Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-02 12:00:00,62.6768500173,10.641518718,63.5738110287,-17.9231499827,-7.748481282,19.5263480323,80.6,18.39,82.6713499345,130.2,57.2368500173,-12.788481282,58.6481223348,-17.9231499827,-7.748481282,19.5263480323,75.16,-5.04,75.3287939635,129.87,58.0168500173,-30.978481282,65.7694548287,-17.9231499827,-7.748481282,19.5263480323,75.94,-23.23,79.4135788137,130.41,55.7168500173,8.641518718,56.3830047231,-17.9231499827,-7.748481282,19.5263480323,73.64,16.39,75.4419094403,130.84,57.0768500173,-27.628481282,63.4121422588,-17.9231499827,-7.748481282,19.5263480323,75.0,-19.88,77.590040598,130.41,53.1968500173,-12.068481282,54.5486305256,-17.9231499827,-7.748481282,19.5263480323,71.12,-4.32,71.2510827988,129.87
2020-12-02 12:30:00,62.9020500465,10.6420791085,63.7959383331,-18.0979499535,-7.9279208915,19.7582317574,81.0,18.57,83.1014133454,130.04,57.7720500465,-12.6279208915,59.1360647374,-18.0979499535,-7.9279208915,19.7582317574,75.87,-4.7,76.0154385635,129.7,58.2120500465,-30.8479208915,65.8804750586,-18.0979499535,-7.9279208915,19.7582317574,76.31,-22.92,79.6777415594,130.25,56.2620500465,8.722079108500001,56.9341105087,-18.0979499535,-7.9279208915,19.7582317574,74.36,16.65,76.2012604883,130.65,57.2220500465,-27.4879208915,63.4818777799,-18.0979499535,-7.9279208915,19.7582317574,75.32,-19.56,77.8183525911,130.25,53.7020500465,-10.8479208915,54.7867462701,-18.0979499535,-7.9279208915,19.7582317574,71.8,-2.92,71.8593515139,129.7
2020-12-02 13:00:00,63.2554167475,10.7290206349,64.1588624563,-18.3245832525,-8.0109793651,19.9991535262,81.58,18.74,83.7047429958,130.41,58.0954167475,-12.3109793651,59.3855004188,-18.3245832525,-8.0109793651,19.9991535262,76.42,-4.3,76.5408805802,130.01,58.5354167475,-30.9909793651,66.2331927043,-18.3245832525,-8.0109793651,19.9991535262,76.86,-22.98,80.2218174813,130.63,56.5454167475,9.1390206349,57.2791921496,-18.3245832525,-8.0109793651,19.9991535262,74.87,17.15,76.8091101368,130.97,57.5554167475,-27.6109793651,63.8356654111,-18.3245832525,-8.0109793651,19.9991535262,75.88,-19.6,78.3704944478,130.63,53.9954167475,-9.9309793651,54.9010872468,-18.3245832525,-8.0109793651,19.9991535262,72.32,-1.92,72.3454822363,130.01
2020-12-02 13:30:00,62.7998167257,10.7416627753,63.7118536849,-18.0201832743,-7.9283372247,19.6871921916,80.82,18.67,82.9484255426,130.57,57.6698167257,-12.6483372247,59.0405639855,-18.0201832743,-7.9283372247,19.6871921916,75.69,-4.72,75.8370259174,130.19,58.1298167257,-31.1283372247,65.9397374194,-18.0201832743,-7.9283372247,19.6871921916,76.15,-23.2,79.605668768,130.77,56.1598167257,8.8816627753,56.8577958447,-18.0201832743,-7.9283372247,19.6871921916,74.18,16.81,76.0608210579,131.17,57.1798167257,-27.8083372247,63.5832923022,-18.0201832743,-7.9283372247,19.6871921916,75.2,-19.88,77.7833812585,130.77,53.6598167257,-11.0483372247,54.7854149064,-18.0201832743,-7.9283372247,19.6871921916,71.68,-3.12,71.7478696548,130.19
2020-12-02 14:00:00,62.1048000807,9.9921271695,62.9034879671,-17.8151999193,-7.8578728305,19.471197025,79.92,17.85,81.8891256517,130.57,56.8548000807,-12.7378728305,58.264240289,-17.8151999193,-7.8578728305,19.471197025,74.67,-4.88,74.8292943973,130.19,57.4848000807,-31.7878728305,65.6884396176,-17.8151999193,-7.8578728305,19.471197025,75.3,-23.93,79.0109796168,130.77,55.3748000807,8.7521271695,56.0621816732,-17.8151999193,-7.8578728305,19.471197025,73.19,16.61,75.0511039226,131.17,56.5448000807,-28.4178728305,63.2841995475,-17.8151999193,-7.8578728305,19.471197025,74.36,-20.56,77.1500045366,130.77,52.8248000807,-11.4178728305,54.0446789567,-17.8151999193,-7.8578728305,19.471197025,70.64,-3.56,70.7296486631,130.19
2020-12-02 14:30:00,61.768800069,9.9847052005,62.5705921333,-18.041199931,-7.9552947995,19.7172921644,79.81,17.94,81.8014651458,130.36,56.708800069,-12.7952947995,58.1343923532,-18.041199931,-7.9552947995,19.7172921644,74.75,-4.84,74.9065290879,129.95,57.128800069,-31.7752947995,65.3710115947,-18.041199931,-7.9552947995,19.7172921644,75.17,-23.82,78.8537969916,130.57,55.218800069,8.6747052005,55.8960319824,-18.041199931,-7.9552947995,19.7172921644,73.26,16.63,75.1237944995,130.93,56.158800069,-28.4352947995,62.9474130964,-18.041199931,-7.9552947995,19.7172921644,74.2,-20.48,76.9744788875,130.57,52.718800069,-11.6752947995,53.9961516163,-18.041199931,-7.9552947995,19.7172921644,70.76,-3.7199999999999998,70.8577165875,129.95
2020-12-02 15:00:00,61.7485167245,9.8906059359,62.535617079,-17.0314832755,-7.9093940641,18.7784434132,78.78,17.8,80.765886363,131.82,57.0485167245,-13.0393940641,58.5197322108,-17.0314832755,-7.9093940641,18.7784434132,74.08,-5.13,74.2574124246,131.34,57.1785167245,-32.7593940641,65.8981082753,-17.0314832755,-7.9093940641,18.7784434132,74.21,-24.85,78.2601213901,132.03,55.5785167245,8.8406059359,56.2772408227,-17.0314832755,-7.9093940641,18.7784434132,72.61,16.75,74.5169416978,132.35,56.3285167245,-29.3893940641,63.5345439886,-17.0314832755,-7.9093940641,18.7784434132,73.36,-21.48,76.4400418629,132.03,53.1685167245,-12.1893940641,54.5478917863,-17.0314832755,-7.9093940641,18.7784434132,70.2,-4.28,70.3303519115,131.34
2020-12-02 15:30:00,61.3365000453,9.3335683293,62.0425800202,-17.3134999547,-7.8364316707,19.004392703,78.65,17.17,80.5023689092,132.62,56.3365000453,-14.3264316707,58.1295783725,-17.3134999547,-7.8364316707,19.004392703,73.65,-6.49,73.9353947714,132.21,56.7665000453,-33.7364316707,66.0347056423,-17.3134999547,-7.8364316707,19.004392703,74.08,-25.9,78.47710749,132.82,54.8965000453,7.8435683293,55.4540105074,-17.3134999547,-7.8364316707,19.004392703,72.21,15.68,73.8928041152,133.2,55.9265000453,-30.3964316707,63.6530947058,-17.3134999547,-7.8364316707,19.004392703,73.24,-22.56,76.6358349599,132.82,52.5265000453,-15.2764316707,54.7028570698,-17.3134999547,-7.8364316707,19.004392703,69.84,-7.44,70.2351706768,132.21
2020-12-02 16:00:00,63.1084667525,9.4277395807,63.808783482,-17.4215332475,-8.1022604193,19.213444371,80.53,17.53,82.4159074451,132.03,58.5084667525,-14.4522604193,60.2669769688,-17.4215332475,-8.1022604193,19.213444371,75.93,-6.35,76.1950615198,131.65,58.4384667525,-33.3322604193,67.276251241,-17.4215332475,-8.1022604193,19.213444371,75.86,-25.23,79.9455596015,132.22,56.9984667525,7.5777395807,57.4999769503,-17.4215332475,-8.1022604193,19.213444371,74.42,15.68,76.053920346,132.63,57.5784667525,-29.9022604193,64.8800817798,-17.4215332475,-8.1022604193,19.213444371,75.0,-21.8,78.1040331865,132.22,54.6184667525,-14.3022604193,56.4599996767,-17.4215332475,-8.1022604193,19.213444371,72.04,-6.2,72.3063040129,131.65
2020-12-02 16:30:00,66.178533411,10.1908218961,66.9585777578,-19.291466589,-8.5691781039,21.1090382664,85.47,18.76,87.504619878,130.93,61.268533411,-13.6091781039,62.7617950269,-19.291466589,-8.5691781039,21.1090382664,80.56,-5.04,80.7175024391,130.58,61.258533411,-31.8891781039,69.0617665269,-19.291466589,-8.5691781039,21.1090382664,80.55,-23.32,83.8577658896,131.13,59.618533411,8.1208218961,60.1690724073,-19.291466589,-8.5691781039,21.1090382664,78.91,16.69,80.6557139947,131.56,60.348533411,-28.4491781039,66.7180726614,-19.291466589,-8.5691781039,21.1090382664,79.64,-19.88,82.083762097,131.13,57.108533411,-12.1291781039,58.3823736228,-19.291466589,-8.5691781039,21.1090382664,76.4,-3.56,76.4828974347,130.58
2020-12-02 17:00:00,68.6931334205,10.9109978822,69.5542698467,-20.1468665795,-9.0490021178,22.0857572272,88.84,19.96,91.0546385419,129.1,64.1131334205,-12.7290021178,65.3645268621,-20.1468665795,-9.0490021178,22.0857572272,84.26,-3.68,84.3403225035,128.81,63.5831334205,-30.1290021178,70.3602986363,-20.1468665795,-9.0490021178,22.0857572272,83.73,-21.08,86.3428010896,129.3,62.3631334205,8.4809978822,62.9371729195,-20.1468665795,-9.0490021178,22.0857572272,82.51,17.53,84.3516508434,129.76,62.5331334205,-26.6890021178,67.9904082164,-20.1468665795,-9.0490021178,22.0857572272,82.68,-17.64,84.5408303721,129.3,59.6531334205,-9.369002117800001,60.3843897673,-20.1468665795,-9.0490021178,22.0857572272,79.8,-0.32,79.8006416014,128.81
2020-12-02 17:30:00,69.9873001045,8.4685238087,70.4977877058,-20.4926998955,-9.3414761913,22.5214104008,90.48,17.81,92.2161943478,129.59,65.4773001045,-14.1414761913,66.987000066,-20.4926998955,-9.3414761913,22.5214104008,85.97,-4.8,86.103895963,129.18,65.1473001045,-26.8614761913,70.467791324,-20.4926998955,-9.3414761913,22.5214104008,85.64,-17.52,87.4137288988,129.78,63.7073001045,7.2385238087,64.1172076242,-20.4926998955,-9.3414761913,22.5214104008,84.2,16.58,85.816877128,130.14,64.1073001045,-22.9814761913,68.102086419,-20.4926998955,-9.3414761913,22.5214104008,84.6,-13.64,85.6925294293,129.78,61.0273001045,-11.1814761913,62.0431847011,-20.4926998955,-9.3414761913,22.5214104008,81.52,-1.8399999999999999,81.5407628122,129.18
2020-12-02 18:00:00,69.7674667842,0.553063458,69.7696588832,-20.3325332158,-9.286936542,22.3530556592,90.1,9.84,90.6357302613,130.86,64.9374667842,-16.616936542,67.0298230073,-20.3325332158,-9.286936542,22.3530556592,85.27,-7.33,85.5844717224,129.88,65.7674667842,-21.256936542,69.1174148704,-20.3325332158,-9.286936542,22.3530556592,86.1,-11.97,86.9280788928,131.06,63.2174667842,4.983063458,63.4135555543,-20.3325332158,-9.286936542,22.3530556592,83.55,14.27,84.7598690419,130.83,64.6274667842,-17.046936542,66.8379196895,-20.3325332158,-9.286936542,22.3530556592,84.96,-7.76,85.313651897,131.06,60.5874667842,-14.686936542,62.3421786299,-20.3325332158,-9.286936542,22.3530556592,80.92,-5.4,81.0999778052,129.88
2020-12-02 18:30:00,67.7678834349,0.4602853055,67.7694465656,-21.5521165651,-9.0697146945,23.3827597404,89.32,9.53,89.8269631013,130.24,62.1178834349,-17.3797146945,64.5033791773,-21.5521165651,-9.0697146945,23.3827597404,83.67,-8.31,84.0816567391,129.36,63.8078834349,-21.1797146945,67.2311408722,-21.5521165651,-9.0697146945,23.3827597404,85.36,-12.11,86.2147417789,130.44,60.4378834349,4.1002853055,60.5768115179,-21.5521165651,-9.0697146945,23.3827597404,81.99,13.17,83.0410079419,130.31,62.6878834349,-17.0297146945,64.9598484614,-21.5521165651,-9.0697146945,23.3827597404,84.24,-7.96,84.6152421258,130.44,57.8878834349,-16.1497146945,60.0984220532,-21.5521165651,-9.0697146945,23.3827597404,79.44,-7.08,79.7548744592,129.36
2020-12-02 19:00:00,66.6386834299,-0.043485619,66.6386976184,-20.8313165701,-8.783485619,22.6073742319,87.47,8.74,87.9055658079,130.73,60.8086834299,-18.203485619,63.4748995207,-20.8313165701,-8.783485619,22.6073742319,81.64,-9.42,82.1816646217,129.87,62.7586834299,-21.823485619,66.4448408112,-20.8313165701,-8.783485619,22.6073742319,83.59,-13.04,84.6010029491,130.93,59.1986834299,3.436514381,59.298345263,-20.8313165701,-8.783485619,22.6073742319,80.03,12.22,80.9575771624,130.85,61.6886834299,-17.663485619,64.1676895917,-20.8313165701,-8.783485619,22.6073742319,82.52,-8.88,82.9964143804,130.93,56.6886834299,-17.343485619,59.2824031432,-20.8313165701,-8.783485619,22.6073742319,77.52,-8.56,77.9911789884,129.87
2020-12-02 19:30:00,64.5862334427,-1.3188257962,64.5996969946,-19.8537665573,-8.4888257962,21.592410933300002,84.44,7.17,84.7438640847,131.04,58.7862334427,-18.8188257962,61.7249499532,-19.8537665573,-8.4888257962,21.592410933300002,78.64,-10.33,79.3155627856,130.1,60.8562334427,-23.1888257962,65.1245175847,-19.8537665573,-8.4888257962,21.592410933300002,80.71,-14.7,82.0377602083,131.24,57.2762334427,2.9011742038,57.3496619793,-19.8537665573,-8.4888257962,21.592410933300002,77.13,11.39,77.9664607379,131.11,59.8262334427,-19.0888257962,62.7977824307,-19.8537665573,-8.4888257962,21.592410933300002,79.68,-10.6,80.3819780797,131.24,54.8662334427,-15.8488257962,57.1094462528,-19.8537665573,-8.4888257962,21.592410933300002,74.72,-7.36,75.0816089332,130.1
2020-12-02 20:00:00,62.1626334107,-2.8532772428,62.2280819533,-18.8373665893,-8.1332772428,20.5182011572,81.0,5.28,81.1719064702,131.2,56.4526334107,-19.5532772428,59.7430369996,-18.8373665893,-8.1332772428,20.5182011572,75.29,-11.42,76.1511687369,130.17,58.5926334107,-24.7332772428,63.5989912905,-18.8373665893,-8.1332772428,20.5182011572,77.43,-16.6,79.1894241676,131.41,55.0326334107,2.1867227572,55.0760610115,-18.8373665893,-8.1332772428,20.5182011572,73.87,10.32,74.587393707,131.19,57.5626334107,-20.6532772428,61.1556589863,-18.8373665893,-8.1332772428,20.5182011572,76.4,-12.52,77.4190570854,131.41,52.7226334107,-20.3332772428,56.5076829926,-18.8373665893,-8.1332772428,20.5182011572,71.56,-12.2,72.5925175207,130.17
2020-12-02 20:30:00,59.3778333564,-4.598345186,59.5556199913,-17.6621666436,-7.788345186,19.3031202474,77.04,3.19,77.106015978,132.05,53.8978333564,-20.418345186,57.6357984298,-17.6621666436,-7.788345186,19.3031202474,71.56,-12.63,72.6660202571,130.9,55.9978333564,-26.728345186,62.0496718524,-17.6621666436,-7.788345186,19.3031202474,73.66,-18.94,76.0560267172,132.24,52.5978333564,1.5416548140000002,52.6204216379,-17.6621666436,-7.788345186,19.3031202474,70.26,9.33,70.8767698192,131.94,55.0578333564,-22.708345186,59.556980741,-17.6621666436,-7.788345186,19.3031202474,72.72,-14.92,74.2347950762,132.24,50.3778333564,-19.468345186,54.0087266834,-17.6621666436,-7.788345186,19.3031202474,68.04,-11.68,69.0352373792,130.9
2020-12-02 21:00:00,56.5598667178,-6.0949183145,56.8873145121,-16.3801332822,-7.3849183145,17.9679098632,72.94,1.29,72.9514064292,132.58,51.0998667178,-22.6249183145,55.8845533875,-16.3801332822,-7.3849183145,17.9679098632,67.48,-15.24,69.179534546,131.48,53.3698667178,-28.3349183145,60.4252452984,-16.3801332822,-7.3849183145,17.9679098632,69.75,-20.95,72.8283255334,132.77,49.9298667178,-0.4849183145,49.932221423,-16.3801332822,-7.3849183145,17.9679098632,66.31,6.9,66.6680290694,132.52,52.4598667178,-24.3449183145,57.8334908491,-16.3801332822,-7.3849183145,17.9679098632,68.84,-16.96,70.8984287555,132.77,47.8198667178,-21.1049183145,52.2700414193,-16.3801332822,-7.3849183145,17.9679098632,64.2,-13.72,65.6496641271,131.48
2020-12-02 21:30:00,53.4881667256,-7.0462951973,53.9502943057,-14.3118332744,-6.7062951973,15.8051563405,67.8,-0.34,67.800852502,133.23,48.4081667256,-23.1262951973,53.6486359126,-14.3118332744,-6.7062951973,15.8051563405,62.72,-16.42,64.8337473851,132.06,50.5281667256,-29.5162951973,58.5175812455,-14.3118332744,-6.7062951973,15.8051563405,64.84,-22.81,68.7351562157,133.43,47.3781667256,-0.8062951973,47.38502711,-14.3118332744,-6.7062951973,15.8051563405,61.69,5.9,61.9714942534,133.11,49.6881667256,-25.6262951973,55.9072528218,-14.3118332744,-6.7062951973,15.8051563405,64.0,-18.92,66.7380431238,133.43,45.4081667256,-18.1862951973,48.9146495273,-14.3118332744,-6.7062951973,15.8051563405,59.72,-11.48,60.8133932617,132.06
2020-12-02 22:00:00,50.1559500352,-8.2312347961,50.8268880634,-10.9540499648,-5.6112347961,12.3076060453,61.11,-2.62,61.1661385082,133.1,45.2959500352,-23.1012347961,50.8467318389,-10.9540499648,-5.6112347961,12.3076060453,56.25,-17.49,58.9063884481,131.81,47.4859500352,-30.6412347961,56.5137215248,-10.9540499648,-5.6112347961,12.3076060453,58.44,-25.03,63.5746372384,133.29,44.4359500352,-0.8912347961,44.4448867137,-10.9540499648,-5.6112347961,12.3076060453,55.39,4.72,55.5907411356,132.88,46.6459500352,-26.8512347961,53.8222394997,-10.9540499648,-5.6112347961,12.3076060453,57.6,-21.24,61.3913479246,133.29,42.5659500352,-21.0912347961,47.5047396333,-10.9540499648,-5.6112347961,12.3076060453,53.52,-15.48,55.7137397775,131.81
2020-12-02 22:30:00,47.0969667034,-9.121715029,47.9721789972,-9.3830332966,-5.141715029,10.6994648129,56.48,-3.98,56.6200565171,133.02,42.4369667034,-24.041715029,48.7739705634,-9.3830332966,-5.141715029,10.6994648129,51.82,-18.9,55.1590645316,131.81,44.6369667034,-31.491715029,54.6277119414,-9.3830332966,-5.141715029,10.6994648129,54.02,-26.35,60.1039341474,133.29,41.6869667034,-1.881715029,41.7294146183,-9.3830332966,-5.141715029,10.6994648129,51.07,3.26,51.1739435651,132.88,43.8169667034,-27.781715029,51.8820803461,-9.3830332966,-5.141715029,10.6994648129,53.2,-22.64,57.8170355518,133.29,39.8969667034,-19.941715029,44.6031383473,-9.3830332966,-5.141715029,10.6994648129,49.28,-14.8,51.4544303243,131.81
2020-12-02 23:00:00,44.3603833809,-9.3613305827,45.3373810887,-7.9896166190999995,-4.7113305827000005,9.2752687066,52.35,-4.65,52.55611287,134.0,39.7403833809,-24.8313305827,46.8603569104,-7.9896166190999995,-4.7113305827000005,9.2752687066,47.73,-20.12,51.7973676937,132.74,42.0703833809,-32.0913305827,52.9128590834,-7.9896166190999995,-4.7113305827000005,9.2752687066,50.06,-27.38,57.0584612481,134.19,39.1203833809,-2.3613305827,39.1915842751,-7.9896166190999995,-4.7113305827000005,9.2752687066,47.11,2.35,47.1685764042,133.84,41.2903833809,-28.4313305827,50.1321884466,-7.9896166190999995,-4.7113305827000005,9.2752687066,49.28,-23.72,54.6914691702,134.19,37.4503833809,-23.151330582699998,44.0285739393,-7.9896166190999995,-4.7113305827000005,9.2752687066,45.44,-18.44,49.0390375109,132.74
2020-12-02 23:30:00,42.2687501461,-10.6678556921,43.5941553879,-6.8612498539,-4.3678556921,8.1335670468,49.13,-6.3,49.532281393,136.13,37.6887501461,-25.2978556921,45.3918868323,-6.8612498539,-4.3678556921,8.1335670468,44.55,-20.93,49.2216151706,134.73,40.1387501461,-34.0778556921,52.6537701581,-6.8612498539,-4.3678556921,8.1335670468,47.0,-29.71,55.602914492,136.33,37.1887501461,-2.2078556921,37.2542314937,-6.8612498539,-4.3678556921,8.1335670468,44.05,2.16,44.1029262068,135.87,39.3787501461,-30.4078556921,49.7526245626,-6.8612498539,-4.3678556921,8.1335670468,46.24,-26.04,53.0680619582,136.33,35.6587501461,-20.2478556921,41.0063668485,-6.8612498539,-4.3678556921,8.1335670468,42.52,-15.88,45.3885976871,134.73
2020-12-03 00:00:00,40.6729501983,-10.8253576091,42.0889206942,-6.1270498017,-4.1053576091,7.3752762911,46.8,-6.72,47.28,136.13,36.1829501983,-26.3353576091,44.7521725221,-6.1270498017,-4.1053576091,7.3752762911,42.31,-22.23,47.794445283900004,134.84,38.6429501983,-34.2953576091,51.6667122388,-6.1270498017,-4.1053576091,7.3752762911,44.77,-30.19,53.998046261,136.33,35.7429501983,-3.1753576091,35.8837203315,-6.1270498017,-4.1053576091,7.3752762911,41.87,0.93,41.8803271238,136.01,37.9129501983,-30.7053576091,48.7874038932,-6.1270498017,-4.1053576091,7.3752762911,44.04,-26.6,51.4497968898,136.33,34.2729501983,-19.2253576091,39.2969399635,-6.1270498017,-4.1053576091,7.3752762911,40.4,-15.12,43.1366943564,134.84
2020-12-03 00:30:00,42.8182668486,-2.7272471568,42.9050329562,-6.7317331514,-4.2172471568,7.9436392669,49.55,1.49,49.5723975615,135.31,38.3382668486,-19.9872471568,43.2355496537,-6.7317331514,-4.2172471568,7.9436392669,45.07,-15.77,47.7493225083,134.18,40.1582668486,-38.8672471568,55.8869331582,-6.7317331514,-4.2172471568,7.9436392669,46.89,-34.65,58.3034698796,135.53,37.7382668486,2.7527528432,37.8385310623,-6.7317331514,-4.2172471568,7.9436392669,44.47,6.97,45.0129070379,135.31,39.4682668486,-35.6972471568,53.2168915158,-6.7317331514,-4.2172471568,7.9436392669,46.2,-31.48,55.9055489196,135.53,35.8282668486,-26.8972471568,44.8009666189,-6.7317331514,-4.2172471568,7.9436392669,42.56,-22.68,48.2258851655,134.18
2020-12-03 01:00:00,42.7354834232,2.5228087397,42.8098832906,-8.2045165768,-4.6771912603,9.4440568795,50.94,7.2,51.4463176525,133.51,39.0054834232,-16.0171912603,42.1660782258,-8.2045165768,-4.6771912603,9.4440568795,47.21,-11.34,48.552854705,132.55,39.6954834232,-41.0071912603,57.0729457734,-8.2045165768,-4.6771912603,9.4440568795,47.9,-36.33,60.1188730766,133.71,38.3154834232,6.1428087397,38.804772505,-8.2045165768,-4.6771912603,9.4440568795,46.52,10.82,47.7617294494,133.63,38.9954834232,-38.1171912603,54.530431843,-8.2045165768,-4.6771912603,9.4440568795,47.2,-33.44,57.8452556395,133.71,36.0354834232,-31.5971912603,47.9263868978,-8.2045165768,-4.6771912603,9.4440568795,44.24,-26.92,51.7867164435,132.55
2020-12-03 01:30:00,41.42088342,2.6709752563,41.5069113777,-8.39911658,-4.7290247437,9.6389228833,49.82,7.4,50.3665801896,133.76,37.98088342,-16.4390247437,41.3858555535,-8.39911658,-4.7290247437,9.6389228833,46.38,-11.71,47.835431429,132.83,38.43088342,-41.0890247437,56.2604724015,-8.39911658,-4.7290247437,9.6389228833,46.83,-36.36,59.2882661241,133.95,37.33088342,5.8309752563,37.783529869,-8.39911658,-4.7290247437,9.6389228833,45.73,10.56,46.9334262546,133.92,37.72088342,-38.1690247437,53.6632043012,-8.39911658,-4.7290247437,9.6389228833,46.12,-33.44,56.9674292908,133.95,35.08088342,-29.9290247437,46.1130665174,-8.39911658,-4.7290247437,9.6389228833,43.48,-25.2,50.2548544919,132.83
2020-12-03 02:00:00,40.0678167637,2.0132490825,40.1183637762,-8.2321832363,-4.7067509175,9.4827393213,48.3,6.72,48.7652376186,134.16,36.8378167637,-16.3167509175,40.2897146232,-8.2321832363,-4.7067509175,9.4827393213,45.07,-11.61,46.5413472087,133.15,37.1578167637,-41.9367509175,56.0302991618,-8.2321832363,-4.7067509175,9.4827393213,45.39,-37.23,58.7054086094,134.37,36.2078167637,6.0132490825,36.7037485731,-8.2321832363,-4.7067509175,9.4827393213,44.44,10.72,45.7146803554,134.25,36.4478167637,-39.1067509175,53.4582202675,-8.2321832363,-4.7067509175,9.4827393213,44.68,-34.4,56.3884952805,134.37,34.0078167637,-30.8267509175,45.9001108186,-8.2321832363,-4.7067509175,9.4827393213,42.24,-26.12,49.6635882715,133.15
2020-12-03 02:30:00,39.5313000845,2.1568519821,39.5900959439,-7.8886999155,-4.6531480178999995,9.1587866463,47.42,6.8100000000000005,47.9064974716,134.38,36.2713000845,-16.1431480179,39.7014916313,-7.8886999155,-4.6531480178999995,9.1587866463,44.16,-11.49,45.6303155808,133.37,36.6613000845,-42.0231480179,55.7673371538,-7.8886999155,-4.6531480178999995,9.1587866463,44.55,-37.37,58.1482536281,134.6,35.6513000845,6.2768519821,36.1996418286,-7.8886999155,-4.6531480178999995,9.1587866463,43.54,10.93,44.8909400659,134.47,35.9513000845,-39.1731480179,53.1698364056,-7.8886999155,-4.6531480178999995,9.1587866463,43.84,-34.52,55.7994265204,134.6,33.4713000845,-29.9731480179,44.9301405679,-7.8886999155,-4.6531480178999995,9.1587866463,41.36,-25.32,48.4948657076,133.37
2020-12-03 03:00:00,38.8034002653,2.1671882835,38.8638723907,-7.4265997347,-4.5528117165,8.7110549388,46.23,6.72,46.7158570509,134.89,35.4934002653,-16.0728117165,38.9630175791,-7.4265997347,-4.5528117165,8.7110549388,42.92,-11.52,44.4391359052,133.83,36.0034002653,-42.3128117165,55.5573475431,-7.4265997347,-4.5528117165,8.7110549388,43.43,-37.76,57.5498262378,135.09,34.9234002653,6.4671882835,35.5171565639,-7.4265997347,-4.5528117165,8.7110549388,42.35,11.02,43.7602890758,134.96,35.3334002653,-39.4728117165,52.9769009958,-7.4265997347,-4.5528117165,8.7110549388,42.76,-34.92,55.2071009925,135.09,32.8134002653,-31.7928117165,45.6891903388,-7.4265997347,-4.5528117165,8.7110549388,40.24,-27.24,48.5929542218,133.83
2020-12-03 03:30:00,38.0416169363,1.3713436542,38.06632636,-7.0183830637,-4.4086563458,8.2881814413,45.06,5.78,45.4291976597,135.63,34.6416169363,-15.8886563458,38.1115602467,-7.0183830637,-4.4086563458,8.2881814413,41.66,-11.48,43.2127990299,134.45,35.2916169363,-43.4386563458,55.9679827322,-7.0183830637,-4.4086563458,8.2881814413,42.31,-39.03,57.562809174,135.83,34.1116169363,6.7913436542,34.7810977205,-7.0183830637,-4.4086563458,8.2881814413,41.13,11.2,42.6276541696,135.57,34.6616169363,-40.6486563458,53.4204169898,-7.0183830637,-4.4086563458,8.2881814413,41.68,-36.24,55.231874855,135.83,32.0216169363,-31.9686563458,45.2479716647,-7.0183830637,-4.4086563458,8.2881814413,39.04,-27.56,47.7878143463,134.45
2020-12-03 04:00:00,37.3417669361,1.591335693,37.3756592878,-6.5282330639,-4.268664307,7.7999565321,43.87,5.86,44.2596486656,135.73,33.8917669361,-15.888664307,37.4312906472,-6.5282330639,-4.268664307,7.7999565321,40.42,-11.62,42.0571135481,134.57,34.6617669361,-43.398664307,55.5417154108,-6.5282330639,-4.268664307,7.7999565321,41.19,-39.13,56.8134931156,135.93,33.3817669361,6.861335693,34.0796169472,-6.5282330639,-4.268664307,7.7999565321,39.91,11.13,41.4328975574,135.7,33.9917669361,-40.588664307,52.9422316272,-6.5282330639,-4.268664307,7.7999565321,40.52,-36.32,54.415189056,135.93,31.3517669361,-31.868664307,44.7050898079,-6.5282330639,-4.268664307,7.7999565321,37.88,-27.6,46.8684798132,134.57
2020-12-03 04:30:00,37.0976502902,1.8947224228000001,37.1460042281,-6.3423497098,-4.2052775772,7.6098462102,43.44,6.1,43.866201112,135.83,33.5376502902,-16.8552775772,37.534975279,-6.3423497098,-4.2052775772,7.6098462102,39.88,-12.65,41.8382229546,134.79,34.4276502902,-43.0652775772,55.1351180039,-6.3423497098,-4.2052775772,7.6098462102,40.77,-38.86,56.3231080463,136.03,33.0576502902,5.9347224228,33.5861455506,-6.3423497098,-4.2052775772,7.6098462102,39.4,10.14,40.6838985349,135.92,33.7776502902,-40.2852775772,52.5721718079,-6.3423497098,-4.2052775772,7.6098462102,40.12,-36.08,53.9572126782,136.03,31.0176502902,-28.7652775772,42.3029056168,-6.3423497098,-4.2052775772,7.6098462102,37.36,-24.56,44.7097662709,134.79
2020-12-03 05:00:00,37.1836002209,2.3062676659,37.2550532939,-6.4363997791,-4.1837323341,7.6766436911,43.62,6.49,44.1001643988,135.64,33.5536002209,-16.6137323341,37.4414234485,-6.4363997791,-4.1837323341,7.6766436911,39.99,-12.43,41.877261133,134.63,34.5136002209,-42.6337323341,54.8527459016,-6.4363997791,-4.1837323341,7.6766436911,40.95,-38.45,56.1721016164,135.83,33.0736002209,6.1662676659,33.6435118336,-6.4363997791,-4.1837323341,7.6766436911,39.51,10.35,40.8431463039,135.76,33.8436002209,-39.8637323341,52.2925083689,-6.4363997791,-4.1837323341,7.6766436911,40.28,-35.68,53.8102295108,135.83,31.0836002209,-30.3837323341,43.4667849426,-6.4363997791,-4.1837323341,7.6766436911,37.52,-26.2,45.7623251158,134.63
2020-12-03 05:30:00,37.8073335362,2.0924725642,37.8651939193,-7.0826664638,-4.3875274358,8.331540148,44.89,6.48,45.3552918632,134.71,34.5073335362,-15.9275274358,38.0058179493,-7.0826664638,-4.3875274358,8.331540148,41.59,-11.54,43.1613218055,133.62,35.0673335362,-42.2575274358,54.9128082175,-7.0826664638,-4.3875274358,8.331540148,42.15,-37.87,56.6635632484,134.9,33.9473335362,6.5224725642,34.5682528133,-7.0826664638,-4.3875274358,8.331540148,41.03,10.91,42.4557298842,134.74,34.3573335362,-39.4675274358,52.3269728688,-7.0826664638,-4.3875274358,8.331540148,41.44,-35.08,54.2943827665,134.9,31.8773335362,-31.0275274358,44.4845124977,-7.0826664638,-4.3875274358,8.331540148,38.96,-26.64,47.1971524565,133.62
2020-12-03 06:00:00,39.5177336018,2.2849624763,39.5837381072,-7.8122663982,-4.6350375237,9.0837811027,47.33,6.92,47.8332029034,135.28,35.9777336018,-15.0550375237,39.0006598657,-7.8122663982,-4.6350375237,9.0837811027,43.79,-10.42,45.0126704384,134.09,36.6477336018,-42.3150375237,55.9787350588,-7.8122663982,-4.6350375237,9.0837811027,44.46,-37.68,58.2792759049,135.46,35.3677336018,7.5049624763,36.1552353318,-7.8122663982,-4.6350375237,9.0837811027,43.18,12.14,44.8541190974,135.22,35.9877336018,-39.4350375237,53.3876310983,-7.8122663982,-4.6350375237,9.0837811027,43.8,-34.8,55.9417554247,135.46,33.1877336018,-30.4350375237,45.0301806647,-7.8122663982,-4.6350375237,9.0837811027,41.0,-25.8,48.4421304238,134.09
2020-12-03 06:30:00,43.2126335958,3.737692484,43.3739789204,-9.4373664042,-5.182307516,10.7666241617,52.65,8.92,53.4002705986,134.26,39.6526335958,-14.052307516,42.0689754761,-9.4373664042,-5.182307516,10.7666241617,49.09,-8.87,49.8849175603,133.15,40.0326335958,-40.322307516,56.8198929604,-9.4373664042,-5.182307516,10.7666241617,49.47,-35.14,60.6803139412,134.44,38.8626335958,8.227692484,39.7240382339,-9.4373664042,-5.182307516,10.7666241617,48.3,13.41,50.1270196601,134.24,39.3226335958,-37.382307516,54.2559344969,-9.4373664042,-5.182307516,10.7666241617,48.76,-32.2,58.4326757902,134.44,36.4426335958,-29.622307516,46.9632478218,-9.4373664042,-5.182307516,10.7666241617,45.88,-24.44,51.9835358551,133.15
2020-12-03 07:00:00,46.9974002703,5.3319116705,47.2988891437,-11.3225997297,-5.7680883295,12.7071675686,58.32,11.1,59.3669301884,133.41,43.1074002703,-13.2780883295,45.1060482391,-11.3225997297,-5.7680883295,12.7071675686,54.43,-7.51,54.9456549693,132.43,43.5274002703,-38.2380883295,57.9377767383,-11.3225997297,-5.7680883295,12.7071675686,54.85,-32.47,63.7402808277,133.6,42.1574002703,8.7919116705,43.0644181241,-11.3225997297,-5.7680883295,12.7071675686,53.48,14.56,55.4265640285,133.49,42.7974002703,-35.2080883295,55.4186516771,-11.3225997297,-5.7680883295,12.7071675686,54.12,-29.44,61.6091551638,133.6,39.5974002703,-29.4480883295,49.3471783836,-11.3225997297,-5.7680883295,12.7071675686,50.92,-23.68,56.156823272,132.43
2020-12-03 07:30:00,51.4031835766,7.8159626645,51.9940049831,-13.6268164234,-6.5340373355,15.1123714135,65.03,14.35,66.5944697404,130.97,47.5731835766,-11.4440373355,48.9302951774,-13.6268164234,-6.5340373355,15.1123714135,61.2,-4.91,61.3966456738,130.13,47.5731835766,-34.3340373355,58.6688496169,-13.6268164234,-6.5340373355,15.1123714135,61.2,-27.8,67.2181523102,131.15,46.4131835766,9.9259626645,47.4627047747,-13.6268164234,-6.5340373355,15.1123714135,60.04,16.46,62.2553869155,131.15,46.6931835766,-31.2140373355,56.1655545624,-13.6268164234,-6.5340373355,15.1123714135,60.32,-24.68,65.1736511176,131.15,43.4931835766,-27.4540373355,51.4332692296,-13.6268164234,-6.5340373355,15.1123714135,57.12,-20.92,60.8304265972,130.13
2020-12-03 08:00:00,55.0075002203,9.3093012075,55.7896779831,-14.9424997797,-6.9306987925,16.4715781096,69.95,16.24,71.810445619,130.44,50.9775002203,-9.4706987925,51.8497797905,-14.9424997797,-6.9306987925,16.4715781096,65.92,-2.54,65.968916923,129.54,50.9075002203,-32.5106987925,60.4029727303,-14.9424997797,-6.9306987925,16.4715781096,65.85,-25.58,70.6438879168,130.61,49.6875002203,11.6893012075,51.0439755589,-14.9424997797,-6.9306987925,16.4715781096,64.63,18.62,67.2587637412,130.56,49.9775002203,-29.2906987925,57.9283657979,-14.9424997797,-6.9306987925,16.4715781096,64.92,-22.36,68.662770116,130.61,46.5375002203,-24.7306987925,52.7005350022,-14.9424997797,-6.9306987925,16.4715781096,61.48,-17.8,64.0049248105,129.54
2020-12-03 08:30:00,57.6230169203,8.2163547366,58.2058464775,-16.2169830797,-7.2836452634,17.7775709401,73.84,15.5,75.4492915805,130.15,53.3630169203,-9.7536452634,54.2470752278,-16.2169830797,-7.2836452634,17.7775709401,69.58,-2.47,69.6238270996,129.22,53.6730169203,-26.3436452634,59.7894672254,-16.2169830797,-7.2836452634,17.7775709401,69.89,-19.06,72.442361226,130.33,51.9730169203,11.3663547366,53.2013957317,-16.2169830797,-7.2836452634,17.7775709401,68.19,18.65,70.6944028902,130.23,52.3830169203,-30.1236452634,60.4269349349,-16.2169830797,-7.2836452634,17.7775709401,68.6,-22.84,72.302320848,130.33,48.9830169203,-20.6436452634,53.1553951766,-16.2169830797,-7.2836452634,17.7775709401,65.2,-13.36,66.5547113283,129.22
2020-12-03 09:00:00,58.9244836668,4.7914467732,59.1189710463,-16.6955163332,-7.3985532268,18.2614034368,75.62,12.19,76.5962172695,130.7,54.3744836668,-13.6385532268,56.0588495079,-16.6955163332,-7.3985532268,18.2614034368,71.07,-6.24,71.3434124499,129.8,55.5144836668,-17.2185532268,58.1234588786,-16.6955163332,-7.3985532268,18.2614034368,72.21,-9.82,72.8746629495,130.88,53.0044836668,7.7314467732,53.5653858195,-16.6955163332,-7.3985532268,18.2614034368,69.7,15.13,71.3232563755,130.81,53.7044836668,-33.5585532268,63.3273089638,-16.6955163332,-7.3985532268,18.2614034368,70.4,-26.16,75.1032995281,130.88,50.5844836668,-13.9185532268,52.4644271079,-16.6955163332,-7.3985532268,18.2614034368,67.28,-6.52,67.5951832603,129.8
2020-12-03 09:30:00,60.6236502767,2.9960904639,60.697640242,-16.6763497233,-7.4739095361,18.2745715093,77.3,10.47,78.005838884,130.63,56.0436502767,-15.4639095361,58.1379672373,-16.6763497233,-7.4739095361,18.2745715093,72.72,-7.99,73.1576277636,129.8,57.1736502767,-18.9039095361,60.2178053545,-16.6763497233,-7.4739095361,18.2745715093,73.85,-11.43,74.7292941222,130.88,54.6336502767,5.9960904639,54.9617034253,-16.6763497233,-7.4739095361,18.2745715093,71.31,13.47,72.5710479461,130.81,55.6036502767,-27.3539095361,61.9677520248,-16.6763497233,-7.4739095361,18.2745715093,72.28,-19.88,74.9640767301,130.88,52.2436502767,-5.8339095361,52.5683697171,-16.6763497233,-7.4739095361,18.2745715093,68.92,1.6400000000000001,68.9395097169,129.8
2020-12-03 10:00:00,61.1464835725,-1.028249022,61.1551285612,-16.8735164275,-7.518249022,18.4726723834,78.02,6.49,78.2894660858,130.84,56.4864835725,-19.578249022,59.7831971473,-16.8735164275,-7.518249022,18.4726723834,73.36,-12.06,74.3446918078,129.96,57.6964835725,-22.808249022,62.0411189461,-16.8735164275,-7.518249022,18.4726723834,74.57,-15.29,76.1214096033,131.04,55.1364835725,2.021750978,55.173538021,-16.8735164275,-7.518249022,18.4726723834,72.01,9.54,72.6391884591,130.98,56.6064835725,-18.838249022,59.6588099836,-16.8735164275,-7.518249022,18.4726723834,73.48,-11.32,74.3468412241,131.04,52.7664835725,5.601750978,53.0629946632,-16.8735164275,-7.518249022,18.4726723834,69.64,13.12,70.8651113031,129.96
2020-12-03 10:30:00,61.9135002008,-0.7756629459000001,61.9183588294,-16.8664997992,-7.4956629459,18.4570793592,78.78,6.72,79.0660913414,131.19,57.1735002008,-19.6156629459,60.444878674899996,-16.8664997992,-7.4956629459,18.4570793592,74.04,-12.12,75.0254356868,130.32,58.4435002008,-22.6756629459,62.68834346,-16.8664997992,-7.4956629459,18.4570793592,75.31,-15.18,76.8246607542,131.38,55.7835002008,2.0943370541,55.8228012765,-16.8664997992,-7.4956629459,18.4570793592,72.65,9.59,73.2802197049,131.34,57.3335002008,-18.6556629459,60.2923212792,-16.8664997992,-7.4956629459,18.4570793592,74.2,-11.16,75.0345627028,131.38,53.4535002008,5.7443370541,53.761269441,-16.8664997992,-7.4956629459,18.4570793592,70.32,13.24,71.5555728088,130.32
2020-12-03 11:00:00,62.034500169,-0.1001384859,62.0345809926,-16.415499831,-7.3701384859,17.9940983659,78.45,7.27,78.7861371055,131.37,57.244500169,-19.6201384859,60.513491337,-16.415499831,-7.3701384859,17.9940983659,73.66,-12.25,74.6716686569,130.55,58.574500169,-22.1001384859,62.6050173,-16.415499831,-7.3701384859,17.9940983659,74.99,-14.73,76.4229873795,131.55,55.884500169,2.1998615141,55.9277815564,-16.415499831,-7.3701384859,17.9940983659,72.3,9.57,72.9306170274,131.56,57.464500169,-18.0501384859,60.2326844747,-16.415499831,-7.3701384859,17.9940983659,73.88,-10.68,74.6479524167,131.55,53.544500169,5.4698615141,53.8231630744,-16.415499831,-7.3701384859,17.9940983659,69.96,12.84,71.1285259231,130.55
2020-12-03 11:30:00,62.5556667975,0.0940008366,62.5557374238,-16.2943332025,-7.3359991634,17.8695880825,78.85,7.43,79.1992891382,131.26,57.6356667975,-19.4459991634,60.8277648008,-16.2943332025,-7.3359991634,17.8695880825,73.93,-12.11,74.9152654671,130.41,59.0756667975,-21.8759991634,62.9959819907,-16.2943332025,-7.3359991634,17.8695880825,75.37,-14.54,76.7596801713,131.42,56.2756667975,2.3240008366,56.3236331693,-16.2943332025,-7.3359991634,17.8695880825,72.57,9.66,73.2101120065,131.45,57.9456667975,-17.8559991634,60.6344539576,-16.2943332025,-7.3359991634,17.8695880825,74.24,-10.52,74.9816510888,131.42,53.9856667975,5.6640008366,54.2819779029,-16.2943332025,-7.3359991634,17.8695880825,70.28,13.0,71.4722211772,130.41
2020-12-03 12:00:00,62.7725834493,0.11202325390000001,62.772683407,-16.3374165507,-7.3379767461,17.9096924116,79.11,7.45,79.4600188774,131.26,57.7625834493,-19.4879767461,60.9614409639,-16.3374165507,-7.3379767461,17.9096924116,74.1,-12.15,75.0894966024,130.41,59.2925834493,-21.8179767461,63.1793839902,-16.3374165507,-7.3379767461,17.9096924116,75.63,-14.48,77.0036836781,131.42,56.4025834493,2.2620232539,56.447924399,-16.3374165507,-7.3379767461,17.9096924116,72.74,9.6,73.3707543917,131.45,58.1825834493,-17.7779767461,60.8380594202,-16.3374165507,-7.3379767461,17.9096924116,74.52,-10.44,75.247750797,131.42,54.0625834493,5.5020232539,54.3418364531,-16.3374165507,-7.3379767461,17.9096924116,70.4,12.84,71.561341519,130.41
2020-12-03 12:30:00,63.5108834343,0.1688927517,63.5111079999,-16.2291165657,-7.3311072483,17.8081261784,79.74,7.5,80.091932178,131.1,58.3908834343,-19.4911072483,61.5580906949,-16.2291165657,-7.3311072483,17.8081261784,74.62,-12.16,75.6042988196,130.3,60.0008834343,-21.6911072483,63.801333423,-16.2291165657,-7.3311072483,17.8081261784,76.23,-14.36,77.5707580213,131.27,57.0108834343,2.2088927517,57.0536592792,-16.2291165657,-7.3311072483,17.8081261784,73.24,9.54,73.8587110638,131.31,58.8508834343,-17.6911072483,61.4524349125,-16.2291165657,-7.3311072483,17.8081261784,75.08,-10.36,75.7913979288,131.27,54.6908834343,5.4288927517,54.9596725549,-16.2291165657,-7.3311072483,17.8081261784,70.92,12.76,72.0587538055,130.3
2020-12-03 13:00:00,63.4191167327,0.1831762153,63.4193812701,-15.9208832673,-7.2168237847,17.4801907755,79.34,7.4,79.6843497809,131.21,58.2191167327,-19.6068237847,61.4320200878,-15.9208832673,-7.2168237847,17.4801907755,74.14,-12.39,75.1681561567,130.44,59.9191167327,-21.7368237847,63.7400192836,-15.9208832673,-7.2168237847,17.4801907755,75.84,-14.52,77.2174591657,131.4,56.8491167327,2.1531762153,56.8898781956,-15.9208832673,-7.2168237847,17.4801907755,72.77,9.37,73.370769384,131.45,58.7991167327,-17.6968237847,61.4045087971,-15.9208832673,-7.2168237847,17.4801907755,74.72,-10.48,75.4513671182,131.4,54.5191167327,5.7431762153,54.8207822122,-15.9208832673,-7.2168237847,17.4801907755,70.44,12.96,71.6223093735,130.44
2020-12-03 13:30:00,63.1704167111,-0.16208397200000002,63.1706246499,-15.7695832889,-7.152083972,17.3156594518,78.94,6.99,79.2488719163,131.47,57.9404167111,-19.992083972,61.2925387808,-15.7695832889,-7.152083972,17.3156594518,73.71,-12.84,74.8199819567,130.69,59.6904167111,-22.142083972000002,63.66488616,-15.7695832889,-7.152083972,17.3156594518,75.46,-14.99,76.9344636688,131.65,56.6004167111,1.837916028,56.6302490476,-15.7695832889,-7.152083972,17.3156594518,72.37,8.99,72.9262435616,131.7,58.5904167111,-18.112083972,61.3260508771,-15.7695832889,-7.152083972,17.3156594518,74.36,-10.96,75.163363416,131.65,54.2704167111,4.087916028,54.4241599608,-15.7695832889,-7.152083972,17.3156594518,70.04,11.24,70.9361628508,130.69
2020-12-03 14:00:00,63.1468667393,-0.4045499165,63.1481625989,-15.4431332607,-7.0645499165,16.982291672,78.59,6.66,78.8716913728,131.34,57.3668667393,-20.2845499165,60.8475173265,-15.4431332607,-7.0645499165,16.982291672,72.81,-13.22,74.0004358095,130.6,59.6868667393,-22.3545499165,63.7357667493,-15.4431332607,-7.0645499165,16.982291672,75.13,-15.29,76.6700789096,131.54,56.0468667393,1.5354500835,56.0678952543,-15.4431332607,-7.0645499165,16.982291672,71.49,8.6,72.0054171573,131.61,58.5968667393,-18.3045499165,61.3893259395,-15.4431332607,-7.0645499165,16.982291672,74.04,-11.24,74.8883115045,131.54,53.7968667393,4.8554500835,54.0155372692,-15.4431332607,-7.0645499165,16.982291672,69.24,11.92,70.258551081,130.6
2020-12-03 14:30:00,62.5038001695,-0.8440935674000001,62.5094995148,-15.9261998305,-7.1140935674,17.4428830279,78.43,6.27,78.6802249615,131.55,57.0538001695,-20.7040935674,60.6942798313,-15.9261998305,-7.1140935674,17.4428830279,72.98,-13.59,74.2345505812,130.77,59.0738001695,-22.7840935674,63.3153124146,-15.9261998305,-7.1140935674,17.4428830279,75.0,-15.67,76.6195073072,131.71,55.7438001695,1.1359064326000001,55.7553723041,-15.9261998305,-7.1140935674,17.4428830279,71.67,8.25,72.1432699564,131.79,57.9138001695,-18.7940935674,60.8869953529,-15.9261998305,-7.1140935674,17.4428830279,73.84,-11.68,74.7580631103,131.71,53.4338001695,4.3659064326,53.6118656599,-15.9261998305,-7.1140935674,17.4428830279,69.36,11.48,70.3036272179,130.77
2020-12-03 15:00:00,61.8259500761,-1.0979686591,61.8356987345,-15.7140499239,-7.0879686591,17.2386387143,77.54,5.99,77.7710209525,131.55,56.5959500761,-20.8479686591,60.3136747531,-15.7140499239,-7.0879686591,17.2386387143,72.31,-13.76,73.6075655079,130.77,58.4059500761,-23.0779686591,62.8000608417,-15.7140499239,-7.0879686591,17.2386387143,74.12,-15.99,75.8251574347,131.71,55.2959500761,1.0120313409,55.305210444,-15.7140499239,-7.0879686591,17.2386387143,71.01,8.1,71.4704841176,131.79,57.3259500761,-19.0479686591,60.4076953886,-15.7140499239,-7.0879686591,17.2386387143,73.04,-11.96,74.0127232305,131.71,53.0459500761,4.0320313409,53.1989670596,-15.7140499239,-7.0879686591,17.2386387143,68.76,11.12,69.653370342,130.77
2020-12-03 15:30:00,61.2169833679,-2.3202104726,61.2609372219,-15.8630166321,-7.1502104726,17.4000231744,77.08,4.83,77.2311808792,132.67,56.3669833679,-21.1202104726,60.1938543741,-15.8630166321,-7.1502104726,17.4000231744,72.23,-13.97,73.568565298,131.74,57.8269833679,-24.6402104726,62.8577757924,-15.8630166321,-7.1502104726,17.4000231744,73.69,-17.49,75.7371520457,132.83,55.0669833679,1.0597895274,55.0771804933,-15.8630166321,-7.1502104726,17.4000231744,70.93,8.21,71.4035643368,132.75,56.8569833679,-20.5902104726,60.4704334779,-15.8630166321,-7.1502104726,17.4000231744,72.72,-13.44,73.9515517079,132.83,52.8569833679,1.8897895274,52.8907552907,-15.8630166321,-7.1502104726,17.4000231744,68.72,9.04,69.3120480148,131.74
2020-12-03 16:00:00,62.1156834461,-2.5374562877,62.167490012,-15.9243165539,-7.2074562877,17.4794531907,78.04,4.67,78.1796041177,132.58,57.1556834461,-21.1274562877,60.9355525074,-15.9243165539,-7.2074562877,17.4794531907,73.08,-13.92,74.393902976,131.65,58.6756834461,-24.8174562877,63.7082566428,-15.9243165539,-7.2074562877,17.4794531907,74.6,-17.61,76.6503235479,132.75,55.8156834461,1.0225437123,55.8250491644,-15.9243165539,-7.2074562877,17.4794531907,71.74,8.23,72.2105290107,132.63,57.6756834461,-20.7274562877,61.2871267489,-15.9243165539,-7.2074562877,17.4794531907,73.6,-13.52,74.8314800067,132.75,53.5956834461,2.2325437123,53.6421619203,-15.9243165539,-7.2074562877,17.4794531907,69.52,9.44,70.1579931298,131.65
2020-12-03 16:30:00,65.2786667882,-1.9758711963,65.3085630269,-17.5313332118,-7.7558711963,19.1703203467,82.81,5.78,83.0114720987,132.58,60.3286667882,-20.4158711963,63.6895268718,-17.5313332118,-7.7558711963,19.1703203467,77.86,-12.66,78.882540527,131.65,61.6386667882,-24.2158711963,66.2248719231,-17.5313332118,-7.7558711963,19.1703203467,79.17,-16.46,80.8629736035,132.75,58.8586667882,1.7241288037,58.8839135607,-17.5313332118,-7.7558711963,19.1703203467,76.39,9.48,76.9759865153,132.63,60.6286667882,-20.0758711963,63.8660773871,-17.5313332118,-7.7558711963,19.1703203467,78.16,-12.32,79.1250150079,132.75,56.5486667882,5.0441288037,56.7731886626,-17.5313332118,-7.7558711963,19.1703203467,74.08,12.8,75.1776988209,131.65
2020-12-03 17:00:00,67.9465667402,-1.4710995386,67.962490137,-19.1934332598,-8.2510995386,20.891829118,87.14,6.78,87.4033637797,132.21,63.0865667402,-19.8710995386,66.1420856939,-19.1934332598,-8.2510995386,20.891829118,82.28,-11.62,83.0964668322,131.28,64.1065667402,-23.591099538599998,68.3095299109,-19.1934332598,-8.2510995386,20.891829118,83.3,-15.34,84.7006824058,132.37,61.4865667402,2.1789004614,61.5251614928,-19.1934332598,-8.2510995386,20.891829118,80.68,10.43,81.3513816723,132.23,63.0465667402,-19.3710995386,65.955356682,-19.1934332598,-8.2510995386,20.891829118,82.24,-11.12,82.9883847294,132.37,59.0465667402,6.1089004614,59.361736065,-19.1934332598,-8.2510995386,20.891829118,78.24,14.36,79.5468868027,131.28
2020-12-03 17:30:00,69.2953667253,-2.0763758161,69.3264681498,-18.0146332747,-8.4263758161,19.8879566928,87.31,6.35,87.5406111471,132.06,65.2653667253,-20.0963758161,68.2893287032,-18.0146332747,-8.4263758161,19.8879566928,83.28,-11.67,84.0936816889,131.08,65.4653667253,-24.1463758161,69.7765125636,-18.0146332747,-8.4263758161,19.8879566928,83.48,-15.72,84.9472118436,132.24,63.6553667253,1.9336241839000001,63.6847282747,-18.0146332747,-8.4263758161,19.8879566928,81.67,10.36,82.3244708456,132.03,64.4253667253,-19.9463758161,67.4424627804,-18.0146332747,-8.4263758161,19.8879566928,82.44,-11.52,83.2409995135,132.24,61.2253667253,6.1336241839,61.5318362824,-18.0146332747,-8.4263758161,19.8879566928,79.24,14.56,80.5665637842,131.08
2020-12-03 18:00:00,69.0037000952,-2.5359674861,69.0502842711,-17.7162999048,-8.4159674861,19.6136633764,86.72,5.88,86.9191164244,132.17,65.0437000952,-20.6059674861,68.2296769604,-17.7162999048,-8.4159674861,19.6136633764,82.76,-12.19,83.6529359915,131.21,65.2137000952,-24.645967486099998,69.7154960782,-17.7162999048,-8.4159674861,19.6136633764,82.93,-16.23,84.503241358,132.35,63.4537000952,1.4640325138999999,63.4705872588,-17.7162999048,-8.4159674861,19.6136633764,81.17,9.88,81.769085234,132.17,64.1637000952,-20.4159674861,67.3334399708,-17.7162999048,-8.4159674861,19.6136633764,81.88,-12.0,82.7546639169,132.35,61.0437000952,4.2640325139,61.1924447509,-17.7162999048,-8.4159674861,19.6136633764,78.76,12.68,79.7741812869,131.21
2020-12-03 18:30:00,67.2381334607,-2.4906832054,67.2842484843,-19.0518665393,-8.2506832054,20.7616808565,86.29,5.76,86.4820310816,132.25,62.3281334607,-21.0506832054,65.7869856742,-19.0518665393,-8.2506832054,20.7616808565,81.38,-12.8,82.3804855533,131.34,63.4481334607,-24.6506832054,68.0685082996,-19.0518665393,-8.2506832054,20.7616808565,82.5,-16.4,84.1142675175,132.43,60.7981334607,1.1093167946,60.8082528614,-19.0518665393,-8.2506832054,20.7616808565,79.85,9.36,80.3967169728,132.32,62.4681334607,-20.4506832054,65.7304962831,-19.0518665393,-8.2506832054,20.7616808565,81.52,-12.2,82.4278496626,132.43,58.4681334607,4.1493167946,58.6151811414,-19.0518665393,-8.2506832054,20.7616808565,77.52,12.4,78.5054800635,131.34
2020-12-03 19:00:00,66.1626667554,-2.9882411446,66.2301144294,-17.9673332446,-7.9182411446,19.6347550722,84.13,4.93,84.2743246784,131.44,60.8426667554,-21.9282411446,64.6736256723,-17.9673332446,-7.9182411446,19.6347550722,78.81,-14.01,80.0455882607,130.6,62.4826667554,-24.8482411446,67.2422392016,-17.9673332446,-7.9182411446,19.6347550722,80.45,-16.93,82.212087919,131.62,59.3826667554,0.0017588554,59.3826667815,-17.9673332446,-7.9182411446,19.6347550722,77.35,7.92,77.7544140226,131.58,61.4326667554,-20.7182411446,64.8322301082,-17.9673332446,-7.9182411446,19.6347550722,79.4,-12.8,80.4251204537,131.62,57.0326667554,3.3617588554,57.1316593478,-17.9673332446,-7.9182411446,19.6347550722,75.0,11.28,75.8435125769,130.6
2020-12-03 19:30:00,64.9828500695,-3.2922843031,65.066196593,-17.4071499305,-7.6822843031,19.0269903247,82.39,4.39,82.506873653,131.91,59.5028500695,-22.6722843031,63.6759110018,-17.4071499305,-7.6822843031,19.0269903247,76.91,-14.99,78.3571834614,131.09,61.3828500695,-25.2822843031,66.3856022209,-17.4071499305,-7.6822843031,19.0269903247,78.79,-17.6,80.7318035225,132.09,58.0928500695,-0.6222843031,58.0961828948,-17.4071499305,-7.6822843031,19.0269903247,75.5,7.06,75.8293716181,132.09,60.3528500695,-21.1622843031,63.9555219542,-17.4071499305,-7.6822843031,19.0269903247,77.76,-13.48,78.9197567153,132.09,55.8328500695,3.4377156969,55.9385827144,-17.4071499305,-7.6822843031,19.0269903247,73.24,11.12,74.0793628482,131.09
2020-12-03 20:00:00,62.4464167485,-4.2151985516,62.5885202218,-16.6235832515,-7.4251985516,18.2065123967,79.07,3.21,79.1351312629,131.78,57.1464167485,-23.5151985516,61.7954489434,-16.6235832515,-7.4251985516,18.2065123967,73.77,-16.09,75.5043111352,130.98,59.0064167485,-26.1851985516,64.5555717246,-16.6235832515,-7.4251985516,18.2065123967,75.63,-18.76,77.9219770026,131.97,55.8464167485,-1.4651985516,55.8656340736,-16.6235832515,-7.4251985516,18.2065123967,72.47,5.96,72.7146649583,131.98,58.0164167485,-22.1451985516,62.0992305204,-16.6235832515,-7.4251985516,18.2065123967,74.64,-14.72,76.0776445482,131.97,53.6164167485,2.0548014484,53.6557765198,-16.6235832515,-7.4251985516,18.2065123967,70.24,9.48,70.8768509458,130.98
