Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-03 20:30:00,59.487850057,-5.3353425251,59.7266287703,-15.262149943,-6.9853425251,16.7847618713,74.75,1.65,74.7682084846,132.36,54.297850057,-25.2353425251,59.8755295022,-15.262149943,-6.9853425251,16.7847618713,69.56,-18.25,71.9142273823,131.59,56.227850057,-27.4753425251,62.5816711897,-15.262149943,-6.9853425251,16.7847618713,71.49,-20.49,74.3684086155,132.54,53.107850057,-2.9953425251,53.1922533318,-15.262149943,-6.9853425251,16.7847618713,68.37,3.99,68.4863271026,132.6,55.257850057,-23.4653425251,60.0337596086,-15.262149943,-6.9853425251,16.7847618713,70.52,-16.48,72.4200303783,132.54,51.017850057,0.6946574749000001,51.0225790552,-15.262149943,-6.9853425251,16.7847618713,66.28,7.68,66.7234651378,131.59
2020-12-03 21:00:00,56.7358167353,-6.4481126325,57.1010600352,-14.2241832647,-6.6481126325,15.7011079584,70.96,0.2,70.9602818484,132.44,51.7158167353,-26.4881126325,58.1046109309,-14.2241832647,-6.6481126325,15.7011079584,65.94,-19.84,68.8600697066,131.67,53.6458167353,-28.5581126325,60.7736739907,-14.2241832647,-6.6481126325,15.7011079584,67.87,-21.91,71.3188965142,132.62,50.6458167353,-4.2181126325000005,50.8211690831,-14.2241832647,-6.6481126325,15.7011079584,64.87,2.43,64.9154973793,132.74,52.7358167353,-24.6081126325,58.1947211874,-14.2241832647,-6.6481126325,15.7011079584,66.96,-17.96,69.3267855883,132.62,48.6558167353,0.27188736750000003,48.656576379,-14.2241832647,-6.6481126325,15.7011079584,62.88,6.92,63.2596300969,131.67
2020-12-03 21:30:00,53.757533381,-7.669529657,54.3018791605,-13.352466619,-6.309529657,14.7681593066,67.11,-1.3599999999999999,67.1237789461,133.32,49.037533381,-27.659529657,56.3003486751,-13.352466619,-6.309529657,14.7681593066,62.39,-21.35,65.9419032179,132.52,50.857533381,-30.069529657,59.081852674,-13.352466619,-6.309529657,14.7681593066,64.21,-23.76,68.4650399839,133.5,48.077533381,-5.149529657,48.3525270455,-13.352466619,-6.309529657,14.7681593066,61.43,1.16,61.4409513273,133.59,49.967533381,-26.149529657,56.3963854645,-13.352466619,-6.309529657,14.7681593066,63.32,-19.84,66.3554669941,133.5,46.167533381,-1.069529657,46.179920227,-13.352466619,-6.309529657,14.7681593066,59.52,5.24,59.7502133887,132.52
2020-12-03 22:00:00,50.578700058,-9.2967913108,51.4260170365,-11.951299942,-5.8267913108,13.2960545758,62.53,-3.47,62.6262069744,134.22,45.978700058,-29.5067913108,54.6323310182,-11.951299942,-5.8267913108,13.2960545758,57.93,-23.68,62.5829633367,133.42,47.858700058,-31.9667913108,57.5528532564,-11.951299942,-5.8267913108,13.2960545758,59.81,-26.14,65.2727791656,134.4,45.148700058,-6.6967913108,45.6426569208,-11.951299942,-5.8267913108,13.2960545758,57.1,-0.87,57.1066274613,134.51,47.048700058,-28.1067913108,54.8048528411,-11.951299942,-5.8267913108,13.2960545758,59.0,-22.28,63.0666187456,134.4,43.368700058,-4.4667913108,43.5981234612,-11.951299942,-5.8267913108,13.2960545758,55.32,1.3599999999999999,55.3367147561,133.42
2020-12-03 22:30:00,47.5358501318,-10.0907703599,48.5950686203,-10.6241498682,-5.4107703599,11.922625395,58.16,-4.68,58.3479905395,134.69,43.0558501318,-31.0407703599,53.0785800028,-10.6241498682,-5.4107703599,11.922625395,53.68,-25.63,59.4847820875,133.95,45.0158501318,-32.8907703599,55.7514980782,-10.6241498682,-5.4107703599,11.922625395,55.64,-27.48,62.0561036482,134.88,42.3458501318,-8.0607703599,43.1062297375,-10.6241498682,-5.4107703599,11.922625395,52.97,-2.65,53.0362460964,135.04,44.2558501318,-29.1307703599,52.9828467775,-10.6241498682,-5.4107703599,11.922625395,54.88,-23.72,59.7867276241,134.88,40.6158501318,-7.4107703599,41.2863996887,-10.6241498682,-5.4107703599,11.922625395,51.24,-2.0,51.2790171513,133.95
2020-12-03 23:00:00,44.6969668045,-10.561258596,45.9277587594,-8.9830331955,-4.931258596,10.2475458882,53.68,-5.63,53.9744319099,135.48,40.2769668045,-31.171258596,50.9301621579,-8.9830331955,-4.931258596,10.2475458882,49.26,-26.24,55.8129483185,134.67,42.3569668045,-33.731258596,54.1471185138,-8.9830331955,-4.931258596,10.2475458882,51.34,-28.8,58.8662517917,135.67,39.6969668045,-7.921258596,40.4795690593,-8.9830331955,-4.931258596,10.2475458882,48.68,-2.99,48.7717387428,135.8,41.6169668045,-30.011258596,51.3093321777,-8.9830331955,-4.931258596,10.2475458882,50.6,-25.08,56.4744756505,135.67,38.0969668045,-8.411258596,39.0144607918,-8.9830331955,-4.931258596,10.2475458882,47.08,-3.48,47.2084399234,134.67
2020-12-03 23:30:00,42.5558334853,-11.431018249,44.0643522798,-7.5241665147,-4.451018249,8.7421190333,50.08,-6.98,50.5640860691,134.93,38.0358334853,-31.321018249,49.2720084132,-7.5241665147,-4.451018249,8.7421190333,45.56,-26.87,52.8933880556,134.08,40.3958334853,-34.351018249,53.0265576642,-7.5241665147,-4.451018249,8.7421190333,47.92,-29.9,56.4830629481,135.12,37.5558334853,-8.321018249,38.4666085518,-7.5241665147,-4.451018249,8.7421190333,45.08,-3.87,45.2458097507,135.2,39.6358334853,-30.731018249,50.1537115146,-7.5241665147,-4.451018249,8.7421190333,47.16,-26.28,53.9879986664,135.12,35.9958334853,-9.731018249,37.2879705061,-7.5241665147,-4.451018249,8.7421190333,43.52,-5.28,43.8391240788,134.08
2020-12-04 00:00:00,41.3003167992,-11.652371248,42.9126312805,-6.6796832007999996,-4.192371248,7.8863264163,47.98,-7.46,48.5564825744,135.31,36.8603167992,-31.662371248,48.5920642449,-6.6796832007999996,-4.192371248,7.8863264163,43.54,-27.47,51.4813801291,134.45,39.2203167992,-34.722371248,52.3820228219,-6.6796832007999996,-4.192371248,7.8863264163,45.9,-30.53,55.1261362695,135.51,36.4203167992,-8.552371248,37.4109947705,-6.6796832007999996,-4.192371248,7.8863264163,43.1,-4.36,43.3199676824,135.58,38.4403167992,-31.112371248,49.4533881579,-6.6796832007999996,-4.192371248,7.8863264163,45.12,-26.92,52.5404682126,135.51,34.8803167992,-10.272371248,36.3614921458,-6.6796832007999996,-4.192371248,7.8863264163,41.56,-6.08,42.0023808849,134.45
2020-12-04 00:30:00,43.4315501163,-11.7618428703,44.9960053028,-7.1684498837,-4.3318428703,8.3756514008,50.6,-7.43,51.1425937942,134.68,38.8315501163,-30.6718428703,49.4838481678,-7.1684498837,-4.3318428703,8.3756514008,46.0,-26.34,53.007505129,133.75,41.2415501163,-34.5918428703,53.8280693427,-7.1684498837,-4.3318428703,8.3756514008,48.41,-30.26,57.0893659099,134.88,38.3215501163,-7.7818428703,39.103686294,-7.1684498837,-4.3318428703,8.3756514008,45.49,-3.45,45.6206378737,134.85,40.4715501163,-30.9318428703,50.9384459143,-7.1684498837,-4.3318428703,8.3756514008,47.64,-26.6,54.563079092,134.88,36.7515501163,-8.7318428703,37.7746147017,-7.1684498837,-4.3318428703,8.3756514008,43.92,-4.4,44.1398504755,133.75
2020-12-04 01:00:00,43.002733631,-11.6917469578,44.5637974893,-8.597266369,-4.8417469578,9.866889207,51.6,-6.85,52.0526896519,134.28,39.162733631,-30.9717469578,49.9296386435,-8.597266369,-4.8417469578,9.866889207,47.76,-26.13,54.4407430148,133.4,40.772733631,-34.4417469578,53.3727434301,-8.597266369,-4.8417469578,9.866889207,49.37,-29.6,57.5635031943,134.49,38.602733631,-8.1517469578,39.4540495039,-8.597266369,-4.8417469578,9.866889207,47.2,-3.31,47.3159180403,134.49,40.002733631,-30.8017469578,50.487288634,-8.597266369,-4.8417469578,9.866889207,48.6,-25.96,55.0988348334,134.49,37.002733631,-8.5217469578,37.9713374453,-8.597266369,-4.8417469578,9.866889207,45.6,-3.68,45.7482502398,133.4
2020-12-04 01:30:00,41.649333596299996,-11.9454139248,43.3285114313,-8.9706664037,-4.9454139248,10.2435333071,50.62,-7.0,51.1017064294,134.28,38.1193335963,-31.4354139248,49.4091979539,-8.9706664037,-4.9454139248,10.2435333071,47.09,-26.49,54.0295123058,133.4,39.4593335963,-34.6854139248,52.5368151585,-8.9706664037,-4.9454139248,10.2435333071,48.43,-29.74,56.8324951062,134.49,37.5793335963,-8.6154139248,38.5542691623,-8.9706664037,-4.9454139248,10.2435333071,46.55,-3.67,46.6944472074,134.49,38.6293335963,-31.0254139248,49.5459556705,-8.9706664037,-4.9454139248,10.2435333071,47.6,-26.08,54.2763889735,134.49,35.9893335963,-9.2254139248,37.1529325194,-8.9706664037,-4.9454139248,10.2435333071,44.96,-4.28,45.1632594041,133.4
2020-12-04 02:00:00,40.4224337204,-12.2161024501,42.2280275049,-8.6475662796,-4.8661024501,9.9226687748,49.07,-7.35,49.6174102508,135.89,36.9724337204,-31.7761024501,48.7512209296,-8.6475662796,-4.8661024501,9.9226687748,45.62,-26.91,52.9653896427,134.96,38.3024337204,-35.4461024501,52.1871881577,-8.6475662796,-4.8661024501,9.9226687748,46.95,-30.58,56.0306960514,136.08,36.4924337204,-8.5261024501,37.4752203707,-8.6475662796,-4.8661024501,9.9226687748,45.14,-3.66,45.2881353116,136.05,37.5524337204,-31.8261024501,49.224852214,-8.6475662796,-4.8661024501,9.9226687748,46.2,-26.96,53.4909487671,136.08,34.9124337204,-10.0661024501,36.334617747,-8.6475662796,-4.8661024501,9.9226687748,43.56,-5.2,43.8692785443,134.96
2020-12-04 02:30:00,39.9216835203,-12.2977517346,41.7729040506,-8.4283164797,-4.7577517346,9.6784668337,48.35,-7.54,48.9343856608,135.89,36.5016835203,-31.5577517346,48.2520941966,-8.4283164797,-4.7577517346,9.6784668337,44.93,-26.8,52.3158188314,134.87,37.8416835203,-35.5677517346,51.9332068633,-8.4283164797,-4.7577517346,9.6784668337,46.27,-30.81,55.5892885366,136.08,36.0416835203,-8.2877517346,36.9822900831,-8.4283164797,-4.7577517346,9.6784668337,44.47,-3.5300000000000002,44.6098845549,136.05,37.0916835203,-31.9177517346,48.933994954,-8.4283164797,-4.7577517346,9.6784668337,45.52,-27.16,53.0069429415,136.08,34.5316835203,-8.9577517346,35.6746195899,-8.4283164797,-4.7577517346,9.6784668337,42.96,-4.2,43.1648190081,134.87
2020-12-04 03:00:00,39.1186668434,-10.8408982012,40.5930433623,-8.1213331566,-4.6008982012,9.334040738,47.24,-6.24,47.6503431257,136.14,35.6586668434,-30.8808982012,47.1717118066,-8.1213331566,-4.6008982012,9.334040738,43.78,-26.28,51.0619897771,135.23,36.9886668434,-36.5108982012,51.9731388538,-8.1213331566,-4.6008982012,9.334040738,45.11,-31.91,55.255408785,136.34,35.2186668434,-7.5908982012,36.0274371796,-8.1213331566,-4.6008982012,9.334040738,43.34,-2.99,43.4430167,136.35,36.2386668434,-33.0408982012,49.0402072644,-8.1213331566,-4.6008982012,9.334040738,44.36,-28.44,52.6938630203,136.34,33.6786668434,-12.6808982012,35.9869112253,-8.1213331566,-4.6008982012,9.334040738,41.8,-8.08,42.573775966,135.23
2020-12-04 03:30:00,38.8132835168,1.9828488395,38.8638992752,-7.9667164832,-4.4671511605,9.1336745625,46.78,6.45,47.2225676981,135.42,35.2732835168,-18.0771511605,39.6356900298,-7.9667164832,-4.4671511605,9.1336745625,43.24,-13.61,45.3313324313,134.52,35.9832835168,-42.6771511605,55.8223604286,-7.9667164832,-4.4671511605,9.1336745625,43.95,-38.21,58.2375016634,135.61,34.7132835168,4.6728488395,35.0263838955,-7.9667164832,-4.4671511605,9.1336745625,42.68,9.14,43.6477032615,135.64,35.3132835168,-39.8271511605,53.2280937316,-7.9667164832,-4.4671511605,9.1336745625,43.28,-35.36,55.8881740621,135.61,32.6332835168,-33.7871511605,46.9734262816,-7.9667164832,-4.4671511605,9.1336745625,40.6,-29.32,50.0801597442,134.52
2020-12-04 04:00:00,38.154916837,2.3475886522,38.2270696146,-7.535083163,-4.4024113478,8.7268954358,45.69,6.75,46.1859134369,135.54,34.664916837,-17.9224113478,39.02395787,-7.535083163,-4.4024113478,8.7268954358,42.2,-13.52,44.3128694625,134.66,35.374916837,-42.4524113478,55.2593156894,-7.535083163,-4.4024113478,8.7268954358,42.91,-38.05,57.3504193533,135.72,34.124916837,4.8575886522000005,34.468915223,-7.535083163,-4.4024113478,8.7268954358,41.66,9.26,42.6767290218,135.78,34.704916837,-39.6424113478,52.6873042595,-7.535083163,-4.4024113478,8.7268954358,42.24,-35.24,55.009773677,135.72,32.104916837,-33.8424113478,46.647984854,-7.535083163,-4.4024113478,8.7268954358,39.64,-29.44,49.3765450391,134.66
2020-12-04 04:30:00,37.9830001922,2.0862035566,38.0402490644,-7.1969998078,-4.3637964434,8.4166219847,45.18,6.45,45.6380860685,135.69,34.4330001922,-17.5237964434,38.6356693229,-7.1969998078,-4.3637964434,8.4166219847,41.63,-13.16,43.6605371016,134.66,35.2230001922,-42.8037964434,55.4330653357,-7.1969998078,-4.3637964434,8.4166219847,42.42,-38.44,57.2458732137,135.87,33.8930001922,5.2862035566,34.3027609686,-7.1969998078,-4.3637964434,8.4166219847,41.09,9.65,42.2079447498,135.85,34.5630001922,-40.0037964434,52.8668583535,-7.1969998078,-4.3637964434,8.4166219847,41.76,-35.64,54.9008852388,135.87,31.8830001922,-32.4437964434,45.4876425957,-7.1969998078,-4.3637964434,8.4166219847,39.08,-28.08,48.1220614687,134.66
2020-12-04 05:00:00,37.7129001873,2.5009353661000002,37.7957341276,-6.8570998127,-4.2890646339,8.0880092282,44.57,6.79,45.0842433673,135.07,34.1229001873,-17.7090646339,38.4445482143,-6.8570998127,-4.2890646339,8.0880092282,40.98,-13.42,43.1214192716,134.19,34.9829001873,-42.0790646339,54.721576969,-6.8570998127,-4.2890646339,8.0880092282,41.84,-37.79,56.3796922659,135.25,33.6129001873,4.9609353661,33.977020745,-6.8570998127,-4.2890646339,8.0880092282,40.47,9.25,41.5136531758,135.31,34.3029001873,-39.2890646339,52.1566828035,-6.8570998127,-4.2890646339,8.0880092282,41.16,-35.0,54.0291180753,135.25,31.5829001873,-33.4490646339,46.0034727941,-6.8570998127,-4.2890646339,8.0880092282,38.44,-29.16,48.2487222629,134.19
2020-12-04 05:30:00,38.6143502026,2.7216158462999998,38.7101438177,-7.3756497974,-4.4883841537,8.6339910959,45.99,7.21,46.5517368097,134.41,35.1643502026,-16.6683841537,38.9148629121,-7.3756497974,-4.4883841537,8.6339910959,42.54,-12.18,44.2493389781,133.48,35.8043502026,-41.5183841537,54.8245174732,-7.3756497974,-4.4883841537,8.6339910959,43.18,-37.03,56.8835063968,134.6,34.5843502026,5.7616158463,35.0609967927,-7.3756497974,-4.4883841537,8.6339910959,41.96,10.25,43.1937970084,134.59,35.1043502026,-38.6883841537,52.2408506016,-7.3756497974,-4.4883841537,8.6339910959,42.48,-34.2,54.5361384772,134.6,32.5043502026,-31.4083841537,45.1997718716,-7.3756497974,-4.4883841537,8.6339910959,39.88,-26.92,48.1154943859,133.48
2020-12-04 06:00:00,40.0630502052,3.2105029008,40.1914831851,-7.9069497948,-4.6594970992,9.1777321968,47.97,7.87,48.6112929266,133.26,36.3830502052,-16.6594970992,40.0158116978,-7.9069497948,-4.6594970992,9.1777321968,44.29,-12.0,45.8868619542,132.42,37.1530502052,-40.1694970992,54.7168862121,-7.9069497948,-4.6594970992,9.1777321968,45.06,-35.51,57.3704078772,133.45,35.7630502052,5.3905029008,36.167019251,-7.9069497948,-4.6594970992,9.1777321968,43.67,10.05,44.8115096822,133.48,36.4130502052,-37.2994970992,52.1264108596,-7.9069497948,-4.6594970992,9.1777321968,44.32,-32.64,55.0420929835,133.45,33.5330502052,-31.1394970992,45.7617059959,-7.9069497948,-4.6594970992,9.1777321968,41.44,-26.48,49.1778812069,132.42
2020-12-04 06:30:00,43.8913335018,4.9033690045,44.1643768683,-9.8486664982,-5.2466309955,11.1590039249,53.74,10.15,54.690127994,132.8,40.1313335018,-15.2966309955,42.9477688414,-9.8486664982,-5.2466309955,11.1590039249,49.98,-10.05,50.9804168284,131.99,40.6713335018,-38.3466309955,55.898313727,-9.8486664982,-5.2466309955,11.1590039249,50.52,-33.1,60.3976853861,132.98,39.3213335018,6.6833690045,39.8852690804,-9.8486664982,-5.2466309955,11.1590039249,49.17,11.93,50.5965789357,133.07,39.8713335018,-35.3666309955,53.2965460719,-9.8486664982,-5.2466309955,11.1590039249,49.72,-30.12,58.1316849919,132.98,36.9513335018,-29.7666309955,47.4494822774,-9.8486664982,-5.2466309955,11.1590039249,46.8,-24.52,52.8343676029,131.99
2020-12-04 07:00:00,47.4158501104,5.9483327805,47.7875036444,-11.7341498896,-5.8516672195,13.1122951034,59.15,11.8,60.3155245356,131.89,43.6558501104,-13.5816672195,45.7197433646,-11.7341498896,-5.8516672195,13.1122951034,55.39,-7.73,55.9267824928,131.06,43.8958501104,-36.7216672195,57.2304682865,-11.7341498896,-5.8516672195,13.1122951034,55.63,-30.87,63.6211741482,132.08,42.6758501104,8.0683327805,43.4318567011,-11.7341498896,-5.8516672195,13.1122951034,54.41,13.92,56.1623940017,132.11,43.0658501104,-33.6916672195,54.6790260133,-11.7341498896,-5.8516672195,13.1122951034,54.8,-27.84,61.4662964559,132.08,40.0258501104,-28.3316672195,49.0382712226,-11.7341498896,-5.8516672195,13.1122951034,51.76,-22.48,56.4309135138,131.06
2020-12-04 07:30:00,51.8295169383,7.9028481687,52.4285593473,-13.8304830617,-6.5471518313,15.3018776241,65.66,14.45,67.231228607,130.36,47.9695169383,-11.6071518313,49.3538299317,-13.8304830617,-6.5471518313,15.3018776241,61.8,-5.06,62.0068028526,129.57,47.9695169383,-33.8771518313,58.7259395114,-13.8304830617,-6.5471518313,15.3018776241,61.8,-27.33,67.5734333892,130.54,46.7995169383,9.5828481687,47.7705533219,-13.8304830617,-6.5471518313,15.3018776241,60.63,16.13,62.7389336856,130.59,47.0495169383,-30.747151831300002,56.2053768768,-13.8304830617,-6.5471518313,15.3018776241,60.88,-24.2,65.5134673178,130.54,43.8095169383,-27.5871518313,51.7718525893,-13.8304830617,-6.5471518313,15.3018776241,57.64,-21.04,61.3600130378,129.57
2020-12-04 08:00:00,55.15056683,3.2680842206,55.2473112119,-15.21943317,-6.9719157794,16.7403332001,70.37,10.24,71.1111418837,130.09,50.96056683,-15.6919157794,53.3218116015,-15.21943317,-6.9719157794,16.7403332001,66.18,-8.72,66.7520097076,129.27,51.88056683,-20.4419157794,55.7625782702,-15.21943317,-6.9719157794,16.7403332001,67.1,-13.47,68.4386652412,130.28,49.71056683,5.5780842206,50.0225496965,-15.21943317,-6.9719157794,16.7403332001,64.93,12.55,66.1317427564,130.29,50.26056683,-34.8519157794,61.1619212547,-15.21943317,-6.9719157794,16.7403332001,65.48,-27.88,71.1682850714,130.28,47.38056683,-16.6119157794,50.2083046816,-15.21943317,-6.9719157794,16.7403332001,62.6,-9.64,63.3379001862,129.27
2020-12-04 08:30:00,58.1713168495,3.8828239076,58.3007583613,-19.4886831505,-7.2971760924,20.8100348358,77.66,11.18,78.4606143234,130.01,53.5613168495,-14.8771760924,55.5890729472,-19.4886831505,-7.2971760924,20.8100348358,73.05,-7.58,73.4422146997,129.16,54.6713168495,-17.9071760924,57.5292955081,-19.4886831505,-7.2971760924,20.8100348358,74.16,-10.61,74.9151366548,130.17,52.1113168495,6.3728239076,52.4995450299,-19.4886831505,-7.2971760924,20.8100348358,71.6,13.67,72.8932706085,130.17,52.8713168495,-34.0571760924,62.8909165841,-19.4886831505,-7.2971760924,20.8100348358,72.36,-26.76,77.1496416064,130.17,49.7113168495,-13.8971760924,51.617308398,-19.4886831505,-7.2971760924,20.8100348358,69.2,-6.6,69.5140273614,129.16
2020-12-04 09:00:00,59.4579669131,4.634921538,59.6383461131,-17.4520330869,-7.445078462,18.9737358517,76.91,12.08,77.8529029645,130.01,54.8779669131,-13.135078462,56.4280208648,-17.4520330869,-7.445078462,18.9737358517,72.33,-5.69,72.5534630462,129.05,55.9979669131,-17.175078462,58.5726524803,-17.4520330869,-7.445078462,18.9737358517,73.45,-9.73,74.0916688974,130.17,53.4679669131,8.044921538,54.0698090284,-17.4520330869,-7.445078462,18.9737358517,70.92,15.49,72.5919175942,130.04,54.2679669131,-29.805078462,61.9140931857,-17.4520330869,-7.445078462,18.9737358517,71.72,-22.36,75.1247495836,130.17,50.9879669131,-13.645078462,52.7822028355,-17.4520330869,-7.445078462,18.9737358517,68.44,-6.2,68.7202561113,129.05
2020-12-04 09:30:00,60.8917669967,1.3649855634999999,60.9070642337,-16.5982330033,-7.5250144365,18.224356809,77.49,8.89,77.9982833144,131.1,56.2217669967,-13.6650144365,57.8586182326,-16.5982330033,-7.5250144365,18.224356809,72.82,-6.14,73.0783962605,129.85,57.4217669967,-20.6850144365,61.0338360851,-16.5982330033,-7.5250144365,18.224356809,74.02,-13.16,75.1807555163,131.28,54.7917669967,7.7749855635,55.340655319,-16.5982330033,-7.5250144365,18.224356809,71.39,15.3,73.0111094286,130.85,56.3217669967,-16.6850144365,58.7412218496,-16.5982330033,-7.5250144365,18.224356809,72.92,-9.16,73.4930745037,131.28,52.3617669967,-14.3650144365,54.2964849947,-16.5982330033,-7.5250144365,18.224356809,68.96,-6.84,69.2983924777,129.85
2020-12-04 10:00:00,61.5153835741,1.733928766,61.5398157718,-16.0946164259,-7.376071234,17.7043244646,77.61,9.11,78.142844842,130.74,56.6153835741,-13.296071234,58.1557148309,-16.0946164259,-7.376071234,17.7043244646,72.71,-5.92,72.9506031504,129.52,58.0453835741,-20.196071234,61.4585050872,-16.0946164259,-7.376071234,17.7043244646,74.14,-12.82,75.2402286015,130.93,55.1953835741,8.023928766,55.7755663416,-16.0946164259,-7.376071234,17.7043244646,71.29,15.4,72.9343821527,130.52,56.9053835741,-16.216071234,59.1708006197,-16.0946164259,-7.376071234,17.7043244646,73.0,-8.84,73.5332958598,130.93,52.7453835741,-14.416071234,54.6799652359,-16.0946164259,-7.376071234,17.7043244646,68.84,-7.04,69.1990404558,129.52
2020-12-04 10:30:00,62.1500836849,1.8614068411,62.1779521814,-15.0199163151,-7.0885931589,16.6086134004,77.17,8.95,77.6872666529,130.74,56.9000836849,-12.7085931589,58.3020399594,-15.0199163151,-7.0885931589,16.6086134004,71.92,-5.62,72.1392459068,129.52,58.7100836849,-20.0985931589,62.0550350355,-15.0199163151,-7.0885931589,16.6086134004,73.73,-13.01,74.8690389948,130.93,55.4900836849,8.5914068411,56.151239157,-15.0199163151,-7.0885931589,16.6086134004,70.51,15.68,72.2324200065,130.52,57.6200836849,-16.1285931589,59.8348189697,-15.0199163151,-7.0885931589,16.6086134004,72.64,-9.04,73.2003497259,130.93,53.0600836849,-13.3285931589,54.7085356799,-15.0199163151,-7.0885931589,16.6086134004,68.08,-6.24,68.3653713513,129.52
2020-12-04 11:00:00,61.7759836014,1.7737847925999999,61.8014438538,-14.6240163986,-6.9362152074,16.1855780567,76.4,8.71,76.8948899473,130.74,56.5759836014,-12.6962152074,57.9830647781,-14.6240163986,-6.9362152074,16.1855780567,71.2,-5.76,71.4326088002,129.43,58.3659836014,-20.1362152074,61.7418432235,-14.6240163986,-6.9362152074,16.1855780567,72.99,-13.2,74.1739853318,130.93,55.1959836014,8.5837847926,55.8594483243,-14.6240163986,-6.9362152074,16.1855780567,69.82,15.52,71.524141379,130.44,57.2559836014,-16.1762152074,59.4972066285,-14.6240163986,-6.9362152074,16.1855780567,71.88,-9.24,72.4714564501,130.93,52.7359836014,-14.2562152074,54.628963366,-14.6240163986,-6.9362152074,16.1855780567,67.36,-7.32,67.7565642576,129.43
2020-12-04 11:30:00,61.7425336958,2.4222316301,61.7900289144,-13.3774663042,-6.6877683699,14.9560305726,75.12,9.11,75.670380599,131.45,56.5325336958,-13.4777683699,58.1169304618,-13.3774663042,-6.6877683699,14.9560305726,69.91,-6.79,70.2389649696,130.3,58.3725336958,-19.7177683699,61.6128483318,-13.3774663042,-6.6877683699,14.9560305726,71.75,-13.03,72.9235448946,131.63,55.1925336958,8.0222316301,55.7725019708,-13.3774663042,-6.6877683699,14.9560305726,68.57,14.71,70.1300862683,131.29,57.2625336958,-15.7677683699,59.3937731132,-13.3774663042,-6.6877683699,14.9560305726,70.64,-9.08,71.2211766261,131.63,52.8225336958,-14.7277683699,54.8372795386,-13.3774663042,-6.6877683699,14.9560305726,66.2,-8.04,66.6864424002,130.3
2020-12-04 12:00:00,60.90706696,2.6539691593,60.9648616661,-11.96293304,-6.2560308407,13.499988474,72.87,8.91,73.4127032604,131.14,55.51706696,-13.6060308407,57.1600279836,-11.96293304,-6.2560308407,13.499988474,67.48,-7.35,67.8791050324,130.04,57.63706696,-19.4460308407,60.8291016144,-11.96293304,-6.2560308407,13.499988474,69.6,-13.19,70.8388036319,131.32,54.23706696,7.8539691593,54.8027760609,-11.96293304,-6.2560308407,13.499988474,66.2,14.11,67.6870157416,131.04,56.51706696,-15.5360308407,58.6135403473,-11.96293304,-6.2560308407,13.499988474,68.48,-9.28,69.1059244928,131.32,51.87706696,-15.0960308407,54.028883234,-11.96293304,-6.2560308407,13.499988474,63.84,-8.84,64.4491365342,130.04
2020-12-04 12:30:00,60.7230505163,2.714505666,60.7836935782,-10.3869494837,-6.015494334,12.0031200802,71.11,8.73,71.6438762212,131.58,55.3130505163,-13.685494334,56.9809293763,-10.3869494837,-6.015494334,12.0031200802,65.7,-7.67,66.1461933901,130.47,57.5330505163,-19.515494334,60.752830558,-10.3869494837,-6.015494334,12.0031200802,67.92,-13.5,69.2486563047,131.77,54.1030505163,7.874505666,54.6731004668,-10.3869494837,-6.015494334,12.0031200802,64.49,13.89,65.9688729629,131.48,56.4530505163,-15.615494334000001,58.5729508894,-10.3869494837,-6.015494334,12.0031200802,66.84,-9.6,67.5258883688,131.77,51.8130505163,-13.935494334,53.6543586872,-10.3869494837,-6.015494334,12.0031200802,62.2,-7.92,62.702204108,130.47
2020-12-04 13:00:00,60.1992340155,1.8626242892,60.2280428479,-8.9907659845,-5.6173757108,10.6013575954,69.19,7.48,69.5931498066,132.32,54.5892340155,-13.7373757108,56.2912067895,-8.9907659845,-5.6173757108,10.6013575954,63.58,-8.12,64.0964179966,131.1,57.0892340155,-20.5673757108,60.6811138996,-8.9907659845,-5.6173757108,10.6013575954,66.08,-14.95,67.7500472325,132.51,53.4192340155,7.9926242892,54.0138556838,-8.9907659845,-5.6173757108,10.6013575954,62.41,13.61,63.8767579014,132.12,56.0492340155,-16.6973757108,58.4834933066,-8.9907659845,-5.6173757108,10.6013575954,65.04,-11.08,65.9770263046,132.51,51.1692340155,-14.1373757108,53.08630616,-8.9907659845,-5.6173757108,10.6013575954,60.16,-8.52,60.7603159965,131.1
2020-12-04 13:30:00,60.4029010849,1.1507507059,60.4138617095,-9.8070989151,-5.8792492941,11.4343675554,70.21,7.03,70.5610728376,132.67,54.2029010849,-13.9792492941,55.9765477396,-9.8070989151,-5.8792492941,11.4343675554,64.01,-8.1,64.5204626456,131.41,57.2429010849,-21.4392492941,61.1260266573,-9.8070989151,-5.8792492941,11.4343675554,67.05,-15.56,68.8317957052,132.86,53.0129010849,7.9107507059,53.5998848708,-9.8070989151,-5.8792492941,11.4343675554,62.82,13.79,64.3157562344,132.41,56.2329010849,-17.4792492941,58.8868688275,-9.8070989151,-5.8792492941,11.4343675554,66.04,-11.6,67.0510372776,132.86,50.8329010849,-15.4792492941,53.1374725727,-9.8070989151,-5.8792492941,11.4343675554,60.64,-9.6,61.3951919942,131.41
2020-12-04 14:00:00,58.7603177663,0.2424960287,58.7608181386,-10.6396822337,-6.1075039713,12.2680252199,69.4,6.35,69.689902425,132.41,53.4303177663,-14.6675039713,55.4069898962,-10.6396822337,-6.1075039713,12.2680252199,64.07,-8.56,64.6392953241,131.13,55.6603177663,-22.2275039713,59.9344050328,-10.6396822337,-6.1075039713,12.2680252199,66.3,-16.12,68.2315498871,132.58,52.2703177663,7.1324960287,52.75470234,-10.6396822337,-6.1075039713,12.2680252199,62.91,13.24,64.2881458746,132.11,54.6803177663,-18.3475039713,57.6764081146,-10.6396822337,-6.1075039713,12.2680252199,65.32,-12.24,66.4569033284,132.58,50.0403177663,-16.5075039713,52.6927992188,-10.6396822337,-6.1075039713,12.2680252199,60.68,-10.4,61.5647821404,131.13
2020-12-04 14:30:00,59.5390841532,0.4900940676,59.5411012159,-11.6209158468,-6.2299059324,13.1855001059,71.16,6.72,71.4765975687,131.79,53.8990841532,-14.9299059324,55.9286452876,-11.6209158468,-6.2299059324,13.1855001059,65.52,-8.7,66.0950860503,130.59,56.3490841532,-21.7699059324,60.4081789927,-11.6209158468,-6.2299059324,13.1855001059,67.97,-15.54,69.7238302161,131.99,52.669084153200004,6.7200940676,53.0960647301,-11.6209158468,-6.2299059324,13.1855001059,64.29,12.95,65.5812976389,131.57,55.2990841532,-17.8299059324,58.1024461942,-11.6209158468,-6.2299059324,13.1855001059,66.92,-11.6,67.9179387202,131.99,50.419084153200004,-16.7499059324,53.128555369,-11.6209158468,-6.2299059324,13.1855001059,62.04,-10.52,62.9256068703,130.59
2020-12-04 15:00:00,59.4119677192,-0.1254224311,59.4121001064,-12.4180322808,-6.4954224311,14.0142084431,71.83,6.37,72.1118977701,131.79,53.9419677192,-14.9354224311,55.9714456184,-12.4180322808,-6.4954224311,14.0142084431,66.36,-8.44,66.8945677914,130.59,56.2019677192,-22.4154224311,60.5071263429,-12.4180322808,-6.4954224311,14.0142084431,68.62,-15.92,70.4425354456,131.99,52.6919677192,6.7445775689000005,53.1218673307,-12.4180322808,-6.4954224311,14.0142084431,65.11,13.24,66.4425293016,131.57,55.1819677192,-18.4954224311,58.1990567987,-12.4180322808,-6.4954224311,14.0142084431,67.6,-12.0,68.6568277741,131.99,50.4619677192,-16.2154224311,53.0033028283,-12.4180322808,-6.4954224311,14.0142084431,62.88,-9.72,63.6268245318,130.59
2020-12-04 15:30:00,59.9422340498,-0.4229965444,59.9437265188,-13.1977659502,-6.6629965444,14.7843345818,73.14,6.24,73.40570277570001,132.0,54.6422340498,-15.2129965444,56.7204461003,-13.1977659502,-6.6629965444,14.7843345818,67.84,-8.55,68.3766634167,130.75,56.6722340498,-22.7129965444,61.0542572162,-13.1977659502,-6.6629965444,14.7843345818,69.87,-16.05,71.6897440364,132.2,53.3622340498,6.4870034556,53.7550856814,-13.1977659502,-6.6629965444,14.7843345818,66.56,13.15,67.8465629196,131.73,55.6822340498,-18.7429965444,58.7521157767,-13.1977659502,-6.6629965444,14.7843345818,68.88,-12.08,69.9312576749,132.2,51.0822340498,-16.1829965444,53.5843635091,-13.1977659502,-6.6629965444,14.7843345818,64.28,-9.52,64.9811418798,130.75
2020-12-04 16:00:00,61.708017477,0.39323232140000003,61.7092703943,-14.431982523,-7.0267676786,16.0517159068,76.14,7.42,76.5006928073,130.98,56.258017477,-14.8767676786,58.1917755959,-14.431982523,-7.0267676786,16.0517159068,70.69,-7.85,71.1245288209,129.8,58.308017477,-21.6067676786,62.1826126149,-14.431982523,-7.0267676786,16.0517159068,72.74,-14.58,74.1868182361,131.18,54.888017477,6.5832323214,55.2814020295,-14.431982523,-7.0267676786,16.0517159068,69.32,13.61,70.643432108,130.77,57.248017477,-17.6267676786,59.9002374272,-14.431982523,-7.0267676786,16.0517159068,71.68,-10.6,72.4595224936,131.18,52.528017477,-14.4667676786,54.4837589298,-14.431982523,-7.0267676786,16.0517159068,66.96,-7.44,67.3720654277,129.8
2020-12-04 16:30:00,64.7263841288,1.3632481601,64.740738704,-16.2536158712,-7.5667518399,17.9286296826,80.98,8.93,81.470886211,130.57,59.4463841288,-13.9067518399,61.0513745359,-16.2536158712,-7.5667518399,17.9286296826,75.7,-6.34,75.9650287962,129.4,61.1163841288,-20.4567518399,64.4491357957,-16.2536158712,-7.5667518399,17.9286296826,77.37,-12.89,78.4364009883,130.76,57.9363841288,7.3732481601,58.4036762058,-16.2536158712,-7.5667518399,17.9286296826,74.19,14.94,75.6793214822,130.34,59.9863841288,-16.4467518399,62.2001762613,-16.2536158712,-7.5667518399,17.9286296826,76.24,-8.88,76.7554037186,130.76,55.4263841288,-14.0067518399,57.1688127802,-16.2536158712,-7.5667518399,17.9286296826,71.68,-6.44,71.9687154255,129.4
2020-12-04 17:00:00,67.528900529,2.3643448896,67.5702784766,-17.821099471,-8.0256551104,19.5448900306,85.35,10.39,85.9800825773,130.11,62.268900529,-13.0756551104,63.626949712,-17.821099471,-8.0256551104,19.5448900306,80.09,-5.05,80.249053577,128.97,63.718900529,-19.3556551104,66.5938410769,-17.821099471,-8.0256551104,19.5448900306,81.54,-11.33,82.3233897504,130.3,60.638900529,8.1443448896,61.1833850898,-17.821099471,-8.0256551104,19.5448900306,78.46,16.17,80.1089289655,129.9,62.578900529,-15.265655110400001,64.4139660118,-17.821099471,-8.0256551104,19.5448900306,80.4,-7.24,80.7253219257,130.3,58.058900529,-11.7456551104,59.23509386,-17.821099471,-8.0256551104,19.5448900306,75.88,-3.7199999999999998,75.9711313592,128.97
2020-12-04 17:30:00,68.2007675435,-4.3171683827,68.3372712095,-17.9492324565,-8.2171683827,19.740739652,86.15,3.9,86.2382310811,130.11,62.6907675435,-17.3871683827,65.0572513987,-17.9492324565,-8.2171683827,19.740739652,80.64,-9.17,81.1597098319,128.75,65.1707675435,-11.7071683827,66.213946671,-17.9492324565,-8.2171683827,19.740739652,83.12,-3.49,83.1932359029,130.3,61.1107675435,3.8828316173,61.2339962041,-17.9492324565,-8.2171683827,19.740739652,79.06,12.1,79.9805826435,129.68,63.6907675435,-12.6571683827,64.936259376,-17.9492324565,-8.2171683827,19.740739652,81.64,-4.44,81.76064579,130.3,58.5707675435,-5.2971683827,58.8098189379,-17.9492324565,-8.2171683827,19.740739652,76.52,2.92,76.5756932714,128.75
2020-12-04 18:00:00,67.6617342135,-10.7240698933,68.5063205248,-17.8782657865,-8.1840698933,19.6624359516,85.54,-2.54,85.5777027034,131.04,61.9917342135,-22.7440698933,66.0323241004,-17.8782657865,-8.1840698933,19.6624359516,79.87,-14.56,81.186270391,129.54,65.1217342135,-10.3740698933,65.9428661276,-17.8782657865,-8.1840698933,19.6624359516,83.0,-2.19,83.0288871418,131.21,60.4717342135,-1.1040698933,60.4818122175,-17.8782657865,-8.1840698933,19.6624359516,78.35,7.08,78.6692373168,130.48,63.6817342135,-8.0240698933,64.185270663,-17.8782657865,-8.1840698933,19.6624359516,81.56,0.16,81.5601569395,131.21,58.0817342135,2.9359301067,58.155889941,-17.8782657865,-8.1840698933,19.6624359516,75.96,11.12,76.7696294116,129.54
2020-12-04 18:30:00,66.3459007464,-12.0502587851,67.4313523715,-17.3840992536,-8.0002587851,19.1366414892,83.73,-4.05,83.8278915397,131.83,60.6259007464,-24.1502587851,65.2589828354,-17.3840992536,-8.0002587851,19.1366414892,78.01,-16.15,79.6641864328,130.3,63.8759007464,-11.6802587851,64.9350378568,-17.3840992536,-8.0002587851,19.1366414892,81.26,-3.68,81.3432849103,132.0,59.1759007464,-2.2502587850999998,59.2186701451,-17.3840992536,-8.0002587851,19.1366414892,76.56,5.75,76.7756217819,131.26,62.5359007464,-9.3202587851,63.2266249771,-17.3840992536,-8.0002587851,19.1366414892,79.92,-1.32,79.93090015760001,132.0,56.8959007464,0.39974121490000003,56.897304987,-17.3840992536,-8.0002587851,19.1366414892,74.28,8.4,74.7534507565,130.3
2020-12-04 19:00:00,64.6812836979,-13.54943408,66.0852148721,-17.1287163021,-7.85943408,18.8457853701,81.81,-5.69,82.0076350104,132.61,59.0812836979,-25.39943408,64.3096364083,-17.1287163021,-7.85943408,18.8457853701,76.21,-17.54,78.202402137,131.04,62.2912836979,-13.14943408,63.6640529762,-17.1287163021,-7.85943408,18.8457853701,79.42,-5.29,79.5959829388,132.78,57.7112836979,-3.25943408,57.8032540311,-17.1287163021,-7.85943408,18.8457853701,74.84,4.6,74.9812349858,132.03,61.0312836979,-10.77943408,61.9759129735,-17.1287163021,-7.85943408,18.8457853701,78.16,-2.92,78.2145255052,132.78,55.4712836979,0.90056592,55.4785934759,-17.1287163021,-7.85943408,18.8457853701,72.6,8.76,73.1265861366,131.04
2020-12-04 19:30:00,62.8957003868,-14.1317558834,64.4637545563,-16.6042996132,-7.6917558834,18.2993408137,79.5,-6.44,79.7604137402,132.19,57.3157003868,-26.3117558834,63.0666156417,-16.6042996132,-7.6917558834,18.2993408137,73.92,-18.62,76.2290679466,130.69,60.5857003868,-13.7217558834,62.1201551502,-16.6042996132,-7.6917558834,18.2993408137,77.19,-6.03,77.4251703259,132.38,56.0057003868,-4.2317558834,56.1653472674,-16.6042996132,-7.6917558834,18.2993408137,72.61,3.46,72.6923909361,131.69,59.3157003868,-11.4117558834,60.4034807334,-16.6042996132,-7.6917558834,18.2993408137,75.92,-3.7199999999999998,76.0110834024,132.38,53.8757003868,0.9882441166,53.8847633251,-16.6042996132,-7.6917558834,18.2993408137,70.48,8.68,71.0124834096,130.69
2020-12-04 20:00:00,60.6543502794,-15.9089615568,62.7060225626,-15.9656497206,-7.4089615568,17.6009852665,76.62,-8.5,77.0900408613,132.93,55.1343502794,-27.1589615568,61.4606034267,-15.9656497206,-7.4089615568,17.6009852665,71.1,-19.75,73.7920896845,131.32,58.4543502794,-15.4689615568,60.466518324,-15.9656497206,-7.4089615568,17.6009852665,74.42,-8.06,74.8551935406,133.12,53.8943502794,-4.9189615568,54.11836264,-15.9656497206,-7.4089615568,17.6009852665,69.86,2.49,69.9043610943,132.33,57.2343502794,-13.2089615568,58.7388075918,-15.9656497206,-7.4089615568,17.6009852665,73.2,-5.8,73.4294218961,133.12,51.7943502794,-0.2489615568,51.7949486216,-15.9656497206,-7.4089615568,17.6009852665,67.76,7.16,68.1372379834,131.32
2020-12-04 20:30:00,57.7823504506,-16.9767596754,60.2246659822,-14.8676495494,-7.0367596754,16.4487990398,72.65,-9.94,73.3268443341,133.29,52.4323504506,-28.4967596754,59.6759305396,-14.8676495494,-7.0367596754,16.4487990398,67.3,-21.46,70.6386692966,131.68,55.7123504506,-16.5367596754,58.1148037361,-14.8676495494,-7.0367596754,16.4487990398,70.58,-9.5,71.2164756219,133.48,51.3323504506,-6.1067596754,51.6943199637,-14.8676495494,-7.0367596754,16.4487990398,66.2,0.93,66.2065321551,132.73,54.5723504506,-14.3567596754,56.4292298554,-14.8676495494,-7.0367596754,16.4487990398,69.44,-7.32,69.8247520583,133.48,49.3323504506,-1.5167596754,49.355661893,-14.8676495494,-7.0367596754,16.4487990398,64.2,5.52,64.4368714324,131.68
2020-12-04 21:00:00,55.4873003275,-19.1200421961,58.6891515633,-14.0626996725,-6.7100421961,15.5815335687,69.55,-12.41,70.6485003379,133.94,50.1673003275,-28.8400421961,57.8662773645,-14.0626996725,-6.7100421961,15.5815335687,64.23,-22.13,67.9354826287,132.14,53.5573003275,-18.6500421961,56.7116257243,-14.0626996725,-6.7100421961,15.5815335687,67.62,-11.94,68.666061486,134.14,49.1473003275,-6.3500421961,49.555828773,-14.0626996725,-6.7100421961,15.5815335687,63.21,0.36,63.2110251459,133.19,52.4173003275,-16.4700421961,54.9439319995,-14.0626996725,-6.7100421961,15.5815335687,66.48,-9.76,67.1926186422,134.14,47.2173003275,-2.2300421961,47.2699327101,-14.0626996725,-6.7100421961,15.5815335687,61.28,4.48,61.4435415646,132.14
2020-12-04 21:30:00,52.4813003617,-19.792155791,56.0893601186,-13.1586996383,-6.412155791,14.6378658984,65.64,-13.38,66.9898051945,133.94,47.5313003617,-30.072155791,56.2455248708,-13.1586996383,-6.412155791,14.6378658984,60.69,-23.66,65.1388647429,132.26,50.6713003617,-19.332155791,54.2338725141,-13.1586996383,-6.412155791,14.6378658984,63.83,-12.92,65.1244600745,134.14,46.6213003617,-7.522155791,47.2242360993,-13.1586996383,-6.412155791,14.6378658984,59.78,-1.11,59.790304398,133.32,49.6013003617,-17.252155791,52.515958308,-13.1586996383,-6.412155791,14.6378658984,62.76,-10.84,63.689270682,134.14,44.8013003617,-5.492155791,45.1366845186,-13.1586996383,-6.412155791,14.6378658984,57.96,0.92,57.9673011274,132.26
2020-12-04 22:00:00,50.0696502649,-20.2425479889,54.0067646386,-12.1903497351,-6.0525479889,13.6102154215,62.26,-14.19,63.8565869743,134.04,45.1396502649,-31.5225479889,55.056871122,-12.1903497351,-6.0525479889,13.6102154215,57.33,-25.47,62.7331634783,132.39,48.3896502649,-19.7725479889,52.2734340438,-12.1903497351,-6.0525479889,13.6102154215,60.58,-13.72,62.1142077145,134.23,44.3296502649,-8.9125479889,45.2167159827,-12.1903497351,-6.0525479889,13.6102154215,56.52,-2.86,56.5923139658,133.48,47.2896502649,-17.7325479889,50.504992628,-12.1903497351,-6.0525479889,13.6102154215,59.48,-11.68,60.615945097,134.23,42.5696502649,-8.5725479889,43.4242294428,-12.1903497351,-6.0525479889,13.6102154215,54.76,-2.52,54.8179532635,132.39
2020-12-04 22:30:00,47.4397837689,-21.24222761,51.9785082305,-11.0002162311,-5.67222761,12.3765473049,58.44,-15.57,60.4785788524,134.27,42.6697837689,-32.60222761,53.6993081149,-11.0002162311,-5.67222761,12.3765473049,53.67,-26.93,60.047429587,132.6,45.8797837689,-20.78222761,50.3672070212,-11.0002162311,-5.67222761,12.3765473049,56.88,-15.11,58.8527526969,134.46,41.9797837689,-9.93222761,43.138745816,-11.0002162311,-5.67222761,12.3765473049,52.98,-4.26,53.1509924649,133.71,44.7997837689,-18.79222761,48.5815648604,-11.0002162311,-5.67222761,12.3765473049,55.8,-13.12,57.3216747836,134.46,40.2797837689,-11.71222761,41.9480304193,-11.0002162311,-5.67222761,12.3765473049,51.28,-6.04,51.6344846009,132.6
2020-12-04 23:00:00,45.1135504462,-21.5678959596,50.0040655346,-9.0664495538,-5.0978959596,10.4013965758,54.18,-16.47,56.628025747,134.86,40.5035504462,-33.0478959596,52.275242956,-9.0664495538,-5.0978959596,10.4013965758,49.57,-27.95,56.9068308729,133.19,43.7035504462,-21.1278959596,48.5426442346,-9.0664495538,-5.0978959596,10.4013965758,52.77,-16.03,55.151009057,135.06,39.9235504462,-10.1778959596,41.2004787156,-9.0664495538,-5.0978959596,10.4013965758,48.99,-5.08,49.2526801301,134.33,42.6935504462,-19.2178959596,46.8195127571,-9.0664495538,-5.0978959596,10.4013965758,51.76,-14.12,53.6513932718,135.06,38.3335504462,-10.3378959596,39.7030626361,-9.0664495538,-5.0978959596,10.4013965758,47.4,-5.24,47.688757585,133.19
2020-12-04 23:30:00,43.408000475,-21.8359262124,48.5907622783,-7.451999525,-4.5659262124,8.7395640107,50.86,-17.27,53.7121261914,134.66,38.698000475,-32.9059262124,50.7970001147,-7.451999525,-4.5659262124,8.7395640107,46.15,-28.34,54.1569764666,132.96,42.108000475,-21.3959262124,47.2320798027,-7.451999525,-4.5659262124,8.7395640107,49.56,-16.83,52.3396837973,134.85,38.218000475,-10.1559262124,39.5443851582,-7.451999525,-4.5659262124,8.7395640107,45.67,-5.59,46.0108356803,134.08,41.028000475,-19.5659262124,45.454617934,-7.451999525,-4.5659262124,8.7395640107,48.48,-15.0,50.7475161954,134.85,36.668000475,-11.9659262124,38.5710467703,-7.451999525,-4.5659262124,8.7395640107,44.12,-7.4,44.7362761079,132.96
2020-12-05 00:00:00,41.9807505253,-22.5252295581,47.6420967351,-6.6792494747,-4.2652295581,7.9249326009,48.66,-18.26,51.9732931418,134.9,37.3007505253,-33.4252295581,50.0858459124,-6.6792494747,-4.2652295581,7.9249326009,43.98,-29.16,52.7687975986,133.19,40.7607505253,-22.0852295581,46.3594235083,-6.6792494747,-4.2652295581,7.9249326009,47.44,-17.82,50.6764836981,135.1,36.8707505253,-10.6552295581,38.3795018367,-6.6792494747,-4.2652295581,7.9249326009,43.55,-6.39,44.0162992538,134.3,39.7207505253,-20.3052295581,44.6098685237,-6.6792494747,-4.2652295581,7.9249326009,46.4,-16.04,49.0942114714,135.1,35.3207505253,-11.2252295581,37.0615865325,-6.6792494747,-4.2652295581,7.9249326009,42.0,-6.96,42.5727800361,133.19
2020-12-05 00:30:00,43.8707503799,-21.9499533645,49.0555113275,-7.0492496201,-4.3499533645,8.2833576815,50.92,-17.6,53.8758424528,134.65,39.0307503799,-32.7599533645,50.9569820502,-7.0492496201,-4.3499533645,8.2833576815,46.08,-28.41,54.1340419699,132.93,42.5607503799,-21.5199533645,47.691989534,-7.0492496201,-4.3499533645,8.2833576815,49.61,-17.17,52.4972475469,134.85,38.5307503799,-10.0499533645,39.8198479086,-7.0492496201,-4.3499533645,8.2833576815,45.58,-5.7,45.9350236748,134.03,41.5107503799,-19.6699533645,45.9352747076,-7.0492496201,-4.3499533645,8.2833576815,48.56,-15.32,50.9193087149,134.85,36.9907503799,-11.1499533645,38.634661558,-7.0492496201,-4.3499533645,8.2833576815,44.04,-6.8,44.5618850589,132.93
2020-12-05 01:00:00,43.3280002342,-22.225101633,48.6956953631,-8.5719997658,-4.815101633,9.8318047031,51.9,-17.41,54.7422880413,134.65,39.3080002342,-32.835101633,51.2177975089,-8.5719997658,-4.815101633,9.8318047031,47.88,-28.02,55.4762543797,132.93,41.9980002342,-21.785101633,47.311971813,-8.5719997658,-4.815101633,9.8318047031,50.57,-16.97,53.3414079304,134.85,38.7580002342,-10.085101633,40.0486186666,-8.5719997658,-4.815101633,9.8318047031,47.33,-5.27,47.6224925849,134.03,40.9480002342,-19.895101633,45.5253093583,-8.5719997658,-4.815101633,9.8318047031,49.52,-15.08,51.7652083933,134.85,37.2280002342,-12.575101633,39.2944930304,-8.5719997658,-4.815101633,9.8318047031,45.8,-7.76,46.4527458822,132.93
2020-12-05 01:30:00,42.0464501379,-22.7445892197,47.8039779513,-8.5735498621,-4.8045892197,9.8280127599,50.62,-17.94,53.7050090774,135.01,38.1464501379,-33.3945892197,50.6986217493,-8.5735498621,-4.8045892197,9.8280127599,46.72,-28.59,54.7735930901,133.26,40.7564501379,-22.2945892197,46.4557524567,-8.5735498621,-4.8045892197,9.8280127599,49.33,-17.49,52.338790586,135.22,37.6464501379,-10.6045892197,39.1115394801,-8.5735498621,-4.8045892197,9.8280127599,46.22,-5.8,46.5824902726,134.33,39.7064501379,-20.4845892197,44.6790843466,-8.5735498621,-4.8045892197,9.8280127599,48.28,-15.68,50.7623955305,135.22,36.0664501379,-11.4845892197,37.850820534,-8.5735498621,-4.8045892197,9.8280127599,44.64,-6.68,45.137035791,133.26
2020-12-05 02:00:00,40.5641000948,-22.9087685161,46.586026783,-8.1358999052,-4.6587685161,9.3753395327,48.7,-18.25,52.0072350736,135.37,36.674100094799996,-34.0387685161,50.0362606502,-8.1358999052,-4.6587685161,9.3753395327,44.81,-29.38,53.5828377375,133.64,39.3341000948,-22.4787685161,45.3041550442,-8.1358999052,-4.6587685161,9.3753395327,47.47,-17.82,50.7045688277,135.54,36.2441000948,-11.1087685161,37.9083042304,-8.1358999052,-4.6587685161,9.3753395327,44.38,-6.45,44.8462584838,134.73,38.3041000948,-20.6587685161,43.5199816254,-8.1358999052,-4.6587685161,9.3753395327,46.44,-16.0,49.1189739307,135.54,34.7441000948,-12.6587685161,36.9783302996,-8.1358999052,-4.6587685161,9.3753395327,42.88,-8.0,43.6198853735,133.64
2020-12-05 02:30:00,39.9073000418,-22.883644382900002,46.0027583615,-7.8726999582,-4.5536443829,9.0947832189,47.78,-18.33,51.175358328,135.48,35.9873000418,-34.5836443829,49.9110631334,-7.8726999582,-4.5536443829,9.0947832189,43.86,-30.03,53.1554371631,133.82,38.7173000418,-22.4536443829,44.7570717161,-7.8726999582,-4.5536443829,9.0947832189,46.59,-17.9,49.9103005401,135.67,35.5673000418,-11.5736443829,37.4029688202,-7.8726999582,-4.5536443829,9.0947832189,43.44,-7.02,44.0035680371,134.91,37.6873000418,-20.6736443829,42.9852551058,-7.8726999582,-4.5536443829,9.0947832189,45.56,-16.12,48.3277146159,135.67,34.0873000418,-12.8336443829,36.4231581866,-7.8726999582,-4.5536443829,9.0947832189,41.96,-8.28,42.7691477586,133.82
2020-12-05 03:00:00,38.8925500296,-23.6684161665,45.528281009,-7.5574499704,-4.4484161665,8.7694615824,46.45,-19.22,50.2693833262,136.33,35.0925500296,-34.8484161665,49.4560327654,-7.5574499704,-4.4484161665,8.7694615824,42.65,-30.4,52.3753997598,134.6,37.7525500296,-23.2284161665,44.3262264505,-7.5574499704,-4.4484161665,8.7694615824,45.31,-18.78,49.0477777274,136.52,34.7225500296,-11.6184161665,36.614793114,-7.5574499704,-4.4484161665,8.7694615824,42.28,-7.17,42.8836483989,135.71,36.7225500296,-21.4484161665,42.5274057136,-7.5574499704,-4.4484161665,8.7694615824,44.28,-17.0,47.431196485,136.52,33.2825500296,-13.7284161665,36.0027436026,-7.5574499704,-4.4484161665,8.7694615824,40.84,-9.28,41.8810697094,134.6
2020-12-05 03:30:00,37.7943000179,-18.0984721468,41.9042218385,-7.0356999821,-4.2484721468,8.2189165843,44.83,-13.85,46.9206926633,136.69,34.2743000179,-33.0584721468,47.6192211444,-7.0356999821,-4.2484721468,8.2189165843,41.31,-28.81,50.3639970614,135.28,36.2543000179,-30.2684721468,47.2287484049,-7.0356999821,-4.2484721468,8.2189165843,43.29,-26.02,50.5080637126,136.88,33.9143000179,-9.6384721468,35.257338116,-7.0356999821,-4.2484721468,8.2189165843,40.95,-5.39,41.3032032656,136.41,35.4443000179,-27.7684721468,45.0265082937,-7.0356999821,-4.2484721468,8.2189165843,42.48,-23.52,48.5565731905,136.88,32.4443000179,-10.8084721468,34.1973050663,-7.0356999821,-4.2484721468,8.2189165843,39.48,-6.5600000000000005,40.0212943319,135.28
2020-12-05 04:00:00,37.2261999964,-9.0334040359,38.3065575933,-6.3938000036,-4.0734040359,7.5811146229,43.62,-4.96,43.9010933805,136.69,33.5861999964,-30.2934040359,45.2296712157,-6.3938000036,-4.0734040359,7.5811146229,39.98,-26.22,47.8109694526,135.83,35.1461999964,-37.6634040359,51.5149238353,-6.3938000036,-4.0734040359,7.5811146229,41.54,-33.59,53.4215284319,136.88,33.2361999964,-6.8434040359,33.9334225948,-6.3938000036,-4.0734040359,7.5811146229,39.63,-2.77,39.7266887621,136.97,34.4461999964,-34.5134040359,48.7618267945,-6.3938000036,-4.0734040359,7.5811146229,40.84,-30.44,50.9362267939,136.88,31.7661999964,-11.8734040359,33.9126699865,-6.3938000036,-4.0734040359,7.5811146229,38.16,-7.8,38.9490128245,135.83
2020-12-05 04:30:00,36.84520005,0.980487104,36.8582436055,-6.17479995,-3.989512896,7.3514874393,43.02,4.97,43.3061346694,135.85,33.26520005,-23.389512896,40.6650076586,-6.17479995,-3.989512896,7.3514874393,39.44,-19.4,43.9530840784,135.34,34.21520005,-43.949512896,55.6977521831,-6.17479995,-3.989512896,7.3514874393,40.39,-39.96,56.8168434533,136.05,32.85520005,-0.239512896,32.8560730574,-6.17479995,-3.989512896,7.3514874393,39.03,3.75,39.2097360358,136.49,33.58520005,-41.149512896,53.1154221858,-6.17479995,-3.989512896,7.3514874393,39.76,-37.16,54.4217162537,136.05,31.38520005,-20.269512896,37.3615301509,-6.17479995,-3.989512896,7.3514874393,37.56,-16.28,40.9364385359,135.34
2020-12-05 05:00:00,36.1947500252,1.1523846549,36.2130904478,-5.7652499748,-3.8876153451,6.9535358159000005,41.96,5.04,42.2616043235,135.85,32.7347500252,-23.2676153451,40.1614962752,-5.7652499748,-3.8876153451,6.9535358159000005,38.5,-19.38,43.1026031696,135.34,33.6047500252,-43.8576153451,55.2518746109,-5.7652499748,-3.8876153451,6.9535358159000005,39.37,-39.97,56.1034562215,136.05,32.3547500252,-0.10761534510000001,32.3549289948,-5.7652499748,-3.8876153451,6.9535358159000005,38.12,3.7800000000000002,38.3069549821,136.49,32.9947500252,-41.1276153451,52.7269786087,-5.7652499748,-3.8876153451,6.9535358159000005,38.76,-37.24,53.7508623187,136.05,30.8347500252,-21.2476153451,37.4465347792,-5.7652499748,-3.8876153451,6.9535358159000005,36.6,-17.36,40.5083892546,135.34
