Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-05 05:30:00,36.7295000645,1.1625367573,36.7478933641,-6.1304999355,-3.9474632427,7.2914673086,42.86,5.11,43.1635459618,135.65,33.1195000645,-23.1674632427,40.4182216039,-6.1304999355,-3.9474632427,7.2914673086,39.25,-19.22,43.7032138406,135.16,34.1095000645,-43.7074632427,55.4418644867,-6.1304999355,-3.9474632427,7.2914673086,40.24,-39.76,56.5695607195,135.86,32.6995000645,-0.0574632427,32.6995505549,-6.1304999355,-3.9474632427,7.2914673086,38.83,3.89,39.0243641844,136.3,33.4695000645,-40.9474632427,52.8857464784,-6.1304999355,-3.9474632427,7.2914673086,39.6,-37.0,54.1955717748,135.86,31.1895000645,-19.4274632427,36.7452206731,-6.1304999355,-3.9474632427,7.2914673086,37.32,-15.48,40.4031285917,135.16
2020-12-05 06:00:00,37.1073334317,1.0805191168,37.1230617807,-6.3626665683,-4.0294808832,7.531284223,43.47,5.11,43.769315736,135.15,33.4973334317,-22.6294808832,40.424803674,-6.3626665683,-4.0294808832,7.531284223,39.86,-18.6,43.986129632,134.6,34.4373334317,-43.4894808832,55.4731005207,-6.3626665683,-4.0294808832,7.531284223,40.8,-39.46,56.7602995059,135.34,33.0573334317,0.3005191168,33.0586993899,-6.3626665683,-4.0294808832,7.531284223,39.42,4.33,39.6570964646,135.74,33.7973334317,-40.6694808832,52.8797354608,-6.3626665683,-4.0294808832,7.531284223,40.16,-36.64,54.3628108177,135.34,31.5173334317,-20.3894808832,37.5376242899,-6.3626665683,-4.0294808832,7.531284223,37.88,-16.36,41.2618952546,134.6
2020-12-05 06:30:00,38.7785169742,1.6754829767000001,38.814695953,-7.2514830258,-4.3745170233,8.4687900706,46.03,6.05,46.4258914831,134.31,35.0985169742,-21.5245170233,41.172936826,-7.2514830258,-4.3745170233,8.4687900706,42.35,-17.15,45.6907539881,133.76,35.9885169742,-42.3445170233,55.5718586692,-7.2514830258,-4.3745170233,8.4687900706,43.24,-37.97,57.5449259275,134.52,34.5785169742,1.0954829767,34.5958656358,-7.2514830258,-4.3745170233,8.4687900706,41.83,5.47,42.1861327927,134.87,35.3085169742,-39.5345170233,53.006314786,-7.2514830258,-4.3745170233,8.4687900706,42.56,-35.16,55.2048838419,134.52,32.9485169742,-18.8945170233,37.981673796,-7.2514830258,-4.3745170233,8.4687900706,40.2,-14.52,42.7419044966,133.76
2020-12-05 07:00:00,39.9321669658,2.1399984906,39.989468015,-7.8978330342,-4.6800015094,9.180314851,47.83,6.82,48.3137796079,134.45,36.4321669658,-20.8200015094,41.9615925898,-7.8978330342,-4.6800015094,9.180314851,44.33,-16.14,47.1767792457,133.85,37.0321669658,-42.0200015094,56.0094805995,-7.8978330342,-4.6800015094,9.180314851,44.93,-37.34,58.4207197833,134.64,35.8421669658,1.8399984906,35.8893650995,-7.8978330342,-4.6800015094,9.180314851,43.74,6.52,44.2232744152,134.99,36.3821669658,-39.1600015094,53.45248162,-7.8978330342,-4.6800015094,9.180314851,44.28,-34.48,56.1211974213,134.64,34.1821669658,-18.4000015094,38.8198479392,-7.8978330342,-4.6800015094,9.180314851,42.08,-13.72,44.2601943059,133.85
2020-12-05 07:30:00,41.8097335424,3.2413354414,41.9351889745,-9.1502664576,-5.0486645586,10.4506645755,50.96,8.29,51.6298915358,133.15,38.3997335424,-20.5786645586,43.5662825031,-9.1502664576,-5.0486645586,10.4506645755,47.55,-15.53,50.0218292348,132.69,38.7297335424,-40.2086645586,55.827672044,-9.1502664576,-5.0486645586,10.4506645755,47.88,-35.16,59.4030302257,133.36,37.6997335424,1.7813354414,37.7417946728,-9.1502664576,-5.0486645586,10.4506645755,46.85,6.83,47.3452362968,133.81,38.0097335424,-37.2886645586,53.2464491636,-9.1502664576,-5.0486645586,10.4506645755,47.16,-32.24,57.1269043446,133.36,35.8897335424,-14.8486645586,38.840131474,-9.1502664576,-5.0486645586,10.4506645755,45.04,-9.8,46.0938347287,132.69
2020-12-05 08:00:00,44.1020170692,3.9091015891,44.2749250119,-9.7079829308,-5.2508984109,11.0370678491,53.81,9.16,54.5840791807,132.83,40.3520170692,-19.8508984109,44.9704730826,-9.7079829308,-5.2508984109,11.0370678491,50.06,-14.6,52.1456000061,132.37,40.8620170692,-39.3608984109,56.7360975277,-9.7079829308,-5.2508984109,11.0370678491,50.57,-34.11,60.9984999816,133.04,39.5820170692,2.3891015891,39.6540525252,-9.7079829308,-5.2508984109,11.0370678491,49.29,7.64,49.8785895951,133.5,40.1720170692,-36.3708984109,54.1907114423,-9.7079829308,-5.2508984109,11.0370678491,49.88,-31.12,58.7917409166,133.04,37.7320170692,-17.9308984109,41.7758570221,-9.7079829308,-5.2508984109,11.0370678491,47.44,-12.68,49.1053561233,132.37
2020-12-05 08:30:00,47.4426005161,4.8139213079,47.6862053647,-10.8973994839,-5.6760786921,12.2870331989,58.34,10.49,59.2755910979,132.58,43.4526005161,-18.7760786921,47.3357119167,-10.8973994839,-5.6760786921,12.2870331989,54.35,-13.1,55.9064620594,132.12,43.9726005161,-38.2460786921,58.2782303392,-10.8973994839,-5.6760786921,12.2870331989,54.87,-32.57,63.8084774932,132.77,42.5526005161,3.3539213079,42.6845709691,-10.8973994839,-5.6760786921,12.2870331989,53.45,9.03,54.2074109325,133.23,43.2626005161,-35.1960786921,55.771108638,-10.8973994839,-5.6760786921,12.2870331989,54.16,-29.52,61.6825421007,132.77,40.6226005161,-18.0360786921,44.4465500042,-10.8973994839,-5.6760786921,12.2870331989,51.52,-12.36,52.9818836962,132.12
2020-12-05 09:00:00,50.2442501593,5.7978683443,50.5776625736,-12.0557498407,-6.0521316557,13.4896034708,62.3,11.85,63.41697328,131.86,46.3042501593,-17.6121316557,49.5405971328,-12.0557498407,-6.0521316557,13.4896034708,58.36,-11.56,59.4938921235,131.41,46.5542501593,-36.8121316557,59.3500736725,-12.0557498407,-6.0521316557,13.4896034708,58.61,-30.76,66.1914624404,132.06,45.2742501593,4.2978683443,45.4777901815,-12.0557498407,-6.0521316557,13.4896034708,57.33,10.35,58.2567712803,132.49,45.7442501593,-33.7321316557,56.8365474732,-12.0557498407,-6.0521316557,13.4896034708,57.8,-27.68,64.0860546453,132.06,43.2242501593,-16.8921316557,46.4077570424,-12.0557498407,-6.0521316557,13.4896034708,55.28,-10.84,56.3327968416,131.41
2020-12-05 09:30:00,53.055283412,7.1889892092,53.540122,-12.614716588,-6.1510107908,14.0344578928,65.67,13.34,67.0112266714,130.66,48.665283412,-16.5510107908,51.4027797669,-12.614716588,-6.1510107908,14.0344578928,61.28,-10.4,62.1562418426,130.29,49.205283412,-34.6810107908,60.1991065144,-12.614716588,-6.1510107908,14.0344578928,61.82,-28.53,68.085778985,130.85,47.565283412,4.9989892092,47.8272524736,-12.614716588,-6.1510107908,14.0344578928,60.18,11.15,61.2042065548,131.33,48.345283412,-31.5510107908,57.7298251349,-12.614716588,-6.1510107908,14.0344578928,60.96,-25.4,66.04,130.85,45.425283412,-14.5510107908,47.6989338256,-12.614716588,-6.1510107908,14.0344578928,58.04,-8.4,58.644706496,130.29
2020-12-05 10:00:00,54.4999000628,7.7148259191,55.0432343328,-12.1700999372,-6.0251740809,13.5799136664,66.67,13.74,68.0711135505,131.07,50.0499000628,-15.3351740809,52.3465381891,-12.1700999372,-6.0251740809,13.5799136664,62.22,-9.31,62.912673604,130.61,50.5999000628,-34.4351740809,61.2056459842,-12.1700999372,-6.0251740809,13.5799136664,62.77,-28.41,68.8999346879,131.26,48.9399000628,6.2948259191,49.3430709574,-12.1700999372,-6.0251740809,13.5799136664,61.11,12.32,62.3395099435,131.66,49.7499000628,-31.2651740809,58.7585199487,-12.1700999372,-6.0251740809,13.5799136664,61.92,-25.24,66.8666134928,131.26,46.7099000628,-11.9451740809,48.2130889666,-12.1700999372,-6.0251740809,13.5799136664,58.88,-5.92,59.1768603425,130.61
2020-12-05 10:30:00,55.8528842572,8.3424801061,56.4724858154,-10.9771157428,-5.8275198939,12.4280753998,66.83,14.17,68.3157214702,130.93,50.7128842572,-14.7475198939,52.8136911483,-10.9771157428,-5.8275198939,12.4280753998,61.69,-8.92,62.3315530049,130.49,51.9328842572,-33.7175198939,61.9184594048,-10.9771157428,-5.8275198939,12.4280753998,62.91,-27.89,68.815116072,131.13,49.6028842572,6.8424801061,50.0726038931,-10.9771157428,-5.8275198939,12.4280753998,60.58,12.67,61.8907529442,131.55,51.0228842572,-30.5875198939,59.4889157002,-10.9771157428,-5.8275198939,12.4280753998,62.0,-24.76,66.7611983116,131.13,47.4228842572,-15.5875198939,49.9189415725,-10.9771157428,-5.8275198939,12.4280753998,58.4,-9.76,59.2099451106,130.49
2020-12-05 11:00:00,56.6391174191,8.9018155904,57.3343870886,-10.5908825809,-5.7781844096,12.0645849043,67.23,14.68,68.8140632429,131.51,51.4191174191,-14.4181844096,53.4023377562,-10.5908825809,-5.7781844096,12.0645849043,62.01,-8.64,62.6090225127,131.07,52.7091174191,-33.4881844096,62.4476545128,-10.5908825809,-5.7781844096,12.0645849043,63.3,-27.71,69.0994507938,131.7,50.2991174191,7.3018155904,50.8263487185,-10.5908825809,-5.7781844096,12.0645849043,60.89,13.08,62.2790374043,132.11,51.8491174191,-30.2981844096,60.0525682686,-10.5908825809,-5.7781844096,12.0645849043,62.44,-24.52,67.0819200679,131.7,48.0891174191,-16.6581844096,50.8926155937,-10.5908825809,-5.7781844096,12.0645849043,58.68,-10.88,59.6801206433,131.07
2020-12-05 11:30:00,57.6016674646,9.865290523,58.4403632073,-9.0483325354,-5.304709477,10.4886731433,66.65,15.17,68.3546004304,131.67,51.7616674646,-13.964709477,53.6123430703,-9.0483325354,-5.304709477,10.4886731433,60.81,-8.66,61.4235435318,131.26,53.6816674646,-32.674709477,62.8439182514,-9.0483325354,-5.304709477,10.4886731433,62.73,-27.37,68.4409950249,131.86,50.6816674646,7.825290523,51.2822248811,-9.0483325354,-5.304709477,10.4886731433,59.73,13.13,61.156110079,132.32,52.8316674646,-29.544709477,60.531602863,-9.0483325354,-5.304709477,10.4886731433,61.88,-24.24,66.4583478579,131.86,48.5516674646,-14.464709477,50.6605589571,-9.0483325354,-5.304709477,10.4886731433,57.6,-9.16,58.3237996019,131.26
2020-12-05 12:00:00,57.7416844073,9.8320399311,58.5727848698,-8.6583155927,-5.2779600689,10.1401820196,66.4,15.11,68.0975190444,132.07,51.6416844073,-14.3779600689,53.6058700533,-8.6583155927,-5.2779600689,10.1401820196,60.3,-9.1,60.9827844559,131.7,53.8316844073,-32.9379600689,63.1091075807,-8.6583155927,-5.2779600689,10.1401820196,62.49,-27.66,68.3379521203,132.25,50.5716844073,7.5520399311,51.1324610293,-8.6583155927,-5.2779600689,10.1401820196,59.23,12.83,60.6036451049,132.75,52.9816844073,-29.7579600689,60.7667266693,-8.6583155927,-5.2779600689,10.1401820196,61.64,-24.48,66.3231482968,132.25,48.4216844073,-10.5979600689,49.5678956429,-8.6583155927,-5.2779600689,10.1401820196,57.08,-5.32,57.3273826369,131.7
2020-12-05 12:30:00,57.2332677703,9.6408309893,58.0395775469,-8.0467322297,-5.1991690107,9.5802535446,65.28,14.84,66.9455300972,132.64,51.6732677703,-14.3691690107,53.633940934,-8.0467322297,-5.1991690107,9.5802535446,59.72,-9.17,60.4199246938,132.22,53.3832677703,-33.4791690107,63.0129195917,-8.0467322297,-5.1991690107,9.5802535446,61.43,-28.28,67.6269421163,132.82,50.6132677703,7.7108309893,51.1972634906,-8.0467322297,-5.1991690107,9.5802535446,58.66,12.91,60.0638302142,133.28,52.5532677703,-30.3591690107,60.6920513441,-8.0467322297,-5.1991690107,9.5802535446,60.6,-25.16,65.615437208,132.82,48.5132677703,-10.4391690107,49.6237181132,-8.0467322297,-5.1991690107,9.5802535446,56.56,-5.24,56.8022112246,132.22
2020-12-05 13:00:00,57.1586012497,9.5268918303,57.9471083383,-7.9013987503,-5.2231081697,9.471692624,65.06,14.75,66.7110642997,132.96,51.7886012497,-14.5531081697,53.7945366817,-7.9013987503,-5.2231081697,9.471692624,59.69,-9.33,60.414774683,132.56,53.3286012497,-33.7931081697,63.1340943629,-7.9013987503,-5.2231081697,9.471692624,61.23,-28.57,67.5674315036,133.13,50.7386012497,7.6268918303,51.308626329,-7.9013987503,-5.2231081697,9.471692624,58.64,12.85,60.0314259368,133.59,52.4986012497,-30.6231081697,60.7772810115,-7.9013987503,-5.2231081697,9.471692624,60.4,-25.4,65.5234309236,133.13,48.6586012497,-10.9431081697,49.8739520391,-7.9013987503,-5.2231081697,9.471692624,56.56,-5.72,56.84850042,132.56
2020-12-05 13:30:00,56.837717732,9.0979086118,57.5612551817,-8.802282268,-5.3220913882,10.2861474746,65.64,14.42,67.2052527709,133.14,51.437717732,-15.0720913882,53.6004360457,-8.802282268,-5.3220913882,10.2861474746,60.24,-9.75,61.0239305519,132.73,52.957717732,-34.3520913882,63.1235776087,-8.802282268,-5.3220913882,10.2861474746,61.76,-29.03,68.2424977562,133.33,50.377717732,7.2079086118,50.8907495567,-8.802282268,-5.3220913882,10.2861474746,59.18,12.53,60.4919275606,133.78,52.197717732,-31.2020913882,60.8125993806,-8.802282268,-5.3220913882,10.2861474746,61.0,-25.88,66.2629187404,133.33,48.317717732,-14.5220913882,50.4528788585,-8.802282268,-5.3220913882,10.2861474746,57.12,-9.2,57.8561526547,132.73
2020-12-05 14:00:00,56.5801006941,8.4930166967,57.2139766768,-9.1798993059,-5.3269833033000005,10.613543347,65.76,13.82,67.1965028852,133.39,50.7001006941,-15.9069833033,53.1369205751,-9.1798993059,-5.3269833033000005,10.613543347,59.88,-10.58,60.8074896703,133.02,52.7101006941,-35.0469833033,63.2980706961,-9.1798993059,-5.3269833033000005,10.613543347,61.89,-29.72,68.6560303251,133.58,49.6701006941,6.4530166967,50.0875266654,-9.1798993059,-5.3269833033000005,10.613543347,58.85,11.78,60.0174216374,134.03,51.9401006941,-31.8469833033,60.9262210024,-9.1798993059,-5.3269833033000005,10.613543347,61.12,-26.52,66.6255566581,133.58,47.6201006941,-16.1669833033,50.2896146262,-9.1798993059,-5.3269833033000005,10.613543347,56.8,-10.84,57.8251294854,133.02
2020-12-05 14:30:00,54.6992172235,8.3106387872,55.3269471588,-9.0907827765,-5.3493612128,10.5478906363,63.79,13.66,65.2361839779,132.95,49.3592172235,-17.1293612128,52.2469840324,-9.0907827765,-5.3493612128,10.5478906363,58.45,-11.78,59.6252538779,132.67,50.9292172235,-35.0193612128,61.8072878126,-9.0907827765,-5.3493612128,10.5478906363,60.02,-29.67,66.9530380192,133.15,48.3592172235,5.1806387872,48.6359219992,-9.0907827765,-5.3493612128,10.5478906363,57.45,10.53,58.4070492321,133.68,50.1492172235,-31.9093612128,59.4403173035,-9.0907827765,-5.3493612128,10.5478906363,59.24,-26.56,64.9215773068,133.15,46.3492172235,-17.0293612128,49.3786297962,-9.0907827765,-5.3493612128,10.5478906363,55.44,-11.68,56.6570030976,132.67
2020-12-05 15:00:00,54.8716337241,7.7578124478,55.4173243808,-10.4183662759,-5.5921875522,11.8243358155,65.29,13.35,66.6408778454,132.85,49.5616337241,-17.5721875522,52.5845729541,-10.4183662759,-5.5921875522,11.8243358155,59.98,-11.98,61.1647022391,132.57,51.0416337241,-35.4321875522,62.1344372144,-10.4183662759,-5.5921875522,11.8243358155,61.46,-29.84,68.3209865268,133.04,48.5316337241,4.6878124478,48.7575128311,-10.4183662759,-5.5921875522,11.8243358155,58.95,10.28,59.8396265028,133.58,50.2216337241,-32.3121875522,59.7184222692,-10.4183662759,-5.5921875522,11.8243358155,60.64,-26.72,66.2658886608,133.04,46.5016337241,-17.8721875522,49.8178384407,-10.4183662759,-5.5921875522,11.8243358155,56.92,-12.28,58.2295869812,132.57
2020-12-05 15:30:00,56.8501837445,8.11265626,57.4261141239,-10.9998162555,-5.78734374,12.42937268,67.85,13.9,69.2591690681,132.58,50.8601837445,-17.27734374,53.714661846,-10.9998162555,-5.78734374,12.42937268,61.86,-11.49,62.9180395435,132.32,52.8701837445,-34.91734374,63.3599023282,-10.9998162555,-5.78734374,12.42937268,63.87,-29.13,70.1992435857,132.77,49.7701837445,4.92265626,50.0130356469,-10.9998162555,-5.78734374,12.42937268,60.77,10.71,61.7065393617,133.36,52.0801837445,-31.70734374,60.9729545447,-10.9998162555,-5.78734374,12.42937268,63.08,-25.92,68.1977477634,132.77,47.7201837445,-16.14734374,50.3780968921,-10.9998162555,-5.78734374,12.42937268,58.72,-10.36,59.6269066781,132.32
2020-12-05 16:00:00,56.5240172728,7.5785408632,57.0298063321,-11.9959827272,-6.1114591368,13.4630432804,68.52,13.69,69.874219137,132.05,51.3140172728,-16.8414591368,54.0070654131,-11.9959827272,-6.1114591368,13.4630432804,63.31,-10.73,64.2128413948,131.72,52.5140172728,-35.0414591368,63.1318134427,-11.9959827272,-6.1114591368,13.4630432804,64.51,-28.93,70.6999646393,132.23,50.1640172728,5.1285408632,50.4254951422,-11.9959827272,-6.1114591368,13.4630432804,62.16,11.24,63.1680552178,132.72,51.6840172728,-31.8714591368,60.7208987826,-11.9959827272,-6.1114591368,13.4630432804,63.68,-25.76,68.6929399575,132.23,48.0040172728,-16.5914591368,50.7903749801,-11.9959827272,-6.1114591368,13.4630432804,60.0,-10.48,60.9083770922,131.72
2020-12-05 16:30:00,59.2900339503,8.258020279,59.8623673501,-13.5899660497,-6.631979721,15.1218494984,72.88,14.89,74.3855261459,131.59,53.9600339503,-15.581979721,56.1647875091,-13.5899660497,-6.631979721,15.1218494984,67.55,-8.95,68.1403331368,131.22,55.0500339503,-34.121979721,64.7673971841,-13.5899660497,-6.631979721,15.1218494984,68.64,-27.49,73.9401764942,131.79,52.6900339503,6.238020279,53.0580114091,-13.5899660497,-6.631979721,15.1218494984,66.28,12.87,67.5179627951,132.23,54.2100339503,-30.831979721,62.3645632904,-13.5899660497,-6.631979721,15.1218494984,67.8,-24.2,71.9894436706,131.79,50.4500339503,-14.471979721,52.4847037015,-13.5899660497,-6.631979721,15.1218494984,64.04,-7.84,64.5181152856,131.22
2020-12-05 17:00:00,62.7331672693,10.3631521638,63.5833720276,-15.5868327307,-7.3168478362,17.218757703,78.32,17.68,80.2907516467,130.44,57.3731672693,-15.2768478362,59.3722359552,-15.5868327307,-7.3168478362,17.218757703,72.96,-7.96,73.3929369899,130.3,58.2031672693,-31.3268478362,66.0982607602,-15.5868327307,-7.3168478362,17.218757703,73.79,-24.01,77.5979651795,130.62,55.9631672693,6.2631521638,56.3125489197,-15.5868327307,-7.3168478362,17.218757703,71.55,13.58,72.8273224827,131.29,57.2131672693,-27.9968478362,63.6959182188,-15.5868327307,-7.3168478362,17.218757703,72.8,-20.68,75.6802642702,130.62,53.5731672693,-15.4768478362,55.7639405907,-15.5868327307,-7.3168478362,17.218757703,69.16,-8.16,69.6397242958,130.3
2020-12-05 17:30:00,64.591883904,10.9011023848,65.5053089411,-16.768116096,-7.7488976152,18.4720094105,81.36,18.65,83.4701868933,130.44,59.411883904,-14.0488976152,61.0503355701,-16.768116096,-7.7488976152,18.4720094105,76.18,-6.3,76.4400575615,130.3,59.891883904,-30.8688976152,67.3789774154,-16.768116096,-7.7488976152,18.4720094105,76.66,-23.12,80.0705314083,130.62,57.901883904,7.5011023848,58.3857405247,-16.768116096,-7.7488976152,18.4720094105,74.67,15.25,76.2113600456,131.2,58.951883904,-27.5088976152,65.0543162583,-16.768116096,-7.7488976152,18.4720094105,75.72,-19.76,78.255836843,130.62,55.431883904,-13.6288976152,57.0827522405,-16.768116096,-7.7488976152,18.4720094105,72.2,-5.88,72.4390391985,130.3
2020-12-05 18:00:00,64.8441340693,10.7462344792,65.7285575582,-17.0458659307,-7.7837655208,18.738958109,81.89,18.53,83.9603060976,130.44,59.5141340693,-14.2237655208,61.1902578815,-17.0458659307,-7.7837655208,18.738958109,76.56,-6.44,76.8303794081,130.3,60.1241340693,-30.9937655208,67.6426270833,-17.0458659307,-7.7837655208,18.738958109,77.17,-23.21,80.5848186695,130.62,57.9941340693,7.3262344792,58.4550536574,-17.0458659307,-7.7837655208,18.738958109,75.04,15.11,76.546154051,131.2,59.1141340693,-27.6237655208,65.249929259,-17.0458659307,-7.7837655208,18.738958109,76.16,-19.84,78.7017865109,130.62,55.5141340693,-12.8637655208,56.9850466775,-17.0458659307,-7.7837655208,18.738958109,72.56,-5.08,72.7376106289,130.3
2020-12-05 18:30:00,64.246533839,10.2817669424,65.0640595243,-16.703466161,-7.6682330576,18.3795424322,80.95,17.95,82.9162529303,130.44,58.826533839,-14.7282330576,60.6422454441,-16.703466161,-7.6682330576,18.3795424322,75.53,-7.06,75.8592413619,130.3,59.586533839,-31.4582330576,67.3808239935,-16.703466161,-7.6682330576,18.3795424322,76.29,-23.79,79.9132542198,130.69,57.346533839,6.8417669424,57.7532225788,-16.703466161,-7.6682330576,18.3795424322,74.05,14.51,75.4582175777,131.28,58.656533839,-28.0682330576,65.0262613794,-16.703466161,-7.6682330576,18.3795424322,75.36,-20.4,78.0723356894,130.69,54.896533839,-15.3482330576,57.0017340572,-16.703466161,-7.6682330576,18.3795424322,71.6,-7.68,72.0107103145,130.3
2020-12-05 19:00:00,63.2206004912,9.7571713547,63.9691075388,-15.9593995088,-7.3928286453,17.5885288771,79.18,17.15,81.0160163178,130.11,57.5506004912,-15.2528286453,59.537554523,-15.9593995088,-7.3928286453,17.5885288771,73.51,-7.86,73.9290179835,129.92,58.6606004912,-31.7628286453,66.7078955862,-15.9593995088,-7.3928286453,17.5885288771,74.62,-24.37,78.4986706894,130.3,56.1406004912,6.2271713547,56.4849067149,-15.9593995088,-7.3928286453,17.5885288771,72.1,13.62,73.37516201,130.91,57.6806004912,-28.4328286453,64.3076777515,-15.9593995088,-7.3928286453,17.5885288771,73.64,-21.04,76.5867560352,130.3,53.7606004912,-15.6728286453,55.9985689363,-15.9593995088,-7.3928286453,17.5885288771,69.72,-8.28,70.2099480131,129.92
2020-12-05 19:30:00,61.3559837786,8.504521337,61.9425833221,-15.1040162214,-7.075478663,16.6791397957,76.46,15.58,78.0311988886,130.77,55.8259837786,-16.185478663,58.1249531992,-15.1040162214,-7.075478663,16.6791397957,70.93,-9.11,71.5126352472,130.52,56.9459837786,-33.325478663,65.9805471078,-15.1040162214,-7.075478663,16.6791397957,72.05,-26.25,76.6828859655,130.96,54.4959837786,5.454521337,54.7682759544,-15.1040162214,-7.075478663,16.6791397957,69.6,12.53,70.7188864449,131.52,56.0559837786,-29.995478663,63.5767414832,-15.1040162214,-7.075478663,16.6791397957,71.16,-22.92,74.7600963081,130.96,52.1359837786,-16.555478663,54.7014138604,-15.1040162214,-7.075478663,16.6791397957,67.24,-9.48,67.9049924527,130.52
2020-12-05 20:00:00,58.7893170652,7.2012708709,59.228727009400004,-13.9006829348,-6.6587291291,15.4132300206,72.69,13.86,73.9995655393,130.6,53.4293170652,-16.7687291291,55.9989481925,-13.9006829348,-6.6587291291,15.4132300206,67.33,-10.11,68.0848074096,130.29,54.5893170652,-34.4687291291,64.560722002,-13.9006829348,-6.6587291291,15.4132300206,68.49,-27.81,73.9207426911,130.79,52.1893170652,4.7912708709,52.4087883116,-13.9006829348,-6.6587291291,15.4132300206,66.09,11.45,67.0745152796,131.3,53.6993170652,-31.2587291291,62.134731029,-13.9006829348,-6.6587291291,15.4132300206,67.6,-24.6,71.9369168091,130.79,49.9393170652,-14.2187291291,51.9240565344,-13.9006829348,-6.6587291291,15.4132300206,63.84,-7.5600000000000005,64.2860731419,130.29
2020-12-05 20:30:00,56.3321671095,6.4829683422,56.7039851314,-12.7578328905,-6.3070316578,14.231688178,69.09,12.79,70.263875498,130.88,51.1321671095,-18.0070316578,54.2102545875,-12.7578328905,-6.3070316578,14.231688178,63.89,-11.7,64.9524603075,130.61,52.3321671095,-35.3970316578,63.1791545097,-12.7578328905,-6.3070316578,14.231688178,65.09,-29.09,71.294713689,131.08,50.0021671095,3.6829683422,50.137620321,-12.7578328905,-6.3070316578,14.231688178,62.76,9.99,63.5501195908,131.65,51.4821671095,-32.1870316578,60.7158837309,-12.7578328905,-6.3070316578,14.231688178,64.24,-25.88,69.2571440358,131.08,47.8421671095,-17.5070316578,50.9447652973,-12.7578328905,-6.3070316578,14.231688178,60.6,-11.2,61.6262930899,130.61
2020-12-05 21:00:00,54.2935170467,6.5338811662000005,54.6852594068,-11.7864829533,-6.0161188338,13.2330973786,66.08,12.55,67.2611990675,131.26,49.1535170467,-19.6861188338,52.9491408126,-11.7864829533,-6.0161188338,13.2330973786,60.94,-13.67,62.4544033676,131.15,50.4435170467,-35.6061188338,61.7441828065,-11.7864829533,-6.0161188338,13.2330973786,62.23,-29.59,68.9067558371,131.46,48.1335170467,2.1838811662,48.183034361,-11.7864829533,-6.0161188338,13.2330973786,59.92,8.2,60.4784788168,132.21,49.5735170467,-32.4561188338,59.253128543,-11.7864829533,-6.0161188338,13.2330973786,61.36,-26.44,66.8140943215,131.46,46.0935170467,-18.4161188338,49.6363349436,-11.7864829533,-6.0161188338,13.2330973786,57.88,-12.4,59.193364493,131.15
2020-12-05 21:30:00,51.9948504542,4.8423600584,52.2198518256,-10.8551495458,-5.6776399416,12.2503006889,62.85,10.52,63.7243509186,132.27,47.0148504542,-20.0676399416,51.1185517797,-10.8551495458,-5.6776399416,12.2503006889,57.87,-14.39,59.632281526,131.98,48.3148504542,-37.7976399416,61.343185111,-10.8551495458,-5.6776399416,12.2503006889,59.17,-32.12,67.3259481924,132.47,46.0748504542,2.0323600584,46.1196523381,-10.8551495458,-5.6776399416,12.2503006889,56.93,7.71,57.4497084414,133.04,47.5448504542,-34.6776399416,58.8476976324,-10.8551495458,-5.6776399416,12.2503006889,58.4,-29.0,65.2039876081,132.47,44.1048504542,-18.3976399416,47.7881888024,-10.8551495458,-5.6776399416,12.2503006889,54.96,-12.72,56.412764513,131.98
2020-12-05 22:00:00,49.7783335709,4.0465875416,49.9425406225,-10.0716664291,-5.3634124584,11.4107255622,59.85,9.41,60.5852341747,132.01,44.9183335709,-20.6734124584,49.4474132131,-10.0716664291,-5.3634124584,11.4107255622,54.99,-15.31,57.0814873667,131.71,46.2683335709,-38.4034124584,60.129699649,-10.0716664291,-5.3634124584,11.4107255622,56.34,-33.04,65.3133768841,132.2,44.0483335709,1.3265875416,44.0683052191,-10.0716664291,-5.3634124584,11.4107255622,54.12,6.69,54.531921844,132.79,45.4883335709,-35.3234124584,57.5928116935,-10.0716664291,-5.3634124584,11.4107255622,55.56,-29.96,63.1230164045,132.2,42.1283335709,-18.4034124584,45.9726231531,-10.0716664291,-5.3634124584,11.4107255622,52.2,-13.04,53.8041039327,131.71
2020-12-05 22:30:00,47.4179169626,2.9730968543,47.5110319187,-9.0720830374,-5.0369031457,10.3765641682,56.49,8.01,57.0550628779,132.49,42.7079169626,-21.3969031457,47.768123634,-9.0720830374,-5.0369031457,10.3765641682,51.78,-16.36,54.3030201738,132.14,44.0779169626,-39.7069031457,59.3253817618,-9.0720830374,-5.0369031457,10.3765641682,53.15,-34.67,63.4581074411,132.69,41.9379169626,0.7130968543,41.9439791423,-9.0720830374,-5.0369031457,10.3765641682,51.01,5.75,51.333055627,133.22,43.3679169626,-36.7169031457,56.8234740075,-9.0720830374,-5.0369031457,10.3765641682,52.44,-31.68,61.2664345298,132.69,40.0879169626,-18.1569031457,44.008115368,-9.0720830374,-5.0369031457,10.3765641682,49.16,-13.12,50.88064465,132.14
2020-12-05 23:00:00,44.9162502864,2.30340923,44.975273583,-7.8737497136,-4.6465907699999995,9.1425784294,52.79,6.95,53.2455312679,132.82,40.3562502864,-21.87659077,45.9043806286,-7.8737497136,-4.6465907699999995,9.1425784294,48.23,-17.23,51.215288733,132.43,41.7762502864,-40.60659077,58.2593366075,-7.8737497136,-4.6465907699999995,9.1425784294,49.65,-35.96,61.3045194093,133.01,39.6862502864,0.33340923,39.6876507683,-7.8737497136,-4.6465907699999995,9.1425784294,47.56,4.98,47.8200167294,133.53,41.0462502864,-37.64659077,55.6961440243,-7.8737497136,-4.6465907699999995,9.1425784294,48.92,-33.0,59.0098839179,133.01,37.9262502864,-19.60659077,42.6944828099,-7.8737497136,-4.6465907699999995,9.1425784294,45.8,-14.96,48.1813407867,132.43
2020-12-05 23:30:00,43.3443334842,1.8157151947,43.3823474106,-6.8856665158,-4.2742848053,8.1044379178,50.23,6.09,50.5978359221,132.47,38.7843334842,-21.6342848053,44.4102105697,-6.8856665158,-4.2742848053,8.1044379178,45.67,-17.36,48.8581467107,132.0,40.3343334842,-40.8842848053,57.431552318,-6.8856665158,-4.2742848053,8.1044379178,47.22,-36.61,59.7496485345,132.66,38.1543334842,0.4257151947,38.1567084148,-6.8856665158,-4.2742848053,8.1044379178,45.04,4.7,45.284562491,133.1,39.6343334842,-37.9942848053,54.9039713372,-6.8856665158,-4.2742848053,8.1044379178,46.52,-33.72,57.4556246159,132.66,36.3943334842,-19.6342848053,41.3527828516,-6.8856665158,-4.2742848053,8.1044379178,43.28,-15.36,45.9248081106,132.0
2020-12-06 00:00:00,42.180583542,1.6643621956999999,42.2134069871,-5.959416458,-4.0156378043,7.1860970975,48.14,5.68,48.4739311383,132.77,37.620583542,-21.8856378043,43.5234356197,-5.959416458,-4.0156378043,7.1860970975,43.58,-17.87,47.1015212069,132.31,39.280583542,-41.2056378043,56.9286292673,-5.959416458,-4.0156378043,7.1860970975,45.24,-37.19,58.564099071,132.98,37.050583542,0.2643621957,37.0515266645,-5.959416458,-4.0156378043,7.1860970975,43.01,4.28,43.2224305193,133.43,38.640583542,-38.3356378043,54.4308352162,-5.959416458,-4.0156378043,7.1860970975,44.6,-34.32,56.276304072,132.98,35.320583542,-19.4156378043,40.3052181869,-5.959416458,-4.0156378043,7.1860970975,41.28,-15.4,44.059033126,132.31
2020-12-06 00:30:00,44.3051003065,1.9174446369,44.346572664600004,-6.2148996935,-4.0925553631,7.4413700084,50.52,6.01,50.8762272579,132.3,39.4151003065,-21.5325553631,44.9132616566,-6.2148996935,-4.0925553631,7.4413700084,45.63,-17.44,48.8492630446,131.85,41.2751003065,-40.6225553631,57.9122259073,-6.2148996935,-4.0925553631,7.4413700084,47.49,-36.53,59.9144473395,132.49,38.7851003065,0.4474446369,38.787681195,-6.2148996935,-4.0925553631,7.4413700084,45.0,4.54,45.2284379567,132.93,40.5451003065,-37.6925553631,55.3591355484,-6.2148996935,-4.0925553631,7.4413700084,46.76,-33.6,57.5800104203,132.49,37.0651003065,-20.1325553631,42.1798701536,-6.2148996935,-4.0925553631,7.4413700084,43.28,-16.04,46.156689656,131.85
2020-12-06 01:00:00,43.8302169636,2.0981490427,43.8804073418,-7.5697830364000005,-4.5818509573,8.8484446889,51.4,6.68,51.8322525075,131.91,39.7202169636,-21.7818509573,45.3006033819,-7.5697830364000005,-4.5818509573,8.8484446889,47.29,-17.2,50.3208117979,131.52,40.7502169636,-40.2418509573,57.2711685846,-7.5697830364000005,-4.5818509573,8.8484446889,48.32,-35.66,60.053792553,132.11,39.0402169636,0.1381490427,39.0404613923,-7.5697830364000005,-4.5818509573,8.8484446889,46.61,4.72,46.8483777734,132.59,40.0702169636,-37.3418509573,54.7725854824,-7.5697830364000005,-4.5818509573,8.8484446889,47.64,-32.76,57.816841837,132.11,37.2302169636,-19.5418509573,42.0472709459,-7.5697830364000005,-4.5818509573,8.8484446889,44.8,-14.96,47.2317859074,131.52
2020-12-06 01:30:00,42.4217501501,1.5348343835,42.4495065034,-7.8782498498999995,-4.6051656165,9.1254792232,50.3,6.14,50.6733618383,132.01,38.6317501501,-22.1551656165,44.5338464895,-7.8782498498999995,-4.6051656165,9.1254792232,46.51,-17.55,49.7109907365,131.61,39.4017501501,-40.7851656165,56.7091496079,-7.8782498498999995,-4.6051656165,9.1254792232,47.28,-36.18,59.5347864698,132.21,37.9917501501,-0.2551656165,37.9926070303,-7.8782498498999995,-4.6051656165,9.1254792232,45.87,4.35,46.0758005899,132.59,38.6817501501,-37.8851656165,54.1439153411,-7.8782498498999995,-4.6051656165,9.1254792232,46.56,-33.28,57.2310405287,132.21,36.2017501501,-20.1251656165,41.4196693012,-7.8782498498999995,-4.6051656165,9.1254792232,44.08,-15.52,46.7323956159,131.61
2020-12-06 02:00:00,40.9878000682,1.7219681121,41.0239555456,-7.6621999318,-4.5380318879,8.9052255003,48.65,6.26,49.0510968277,132.8,37.3778000682,-22.8480318879,43.8079045275,-7.6621999318,-4.5380318879,8.9052255003,45.04,-18.31,48.6195197426,132.45,38.0678000682,-41.1080318879,56.0270264045,-7.6621999318,-4.5380318879,8.9052255003,45.73,-36.57,58.5542295654,132.98,36.7778000682,-0.6980318879,36.7844236923,-7.6621999318,-4.5380318879,8.9052255003,44.44,3.84,44.6055960615,133.49,37.3378000682,-38.2180318879,53.4296666218,-7.6621999318,-4.5380318879,8.9052255003,45.0,-33.68,56.2080278964,132.98,35.0578000682,-21.658031887900002,41.2082478501,-7.6621999318,-4.5380318879,8.9052255003,42.72,-17.12,46.0227422043,132.45
2020-12-06 02:30:00,40.2119333517,1.5202147443,40.2406589999,-7.4080666483,-4.4297852557,8.6314801093,47.62,5.95,47.990279224,132.8,36.6119333517,-23.0597852557,43.2687804287,-7.4080666483,-4.4297852557,8.6314801093,44.02,-18.63,47.7999717573,132.45,37.3219333517,-41.3397852557,55.6947444028,-7.4080666483,-4.4297852557,8.6314801093,44.73,-36.91,57.9924219187,132.98,36.0419333517,-0.8697852557,36.0524269102,-7.4080666483,-4.4297852557,8.6314801093,43.45,3.56,43.5955972548,133.49,36.6319333517,-38.4697852557,53.1208331891,-7.4080666483,-4.4297852557,8.6314801093,44.04,-34.04,55.6618648628,132.98,34.3519333517,-20.2697852557,39.8863324876,-7.4080666483,-4.4297852557,8.6314801093,41.76,-15.84,44.6632197675,132.45
2020-12-06 03:00:00,39.2718166647,1.0239777914,39.2851640529,-7.1881833353,-4.3160222086,8.3843918901,46.46,5.34,46.7658764485,133.37,35.6818166647,-23.0760222086,42.4934682212,-7.1881833353,-4.3160222086,8.3843918901,42.87,-18.76,46.7950264451,132.94,36.4618166647,-42.1360222086,55.7217053046,-7.1881833353,-4.3160222086,8.3843918901,43.65,-37.82,57.7553019211,133.57,35.1418166647,-0.7660222086,35.1501645589,-7.1881833353,-4.3160222086,8.3843918901,42.33,3.55,42.4785993178,134.02,35.7718166647,-39.3160222086,53.1542328493,-7.1881833353,-4.3160222086,8.3843918901,42.96,-35.0,55.4126483756,133.57,33.4518166647,-19.5960222086,38.7689066723,-7.1881833353,-4.3160222086,8.3843918901,40.64,-15.28,43.4176001179,132.94
2020-12-06 03:30:00,38.1901500073,0.7045382657,38.1966481743,-6.9198499927,-4.2354617343,8.1131658447,45.11,4.94,45.3796837803,133.48,34.7501500073,-22.8354617343,41.5816213988,-6.9198499927,-4.2354617343,8.1131658447,41.67,-18.6,45.6327612577,132.94,35.4401500073,-42.5454617343,55.3725613163,-6.9198499927,-4.2354617343,8.1131658447,42.36,-38.31,57.1141462337,133.67,34.2301500073,-0.5054617343,34.2338817707,-6.9198499927,-4.2354617343,8.1131658447,41.15,3.73,41.3187052072,134.02,34.8001500073,-39.7154617343,52.805002995,-6.9198499927,-4.2354617343,8.1131658447,41.72,-35.48,54.7666759992,133.67,32.6001500073,-17.2354617343,36.8758853683,-6.9198499927,-4.2354617343,8.1131658447,39.52,-13.0,41.6032498731,132.94
2020-12-06 04:00:00,37.2052833505,0.7417360617000001,37.212676356,-6.4247166495,-4.1182639383,7.6313224209,43.63,4.86,43.8998462412,133.89,33.7852833505,-22.9482639383,40.8419905104,-6.4247166495,-4.1182639383,7.6313224209,40.21,-18.83,44.4005968428,133.4,34.5252833505,-42.8082639383,54.9958421323,-6.4247166495,-4.1182639383,7.6313224209,40.95,-38.69,56.3366541428,134.08,33.3252833505,-0.49826393830000004,33.3290080461,-6.4247166495,-4.1182639383,7.6313224209,39.75,3.62,39.9144948609,134.48,33.8952833505,-39.9982639383,52.4285356603,-6.4247166495,-4.1182639383,7.6313224209,40.32,-35.88,53.9729265466,134.08,31.6952833505,-19.7982639383,37.3706066533,-6.4247166495,-4.1182639383,7.6313224209,38.12,-15.68,41.2188888739,133.4
2020-12-06 04:30:00,36.6277333576,0.7738497824,36.6359071731,-6.0622666424,-4.0261502176,7.2774282833,42.69,4.8,42.9590048767,133.89,33.2177333576,-22.9661502176,40.3839307799,-6.0622666424,-4.0261502176,7.2774282833,39.28,-18.94,43.6078203996,133.4,33.9977333576,-42.8261502176,54.680206802,-6.0622666424,-4.0261502176,7.2774282833,40.06,-38.8,55.7695580043,134.08,32.7677333576,-0.48615021760000005,32.7713394817,-6.0622666424,-4.0261502176,7.2774282833,38.83,3.54,38.99103102,134.48,33.3377333576,-40.0661502176,52.1219805714,-6.0622666424,-4.0261502176,7.2774282833,39.4,-36.04,53.3970186434,134.08,31.1377333576,-21.0261502176,37.5720299108,-6.0622666424,-4.0261502176,7.2774282833,37.2,-17.0,40.9003667465,133.4
2020-12-06 05:00:00,36.1762000366,0.8887977617,36.1871166377,-6.0837999634,-3.9612022383000003,7.2597345107999995,42.26,4.85,42.5373964883,134.33,32.7262000366,-23.5712022383,40.3312006243,-6.0837999634,-3.9612022383000003,7.2597345107999995,38.81,-19.61,43.4829644804,133.9,33.5562000366,-42.9412022383,54.4973890252,-6.0837999634,-3.9612022383000003,7.2597345107999995,39.64,-38.98,55.5946939914,134.52,32.2962000366,-0.9512022383000001,32.3102046187,-6.0837999634,-3.9612022383000003,7.2597345107999995,38.38,3.01,38.4978505894,135.0,32.9162000366,-40.1612022383,51.9268561543,-6.0837999634,-3.9612022383000003,7.2597345107999995,39.0,-36.2,53.2112770003,134.52,30.7162000366,-19.6412022383,36.4590423634,-6.0837999634,-3.9612022383000003,7.2597345107999995,36.8,-15.68,40.0012799795,133.9
2020-12-06 05:30:00,36.4276000402,1.2242341029000001,36.44816585,-6.0723999598,-3.9857658971000003,7.2636334612,42.5,5.21,42.8181515248,134.33,32.8976000402,-23.4557658971,40.4032800924,-6.0723999598,-3.9857658971000003,7.2636334612,38.97,-19.47,43.5630784036,133.9,33.7976000402,-42.6557658971,54.4223495703,-6.0723999598,-3.9857658971000003,7.2636334612,39.87,-38.67,55.5426484784,134.52,32.4576000402,-0.8257658971,32.4681026499,-6.0723999598,-3.9857658971000003,7.2636334612,38.53,3.16,38.6593649715,135.0,33.1676000402,-39.9057658971,51.8898819064,-6.0723999598,-3.9857658971000003,7.2636334612,39.24,-35.92,53.1979698861,134.52,30.8876000402,-22.1457658971,38.0062992597,-6.0723999598,-3.9857658971000003,7.2636334612,36.96,-18.16,41.180422533,133.9
2020-12-06 06:00:00,36.5507667226,0.8957232818,36.5617404975,-6.1892332774,-4.0242767182,7.3825071396,42.74,4.92,43.0222500574,134.6,33.0507667226,-23.0442767182,40.2913374116,-6.1892332774,-4.0242767182,7.3825071396,39.24,-19.02,43.6066279366,134.11,33.9107667226,-43.1942767182,54.9152587258,-6.1892332774,-4.0242767182,7.3825071396,40.1,-39.17,56.0562119662,134.81,32.6007667226,-0.32427671820000004,32.6023794575,-6.1892332774,-4.0242767182,7.3825071396,38.79,3.7,38.9660634399,135.23,33.3307667226,-40.4242767182,52.393340784,-6.1892332774,-4.0242767182,7.3825071396,39.52,-36.4,53.7288600289,134.81,31.0107667226,-21.0642767182,37.4882835882,-6.1892332774,-4.0242767182,7.3825071396,37.2,-17.04,40.9170086883,134.11
2020-12-06 06:30:00,37.9930167309,1.3443381023,38.0167932005,-6.8569832691,-4.2456618977,8.0649776505,44.85,5.59,45.1970198133,134.23,34.3630167309,-22.4956618977,41.0715439576,-6.8569832691,-4.2456618977,8.0649776505,41.22,-18.25,45.0793844235,133.73,35.2330167309,-42.5156618977,55.2172706185,-6.8569832691,-4.2456618977,8.0649776505,42.09,-38.27,56.8872657104,134.43,33.8630167309,0.08433810230000001,33.8631217555,-6.8569832691,-4.2456618977,8.0649776505,40.72,4.33,40.9495702053,134.85,34.5830167309,-39.6856618977,52.6396885104,-6.8569832691,-4.2456618977,8.0649776505,41.44,-35.44,54.5276737079,134.43,32.2630167309,-20.5256618977,38.2387897941,-6.8569832691,-4.2456618977,8.0649776505,39.12,-16.28,42.3723117141,133.73
2020-12-06 07:00:00,38.8762334187,1.7943940826,38.9176229355,-7.4837665813,-4.4456059174,8.7046064941,46.36,6.24,46.7780632348,134.8,35.1462334187,-22.3256059174,41.6376080376,-7.4837665813,-4.4456059174,8.7046064941,42.63,-17.88,46.2278195462,134.32,36.0462334187,-42.4856059174,55.7167627724,-7.4837665813,-4.4456059174,8.7046064941,43.53,-38.04,57.8091904458,134.99,34.6062334187,0.4843940826,34.609623359,-7.4837665813,-4.4456059174,8.7046064941,42.09,4.93,42.3777417992,135.41,35.4362334187,-39.6456059174,53.1742485368,-7.4837665813,-4.4456059174,8.7046064941,42.92,-35.2,55.5082552419,134.99,32.9962334187,-19.7256059174,38.4428270114,-7.4837665813,-4.4456059174,8.7046064941,40.48,-15.28,43.2678726077,134.32
2020-12-06 07:30:00,39.6766833391,2.0132330761,39.7277271967,-8.2833166609,-4.6867669239000005,9.517306294499999,47.96,6.7,48.4257328287,134.07,36.0766833391,-21.9067669239,42.2070316157,-8.2833166609,-4.6867669239000005,9.517306294499999,44.36,-17.22,47.5850606808,133.59,36.7566833391,-41.8767669239,55.71999083,-8.2833166609,-4.6867669239000005,9.517306294499999,45.04,-37.19,58.40973977,134.27,35.4866833391,0.6832330761000001,35.4932599496,-8.2833166609,-4.6867669239000005,9.517306294499999,43.77,5.37,44.0981836361,134.71,36.1166833391,-39.0467669239,53.1889539531,-8.2833166609,-4.6867669239000005,9.517306294499999,44.4,-34.36,56.142404651,134.27,33.7966833391,-19.2867669239,38.9126609615,-8.2833166609,-4.6867669239000005,9.517306294499999,42.08,-14.6,44.5408396867,133.59
2020-12-06 08:00:00,41.2922833167,2.4006789708,41.3620106019,-9.0977166833,-4.8793210292,10.3235760546,50.39,7.28,50.9131662736,133.89,37.5622833167,-21.4993210292,43.2798559688,-9.0977166833,-4.8793210292,10.3235760546,46.66,-16.62,49.5316060713,133.43,38.2422833167,-41.3393210292,56.3152883011,-9.0977166833,-4.8793210292,10.3235760546,47.34,-36.46,59.7528844492,134.1,36.8822833167,1.0306789708,36.896681718,-9.0977166833,-4.8793210292,10.3235760546,45.98,5.91,46.3582624782,134.52,37.5822833167,-38.3993210292,53.7302137982,-9.0977166833,-4.8793210292,10.3235760546,46.68,-33.52,57.4683634707,134.1,35.1422833167,-19.6393210292,40.2577074261,-9.0977166833,-4.8793210292,10.3235760546,44.24,-14.76,46.6372726475,133.43
2020-12-06 08:30:00,43.6853999815,3.0987253138,43.7951626338,-10.2246000185,-5.1712746862,11.4579460383,53.91,8.27,54.5406362266,133.05,39.8153999815,-20.5912746862,44.8248443265,-10.2246000185,-5.1712746862,11.4579460383,50.04,-15.42,52.3619900309,132.59,40.4553999815,-40.1412746862,56.9908880533,-10.2246000185,-5.1712746862,11.4579460383,50.68,-34.97,61.5740472927,133.25,39.0553999815,1.6887253138,39.0918925214,-10.2246000185,-5.1712746862,11.4579460383,49.28,6.86,49.7551806348,133.68,39.7753999815,-37.1712746862,54.440665917,-10.2246000185,-5.1712746862,11.4579460383,50.0,-32.0,59.3632883186,133.25,37.2153999815,-17.0912746862,40.9523829122,-10.2246000185,-5.1712746862,11.4579460383,47.44,-11.92,48.9146194915,132.59
2020-12-06 09:00:00,46.5353166499,4.6627604691,46.768333634,-10.7746833501,-5.3972395309,12.0508919109,57.31,10.06,58.186250094,132.71,42.5253166499,-20.0172395309,47.0009833367,-10.7746833501,-5.3972395309,12.0508919109,53.3,-14.62,55.2687470457,132.38,43.1353166499,-38.3972395309,57.7494895742,-10.7746833501,-5.3972395309,12.0508919109,53.91,-33.0,63.2082913865,132.9,41.6953166499,2.1927604691,41.7529355736,-10.7746833501,-5.3972395309,12.0508919109,52.47,7.59,53.01612019,133.43,42.3853166499,-35.3972395309,55.2220937119,-10.7746833501,-5.3972395309,12.0508919109,53.16,-30.0,61.0408518944,132.9,39.8253166499,-19.6772395309,44.4212742031,-10.7746833501,-5.3972395309,12.0508919109,50.6,-14.28,52.5764053545,132.38
2020-12-06 09:30:00,49.0714666518,5.4079405826,49.3685594352,-10.6285333482,-5.4920594174,11.9636297911,59.7,10.9,60.6869013874,132.22,44.8914666518,-18.1620594174,48.4262757233,-10.6285333482,-5.4920594174,11.9636297911,55.52,-12.67,56.9473379536,131.8,45.5514666518,-37.3120594174,58.8823054244,-10.6285333482,-5.4920594174,11.9636297911,56.18,-31.82,64.5655078196,132.41,43.9714666518,3.7979405826,44.135181343,-10.6285333482,-5.4920594174,11.9636297911,54.6,9.29,55.3846919284,132.84,44.7314666518,-34.2520594174,56.3392197599,-10.6285333482,-5.4920594174,11.9636297911,55.36,-28.76,62.3848314897,132.41,41.9714666518,-16.2520594174,45.0081486868,-10.6285333482,-5.4920594174,11.9636297911,52.6,-10.76,53.6892689464,131.8
2020-12-06 10:00:00,51.0993166512,6.533024658,51.5152460288,-10.1206833488,-5.466975342,11.502871417,61.22,12.0,62.3850014026,132.07,46.4193166512,-17.176975342,49.4954688862,-10.1206833488,-5.466975342,11.502871417,56.54,-11.71,57.7398969518,131.67,47.4793166512,-36.166975342,59.6853048502,-10.1206833488,-5.466975342,11.502871417,57.6,-30.7,65.2705906209,132.26,45.4693166512,4.763024658,45.7181053919,-10.1206833488,-5.466975342,11.502871417,55.59,10.23,56.5234553084,132.72,46.6793166512,-33.106975342,57.2278814855,-10.1206833488,-5.466975342,11.502871417,56.8,-27.64,63.1681058763,132.26,43.4393166512,-17.506975342,46.8344789311,-10.1206833488,-5.466975342,11.502871417,53.56,-12.04,54.8965864148,131.67
2020-12-06 10:30:00,53.4245166531,7.6092775753,53.9636922832,-10.9654833469,-5.7307224247,12.3726716815,64.39,13.34,65.7573395143,131.84,48.4645166531,-16.6707224247,51.2515595917,-10.9654833469,-5.7307224247,12.3726716815,59.43,-10.94,60.4285404424,131.48,49.6445166531,-34.8707224247,60.6674980211,-10.9654833469,-5.7307224247,12.3726716815,60.61,-29.14,67.2511092845,132.01,47.4245166531,5.1792775753,47.7064953228,-10.9654833469,-5.7307224247,12.3726716815,58.39,10.91,59.4005067318,132.54,48.7545166531,-31.7307224247,58.170797138,-10.9654833469,-5.7307224247,12.3726716815,59.72,-26.0,65.1343104669,132.01,45.3145166531,-16.0507224247,48.0731849357,-10.9654833469,-5.7307224247,12.3726716815,56.28,-10.32,57.2183606896,131.48
2020-12-06 11:00:00,54.6140833189,7.9636409869,55.1916449704,-11.7959166811,-5.9763590131,13.2234835577,66.41,13.94,67.8572892179,131.55,49.7440833189,-16.3463590131,52.3610282388,-11.7959166811,-5.9763590131,13.2234835577,61.54,-10.37,62.4075996975,131.21,50.7240833189,-34.3863590131,61.2809457721,-11.7959166811,-5.9763590131,13.2234835577,62.52,-28.41,68.6722542225,131.73,48.6640833189,5.4336409869,48.9664932341,-11.7959166811,-5.9763590131,13.2234835577,60.46,11.41,61.5272273063,132.26,49.8440833189,-31.2163590131,58.812360197,-11.7959166811,-5.9763590131,13.2234835577,61.64,-25.24,66.6074109991,131.73,46.5240833189,-16.9363590131,49.5109137998,-11.7959166811,-5.9763590131,13.2234835577,58.32,-10.96,59.3409133735,131.21
2020-12-06 11:30:00,56.1093499839,8.6732405762,56.7757365228,-12.8406500161,-6.2567594238,14.2838836219,68.95,14.93,70.5479085445,131.43,51.2693499839,-16.3367594238,53.8092553028,-12.8406500161,-6.2567594238,14.2838836219,64.11,-10.08,64.8976001097,131.21,52.0993499839,-33.5467594238,61.9655334568,-12.8406500161,-6.2567594238,14.2838836219,64.94,-27.29,70.4410938302,131.62,50.1193499839,5.4332405762,50.4129878699,-12.8406500161,-6.2567594238,14.2838836219,62.96,11.69,64.0360656193,132.26,51.1993499839,-30.3767594238,59.5325201202,-12.8406500161,-6.2567594238,14.2838836219,64.04,-24.12,68.431688566,131.62,47.9593499839,-14.9367594238,50.2315242946,-12.8406500161,-6.2567594238,14.2838836219,60.8,-8.68,61.4164668473,131.21
2020-12-06 12:00:00,57.9059333184,9.5157145239,58.6825863129,-13.0740666816,-6.3542854761,14.5364426015,70.98,15.87,72.7325051129,130.91,52.6159333184,-16.3542854761,55.0989935697,-13.0740666816,-6.3542854761,14.5364426015,65.69,-10.0,66.4467914952,130.76,53.7859333184,-32.4342854761,62.8085145285,-13.0740666816,-6.3542854761,14.5364426015,66.86,-26.08,71.7664684933,131.1,51.4159333184,5.3057145239,51.6889621255,-13.0740666816,-6.3542854761,14.5364426015,64.49,11.66,65.5356063526,131.79,52.8059333184,-29.1942854761,60.3388175065,-13.0740666816,-6.3542854761,14.5364426015,65.88,-22.84,69.726895815,131.1,49.2059333184,-13.5542854761,51.0386376043,-13.0740666816,-6.3542854761,14.5364426015,62.28,-7.2,62.6948036124,130.76
2020-12-06 12:30:00,58.7904333184,10.2227200758,59.6725988668,-13.4595666816,-6.5172799242,14.9544265308,72.25,16.74,74.163940699,130.72,53.8504333184,-15.7672799242,56.1112848257,-13.4595666816,-6.5172799242,14.9544265308,67.31,-9.25,67.9426125491,130.61,54.5904333184,-31.6772799242,63.1154931319,-13.4595666816,-6.5172799242,14.9544265308,68.05,-25.16,72.552243935,130.93,52.6304333184,5.8427200758,52.9537523615,-13.4595666816,-6.5172799242,14.9544265308,66.09,12.36,67.2358364267,131.61,53.6204333184,-28.4372799242,60.6945611957,-13.4595666816,-6.5172799242,14.9544265308,67.08,-21.92,70.5706227831,130.93,50.3404333184,-13.7972799242,52.1969746249,-13.4595666816,-6.5172799242,14.9544265308,63.8,-7.28,64.214004703,130.61
2020-12-06 13:00:00,59.5146166513,10.5552100299,60.4433789089,-13.8853833487,-6.6347899701,15.3890970719,73.4,17.19,75.3860471175,130.72,54.6046166513,-15.9147899701,56.8765742589,-13.8853833487,-6.6347899701,15.3890970719,68.49,-9.28,69.1158339312,130.61,55.2546166513,-31.3047899701,63.5063976017,-13.8853833487,-6.6347899701,15.3890970719,69.14,-24.67,73.4094578375,130.93,53.3346166513,5.7352100299,53.6420913782,-13.8853833487,-6.6347899701,15.3890970719,67.22,12.37,68.3487037185,131.61,54.2746166513,-28.0747899701,61.1058740589,-13.8853833487,-6.6347899701,15.3890970719,68.16,-21.44,71.4524961076,130.93,51.0746166513,-14.7947899701,53.1742632891,-13.8853833487,-6.6347899701,15.3890970719,64.96,-8.16,65.4705063368,130.61
2020-12-06 13:30:00,59.4271999838,10.1957064369,60.2954768425,-14.0928000162,-6.6042935631,15.5635377008,73.52,16.8,75.4150542001,130.72,54.6171999838,-15.9642935631,56.9025236966,-14.0928000162,-6.6042935631,15.5635377008,68.71,-9.36,69.3446010876,130.61,55.1671999838,-31.6842935631,63.6185068407,-14.0928000162,-6.6042935631,15.5635377008,69.26,-25.08,73.6610752026,130.93,53.3471999838,5.6757064369,53.6482748061,-14.0928000162,-6.6042935631,15.5635377008,67.44,12.28,68.5489022523,131.61,54.1871999838,-28.4042935631,61.180524147,-14.0928000162,-6.6042935631,15.5635377008,68.28,-21.8,71.6756471893,130.93,51.0671999838,-14.0042935631,52.9526123283,-14.0928000162,-6.6042935631,15.5635377008,65.16,-7.4,65.5788502491,130.61
