Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-06 14:00:00,58.7657166511,9.7712148486,59.5725280069,-13.7842833489,-6.5887851514,15.2780416682,72.55,16.36,74.3717157258,131.66,53.9157166511,-16.5387851514,56.3953536764,-13.7842833489,-6.5887851514,15.2780416682,67.7,-9.95,68.4272789171,131.56,54.5457166511,-32.6687851514,63.5805373385,-13.7842833489,-6.5887851514,15.2780416682,68.33,-26.08,73.1379197134,131.86,52.6857166511,5.4012148486000005,52.9618528837,-13.7842833489,-6.5887851514,15.2780416682,66.47,11.99,67.5427346204,132.55,53.6557166511,-29.4287851514,61.1963179025,-13.7842833489,-6.5887851514,15.2780416682,67.44,-22.84,71.2026628716,131.86,50.4557166511,-14.9487851514,52.6236213147,-13.7842833489,-6.5887851514,15.2780416682,64.24,-8.36,64.7816887708,131.56
2020-12-06 14:30:00,58.4540499829,9.6489410224,59.245067493,-14.1559500171,-6.6110589776,15.6236046319,72.61,16.26,74.4083308508,131.59,53.5840499829,-17.2110589776,56.2802893001,-14.1559500171,-6.6110589776,15.6236046319,67.74,-10.6,68.5643318351,131.56,54.2440499829,-32.7810589776,63.3799241577,-14.1559500171,-6.6110589776,15.6236046319,68.4,-26.17,73.2354347294,131.78,52.3440499829,4.7589410224,52.5599380542,-14.1559500171,-6.6110589776,15.6236046319,66.5,11.37,67.4650050026,132.55,53.3240499829,-29.5310589776,60.9552110235,-14.1559500171,-6.6110589776,15.6236046319,67.48,-22.92,71.2662388512,131.78,50.2040499829,-18.2110589776,53.4049557978,-14.1559500171,-6.6110589776,15.6236046319,64.36,-11.6,65.3970152224,131.56
2020-12-06 15:00:00,58.9686999829,9.3040891232,59.6981880134,-14.3613000171,-6.6659108768,15.8329184296,73.33,15.97,75.0488494249,131.45,53.9586999829,-17.3859108768,56.6904859818,-14.3613000171,-6.6659108768,15.8329184296,68.32,-10.72,69.1559165943,131.39,54.7186999829,-32.8959108768,63.8457287548,-14.3613000171,-6.6659108768,15.8329184296,69.08,-26.23,73.8922140689,131.65,52.7086999829,4.4740891232,52.8982469215,-14.3613000171,-6.6659108768,15.8329184296,67.07,11.14,67.9888557044,132.38,53.7586999829,-29.6259108768,61.3815315802,-14.3613000171,-6.6659108768,15.8329184296,68.12,-22.96,71.8852975232,131.65,50.4786999829,-18.0259108768,53.6006773735,-14.3613000171,-6.6659108768,15.8329184296,64.84,-11.36,65.8276173046,131.39
2020-12-06 15:30:00,59.3644833149,9.3105582522,60.0901686985,-14.8155166851,-6.8094417478,16.3054601764,74.18,16.12,75.9113087754,131.37,54.3644833149,-17.2294417478,57.0293846103,-14.8155166851,-6.8094417478,16.3054601764,69.18,-10.42,69.9603373348,131.31,55.0544833149,-32.8894417478,64.1304257864,-14.8155166851,-6.8094417478,16.3054601764,69.87,-26.08,74.5787054058,131.56,53.1044833149,4.6405582522,53.3068563042,-14.8155166851,-6.8094417478,16.3054601764,67.92,11.45,68.8783630758,132.3,54.1444833149,-29.6094417478,61.7117826193,-14.8155166851,-6.8094417478,16.3054601764,68.96,-22.8,72.6314091836,131.56,50.8244833149,-16.8094417478,53.5320972511,-14.8155166851,-6.8094417478,16.3054601764,65.64,-10.0,66.3973613934,131.31
2020-12-06 16:00:00,60.3547333143,9.6094132521,61.1149298984,-15.7252666857,-7.0705867479,17.2417287213,76.08,16.68,77.8870258772,130.52,55.5247333143,-16.2605867479,57.856742831,-15.7252666857,-7.0705867479,17.2417287213,71.25,-9.19,71.8402296767,130.4,55.9647333143,-32.1805867479,64.557273319,-15.7252666857,-7.0705867479,17.2417287213,71.69,-25.11,75.9603067398,130.7,54.1747333143,5.3694132521,54.4401720088,-15.7252666857,-7.0705867479,17.2417287213,69.9,12.44,70.9983351917,131.39,54.9947333143,-28.8705867479,62.1122489649,-15.7252666857,-7.0705867479,17.2417287213,70.72,-21.8,74.0037728768,130.7,51.8747333143,-16.5505867479,54.4509860161,-15.7252666857,-7.0705867479,17.2417287213,67.6,-9.48,68.2614854805,130.4
2020-12-06 16:30:00,63.4469333117,9.9855139412,64.2279054253,-17.6330666883,-7.6644860588,19.2267882752,81.08,17.65,82.9788460995,129.71,58.7369333117,-13.8244860588,60.3418905044,-17.6330666883,-7.6644860588,19.2267882752,76.37,-6.16,76.6180298624,129.41,58.7669333117,-31.3144860588,66.5894097284,-17.6330666883,-7.6644860588,19.2267882752,76.4,-23.65,79.97676225,129.89,57.2169333117,7.4855139412,57.7045091527,-17.6330666883,-7.6644860588,19.2267882752,74.85,15.15,76.3678269954,130.38,57.7669333117,-27.9444860588,64.1709660619,-17.6330666883,-7.6644860588,19.2267882752,75.4,-20.28,78.0796926223,129.89,54.7269333117,-13.5044860588,56.368505155,-17.6330666883,-7.6644860588,19.2267882752,72.36,-5.84,72.5952835934,129.41
2020-12-06 17:00:00,66.5830999765,11.214721123,67.5209535799,-19.1569000235,-8.235278877,20.8520175689,85.74,19.45,87.9184286711,129.71,61.8130999765,-12.265278877,63.0182227188,-19.1569000235,-8.235278877,20.8520175689,80.97,-4.03,81.0702275808,129.41,61.6830999765,-30.115278877,68.6420777989,-19.1569000235,-8.235278877,20.8520175689,80.84,-21.88,83.7486716313,129.89,60.1730999765,9.034721123,60.8475812712,-19.1569000235,-8.235278877,20.8520175689,79.33,17.27,81.1880643937,130.38,60.6430999765,-26.675278877,66.2507062447,-19.1569000235,-8.235278877,20.8520175689,79.8,-18.44,81.9028302319,129.89,57.5630999765,-9.595278877,58.357346201,-19.1569000235,-8.235278877,20.8520175689,76.72,-1.3599999999999999,76.7320532763,129.41
2020-12-06 17:30:00,67.3454666427,11.4059060133,68.3045135354,-19.7845333573,-8.4140939867,21.4994124986,87.13,19.82,89.3558576703,129.87,62.4254666427,-12.1140939867,63.5900161871,-19.7845333573,-8.4140939867,21.4994124986,82.21,-3.7,82.2932202554,129.58,62.3554666427,-29.9740939867,69.1856237274,-19.7845333573,-8.4140939867,21.4994124986,82.14,-21.56,84.9223951617,130.08,60.7454666427,9.2159060133,61.4405781327,-19.7845333573,-8.4140939867,21.4994124986,80.53,17.63,82.4372355189,130.49,61.3354666427,-26.5340939867,66.8288681033,-19.7845333573,-8.4140939867,21.4994124986,81.12,-18.12,83.1191241532,130.08,58.0554666427,-8.9340939867,58.7388733503,-19.7845333573,-8.4140939867,21.4994124986,77.84,-0.52,77.8417368768,129.58
2020-12-06 18:00:00,66.6222166427,10.7494608938,67.4838548091,-19.3777833573,-8.3005391062,21.0807361659,86.0,19.05,88.0846325984,130.49,61.5222166427,-13.0305391062,62.8870264047,-19.3777833573,-8.3005391062,21.0807361659,80.9,-4.73,81.038157062,130.17,61.7022166427,-30.9005391062,69.0072956699,-19.3777833573,-8.3005391062,21.0807361659,81.08,-22.6,84.1708167954,130.65,59.9022166427,8.4594608938,60.496595254,-19.3777833573,-8.3005391062,21.0807361659,79.28,16.76,81.0321911341,131.1,60.6622166427,-27.4205391062,66.5716943819,-19.3777833573,-8.3005391062,21.0807361659,80.04,-19.12,82.2920166237,130.65,57.3022166427,-10.9005391062,58.3298018595,-19.3777833573,-8.3005391062,21.0807361659,76.68,-2.6,76.7240666284,130.17
2020-12-06 18:30:00,64.6351499776,9.686626761,65.3569686463,-18.0148500224,-7.883373239,19.6642415302,82.65,17.57,84.4969076357,130.68,59.2851499776,-14.573373239,61.0500795694,-18.0148500224,-7.883373239,19.6642415302,77.3,-6.69,77.588956044,130.41,59.8951499776,-32.053373239,67.932670541,-18.0148500224,-7.883373239,19.6642415302,77.91,-24.17,81.5730163718,130.85,57.7751499776,7.026626761,58.2008714588,-18.0148500224,-7.883373239,19.6642415302,75.79,14.91,77.2426837959,131.37,58.9051499776,-28.643373239,65.5000727052,-18.0148500224,-7.883373239,19.6642415302,76.92,-20.76,79.6722285367,130.85,55.2651499776,-14.803373239,57.2134307772,-18.0148500224,-7.883373239,19.6642415302,73.28,-6.92,73.6060106241,130.41
2020-12-06 19:00:00,62.7447666452,8.7718310517,63.3549584592,-16.9052333548,-7.4881689483,18.4894453399,79.65,16.26,81.2927432186,130.35,57.4847666452,-15.1481689483,59.4471649344,-16.9052333548,-7.4881689483,18.4894453399,74.39,-7.66,74.783338385,130.06,58.1847666452,-32.7681689483,66.7773911274,-16.9052333548,-7.4881689483,18.4894453399,75.09,-25.28,79.23122175,130.55,56.0747666452,6.3518310517,56.4333696675,-16.9052333548,-7.4881689483,18.4894453399,72.98,13.84,74.280724283,131.05,57.2147666452,-29.4081689483,64.3301634007,-16.9052333548,-7.4881689483,18.4894453399,74.12,-21.92,77.2933425335,130.55,53.6547666452,-15.9281689483,55.9691035286,-16.9052333548,-7.4881689483,18.4894453399,70.56,-8.44,71.0629805173,130.06
2020-12-06 19:30:00,60.6126499834,7.2185085151,61.0409715125,-15.6873500166,-7.1114914849,17.2240024873,76.3,14.33,77.6340060798,130.56,55.3726499834,-15.9314914849,57.6189446894,-15.6873500166,-7.1114914849,17.2240024873,71.06,-8.82,71.605279135,130.2,56.2326499834,-34.3314914849,65.8844612313,-15.6873500166,-7.1114914849,17.2240024873,71.92,-27.22,76.8987308088,130.76,54.0426499834,5.5785085151,54.3298055811,-15.6873500166,-7.1114914849,17.2240024873,69.73,12.69,70.8753059958,131.18,55.3126499834,-31.0314914849,63.4227302468,-15.6873500166,-7.1114914849,17.2240024873,71.0,-23.92,74.921067798,130.76,51.6726499834,-16.4714914849,54.234424382,-15.6873500166,-7.1114914849,17.2240024873,67.36,-9.36,68.0071996189,130.2
2020-12-06 20:00:00,58.1567999794,6.8009826305,58.5531104946,-14.4832000206,-6.6890173695,15.9532453189,72.64,13.49,73.8819984841,130.0,52.9267999794,-16.9790173695,55.5835693969,-14.4832000206,-6.6890173695,15.9532453189,67.41,-10.29,68.1908512925,129.72,53.9767999794,-34.4590173695,64.038416705,-14.4832000206,-6.6890173695,15.9532453189,68.46,-27.77,73.8779026503,130.2,51.7167999794,4.4109826305,51.9045678903,-14.4832000206,-6.6890173695,15.9532453189,66.2,11.1,67.1241387282,130.72,53.0367999794,-31.2490173695,61.5581289402,-14.4832000206,-6.6890173695,15.9532453189,67.52,-24.56,71.8480619084,130.2,49.4367999794,-16.0890173695,51.9889764481,-14.4832000206,-6.6890173695,15.9532453189,63.92,-9.4,64.6074794432,129.72
2020-12-06 20:30:00,55.7389999805,5.3451140337,55.9946994175,-13.3510000195,-6.3848859663,14.7991881644,69.09,11.73,70.0786772135,130.39,50.8189999805,-17.5648859663,53.7689127473,-13.3510000195,-6.3848859663,14.7991881644,64.17,-11.18,65.1366356208,130.01,51.7589999805,-36.1148859663,63.1132241875,-13.3510000195,-6.3848859663,14.7991881644,65.11,-29.73,71.576427684,130.59,49.6989999805,3.9051140337,49.8521866589,-13.3510000195,-6.3848859663,14.7991881644,63.05,10.29,63.8841654872,131.02,50.8489999805,-32.9048859663,60.5669243026,-13.3510000195,-6.3848859663,14.7991881644,64.2,-26.52,69.4618629177,130.59,47.4889999805,-18.5448859663,50.9815448437,-13.3510000195,-6.3848859663,14.7991881644,60.84,-12.16,62.0433010082,130.01
2020-12-06 21:00:00,53.4374666474,4.7362910885,53.6469504722,-12.4125333526,-6.0337089115,13.801327018,65.85,10.77,66.7249233795,130.97,48.6074666474,-18.5337089115,52.0209974904,-12.4125333526,-6.0337089115,13.801327018,61.02,-12.5,62.2871607958,130.61,49.6274666474,-37.0737089115,61.9463101266,-12.4125333526,-6.0337089115,13.801327018,62.04,-31.04,69.3717752404,131.18,47.5774666474,3.1162910885,47.6794148741,-12.4125333526,-6.0337089115,13.801327018,59.99,9.15,60.6837919053,131.63,48.7874666474,-33.9537089115,59.4396437634,-12.4125333526,-6.0337089115,13.801327018,61.2,-27.92,67.2678704881,131.18,45.4674666474,-17.9537089115,48.8838029107,-12.4125333526,-6.0337089115,13.801327018,57.88,-11.92,59.0946765792,130.61
2020-12-06 21:30:00,51.1536999788,3.8001903155,51.2946631527,-11.6163000212,-5.6998096845,12.9393298367,62.77,9.5,63.4848241708,131.51,46.4736999788,-19.6598096845,50.4610038203,-11.6163000212,-5.6998096845,12.9393298367,58.09,-13.96,59.7438674677,131.14,47.5036999788,-38.3198096845,61.0328544796,-11.6163000212,-5.6998096845,12.9393298367,59.12,-32.62,67.5221356297,131.72,45.5236999788,2.1701903155,45.5753989095,-11.6163000212,-5.6998096845,12.9393298367,57.14,7.87,57.679428742,132.19,46.6636999788,-35.2198096845,58.4631156365,-11.6163000212,-5.6998096845,12.9393298367,58.28,-29.52,65.3298461654,131.72,43.5036999788,-18.6998096845,47.3524528835,-11.6163000212,-5.6998096845,12.9393298367,55.12,-13.0,56.6322734843,131.14
2020-12-06 22:00:00,48.8123333127,2.9613673703,48.9020815521,-10.5276666873,-5.3486326297,11.8084561602,59.34,8.31,59.9190428829,132.29,44.2023333127,-20.4486326297,48.7031092099,-10.5276666873,-5.3486326297,11.8084561602,54.73,-15.1,56.7748439012,131.89,45.3423333127,-39.5786326297,60.1863385751,-10.5276666873,-5.3486326297,11.8084561602,55.87,-34.23,65.5221321387,132.5,43.3623333127,1.5913673703,43.391524523,-10.5276666873,-5.3486326297,11.8084561602,53.89,6.94,54.3350319775,132.94,44.5923333127,-36.5086326297,57.6312107001,-10.5276666873,-5.3486326297,11.8084561602,55.12,-31.16,63.3179279509,132.5,41.4323333127,-17.6286326297,45.0267357481,-10.5276666873,-5.3486326297,11.8084561602,51.96,-12.28,53.3913850729,131.89
2020-12-06 22:30:00,46.1997499817,2.1447061648,46.2495044611,-9.1702500183,-4.9652938352,10.4282130909,55.37,7.11,55.8246271819,131.69,41.6997499817,-20.9852938352,46.6824560824,-9.1702500183,-4.9652938352,10.4282130909,50.87,-16.02,53.3328913523,131.28,42.9397499817,-39.9352938352,58.6400018945,-9.1702500183,-4.9652938352,10.4282130909,52.11,-34.97,62.7562984887,131.9,40.9497499817,0.8147061648,40.9578535777,-9.1702500183,-4.9652938352,10.4282130909,50.12,5.78,50.4521833026,132.33,42.1497499817,-36.9252938352,56.0364055622,-9.1702500183,-4.9652938352,10.4282130909,51.32,-31.96,60.4581177345,131.9,39.0697499817,-17.0452938352,42.6261352407,-9.1702500183,-4.9652938352,10.4282130909,48.24,-12.08,49.7295083426,131.28
2020-12-06 23:00:00,43.4062999853,1.9115517789,43.4483706094,-7.7737000147,-4.5384482211,9.0015512094,51.18,6.45,51.584832073,132.45,39.1362999853,-21.4884482211,44.6475462202,-7.7737000147,-4.5384482211,9.0015512094,46.91,-16.95,49.8783580323,132.03,40.3562999853,-40.7584482211,57.3574934066,-7.7737000147,-4.5384482211,9.0015512094,48.13,-36.22,60.2360797197,132.67,38.4962999853,0.5815517789,38.5006923967,-7.7737000147,-4.5384482211,9.0015512094,46.27,5.12,46.5524145453,133.12,39.6662999853,-37.8584482211,54.8331784254,-7.7737000147,-4.5384482211,9.0015512094,47.44,-33.32,57.9722002343,132.67,36.7062999853,-19.4584482211,41.5449595713,-7.7737000147,-4.5384482211,9.0015512094,44.48,-14.92,46.9156349206,132.03
2020-12-06 23:30:00,42.9846166538,2.3473725663,43.0486634734,-6.6153833462,-4.1326274337,7.8001221992000005,49.6,6.48,50.0214993778,133.05,37.7846166538,-22.0126274337,43.729086684,-6.6153833462,-4.1326274337,7.8001221992000005,44.4,-17.88,47.8649600439,132.72,39.9946166538,-40.7826274337,57.1208548753,-6.6153833462,-4.1326274337,7.8001221992000005,46.61,-36.65,59.2934616969,133.27,37.2146166538,0.2873725663,37.2157261878,-6.6153833462,-4.1326274337,7.8001221992000005,43.83,4.42,44.0523018695,133.8,39.3046166538,-37.8926274337,54.5958249698,-6.6153833462,-4.1326274337,7.8001221992000005,45.92,-33.76,56.9945962351,133.27,35.5446166538,-19.7726274337,40.6740281838,-6.6153833462,-4.1326274337,7.8001221992000005,42.16,-15.64,44.9674904792,132.72
2020-12-07 00:00:00,40.497816655,1.6625928215,40.5319302367,-5.852183345,-3.8874071785,7.0256661232,46.35,5.55,46.6810989588,133.84,36.147816655,-22.3474071785,42.4978970835,-5.852183345,-3.8874071785,7.0256661232,42.0,-18.46,45.8777898334,133.45,37.687816655,-41.9174071785,56.3687905563,-5.852183345,-3.8874071785,7.0256661232,43.54,-38.03,57.8101418438,134.05,35.647816655,0.1725928215,35.6482344661,-5.852183345,-3.8874071785,7.0256661232,41.5,4.06,41.6981246581,134.53,37.027816655,-39.0874071785,53.8412909036,-5.852183345,-3.8874071785,7.0256661232,42.88,-35.2,55.4773323079,134.05,33.987816655,-18.727407178500002,38.8057658164,-5.852183345,-3.8874071785,7.0256661232,39.84,-14.84,42.514129416,133.45
2020-12-07 00:30:00,45.8664666544,2.0151067852,45.9107113724,-6.3135333456,-4.0348932148,7.4927342513,52.18,6.05,52.5295621531,133.1,39.3164666544,-21.3248932148,44.7273475719,-6.3135333456,-4.0348932148,7.4927342513,45.63,-17.29,48.795911714,132.67,42.7464666544,-40.9848932148,59.2201138404,-6.3135333456,-4.0348932148,7.4927342513,49.06,-36.95,61.4181251749,133.32,38.6864666544,0.9051067852,38.697053124199996,-6.3135333456,-4.0348932148,7.4927342513,45.0,4.94,45.2703390754,133.73,42.0864666544,-38.0348932148,56.726746578,-6.3135333456,-4.0348932148,7.4927342513,48.4,-34.0,59.1486263577,133.32,36.9264666544,-17.4348932148,40.8355169062,-6.3135333456,-4.0348932148,7.4927342513,43.24,-13.4,45.2687265118,132.67
2020-12-07 01:00:00,42.5278833181,1.5608231958,42.5565157005,-7.8221166819,-4.5391768042,9.0437622395,50.35,6.1,50.7181673565,132.88,38.7478833181,-21.5891768042,44.35640897,-7.8221166819,-4.5391768042,9.0437622395,46.57,-17.05,49.5930176537,132.43,39.5178833181,-41.3391768042,57.1890779852,-7.8221166819,-4.5391768042,9.0437622395,47.34,-36.8,59.9609506262,133.08,38.0978833181,0.5808231958,38.1023105455,-7.8221166819,-4.5391768042,9.0437622395,45.92,5.12,46.2045538881,133.45,38.8178833181,-38.4591768042,54.6437219244,-7.8221166819,-4.5391768042,9.0437622395,46.64,-33.92,57.670234957,133.08,36.3378833181,-19.0991768042,41.0514350375,-7.8221166819,-4.5391768042,9.0437622395,44.16,-14.56,46.4983784664,132.43
2020-12-07 01:30:00,41.3941499844,1.3008712149,41.4145858225,-8.0158500156,-4.5991287851,9.2415278529,49.41,5.9,49.761009837,133.12,37.8541499844,-22.0191287851,43.7924503025,-8.0158500156,-4.5991287851,9.2415278529,45.87,-17.42,49.0664172322,132.66,38.4241499844,-41.6591287851,56.6736121414,-8.0158500156,-4.5991287851,9.2415278529,46.44,-37.06,59.4147894047,133.31,37.2441499844,0.1808712149,37.2445891702,-8.0158500156,-4.5991287851,9.2415278529,45.26,4.78,45.5117127781,133.66,37.7041499844,-38.7591287851,54.0728489191,-8.0158500156,-4.5991287851,9.2415278529,45.72,-34.16,57.0720947574,133.31,35.4641499844,-19.5991287851,40.5195234825,-8.0158500156,-4.5991287851,9.2415278529,43.48,-15.0,45.994677953,132.66
2020-12-07 02:00:00,39.8418999937,1.2845061272,39.8626009073,-7.9681000063,-4.5854938728,9.1933330065,47.81,5.87,48.1690045569,132.38,36.5118999937,-22.4654938728,42.8697708892,-7.9681000063,-4.5854938728,9.1933330065,44.48,-17.88,47.9391781323,132.0,36.9618999937,-41.2154938728,55.3615298408,-7.9681000063,-4.5854938728,9.1933330065,44.93,-36.63,57.9694902513,132.58,35.9218999937,-0.4754938728,35.9250468834,-7.9681000063,-4.5854938728,9.1933330065,43.89,4.11,44.0820167415,133.01,36.2318999937,-38.3854938728,52.7844363142,-7.9681000063,-4.5854938728,9.1933330065,44.2,-33.8,55.6424298535,132.58,34.1918999937,-19.9054938728,39.5640583294,-7.9681000063,-4.5854938728,9.1933330065,42.16,-15.32,44.8571956324,132.0
2020-12-07 02:30:00,39.5823333179,1.8911114361,39.627483056,-7.7076666821,-4.5088885639,8.9296249509,47.29,6.4,47.7211074892,132.49,36.0923333179,-22.5788885639,42.5730282352,-7.7076666821,-4.5088885639,8.9296249509,43.8,-18.07,47.3810605622,132.17,36.7223333179,-40.8088885639,54.8989539985,-7.7076666821,-4.5088885639,8.9296249509,44.43,-36.3,57.373468607,132.68,35.5323333179,-0.4988885639,35.5358354456,-7.7076666821,-4.5088885639,8.9296249509,43.24,4.01,43.4255420231,133.2,36.0123333179,-37.9488885639,52.3164055936,-7.7076666821,-4.5088885639,8.9296249509,43.72,-33.44,55.0424563405,132.68,33.8123333179,-21.5488885639,40.0952426447,-7.7076666821,-4.5088885639,8.9296249509,41.52,-17.04,44.8806417066,132.17
2020-12-07 03:00:00,38.7834666547,1.6704309141,38.8194232981,-7.3765333453,-4.4395690859,8.609472565899999,46.16,6.11,46.562621275,132.82,35.3234666547,-22.8195690859,42.0532998678,-7.3765333453,-4.4395690859,8.609472565899999,42.7,-18.38,46.4877876436,132.49,35.9734666547,-41.2095690859,54.7020921666,-7.3765333453,-4.4395690859,8.609472565899999,43.35,-36.77,56.8441325028,133.01,34.7934666547,-0.6495690859000001,34.7995296211,-7.3765333453,-4.4395690859,8.609472565899999,42.17,3.79,42.3399692962,133.51,35.2634666547,-38.3995690859,52.134815493,-7.3765333453,-4.4395690859,8.609472565899999,42.64,-33.96,54.5110190695,133.01,33.1034666547,-21.1995690859,39.3098109127,-7.3765333453,-4.4395690859,8.609472565899999,40.48,-16.76,43.8124183309,132.49
2020-12-07 03:30:00,38.0907499864,1.3561154797000001,38.1148827064,-7.3792500136,-4.3838845203,8.5832263311,45.47,5.74,45.8308684186,133.15,34.6907499864,-22.5538845203,41.3778423988,-7.3792500136,-4.3838845203,8.5832263311,42.07,-18.17,45.8261257363,132.75,35.3207499864,-41.7338845203,54.6742397913,-7.3792500136,-4.3838845203,8.5832263311,42.7,-37.35,56.7301727478,133.35,34.1807499864,-0.3038845203,34.1821008049,-7.3792500136,-4.3838845203,8.5832263311,41.56,4.08,41.7597892715,133.78,34.6207499864,-38.9038845203,52.077908564,-7.3792500136,-4.3838845203,8.5832263311,42.0,-34.52,54.3657097811,133.35,32.5007499864,-20.6238845203,38.4921207832,-7.3792500136,-4.3838845203,8.5832263311,39.88,-16.24,43.059865304,132.75
2020-12-07 04:00:00,37.4293500004,1.5389097643,37.4609728213,-6.7906499996,-4.2310902357,8.0009406947,44.22,5.77,44.5948573268,133.26,33.9993500004,-23.0010902357,41.0488240085,-6.7906499996,-4.2310902357,8.0009406947,40.79,-18.77,44.9014142316,132.91,34.7293500004,-41.5810902357,54.1766999423,-6.7906499996,-4.2310902357,8.0009406947,41.52,-37.35,55.8474072809,133.45,33.5193500004,-0.7210902357000001,33.5271053862,-6.7906499996,-4.2310902357,8.0009406947,40.31,3.51,40.4625283441,133.94,34.0493500004,-38.7910902357,51.6149873304,-6.7906499996,-4.2310902357,8.0009406947,40.84,-34.56,53.5004598111,133.45,31.8493500004,-19.0710902357,37.1226019862,-6.7906499996,-4.2310902357,8.0009406947,38.64,-14.84,41.3917286423,132.91
2020-12-07 04:30:00,37.1688833244,2.0087336105,37.223123167,-7.0511166756,-4.2712663895,8.2439045933,44.22,6.28,44.6637078622,133.53,33.8088833244,-22.8512663895,40.8071190756,-7.0511166756,-4.2712663895,8.2439045933,40.86,-18.58,44.8860334625,133.18,34.4488833244,-41.3512663895,53.820561074,-7.0511166756,-4.2712663895,8.2439045933,41.5,-37.08,55.6522811752,133.7,33.3088833244,-0.45126638950000003,33.3119400467,-7.0511166756,-4.2712663895,8.2439045933,40.36,3.8200000000000003,40.5403749366,134.23,33.7488833244,-38.5512663895,51.2365813251,-7.0511166756,-4.2712663895,8.2439045933,40.8,-34.28,53.2893835581,133.7,31.6688833244,-19.1912663895,37.0300266898,-7.0511166756,-4.2712663895,8.2439045933,38.72,-14.92,41.4951177851,133.18
2020-12-07 05:00:00,37.1013499969,1.8718160935000001,37.1485378861,-6.9686500031000005,-4.2181839065,8.1458675618,44.07,6.09,44.4887963425,133.12,33.6213499969,-22.8381839065,40.6445300103,-6.9686500031000005,-4.2181839065,8.1458675618,40.59,-18.62,44.657054314,132.8,34.3913499969,-41.1881839065,53.6584704228,-6.9686500031000005,-4.2181839065,8.1458675618,41.36,-36.97,55.4745932838,133.32,33.1413499969,-0.5981839065,33.1467480094,-6.9686500031000005,-4.2181839065,8.1458675618,40.11,3.62,40.2730244705,133.84,33.7113499969,-38.4181839065,51.1117596379,-6.9686500031000005,-4.2181839065,8.1458675618,40.68,-34.2,53.1460478305,133.32,31.4713499969,-17.6981839065,36.1063925671,-6.9686500031000005,-4.2181839065,8.1458675618,38.44,-13.48,40.735046336,132.8
2020-12-07 05:30:00,38.3775166532,2.3896783214,38.4518445194,-7.5324833468,-4.4103216786,8.7286449509,45.91,6.8,46.4108618752,133.37,34.8375166532,-22.3403216786,41.3852937559,-7.5324833468,-4.4103216786,8.7286449509,42.37,-17.93,46.0076276285,133.03,35.5675166532,-40.8703216786,54.1796219532,-7.5324833468,-4.4103216786,8.7286449509,43.1,-36.46,56.4530034631,133.54,34.2975166532,-0.0203216786,34.2975226736,-7.5324833468,-4.4103216786,8.7286449509,41.83,4.39,42.0597313353,134.05,34.8675166532,-38.0503216786,51.6097926503,-7.5324833468,-4.4103216786,8.7286449509,42.4,-33.64,54.1240205454,133.54,32.6275166532,-20.2903216786,38.4220248917,-7.5324833468,-4.4103216786,8.7286449509,40.16,-15.88,43.1856457634,133.03
2020-12-07 06:00:00,39.7621666516,2.8145541463,39.8616559098,-8.3278333484,-4.6454458537,9.5358783265,48.09,7.46,48.6651795435,132.96,36.1721666516,-21.7054458537,42.184736813,-8.3278333484,-4.6454458537,9.5358783265,44.5,-17.06,47.6580906038,132.6,36.8421666516,-40.2354458537,54.5548929669,-8.3278333484,-4.6454458537,9.5358783265,45.17,-35.59,57.5063213917,133.13,35.5521666516,0.5045541463000001,35.5557467719,-8.3278333484,-4.6454458537,9.5358783265,43.88,5.15,44.181182646,133.63,36.1121666516,-37.3654458537,51.9640753225,-8.3278333484,-4.6454458537,9.5358783265,44.44,-32.72,55.1861576847,133.13,33.7921666516,-19.5254458537,39.0276000133,-8.3278333484,-4.6454458537,9.5358783265,42.12,-14.88,44.6711181861,132.6
2020-12-07 06:30:00,43.8723166487,3.9160431156,44.0467429194,-10.1676833513,-5.3339568844,11.481850059,54.04,9.25,54.8259436763,131.95,40.2923166487,-19.2439568844,44.6519950001,-10.1676833513,-5.3339568844,11.481850059,50.46,-13.91,52.3421407663,131.49,40.6223166487,-38.5639568844,56.0120645977,-10.1676833513,-5.3339568844,11.481850059,50.79,-33.23,60.694785608,132.12,39.5023166487,2.5960431156,39.5875291029,-10.1676833513,-5.3339568844,11.481850059,49.67,7.93,50.2990437285,132.47,39.8723166487,-35.6139568844,53.4617205101,-10.1676833513,-5.3339568844,11.481850059,50.04,-30.28,58.4882894262,132.12,37.5923166487,-17.7739568844,41.5823978908,-10.1676833513,-5.3339568844,11.481850059,47.76,-12.44,49.3535328016,131.49
2020-12-07 07:00:00,47.4305833104,4.9686930076,47.6901262671,-12.6594166896,-6.0413069924,14.0270531865,60.09,11.01,61.0903282034,131.53,43.9005833104,-17.4613069924,47.2457242179,-12.6594166896,-6.0413069924,14.0270531865,56.56,-11.42,57.7013864651,131.02,43.8705833104,-37.2713069924,57.565427167,-12.6594166896,-6.0413069924,14.0270531865,56.53,-31.23,64.5829218912,131.7,42.9205833104,4.2286930076,43.1283933883,-12.6594166896,-6.0413069924,14.0270531865,55.58,10.27,56.5208749048,132.01,43.0605833104,-34.2413069924,55.0152791466,-12.6594166896,-6.0413069924,14.0270531865,55.72,-28.2,62.4496469165,131.7,40.820583310399996,-16.6813069924,44.0974605253,-12.6594166896,-6.0413069924,14.0270531865,53.48,-10.64,54.5281578636,131.02
2020-12-07 07:30:00,53.0544999777,7.711454986,53.6119996446,-14.7355000223,-6.758545014,16.2115049151,67.79,14.47,69.3171335241,130.88,48.8644999777,-15.618545014,51.2998860274,-14.7355000223,-6.758545014,16.2115049151,63.6,-8.86,64.2141697758,130.47,49.0744999777,-34.268545014,59.8551562143,-14.7355000223,-6.758545014,16.2115049151,63.81,-27.51,69.4875254992,131.04,47.6944999777,5.931454986,48.0619130536,-14.7355000223,-6.758545014,16.2115049151,62.43,12.69,63.7066793986,131.45,48.1844999777,-31.078545014,57.3377885717,-14.7355000223,-6.758545014,16.2115049151,62.92,-24.32,67.4565697319,131.04,45.4644999777,-14.198545014,47.6300266506,-14.7355000223,-6.758545014,16.2115049151,60.2,-7.44,60.6580052425,130.47
2020-12-07 08:00:00,55.0281833134,8.4578920185,55.6743827641,-14.3818166866,-7.1221079815,16.048709397,69.41,15.58,71.1370824535,130.62,52.7181833134,-13.7321079815,54.4773130897,-14.3818166866,-7.1221079815,16.048709397,67.1,-6.61,67.4247884683,130.09,50.9681833134,-33.3221079815,60.8943231393,-14.3818166866,-7.1221079815,16.048709397,65.35,-26.2,70.4064095094,130.78,51.4281833134,7.6578920185,51.9952050585,-14.3818166866,-7.1221079815,16.048709397,65.81,14.78,67.449273532,131.05,50.0181833134,-30.1621079815,58.4086587747,-14.3818166866,-7.1221079815,16.048709397,64.4,-23.04,68.3973800668,130.78,49.0581833134,-13.7221079815,50.9411581873,-14.3818166866,-7.1221079815,16.048709397,63.44,-6.6,63.7823925547,130.09
2020-12-07 08:30:00,57.6188499885,10.2678599219,58.5265821774,-14.7611500115,-7.3421400781,16.4863146455,72.38,17.61,74.4914525298,129.93,55.3288499885,-12.6621400781,56.7592409428,-14.7611500115,-7.3421400781,16.4863146455,70.09,-5.32,70.2916104525,129.53,53.3988499885,-31.2121400781,61.8517167777,-14.7611500115,-7.3421400781,16.4863146455,68.16,-23.87,72.2188514171,130.11,53.9588499885,8.5578599219,54.6332724493,-14.7611500115,-7.3421400781,16.4863146455,68.72,15.9,70.5354407373,130.47,52.3988499885,-27.9821400781,59.4023538546,-14.7611500115,-7.3421400781,16.4863146455,67.16,-20.64,70.2600540848,130.11,51.5188499885,-12.5821400781,53.0330288884,-14.7611500115,-7.3421400781,16.4863146455,66.28,-5.24,66.4868107221,129.53
2020-12-07 09:00:00,59.509933314,3.5432562052,59.6153237647,-15.650066686,-7.4467437948,17.3314333054,75.16,10.99,75.9592370946,130.1,56.279933314,-17.3567437948,58.895563916,-15.650066686,-7.4467437948,17.3314333054,71.93,-9.91,72.6094553071,129.53,55.809933314,-24.8367437948,61.0869257603,-15.650066686,-7.4467437948,17.3314333054,71.46,-17.39,73.5455212776,130.28,54.909933314,4.0232562052,55.0571282128,-15.650066686,-7.4467437948,17.3314333054,70.56,11.47,71.4861839798,130.47,54.749933314,-20.9267437948,58.6130002964,-15.650066686,-7.4467437948,17.3314333054,70.4,-13.48,71.6789397243,130.28,52.509933314,-2.4467437948,52.5669064321,-15.650066686,-7.4467437948,17.3314333054,68.16,5.0,68.3431459621,129.53
2020-12-07 09:30:00,60.7807333137,0.3033682498,60.7814903934,-16.1992666863,-7.5866317502000005,17.8877953501,76.98,7.89,77.3832830785,130.2,57.4607333137,-19.606631750200002,60.7137207025,-16.1992666863,-7.5866317502000005,17.8877953501,73.66,-12.02,74.6342816673,129.53,57.3507333137,-21.3866317502,61.2086156455,-16.1992666863,-7.5866317502000005,17.8877953501,73.55,-13.8,74.8334317,130.4,56.0707333137,1.8633682498000002,56.1016869227,-16.1992666863,-7.5866317502000005,17.8877953501,72.27,9.45,72.8852207241,130.47,56.2007333137,-17.4266317502,58.8405465573,-16.1992666863,-7.5866317502000005,17.8877953501,72.4,-9.84,73.0656252967,130.4,53.6407333137,3.6133682498,53.762298133,-16.1992666863,-7.5866317502000005,17.8877953501,69.84,11.2,70.7323518625,129.53
2020-12-07 10:00:00,61.9056833185,0.5659063068,61.9082698601,-16.8143166815,-7.5040936932,18.412839749,78.72,8.07,79.1325678845,129.83,57.5356833185,-18.9840936932,60.5867202304,-16.8143166815,-7.5040936932,18.412839749,74.35,-11.48,75.231063398,129.1,58.4156833185,-20.9540936932,62.0601812765,-16.8143166815,-7.5040936932,18.412839749,75.23,-13.45,76.4228722308,130.02,56.1356833185,2.3259063068,56.1838480507,-16.8143166815,-7.5040936932,18.412839749,72.95,9.83,73.6093159865,130.04,57.2656833185,-16.9840936932,59.7312139883,-16.8143166815,-7.5040936932,18.412839749,74.08,-9.48,74.6841134379,130.02,53.7056833185,5.4559063068,53.9821019814,-16.8143166815,-7.5040936932,18.412839749,70.52,12.96,71.7009902303,129.1
2020-12-07 10:30:00,62.8012166503,-10.8786813616,63.7364771612,-16.9987833497,-7.4986813616,18.5792587994,79.8,-3.38,79.8715493777,130.98,57.7612166503,-26.9686813616,63.7469052057,-16.9987833497,-7.4986813616,18.5792587994,74.76,-19.47,77.2537280654,129.9,60.3512166503,-12.3086813616,61.5936115845,-16.9987833497,-7.4986813616,18.5792587994,77.35,-4.8100000000000005,77.4994103203,131.16,56.4112166503,-5.1686813616,56.6475121341,-16.9987833497,-7.4986813616,18.5792587994,73.41,2.33,73.4469672621,130.84,59.0012166503,-9.7386813616,59.7995441527,-16.9987833497,-7.4986813616,18.5792587994,76.0,-2.24,76.0330033604,131.16,54.8812166503,12.9013186384,56.3772291233,-16.9987833497,-7.4986813616,18.5792587994,71.88,20.4,74.7187687265,129.9
2020-12-07 11:00:00,63.6636333199,-12.20097132,64.8222331352,-18.1263666801,-7.89097132,19.7694865233,81.79,-4.31,81.9034810005,130.7,58.2736333199,-26.89097132,64.1789738063,-18.1263666801,-7.89097132,19.7694865233,76.4,-19.0,78.7271236614,129.49,61.2536333199,-11.81097132,62.381941605,-18.1263666801,-7.89097132,19.7694865233,79.38,-3.92,79.4767311859,130.89,56.8936333199,-5.23097132,57.1336028383,-18.1263666801,-7.89097132,19.7694865233,75.02,2.66,75.0671432785,130.43,59.8736333199,-9.53097132,60.627480413,-18.1263666801,-7.89097132,19.7694865233,78.0,-1.6400000000000001,78.0172391206,130.89,55.3936333199,13.30902868,56.9700347269,-18.1263666801,-7.89097132,19.7694865233,73.52,21.2,76.5155565882,129.49
2020-12-07 11:30:00,63.9280666441,-11.960427019699999,65.0372932966,-19.2619333559,-8.3104270197,20.9782095007,83.19,-3.65,83.270034226,131.38,58.8280666441,-27.5704270197,64.9682220099,-19.2619333559,-8.3104270197,20.9782095007,78.09,-19.26,80.4300671391,130.23,61.4780666441,-11.5804270197,62.5592436676,-19.2619333559,-8.3104270197,20.9782095007,80.74,-3.27,80.8061909757,131.58,57.4080666441,-5.6804270197,57.6884162284,-19.2619333559,-8.3104270197,20.9782095007,76.67,2.63,76.7150949944,131.17,60.0580666441,-9.2704270197,60.7693359035,-19.2619333559,-8.3104270197,20.9782095007,79.32,-0.96,79.325809167,131.58,55.9380666441,14.0095729803,57.6657214901,-19.2619333559,-8.3104270197,20.9782095007,75.2,22.32,78.4424782882,130.23
2020-12-07 12:00:00,64.347799982,-11.6863838193,65.4003893665,-19.612200018,-8.4163838193,21.341834648,83.96,-3.27,84.0236544076,131.13,59.247799982,-27.3963838193,65.27529126,-19.612200018,-8.4163838193,21.341834648,78.86,-18.98,81.1118980175,129.99,61.867799982,-11.3163838193,62.8942383478,-19.612200018,-8.4163838193,21.341834648,81.48,-2.9,81.5315914232,131.33,57.817799982,-5.5763838193,58.0860917196,-19.612200018,-8.4163838193,21.341834648,77.43,2.84,77.4820656668,130.94,60.427799982,-8.9763838193,61.0908706529,-19.612200018,-8.4163838193,21.341834648,80.04,-0.56,80.0419589965,131.33,56.387799982,13.9036161807,58.076626363,-19.612200018,-8.4163838193,21.341834648,76.0,22.32,79.2097367752,129.99
2020-12-07 12:30:00,65.7861333159,-11.2979211012,66.7492199045,-19.1138666841,-8.5779211012,20.9504326933,84.9,-2.7199999999999998,84.9435600855,130.93,61.1761333159,-26.4579211012,66.6523883779,-19.1138666841,-8.5779211012,20.9504326933,80.29,-17.88,82.2567839148,129.73,63.2661333159,-10.9279211012,64.2029834535,-19.1138666841,-8.5779211012,20.9504326933,82.38,-2.35,82.4135116349,131.1,59.6761333159,-4.7079211012,59.8615520065,-19.1138666841,-8.5779211012,20.9504326933,78.79,3.87,78.8849858972,130.67,61.8461333159,-8.5379211012,62.4326861736,-19.1138666841,-8.5779211012,20.9504326933,80.96,0.04,80.9600098814,131.1,58.1661333159,13.7020788988,59.7582298188,-19.1138666841,-8.5779211012,20.9504326933,77.28,22.28,80.4275873068,129.73
2020-12-07 13:00:00,66.3343833132,-11.2273525817,67.2778110192,-19.6656166868,-8.3773525817,21.3756056277,86.0,-2.85,86.0472108787,130.55,60.7343833132,-26.4873525817,66.258925159,-19.6656166868,-8.3773525817,21.3756056277,80.4,-18.11,82.4143925537,129.4,63.7843833132,-10.8373525817,64.6984989441,-19.6656166868,-8.3773525817,21.3756056277,83.45,-2.46,83.4862509639,130.74,59.2643833132,-4.8273525817,59.4606631517,-19.6656166868,-8.3773525817,21.3756056277,78.93,3.55,79.0097930639,130.34,62.3343833132,-8.4573525817,62.9055017922,-19.6656166868,-8.3773525817,21.3756056277,82.0,-0.08,82.0000390244,130.74,57.7743833132,13.9026474183,59.4235893603,-19.6656166868,-8.3773525817,21.3756056277,77.44,22.28,80.5813377898,129.4
2020-12-07 13:30:00,66.4967499792,-11.5992899389,67.5008243275,-17.7732500208,-7.7792899389,19.4011795583,84.27,-3.8200000000000003,84.3565367947,131.32,60.8467499792,-26.7392899389,66.4628964872,-17.7732500208,-7.7792899389,19.4011795583,78.62,-18.96,80.8738894823,130.13,64.0167499792,-11.1992899389,64.9889865519,-17.7732500208,-7.7792899389,19.4011795583,81.79,-3.42,81.8614714014,131.51,59.4167499792,-4.8892899389,59.6175757156,-17.7732500208,-7.7792899389,19.4011795583,77.19,2.89,77.244081974,131.08,62.5867499792,-8.8592899389,63.2106659606,-17.7732500208,-7.7792899389,19.4011795583,80.36,-1.08,80.3672570143,131.51,57.9467499792,14.7807100611,59.8021339341,-17.7732500208,-7.7792899389,19.4011795583,75.72,22.56,79.0093159064,130.13
2020-12-07 14:00:00,65.8249166428,-12.3712917407,66.9773731223,-19.7450833572,-8.4012917407,21.4580991632,85.57,-3.9699999999999998,85.6620441036,131.2,60.1349166428,-27.4212917407,66.0918712124,-19.7450833572,-8.4012917407,21.4580991632,79.88,-19.02,82.1131828637,130.02,63.3049166428,-11.9512917407,64.4231778587,-19.7450833572,-8.4012917407,21.4580991632,83.05,-3.55,83.1258383416,131.4,58.6749166428,-5.5512917407,58.9369381884,-19.7450833572,-8.4012917407,21.4580991632,78.42,2.85,78.4717713576,130.97,61.9349166428,-9.6012917407,62.6747054452,-19.7450833572,-8.4012917407,21.4580991632,81.68,-1.2,81.6888144118,131.4,57.2149166428,14.9987082593,59.1481862434,-19.7450833572,-8.4012917407,21.4580991632,76.96,23.4,80.438806555,130.02
2020-12-07 14:30:00,68.3806333129,-11.8762236718,69.404291661,-19.6193666871,-8.3562236718,21.32477487,88.0,-3.52,88.0703718625,131.2,60.8606333129,-27.3762236718,66.7343562925,-19.6193666871,-8.3562236718,21.32477487,80.48,-19.02,82.6969818071,130.02,65.7806333129,-11.4462236718,66.7690628614,-19.6193666871,-8.3562236718,21.32477487,85.4,-3.09,85.4558839402,131.4,59.3906333129,-5.4962236718,59.6444113053,-19.6193666871,-8.3562236718,21.32477487,79.01,2.86,79.0617461229,130.97,64.3806333129,-9.0362236718,65.0116857497,-19.6193666871,-8.3562236718,21.32477487,84.0,-0.68,84.0027523359,131.4,57.9406333129,14.6437763282,59.7625064221,-19.6193666871,-8.3562236718,21.32477487,77.56,23.0,80.898415312,130.02
2020-12-07 15:00:00,66.3937499777,-12.2967440883,67.5228846487,-19.7362500223,-8.3567440883,21.4325625323,86.13,-3.94,86.2200701693,130.93,59.8537499777,-27.4567440883,65.8509239292,-19.7362500223,-8.3567440883,21.4325625323,79.59,-19.1,81.8497287717,129.76,63.8637499777,-11.8567440883,64.9550686366,-19.7362500223,-8.3567440883,21.4325625323,83.6,-3.5,83.673233474,131.11,58.4037499777,-5.6267440883,58.6741703009,-19.7362500223,-8.3567440883,21.4325625323,78.14,2.73,78.1876748599,130.72,62.4637499777,-9.4767440883,63.1785465154,-19.7362500223,-8.3567440883,21.4325625323,82.2,-1.12,82.2076298162,131.11,56.9437499777,14.0832559117,58.6594302615,-19.7362500223,-8.3567440883,21.4325625323,76.68,22.44,79.8960324422,129.76
2020-12-07 15:30:00,66.5783166498,-12.2223725897,67.6909051471,-19.6316833502,-8.3523725897,21.3345991066,86.21,-3.87,86.2968191766,131.39,59.9383166498,-28.1023725897,66.1992835911,-19.6316833502,-8.3523725897,21.3345991066,79.57,-19.75,81.9844338884,130.27,64.0483166498,-11.8023725897,65.1266678436,-19.6316833502,-8.3523725897,21.3345991066,83.68,-3.45,83.7510889481,131.57,58.4983166498,-6.1223725897,58.8178246536,-19.6316833502,-8.3523725897,21.3345991066,78.13,2.23,78.1618180444,131.24,62.6483166498,-9.3923725897,63.3484667685,-19.6316833502,-8.3523725897,21.3345991066,82.28,-1.04,82.2865724162,131.57,57.0883166498,12.6476274103,58.4725437878,-19.6316833502,-8.3523725897,21.3345991066,76.72,21.0,79.5421800053,130.27
2020-12-07 16:00:00,65.2365833337,-11.9026767106,66.3135394768,-18.3834166663,-7.9726767106,20.0378038282,83.62,-3.93,83.7123007688,131.03,60.3765833337,-27.2426767106,66.2381706376,-18.3834166663,-7.9726767106,20.0378038282,78.76,-19.27,81.0831085985,129.88,62.7665833337,-11.5026767106,63.8118762841,-18.3834166663,-7.9726767106,20.0378038282,81.15,-3.5300000000000002,81.2267406708,131.22,58.9365833337,-5.4426767106,59.187360009,-18.3834166663,-7.9726767106,20.0378038282,77.32,2.5300000000000002,77.3613811924,130.83,61.3365833337,-9.1726767106,62.0186621356,-18.3834166663,-7.9726767106,20.0378038282,79.72,-1.2,79.7290310991,131.22,57.4565833337,13.9873232894,59.1346275983,-18.3834166663,-7.9726767106,20.0378038282,75.84,21.96,78.9553494071,129.88
2020-12-07 16:30:00,67.8702000253,-10.8821403716,68.7370717338,-19.1297999747,-8.2521403716,20.8337962884,87.0,-2.63,87.0397432211,131.03,62.8102000253,-26.2921403716,68.0910998041,-19.1297999747,-8.2521403716,20.8337962884,81.94,-18.04,83.9023551517,129.88,65.2802000253,-10.4921403716,66.117996982,-19.1297999747,-8.2521403716,20.8337962884,84.41,-2.24,84.4397163662,131.22,61.2802000253,-4.4421403716,61.4409922301,-19.1297999747,-8.2521403716,20.8337962884,80.41,3.81,80.5002124221,130.83,63.9102000253,-8.0521403716,64.415453362,-19.1297999747,-8.2521403716,20.8337962884,83.04,0.2,83.0402408474,131.22,59.8302000253,14.6678596284,61.6019394268,-19.1297999747,-8.2521403716,20.8337962884,78.96,22.92,82.2192678148,129.88
2020-12-07 17:00:00,69.4756833512,-11.2660156309,70.3831917813,-17.2243166488,-8.7460156309,19.3176052717,86.7,-2.52,86.7366151057,131.15,67.1856833512,-26.5760156309,72.250956078,-17.2243166488,-8.7460156309,19.3176052717,84.41,-17.83,86.2725738575,129.97,66.9056833512,-10.8760156309,67.7839079775,-17.2243166488,-8.7460156309,19.3176052717,84.13,-2.13,84.1569593082,131.34,65.5956833512,-4.6960156309,65.7635631419,-17.2243166488,-8.7460156309,19.3176052717,82.82,4.05,82.9189658643,130.83,65.4956833512,-8.5060156309,66.0457177988,-17.2243166488,-8.7460156309,19.3176052717,82.72,0.24,82.7203481617,131.34,64.1356833512,14.4539843691,65.7442282111,-17.2243166488,-8.7460156309,19.3176052717,81.36,23.2,84.6031299657,129.97
2020-12-07 17:30:00,70.3057166699,-11.450459242099999,71.2320630988,-17.1842833301,-8.9204592421,19.361667972,87.49,-2.5300000000000002,87.5265731078,131.07,68.1557166699,-26.7304592421,73.2101028962,-17.1842833301,-8.9204592421,19.361667972,85.34,-17.81,87.1786195119,129.88,67.6957166699,-11.0504592421,68.5917101763,-17.1842833301,-8.9204592421,19.361667972,84.88,-2.13,84.9067211709,131.26,66.5357166699,-4.8804592421,66.7144697587,-17.1842833301,-8.9204592421,19.361667972,83.72,4.04,83.8174206236,130.83,66.2557166699,-8.6804592421,66.8219302631,-17.1842833301,-8.9204592421,19.361667972,83.44,0.24,83.4403451575,131.26,65.0557166699,14.0395407579,66.5533994333,-17.1842833301,-8.9204592421,19.361667972,82.24,22.96,85.3848885928,129.88
2020-12-07 18:00:00,70.1555333112,-11.4082894991,71.0770562381,-21.0744666888,-8.8982894991,22.8760289873,91.23,-2.51,91.2645221321,131.07,65.6555333112,-27.0582894991,71.0126755234,-21.0744666888,-8.8982894991,22.8760289873,86.73,-18.16,88.610826088,129.88,67.4355333112,-10.9682894991,68.3216988042,-21.0744666888,-8.8982894991,22.8760289873,88.51,-2.07,88.5342024305,131.26,64.0255333112,-5.1882894991,64.2354050638,-21.0744666888,-8.8982894991,22.8760289873,85.1,3.71,85.180831764,130.83,66.0055333112,-8.5382894991,66.5554867405,-21.0744666888,-8.8982894991,22.8760289873,87.08,0.36,87.0807441401,131.26,62.5255333112,14.0617105009,64.0872375599,-21.0744666888,-8.8982894991,22.8760289873,83.6,22.96,86.6955685142,129.88
2020-12-07 18:30:00,70.3146666411,-11.7140780642,71.2837426749,-20.7953333589,-8.6940780642,22.5395847986,91.11,-3.02,91.1600378455,130.96,64.6246666411,-27.7140780642,70.3165532532,-20.7953333589,-8.6940780642,22.5395847986,85.42,-19.02,87.511923759,129.88,67.6146666411,-11.2640780642,68.5464995431,-20.7953333589,-8.6940780642,22.5395847986,88.41,-2.5700000000000003,88.4473459183,131.13,63.0046666411,-5.8040780642000005,63.2714417469,-20.7953333589,-8.6940780642,22.5395847986,83.8,2.89,83.8498187237,130.83,66.2046666411,-8.8140780642,66.7888153599,-20.7953333589,-8.6940780642,22.5395847986,87.0,-0.12,87.0000827586,131.13,61.5246666411,14.7859219358,63.2764418468,-20.7953333589,-8.6940780642,22.5395847986,82.32,23.48,85.603112093,129.88
2020-12-07 19:00:00,68.5653999745,-12.5207313083,69.6992308864,-19.9546000255,-8.4507313083,21.6702773823,88.52,-4.07,88.6135164633,131.65,63.1953999745,-28.6307313083,69.3785078622,-19.9546000255,-8.4507313083,21.6702773823,83.15,-20.18,85.5637475804,130.56,65.9453999745,-12.0607313083,67.0392199946,-19.9546000255,-8.4507313083,21.6702773823,85.9,-3.61,85.9758227643,131.84,61.6653999745,-6.5207313083,62.0092048877,-19.9546000255,-8.4507313083,21.6702773823,81.62,1.9300000000000002,81.6428153606,131.5,64.6053999745,-9.6107313083,65.3163368702,-19.9546000255,-8.4507313083,21.6702773823,84.56,-1.16,84.5679561063,131.84,60.2853999745,12.1892686917,61.5053470954,-19.9546000255,-8.4507313083,21.6702773823,80.24,20.64,82.8520802394,130.56
2020-12-07 19:30:00,66.5621666427,-13.854510236,67.9887452601,-18.3978333573,-8.154510236,20.124023192,84.96,-5.7,85.1509929478,132.51,61.4621666427,-29.854510236,68.3292741791,-18.3978333573,-8.154510236,20.124023192,79.86,-21.7,82.7557224607,131.38,64.0921666427,-13.394510236,65.4768564411,-18.3978333573,-8.154510236,20.124023192,82.49,-5.24,82.6562623157,132.69,60.0521666427,-7.494510236,60.5180171697,-18.3978333573,-8.154510236,20.124023192,78.45,0.66,78.4527762415,132.33,62.7621666427,-11.034510236,63.7247987665,-18.3978333573,-8.154510236,20.124023192,81.16,-2.88,81.2110829875,132.69,58.7221666427,12.725489764,60.0851973862,-18.3978333573,-8.154510236,20.124023192,77.12,20.88,79.8966131948,131.38
2020-12-07 20:00:00,65.7972499754,-15.3601226053,67.5663486565,-17.8827500246,-7.7801226053,19.5018731458,83.68,-7.58,84.0226088621,132.51,59.3072499754,-30.4901226053,66.6858116553,-17.8827500246,-7.7801226053,19.5018731458,77.19,-22.71,80.4614205691,131.38,63.3772499754,-14.8601226053,65.0960755982,-17.8827500246,-7.7801226053,19.5018731458,81.26,-7.08,81.5678490583,132.69,57.9872499754,-8.1301226053,58.554419588,-17.8827500246,-7.7801226053,19.5018731458,75.87,-0.35000000000000003,75.8708072977,132.33,62.1172499754,-12.4601226053,63.3546162473,-17.8827500246,-7.7801226053,19.5018731458,80.0,-4.68,80.136773082,132.69,56.6372499754,11.9398773947,57.8821108546,-17.8827500246,-7.7801226053,19.5018731458,74.52,19.72,77.0850750794,131.38
2020-12-07 20:30:00,60.5658666414,-16.7788974894,62.8470811015,-15.6441333586,-7.3588974894,17.2885014042,76.21,-9.42,76.7899765594,132.68,56.0358666414,-31.9388974894,64.4989265266,-15.6441333586,-7.3588974894,17.2885014042,71.68,-24.58,75.7772973918,131.46,58.4258666414,-16.2888974894,60.6540194399,-15.6441333586,-7.3588974894,17.2885014042,74.07,-8.93,74.6063656801,132.88,54.8658666414,-9.5088974894,55.6837719068,-15.6441333586,-7.3588974894,17.2885014042,70.51,-2.15,70.5427714227,132.47,57.1958666414,-13.998897489400001,58.8840920094,-15.6441333586,-7.3588974894,17.2885014042,72.84,-6.64,73.1420207541,132.88,53.6358666414,10.3611025106,54.6274531312,-15.6441333586,-7.3588974894,17.2885014042,69.28,17.72,71.510256607,131.46
2020-12-07 21:00:00,58.7471833077,-17.9472080213,61.4274679793,-15.2128166923,-6.9972080213000005,16.744871209,73.96,-10.95,74.7661962387,133.37,53.4671833077,-33.6172080213,63.1573935973,-15.2128166923,-6.9972080213000005,16.744871209,68.68,-26.62,73.6584469019,132.19,56.6571833077,-17.4472080213,59.2827250394,-15.2128166923,-6.9972080213000005,16.744871209,71.87,-10.45,72.6257488774,133.56,52.3771833077,-10.9672080213,53.5130730105,-15.2128166923,-6.9972080213000005,16.744871209,67.59,-3.9699999999999998,67.7064915647,133.2,55.5071833077,-15.2372080213,57.560575979,-15.2128166923,-6.9972080213000005,16.744871209,70.72,-8.24,71.1984269489,133.56,51.1471833077,11.0027919787,52.317260934,-15.2128166923,-6.9972080213000005,16.744871209,66.36,18.0,68.7579057273,132.19
2020-12-07 21:30:00,55.0094333067,-20.4907547309,58.7018635323,-14.1205666933,-6.6007547309,15.587185979400001,69.13,-13.89,70.5116231553,133.02,50.1694333067,-33.4207547309,60.2819947007,-14.1205666933,-6.6007547309,15.587185979400001,64.29,-26.82,69.6600064599,131.59,53.1194333067,-19.9407547309,56.7389451264,-14.1205666933,-6.6007547309,15.587185979400001,67.24,-13.34,68.55051568,133.21,49.2094333067,-10.9907547309,50.4218704128,-14.1205666933,-6.6007547309,15.587185979400001,63.33,-4.39,63.4819738193,132.6,51.9994333067,-17.8007547309,54.9618770896,-14.1205666933,-6.6007547309,15.587185979400001,66.12,-11.2,67.0618699411,133.21,47.9594333067,10.6392452691,49.1253578409,-14.1205666933,-6.6007547309,15.587185979400001,62.08,17.24,64.4293721838,131.59
2020-12-07 22:00:00,51.982249976,-21.5789291248,56.2832523469,-12.777750024,-6.1489291248,14.1802759161,64.76,-15.43,66.572836052,133.32,47.352249976,-34.9189291248,58.8350846776,-12.777750024,-6.1489291248,14.1802759161,60.13,-28.77,66.6583063091,131.92,50.222249976,-21.0389291248,54.4509956876,-12.777750024,-6.1489291248,14.1802759161,63.0,-14.89,64.73570962,133.51,46.492249976,-12.3989291248,48.1171772996,-12.777750024,-6.1489291248,14.1802759161,59.27,-6.25,59.5986191115,132.93,49.142249976,-18.9489291248,52.6689913297,-12.777750024,-6.1489291248,14.1802759161,61.92,-12.8,63.2291578309,133.51,45.262249976,9.4510708752,46.2384473526,-12.777750024,-6.1489291248,14.1802759161,58.04,15.6,60.0999301164,131.92
