Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-07 22:30:00,48.7478666445,-22.0506583573,53.5031404347,-11.5021333555,-5.6806583573000005,12.8284430505,60.25,-16.37,62.4342806477,133.32,44.1178666445,-36.3306583573,57.1515782278,-11.5021333555,-5.6806583573000005,12.8284430505,55.62,-30.65,63.5059595629,132.08,47.1178666445,-21.5306583573,51.804079052,-11.5021333555,-5.6806583573000005,12.8284430505,58.62,-15.85,60.7250104981,133.59,43.3878666445,-13.7506583573,45.5146962773,-11.5021333555,-5.6806583573000005,12.8284430505,54.89,-8.07,55.4800594809,133.11,46.0578666445,-19.5206583573,50.0238261486,-11.5021333555,-5.6806583573000005,12.8284430505,57.56,-13.84,59.2004999979,133.59,42.2178666445,7.0793416427,42.807304775,-11.5021333555,-5.6806583573000005,12.8284430505,53.72,12.76,55.2146357409,132.08
2020-12-07 23:00:00,45.7073999809,-23.009593347,51.1723343127,-9.9426000191,-5.189593347,11.2154881413,55.65,-17.82,58.4335083663,135.49,41.1273999809,-38.309593347,56.2057645763,-9.9426000191,-5.189593347,11.2154881413,51.07,-33.12,60.8693625726,134.24,44.2673999809,-22.499593347,49.6571686854,-9.9426000191,-5.189593347,11.2154881413,54.21,-17.31,56.9065918853,135.71,40.5573999809,-15.009593347,43.2457001985,-9.9426000191,-5.189593347,11.2154881413,50.5,-9.82,51.4459172335,135.3,43.3373999809,-20.589593347,47.979803994,-9.9426000191,-5.189593347,11.2154881413,53.28,-15.4,55.4609628478,135.71,39.4973999809,5.770406653,39.916690722,-9.9426000191,-5.189593347,11.2154881413,49.44,10.96,50.640252764,134.24
2020-12-07 23:30:00,43.9557166505,-23.4558862384,49.8225212679,-8.6842833495,-4.7458862384,9.8964748008,52.64,-18.71,55.8662125081,135.59,39.1657166505,-39.2358862384,55.4383272624,-8.6842833495,-4.7458862384,9.8964748008,47.85,-34.49,58.9845962943,134.37,42.6057166505,-22.9558862384,48.3964854539,-8.6842833495,-4.7458862384,9.8964748008,51.29,-18.21,54.4267232157,135.79,38.7057166505,-15.9158862384,41.8503038959,-8.6842833495,-4.7458862384,9.8964748008,47.39,-11.17,48.6886126317,135.44,41.5957166505,-21.0658862384,46.6259070333,-8.6842833495,-4.7458862384,9.8964748008,50.28,-16.32,52.8622814491,135.79,37.6757166505,8.0141137616,38.5186402215,-8.6842833495,-4.7458862384,9.8964748008,46.36,12.76,48.0839599035,134.37
2020-12-08 00:00:00,42.1315166518,-23.2663264973,48.1288545891,-8.0084833482,-4.4563264973,9.1648595946,50.14,-18.81,53.55217736,135.29,37.6115166518,-39.7863264973,54.7501411962,-8.0084833482,-4.4563264973,9.1648595946,45.62,-35.33,57.7008951404,134.16,40.8815166518,-22.7863264973,46.8029387859,-8.0084833482,-4.4563264973,9.1648595946,48.89,-18.33,52.213226293700004,135.5,37.2015166518,-16.5463264973,40.7152767613,-8.0084833482,-4.4563264973,9.1648595946,45.21,-12.09,46.7986345955,135.22,39.8715166518,-20.9763264973,45.0526815344,-8.0084833482,-4.4563264973,9.1648595946,47.88,-16.52,50.6498252712,135.5,36.1915166518,7.0636735027,36.8743998041,-8.0084833482,-4.4563264973,9.1648595946,44.2,11.52,45.676584811,134.16
2020-12-08 00:30:00,44.4113499838,-23.1578637792,50.0864718482,-8.4786500162,-4.6178637792,9.6546450986,52.89,-18.54,56.0453717982,134.87,39.6313499838,-38.5878637792,55.3142579502,-8.4786500162,-4.6178637792,9.6546450986,48.11,-33.97,58.8942526907,133.64,43.0613499838,-22.6678637792,48.6632501046,-8.4786500162,-4.6178637792,9.6546450986,51.54,-18.05,54.6092858404,135.07,39.1413499838,-15.5278637792,42.1089044277,-8.4786500162,-4.6178637792,9.6546450986,47.62,-10.91,48.8537869566,134.67,42.0413499838,-20.7778637792,46.8955726235,-8.4786500162,-4.6178637792,9.6546450986,50.52,-16.16,53.0416440168,135.07,38.1213499838,7.5021362208,38.8525336686,-8.4786500162,-4.6178637792,9.6546450986,46.6,12.12,48.1503312554,133.64
2020-12-08 01:00:00,43.9993999812,-23.4690408759,49.8672545699,-9.8006000188,-5.0990408759,11.0477137265,53.8,-18.37,56.8497748456,134.6,40.0693999812,-38.0990408759,55.2909914047,-9.8006000188,-5.0990408759,11.0477137265,49.87,-33.0,59.7998068559,133.28,42.6193999812,-22.9690408759,48.4147714393,-9.8006000188,-5.0990408759,11.0477137265,52.42,-17.87,55.3822471556,134.79,39.5293999812,-15.1490408759,42.3328111792,-9.8006000188,-5.0990408759,11.0477137265,49.33,-10.05,50.3433352093,134.33,41.5593999812,-21.0590408759,46.5904167121,-9.8006000188,-5.0990408759,11.0477137265,51.36,-15.96,53.7826291659,134.79,38.4393999812,8.7409591241,39.4207031561,-9.8006000188,-5.0990408759,11.0477137265,48.24,13.84,50.186085721,133.28
2020-12-08 01:30:00,43.3543666518,-23.3399936739,49.2377539341,-10.0356333482,-5.2099936739,11.3074298928,53.39,-18.13,56.3842974595,135.11,39.3843666518,-39.1699936739,55.546527713,-10.0356333482,-5.2099936739,11.3074298928,49.42,-33.96,59.9634722143,133.9,41.9843666518,-22.8499936739,47.7996783885,-10.0356333482,-5.2099936739,11.3074298928,52.02,-17.64,54.9295002708,135.31,38.8743666518,-16.0299936739,42.0496977369,-10.0356333482,-5.2099936739,11.3074298928,48.91,-10.82,50.0925194016,134.94,40.9643666518,-20.9699936739,46.0197780293,-10.0356333482,-5.2099936739,11.3074298928,51.0,-15.76,53.3795616318,135.31,37.8443666518,6.8700063261,38.4628791719,-10.0356333482,-5.2099936739,11.3074298928,47.88,12.08,49.3803685689,133.9
2020-12-08 02:00:00,41.5011999843,-23.4588006966,47.6724756044,-9.8588000157,-5.1388006966,11.1176980688,51.36,-18.32,54.5295516211,135.26,38.0011999843,-39.7888006966,55.0203586058,-9.8588000157,-5.1388006966,11.1176980688,47.86,-34.65,59.0863952192,134.08,40.2011999843,-22.9888006966,46.3100576294,-9.8588000157,-5.1388006966,11.1176980688,50.06,-17.85,53.147211592,135.47,37.5411999843,-16.5588006966,41.0309100163,-9.8588000157,-5.1388006966,11.1176980688,47.4,-11.42,48.7562960037,135.16,39.1411999843,-21.1388006966,44.4846314034,-9.8588000157,-5.1388006966,11.1176980688,49.0,-16.0,51.5460958754,135.47,36.5411999843,6.3811993034,37.0941909312,-9.8588000157,-5.1388006966,11.1176980688,46.4,11.52,47.8086854034,134.08
2020-12-08 02:30:00,41.2735333195,-24.233436384,47.8619263262,-9.6964666805,-5.073436384,10.9435470862,50.97,-19.16,54.4522405416,135.86,37.7235333195,-39.433436384,54.5716123196,-9.6964666805,-5.073436384,10.9435470862,47.42,-34.36,58.5599351093,134.55,39.9835333195,-23.743436384,46.5019753133,-9.6964666805,-5.073436384,10.9435470862,49.68,-18.67,53.0723214114,136.05,37.2735333195,-16.093436384,40.5994455722,-9.6964666805,-5.073436384,10.9435470862,46.97,-11.02,48.2454277626,135.6,38.9835333195,-21.913436384,44.7204043389,-9.6964666805,-5.073436384,10.9435470862,48.68,-16.84,51.5104649562,136.05,36.2235333195,7.526563616,36.9972097058,-9.6964666805,-5.073436384,10.9435470862,45.92,12.6,47.6172909771,134.55
2020-12-08 03:00:00,40.2641166617,-24.7167510014,47.2452841097,-9.2758833383,-4.9667510014000005,10.5219117662,49.54,-19.75,53.3317363303,135.74,36.8341166617,-38.9267510014,53.5914554175,-9.2758833383,-4.9667510014000005,10.5219117662,46.11,-33.96,57.2661654033,134.34,39.0341166617,-24.2267510014,45.9412421212,-9.2758833383,-4.9667510014000005,10.5219117662,48.31,-19.26,52.0077273105,135.94,36.4041166617,-15.6467510014,39.6242416561,-9.2758833383,-4.9667510014000005,10.5219117662,45.68,-10.68,46.9118833559,135.39,38.0441166617,-22.4067510014,44.1522060944,-9.2758833383,-4.9667510014000005,10.5219117662,47.32,-17.44,50.4314980939,135.94,35.4041166617,7.9132489986,36.2776926817,-9.2758833383,-4.9667510014000005,10.5219117662,44.68,12.88,46.4994279535,134.34
2020-12-08 03:30:00,39.611383322,-24.7065428348,46.6848470869,-9.248616678,-4.9665428348,10.4977834892,48.86,-19.74,52.6969372924,136.3,36.181383322,-39.5065428348,53.5710689258,-9.248616678,-4.9665428348,10.4977834892,45.43,-34.54,57.0692255073,134.93,38.391383322,-24.2065428348,45.3856258015,-9.248616678,-4.9665428348,10.4977834892,47.64,-19.24,51.3784701991,136.51,35.771383322,-16.0165428348,39.1933860383,-9.248616678,-4.9665428348,10.4977834892,45.02,-11.05,46.3562606344,136.03,37.431383322,-22.4065428348,43.6252406206,-9.248616678,-4.9665428348,10.4977834892,46.68,-17.44,49.8314759966,136.51,34.751383322,7.8334571652000005,35.6233307532,-9.248616678,-4.9665428348,10.4977834892,44.0,12.8,45.8240111732,134.93
2020-12-08 04:00:00,38.7888500033,-24.3514347079,45.7992058546,-8.9311499967,-4.8414347079,10.1589827392,47.72,-19.51,51.5542287305,136.3,35.3688500033,-40.4214347079,53.7107804301,-8.9311499967,-4.8414347079,10.1589827392,44.3,-35.58,56.8192432192,135.04,37.6088500033,-23.901434707900002,44.5612407779,-8.9311499967,-4.8414347079,10.1589827392,46.54,-19.06,50.2917011047,136.51,35.0088500033,-16.901434707900002,38.8751601121,-8.9311499967,-4.8414347079,10.1589827392,43.94,-12.06,45.564977779,136.11,36.6288500033,-22.0814347079,42.7698773826,-8.9311499967,-4.8414347079,10.1589827392,45.56,-17.24,48.7127416597,136.51,33.9888500033,6.5985652921,34.6234456469,-8.9311499967,-4.8414347079,10.1589827392,42.92,11.44,44.418464629,135.04
2020-12-08 04:30:00,38.632166671,-24.1420191499,45.5552564512,-8.617833329,-4.7620191499,9.8460082099,47.25,-19.38,51.070019581,136.74,35.052166671,-40.8320191499,53.8136430303,-8.617833329,-4.7620191499,9.8460082099,43.67,-36.07,56.6402136295,135.54,37.452166671,-23.6820191499,44.3114298953,-8.617833329,-4.7620191499,9.8460082099,46.07,-18.92,49.8037277721,136.95,34.702166671,-17.1220191499,38.6963035887,-8.617833329,-4.7620191499,9.8460082099,43.32,-12.36,45.0487735682,136.65,36.502166671,-21.9220191499,42.5791392032,-8.617833329,-4.7620191499,9.8460082099,45.12,-17.16,48.2729738052,136.95,33.742166671,6.6379808501,34.3889023003,-8.617833329,-4.7620191499,9.8460082099,42.36,11.4,43.8671813546,135.54
2020-12-08 05:00:00,38.63218334,-24.2358942416,45.6050891821,-8.64781666,-4.7358942416000005,9.8596869754,47.28,-19.5,51.1434101327,136.63,34.99218334,-40.8658942416,53.8003179086,-8.64781666,-4.7358942416000005,9.8596869754,43.64,-36.13,56.6553307289,135.42,37.46218334,-23.7758942416,44.3701287759,-8.64781666,-4.7358942416000005,9.8596869754,46.11,-19.04,49.8864079685,136.82,34.63218334,-17.2258942416,38.6797046953,-8.64781666,-4.7358942416000005,9.8596869754,43.28,-12.49,45.0461818582,136.52,36.51218334,-22.0158942416,42.6361247243,-8.64781666,-4.7358942416000005,9.8596869754,45.16,-17.28,48.3531177899,136.82,33.63218334,6.9041057584,34.3335176255,-8.64781666,-4.7358942416000005,9.8596869754,42.28,11.64,43.8530272615,135.42
2020-12-08 05:30:00,39.4239666681,-24.0188166191,46.1644094474,-8.8860333319,-4.8588166191,10.127669392,48.31,-19.16,51.9707773657,136.63,35.8239666681,-39.8988166191,53.6215642763,-8.8860333319,-4.8588166191,10.127669392,44.71,-35.04,56.8048034941,135.34,38.2039666681,-23.5588166191,44.8838602358,-8.8860333319,-4.8588166191,10.127669392,47.09,-18.7,50.6671303707,136.82,35.4339666681,-16.2688166191,38.9902601687,-8.8860333319,-4.8588166191,10.127669392,44.32,-11.41,45.7651668849,136.43,37.2339666681,-21.7788166191,43.1356595773,-8.8860333319,-4.8588166191,10.127669392,46.12,-16.92,49.125765134,136.82,34.4339666681,7.3011833809,35.1995076565,-8.8860333319,-4.8588166191,10.127669392,43.32,12.16,44.9943107515,135.34
2020-12-08 06:00:00,40.8062500283,-24.361034465,47.52483605,-9.6237499717,-5.081034465,10.8827144937,50.43,-19.28,53.9898444154,137.53,37.1162500283,-39.391034465,54.1227273184,-9.6237499717,-5.081034465,10.8827144937,46.74,-34.31,57.9810632879,136.13,39.5162500283,-23.901034465,46.182176917,-9.6237499717,-5.081034465,10.8827144937,49.14,-18.82,52.6206423374,137.72,36.6762500283,-15.541034465,39.833039908800004,-9.6237499717,-5.081034465,10.8827144937,46.3,-10.46,47.4668473779,137.2,38.6162500283,-22.041034465,44.4637151679,-9.6237499717,-5.081034465,10.8827144937,48.24,-16.96,51.1345206294,137.72,35.6962500283,5.758965535,36.157820041,-9.6237499717,-5.081034465,10.8827144937,45.32,10.84,46.5983690702,136.13
2020-12-08 06:30:00,44.709883364,-22.4047576219,50.0094674489,-11.250116636,-5.6347576219,12.5823534278,55.96,-16.77,58.418785506,135.71,40.879883364,-36.6647576219,54.9132890595,-11.250116636,-5.6347576219,12.5823534278,52.13,-31.03,60.6662822332,134.3,43.229883364,-21.9447576219,48.4808746079,-11.250116636,-5.6347576219,12.5823534278,54.48,-16.31,56.8690293569,135.9,40.249883364,-13.3847576219,42.4170348729,-11.250116636,-5.6347576219,12.5823534278,51.5,-7.75,52.0798665513,135.34,42.229883364,-20.0347576219,46.7413581521,-11.250116636,-5.6347576219,12.5823534278,53.48,-14.4,55.3847488033,135.9,39.189883364,8.3252423781,40.0644058827,-11.250116636,-5.6347576219,12.5823534278,50.44,13.96,52.3361748698,134.3
2020-12-08 07:00:00,48.2796500085,-20.5682085868,52.4783365725,-13.3303499915,-6.2682085868,14.730535285,61.61,-14.3,63.2477833604,134.47,44.4196500085,-34.608208586800004,56.3101536889,-13.3303499915,-6.2682085868,14.730535285,57.75,-28.34,64.328983359,133.08,46.5896500085,-20.1382085868,50.7557182296,-13.3303499915,-6.2682085868,14.730535285,59.92,-13.87,61.5043356195,134.67,43.5896500085,-11.7182085868,45.1372794965,-13.3303499915,-6.2682085868,14.730535285,56.92,-5.45,57.1803191667,134.12,45.5096500085,-18.1082085868,48.9799495929,-13.3303499915,-6.2682085868,14.730535285,58.84,-11.84,60.0194235227,134.67,42.4296500085,10.6917914132,43.7560236249,-13.3303499915,-6.2682085868,14.730535285,55.76,16.96,58.2822374313,133.08
2020-12-08 07:30:00,52.2643667146,-17.522940606,55.1236562245,-15.5956332854,-6.992940606,17.091664515,67.86,-10.53,68.6721231651,132.68,48.4743667146,-32.782940606,58.5191030618,-15.5956332854,-6.992940606,17.091664515,64.07,-25.79,69.0658309151,131.45,50.3443667146,-17.122940606,53.1765959318,-15.5956332854,-6.992940606,17.091664515,65.94,-10.13,66.7135705835,132.88,47.4643667146,-10.382940606,48.5867426696,-15.5956332854,-6.992940606,17.091664515,63.06,-3.39,63.151054623,132.47,49.1643667146,-14.992940606,51.3996422406,-15.5956332854,-6.992940606,17.091664515,64.76,-8.0,65.2522612635,132.88,46.2043667146,11.047059394,47.5066419014,-15.5956332854,-6.992940606,17.091664515,61.8,18.04,64.3792016105,131.45
2020-12-08 08:00:00,55.877483434,-15.38856123,57.9577516097,-16.792516566,-7.38856123,18.3461017567,72.67,-8.0,73.1090206472,132.68,51.957483434,-31.28856123,60.6510853047,-16.792516566,-7.38856123,18.3461017567,68.75,-23.9,72.7857987522,131.45,53.767483434,-15.00856123,55.8229270553,-16.792516566,-7.38856123,18.3461017567,70.56,-7.62,70.9702613776,132.88,50.807483434,-8.868561230000001,51.5756895367,-16.792516566,-7.38856123,18.3461017567,67.6,-1.48,67.6161992425,132.47,52.567483434,-12.82856123,54.1101866363,-16.792516566,-7.38856123,18.3461017567,69.36,-5.44,69.5730062596,132.88,49.527483434,12.09143877,50.9820998669,-16.792516566,-7.38856123,18.3461017567,66.32,19.48,69.1217245155,131.45
2020-12-08 08:30:00,58.3196833996,-14.5098023103,60.0975859325,-17.6303166004,-7.6598023103,19.2223993004,75.95,-6.85,76.2582782392,132.97,54.3196833996,-29.7198023103,61.918451644,-17.6303166004,-7.6598023103,19.2223993004,71.95,-22.06,75.2558708673,131.73,56.1196833996,-14.1498023103,57.8760379629,-17.6303166004,-7.6598023103,19.2223993004,73.75,-6.49,74.0350092861,133.15,53.0796833996,-7.2898023103,53.5779246287,-17.6303166004,-7.6598023103,19.2223993004,70.71,0.37,70.7109680318,132.71,54.8896833996,-11.8998023103,56.1647811242,-17.6303166004,-7.6598023103,19.2223993004,72.52,-4.24,72.6438435107,133.15,51.7296833996,13.4601976897,53.4521942156,-17.6303166004,-7.6598023103,19.2223993004,69.36,21.12,72.5042343591,131.73
2020-12-08 09:00:00,59.4388167256,-13.632100146,60.9820226634,-17.5111832744,-7.652100146,19.1101066537,76.95,-5.98,77.1820115053,133.07,55.3188167256,-29.332100146,62.6142442492,-17.5111832744,-7.652100146,19.1101066537,72.83,-21.68,75.9883629249,131.87,57.1988167256,-13.282100146,58.7206847635,-17.5111832744,-7.652100146,19.1101066537,74.71,-5.63,74.921832599,133.26,54.0688167256,-6.892100146,54.5063114375,-17.5111832744,-7.652100146,19.1101066537,71.58,0.76,71.5840345328,132.83,55.9288167256,-11.012100146,57.0026217813,-17.5111832744,-7.652100146,19.1101066537,73.44,-3.36,73.5168225646,133.26,52.6888167256,14.027899854,54.5242458201,-17.5111832744,-7.652100146,19.1101066537,70.2,21.68,73.4715074025,131.87
2020-12-08 09:30:00,61.2328168853,-12.6012033703,62.515983477,-16.3471831147,-7.4712033703,17.9735715868,77.58,-5.13,77.7494263644,132.46,56.5028168853,-27.8212033703,62.9808516372,-16.3471831147,-7.4712033703,17.9735715868,72.85,-20.35,75.6389119435,131.22,58.9628168853,-12.2612033703,60.2241719174,-16.3471831147,-7.4712033703,17.9735715868,75.31,-4.79,75.4621772811,132.65,55.2328168853,-5.5912033703,55.5150935892,-16.3471831147,-7.4712033703,17.9735715868,71.58,1.88,71.6046842043,132.2,57.6528168853,-9.9912033703,58.5121477951,-16.3471831147,-7.4712033703,17.9735715868,74.0,-2.52,74.0428956754,132.65,53.8528168853,14.8087966297,55.851824895,-16.3471831147,-7.4712033703,17.9735715868,70.2,22.28,73.6507868254,131.22
2020-12-08 10:00:00,61.2757001705,-12.5466635953,62.5470239001,-14.8442998295,-7.0266635953,16.4233747661,76.12,-5.52,76.3198846959,133.04,56.2257001705,-27.2966635953,62.5014976068,-14.8442998295,-7.0266635953,16.4233747661,71.07,-20.27,73.9041121995,131.73,59.0657001705,-12.2166635953,60.3158669508,-14.8442998295,-7.0266635953,16.4233747661,73.91,-5.19,74.0919982184,133.23,54.9957001705,-4.9366635953,55.2168242902,-14.8442998295,-7.0266635953,16.4233747661,69.84,2.09,69.8712651954,132.73,57.7957001705,-9.9466635953,58.6453670368,-14.8442998295,-7.0266635953,16.4233747661,72.64,-2.92,72.6986657374,133.23,53.5957001705,15.7333364047,55.8572909403,-14.8442998295,-7.0266635953,16.4233747661,68.44,22.76,72.12524662,131.73
2020-12-08 10:30:00,61.255533439,-12.43103501,62.5041679276,-13.884466561,-6.77103501,15.4475022832,75.14,-5.66,75.3528712127,133.77,56.165533439,-28.03103501,62.7718573106,-13.884466561,-6.77103501,15.4475022832,70.05,-21.26,73.2051234546,132.52,59.075533439,-12.10103501,60.3021865227,-13.884466561,-6.77103501,15.4475022832,72.96,-5.33,73.1544291209,133.95,54.985533439,-5.41103501,55.2511374313,-13.884466561,-6.77103501,15.4475022832,68.87,1.3599999999999999,68.8834268892,133.49,57.835533439,-9.85103501,58.6684908528,-13.884466561,-6.77103501,15.4475022832,71.72,-3.08,71.786104505,133.95,53.635533439,15.82896499,55.9225051294,-13.884466561,-6.77103501,15.4475022832,67.52,22.6,71.2018988511,132.52
2020-12-08 11:00:00,60.7429334161,-12.0795617536,61.9323806433,-12.7670665839,-6.5295617536,14.3399151271,73.51,-5.55,73.7192145916,133.92,55.5129334161,-28.7295617536,62.5065876129,-12.7670665839,-6.5295617536,14.3399151271,68.28,-22.2,71.798317529,132.76,58.6129334161,-11.7795617536,59.7848980826,-12.7670665839,-6.5295617536,14.3399151271,71.38,-5.25,71.5728083842,134.09,54.3829334161,-6.0495617536,54.7183757466,-12.7670665839,-6.5295617536,14.3399151271,67.15,0.48,67.1517155403,133.72,57.3929334161,-9.5695617536,58.1852671925,-12.7670665839,-6.5295617536,14.3399151271,70.16,-3.04,70.2258300058,134.09,53.0729334161,14.5104382464,55.0208058782,-12.7670665839,-6.5295617536,14.3399151271,65.84,21.04,69.1200925925,132.76
2020-12-08 11:30:00,60.1159167697,-12.0154223892,61.3049249592,-12.2240832303,-6.3654223892,13.7821193223,72.34,-5.65,72.5603066421,133.37,54.8459167697,-28.5854223892,61.848209024,-12.2240832303,-6.3654223892,13.7821193223,67.07,-22.22,70.6548887197,132.22,58.0159167697,-11.7154223892,59.1869725563,-12.2240832303,-6.3654223892,13.7821193223,70.24,-5.35,70.4434532089,133.56,53.7459167697,-6.0754223892,54.0882087577,-12.2240832303,-6.3654223892,13.7821193223,65.97,0.29,65.9706374079,133.18,56.7759167697,-9.5254223892,57.569422411,-12.2240832303,-6.3654223892,13.7821193223,69.0,-3.16,69.0723215188,133.56,52.4159167697,13.9945776108,54.2519726214,-12.2240832303,-6.3654223892,13.7821193223,64.64,20.36,67.7706367094,132.22
2020-12-08 12:00:00,60.2849334328,-11.9885208367,61.4654197972,-12.2250665672,-6.2685208367,13.7385081451,72.51,-5.72,72.7352631122,132.9,55.0349334328,-28.3485208367,61.9070475114,-12.2250665672,-6.2685208367,13.7385081451,67.26,-22.08,70.7914825385,131.74,58.1749334328,-11.6785208367,59.3355772605,-12.2250665672,-6.2685208367,13.7385081451,70.4,-5.41,70.6075640424,133.08,53.9349334328,-5.9885208367,54.2663747288,-12.2250665672,-6.2685208367,13.7385081451,66.16,0.28,66.1605925004,132.71,56.8949334328,-9.4685208367,57.6774335174,-12.2250665672,-6.2685208367,13.7385081451,69.12,-3.2,69.1940344249,133.08,52.6149334328,14.7714791633,54.6491337242,-12.2250665672,-6.2685208367,13.7385081451,64.84,21.04,68.168227203,131.74
2020-12-08 12:30:00,61.321033399,-12.3621717973,62.5547154791,-12.928966601,-6.3921717973,14.4228304315,74.25,-5.97,74.489619411,133.03,56.041033399,-27.8221717973,62.5673290779,-12.928966601,-6.3921717973,14.4228304315,68.97,-21.43,72.2226128024,131.74,59.171033399,-12.0321717973,60.3819869801,-12.928966601,-6.3921717973,14.4228304315,72.1,-5.64,72.3202571898,133.2,54.881033399,-5.4221717973,55.1482345496,-12.928966601,-6.3921717973,14.4228304315,67.81,0.97,67.8169374124,132.71,57.911033399,-9.8321717973,58.7397598871,-12.928966601,-6.3921717973,14.4228304315,70.84,-3.44,70.9234742522,133.2,53.511033399,15.5678282027,55.7295968976,-12.928966601,-6.3921717973,14.4228304315,66.44,21.96,69.9751041443,131.74
2020-12-08 13:00:00,62.5958500737,-12.1554063828,63.7651499707,-13.3041499263,-6.3854063828,14.757161649,75.9,-5.77,76.1190048542,133.03,56.8358500737,-27.7554063828,63.2509006819,-13.3041499263,-6.3854063828,14.757161649,70.14,-21.37,73.3232330166,131.81,60.3858500737,-11.815406382799999,61.5309248843,-13.3041499263,-6.3854063828,14.757161649,73.69,-5.43,73.8897895517,133.2,55.6458500737,-5.3754063828,55.9048801466,-13.3041499263,-6.3854063828,14.757161649,68.95,1.01,68.9573969926,132.79,59.0958500737,-9.5854063828,59.8681844677,-13.3041499263,-6.3854063828,14.757161649,72.4,-3.2,72.470683728,133.2,54.3358500737,15.5345936172,56.5129029699,-13.3041499263,-6.3854063828,14.757161649,67.64,21.92,71.1031363584,131.81
2020-12-08 13:30:00,62.0738667183,-12.4326762494,63.3066850189,-13.3261332817,-6.5426762494,14.8456202546,75.4,-5.89,75.6297038207,133.03,56.7038667183,-28.1726762494,63.3168870671,-13.3261332817,-6.5426762494,14.8456202546,70.03,-21.63,73.294323109,131.81,59.8838667183,-12.0826762494,61.0906585207,-13.3261332817,-6.5426762494,14.8456202546,73.21,-5.54,73.4193142164,133.2,55.5238667183,-5.7226762494,55.8179970871,-13.3261332817,-6.5426762494,14.8456202546,68.85,0.8200000000000001,68.854882906,132.79,58.6338667183,-9.8626762494,59.457570663,-13.3261332817,-6.5426762494,14.8456202546,71.96,-3.32,72.0365462803,133.2,54.1938667183,15.7373237506,56.4326018248,-13.3261332817,-6.5426762494,14.8456202546,67.52,22.28,71.1009760833,131.81
2020-12-08 14:00:00,61.5441667609,-12.7933808649,62.8598047742,-14.4158332391,-6.7033808649,15.8981622522,75.96,-6.09,76.2037380973,133.03,56.1041667609,-28.4233808649,62.8932914366,-14.4158332391,-6.7033808649,15.8981622522,70.52,-21.72,73.7890832034,131.81,59.3341667609,-12.4433808649,60.6249212169,-14.4158332391,-6.7033808649,15.8981622522,73.75,-5.74,73.9730363038,133.2,54.9041667609,-5.9833808649,55.2292347791,-14.4158332391,-6.7033808649,15.8981622522,69.32,0.72,69.3237390798,132.79,58.1041667609,-10.1833808649,58.9897909881,-14.4158332391,-6.7033808649,15.8981622522,72.52,-3.48,72.6034489539,133.2,53.5841667609,14.0566191351,55.3972153539,-14.4158332391,-6.7033808649,15.8981622522,68.0,20.76,71.0983656634,131.81
2020-12-08 14:30:00,61.9560500691,-12.7153905442,63.2473975501,-14.9939499309,-6.9253905442,16.5160397408,76.95,-5.79,77.1675229614,133.43,56.4260500691,-28.7353905442,63.3215744919,-14.9939499309,-6.9253905442,16.5160397408,71.42,-21.81,74.6759164658,132.25,59.7260500691,-12.3553905442,60.9906282338,-14.9939499309,-6.9253905442,16.5160397408,74.72,-5.43,74.9170427873,133.64,55.2160500691,-6.1853905442,55.5614186412,-14.9939499309,-6.9253905442,16.5160397408,70.21,0.74,70.2138996211,133.24,58.4460500691,-10.1253905442,59.3166443956,-14.9939499309,-6.9253905442,16.5160397408,73.44,-3.2,73.5096837158,133.64,53.8860500691,14.3546094558,55.7652329385,-14.9939499309,-6.9253905442,16.5160397408,68.88,21.28,72.0922520109,132.25
2020-12-08 15:00:00,61.229583395,-12.7642216603,62.5458810579,-15.330416605,-7.0842216603,16.8880984665,76.56,-5.68,76.7704109667,133.43,56.029583395,-29.2242216603,63.1931115476,-15.330416605,-7.0842216603,16.8880984665,71.36,-22.14,74.7156556553,132.25,58.999583395,-12.4142216603,60.2914897826,-15.330416605,-7.0842216603,16.8880984665,74.33,-5.33,74.5208547992,133.64,54.819583395,-6.6642216603,55.2231706255,-15.330416605,-7.0842216603,16.8880984665,70.15,0.42,70.1512572945,133.24,57.789583395,-10.1242216603,58.6697180255,-15.330416605,-7.0842216603,16.8880984665,73.12,-3.04,73.1831674636,133.64,53.549583395,12.6757783397,55.0293852255,-15.330416605,-7.0842216603,16.8880984665,68.88,19.76,71.6583002868,132.25
2020-12-08 15:30:00,61.423683368,-13.3573122304,62.8592608015,-16.246316632,-7.3873122304,17.8469937552,77.67,-5.97,77.8991001232,133.18,56.323683368,-29.5573122304,63.6081128035,-16.246316632,-7.3873122304,17.8469937552,72.57,-22.17,75.8809185501,132.03,59.163683368,-12.9873122304,60.5723675337,-16.246316632,-7.3873122304,17.8469937552,75.41,-5.6,75.6176441051,133.38,55.083683368,-7.0673122304,55.5352057306,-16.246316632,-7.3873122304,17.8469937552,71.33,0.32,71.3307177869,133.01,57.913683368,-10.7473122304,58.9024570067,-16.246316632,-7.3873122304,17.8469937552,74.16,-3.36,74.2360774826,133.38,53.753683368,11.8926877696,55.0535602664,-16.246316632,-7.3873122304,17.8469937552,70.0,19.28,72.6066002509,132.03
2020-12-08 16:00:00,63.981300114,-12.7997702556,65.2490680614,-16.918699886,-7.5697702556,18.5349353264,80.9,-5.23,81.0688775055,132.11,58.361300114,-28.0097702556,64.7347555859,-16.918699886,-7.5697702556,18.5349353264,75.28,-20.44,78.0055895433,130.89,61.601300114,-12.4197702556,62.8408375894,-16.918699886,-7.5697702556,18.5349353264,78.52,-4.85,78.6696440821,132.3,57.021300114,-5.8597702556,57.3215977982,-16.918699886,-7.5697702556,18.5349353264,73.94,1.71,73.9597708217,131.86,60.281300114,-10.0897702556,61.1198708052,-16.918699886,-7.5697702556,18.5349353264,77.2,-2.52,77.2411185833,132.3,55.641300114,14.8302297444,57.5837650093,-16.918699886,-7.5697702556,18.5349353264,72.56,22.4,75.938880687,130.89
2020-12-08 16:30:00,66.1189834308,-12.4709153396,67.2847954543,-18.621016569200002,-8.0909153396,20.3028364793,84.74,-4.38,84.8531201548,132.11,61.0889834308,-27.0709153396,66.8183983191,-18.621016569200002,-8.0909153396,20.3028364793,79.71,-18.98,81.9385409926,130.89,63.6089834308,-12.0709153396,64.744187154,-18.621016569200002,-8.0909153396,20.3028364793,82.23,-3.98,82.3262613022,132.3,59.6189834308,-4.9409153396,59.8233719353,-18.621016569200002,-8.0909153396,20.3028364793,78.24,3.15,78.3033849843,131.78,62.2989834308,-9.6909153396,63.0482131121,-18.621016569200002,-8.0909153396,20.3028364793,80.92,-1.6,80.9358165462,132.3,58.2189834308,14.9890846604,60.1175738921,-18.621016569200002,-8.0909153396,20.3028364793,76.84,23.08,80.2313654377,130.89
2020-12-08 17:00:00,69.5864167108,-12.500299010700001,70.7002607209,-18.4835832892,-8.6002990107,20.3864659586,88.07,-3.9,88.1563094736,131.72,65.5064167108,-25.9002990107,70.4408696648,-18.4835832892,-8.6002990107,20.3864659586,83.99,-17.3,85.7531929435,130.33,66.9764167108,-12.0702990107,68.0553635919,-18.4835832892,-8.6002990107,20.3864659586,85.46,-3.47,85.5304185656,131.92,63.9064167108,-3.9202990107,64.0265479403,-18.4835832892,-8.6002990107,20.3864659586,82.39,4.68,82.5228119977,131.26,65.6364167108,-9.6402990107,66.3405951409,-18.4835832892,-8.6002990107,20.3864659586,84.12,-1.04,84.1264286654,131.92,62.4364167108,14.5197009893,64.1024792696,-18.4835832892,-8.6002990107,20.3864659586,80.92,23.12,84.1580703201,130.33
2020-12-08 17:30:00,70.905533381,-11.9892182037,71.9120018994,-18.504466619,-8.7792182037,20.4814539796,89.41,-3.21,89.4676041928,131.59,66.725533381,-25.9492182037,71.593705941,-18.504466619,-8.7792182037,20.4814539796,85.23,-17.17,86.942290055,130.33,68.245533381,-11.5692182037,69.2192143578,-18.504466619,-8.7792182037,20.4814539796,86.75,-2.79,86.7948535341,131.78,65.115533381,-3.9792182037,65.2370053345,-18.504466619,-8.7792182037,20.4814539796,83.62,4.8,83.7576527847,131.19,66.855533381,-9.0992182037,67.4719061209,-18.504466619,-8.7792182037,20.4814539796,85.36,-0.32,85.3605998105,131.78,63.615533381,14.3807817963,65.2207250222,-18.504466619,-8.7792182037,20.4814539796,82.12,23.16,85.3233848367,130.33
2020-12-08 18:00:00,69.9951833728,-11.7749988075,70.9787030898,-20.2048166272,-8.7149988075,22.0042227573,90.2,-3.06,90.2518897309,131.7,64.8951833728,-26.2049988075,69.9863328622,-20.2048166272,-8.7149988075,22.0042227573,85.1,-17.49,86.8787091295,130.33,67.3151833728,-11.3449988075,68.2645069598,-20.2048166272,-8.7149988075,22.0042227573,87.52,-2.63,87.5595071937,131.86,63.2851833728,-4.1749988075,63.4227486757,-20.2048166272,-8.7149988075,22.0042227573,83.49,4.54,83.6133464227,131.31,65.9551833728,-8.8349988075,66.5442966577,-20.2048166272,-8.7149988075,22.0042227573,86.16,-0.12,86.1600835654,131.86,61.8351833728,15.3650011925,63.715564538,-20.2048166272,-8.7149988075,22.0042227573,82.04,24.08,85.5009239716,130.33
2020-12-08 18:30:00,68.8548833993,-12.9601948855,70.0639823262,-19.3651166007,-8.4701948855,21.1365073358,88.22,-4.49,88.3341864739,131.87,63.4848833993,-27.0001948855,68.9879768081,-19.3651166007,-8.4701948855,21.1365073358,82.85,-18.53,84.8968986477,130.59,66.2448833993,-12.500194885500001,67.4139410564,-19.3651166007,-8.4701948855,21.1365073358,85.61,-4.03,85.7048014991,132.07,61.9348833993,-4.9001948855,62.1284290128,-19.3651166007,-8.4701948855,21.1365073358,81.3,3.5700000000000003,81.3783441709,131.55,64.9548833993,-10.0301948855,65.7247418166,-19.3651166007,-8.4701948855,21.1365073358,84.32,-1.56,84.3344295054,132.07,60.5148833993,12.9698051145,61.889150564,-19.3651166007,-8.4701948855,21.1365073358,79.88,21.44,82.70724273,130.59
2020-12-08 19:00:00,67.2133503276,-13.9202508239,68.6396958418,-18.2166496724,-8.1402508239,19.9526942733,85.43,-5.78,85.6253075907,131.56,61.6933503276,-27.5602508239,67.5694968171,-18.2166496724,-8.1402508239,19.9526942733,79.91,-19.42,82.2359076073,130.21,64.7033503276,-13.4502508239,66.0865552956,-18.2166496724,-8.1402508239,19.9526942733,82.92,-5.31,83.08984595,131.76,60.2633503276,-5.5602508239,60.5193174278,-18.2166496724,-8.1402508239,19.9526942733,78.48,2.58,78.522396805,131.18,63.3833503276,-11.0602508239,64.3411085313,-18.2166496724,-8.1402508239,19.9526942733,81.6,-2.92,81.6522283836,131.76,58.8233503276,14.3397491761,60.5459738562,-18.2166496724,-8.1402508239,19.9526942733,77.04,22.48,80.2528005742,130.21
2020-12-08 19:30:00,65.6358837166,-14.7735734025,67.2779882453,-17.5741162834,-7.8935734025,19.2654629896,83.21,-6.88,83.4939428941,131.56,60.0058837166,-28.6535734025,66.4961152951,-17.5741162834,-7.8935734025,19.2654629896,77.58,-20.76,80.3096133722,130.28,63.2258837166,-14.2835734025,64.8192320294,-17.5741162834,-7.8935734025,19.2654629896,80.8,-6.39,81.052280042,131.76,58.6158837166,-6.6735734025,58.9945625107,-17.5741162834,-7.8935734025,19.2654629896,76.19,1.22,76.19976706,131.27,61.9458837166,-11.9335734025,63.0848847473,-17.5741162834,-7.8935734025,19.2654629896,79.52,-4.04,79.6225596172,131.76,57.1858837166,13.3864265975,58.7317777144,-17.5741162834,-7.8935734025,19.2654629896,74.76,21.28,77.7296339886,130.28
2020-12-08 20:00:00,63.0598002997,-15.5820680914,64.9564412498,-16.3901997003,-7.5620680914000005,18.050582263,79.45,-8.02,79.8537594607,132.14,57.6398002997,-30.2320680914,65.0870533952,-16.3901997003,-7.5620680914000005,18.050582263,74.03,-22.67,77.4233156097,130.88,60.7598002997,-15.1120680914,62.6109250407,-16.3901997003,-7.5620680914000005,18.050582263,77.15,-7.55,77.518546168,132.33,56.3798002997,-8.0220680914,56.947655424,-16.3901997003,-7.5620680914000005,18.050582263,72.77,-0.46,72.7714538813,131.89,59.5298002997,-12.8420680914,60.8992268964,-16.3901997003,-7.5620680914000005,18.050582263,75.92,-5.28,76.1033823164,132.33,55.0098002997,11.957931908599999,56.2944958636,-16.3901997003,-7.5620680914000005,18.050582263,71.4,19.52,74.0202026477,130.88
2020-12-08 20:30:00,59.7719337088,-17.2571440378,62.2132870023,-15.2580662912,-7.2071440378,16.8745818356,75.03,-10.05,75.7000885072,132.0,54.5719337088,-31.2171440378,62.8697544976,-15.2580662912,-7.2071440378,16.8745818356,69.83,-24.01,73.8424606849,130.69,57.6419337088,-16.7571440378,60.0282799853,-15.2580662912,-7.2071440378,16.8745818356,72.9,-9.55,73.5228705914,132.21,53.4119337088,-9.0471440378,54.1727374032,-15.2580662912,-7.2071440378,16.8745818356,68.67,-1.8399999999999999,68.6946468074,131.71,56.4219337088,-14.5271440378,58.262101896,-15.2580662912,-7.2071440378,16.8745818356,71.68,-7.32,72.0527917572,132.21,52.1019337088,11.3528559622,53.324467505,-15.2580662912,-7.2071440378,16.8745818356,67.36,18.56,69.8701882064,130.69
2020-12-08 21:00:00,56.9746503772,-19.0596579176,60.0781270142,-14.1953496228,-6.7996579176,15.7398633637,71.17,-12.26,72.2182560022,133.6,51.8846503772,-33.1196579176,61.554274306,-14.1953496228,-6.7996579176,15.7398633637,66.08,-26.32,71.1288183509,132.25,54.9746503772,-18.5496579176,58.0198413731,-14.1953496228,-6.7996579176,15.7398633637,69.17,-11.75,70.1608965165,133.81,50.8646503772,-10.4496579176,51.9269487703,-14.1953496228,-6.7996579176,15.7398633637,65.06,-3.65,65.1623058217,133.3,53.8846503772,-16.3596579176,56.3133550186,-14.1953496228,-6.7996579176,15.7398633637,68.08,-9.56,68.7479454238,133.81,49.6446503772,10.6803420824,50.7805180957,-14.1953496228,-6.7996579176,15.7398633637,63.84,17.48,66.1898481642,132.25
2020-12-08 21:30:00,53.9854169863,-20.0545817196,57.5900294768,-13.0045830137,-6.3745817196,14.4829027291,66.99,-13.68,68.3725273776,134.14,49.0054169863,-35.1645817196,60.3164878082,-13.0045830137,-6.3745817196,14.4829027291,62.01,-28.79,68.3674206037,132.86,52.1454169863,-19.5545817196,55.691347433,-13.0045830137,-6.3745817196,14.4829027291,65.15,-13.18,66.4698044228,134.34,48.1154169863,-12.2845817196,49.658879365,-13.0045830137,-6.3745817196,14.4829027291,61.12,-5.91,61.405069009,133.95,51.1154169863,-17.4145817196,54.0004954621,-13.0045830137,-6.3745817196,14.4829027291,64.12,-11.04,65.0634766978,134.34,46.9554169863,9.6654182804,47.9398737472,-13.0045830137,-6.3745817196,14.4829027291,59.96,16.04,62.0683752003,132.86
2020-12-08 22:00:00,50.95570037,-20.7869034392,55.0325245176,-11.42429963,-5.9469034392,12.8794519508,62.38,-14.84,64.1209014285,134.58,46.03570037,-36.9869034392,59.0535073859,-11.42429963,-5.9469034392,12.8794519508,57.46,-31.04,65.3079872604,133.4,49.26570037,-20.2869034392,53.2791486803,-11.42429963,-5.9469034392,12.8794519508,60.69,-14.34,62.3611393417,134.79,45.27570037,-13.9369034392,47.3722104346,-11.42429963,-5.9469034392,12.8794519508,56.7,-7.99,57.2601964719,134.49,48.21570037,-18.2669034392,51.5599992574,-11.42429963,-5.9469034392,12.8794519508,59.64,-12.32,60.899195397,134.79,44.21570037,8.6530965608,45.0544585951,-11.42429963,-5.9469034392,12.8794519508,55.64,14.6,57.5236438345,133.4
2020-12-08 22:30:00,47.4037837242,-22.5634365098,52.4997845567,-9.9762162758,-5.4634365098,11.374270512,57.38,-17.1,59.8738206564,134.23,42.8137837242,-37.1134365098,56.6606322445,-9.9762162758,-5.4634365098,11.374270512,52.79,-31.65,61.5508456481,132.9,45.8737837242,-22.0634365098,50.9038236658,-9.9762162758,-5.4634365098,11.374270512,55.85,-16.6,58.2647620779,134.44,42.1837837242,-14.2634365098,44.5299587958,-9.9762162758,-5.4634365098,11.374270512,52.16,-8.8,52.8971227951,134.0,44.8637837242,-20.1034365098,49.1620509087,-9.9762162758,-5.4634365098,11.374270512,54.84,-14.64,56.7605073973,134.44,41.0237837242,5.4965634902,41.3903737752,-9.9762162758,-5.4634365098,11.374270512,51.0,10.96,52.1643709825,132.9
2020-12-08 23:00:00,44.5812503714,-22.74153083,50.0466293487,-8.4987496286,-4.98153083,9.8511113413,53.08,-17.76,55.9723503169,135.01,39.9912503714,-38.37153083,55.4226892572,-8.4987496286,-4.98153083,9.8511113413,48.49,-33.39,58.8742065764,133.77,43.2112503714,-22.26153083,48.6085168829,-8.4987496286,-4.98153083,9.8511113413,51.71,-17.28,54.5208446376,135.23,39.4912503714,-15.20153083,42.3160181902,-8.4987496286,-4.98153083,9.8511113413,47.99,-10.22,49.0661645128,134.89,42.2612503714,-20.38153083,46.9192932804,-8.4987496286,-4.98153083,9.8511113413,50.76,-15.4,53.0446755104,135.23,38.4212503714,6.29846917,38.934087815,-8.4987496286,-4.98153083,9.8511113413,46.92,11.28,48.2568627244,133.77
2020-12-08 23:30:00,42.4089836471,-23.2145731295,48.3470609196,-7.3710163529,-4.5645731295,8.6699025329,49.78,-18.65,53.1589211704,135.28,37.7989836471,-39.0745731295,54.3652961916,-7.3710163529,-4.5645731295,8.6699025329,45.17,-34.51,56.8442521281,134.04,41.1489836471,-22.7345731295,47.0116971675,-7.3710163529,-4.5645731295,8.6699025329,48.52,-18.17,51.8106099173,135.48,37.4089836471,-15.8345731295,40.622232382,-7.3710163529,-4.5645731295,8.6699025329,44.78,-11.27,46.1764149756,135.16,40.1489836471,-20.9245731295,45.2744812068,-7.3710163529,-4.5645731295,8.6699025329,47.52,-16.36,50.2573377727,135.48,36.3889836471,7.1954268705,37.0935614186,-7.3710163529,-4.5645731295,8.6699025329,43.76,11.76,45.3126384136,134.04
2020-12-09 00:00:00,40.8740336066,-24.3265586315,47.5654084196,-6.4059663934,-4.2965586315,7.7134182764,47.28,-20.03,51.3478266337,136.26,36.5340336066,-39.2965586315,53.6558955926,-6.4059663934,-4.2965586315,7.7134182764,42.94,-35.0,55.3971443307,134.9,39.7140336066,-23.8565586315,46.3286073074,-6.4059663934,-4.2965586315,7.7134182764,46.12,-19.56,50.0963870953,136.46,36.1840336066,-15.8265586315,39.4938507386,-6.4059663934,-4.2965586315,7.7134182764,42.59,-11.53,44.1231118576,136.03,38.7140336066,-22.0565586315,44.5563483329,-6.4059663934,-4.2965586315,7.7134182764,45.12,-17.76,48.4895040189,136.46,35.1940336066,7.5434413685,35.9933814636,-6.4059663934,-4.2965586315,7.7134182764,41.6,11.84,43.2521167112,134.9
2020-12-09 00:30:00,43.0078335115,-23.8589445861,49.1825475155,-7.0321664885,-4.4389445861,8.315984281,50.04,-19.42,53.6762331018,135.82,38.4278335115,-38.8589445861,54.6508550961,-7.0321664885,-4.4389445861,8.315984281,45.46,-34.42,57.0205927714,134.47,41.7478335115,-23.3689445861,47.8433817155,-7.0321664885,-4.4389445861,8.315984281,48.78,-18.93,52.3243088822,136.01,38.0178335115,-15.4989445861,41.0557297851,-7.0321664885,-4.4389445861,8.315984281,45.05,-11.06,46.3877796408,135.58,40.7678335115,-21.5589445861,46.1172889586,-7.0321664885,-4.4389445861,8.315984281,47.8,-17.12,50.7733630952,136.01,37.0078335115,7.6810554139,37.7965389088,-7.0321664885,-4.4389445861,8.315984281,44.04,12.12,45.6773028976,134.47
2020-12-09 01:00:00,42.9110168487,-23.9042930181,49.1199612346,-8.4789831513,-4.9142930181,9.800175057,51.39,-18.99,54.7864235007,135.82,38.9310168487,-38.7842930181,54.9531205464,-8.4789831513,-4.9142930181,9.800175057,47.41,-33.87,58.2656416767,134.47,41.6110168487,-23.4142930181,47.7462652018,-8.4789831513,-4.9142930181,9.800175057,50.09,-18.5,53.3971731462,136.01,38.4710168487,-15.4042930181,41.4404558464,-8.4789831513,-4.9142930181,9.800175057,46.95,-10.49,48.1076147819,135.58,40.6010168487,-21.5542930181,45.9677073244,-8.4789831513,-4.9142930181,9.800175057,49.08,-16.64,51.8240870638,136.01,37.4810168487,9.2057069819,38.5949694267,-8.4789831513,-4.9142930181,9.800175057,45.96,14.12,48.0800998335,134.47
2020-12-09 01:30:00,41.8406336847,-24.2982882413,48.3843511747,-8.7393663153,-4.9982882413,10.0677410046,50.58,-19.3,54.1371074218,135.82,38.0706336847,-39.0982882413,54.5715062331,-8.7393663153,-4.9982882413,10.0677410046,46.81,-34.1,57.9136089361,134.47,40.5606336847,-23.8082882413,47.0318997478,-8.7393663153,-4.9982882413,10.0677410046,49.3,-18.81,52.766524426,136.01,37.6406336847,-15.7282882413,40.794562814,-8.7393663153,-4.9982882413,10.0677410046,46.38,-10.73,47.6050133914,135.58,39.5806336847,-21.9982882413,45.283012802,-8.7393663153,-4.9982882413,10.0677410046,48.32,-17.0,51.2232603414,136.01,36.6206336847,8.2417117587,37.5366037912,-8.7393663153,-4.9982882413,10.0677410046,45.36,13.24,47.2528009752,134.47
2020-12-09 02:00:00,40.6091336645,-24.9266549212,47.6491328625,-8.8308663355,-4.9566549212,10.1268271558,49.44,-19.97,53.3208636464,136.74,37.0291336645,-39.7666549212,54.3373129955,-8.8308663355,-4.9566549212,10.1268271558,45.86,-34.81,57.5749572297,135.34,39.3791336645,-24.4366549212,46.3450781843,-8.8308663355,-4.9566549212,10.1268271558,48.21,-19.48,51.9968700981,136.9,36.6191336645,-16.1166549212,40.0088429749,-8.8308663355,-4.9566549212,10.1268271558,45.45,-11.16,46.8000865384,136.42,38.4491336645,-22.6366549212,44.6178666632,-8.8308663355,-4.9566549212,10.1268271558,47.28,-17.68,50.4775276732,136.9,35.6491336645,7.1633450788,36.3617139825,-8.8308663355,-4.9566549212,10.1268271558,44.48,12.12,46.1016789282,135.34
2020-12-09 02:30:00,40.2133836132,-25.062659698,47.3841021099,-8.7366163868,-4.872659698,10.0035632863,48.95,-20.19,52.9503408865,136.65,36.5633836132,-39.912659698,54.1285638588,-8.7366163868,-4.872659698,10.0035632863,45.3,-35.04,57.2703378722,135.25,39.0033836132,-24.572659698,46.0985849881,-8.7366163868,-4.872659698,10.0035632863,47.74,-19.7,51.6449184335,136.83,36.1733836132,-16.292659698,39.673220717,-8.7366163868,-4.872659698,10.0035632863,44.91,-11.42,46.3392328378,136.34,38.0233836132,-22.752659698,44.3109605485,-8.7366163868,-4.872659698,10.0035632863,46.76,-17.88,50.0618817065,136.83,35.2233836132,7.007340302,35.9136404625,-8.7366163868,-4.872659698,10.0035632863,43.96,11.88,45.5369739882,135.25
2020-12-09 03:00:00,39.3177669443,-24.4422433229,46.2958967527,-8.4322330557,-4.7422433229,9.6742661757,47.75,-19.7,51.6541624654,137.01,35.6577669443,-41.0122433229,54.3459331121,-8.4322330557,-4.7422433229,9.6742661757,44.09,-36.27,57.0915142556,135.73,38.1277669443,-23.9722433229,45.037707114,-8.4322330557,-4.7422433229,9.6742661757,46.56,-19.23,50.3748598013,137.18,35.3077669443,-17.2022433229,39.2753813722,-8.4322330557,-4.7422433229,9.6742661757,43.74,-12.46,45.4800967457,136.85,37.2077669443,-22.2222433229,43.3387357832,-8.4322330557,-4.7422433229,9.6742661757,45.64,-17.48,48.8728963742,137.18,34.3677669443,6.6977566771,35.0143306268,-8.4322330557,-4.7422433229,9.6742661757,42.8,11.44,44.3025236302,135.73
2020-12-09 03:30:00,38.4929001654,-23.4740046939,45.0858321373,-7.9870998346,-4.6240046939,9.2290402088,46.48,-18.85,50.1568828776,137.01,34.9329001654,-40.1940046939,53.2528452507,-7.9870998346,-4.6240046939,9.2290402088,42.92,-35.57,55.7436211597,135.73,37.3029001654,-24.5040046939,44.631296270600004,-7.9870998346,-4.6240046939,9.2290402088,45.29,-19.88,49.4610806594,137.18,34.6129001654,-16.4440046939,38.3204664407,-7.9870998346,-4.6240046939,9.2290402088,42.6,-11.82,44.2094152868,136.85,36.3329001654,-22.9440046939,42.9710016851,-7.9870998346,-4.6240046939,9.2290402088,44.32,-18.32,47.9571141751,137.18,33.6129001654,4.2959953061,33.8863192631,-7.9870998346,-4.6240046939,9.2290402088,41.6,8.92,42.545580264,135.73
2020-12-09 04:00:00,38.205150043,-9.4577836635,39.3583937888,-7.484849957,-4.4577836635,8.7117629714,45.69,-5.0,45.9627686285,135.99,34.645150043,-25.5477836635,43.0462039164,-7.484849957,-4.4577836635,8.7117629714,42.13,-21.09,47.1139575922,134.67,36.195150043,-32.8877836635,48.904960903,-7.484849957,-4.4577836635,8.7117629714,43.68,-28.43,52.1172457062,136.15,34.185150043,-2.5177836635,34.2777437711,-7.484849957,-4.4577836635,8.7117629714,41.67,1.94,41.715135143,135.79,35.395150043,-29.3377836635,45.973059468,-7.484849957,-4.4577836635,8.7117629714,42.88,-24.88,49.5752841646,136.15,32.675150043,-22.8177836635,39.8536909413,-7.484849957,-4.4577836635,8.7117629714,40.16,-18.36,44.1578441503,134.67
2020-12-09 04:30:00,38.1503167076,-9.31554185,39.2711851724,-7.3296832924,-4.39554185,8.5466394169,45.48,-4.92,45.7453473044,136.08,34.5003167076,-25.47554185,42.8867705181,-7.3296832924,-4.39554185,8.5466394169,41.83,-21.08,46.84138448,134.8,36.1503167076,-32.79554185,48.8097629915,-7.3296832924,-4.39554185,8.5466394169,43.48,-28.4,51.9333264869,136.27,34.0503167076,-2.40554185,34.1351827222,-7.3296832924,-4.39554185,8.5466394169,41.38,1.99,41.4278227765,135.89,35.3503167076,-29.23554185,45.8733233872,-7.3296832924,-4.39554185,8.5466394169,42.68,-24.84,49.3822640226,136.27,32.5503167076,-22.43554185,39.5332348267,-7.3296832924,-4.39554185,8.5466394169,39.88,-18.04,43.7704923436,134.8
2020-12-09 05:00:00,38.211133421,-9.210249608,39.3054629175,-7.128866579,-4.370249608,8.3618072411,45.34,-4.84,45.5976008141,136.38,34.461133421,-25.440249608,42.834285529,-7.128866579,-4.370249608,8.3618072411,41.59,-21.07,46.6226661614,135.07,36.221133421,-32.780249608,48.8519730478,-7.128866579,-4.370249608,8.3618072411,43.35,-28.41,51.8300163998,136.57,34.021133421,-2.290249608,34.0981342967,-7.128866579,-4.370249608,8.3618072411,41.15,2.08,41.2025351162,136.17,35.431133421,-29.210249608,45.9195372108,-7.128866579,-4.370249608,8.3618072411,42.56,-24.84,49.2785876421,136.57,32.551133421,-22.450249608,39.5422558088,-7.128866579,-4.370249608,8.3618072411,39.68,-18.08,43.6049171539,135.07
2020-12-09 05:30:00,39.2248335749,-8.8861663917,40.2187956324,-7.4951664251,-4.5261663917,8.7557810586,46.72,-4.36,46.9230007566,135.94,35.4748335749,-24.9661663917,43.3794108012,-7.4951664251,-4.5261663917,8.7557810586,42.97,-20.44,47.583762987,134.65,37.1548335749,-32.3361663917,49.2555511073,-7.4951664251,-4.5261663917,8.7557810586,44.65,-27.81,52.6024581175,136.14,34.9748335749,-1.9461663917,35.0289387109,-7.4951664251,-4.5261663917,8.7557810586,42.47,2.58,42.5482937378,135.73,36.3848335749,-28.7661663917,46.3826308347,-7.4951664251,-4.5261663917,8.7557810586,43.88,-24.24,50.1301506082,136.14,33.4248335749,-21.6461663917,39.8218033113,-7.4951664251,-4.5261663917,8.7557810586,40.92,-17.12,44.35697014,134.65
2020-12-09 06:00:00,42.5216167669,-8.0981600646,43.2858878724,-8.4083832331,-4.7681600646,9.666243272100001,50.93,-3.33,51.0387480254,135.68,37.5316167669,-24.5381600646,44.8413152851,-8.4083832331,-4.7681600646,9.666243272100001,45.94,-19.77,50.0133632142,134.44,40.2616167669,-31.4381600646,51.081852873,-8.4083832331,-4.7681600646,9.666243272100001,48.67,-26.67,55.4982684415,135.86,36.9316167669,-1.5981600646,36.9661795783,-8.4083832331,-4.7681600646,9.666243272100001,45.34,3.17,45.4506820631,135.5,39.5116167669,-27.7681600646,48.2932559775,-8.4083832331,-4.7681600646,9.666243272100001,47.92,-23.0,53.1537994879,135.86,35.3516167669,-20.2881600646,40.7596153913,-8.4083832331,-4.7681600646,9.666243272100001,43.76,-15.52,46.4306795126,134.44
2020-12-09 06:30:00,47.3734168132,-5.7070233611,47.7159379683,-10.2665831868,-5.4070233611,11.6033888136,57.64,-0.30000000000000004,57.6407807026,134.21,41.7734168132,-22.2770233611,47.3422023366,-10.2665831868,-5.4070233611,11.6033888136,52.04,-16.87,54.706110262,133.03,44.8034168132,-28.6570233611,53.1843129697,-10.2665831868,-5.4070233611,11.6033888136,55.07,-23.25,59.7768132305,134.4,40.9834168132,0.2529766389,40.9841975749,-10.2665831868,-5.4070233611,11.6033888136,51.25,5.66,51.5615952042,134.1,43.973416813200004,-24.8870233611,50.5274709243,-10.2665831868,-5.4070233611,11.6033888136,54.24,-19.48,57.6320049972,134.4,39.1734168132,-19.3270233611,43.6816942989,-10.2665831868,-5.4070233611,11.6033888136,49.44,-13.92,51.3622429417,133.03
2020-12-09 07:00:00,49.3034002262,-4.7699299,49.5335997593,-12.3765997738,-6.0699299,13.7849291239,61.68,1.3,61.6936982195,133.77,44.7034002262,-20.9699299,49.3774437552,-12.3765997738,-6.0699299,13.7849291239,57.08,-14.9,58.992680902000004,132.55,46.5434002262,-27.569929899999998,54.0961102049,-12.3765997738,-6.0699299,13.7849291239,58.92,-21.5,62.7201434947,133.96,43.7334002262,1.3700701,43.7548555868,-12.3765997738,-6.0699299,13.7849291239,56.11,7.44,56.6011104131,133.57,45.7034002262,-23.7499299,51.5059216255,-12.3765997738,-6.0699299,13.7849291239,58.08,-17.68,60.7113564335,133.96,41.8234002262,-17.6699299,45.4028989069,-12.3765997738,-6.0699299,13.7849291239,54.2,-11.6,55.4274300324,132.55
