Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-09 07:30:00,52.829500092399996,-2.9132928299,52.9097661601,-14.7604999076,-6.8132928299,16.2571005013,67.59,3.9,67.7024231472,132.4,48.8395000924,-18.5932928299,52.2590404383,-14.7604999076,-6.8132928299,16.2571005013,63.6,-11.78,64.6817470389,131.18,49.7995000924,-25.2832928299,55.8501128537,-14.7604999076,-6.8132928299,16.2571005013,64.56,-18.47,67.1500893521,132.57,47.6795000924,3.2967071701,47.7933364312,-14.7604999076,-6.8132928299,16.2571005013,62.44,10.11,63.2531872715,132.15,48.8395000924,-21.4132928299,53.3275339678,-14.7604999076,-6.8132928299,16.2571005013,63.6,-14.6,65.2542718908,132.57,45.5595000924,-18.3332928299,49.1098531321,-14.7604999076,-6.8132928299,16.2571005013,60.32,-11.52,61.410201107,131.18
2020-12-09 08:00:00,56.3244500326,-1.6999382805,56.3500972637,-16.0655499674,-7.2299382805,17.6174318019,72.39,5.53,72.6009159722,131.55,52.0844500326,-16.2199382805,54.5515933133,-16.0655499674,-7.2299382805,17.6174318019,68.15,-8.99,68.740400057,130.25,53.0944500326,-23.7899382805,58.1805963157,-16.0655499674,-7.2299382805,17.6174318019,69.16,-16.56,71.1149717008,131.73,50.7944500326,5.3300617195,51.0733366058,-16.0655499674,-7.2299382805,17.6174318019,66.86,12.56,68.0295024236,131.22,52.0944500326,-19.8699382805,55.755234476,-16.0655499674,-7.2299382805,17.6174318019,68.16,-12.64,69.3221119124,131.73,48.4544500326,-15.7099382805,50.9375685397,-16.0655499674,-7.2299382805,17.6174318019,64.52,-8.48,65.0748860929,130.25
2020-12-09 08:30:00,58.5862333544,0.230574049,58.5866870804,-16.8237666456,-7.479425951,18.4114349441,75.41,7.71,75.8031147117,131.06,54.1962333544,-15.439425951,56.3525295218,-16.8237666456,-7.479425951,18.4114349441,71.02,-7.96,71.4646905821,129.89,55.2162333544,-21.749425951,59.3453448473,-16.8237666456,-7.479425951,18.4114349441,72.04,-14.27,73.4397337958,131.24,52.8262333544,6.000574049,53.1659460495,-16.8237666456,-7.479425951,18.4114349441,69.65,13.48,70.9424618969,130.85,54.1362333544,-17.799425951,56.9872909164,-16.8237666456,-7.479425951,18.4114349441,70.96,-10.32,71.7065129538,131.24,50.4162333544,-15.639425951,52.7862503852,-16.8237666456,-7.479425951,18.4114349441,67.24,-8.16,67.733324147,129.89
2020-12-09 09:00:00,60.0906666496,1.3057381981,60.1048514734,-16.5293333504,-7.4242618019,18.1201138052,76.62,8.73,77.1157396385,130.47,55.6106666496,-14.4642618019,57.4609529567,-16.5293333504,-7.4242618019,18.1201138052,72.14,-7.04,72.482695866,129.31,56.6706666496,-20.5142618019,60.2693902059,-16.5293333504,-7.4242618019,18.1201138052,73.2,-13.09,74.3612002324,130.66,54.2106666496,6.8257381981,54.6386958166,-16.5293333504,-7.4242618019,18.1201138052,70.74,14.25,72.1610012403,130.27,55.5506666496,-16.5442618019,57.9619630774,-16.5293333504,-7.4242618019,18.1201138052,72.08,-9.12,72.6546681226,130.66,51.7906666496,-15.2242618019,53.9819534606,-16.5293333504,-7.4242618019,18.1201138052,68.32,-7.8,68.7638160663,129.31
2020-12-09 09:30:00,61.0309499985,1.8547855258000001,61.0591277948,-14.5590500015,-7.1452144742,16.2178921821,75.59,9.0,76.1238996636,130.17,57.1009499985,-13.5452144742,58.6855291011,-14.5590500015,-7.1452144742,16.2178921821,71.66,-6.4,71.9452263879,128.98,57.6509499985,-19.8552144742,60.9742697991,-14.5590500015,-7.1452144742,16.2178921821,72.21,-12.71,73.3200395526,130.34,55.7109499985,7.6047855258,56.2275974289,-14.5590500015,-7.1452144742,16.2178921821,70.27,14.75,71.8013607113,129.92,56.5209499985,-15.9052144742,58.7162127201,-14.5590500015,-7.1452144742,16.2178921821,71.08,-8.76,71.6177631597,130.34,53.2009499985,-13.0252144742,54.7722310376,-14.5590500015,-7.1452144742,16.2178921821,67.76,-5.88,68.0146454817,128.98
2020-12-09 10:00:00,61.2542000039,0.9110144756,61.2609742454,-13.6257999961,-7.2489855244,15.4340602781,74.88,8.16,75.3233031671,129.99,58.6042000039,-13.6589855244,60.1749129094,-13.6257999961,-7.2489855244,15.4340602781,72.23,-6.41,72.5138676392,128.72,57.9942000039,-18.9889855244,61.0238380089,-13.6257999961,-7.2489855244,15.4340602781,71.62,-11.74,72.5758361991,130.15,57.1842000039,7.3910144756000005,57.6598632071,-13.6257999961,-7.2489855244,15.4340602781,70.81,14.64,72.307577058,129.67,56.7742000039,-14.9689855244,58.7143961369,-13.6257999961,-7.2489855244,15.4340602781,70.4,-7.72,70.8220191748,130.15,54.6942000039,-13.0089855244,56.2200072789,-13.6257999961,-7.2489855244,15.4340602781,68.32,-5.76,68.5623803554,128.72
2020-12-09 10:30:00,61.6654333365,-10.6501624954,62.5783639108,-14.8145666635,-7.3401624953999995,16.5332807055,76.48,-3.31,76.551593713,131.0,58.0954333365,-21.5501624954,61.9636093052,-14.8145666635,-7.3401624953999995,16.5332807055,72.91,-14.21,74.2818430035,129.35,59.4054333365,-10.360162495400001,60.3020603033,-14.8145666635,-7.3401624953999995,16.5332807055,74.22,-3.02,74.2814162493,131.16,56.7454333365,-0.0801624954,56.745489958,-14.8145666635,-7.3401624953999995,16.5332807055,71.56,7.26,71.9273327741,130.31,58.0254333365,-8.1401624954,58.5936272929,-14.8145666635,-7.3401624953999995,16.5332807055,72.84,-0.8,72.8443930581,131.16,54.3854333365,4.4998375046,54.571273549,-14.8145666635,-7.3401624953999995,16.5332807055,69.2,11.84,70.2055952186,129.35
2020-12-09 11:00:00,62.8538000008,-10.3104506938,63.6938424658,-15.9661999992,-7.2404506938,17.5312198282,78.82,-3.07,78.8797648323,131.32,57.7338000008,-21.0204506938,61.4414437486,-15.9661999992,-7.2404506938,17.5312198282,73.7,-13.78,74.9771858634,129.65,60.5238000008,-10.0004506938,61.3444323523,-15.9661999992,-7.2404506938,17.5312198282,76.49,-2.76,76.5397785468,131.48,56.3738000008,0.5495493062,56.3764785258,-15.9661999992,-7.2404506938,17.5312198282,72.34,7.79,72.7582277134,130.61,59.1538000008,-7.7604506938,59.6606792579,-15.9661999992,-7.2404506938,17.5312198282,75.12,-0.52,75.1217997654,131.48,53.9938000008,2.9595493062,54.0748497051,-15.9661999992,-7.2404506938,17.5312198282,69.96,10.2,70.6996577078,129.65
2020-12-09 11:30:00,64.9063166556,-9.9603946296,65.6661206633,-15.7336833444,-7.1803946296,17.2947060865,80.64,-2.7800000000000002,80.6879049177,131.76,58.5863166556,-21.0903946296,62.2668551069,-15.7336833444,-7.1803946296,17.2947060865,74.32,-13.91,75.6105184482,130.14,62.5263166556,-9.650394629600001,63.2666609758,-15.7336833444,-7.1803946296,17.2947060865,78.26,-2.47,78.2989687033,131.94,57.2063166556,0.6296053704,57.2097812286,-15.7336833444,-7.1803946296,17.2947060865,72.94,7.8100000000000005,73.356933551,131.1,61.1463166556,-7.3403946296,61.5853345681,-15.7336833444,-7.1803946296,17.2947060865,76.88,-0.16,76.8801664931,131.94,54.8663166556,3.9796053704,55.010453209,-15.7336833444,-7.1803946296,17.2947060865,70.6,11.16,71.4766087612,130.14
2020-12-09 12:00:00,63.797816673,-9.4182329318,64.48925898,-16.032183327,-7.2782329318,17.6069184368,79.83,-2.14,79.8586783011,131.65,58.367816673,-21.8982329318,62.3404734398,-16.032183327,-7.2782329318,17.6069184368,74.4,-14.62,75.822848799,130.14,61.427816673,-9.1282329318,62.1023453475,-16.032183327,-7.2782329318,17.6069184368,77.46,-1.85,77.482088898,131.83,56.997816673,-0.1482329318,56.9980094257,-16.032183327,-7.2782329318,17.6069184368,73.03,7.13,73.377229438,131.1,60.047816673,-6.9182329318,60.4450348175,-16.032183327,-7.2782329318,17.6069184368,76.08,0.36,76.0808517302,131.83,54.687816673,3.2817670682,54.7861961405,-16.032183327,-7.2782329318,17.6069184368,70.72,10.56,71.5040698142,130.14
2020-12-09 12:30:00,66.5517166644,-9.0215796876,67.1604041905,-16.9382833356,-7.5215796876,18.533202728,83.49,-1.5,83.5034735804,131.24,60.0517166644,-21.2415796876,63.6978287068,-16.9382833356,-7.5215796876,18.533202728,76.99,-13.72,78.2029315307,129.76,64.0617166644,-8.7115796876,64.6513353508,-16.9382833356,-7.5215796876,18.533202728,81.0,-1.19,81.0087408864,131.43,58.6017166644,0.3884203124,58.6030039021,-16.9382833356,-7.5215796876,18.533202728,75.54,7.91,75.9530098153,130.72,62.6617166644,-6.3615796876,62.9838108679,-16.9382833356,-7.5215796876,18.533202728,79.6,1.16,79.6084518126,131.43,56.2217166644,4.5184203124,56.4029923568,-16.9382833356,-7.5215796876,18.533202728,73.16,12.04,74.1440975399,129.76
2020-12-09 13:00:00,65.7298000027,-9.6050304429,66.4278798262,-16.8401999973,-7.5050304429,18.4368603048,82.57,-2.1,82.5967002973,131.24,59.8598000027,-21.3050304429,63.5381773309,-16.8401999973,-7.5050304429,18.4368603048,76.7,-13.8,77.9315725493,129.76,63.2998000027,-9.2850304429,63.9771558504,-16.8401999973,-7.5050304429,18.4368603048,80.14,-1.78,80.1597654687,131.43,58.4098000027,0.2949695571,58.4105447962,-16.8401999973,-7.5050304429,18.4368603048,75.25,7.8,75.6531724384,130.72,61.8398000027,-6.9850304429,62.2330419846,-16.8401999973,-7.5050304429,18.4368603048,78.68,0.52,78.6817183341,131.43,55.9998000027,3.2949695571,56.0966525269,-16.8401999973,-7.5050304429,18.4368603048,72.84,10.8,73.6363062626,129.76
2020-12-09 13:30:00,63.2992333654,-10.2383210926,64.1218852143,-14.5507666346,-7.5583210926,16.3967383157,77.85,-2.68,77.8961160778,131.67,60.4592333654,-21.7883210926,64.2654637824,-14.5507666346,-7.5583210926,16.3967383157,75.01,-14.23,76.3478421437,130.07,60.9992333654,-9.9483210926,61.8051418874,-14.5507666346,-7.5583210926,16.3967383157,75.55,-2.39,75.5877939882,131.86,59.0992333654,-0.0783210926,59.0992852628,-14.5507666346,-7.5583210926,16.3967383157,73.65,7.48,74.0288653162,131.04,59.6492333654,-7.7183210926,60.1465171192,-14.5507666346,-7.5583210926,16.3967383157,74.2,-0.16,74.2001725065,131.86,56.7292333654,2.7216789074000003,56.7944843651,-14.5507666346,-7.5583210926,16.3967383157,71.28,10.28,72.017475657,130.07
2020-12-09 14:00:00,65.9781500597,-9.7989535536,66.7018423737,-16.1218499403,-7.4189535536,17.7469692435,82.1,-2.38,82.1344897105,131.42,59.5781500597,-21.7089535536,63.4100514818,-16.1218499403,-7.4189535536,17.7469692435,75.7,-14.29,77.0369658021,129.9,63.5281500597,-9.4689535536,64.2299535373,-16.1218499403,-7.4189535536,17.7469692435,79.65,-2.05,79.6763766746,131.62,58.1581500597,-0.0189535536,58.1581531481,-16.1218499403,-7.4189535536,17.7469692435,74.28,7.4,74.6476952089,130.91,62.1181500597,-7.1789535536,62.5316075354,-16.1218499403,-7.4189535536,17.7469692435,78.24,0.24,78.2403680973,131.62,55.7981500597,4.0210464464,55.9428490927,-16.1218499403,-7.4189535536,17.7469692435,71.92,11.44,72.8241718113,129.9
2020-12-09 14:30:00,64.4599667585,-10.115078462,65.248771075,-16.8200332415,-7.445078462,18.3940944749,81.28,-2.67,81.3238421375,131.75,58.6299667585,-22.205078462,62.6940069832,-16.8200332415,-7.445078462,18.3940944749,75.45,-14.76,76.8801671434,130.24,62.0699667585,-9.805078462,62.8396398545,-16.8200332415,-7.445078462,18.3940944749,78.89,-2.36,78.9252918905,131.94,57.2299667585,-0.395078462,57.2313304246,-16.8200332415,-7.445078462,18.3940944749,74.05,7.05,74.3848438864,131.22,60.7399667585,-7.525078462,61.2043329159,-16.8200332415,-7.445078462,18.3940944749,77.56,-0.08,77.5600412584,131.94,54.8999667585,3.314921538,54.9999550444,-16.8200332415,-7.445078462,18.3940944749,71.72,10.76,72.5226585282,130.24
2020-12-09 15:00:00,62.7139834047,-10.5802025532,63.600191828,-16.0660165953,-7.4202025532,17.6967877077,78.78,-3.16,78.8433510196,132.62,57.9539834047,-23.0702025532,62.3770666056,-16.0660165953,-7.4202025532,17.6967877077,74.02,-15.65,75.6563473874,131.13,60.3939834047,-10.2702025532,61.2610013954,-16.0660165953,-7.4202025532,17.6967877077,76.46,-2.85,76.5130975716,132.81,56.6239834047,-0.9902025532000001,56.6326407446,-16.0660165953,-7.4202025532,17.6967877077,72.69,6.43,72.9738377777,132.11,59.0539834047,-7.9802025532,59.5907424753,-16.0660165953,-7.4202025532,17.6967877077,75.12,-0.56,75.1220872979,132.81,54.3339834047,3.1797974468,54.426949799,-16.0660165953,-7.4202025532,17.6967877077,70.4,10.6,71.1935390327,131.13
2020-12-09 15:30:00,65.7103833959,-11.6591217043,66.736718566,-16.8596166041,-7.4691217043,18.4400230767,82.57,-4.19,82.676242053,132.76,58.8703833959,-22.2691217043,62.9415270125,-16.8596166041,-7.4691217043,18.4400230767,75.73,-14.8,77.1626392758,131.06,63.2703833959,-11.2691217043,64.266122639,-16.8596166041,-7.4691217043,18.4400230767,80.13,-3.8,80.2200529793,132.93,57.4703833959,-0.2291217043,57.4708401229,-16.8596166041,-7.4691217043,18.4400230767,74.33,7.24,74.6817681901,132.11,61.9803833959,-8.9491217043,62.6231163803,-16.8596166041,-7.4691217043,18.4400230767,78.84,-1.48,78.8538902021,132.93,55.1803833959,4.3308782957,55.3500787581,-16.8596166041,-7.4691217043,18.4400230767,72.04,11.8,73.0000109589,131.06
2020-12-09 16:00:00,64.1017501043,-11.5451586196,65.1331333039,-17.5782498957,-7.7351586196,19.2048834484,81.68,-3.81,81.7688112913,132.2,59.2717501043,-22.3151586196,63.3332982296,-17.5782498957,-7.7351586196,19.2048834484,76.85,-14.58,78.2208341812,130.55,61.7017501043,-11.1951586196,62.7091503885,-17.5782498957,-7.7351586196,19.2048834484,79.28,-3.46,79.3554661003,132.38,57.8217501043,-0.4051586196,57.8231695658,-17.5782498957,-7.7351586196,19.2048834484,75.4,7.33,75.7554545891,131.53,60.3817501043,-8.855158619600001,61.0276132569,-17.5782498957,-7.7351586196,19.2048834484,77.96,-1.12,77.9680447363,132.38,55.4617501043,2.6648413804,55.5257337116,-17.5782498957,-7.7351586196,19.2048834484,73.04,10.4,73.7767009292,130.55
2020-12-09 16:30:00,66.9323001374,-10.9023965573,67.8144162577,-19.0176998626,-8.1923965573,20.7072033219,85.95,-2.71,85.9927124819,132.03,62.0723001374,-21.9823965573,65.8498003243,-19.0176998626,-8.1923965573,20.7072033219,81.09,-13.79,82.2541925983,130.4,64.3723001374,-10.5223965573,65.2266345467,-19.0176998626,-8.1923965573,20.7072033219,83.39,-2.33,83.4225449144,132.21,60.5223001374,-0.1323965573,60.5224449504,-19.0176998626,-8.1923965573,20.7072033219,79.54,8.06,79.9473276602,131.37,62.9823001374,-8.1123965573,63.5026071,-19.0176998626,-8.1923965573,20.7072033219,82.0,0.08,82.0000390244,132.21,58.0623001374,2.5676034427000003,58.1190440792,-19.0176998626,-8.1923965573,20.7072033219,77.08,10.76,77.8273987745,130.4
2020-12-09 17:00:00,68.6181501713,-10.0629971733,69.352104835,-19.0418498287,-8.6129971733,20.8991809697,87.66,-1.45,87.6719915366,131.44,64.9981501713,-21.4029971733,68.4313364892,-19.0418498287,-8.6129971733,20.8991809697,84.04,-12.79,85.0076802413,129.85,65.9881501713,-9.7029971733,66.6977069859,-19.0418498287,-8.6129971733,20.8991809697,85.03,-1.09,85.0369860708,131.63,63.3581501713,0.2970028267,63.3588462948,-19.0418498287,-8.6129971733,20.8991809697,82.4,8.91,82.8803239617,130.82,64.5981501713,-7.3329971733,65.0130283335,-19.0418498287,-8.6129971733,20.8991809697,83.64,1.28,83.6497937834,131.63,60.8781501713,3.9470028267,61.005966918,-19.0418498287,-8.6129971733,20.8991809697,79.92,12.56,80.9009270651,129.85
2020-12-09 17:30:00,69.4469169427,-10.0724287796,70.1735569454,-16.2430830573,-8.8024287796,18.4748612885,85.69,-1.27,85.6994107331,131.59,67.6669169427,-22.0024287796,71.1541883569,-16.2430830573,-8.8024287796,18.4748612885,83.91,-13.2,84.9419101504,130.03,66.8769169427,-9.7424287796,67.5828154066,-16.2430830573,-8.8024287796,18.4748612885,83.12,-0.9400000000000001,83.12531503700001,131.77,66.0369169427,-0.2124287796,66.0372586142,-16.2430830573,-8.8024287796,18.4748612885,82.28,8.59,82.7271811438,130.98,65.4769169427,-7.3624287796,65.8895440101,-16.2430830573,-8.8024287796,18.4748612885,81.72,1.44,81.73268624,131.77,63.5169169427,0.1975712204,63.5172242174,-16.2430830573,-8.8024287796,18.4748612885,79.76,9.0,80.2661672188,130.03
2020-12-09 18:00:00,69.2617002915,-9.8361437238,69.9566497956,-19.0882997085,-8.7161437238,20.9841451381,88.35,-1.12,88.3570987527,131.51,65.2617002915,-22.2161437238,68.939441301,-19.0882997085,-8.7161437238,20.9841451381,84.35,-13.5,85.4234891584,130.03,66.6117002915,-9.4761437238,67.2823596168,-19.0882997085,-8.7161437238,20.9841451381,85.7,-0.76,85.7033698287,131.77,63.6417002915,-0.42614372380000004,63.643127001,-19.0882997085,-8.7161437238,20.9841451381,82.73,8.29,83.1443142975,130.98,65.1917002915,-7.0761437238,65.5746109168,-19.0882997085,-8.7161437238,20.9841451381,84.28,1.6400000000000001,84.2959548258,131.77,61.1517002915,2.6438562762,61.2088263615,-19.0882997085,-8.7161437238,20.9841451381,80.24,11.36,81.0401579465,130.03
2020-12-09 18:30:00,70.7096503638,-9.9561836978,71.4071442391,-19.5203496362,-8.5361836978,21.3051750062,90.23,-1.42,90.2411729755,131.51,64.0996503638,-22.7461836978,68.0158367556,-19.5203496362,-8.5361836978,21.3051750062,83.62,-14.21,84.8187980344,130.03,68.0096503638,-9.5661836978,68.6791410338,-19.5203496362,-8.5361836978,21.3051750062,87.53,-1.03,87.5360599982,131.77,62.4896503638,-0.8861836978000001,62.4959336608,-19.5203496362,-8.5361836978,21.3051750062,82.01,7.65,82.3660281912,131.09,66.6396503638,-7.0961836978,67.016407123,-19.5203496362,-8.5361836978,21.3051750062,86.16,1.44,86.172032586,131.77,60.0396503638,2.5438163021999998,60.0935156001,-19.5203496362,-8.5361836978,21.3051750062,79.56,11.08,80.3278283038,130.03
2020-12-09 19:00:00,69.8026505155,-10.9803869618,70.6610141225,-18.3673494845,-8.2303869618,20.1270662698,88.17,-2.75,88.2128754774,131.92,62.7426505155,-23.2603869618,66.9155123669,-18.3673494845,-8.2303869618,20.1270662698,81.11,-15.03,82.4908055483,130.42,67.2026505155,-10.5703869618,68.0288859003,-18.3673494845,-8.2303869618,20.1270662698,85.57,-2.34,85.6019888788,132.11,61.2126505155,-1.3303869618,61.2271060283,-18.3673494845,-8.2303869618,20.1270662698,79.58,6.9,79.8785728465,131.44,65.8326505155,-8.1503869618,66.3352597155,-18.3673494845,-8.2303869618,20.1270662698,84.2,0.08,84.2000380047,132.11,58.7926505155,3.6496130382,58.9058183032,-18.3673494845,-8.2303869618,20.1270662698,77.16,11.88,78.0692000728,130.42
2020-12-09 19:30:00,66.2432005812,-12.4505549868,67.403100394,-17.2767994188,-7.8905549868,18.9933845366,83.52,-4.5600000000000005,83.6443901287,132.71,60.1632005812,-24.4705549868,64.9493553897,-17.2767994188,-7.8905549868,18.9933845366,77.44,-16.58,79.1950124692,131.18,63.7932005812,-12.0205549868,64.9158392273,-17.2767994188,-7.8905549868,18.9933845366,81.07,-4.13,81.175130428,132.9,58.7432005812,-2.2605549868,58.7866798125,-17.2767994188,-7.8905549868,18.9933845366,76.02,5.63,76.2281922913,132.19,62.5232005812,-9.6505549868,63.2636058289,-17.2767994188,-7.8905549868,18.9933845366,79.8,-1.76,79.8194061617,132.9,56.4832005812,0.8694450132,56.4898918616,-17.2767994188,-7.8905549868,18.9933845366,73.76,8.76,74.278362933,131.18
2020-12-09 20:00:00,63.1855673242,-13.9683691117,64.7111370146,-16.0744326758,-7.4983691117,17.7373313997,79.26,-6.47,79.5236348515,132.37,57.3855673242,-25.4083691117,62.7589719326,-16.0744326758,-7.4983691117,17.7373313997,73.46,-17.91,75.6117695865,130.78,60.8955673242,-13.5383691117,62.3823497309,-16.0744326758,-7.4983691117,17.7373313997,76.97,-6.04,77.2066221253,132.55,56.0955673242,-3.3583691117,56.1960080123,-16.0744326758,-7.4983691117,17.7373313997,72.17,4.14,72.2886471031,131.8,59.6455673242,-11.2583691117,60.6988021009,-16.0744326758,-7.4983691117,17.7373313997,75.72,-3.76,75.8132969867,132.55,53.8455673242,1.3816308883000001,53.863290137,-16.0744326758,-7.4983691117,17.7373313997,69.92,8.88,70.4816344873,130.78
2020-12-09 20:30:00,60.289834105,-15.2859910764,62.1974727749,-14.790165895,-7.0859910764,16.4000084371,75.08,-8.2,75.526461588,132.44,54.419834105,-26.3959910764,60.4836067783,-14.790165895,-7.0859910764,16.4000084371,69.21,-19.31,71.8533242098,130.78,58.129834105,-14.8459910764,59.9956753784,-14.790165895,-7.0859910764,16.4000084371,72.92,-7.76,73.3317393766,132.63,53.249834105,-4.3559910764,53.4277033987,-14.790165895,-7.0859910764,16.4000084371,68.04,2.73,68.0947464934,131.8,56.889834105,-12.6059910764,58.2697540368,-14.790165895,-7.0859910764,16.4000084371,71.68,-5.52,71.8922304564,132.63,51.129834105,0.4740089236,51.132031253,-14.790165895,-7.0859910764,16.4000084371,65.92,7.5600000000000005,66.3520911502,130.78
2020-12-09 21:00:00,57.8260674041,-16.4003704943,60.1067901636,-13.5039325959,-6.8203704943,15.1285706276,71.33,-9.58,71.9704474073,132.99,52.3560674041,-27.8903704943,59.321417383,-13.5039325959,-6.8203704943,15.1285706276,65.86,-21.07,69.148279082,131.38,55.8060674041,-15.9603704943,58.0435231996,-13.5039325959,-6.8203704943,15.1285706276,69.31,-9.14,69.9100543556,133.18,51.2660674041,-5.6803704943,51.5798049243,-13.5039325959,-6.8203704943,15.1285706276,64.77,1.1400000000000001,64.7800316456,132.43,54.6160674041,-13.7803704943,56.3277323318,-13.5039325959,-6.8203704943,15.1285706276,68.12,-6.96,68.4746376405,133.18,49.2160674041,-0.8603704943,49.2235871114,-13.5039325959,-6.8203704943,15.1285706276,62.72,5.96,63.0025396314,131.38
2020-12-09 21:30:00,54.1227673423,-18.0257026264,57.0455949216,-12.0372326577,-6.4057026264,13.6355416538,66.16,-11.62,67.1726879022,133.58,49.4527673423,-29.2857026264,57.4737207438,-12.0372326577,-6.4057026264,13.6355416538,61.49,-22.88,65.6087989526,131.92,52.2727673423,-17.5857026264,55.1516014499,-12.0372326577,-6.4057026264,13.6355416538,64.31,-11.18,65.2745624267,133.76,48.5127673423,-6.8857026264000005,48.9989948455,-12.0372326577,-6.4057026264,13.6355416538,60.55,-0.48,60.55190253,133.04,51.2027673423,-15.4857026264,53.493274057,-12.0372326577,-6.4057026264,13.6355416538,63.24,-9.08,63.8885279217,133.76,46.5627673423,-4.7257026264,46.8019611543,-12.0372326577,-6.4057026264,13.6355416538,58.6,1.6800000000000002,58.624076965,131.92
2020-12-09 22:00:00,51.4050339591,-19.2483926181,54.8906015153,-11.4049660409,-5.9083926181,12.8445456799,62.81,-13.34,64.210993607,134.08,46.0450339591,-30.3583926181,55.1523086973,-11.4049660409,-5.9083926181,12.8445456799,57.45,-24.45,62.4364076481,132.43,49.6750339591,-18.7883926181,53.1094407427,-11.4049660409,-5.9083926181,12.8445456799,61.08,-12.88,62.4232392623,134.29,45.2150339591,-7.7683926181,45.8775241244,-11.4049660409,-5.9083926181,12.8445456799,56.62,-1.8599999999999999,56.6505428041,133.52,48.6350339591,-16.7483926181,51.438071343,-11.4049660409,-5.9083926181,12.8445456799,60.04,-10.84,61.0107138132,134.29,43.3550339591,-6.4283926181,43.8290223624,-11.4049660409,-5.9083926181,12.8445456799,54.76,-0.52,54.7624688998,132.43
2020-12-09 22:30:00,48.1282174995,-20.585526179,52.3458614195,-9.9417825005,-5.455526179,11.3402735935,58.07,-15.13,60.0086810387,134.77,42.8382174995,-31.845526179,53.3783703025,-9.9417825005,-5.455526179,11.3402735935,52.78,-26.39,59.0098339262,133.12,46.5682174995,-20.145526179,50.7389505815,-9.9417825005,-5.455526179,11.3402735935,56.51,-14.69,58.3881511953,134.97,42.1282174995,-9.055526179,43.0904776496,-9.9417825005,-5.455526179,11.3402735935,52.07,-3.6,52.1942994972,134.23,45.5382174995,-18.135526179,49.0165947698,-9.9417825005,-5.455526179,11.3402735935,55.48,-12.68,56.9105684386,134.97,40.4182174995,-10.495526179,41.7586922163,-9.9417825005,-5.455526179,11.3402735935,50.36,-5.04,50.6115717993,133.12
2020-12-09 23:00:00,47.0572172229,-21.1813306666,51.6045585348,-8.6127827771,-4.9713306666,9.9445540756,55.67,-16.21,57.9820058294,136.41,40.6872172229,-33.0813306666,52.4387650885,-8.6127827771,-4.9713306666,9.9445540756,49.3,-28.11,56.7508775263,134.76,45.5972172229,-20.7213306666,50.0847258459,-8.6127827771,-4.9713306666,9.9445540756,54.21,-15.75,56.451630623,136.6,40.1172172229,-9.7213306666,41.2782677402,-8.6127827771,-4.9713306666,9.9445540756,48.73,-4.75,48.9609579155,135.92,44.6672172229,-18.8113306666,48.4667561931,-8.6127827771,-4.9713306666,9.9445540756,53.28,-13.84,55.048197064,136.6,38.5472172229,-10.7713306666,40.0238618821,-8.6127827771,-4.9713306666,9.9445540756,47.16,-5.8,47.5153196348,134.76
2020-12-09 23:30:00,43.5627172233,-21.6568949748,48.6490640385,-7.4072827767,-4.5268949748,8.6810492596,50.97,-17.13,53.7715333611,137.45,37.9327172233,-34.9868949748,51.6040100759,-7.4072827767,-4.5268949748,8.6810492596,45.34,-30.46,54.6216733541,135.89,42.2527172233,-21.2468949748,47.2940023557,-7.4072827767,-4.5268949748,8.6810492596,49.66,-16.72,52.3991793829,137.65,37.5027172233,-11.2868949748,39.1643689762,-7.4072827767,-4.5268949748,8.6810492596,44.91,-6.76,45.4159190153,137.07,41.2727172233,-19.3668949748,45.5907206343,-7.4072827767,-4.5268949748,8.6810492596,48.68,-14.84,50.891728208,137.65,36.0727172233,-12.0868949748,38.0438425767,-7.4072827767,-4.5268949748,8.6810492596,43.48,-7.5600000000000005,44.1323464139,135.89
2020-12-10 00:00:00,41.3585837917,-11.0002415629,42.7964691031,-6.6014162083,-4.2502415629,7.8513215002,47.96,-6.75,48.4326759533,135.62,36.5585837917,-27.2302415629,45.5852619212,-6.6014162083,-4.2502415629,7.8513215002,43.16,-22.98,48.8964824911,134.37,39.4585837917,-29.0302415629,48.9870876869,-6.6014162083,-4.2502415629,7.8513215002,46.06,-24.78,52.3026959152,135.84,36.0985837917,-4.2002415629,36.342121305,-6.6014162083,-4.2502415629,7.8513215002,42.7,0.05,42.700029274,135.53,38.6385837917,-26.0102415629,46.5776000196,-6.6014162083,-4.2502415629,7.8513215002,45.24,-21.76,50.2011473972,135.84,34.5585837917,-19.6502415629,39.7545935354,-6.6014162083,-4.2502415629,7.8513215002,41.16,-15.4,43.9466221683,134.37
2020-12-10 00:30:00,43.8328671368,-7.4948052637,44.469004344300004,-6.8871328632,-4.4048052637,8.1752619827,50.72,-3.09,50.8140384146,134.97,38.7728671368,-24.3148052637,45.7661991105,-6.8871328632,-4.4048052637,8.1752619827,45.66,-19.91,49.8120838753,133.77,41.6028671368,-30.6348052637,51.665170546,-6.8871328632,-4.4048052637,8.1752619827,48.49,-26.23,55.1297832392,135.17,38.2028671368,-1.5348052637,38.2336852091,-6.8871328632,-4.4048052637,8.1752619827,45.09,2.87,45.1812461094,134.93,40.7528671368,-27.0048052637,48.8881957859,-6.8871328632,-4.4048052637,8.1752619827,47.64,-22.6,52.7288308234,135.17,36.5928671368,-20.1648052637,41.7810638521,-6.8871328632,-4.4048052637,8.1752619827,43.48,-15.76,46.248113475,133.77
2020-12-10 01:00:00,43.4856005022,-8.5562625976,44.3193759058,-8.2243994978,-4.9262625976,9.5869082753,51.71,-3.63,51.8372549428,134.52,39.2456005022,-23.1762625976,45.5780243843,-8.2243994978,-4.9262625976,9.5869082753,47.47,-18.25,50.8572846306,133.13,41.2156005022,-31.5262625976,51.8905671402,-8.2243994978,-4.9262625976,9.5869082753,49.44,-26.6,56.1415496758,134.7,38.6156005022,-0.6262625976,38.6206784895,-8.2243994978,-4.9262625976,9.5869082753,46.84,4.3,47.0369599358,134.24,40.4156005022,-27.8462625976,49.0798849287,-8.2243994978,-4.9262625976,9.5869082753,48.64,-22.92,53.7696568708,134.7,36.9356005022,-20.6862625976,42.3339112854,-8.2243994978,-4.9262625976,9.5869082753,45.16,-15.76,47.8309857728,133.13
2020-12-10 01:30:00,42.3593672164,-8.8841329125,43.2809866868,-8.4606327836,-4.9841329125,9.8195665886,50.82,-3.9,50.9694261298,135.04,38.3893672164,-23.3941329125,44.9558557921,-8.4606327836,-4.9841329125,9.8195665886,46.85,-18.41,50.3373678295,133.62,40.1393672164,-32.0341329125,51.3551796023,-8.4606327836,-4.9841329125,9.8195665886,48.6,-27.05,55.6207020811,135.23,37.7893672164,-0.6841329125000001,37.7955594277,-8.4606327836,-4.9841329125,9.8195665886,46.25,4.3,46.4494617837,134.74,39.2993672164,-28.3841329125,48.4778224016,-8.4606327836,-4.9841329125,9.8195665886,47.76,-23.4,53.1843736449,135.23,36.1393672164,-20.7441329125,41.669808172,-8.4606327836,-4.9841329125,9.8195665886,44.6,-15.76,47.3026172637,133.62
2020-12-10 02:00:00,41.1016338242,-9.107503594,42.0985857807,-8.2983661758,-4.937503594,9.6561805559,49.4,-4.17,49.5756885983,135.64,37.3316338242,-23.747503594,44.2447150622,-8.2983661758,-4.937503594,9.6561805559,45.63,-18.81,49.3549693547,134.22,38.9416338242,-32.457503594,50.6945794386,-8.2983661758,-4.937503594,9.6561805559,47.24,-27.52,54.6714550748,135.82,36.7616338242,-0.8475035940000001,36.7714017107,-8.2983661758,-4.937503594,9.6561805559,45.06,4.09,45.2452395286,135.33,38.1816338242,-28.817503594,47.8360290459,-8.2983661758,-4.937503594,9.6561805559,46.48,-23.88,52.2555719517,135.82,35.1416338242,-19.097503594,39.9956131514,-8.2983661758,-4.937503594,9.6561805559,43.44,-14.16,45.6895961899,134.22
2020-12-10 02:30:00,40.715750552,-8.7916348714,41.6541136831,-7.924249448,-4.8516348714,9.2915063493,48.64,-3.94,48.799315569,135.91,36.775750552,-24.3116348714,44.0852743984,-7.924249448,-4.8516348714,9.2915063493,44.7,-19.46,48.7522471277,134.53,38.585750552,-32.2416348714,50.2830305853,-7.924249448,-4.8516348714,9.2915063493,46.51,-27.39,53.9758483027,136.09,36.245750552,-1.3016348714000001,36.269114773,-7.924249448,-4.8516348714,9.2915063493,44.17,3.55,44.3124294076,135.67,37.795750552,-28.6116348714,47.4040547823,-7.924249448,-4.8516348714,9.2915063493,45.72,-23.76,51.525294759,136.09,34.675750552,-20.5316348714,40.2983337972,-7.924249448,-4.8516348714,9.2915063493,42.6,-15.68,45.394078909,134.53
2020-12-10 03:00:00,39.9104007078,-9.0199454871,40.9169830419,-7.5195992922,-4.7499454871,8.8941753775,47.43,-4.27,47.6218206288,136.22,35.9604007078,-24.4799454871,43.501932717,-7.5195992922,-4.7499454871,8.8941753775,43.48,-19.73,47.7470763503,134.83,37.8204007078,-32.5599454871,49.9052377995,-7.5195992922,-4.7499454871,8.8941753775,45.34,-27.81,53.1893946196,136.41,35.4604007078,-1.3999454871,35.4880242579,-7.5195992922,-4.7499454871,8.8941753775,42.98,3.35,43.1103572242,135.97,37.0404007078,-28.9499454871,47.011600997,-7.5195992922,-4.7499454871,8.8941753775,44.56,-24.2,50.7073328031,136.41,33.9204007078,-20.7099454871,39.7428663568,-7.5195992922,-4.7499454871,8.8941753775,41.44,-15.96,44.407152577,134.83
2020-12-10 03:30:00,38.9454672848,-9.5223233547,40.0926934004,-7.2345327152,-4.6423233547,8.595907732,46.18,-4.88,46.4371273875,136.6,35.0854672848,-24.5223233547,42.8057748125,-7.2345327152,-4.6423233547,8.595907732,42.32,-19.88,46.7567834651,135.14,36.9154672848,-33.2023233547,49.6502366661,-7.2345327152,-4.6423233547,8.595907732,44.15,-28.56,52.5822793344,136.75,34.8054672848,-1.3123233547,34.8301987577,-7.2345327152,-4.6423233547,8.595907732,42.04,3.33,42.1716788852,136.27,36.1654672848,-29.6023233547,46.7358381964,-7.2345327152,-4.6423233547,8.595907732,43.4,-24.96,50.0655730018,136.75,33.0854672848,-20.6023233547,38.9756830994,-7.2345327152,-4.6423233547,8.595907732,40.32,-15.96,43.3638559171,135.14
2020-12-10 04:00:00,38.1363339001,-9.0582880736,39.1973538159,-6.7036660999,-4.4782880736,8.061898241,44.84,-4.58,45.0732958635,136.94,34.2363339001,-25.6882880736,42.8020408751,-6.7036660999,-4.4782880736,8.061898241,40.94,-21.21,46.1080003904,135.61,36.1763339001,-32.8582880736,48.8712004107,-6.7036660999,-4.4782880736,8.061898241,42.88,-28.38,51.4209957119,137.1,33.8063339001,-2.3482880736,33.8877952757,-6.7036660999,-4.4782880736,8.061898241,40.51,2.13,40.5659586353,136.76,35.3763339001,-29.2782880736,45.9206179481,-6.7036660999,-4.4782880736,8.061898241,42.08,-24.8,48.8443077543,137.1,32.3363339001,-21.9182880736,39.0646879186,-6.7036660999,-4.4782880736,8.061898241,39.04,-17.44,42.75833486,135.61
2020-12-10 04:30:00,37.9170838593,-8.713276026900001,38.9053521706,-6.1329161407,-4.3632760269,7.526675101,44.05,-4.35,44.264263238,137.05,33.8470838593,-25.9932760269,42.6764043049,-6.1329161407,-4.3632760269,7.526675101,39.98,-21.63,45.4561030006,135.8,35.9670838593,-32.5532760269,48.5113069441,-6.1329161407,-4.3632760269,7.526675101,42.1,-28.19,50.6664198459,137.2,33.4570838593,-2.5932760269,33.5574364474,-6.1329161407,-4.3632760269,7.526675101,39.59,1.77,39.6295470577,136.93,35.1870838593,-29.0032760269,45.5995711692,-6.1329161407,-4.3632760269,7.526675101,41.32,-24.64,48.1089596645,137.2,32.0270838593,-20.7232760269,38.1469300183,-6.1329161407,-4.3632760269,7.526675101,38.16,-16.36,41.5190944025,135.8
2020-12-10 05:00:00,37.5343006105,-8.9423712899,38.5848380405,-6.4256993895,-4.3223712899,7.7441917727,43.96,-4.62,44.2021040223,136.45,33.5143006105,-25.7823712899,42.2840278917,-6.4256993895,-4.3223712899,7.7441917727,39.94,-21.46,45.3402161442,135.18,35.5843006105,-32.5923712899,48.2545864788,-6.4256993895,-4.3223712899,7.7441917727,42.01,-28.27,50.636281459,136.6,33.1243006105,-2.5623712899,33.2232604897,-6.4256993895,-4.3223712899,7.7441917727,39.55,1.76,39.589141188,136.3,34.8143006105,-29.0423712899,45.3375656288,-6.4256993895,-4.3223712899,7.7441917727,41.24,-24.72,48.0813477349,136.6,31.6543006105,-20.2823712899,37.5948045916,-6.4256993895,-4.3223712899,7.7441917727,38.08,-15.96,41.2893206532,135.18
2020-12-10 05:30:00,38.3916005662,-9.0790967305,39.4505385448,-7.0283994338,-4.5090967305,8.350470162,45.42,-4.57,45.6493296774,135.01,34.5616005662,-24.0690967305,42.1168096028,-7.0283994338,-4.5090967305,8.350470162,41.59,-19.56,45.9600010879,133.62,36.4016005662,-32.2490967305,48.6320960242,-7.0283994338,-4.5090967305,8.350470162,43.43,-27.74,51.5332174427,135.18,34.0816005662,-1.3790967305000001,34.1094914202,-7.0283994338,-4.5090967305,8.350470162,41.11,3.13,41.2289825244,134.74,35.5716005662,-28.6690967305,45.686495534,-7.0283994338,-4.5090967305,8.350470162,42.6,-24.16,48.9741319474,135.18,32.5316005662,-21.2290967305,38.8455864081,-7.0283994338,-4.5090967305,8.350470162,39.56,-16.72,42.948247927,133.62
2020-12-10 06:00:00,39.9773837921,-8.7173434046,40.916784953,-8.5826162079,-4.7473434046000005,9.8080869885,48.56,-3.9699999999999998,48.722012479,135.6,35.9773837921,-24.1173434046,43.3130280334,-8.5826162079,-4.7473434046000005,9.8080869885,44.56,-19.37,48.5879666173,134.23,37.8273837921,-32.0573434046,49.5841126845,-8.5826162079,-4.7473434046000005,9.8080869885,46.41,-27.31,53.8490872717,135.75,35.4473837921,-1.2373434046,35.4689728693,-8.5826162079,-4.7473434046000005,9.8080869885,44.03,3.51,44.1696841737,135.34,37.0173837921,-28.4273434046,46.6733388119,-8.5826162079,-4.7473434046000005,9.8080869885,45.6,-23.68,51.3819267836,135.75,33.8173837921,-21.1473434046,39.8851548776,-8.5826162079,-4.7473434046000005,9.8080869885,42.4,-16.4,45.4611922413,134.23
2020-12-10 06:30:00,43.7141336185,-6.3611706448,44.174539839,-9.8758663815,-5.3011706448,11.2087085336,53.59,-1.06,53.6004822739,133.89,39.7641336185,-22.6211706448,45.748264270600004,-9.8758663815,-5.3011706448,11.2087085336,49.64,-17.32,52.5748228718,132.67,41.3141336185,-29.1911706448,50.5863823599,-9.8758663815,-5.3011706448,11.2087085336,51.19,-23.89,56.490248716,134.05,39.0641336185,-0.23117064480000002,39.0648176142,-9.8758663815,-5.3011706448,11.2087085336,48.94,5.07,49.2019156131,133.74,40.4841336185,-25.5411706448,47.8676975919,-9.8758663815,-5.3011706448,11.2087085336,50.36,-20.24,54.275106632800004,134.05,37.2841336185,-20.6611706448,42.6261726184,-9.8758663815,-5.3011706448,11.2087085336,47.16,-15.36,49.5983386819,132.67
2020-12-10 07:00:00,47.102267051,-5.0456784491,47.3717471955,-11.627732949,-5.9156784491,13.0460501703,58.73,0.87,58.7364435423,133.22,43.052267051,-21.0456784491,47.9209586675,-11.627732949,-5.9156784491,13.0460501703,54.68,-15.13,56.7346393308,131.99,44.482267051,-27.6856784491,52.3943591733,-11.627732949,-5.9156784491,13.0460501703,56.11,-21.77,60.1852556695,133.4,42.202267051,1.1443215509,42.2177784358,-11.627732949,-5.9156784491,13.0460501703,53.83,7.06,54.2909983331,133.07,43.572267051,-23.9156784491,49.7041460207,-11.627732949,-5.9156784491,13.0460501703,55.2,-18.0,58.0606579363,133.4,40.252267051,-19.1156784491,44.5606795877,-11.627732949,-5.9156784491,13.0460501703,51.88,-13.2,53.5329281844,131.99
2020-12-10 07:30:00,51.3882836682,-2.7585609784000003,51.4622711998,-13.7617163318,-6.6085609784,15.2662344604,65.15,3.85,65.2636575745,131.89,47.2482836682,-19.3085609784,51.0413639772,-13.7617163318,-6.6085609784,15.2662344604,61.01,-12.7,62.3178152698,130.77,48.4682836682,-25.0285609784,54.5490915268,-13.7617163318,-6.6085609784,15.2662344604,62.23,-18.42,64.8989160156,132.08,46.1982836682,2.4814390216,46.2648781854,-13.7617163318,-6.6085609784,15.2662344604,59.96,9.09,60.6451127462,131.81,47.4782836682,-21.2085609784,51.9999084505,-13.7617163318,-6.6085609784,15.2662344604,61.24,-14.6,62.9563150129,132.08,44.0782836682,-17.5685609784,47.4504944757,-13.7617163318,-6.6085609784,15.2662344604,57.84,-10.96,58.8692381469,130.77
2020-12-10 08:00:00,55.1126836306,-1.204750038,55.1258498312,-15.0173163694,-6.9447500380000005,16.5453722844,70.13,5.74,70.3645116518,131.51,50.7026836306,-17.244750038,53.5550514071,-15.0173163694,-6.9447500380000005,16.5453722844,65.72,-10.3,66.5222398901,130.34,51.9826836306,-23.334750038,56.9799083605,-15.0173163694,-6.9447500380000005,16.5453722844,67.0,-16.39,68.97559061,131.7,49.5126836306,4.385249962,49.7065011596,-15.0173163694,-6.9447500380000005,16.5453722844,64.53,11.33,65.517095479,131.34,50.9426836306,-19.464750038,54.5347000498,-15.0173163694,-6.9447500380000005,16.5453722844,65.96,-12.52,67.1377092251,131.7,47.2626836306,-14.504750038000001,49.4383357085,-15.0173163694,-6.9447500380000005,16.5453722844,62.28,-7.5600000000000005,62.7371660182,130.34
2020-12-10 08:30:00,57.5873002955,-0.46493423700000003,57.589177101,-15.7026997045,-7.104934237,17.2352797634,73.29,6.64,73.5901739365,131.91,53.0673002955,-15.834934237,55.3794501863,-15.7026997045,-7.104934237,17.2352797634,68.77,-8.73,69.3218998586,130.69,54.3073002955,-22.714934237,58.8663834695,-15.7026997045,-7.104934237,17.2352797634,70.01,-15.61,71.7291586456,132.11,51.7773002955,5.8650657630000005,52.1084237172,-15.7026997045,-7.104934237,17.2352797634,67.48,12.97,68.7151460742,131.67,53.2973002955,-18.744934237,56.4975643575,-15.7026997045,-7.104934237,17.2352797634,69.0,-11.64,69.9749212218,132.11,49.4573002955,-16.584934237,52.1640162963,-15.7026997045,-7.104934237,17.2352797634,65.16,-9.48,65.8460021565,130.69
2020-12-10 09:00:00,58.3050669385,0.1686045952,58.3053107205,-15.5149330615,-7.1013954048,17.0629119612,73.82,7.27,74.1771211358,131.91,53.9150669385,-15.1713954048,56.0089785795,-15.5149330615,-7.1013954048,17.0629119612,69.43,-8.07,69.8974234146,130.69,55.0050669385,-22.1213954048,59.2867061285,-15.5149330615,-7.1013954048,17.0629119612,70.52,-15.02,72.1018085765,132.11,52.6050669385,6.5286045952,53.0086384052,-15.5149330615,-7.1013954048,17.0629119612,68.12,13.63,69.4702187991,131.67,53.9650669385,-18.1413954048,56.9327557467,-15.5149330615,-7.1013954048,17.0629119612,69.48,-11.04,70.3516311112,132.11,50.2450669385,-14.4213954048,52.2737352509,-15.5149330615,-7.1013954048,17.0629119612,65.76,-7.32,66.16615449,130.69
2020-12-10 09:30:00,59.3535502423,0.9231923055000001,59.3607295305,-14.9364497577,-6.9768076945,16.485550551,74.29,7.9,74.7088622588,131.84,54.9335502423,-14.4468076945,56.8014541608,-14.9364497577,-6.9768076945,16.485550551,69.87,-7.47,70.268184835,130.58,56.0335502423,-21.3768076945,59.9727159628,-14.9364497577,-6.9768076945,16.485550551,70.97,-14.4,72.4161646319,132.01,53.5935502423,7.2631923055,54.0834779765,-14.9364497577,-6.9768076945,16.485550551,68.53,14.24,69.9938461581,131.56,54.9835502423,-17.4168076945,57.6761301364,-14.9364497577,-6.9768076945,16.485550551,69.92,-10.44,70.6951200579,132.01,51.2235502423,-13.6568076945,53.0128333126,-14.9364497577,-6.9768076945,16.485550551,66.16,-6.68,66.4963758411,130.58
2020-12-10 10:00:00,59.8986003275,1.3629922679,59.9141057608,-13.4513996725,-6.5970077321,14.9820113525,73.35,7.96,73.7806485469,132.47,54.9586003275,-14.2570077321,56.7777246765,-13.4513996725,-6.5970077321,14.9820113525,68.41,-7.66,68.8375166606,131.22,56.6086003275,-21.1270077321,60.422546179,-13.4513996725,-6.5970077321,14.9820113525,70.06,-14.53,71.5508525456,132.65,53.6686003275,7.5929922679,54.2030644217,-13.4513996725,-6.5970077321,14.9820113525,67.12,14.19,68.6035749797,132.23,55.588600327500004,-17.1570077321,58.1760724069,-13.4513996725,-6.5970077321,14.9820113525,69.04,-10.56,69.8429323554,132.65,51.3886003275,-14.3170077321,53.3457116742,-13.4513996725,-6.5970077321,14.9820113525,64.84,-7.72,65.2979632148,131.22
2020-12-10 10:30:00,59.766667019,0.9234647072000001,59.7738008966,-12.453332981,-6.4065352928,14.0046134111,72.22,7.33,72.5910276825,133.04,54.746667019,-14.1165352928,56.5373692204,-12.453332981,-6.4065352928,14.0046134111,67.2,-7.71,67.6408463874,131.71,56.536667019,-21.7465352928,60.574800989,-12.453332981,-6.4065352928,14.0046134111,68.99,-15.34,70.6748590377,133.21,53.486667019,7.8834647072,54.0645222358,-12.453332981,-6.4065352928,14.0046134111,65.94,14.29,67.4706432458,132.75,55.546667019,-17.7665352928,58.3187962258,-12.453332981,-6.4065352928,14.0046134111,68.0,-11.36,68.9423643343,133.21,51.226667019,-14.6065352928,53.2683985786,-12.453332981,-6.4065352928,14.0046134111,63.68,-8.2,64.2057816711,131.71
2020-12-10 11:00:00,59.5045169814,1.1204543786,59.5150649769,-11.6454830186,-6.1595456214,13.174113898,71.15,7.28,71.5214716012,132.96,54.3445169814,-13.8595456214,56.0839864023,-11.6454830186,-6.1595456214,13.174113898,65.99,-7.7,66.4377159451,131.71,56.3245169814,-21.5395456214,60.3025972805,-11.6454830186,-6.1595456214,13.174113898,67.97,-15.38,69.6883440756,133.13,53.1245169814,8.1104543786,53.7400574501,-11.6454830186,-6.1595456214,13.174113898,64.77,14.27,66.3233427987,132.66,55.3145169814,-17.5595456214,58.0347605433,-11.6454830186,-6.1595456214,13.174113898,66.96,-11.4,67.9234981431,133.13,50.8745169814,-13.6795456214,52.6815569863,-11.6454830186,-6.1595456214,13.174113898,62.52,-7.52,62.9706344259,131.71
2020-12-10 11:30:00,60.113433528,1.2084767959,60.1255794707,-12.376566472,-6.1615232041,13.825475248,72.49,7.37,72.8636878013,132.85,54.753433528,-13.7215232041,56.4466002709,-12.376566472,-6.1615232041,13.825475248,67.13,-7.5600000000000005,67.5543521914,131.48,56.863433528,-21.3915232041,60.7539903017,-12.376566472,-6.1615232041,13.825475248,69.24,-15.23,70.8952078775,132.98,53.503433528,8.2284767959,54.1324785102,-12.376566472,-6.1615232041,13.825475248,65.88,14.39,67.4332744274,132.49,55.863433528,-17.4415232041,58.5229009638,-12.376566472,-6.1615232041,13.825475248,68.24,-11.28,69.1660032097,132.98,51.263433528,-14.5615232041,53.2914399796,-12.376566472,-6.1615232041,13.825475248,63.64,-8.4,64.1919745763,131.48
2020-12-10 12:00:00,61.4417000735,1.2556824273,61.4545299086,-13.9782999265,-6.5743175727,15.4471525007,75.42,7.83,75.8253605333,132.49,56.0117000735,-13.8543175727,57.6996764335,-13.9782999265,-6.5743175727,15.4471525007,69.99,-7.28,70.3675955252,131.21,58.0717000735,-21.2243175727,61.8287474065,-13.9782999265,-6.5743175727,15.4471525007,72.05,-14.65,73.5243157058,132.66,54.6817000735,8.0056824273,55.2646295026,-13.9782999265,-6.5743175727,15.4471525007,68.66,14.58,70.1909680799,132.2,57.0617000735,-17.2143175727,59.6017646113,-13.9782999265,-6.5743175727,15.4471525007,71.04,-10.64,71.8323826697,132.66,52.3417000735,-14.1743175727,54.2269752544,-13.9782999265,-6.5743175727,15.4471525007,66.32,-7.6,66.7540440723,131.21
2020-12-10 12:30:00,62.6186168114,1.9074676821,62.6476624012,-15.7313831886,-7.1125323179,17.2645455486,78.35,9.02,78.8675021793,131.68,57.4086168114,-14.0325323179,59.0987415048,-15.7313831886,-7.1125323179,17.2645455486,73.14,-6.92,73.4666318814,130.53,59.1286168114,-20.3225323179,62.5235847168,-15.7313831886,-7.1125323179,17.2645455486,74.86,-13.21,76.0166014763,131.9,55.9986168114,7.6474676821,56.5183938797,-15.7313831886,-7.1125323179,17.2645455486,71.73,14.76,73.2328512349,131.5,58.0686168114,-16.2725323179,60.3055517049,-15.7313831886,-7.1125323179,17.2645455486,73.8,-9.16,74.36629344,131.9,53.6286168114,-14.6725323179,55.599566057,-15.7313831886,-7.1125323179,17.2645455486,69.36,-7.5600000000000005,69.7707904499,130.53
2020-12-10 13:00:00,63.1438001564,2.2914228056,63.1853631521,-15.9161998436,-7.2385771944,17.4849197099,79.06,9.53,79.6323081419,131.4,57.9938001564,-14.1985771944,59.706619825,-15.9161998436,-7.2385771944,17.4849197099,73.91,-6.96,74.2369833708,130.28,59.6038001564,-19.8085771944,62.8091770647,-15.9161998436,-7.2385771944,17.4849197099,75.52,-12.57,76.5589661633,131.59,56.5538001564,7.3814228056,57.0334788941,-15.9161998436,-7.2385771944,17.4849197099,72.47,14.62,73.9300027053,131.26,58.4838001564,-15.7985771944,60.5801116052,-15.9161998436,-7.2385771944,17.4849197099,74.4,-8.56,74.8908111854,131.59,54.1238001564,-14.1185771944,55.9349619233,-15.9161998436,-7.2385771944,17.4849197099,70.04,-6.88,70.3770985478,130.28
2020-12-10 13:30:00,63.1819501536,1.7386045533,63.2058665869,-16.0980498464,-7.2313954467,17.6476709218,79.28,8.97,79.7858339557,131.83,57.9519501536,-14.0913954467,59.6405562704,-16.0980498464,-7.2313954467,17.6476709218,74.05,-6.86,74.3670767208,130.66,59.6419501536,-20.5013954467,63.0671819046,-16.0980498464,-7.2313954467,17.6476709218,75.74,-13.27,76.8936961005,132.01,56.5119501536,7.6286045533,57.0245220725,-16.0980498464,-7.2313954467,17.6476709218,72.61,14.86,74.1149897119,131.65,58.5819501536,-16.4713954467,60.8535270281,-16.0980498464,-7.2313954467,17.6476709218,74.68,-9.24,75.2494518252,132.01,54.1419501536,-13.7513954467,55.8610028837,-16.0980498464,-7.2313954467,17.6476709218,70.24,-6.52,70.5419591449,130.66
2020-12-10 14:00:00,62.1012335627,1.3469553526,62.1158393547,-14.7687664373,-6.8630446474,16.2855102441,76.87,8.21,77.3071859532,131.83,56.6312335627,-14.5330446474,58.4662808939,-14.7687664373,-6.8630446474,16.2855102441,71.4,-7.67,71.8107854016,130.66,58.6812335627,-20.8830446474,62.2863446205,-14.7687664373,-6.8630446474,16.2855102441,73.45,-14.02,74.7760850807,132.01,55.2612335627,7.1669553526,55.7240449349,-14.7687664373,-6.8630446474,16.2855102441,70.03,14.03,71.4215779719,131.65,57.6312335627,-16.8630446474,60.0476590446,-14.7687664373,-6.8630446474,16.2855102441,72.4,-10.0,73.0873450058,132.01,52.9512335627,-14.6230446474,54.9332920056,-14.7687664373,-6.8630446474,16.2855102441,67.72,-7.76,68.1631572039,130.66
2020-12-10 14:30:00,61.3400836483,1.1113268932,61.3501500361,-14.1199163517,-6.7286731068000005,15.6411981496,75.46,7.84,75.8661795532,132.41,55.8900836483,-14.7586731068,57.8058810338,-14.1199163517,-6.7286731068000005,15.6411981496,70.01,-8.03,70.469007372,131.21,57.9800836483,-21.3086731068,61.7717544631,-14.1199163517,-6.7286731068000005,15.6411981496,72.1,-14.58,73.5594072842,132.59,54.5900836483,7.1113268932,55.051323353,-14.1199163517,-6.7286731068000005,15.6411981496,68.71,13.84,70.0900114139,132.19,56.9200836483,-17.3286731068,59.4994019649,-14.1199163517,-6.7286731068000005,15.6411981496,71.04,-10.6,71.8264686588,132.59,52.2800836483,-14.5286731068,54.2613074716,-14.1199163517,-6.7286731068000005,15.6411981496,66.4,-7.8,66.856562879,131.21
2020-12-10 15:00:00,60.6871004207,0.6817351813,60.6909294733,-14.4128995793,-6.8482648187,15.9571427677,75.1,7.53,75.4765586126,132.03,55.4171004207,-14.6782648187,57.3280601201,-14.4128995793,-6.8482648187,15.9571427677,69.83,-7.83,70.267615585,130.79,57.3371004207,-21.6082648187,61.2736500719,-14.4128995793,-6.8482648187,15.9571427677,71.75,-14.76,73.252440915,132.2,54.0971004207,7.0817351813,54.558658773,-14.4128995793,-6.8482648187,15.9571427677,68.51,13.93,69.9118373382,131.78,56.3071004207,-17.6082648187,58.9961062081,-14.4128995793,-6.8482648187,15.9571427677,70.72,-10.76,71.5338800849,132.2,51.7871004207,-14.5282648187,53.7863760503,-14.4128995793,-6.8482648187,15.9571427677,66.2,-7.68,66.6439974791,130.79
2020-12-10 15:30:00,61.2552003051,0.7304140692000001,61.2595549211,-15.2947996949,-7.0195859308,16.8287101213,76.55,7.75,76.9413088009,131.92,56.0252003051,-14.9295859308,57.9803035978,-15.2947996949,-7.0195859308,16.8287101213,71.32,-7.91,71.7573027642,130.72,57.8452003051,-21.5095859308,61.7149048873,-15.2947996949,-7.0195859308,16.8287101213,73.14,-14.49,74.5615162131,132.11,54.6652003051,6.8004140692,55.0865660203,-15.2947996949,-7.0195859308,16.8287101213,69.96,13.82,71.3119485079,131.7,56.7852003051,-17.4995859308,59.4204887344,-15.2947996949,-7.0195859308,16.8287101213,72.08,-10.48,72.8378802547,132.11,52.3452003051,-15.1395859308,54.4906143949,-15.2947996949,-7.0195859308,16.8287101213,67.64,-8.12,68.1256486208,130.72
