Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-10 16:00:00,63.4156336237,1.7346733555,63.4393543437,-16.2743663763,-7.3953266445,17.875845634,79.69,9.13,80.2113021961,130.95,58.1056336237,-14.0853266445,59.7884695028,-16.2743663763,-7.3953266445,17.875845634,74.38,-6.69,74.6802550879,129.81,59.8556336237,-20.2553266445,63.1899923561,-16.2743663763,-7.3953266445,17.875845634,76.13,-12.86,77.2085260836,131.13,56.6656336237,7.3946733555,57.1460867252,-16.2743663763,-7.3953266445,17.875845634,72.94,14.79,74.4243757112,130.78,58.7656336237,-16.2353266445,60.9670855991,-16.2743663763,-7.3953266445,17.875845634,75.04,-8.84,75.5588988803,131.13,54.2056336237,-14.6353266445,56.1466250324,-16.2743663763,-7.3953266445,17.875845634,70.48,-7.24,70.8508856684,129.81
2020-12-10 16:30:00,66.1352502528,1.9304217789,66.1634177945,-17.8347497472,-7.9395782211,19.5221720327,83.97,9.87,84.5480798126,131.64,60.9152502528,-13.4495782211,62.3823602286,-17.8347497472,-7.9395782211,19.5221720327,78.75,-5.51,78.9425271954,130.4,62.3952502528,-20.2595782211,65.6019646338,-17.8347497472,-7.9395782211,19.5221720327,80.23,-12.32,81.1704090171,131.81,59.3552502528,8.2504217789,59.925914195,-17.8347497472,-7.9395782211,19.5221720327,77.19,16.19,78.8695898303,131.38,61.2852502528,-16.1395782211,63.3748205813,-17.8347497472,-7.9395782211,19.5221720327,79.12,-8.2,79.5437891982,131.81,56.8452502528,-12.6995782211,58.2465600985,-17.8347497472,-7.9395782211,19.5221720327,74.68,-4.76,74.8315441508,130.4
2020-12-10 17:00:00,68.2695335865,-1.8668561748,68.2950537601,-19.0504664135,-8.3468561748,20.798804739,87.32,6.48,87.560109639,130.52,62.9595335865,-17.9468561748,65.4674920552,-19.0504664135,-8.3468561748,20.798804739,82.01,-9.6,82.5699709337,129.42,65.2295335865,-8.3668561748,65.7639440284,-19.0504664135,-8.3468561748,20.798804739,84.28,-0.02,84.280002373,130.72,61.3495335865,3.5831438252,61.4540819715,-19.0504664135,-8.3468561748,20.798804739,80.4,11.93,81.2802860477,130.39,63.3895335865,-19.3868561748,66.2878809486,-19.0504664135,-8.3468561748,20.798804739,82.44,-11.04,83.1759292103,130.72,58.8695335865,-0.10685617480000001,58.8696305657,-19.0504664135,-8.3468561748,20.798804739,77.92,8.24,78.3544765792,129.42
2020-12-10 17:30:00,68.8352336041,-4.540627267,68.9848293562,-19.8547663959,-8.580627267,21.6295842061,88.69,4.04,88.7819672006,131.18,63.5952336041,-20.560627267,66.8363159575,-19.8547663959,-8.580627267,21.6295842061,83.45,-11.98,84.3055330331,130.04,66.1252336041,-4.320627267,66.2662383056,-19.8547663959,-8.580627267,21.6295842061,85.98,4.26,86.0854691571,131.35,61.9852336041,1.249372733,61.9978234875,-19.8547663959,-8.580627267,21.6295842061,81.84,9.83,82.4282384866,131.0,63.9452336041,-22.100627267,67.6567116129,-19.8547663959,-8.580627267,21.6295842061,83.8,-13.52,84.8836285747,131.35,59.5052336041,3.779372733,59.6251329939,-19.8547663959,-8.580627267,21.6295842061,79.36,12.36,80.3167429619,130.04
2020-12-10 18:00:00,68.3858335283,-4.9858394352,68.5673451596,-20.0041664717,-8.5758394352,21.7649189809,88.39,3.59,88.4628746989,131.4,63.2358335283,-21.0158394352,66.6365976711,-20.0041664717,-8.5758394352,21.7649189809,83.24,-12.44,84.1644295412,130.26,65.7058335283,-4.7558394352,65.8777243716,-20.0041664717,-8.5758394352,21.7649189809,85.71,3.8200000000000003,85.795084358,131.58,61.6258335283,0.8541605648,61.6317527605,-20.0041664717,-8.5758394352,21.7649189809,81.63,9.43,82.1728775205,131.24,63.5158335283,-22.5758394352,67.408676259,-20.0041664717,-8.5758394352,21.7649189809,83.52,-14.0,84.6852431065,131.58,59.1958335283,4.3441605648,59.3550203279,-20.0041664717,-8.5758394352,21.7649189809,79.2,12.92,80.2469089747,130.26
2020-12-10 18:30:00,67.3556336113,-6.5493461708,67.673298386,-19.2743663887,-8.3593461708,21.0090425315,86.63,1.81,86.6489065136,132.77,61.9356336113,-22.1993461708,65.7938726725,-19.2743663887,-8.3593461708,21.0090425315,81.21,-13.84,82.3808818841,131.56,64.7556336113,-6.2893461708,65.0603409125,-19.2743663887,-8.3593461708,21.0090425315,84.03,2.07,84.0554923845,132.95,60.4056336113,0.0806538292,60.4056874559,-19.2743663887,-8.3593461708,21.0090425315,79.68,8.44,80.1257511665,132.56,62.6856336113,-24.5193461708,67.3103780846,-19.2743663887,-8.3593461708,21.0090425315,81.96,-16.16,83.5379386866,132.95,58.0856336113,3.6406538292,58.1996150531,-19.2743663887,-8.3593461708,21.0090425315,77.36,12.0,78.2851812286,131.56
2020-12-10 19:00:00,65.598266984,-7.3660714436,66.010541884,-18.541733016,-8.0260714436,20.2042987023,84.14,0.66,84.1425885031,131.76,59.918266984,-22.4760714436,63.9950975146,-18.541733016,-8.0260714436,20.2042987023,78.46,-14.45,79.7795343431,130.51,63.088266984,-7.0860714436,63.4849733366,-18.541733016,-8.0260714436,20.2042987023,81.63,0.9400000000000001,81.6354120465,131.93,58.448266984,-0.48607144360000004,58.4502880992,-18.541733016,-8.0260714436,20.2042987023,76.99,7.54,77.3583330999,131.51,61.058266984,-25.0660714436,66.0031810196,-18.541733016,-8.0260714436,20.2042987023,79.6,-17.04,81.4034495584,131.93,56.178266984,2.6939285564,56.2428211632,-18.541733016,-8.0260714436,20.2042987023,74.72,10.72,75.4850766708,130.51
2020-12-10 19:30:00,63.7765502372,-7.4882811186,64.2146612097,-17.8534497628,-7.7382811186,19.4583314573,81.63,0.25,81.630382824,130.69,58.2365502372,-23.3682811186,62.7500784539,-17.8534497628,-7.7382811186,19.4583314573,76.09,-15.63,77.6787293923,129.56,61.3365502372,-7.2082811186,61.7586569777,-17.8534497628,-7.7382811186,19.4583314573,79.19,0.53,79.1917735627,130.87,56.8365502372,-1.6582811186000002,56.8607363577,-17.8534497628,-7.7382811186,19.4583314573,74.69,6.08,74.9370569211,130.56,59.2665502372,-24.9382811186,64.2996255212,-17.8534497628,-7.7382811186,19.4583314573,77.12,-17.2,79.0147733022,130.87,54.5065502372,2.7817188814,54.5774860057,-17.8534497628,-7.7382811186,19.4583314573,72.36,10.52,73.1207220971,129.56
2020-12-10 20:00:00,61.2311667771,-9.2863674775,61.9313523654,-16.5088332229,-7.3963674775,18.0899924335,77.74,-1.8900000000000001,77.7629712652,132.34,56.0211667771,-24.3563674775,61.0868542631,-16.5088332229,-7.3963674775,18.0899924335,72.53,-16.96,74.4865256271,131.07,58.9411667771,-8.9963674775,59.6237852609,-16.5088332229,-7.3963674775,18.0899924335,75.45,-1.6,75.4669629706,132.52,54.7211667771,-2.1563674775,54.7636377001,-16.5088332229,-7.3963674775,18.0899924335,71.23,5.24,71.4224789545,132.11,57.0511667771,-27.3163674775,63.2536130414,-16.5088332229,-7.3963674775,18.0899924335,73.56,-19.92,76.2094482331,132.52,52.6111667771,0.2436325225,52.6117308825,-16.5088332229,-7.3963674775,18.0899924335,69.12,7.64,69.5409519636,131.07
2020-12-10 20:30:00,58.2152167515,-10.5057348487,59.1555739228,-15.3047832485,-7.0157348487,16.8361790722,73.52,-3.49,73.60278867,133.67,53.2152167515,-26.8757348487,59.6168132122,-15.3047832485,-7.0157348487,16.8361790722,68.52,-19.86,71.3401009251,132.51,56.0652167515,-10.2457348487,56.9937155482,-15.3047832485,-7.0157348487,16.8361790722,71.37,-3.23,71.4430528463,133.87,52.0552167515,-4.2157348487,52.2256451503,-15.3047832485,-7.0157348487,16.8361790722,67.36,2.8,67.4181696577,133.59,54.2952167515,-28.9757348487,61.5431862363,-15.3047832485,-7.0157348487,16.8361790722,69.6,-21.96,72.9822005697,133.87,50.0552167515,0.3842651513,50.056691698,-15.3047832485,-7.0157348487,16.8361790722,65.36,7.4,65.7775767264,132.51
2020-12-10 21:00:00,55.6886167607,-11.3175041391,56.8270000674,-14.1013832393,-6.6275041391,15.5811687743,69.79,-4.69,69.9474102451,133.76,50.7086167607,-27.5375041391,57.7033616698,-14.1013832393,-6.6275041391,15.5811687743,64.81,-20.91,68.099663729,132.51,53.6786167607,-11.0475041391,54.8036608727,-14.1013832393,-6.6275041391,15.5811687743,67.78,-4.42,67.9239633708,133.96,49.6586167607,-4.8275041391,49.8927150474,-14.1013832393,-6.6275041391,15.5811687743,63.76,1.8,63.7854027188,133.7,51.9786167607,-29.9075041391,59.9686201624,-14.1013832393,-6.6275041391,15.5811687743,66.08,-23.28,70.0608649675,133.96,47.7786167607,-2.7475041391,47.8575490238,-14.1013832393,-6.6275041391,15.5811687743,61.88,3.88,62.001522562,132.51
2020-12-10 21:30:00,52.6632001181,-12.8143895175,54.1998268021,-12.8967998819,-6.2243895175,14.3202818429,65.56,-6.59,65.8903763838,134.31,47.8532001181,-28.7343895175,55.8175053409,-12.8967998819,-6.2243895175,14.3202818429,60.75,-22.51,64.7862840422,133.06,50.7832001181,-12.5243895175,52.3048157153,-12.8967998819,-6.2243895175,14.3202818429,63.68,-6.3,63.9908774748,134.51,46.9132001181,-5.8443895175,47.2758419719,-12.8967998819,-6.2243895175,14.3202818429,59.81,0.38,59.8112071438,134.2,49.1832001181,-31.6243895175,58.4729782567,-12.8967998819,-6.2243895175,14.3202818429,62.08,-25.4,67.075229407,134.51,45.1032001181,-2.9843895175,45.2018278578,-12.8967998819,-6.2243895175,14.3202818429,58.0,3.24,58.0904260614,133.06
2020-12-10 22:00:00,49.919983581,-13.8661027436,51.8099755454,-11.450016419,-5.7761027436,12.8244391262,61.37,-8.09,61.9009289106,134.99,45.029983581,-30.0361027436,54.1282448388,-11.450016419,-5.7761027436,12.8244391262,56.48,-24.26,61.46981373,133.74,48.199983581,-13.5861027436,50.0781449833,-11.450016419,-5.7761027436,12.8244391262,59.65,-7.8100000000000005,60.1591106982,135.2,44.209983581,-6.9761027436,44.7569956288,-11.450016419,-5.7761027436,12.8244391262,55.66,-1.2,55.6729341781,134.88,46.669983581,-32.8961027436,57.0985196232,-11.450016419,-5.7761027436,12.8244391262,58.12,-27.12,64.1360179618,135.2,42.509983581,-5.2561027436,42.8336937481,-11.450016419,-5.7761027436,12.8244391262,53.96,0.52,53.9625055015,133.74
2020-12-10 22:30:00,46.5962669972,-15.1609464719,49.0006775055,-9.9537330028,-5.3209464719,11.2866856095,56.55,-9.84,57.3997221248,134.99,41.9362669972,-30.9009464719,52.0914482667,-9.9537330028,-5.3209464719,11.2866856095,51.89,-25.58,57.8524718573,133.74,45.0462669972,-14.8709464719,47.4374453291,-9.9537330028,-5.3209464719,11.2866856095,55.0,-9.55,55.8229567472,135.2,41.2662669972,-7.9009464719,42.0158273397,-9.9537330028,-5.3209464719,11.2866856095,51.22,-2.58,51.2849373598,134.88,43.5262669972,-34.2809464719,55.4050467893,-9.9537330028,-5.3209464719,11.2866856095,53.48,-28.96,60.8176947935,135.2,39.6062669972,-6.8809464719,40.1995498707,-9.9537330028,-5.3209464719,11.2866856095,49.56,-1.56,49.5845459796,133.74
2020-12-10 23:00:00,43.6412838585,-15.7859903636,46.4086107159,-8.1287161415,-4.8759903636,9.4789929916,51.77,-10.91,52.9070978225,135.64,39.0912838585,-31.6959903636,50.3265762678,-8.1287161415,-4.8759903636,9.4789929916,47.22,-26.82,54.3050715864,134.36,42.2612838585,-15.5359903636,45.0264712136,-8.1287161415,-4.8759903636,9.4789929916,50.39,-10.66,51.5052201238,135.86,38.5512838585,-8.4659903636,39.469918672,-8.1287161415,-4.8759903636,9.4789929916,46.68,-3.59,46.8178438205,135.51,40.8312838585,-35.1959903636,53.906877847,-8.1287161415,-4.8759903636,9.4789929916,48.96,-30.32,57.5880543168,135.86,37.0312838585,-8.6359903636,38.0249433106,-8.1287161415,-4.8759903636,9.4789929916,45.16,-3.76,45.3162575683,134.36
2020-12-10 23:30:00,41.7705504557,-16.7459341736,45.0022799058,-6.8994495443,-4.4259341736,8.1970297866,48.67,-12.32,50.2050923712,135.64,37.0905504557,-31.3359341736,48.5556351379,-6.8994495443,-4.4259341736,8.1970297866,43.99,-26.91,51.5680928482,134.36,40.4905504557,-16.4659341736,43.7105440874,-6.8994495443,-4.4259341736,8.1970297866,47.39,-12.04,48.8955386513,135.86,36.6505504557,-8.1659341736,37.5492387358,-6.8994495443,-4.4259341736,8.1970297866,43.55,-3.74,43.7102974138,135.51,39.0605504557,-36.2259341736,53.2733039022,-6.8994495443,-4.4259341736,8.1970297866,45.96,-31.8,55.888832516,135.86,35.1005504557,-9.9859341736,36.493390136,-6.8994495443,-4.4259341736,8.1970297866,42.0,-5.5600000000000005,42.3664206654,134.36
2020-12-11 00:00:00,40.2181337732,-16.7325233504,43.5600232079,-6.2518662268,-4.1325233504,7.4942364894,46.47,-12.6,48.1479064965,134.82,35.6981337732,-31.5925233504,47.6701613856,-6.2518662268,-4.1325233504,7.4942364894,41.95,-27.46,50.1383495939,133.46,39.0181337732,-16.4725233504,42.3527896209,-6.2518662268,-4.1325233504,7.4942364894,45.27,-12.34,46.9217273766,135.04,35.2881337732,-8.6825233504,36.3405915874,-6.2518662268,-4.1325233504,7.4942364894,41.54,-4.55,41.788444575,134.6,37.6281337732,-35.9725233504,52.056689171,-6.2518662268,-4.1325233504,7.4942364894,43.88,-31.84,54.2147581384,135.04,33.7881337732,-10.2925233504,35.3210138698,-6.2518662268,-4.1325233504,7.4942364894,40.04,-6.16,40.5110750289,133.46
2020-12-11 00:30:00,42.3734502971,-15.8629317224,45.2453521691,-6.6965497029000005,-4.2729317224,7.9436593222,49.07,-11.59,50.4201646169,133.82,37.7134502971,-31.1029317224,48.8845240852,-6.6965497029000005,-4.2729317224,7.9436593222,44.41,-26.83,51.8854218447,132.55,41.0634502971,-15.6029317224,43.9278775794,-6.6965497029000005,-4.2729317224,7.9436593222,47.76,-11.33,49.0855019329,134.03,37.2634502971,-8.4929317224,38.2190347508,-6.6965497029000005,-4.2729317224,7.9436593222,43.96,-4.22,44.162087813,133.62,39.5434502971,-34.7529317224,52.6445697551,-6.6965497029000005,-4.2729317224,7.9436593222,46.24,-30.48,55.3820187425,134.03,35.6634502971,-9.8729317224,37.0048168201,-6.6965497029000005,-4.2729317224,7.9436593222,42.36,-5.6,42.7285571954,132.55
2020-12-11 01:00:00,42.1267835091,-15.9319230698,45.0387839703,-8.2132164909,-4.7519230698,9.4888196309,50.34,-11.18,51.5665395387,132.73,38.1867835091,-30.3819230698,48.7984803471,-8.2132164909,-4.7519230698,9.4888196309,46.4,-25.63,53.0080833458,131.37,40.7867835091,-15.6519230698,43.6868905371,-8.2132164909,-4.7519230698,9.4888196309,49.0,-10.9,50.1977091111,132.9,37.6667835091,-8.1419230698,38.5367031698,-8.2132164909,-4.7519230698,9.4888196309,45.88,-3.39,46.0050703727,132.44,39.2267835091,-34.4719230698,52.2212028261,-8.2132164909,-4.7519230698,9.4888196309,47.44,-29.72,55.9806395105,132.9,35.9867835091,-9.2319230698,37.1520792271,-8.2132164909,-4.7519230698,9.4888196309,44.2,-4.48,44.4264605838,131.37
2020-12-11 01:30:00,41.1042667673,-16.3154779503,44.2239252806,-8.6257332327,-4.8654779503,9.9033403196,49.73,-11.45,51.0311218768,134.59,37.4342667673,-31.5354779503,48.9470192959,-8.6257332327,-4.8654779503,9.9033403196,46.06,-26.67,53.2241721401,133.26,39.7942667673,-16.0654779503,42.9148371699,-8.6257332327,-4.8654779503,9.9033403196,48.42,-11.2,49.6984547043,134.79,36.9342667673,-8.6854779503,37.9417657584,-8.6257332327,-4.8654779503,9.9033403196,45.56,-3.8200000000000003,45.7198643917,134.37,38.2942667673,-35.4254779503,52.167186576,-8.6257332327,-4.8654779503,9.9033403196,46.92,-30.56,55.9946426009,134.79,35.3742667673,-10.2254779503,36.82253588,-8.6257332327,-4.8654779503,9.9033403196,44.0,-5.36,44.3252704447,133.26
2020-12-11 02:00:00,39.2798834149,-16.9862385461,42.7953448523,-8.5901165851,-4.8262385461,9.8530544224,47.87,-12.16,49.3903077536,135.09,35.9898834149,-31.7962385461,48.0236659773,-8.5901165851,-4.8262385461,9.8530544224,44.58,-26.97,52.1033329068,133.71,38.0298834149,-16.7262385461,41.5456265863,-8.5901165851,-4.8262385461,9.8530544224,46.62,-11.9,48.1148043745,135.3,35.5298834149,-8.8062385461,36.6049512061,-8.5901165851,-4.8262385461,9.8530544224,44.12,-3.98,44.2991512334,134.82,36.6098834149,-36.3062385461,51.5599313519,-8.5901165851,-4.8262385461,9.8530544224,45.2,-31.48,55.0820333684,135.3,33.9698834149,-10.3462385461,35.5105284567,-8.5901165851,-4.8262385461,9.8530544224,42.56,-5.52,42.9164770222,133.71
2020-12-11 02:30:00,39.0588000974,-16.951842996,42.5788074752,-8.4511999026,-4.721842996,9.6808357632,47.51,-12.23,49.0588727959,135.34,35.5888000974,-32.011842996,47.8677426288,-8.4511999026,-4.721842996,9.6808357632,44.04,-27.29,51.8098996332,133.97,37.8088000974,-16.701842996,41.3334842987,-8.4511999026,-4.721842996,9.6808357632,46.26,-11.98,47.7860649144,135.53,35.1388000974,-8.921842996,36.2537522848,-8.4511999026,-4.721842996,9.6808357632,43.59,-4.2,43.7918725336,135.08,36.3888000974,-36.361842996,51.4424765986,-8.4511999026,-4.721842996,9.6808357632,44.84,-31.64,54.8790962025,135.53,33.6288000974,-11.201842996,35.4454155357,-8.4511999026,-4.721842996,9.6808357632,42.08,-6.48,42.5760120256,133.97
2020-12-11 03:00:00,38.1847833772,-17.9062064495,42.174754427,-8.2152166228,-4.6062064495,9.4184352211,46.4,-13.3,48.2685197618,135.8,34.6847833772,-31.9362064495,47.1482288142,-8.2152166228,-4.6062064495,9.4184352211,42.9,-27.33,50.8658913222,134.3,36.9947833772,-17.6162064495,40.9749280268,-8.2152166228,-4.6062064495,9.4184352211,45.21,-13.01,47.0447042716,135.99,34.2747833772,-8.7862064495,35.3830213426,-8.2152166228,-4.6062064495,9.4184352211,42.49,-4.18,42.6951109613,135.42,35.5847833772,-37.4062064495,51.6284910582,-8.2152166228,-4.6062064495,9.4184352211,43.8,-32.8,54.7200146199,135.99,32.7447833772,-9.8862064495,34.2046475846,-8.2152166228,-4.6062064495,9.4184352211,40.96,-5.28,41.2989103972,134.3
2020-12-11 03:30:00,37.4221834107,-16.948848506,41.0814225278,-7.2578165893,-4.428848506,8.502387943,44.68,-12.52,46.4009999892,136.6,33.7721834107,-33.528848506,47.5893271067,-7.2578165893,-4.428848506,8.502387943,41.03,-29.1,50.3017981786,135.32,36.2721834107,-16.718848506,39.9398445759,-7.2578165893,-4.428848506,8.502387943,43.53,-12.29,45.2316813749,136.79,33.4221834107,-10.028848506,34.8944142564,-7.2578165893,-4.428848506,8.502387943,40.68,-5.6,41.0636384165,136.47,34.8621834107,-36.828848506,50.7122856362,-7.2578165893,-4.428848506,8.502387943,42.12,-32.4,53.1399510726,136.79,32.0221834107,-11.148848506,33.907477839,-7.2578165893,-4.428848506,8.502387943,39.28,-6.72,39.8506812991,135.32
2020-12-11 04:00:00,36.5840667479,-17.0573912979,40.3651896775,-6.9559332521,-4.2973912979,8.176342665,43.54,-12.76,45.3712375851,136.82,33.0640667479,-33.2573912979,46.8965519612,-6.9559332521,-4.2973912979,8.176342665,40.02,-28.96,49.39921052,135.49,35.4640667479,-16.837391297899998,39.258091854,-6.9559332521,-4.2973912979,8.176342665,42.42,-12.54,44.2346922675,137.0,32.7440667479,-9.7073912979,34.1527063788,-6.9559332521,-4.2973912979,8.176342665,39.7,-5.41,40.066920271,136.64,34.1240667479,-37.0173912979,50.3461934004,-6.9559332521,-4.2973912979,8.176342665,41.08,-32.72,52.5182330244,137.0,31.3240667479,-10.1373912979,32.9236064238,-6.9559332521,-4.2973912979,8.176342665,38.28,-5.84,38.7229131136,135.49
2020-12-11 04:30:00,36.2945834661,-16.8037883983,39.9958009485,-6.7654165339,-4.2437883983,7.9862757808,43.06,-12.56,44.8544000071,136.82,32.7645834661,-33.5937883983,46.9261179798,-6.7654165339,-4.2437883983,7.9862757808,39.53,-29.35,49.2345752495,135.49,35.1845834661,-16.6037883983,38.9055356325,-6.7654165339,-4.2437883983,7.9862757808,41.95,-12.36,43.7329635401,137.0,32.4645834661,-10.0237883983,33.976837897,-6.7654165339,-4.2437883983,7.9862757808,39.23,-5.78,39.6535156071,136.64,33.8345834661,-36.8037883983,49.9929782948,-6.7654165339,-4.2437883983,7.9862757808,40.6,-32.56,52.0433819039,137.0,31.0745834661,-9.0437883983,32.3638663664,-6.7654165339,-4.2437883983,7.9862757808,37.84,-4.8,38.1432248243,135.49
2020-12-11 05:00:00,36.2030834425,-16.8065425832,39.9139464892,-6.5569165575,-4.1865425832,7.779479002,42.76,-12.62,44.5834274142,137.03,32.6630834425,-33.6465425832,46.8931428652,-6.5569165575,-4.1865425832,7.779479002,39.22,-29.46,49.0520132105,135.75,35.1130834425,-16.5965425832,38.8377890019,-6.5569165575,-4.1865425832,7.779479002,41.67,-12.41,43.4786959326,137.21,32.3730834425,-10.0265425832,33.8902358762,-6.5569165575,-4.1865425832,7.779479002,38.93,-5.84,39.3656004654,136.88,33.7630834425,-36.8665425832,49.9908768235,-6.5569165575,-4.1865425832,7.779479002,40.32,-32.68,51.9007206116,137.21,30.9630834425,-9.4665425832,32.3778931487,-6.5569165575,-4.1865425832,7.779479002,37.52,-5.28,37.8896925298,135.75
2020-12-11 05:30:00,37.1527167919,-16.6164305386,40.6992644757,-6.9272832081,-4.3264305386,8.1673284403,44.08,-12.29,45.7612335935,136.86,33.6427167919,-33.3264305386,47.3548663348,-6.9272832081,-4.3264305386,8.1673284403,40.57,-29.0,49.8690775932,135.55,36.0127167919,-16.4064305386,39.5738137378,-6.9272832081,-4.3264305386,8.1673284403,42.94,-12.08,44.6068380408,137.01,33.3127167919,-9.7764305386,34.7176568065,-6.9272832081,-4.3264305386,8.1673284403,40.24,-5.45,40.6073897216,136.68,34.6327167919,-36.5664305386,50.3639644461,-6.9272832081,-4.3264305386,8.1673284403,41.56,-32.24,52.5989657693,137.01,31.8727167919,-10.3664305386,33.5161596518,-6.9272832081,-4.3264305386,8.1673284403,38.8,-6.04,39.267309559,135.55
2020-12-11 06:00:00,38.3192835082,-16.308576314,41.6453736923,-7.4507164918,-4.508576314,8.708641491,45.77,-11.8,47.2666150681,136.53,34.6892835082,-32.838576314,47.767337006,-7.4507164918,-4.508576314,8.708641491,42.14,-28.33,50.7776377946,135.23,37.1092835082,-16.088576314,40.446770085,-7.4507164918,-4.508576314,8.708641491,44.56,-11.58,46.0400912249,136.69,34.3092835082,-9.398576314,35.5733070093,-7.4507164918,-4.508576314,8.708641491,41.76,-4.89,42.0453291104,136.35,35.7092835082,-36.108576314,50.7836805686,-7.4507164918,-4.508576314,8.708641491,43.16,-31.6,53.4915469958,136.69,32.8292835082,-10.348576314,34.4217211567,-7.4507164918,-4.508576314,8.708641491,40.28,-5.84,40.7011547748,135.23
2020-12-11 06:30:00,42.0308334977,-15.0538687236,44.6453796945,-9.1091665023,-5.0538687236,10.4172214838,51.14,-10.0,52.1085367286,134.66,38.3308334977,-30.0038687236,48.6773554645,-9.1091665023,-5.0538687236,10.4172214838,47.44,-24.95,53.6008964477,133.29,40.6308334977,-14.8438687236,43.2574279102,-9.1091665023,-5.0538687236,10.4172214838,49.74,-9.79,50.6942965234,134.84,37.7808334977,-7.2238687236,38.46525262,-9.1091665023,-5.0538687236,10.4172214838,46.89,-2.17,46.9401853426,134.34,39.1308334977,-34.2138687236,51.9789471158,-9.1091665023,-5.0538687236,10.4172214838,48.24,-29.16,56.3684592658,134.84,36.1308334977,-6.0938687236,36.6411294212,-9.1091665023,-5.0538687236,10.4172214838,45.24,-1.04,45.2519524441,133.29
2020-12-11 07:00:00,45.551266743,-13.3262788555,47.4605900725,-11.168733257,-5.6862788555,12.5329314124,56.72,-7.64,57.2322286828,135.04,41.731266743,-29.5462788555,51.1319979874,-11.168733257,-5.6862788555,12.5329314124,52.9,-23.86,58.031970499,133.78,43.961266743,-13.1362788555,45.8819659106,-11.168733257,-5.6862788555,12.5329314124,55.13,-7.45,55.6311010137,135.22,41.021266743,-6.5962788555,41.548227639,-11.168733257,-5.6862788555,12.5329314124,52.19,-0.91,52.1979329093,134.85,42.391266743,-32.4862788555,53.4076568477,-11.168733257,-5.6862788555,12.5329314124,53.56,-26.8,59.8908473809,135.22,39.271266743,-5.3262788555,39.6308167724,-11.168733257,-5.6862788555,12.5329314124,50.44,0.36,50.4412846783,133.78
2020-12-11 07:30:00,49.4795833722,-12.1233647327,50.9431559989,-13.1404166278,-6.3333647327,14.5870510382,62.62,-5.79,62.8871091719,133.72,45.7595833722,-26.2933647327,52.7757567389,-13.1404166278,-6.3333647327,14.5870510382,58.9,-19.96,62.190124618,132.28,47.6595833722,-11.9033647327,49.1235786478,-13.1404166278,-6.3333647327,14.5870510382,60.8,-5.57,61.0546058869,133.92,44.8495833722,-3.8433647327,45.0139598472,-13.1404166278,-6.3333647327,14.5870510382,57.99,2.49,58.0434337372,133.36,45.9795833722,-30.7733647327,55.3274078921,-13.1404166278,-6.3333647327,14.5870510382,59.12,-24.44,63.9725566161,133.92,42.8995833722,0.26663526730000003,42.9004119779,-13.1404166278,-6.3333647327,14.5870510382,56.04,6.6,56.4273125357,132.28
2020-12-11 08:00:00,52.7774167637,-10.1565834376,53.7458082772,-14.6425832363,-6.7365834376,16.117903097,67.42,-3.42,67.5066870762,132.84,48.8174167637,-25.1265834376,54.9043292895,-14.6425832363,-6.7365834376,16.117903097,63.46,-18.39,66.0708990403,131.5,50.7974167637,-9.9765834376,51.7678449131,-14.6425832363,-6.7365834376,16.117903097,65.44,-3.24,65.52015873,133.02,47.7674167637,-2.8965834376,47.8551595952,-14.6425832363,-6.7365834376,16.117903097,62.41,3.84,62.5280233175,132.56,49.0374167637,-28.5365834376,56.7362744384,-14.6425832363,-6.7365834376,16.117903097,63.68,-21.8,67.3081154097,133.02,45.7174167637,2.1034165624,45.7657793201,-14.6425832363,-6.7365834376,16.117903097,60.36,8.84,61.0038949576,131.5
2020-12-11 08:30:00,55.2836833717,-8.4372640436,55.9238148885,-15.3863166283,-6.9272640436,16.8738177813,70.67,-1.51,70.6861301812,132.52,51.0636833717,-24.3372640436,56.566793975,-15.3863166283,-6.9272640436,16.8738177813,66.45,-17.41,68.692871537,131.33,53.1936833717,-8.267264043600001,53.8322914747,-15.3863166283,-6.9272640436,16.8738177813,68.58,-1.34,68.593090031,132.72,49.9236833717,-2.1872640436,49.971574774,-15.3863166283,-6.9272640436,16.8738177813,65.31,4.74,65.4817814358,132.33,51.3336833717,-26.6872640436,57.8563489225,-15.3863166283,-6.9272640436,16.8738177813,66.72,-19.76,69.5845959965,132.72,47.8136833717,-0.2472640436,47.814322719,-15.3863166283,-6.9272640436,16.8738177813,63.2,6.68,63.5520448137,131.33
2020-12-11 09:00:00,56.2457833611,-7.8274241911,56.7878218932,-15.4842166389,-6.9874241911,16.98779155,71.73,-0.84,71.7349182756,132.52,52.0757833611,-23.5774241911,57.1645182273,-15.4842166389,-6.9874241911,16.98779155,67.56,-16.59,69.5671021389,131.33,54.1057833611,-7.6574241911000005,54.6449626074,-15.4842166389,-6.9874241911,16.98779155,69.59,-0.67,69.593225245,132.72,50.9057833611,-1.4574241911,50.9266419949,-15.4842166389,-6.9874241911,16.98779155,66.39,5.53,66.6199144401,132.33,52.2357833611,-26.0274241911,58.3609790303,-15.4842166389,-6.9874241911,16.98779155,67.72,-19.04,70.345717709,132.72,48.7557833611,1.3325758089,48.7739907065,-15.4842166389,-6.9874241911,16.98779155,64.24,8.32,64.7765389628,131.33
2020-12-11 09:30:00,58.0783333726,-7.2425002632,58.5281694349,-15.3516666274,-7.0225002632,16.8816224987,73.43,-0.22,73.4303295648,132.66,53.5583333726,-22.5725002632,58.1206748221,-15.3516666274,-7.0225002632,16.8816224987,68.91,-15.55,70.6426967209,131.33,55.8983333726,-7.0625002632,56.34272432,-15.3516666274,-7.0225002632,16.8816224987,71.25,-0.04,71.25001122809999,132.85,52.3383333726,-0.45250026320000003,52.3402894213,-15.3516666274,-7.0225002632,16.8816224987,67.69,6.57,68.0080951064,132.4,53.9683333726,-25.502500263199998,59.6905229219,-15.3516666274,-7.0225002632,16.8816224987,69.32,-18.48,71.7410119806,132.85,50.2083333726,2.8174997368,50.2873248922,-15.3516666274,-7.0225002632,16.8816224987,65.56,9.84,66.2943376164,131.33
2020-12-11 10:00:00,58.2648499884,-7.0137412177,58.6854778463,-14.9751500116,-6.9037412177,16.4898987465,73.24,-0.11,73.2400826051,132.66,53.8248499884,-22.3637412177,58.2859451114,-14.9751500116,-6.9037412177,16.4898987465,68.8,-15.46,70.5156124557,131.33,56.0848499884,-6.8937412177,56.5069382129,-14.9751500116,-6.9037412177,16.4898987465,71.06,0.01,71.0600007036,132.85,52.6248499884,-0.2737412177,52.6255619501,-14.9751500116,-6.9037412177,16.4898987465,67.6,6.63,67.9243468868,132.4,54.1848499884,-25.2637412177,59.7850699471,-14.9751500116,-6.9037412177,16.4898987465,69.16,-18.36,71.5555392685,132.85,50.4248499884,3.0962587823,50.5198210092,-14.9751500116,-6.9037412177,16.4898987465,65.4,10.0,66.160108827,131.33
2020-12-11 10:30:00,59.4116334601,-6.9830846633,59.820612349,-14.5283665399,-6.8130846633,16.0465434579,73.94,-0.17,73.9401954285,132.37,54.5116334601,-21.5530846633,58.617861109,-14.5283665399,-6.8130846633,16.0465434579,69.04,-14.74,70.5959573913,131.03,57.2116334601,-6.8030846633,57.6146939948,-14.5283665399,-6.8130846633,16.0465434579,71.74,0.01,71.740000697,132.57,53.2916334601,0.4669153367,53.2936788633,-14.5283665399,-6.8130846633,16.0465434579,67.82,7.28,68.2096092937,132.05,55.2716334601,-25.0930846633,60.7010408747,-14.5283665399,-6.8130846633,16.0465434579,69.8,-18.28,72.1539908806,132.57,51.1116334601,4.1869153367,51.2828366512,-14.5283665399,-6.8130846633,16.0465434579,65.64,11.0,66.5553123349,131.03
2020-12-11 11:00:00,59.8358000419,-6.1837812756,60.1544854314,-15.0141999581,-6.9837812756,16.558967398,74.85,0.8,74.854275095,132.25,55.1058000419,-21.3237812756,59.0876708472,-15.0141999581,-6.9837812756,16.558967398,70.12,-14.34,71.5712931279,131.03,57.5858000419,-6.0237812756,57.9000026539,-15.0141999581,-6.9837812756,16.558967398,72.6,0.96,72.60634683,132.44,53.8258000419,0.6662187244000001,53.8299228825,-15.0141999581,-6.9837812756,16.558967398,68.84,7.65,69.2637574782,132.05,55.6658000419,-24.3037812756,60.7400615623,-15.0141999581,-6.9837812756,16.558967398,70.68,-17.32,72.771181109,132.44,51.5858000419,4.9362187244,51.8214339946,-15.0141999581,-6.9837812756,16.558967398,66.6,11.92,67.6583062159,131.03
2020-12-11 11:30:00,59.6589666895,-5.9047179834,59.9504628917,-14.5410333105,-6.8547179834000005,16.0757210839,74.2,0.9500000000000001,74.2060812872,132.45,54.9489666895,-21.3947179834,58.967134048,-14.5410333105,-6.8547179834000005,16.0757210839,69.49,-14.54,70.9948709415,131.22,57.4489666895,-5.7647179834,57.7374726423,-14.5410333105,-6.8547179834000005,16.0757210839,71.99,1.09,71.9982513677,132.66,53.7089666895,0.6652820166,53.7130868878,-14.5410333105,-6.8547179834000005,16.0757210839,68.25,7.52,68.66303882,132.22,55.4989666895,-24.0947179834,60.5036423557,-14.5410333105,-6.8547179834000005,16.0757210839,70.04,-17.24,72.1305704955,132.66,51.5389666895,5.0252820166,51.7833809902,-14.5410333105,-6.8547179834000005,16.0757210839,66.08,11.88,67.139413164,131.22
2020-12-11 12:00:00,59.3660166918,-5.9908107951,59.6675267783,-14.0039833082,-6.6608107951,15.5073514484,73.37,0.67,73.3730590885,132.6,54.5960166918,-21.4808107951,58.6698412392,-14.0039833082,-6.6608107951,15.5073514484,68.6,-14.82,70.1825647864,131.37,57.1760166918,-5.8408107951,57.4735761501,-14.0039833082,-6.6608107951,15.5073514484,71.18,0.8200000000000001,71.1847230802,132.8,53.3860166918,0.6191892049000001,53.3896073547,-14.0039833082,-6.6608107951,15.5073514484,67.39,7.28,67.7820809654,132.38,55.2760166918,-24.2608107951,60.3657598457,-14.0039833082,-6.6608107951,15.5073514484,69.28,-17.6,71.4806155541,132.8,51.1960166918,3.4191892049,51.3100670427,-14.0039833082,-6.6608107951,15.5073514484,65.2,10.08,65.9745890476,131.37
2020-12-11 12:30:00,59.9938667045,-5.8755905818,60.2808975285,-13.4661332955,-6.5455905818,14.9726918755,73.46,0.67,73.4630553408,132.74,55.1538667045,-21.5555905818,59.2164883946,-13.4661332955,-6.5455905818,14.9726918755,68.62,-15.01,70.2424693473,131.52,57.7938667045,-5.7255905818,58.0767889622,-13.4661332955,-6.5455905818,14.9726918755,71.26,0.8200000000000001,71.2647177782,132.95,53.9438667045,0.5944094182,53.9471415145,-13.4661332955,-6.5455905818,14.9726918755,67.41,7.14,67.7870762019,132.55,55.8938667045,-24.1455905818,60.8862371946,-13.4661332955,-6.5455905818,14.9726918755,69.36,-17.6,71.5581553703,132.95,51.7738667045,2.4144094182,51.83013261,-13.4661332955,-6.5455905818,14.9726918755,65.24,8.96,65.8524046638,131.52
2020-12-11 13:00:00,60.2692834056,-6.2244296591,60.5898510215,-13.6307165944,-6.5644296591,15.1290505858,73.9,0.34,73.9007821339,132.9,55.2292834056,-21.9144296591,59.4181451476,-13.6307165944,-6.5644296591,15.1290505858,68.86,-15.35,70.5501389084,131.67,58.0692834056,-6.0644296591,58.385092124,-13.6307165944,-6.5644296591,15.1290505858,71.7,0.5,71.701743354,133.1,54.0092834056,0.3055703409,54.010147817,-13.6307165944,-6.5644296591,15.1290505858,67.64,6.87,67.9879879096,132.69,56.1692834056,-24.5244296591,61.2897711564,-13.6307165944,-6.5644296591,15.1290505858,69.8,-17.96,72.0735846202,133.1,51.8492834056,5.3155703409,52.1210463989,-13.6307165944,-6.5644296591,15.1290505858,65.48,11.88,66.5489654315,131.67
2020-12-11 13:30:00,59.3423834574,-7.1906025447,59.7764438501,-12.6876165426,-6.4006025447,14.2106764957,72.03,-0.79,72.0343320924,133.26,54.3223834574,-22.3506025447,58.7407080193,-12.6876165426,-6.4006025447,14.2106764957,67.01,-15.95,68.8820920124,131.96,57.2223834574,-7.0106025447,57.6502360497,-12.6876165426,-6.4006025447,14.2106764957,69.91,-0.61,69.9126612281,133.45,53.1623834574,-0.0706025447,53.1624303394,-12.6876165426,-6.4006025447,14.2106764957,65.85,6.33,66.1535441227,132.99,55.3523834574,-25.6006025447,60.9858770952,-12.6876165426,-6.4006025447,14.2106764957,68.04,-19.2,70.6971116807,133.45,51.0723834574,4.2393974553,51.248032575,-12.6876165426,-6.4006025447,14.2106764957,63.76,10.64,64.6416831464,131.96
2020-12-11 14:00:00,59.0601667937,-6.8906025027,59.4607745034,-12.8098332063,-6.2706025027,14.2622677902,71.87,-0.62,71.8726742232,133.64,53.5301667937,-23.6006025027,58.5018563419,-12.8098332063,-6.2706025027,14.2622677902,66.34,-17.33,68.5662052326,132.49,56.9201667937,-6.7106025027000005,57.3143749314,-12.8098332063,-6.2706025027,14.2622677902,69.73,-0.44,69.7313881979,133.84,52.4101667937,-1.1206025027,52.4221454474,-12.8098332063,-6.2706025027,14.2622677902,65.22,5.15,65.4230150635,133.55,55.0701667937,-25.4306025027,60.6583779402,-12.8098332063,-6.2706025027,14.2622677902,67.88,-19.16,70.5322621217,133.84,50.3101667937,-0.2706025027,50.3108945311,-12.8098332063,-6.2706025027,14.2622677902,63.12,6.0,63.4045298066,132.49
2020-12-11 14:30:00,58.2691667314,-7.0235248383,58.6909336501,-12.8108332686,-6.2635248383,14.2600558357,71.08,-0.76,71.0840629115,133.41,53.1091667314,-23.6035248383,58.1180692702,-12.8108332686,-6.2635248383,14.2600558357,65.92,-17.34,68.1624676783,132.25,56.1691667314,-6.8635248383,56.5869531297,-12.8108332686,-6.2635248383,14.2600558357,68.98,-0.6000000000000001,68.9826094027,133.62,51.9791667314,-1.1635248383,51.9921875298,-12.8108332686,-6.2635248383,14.2600558357,64.79,5.1,64.9904154472,133.34,54.3491667314,-25.5435248383,60.0525069049,-12.8108332686,-6.2635248383,14.2600558357,67.16,-19.28,69.8726269722,133.62,49.9491667314,-0.5035248383,49.9517046198,-12.8108332686,-6.2635248383,14.2600558357,62.76,5.76,63.0237669455,132.25
2020-12-11 15:00:00,57.6619667545,-7.5433967874,58.1532909223,-13.4180332455,-6.4233967874,14.8762778431,71.08,-1.12,71.0888233128,133.61,52.6519667545,-24.1833967874,57.9401957478,-13.4180332455,-6.4233967874,14.8762778431,66.07,-17.76,68.4153674257,132.47,55.5619667545,-7.3633967874,56.0477632192,-13.4180332455,-6.4233967874,14.8762778431,68.98,-0.9400000000000001,68.9864044577,133.8,51.5419667545,-1.6733967874,51.5691244228,-13.4180332455,-6.4233967874,14.8762778431,64.96,4.75,65.1334330433,133.51,53.7819667545,-26.1033967874,59.7819978909,-13.4180332455,-6.4233967874,14.8762778431,67.2,-19.68,70.0224421168,133.8,49.5019667545,0.0166032126,49.5019695389,-13.4180332455,-6.4233967874,14.8762778431,62.92,6.44,63.248715402,132.47
2020-12-11 15:30:00,57.4704167679,-7.7808027081,57.994738505,-13.5195832321,-6.4108027081,14.9625372892,70.99,-1.37,71.0032182369,133.91,52.3704167679,-24.4208027081,57.7843937179,-13.5195832321,-6.4108027081,14.9625372892,65.89,-18.01,68.3070435607,132.76,55.3804167679,-7.6108027081,55.9009380892,-13.5195832321,-6.4108027081,14.9625372892,68.9,-1.2,68.9104491351,134.09,51.2704167679,-1.8008027081,51.3020323764,-13.5195832321,-6.4108027081,14.9625372892,64.79,4.61,64.9538005047,133.83,53.5604167679,-26.4508027081,59.7357782929,-13.5195832321,-6.4108027081,14.9625372892,67.08,-20.04,70.0094850717,134.09,49.2804167679,1.5091972919,49.3035206987,-13.5195832321,-6.4108027081,14.9625372892,62.8,7.92,63.2974438662,132.76
2020-12-11 16:00:00,58.5643167233,-7.9303064269,59.0988066994,-14.8356832767,-6.7703064269,16.3074997287,73.4,-1.16,73.4091656403,133.44,53.6943167233,-24.3903064269,58.9742884313,-14.8356832767,-6.7703064269,16.3074997287,68.53,-17.62,70.7589238188,132.28,56.3743167233,-7.7403064269,56.9032154593,-14.8356832767,-6.7703064269,16.3074997287,71.21,-0.97,71.2166062095,133.65,52.5243167233,-1.9403064268999999,52.560143039,-14.8356832767,-6.7703064269,16.3074997287,67.36,4.83,67.5329438126,133.37,54.5243167233,-26.3703064269,60.5664443004,-14.8356832767,-6.7703064269,16.3074997287,69.36,-19.6,72.0761375214,133.65,50.4443167233,-0.7703064269000001,50.4501978358,-14.8356832767,-6.7703064269,16.3074997287,65.28,6.0,65.5551554037,132.28
2020-12-11 16:30:00,61.2280500251,-7.3817797672,61.67142598,-16.2419499749,-7.2717797672,17.7954971825,77.47,-0.11,77.4700780947,132.42,56.3880500251,-23.1317797672,60.9482683989,-16.2419499749,-7.2717797672,17.7954971825,72.63,-15.86,74.3414857263,131.21,58.9180500251,-7.1417797672,59.3493187577,-16.2419499749,-7.2717797672,17.7954971825,75.16,0.13,75.1601124267,132.62,55.0980500251,-1.0017797672,55.1071563344,-16.2419499749,-7.2717797672,17.7954971825,71.34,6.27,71.61500192,132.22,56.9580500251,-25.4317797672,62.3778396931,-16.2419499749,-7.2717797672,17.7954971825,73.2,-18.16,75.4190002586,132.62,52.8780500251,2.1282202328,52.9208606866,-16.2419499749,-7.2717797672,17.7954971825,69.12,9.4,69.7562498992,131.21
2020-12-11 17:00:00,64.2782666594,-6.4645421649,64.6025221655,-17.8217333406,-7.8545421649,19.4758314812,82.1,1.3900000000000001,82.1117659048,130.98,59.5582666594,-21.0745421649,63.1769218539,-17.8217333406,-7.8545421649,19.4758314812,77.38,-13.22,78.5011643226,129.71,61.7982666594,-6.2345421649,62.1119576097,-17.8217333406,-7.8545421649,19.4758314812,79.62,1.62,79.6364790784,131.16,58.1182666594,0.5854578351,58.1212154068,-17.8217333406,-7.8545421649,19.4758314812,75.94,8.44,76.4075729231,130.7,59.7382666594,-24.0145421649,64.3844603834,-17.8217333406,-7.8545421649,19.4758314812,77.56,-16.16,79.2256221181,131.16,55.6982666594,3.9854578351,55.8406731963,-17.8217333406,-7.8545421649,19.4758314812,73.52,11.84,74.467281406,129.71
2020-12-11 17:30:00,65.5406000197,-6.2627247716,65.8391370881,-18.5293999803,-8.0427247716,20.19960607,84.07,1.78,84.0888417092,130.66,60.5806000197,-21.2627247716,64.2036802953,-18.5293999803,-8.0427247716,20.19960607,79.11,-13.22,80.2069853566,129.46,63.0106000197,-6.0127247716,63.2968290993,-18.5293999803,-8.0427247716,20.19960607,81.54,2.03,81.5652652788,130.86,59.0806000197,0.3072752284,59.0813990758,-18.5293999803,-8.0427247716,20.19960607,77.61,8.35,78.0578926182,130.44,60.8706000197,-23.6827247716,65.3153994045,-18.5293999803,-8.0427247716,20.19960607,79.4,-15.64,80.9257041984,130.86,56.6706000197,3.7572752284,56.795017596,-18.5293999803,-8.0427247716,20.19960607,75.2,11.8,76.1201681554,129.46
2020-12-11 18:00:00,65.0319167102,-6.8192980259,65.388477705,-18.3780832898,-8.0292980259,20.0555122646,83.41,1.21,83.4187760639,131.11,60.2119167102,-21.5892980259,63.965402392,-18.3780832898,-8.0292980259,20.0555122646,78.59,-13.56,79.751248893,129.87,62.5219167102,-6.5592980259,62.8650495881,-18.3780832898,-8.0292980259,20.0555122646,80.9,1.47,80.9133542748,131.3,58.7119167102,0.1107019741,58.712021075,-18.3780832898,-8.0292980259,20.0555122646,77.09,8.14,77.5185635832,130.85,60.4619167102,-24.3492980259,65.1807616297,-18.3780832898,-8.0292980259,20.0555122646,78.84,-16.32,80.5114153397,131.3,56.3419167102,3.4107019741,56.4450570603,-18.3780832898,-8.0292980259,20.0555122646,74.72,11.44,75.5906872571,129.87
2020-12-11 18:30:00,64.1160167117,-7.9454869178,64.6064575823,-17.8339832883,-7.8454869178,19.4833935674,81.95,-0.1,81.9500610128,131.41,59.0760167117,-22.0854869178,63.0693624743,-17.8339832883,-7.8454869178,19.4833935674,76.91,-14.24,78.2171701099,130.1,61.6760167117,-7.6354869178,62.1468558971,-17.8339832883,-7.8454869178,19.4833935674,79.51,0.21,79.5102773231,131.59,57.6460167117,-0.30548691780000004,57.6468261484,-17.8339832883,-7.8454869178,19.4833935674,75.48,7.54,75.8556655761,131.09,59.6060167117,-25.5254869178,64.8415585148,-17.8339832883,-7.8454869178,19.4833935674,77.44,-17.68,79.432587771,131.59,55.2860167117,2.9945130822,55.3670547568,-17.8339832883,-7.8454869178,19.4833935674,73.12,10.84,73.9191450167,130.1
2020-12-11 19:00:00,62.3979667311,-8.7760552695,63.0121051725,-16.7520332689,-7.5260552695000005,18.3649700943,79.15,-1.25,79.1598698837,131.76,57.3379667311,-23.2360552695,61.867250572,-16.7520332689,-7.5260552695000005,18.3649700943,74.09,-15.71,75.7372576741,130.46,60.0579667311,-8.4860552695,60.6545340589,-16.7520332689,-7.5260552695000005,18.3649700943,76.81,-0.96,76.8159989846,131.95,55.9979667311,-1.3360552695,56.0139029322,-16.7520332689,-7.5260552695000005,18.3649700943,72.75,6.19,73.0128659895,131.47,58.0879667311,-26.5260552695,63.8579947,-16.7520332689,-7.5260552695000005,18.3649700943,74.84,-19.0,77.2141541429,131.95,53.7679667311,2.4739447305,53.8248515922,-16.7520332689,-7.5260552695000005,18.3649700943,70.52,10.0,71.2254898193,130.46
2020-12-11 19:30:00,60.5909501096,-10.1534611063,61.4357876781,-15.9190498904,-7.2534611063,17.4936802141,76.51,-2.9,76.5649404101,132.14,55.5209501096,-23.6834611063,60.3612643261,-15.9190498904,-7.2534611063,17.4936802141,71.44,-16.43,73.3049691358,130.73,58.3509501096,-9.8534611063,59.177056994,-15.9190498904,-7.2534611063,17.4936802141,74.27,-2.6,74.3154956924,132.33,54.2509501096,-1.6934611063,54.2773746446,-15.9190498904,-7.2534611063,17.4936802141,70.17,5.5600000000000005,70.3899318085,131.76,56.4809501096,-28.0134611063,63.0464251837,-15.9190498904,-7.2534611063,17.4936802141,72.4,-20.76,75.3175782935,132.33,52.0409501096,0.2665388937,52.0416326732,-15.9190498904,-7.2534611063,17.4936802141,67.96,7.52,68.3747906761,130.73
2020-12-11 20:00:00,58.2596167375,-11.4051343585,59.3654784545,-15.1403832625,-6.9851343585,16.6740309266,73.4,-4.42,73.5329613167,132.14,53.3196167375,-24.3051343585,58.5979614425,-15.1403832625,-6.9851343585,16.6740309266,68.46,-17.32,70.6169526389,130.61,56.1296167375,-11.0851343585,57.2137577759,-15.1403832625,-6.9851343585,16.6740309266,71.27,-4.1,71.3878343977,132.33,52.1296167375,-2.3851343585,52.184152835,-15.1403832625,-6.9851343585,16.6740309266,67.27,4.6,67.4270932193,131.66,54.2596167375,-29.2651343585,61.6486341902,-15.1403832625,-6.9851343585,16.6740309266,69.4,-22.28,72.8886712734,132.33,49.9796167375,1.5748656415,50.0044227145,-15.1403832625,-6.9851343585,16.6740309266,65.12,8.56,65.680194884,130.61
2020-12-11 20:30:00,55.3970000499,-12.4884729015,56.7872306944,-14.0229999501,-6.5884729015,15.4936278119,69.42,-5.9,69.6702691254,132.4,50.5370000499,-25.9284729015,56.8003000084,-14.0229999501,-6.5884729015,15.4936278119,64.56,-19.34,67.394578417,131.0,53.3970000499,-12.1684729015,54.7659688774,-14.0229999501,-6.5884729015,15.4936278119,67.42,-5.58,67.6505195841,132.6,49.4770000499,-3.8684729015,49.6280023427,-14.0229999501,-6.5884729015,15.4936278119,63.5,2.7199999999999998,63.5582284209,132.06,51.6170000499,-30.5084729015,59.9589994324,-14.0229999501,-6.5884729015,15.4936278119,65.64,-23.92,69.8625507693,132.6,47.4570000499,-0.5484729015,47.4601693661,-14.0229999501,-6.5884729015,15.4936278119,61.48,6.04,61.775982388,131.0
2020-12-11 21:00:00,52.9681166873,-13.3025960918,54.6130062182,-13.0418833127,-6.2525960918,14.4632526849,66.01,-7.05,66.3854095416,132.73,48.2881166873,-27.4425960918,55.5413205953,-13.0418833127,-6.2525960918,14.4632526849,61.33,-21.19,64.8874795319,131.37,51.0981166873,-12.9925960918,52.7240465272,-13.0418833127,-6.2525960918,14.4632526849,64.14,-6.74,64.4931562261,132.92,47.3181166873,-5.2525960918,47.6087589897,-13.0418833127,-6.2525960918,14.4632526849,60.36,1.0,60.3682830632,132.45,49.3581166873,-31.4525960918,58.5276813468,-13.0418833127,-6.2525960918,14.4632526849,62.4,-25.2,67.2963594855,132.92,45.3581166873,-0.9725960918000001,45.368542985,-13.0418833127,-6.2525960918,14.4632526849,58.4,5.28,58.6381991538,131.37
2020-12-11 21:30:00,50.4776333416,-14.3652701191,52.4819250158,-12.0723666584,-5.9052701191,13.4392801859,62.55,-8.46,63.1195223366,133.27,45.8876333416,-28.6752701191,54.1104981505,-12.0723666584,-5.9052701191,13.4392801859,57.96,-22.77,62.2722610799,131.92,48.7176333416,-14.0452701191,50.7018482022,-12.0723666584,-5.9052701191,13.4392801859,60.79,-8.14,61.3325663901,133.46,45.0076333416,-6.3052701191,45.4471505188,-12.0723666584,-5.9052701191,13.4392801859,57.08,-0.4,57.0814015245,133.0,47.0876333416,-32.7052701191,57.3313169853,-12.0723666584,-5.9052701191,13.4392801859,59.16,-26.8,64.9472524438,133.46,43.1276333416,-4.5052701191,43.3623133203,-12.0723666584,-5.9052701191,13.4392801859,55.2,1.4,55.2177507691,131.92
2020-12-11 22:00:00,48.086366688,-14.7095053959,50.285864915,-11.103633312,-5.5595053959000005,12.4176798547,59.19,-9.15,59.893059698100004,133.27,43.526366688,-29.7295053959,52.710417264,-11.103633312,-5.5595053959000005,12.4176798547,54.63,-24.17,59.7379761961,132.0,46.446366688,-14.3995053959,48.6272632806,-11.103633312,-5.5595053959000005,12.4176798547,57.55,-8.84,58.2249783169,133.46,42.766366688,-7.3495053959,43.3932869147,-11.103633312,-5.5595053959000005,12.4176798547,53.87,-1.79,53.8997309826,133.1,44.816366688,-33.1595053959,55.7499732844,-11.103633312,-5.5595053959000005,12.4176798547,55.92,-27.6,62.3602950602,133.46,40.976366688,-6.0795053959,41.4249081207,-11.103633312,-5.5595053959000005,12.4176798547,52.08,-0.52,52.0825959414,132.0
2020-12-11 22:30:00,45.4925834027,-15.6146934288,48.0977524998,-9.8474165973,-5.1946934288,11.1335732565,55.34,-10.42,56.312449778,134.39,41.0925834027,-30.9646934288,51.4530140016,-9.8474165973,-5.1946934288,11.1335732565,50.94,-25.77,57.0874460806,133.09,43.9825834027,-15.3146934288,46.5726043678,-9.8474165973,-5.1946934288,11.1335732565,53.83,-10.12,54.7730161667,134.59,40.4425834027,-8.1946934288,41.2644587106,-9.8474165973,-5.1946934288,11.1335732565,50.29,-3.0,50.3794015447,134.22,42.4725834027,-34.4746934288,54.7030604986,-9.8474165973,-5.1946934288,11.1335732565,52.32,-29.28,59.9558237371,134.59,38.792583402700004,-8.2346934288,39.6569628555,-9.8474165973,-5.1946934288,11.1335732565,48.64,-3.04,48.7349074073,133.09
2020-12-11 23:00:00,43.1152000485,-16.0147173125,45.9933869792,-8.5347999515,-4.7747173125,9.7796081531,51.65,-11.24,52.8588696436,135.62,38.7452000485,-32.5047173125,50.5741749746,-8.5347999515,-4.7747173125,9.7796081531,47.28,-27.73,54.8119631103,134.41,41.7152000485,-15.7447173125,44.5875996027,-8.5347999515,-4.7747173125,9.7796081531,50.25,-10.97,51.4334852018,135.83,38.1952000485,-9.3247173125,39.3169640194,-8.5347999515,-4.7747173125,9.7796081531,46.73,-4.55,46.9509893399,135.57,40.2652000485,-35.3347173125,53.5707810518,-8.5347999515,-4.7747173125,9.7796081531,48.8,-30.56,57.579107322,135.83,36.5852000485,-11.2147173125,38.2654772215,-8.5347999515,-4.7747173125,9.7796081531,45.12,-6.44,45.5772750392,134.41
2020-12-11 23:30:00,41.6290500364,-5.6884721887000005,42.0159079727,-7.3809499636,-4.3784721887,8.5819252544,49.01,-1.31,49.0275045255,135.62,37.4190500364,-24.0184721887,44.4642813043,-7.3809499636,-4.3784721887,8.5819252544,44.8,-19.64,48.9159442309,134.53,39.5390500364,-26.0884721887,47.3702951112,-7.3809499636,-4.3784721887,8.5819252544,46.92,-21.71,51.6992311355,135.83,36.8490500364,-1.0084721887,36.8628472142,-7.3809499636,-4.3784721887,8.5819252544,44.23,3.37,44.3581987912,135.7,38.3390500364,-44.0984721887,58.4342194872,-7.3809499636,-4.3784721887,8.5819252544,45.72,-39.72,60.5639893006,135.83,35.2590500364,-19.8584721887,40.4667706537,-7.3809499636,-4.3784721887,8.5819252544,42.64,-15.48,45.3629805017,134.53
2020-12-12 00:00:00,40.8162667148,-3.9756138367,41.0094273785,-6.7037332852,-4.1756138367,7.8978345686,47.52,0.2,47.5204208736,136.0,36.5562667148,-22.8856138367,43.1290152543,-6.7037332852,-4.1756138367,7.8978345686,43.26,-18.71,47.132703084,134.97,38.6562667148,-27.5556138367,47.4722951862,-6.7037332852,-4.1756138367,7.8978345686,45.36,-23.38,51.0309122004,136.22,36.0262667148,0.1643861633,36.026641756,-6.7037332852,-4.1756138367,7.8978345686,42.73,4.34,42.9498370195,136.13,37.4962667148,-45.8556138367,59.2343425547,-6.7037332852,-4.1756138367,7.8978345686,44.2,-41.68,60.7524682626,136.22,34.3762667148,-18.0156138367,38.8109527731,-6.7037332852,-4.1756138367,7.8978345686,41.08,-13.84,43.3487254715,134.97
