Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-12 00:30:00,42.4772000821,-3.5838684721,42.6281202968,-6.8927999179,-4.2738684721,8.110280046,49.37,0.6900000000000001,49.3748215187,135.56,38.1872000821,-22.5138684721,44.3298604068,-6.8927999179,-4.2738684721,8.110280046,45.08,-18.24,48.6302786338,134.57,40.2472000821,-27.0838684721,48.511576410800004,-6.8927999179,-4.2738684721,8.110280046,47.14,-22.81,52.3686518826,135.78,37.6072000821,0.4561315279,37.6099661524,-6.8927999179,-4.2738684721,8.110280046,44.5,4.73,44.7506748552,135.73,39.0672000821,-45.2738684721,59.7994087653,-6.8927999179,-4.2738684721,8.110280046,45.96,-41.0,61.5899472317,135.78,35.9872000821,-19.9938684721,41.1683536983,-6.8927999179,-4.2738684721,8.110280046,42.88,-15.72,45.6706995786,134.57
2020-12-12 01:00:00,42.0656667633,-3.649353,42.2236675048,-8.0443332367,-4.709353,9.321443177,50.11,1.06,50.1212100812,135.15,38.4656667633,-22.359353,44.492113752,-8.0443332367,-4.709353,9.321443177,46.51,-17.65,49.7463827831,134.13,39.7856667633,-27.029353,48.0987027205,-8.0443332367,-4.709353,9.321443177,47.83,-22.32,52.7815431756,135.36,37.8356667633,0.490647,37.8388479463,-8.0443332367,-4.709353,9.321443177,45.88,5.2,46.1737414555,135.29,38.5956667633,-45.109353,59.3673245227,-8.0443332367,-4.709353,9.321443177,46.64,-40.4,61.7045346794,135.36,36.1156667633,-19.629353,41.1053875417,-8.0443332367,-4.709353,9.321443177,44.16,-14.92,46.6123588762,134.13
2020-12-12 01:30:00,41.2076002148,-4.1406260092,41.4151071375,-8.0723997852,-4.6806260092,9.3312324014,49.28,0.54,49.2829585151,135.75,37.4576002148,-23.0406260092,43.9766103827,-8.0723997852,-4.6806260092,9.3312324014,45.53,-18.36,49.0924688725,134.73,38.9676002148,-27.6506260092,47.7810735041,-8.0723997852,-4.6806260092,9.3312324014,47.04,-22.97,52.3486628291,135.94,36.8476002148,-0.0406260092,36.8476226107,-8.0723997852,-4.6806260092,9.3312324014,44.92,4.64,45.1590079608,135.85,37.8076002148,-45.8406260092,59.4203469101,-8.0723997852,-4.6806260092,9.3312324014,45.88,-41.16,61.6370018739,135.94,35.2076002148,-19.6806260092,40.3348751455,-8.0723997852,-4.6806260092,9.3312324014,43.28,-15.0,45.805659039,134.73
2020-12-12 02:00:00,39.9226835471,-4.304821312,40.1541049972,-7.4173164529,-4.5148213120000005,8.6833285578,47.34,0.21,47.3404657772,136.46,36.0526835471,-23.514821312,43.043499071,-7.4173164529,-4.5148213120000005,8.6833285578,43.47,-19.0,47.4409201007,135.45,37.7726835471,-28.044821312,47.0455909174,-7.4173164529,-4.5148213120000005,8.6833285578,45.19,-23.53,50.9489646607,136.67,35.512683547099996,-0.304821312,35.5139917321,-7.4173164529,-4.5148213120000005,8.6833285578,42.93,4.21,43.1359362945,136.6,36.6226835471,-46.514821312,59.2017698373,-7.4173164529,-4.5148213120000005,8.6833285578,44.04,-42.0,60.856565792,136.67,33.9026835471,-19.554821312,39.1379992876,-7.4173164529,-4.5148213120000005,8.6833285578,41.32,-15.04,43.9720820521,135.45
2020-12-12 02:30:00,38.9940835199,-3.4411943609,39.1456302566,-7.0159164801,-4.3611943609,8.2609382221,46.01,0.92,46.0191970812,136.83,35.1740835199,-23.5211943609,42.3138598526,-7.0159164801,-4.3611943609,8.2609382221,42.19,-19.16,46.336828765,135.88,36.8140835199,-29.5911943609,47.2325685213,-7.0159164801,-4.3611943609,8.2609382221,43.83,-25.23,50.5729354497,137.04,34.6640835199,-0.15119436090000002,34.6644132506,-7.0159164801,-4.3611943609,8.2609382221,41.68,4.21,41.8920815907,137.04,35.7840835199,-45.9611943609,58.248879993,-7.0159164801,-4.3611943609,8.2609382221,42.8,-41.6,59.6858442179,137.04,33.0640835199,-22.1611943609,39.8039213459,-7.0159164801,-4.3611943609,8.2609382221,40.08,-17.8,43.854833257,135.88
2020-12-12 03:00:00,38.0850669057,3.1441940031,38.2146343322,-6.5549330943,-4.1958059969,7.7827974299000005,44.64,7.34,45.2394208628,136.11,34.3650669057,-17.5858059969,38.6033469533,-6.5549330943,-4.1958059969,7.7827974299000005,40.92,-13.39,43.0550635814,135.24,35.3150669057,-42.0058059969,54.8784264352,-6.5549330943,-4.1958059969,7.7827974299000005,41.87,-37.81,56.4153613832,136.33,33.8250669057,5.3641940031,34.2477696862,-6.5549330943,-4.1958059969,7.7827974299000005,40.38,9.56,41.4962407936,136.4,34.7250669057,-39.2358059969,52.3954076598,-6.5549330943,-4.1958059969,7.7827974299000005,41.28,-35.04,54.1464680289,136.33,31.7650669057,-33.7158059969,46.3225112612,-6.5549330943,-4.1958059969,7.7827974299000005,38.32,-29.52,48.3720249731,135.24
2020-12-12 03:30:00,36.9990835313,3.101479876,37.1288480777,-6.1109164687,-4.058520124,7.3358629816,43.11,7.16,43.7005457632,136.11,33.3590835313,-17.598520124,37.7165264122,-6.1109164687,-4.058520124,7.3358629816,39.47,-13.54,41.7278384295,135.24,34.2990835313,-42.068520124,54.2787943539,-6.1109164687,-4.058520124,7.3358629816,40.41,-38.01,55.4772764292,136.33,32.8590835313,5.341479876,33.2904006852,-6.1109164687,-4.058520124,7.3358629816,38.97,9.4,40.0876651852,136.4,33.6890835313,-39.298520124,51.7622259289,-6.1109164687,-4.058520124,7.3358629816,39.8,-35.24,53.1591723036,136.33,30.8090835313,-33.018520124,45.1599634545,-6.1109164687,-4.058520124,7.3358629816,36.92,-28.96,46.9230007566,135.24
2020-12-12 04:00:00,36.1621168635,3.1775968231,36.3014575137,-5.4778831365,-3.8924031769000003,6.7199706955,41.64,7.07,42.2359384884,136.37,32.3921168635,-17.6924031769,36.9089469516,-5.4778831365,-3.8924031769000003,6.7199706955,37.87,-13.8,40.3060404902,135.53,33.5321168635,-42.2024031769,53.902186368,-5.4778831365,-3.8924031769000003,6.7199706955,39.01,-38.31,54.6757368492,136.58,31.9321168635,5.3475968231,32.3767953814,-5.4778831365,-3.8924031769000003,6.7199706955,37.41,9.24,38.534214667,136.69,32.9621168635,-39.4524031769,51.4100502291,-5.4778831365,-3.8924031769000003,6.7199706955,38.44,-35.56,52.3655153703,136.58,29.9621168635,-31.652403176900002,43.584436142,-5.4778831365,-3.8924031769000003,6.7199706955,35.44,-27.76,45.0178986626,135.53
2020-12-12 04:30:00,35.6933834883,3.2760756315,35.8434135705,-5.4366165117000005,-3.8139243685,6.6409952706,41.13,7.09,41.7366146207,136.37,31.9133834883,-17.6239243685,36.4563678364,-5.4366165117000005,-3.8139243685,6.6409952706,37.35,-13.81,39.8213334784,135.53,33.0833834883,-42.1839243685,53.6096422126,-5.4366165117000005,-3.8139243685,6.6409952706,38.52,-38.37,54.3695438642,136.58,31.4633834883,5.4260756315,31.9278373413,-5.4366165117000005,-3.8139243685,6.6409952706,36.9,9.24,38.0392902142,136.69,32.5233834883,-39.4539243685,51.1310338406,-5.4366165117000005,-3.8139243685,6.6409952706,37.96,-35.64,52.0689081891,136.58,29.5233834883,-30.5739243685,42.5017061292,-5.4366165117000005,-3.8139243685,6.6409952706,34.96,-26.76,44.0261195201,135.53
2020-12-12 05:00:00,35.3489835038,3.0659955996,35.4816989977,-5.3010164962,-3.7140044004,6.4726041575,40.65,6.78,41.2115384328,136.05,31.4589835038,-17.6840044004,36.088663798,-5.3010164962,-3.7140044004,6.4726041575,36.76,-13.97,39.3250365543,135.15,32.7789835038,-42.0540044004,53.3197997525,-5.3010164962,-3.7140044004,6.4726041575,38.08,-38.34,54.0374129655,136.2,31.0289835038,5.2259955996,31.4659950944,-5.3010164962,-3.7140044004,6.4726041575,36.33,8.94,37.4138009296,136.33,32.1789835038,-39.3140044004,50.8043100664,-5.3010164962,-3.7140044004,6.4726041575,37.48,-35.6,51.6924597983,136.2,29.0589835038,-31.1140044004,42.5735339395,-5.3010164962,-3.7140044004,6.4726041575,34.36,-27.4,43.9473503183,135.15
2020-12-12 05:30:00,35.8719837132,3.2799907809,36.0216262132,-5.2480162868,-3.7600092191,6.4559541722,41.12,7.04,41.7182933496,135.64,31.8619837132,-17.4100092191,36.3083244883,-5.2480162868,-3.7600092191,6.4559541722,37.11,-13.65,39.5407966536,134.75,33.2619837132,-41.6700092191,53.3174383186,-5.2480162868,-3.7600092191,6.4559541722,38.51,-37.91,54.038765715,135.83,31.4119837132,5.4099907809,31.8744524824,-5.2480162868,-3.7600092191,6.4559541722,36.66,9.17,37.7894760482,135.92,32.6719837132,-38.9600092191,50.8462470405,-5.2480162868,-3.7600092191,6.4559541722,37.92,-35.2,51.739408578,135.83,29.4319837132,-32.9600092191,44.1882775521,-5.2480162868,-3.7600092191,6.4559541722,34.68,-29.2,45.335884242,134.75
2020-12-12 06:00:00,36.2104669797,3.0543302249,36.339054088,-5.3195330203,-3.8456697751,6.564038968,41.53,6.9,42.0992980939,134.91,32.1504669797,-17.0756697751,36.4037226844,-5.3195330203,-3.8456697751,6.564038968,37.47,-13.23,39.7370582706,134.03,33.6004669797,-41.3756697751,53.300444938,-5.3195330203,-3.8456697751,6.564038968,38.92,-37.53,54.0672479418,135.1,31.6904669797,5.4643302249,32.1581187603,-5.3195330203,-3.8456697751,6.564038968,37.01,9.31,38.1630213689,135.18,32.9604669797,-38.6056697751,50.7620933602,-5.3195330203,-3.8456697751,6.564038968,38.28,-34.76,51.7070207999,135.1,29.6404669797,-31.2856697751,43.0969884801,-5.3195330203,-3.8456697751,6.564038968,34.96,-27.44,44.4427181887,134.03
2020-12-12 06:30:00,37.7036836001,3.3392940848,37.8512700183,-6.2963163999,-4.1907059152,7.5634394475,44.0,7.53,44.6396785383,134.16,33.7236836001,-15.9107059152,37.288569271,-6.2963163999,-4.1907059152,7.5634394475,40.02,-11.72,41.7008249319,133.24,34.9536836001,-40.6407059152,53.6043559284,-6.2963163999,-4.1907059152,7.5634394475,41.25,-36.45,55.0469345196,134.36,33.1936836001,6.3592940848,33.7973556983,-6.2963163999,-4.1907059152,7.5634394475,39.49,10.55,40.8749629969,134.36,34.3036836001,-37.8707059152,51.0972902907,-6.2963163999,-4.1907059152,7.5634394475,40.6,-33.68,52.7513260497,134.36,31.0236836001,-30.9907059152,43.8508015575,-6.2963163999,-4.1907059152,7.5634394475,37.32,-26.8,45.9458637964,133.24
2020-12-12 07:00:00,39.0200669835,3.7708712568,39.2018506888,-7.0399330165,-4.4691287432,8.3386910604,46.06,8.24,46.791251319,134.0,35.0700669835,-15.4691287432,38.3301910026,-7.0399330165,-4.4691287432,8.3386910604,42.11,-11.0,43.5230065597,133.07,36.1700669835,-40.1291287432,54.0242604695,-7.0399330165,-4.4691287432,8.3386910604,43.21,-35.66,56.0244562669,134.21,34.4800669835,6.7608712568,35.1366532176,-7.0399330165,-4.4691287432,8.3386910604,41.52,11.23,43.0118971914,134.2,35.4800669835,-37.3091287432,51.4859810116,-7.0399330165,-4.4691287432,8.3386910604,42.52,-32.84,53.7253757549,134.21,32.2400669835,-30.0691287432,44.0859889588,-7.0399330165,-4.4691287432,8.3386910604,39.28,-25.6,46.8858016888,133.07
2020-12-12 07:30:00,40.5104835696,4.5977566352,40.7705610106,-8.5195164304,-4.8722433648,9.814321964,49.03,9.47,49.9361772666,133.73,36.8704835696,-15.0422433648,39.8208694544,-8.5195164304,-4.8722433648,9.814321964,45.39,-10.17,46.5153845518,132.86,37.5104835696,-39.1722433648,54.2356066423,-8.5195164304,-4.8722433648,9.814321964,46.03,-34.3,57.4042759731,133.92,36.1904835696,7.1377566352,36.8876492988,-8.5195164304,-4.8722433648,9.814321964,44.71,12.01,46.2949694891,133.96,36.8004835696,-36.2722433648,51.6715708071,-8.5195164304,-4.8722433648,9.814321964,45.32,-31.4,55.1349471751,133.92,33.8404835696,-30.6722433648,45.6723640866,-8.5195164304,-4.8722433648,9.814321964,42.36,-25.8,49.5984838478,132.86
2020-12-12 08:00:00,42.8596336558,5.267876641,43.1821574428,-9.3803663442,-5.152123359,10.7021328649,52.24,10.42,53.2690717021,132.9,38.8596336558,-14.002123359,41.3053336317,-9.3803663442,-5.152123359,10.7021328649,48.24,-8.85,49.0450823223,132.0,39.6896336558,-37.992123359,54.9424103681,-9.3803663442,-5.152123359,10.7021328649,49.07,-32.84,59.0451564483,133.11,38.0996336558,7.907876641,38.9116511816,-9.3803663442,-5.152123359,10.7021328649,47.48,13.06,49.2434158035,133.1,38.8996336558,-35.072123359,52.3759041494,-9.3803663442,-5.152123359,10.7021328649,48.28,-29.92,56.7993380243,133.11,35.6596336558,-30.072123359,46.6469942846,-9.3803663442,-5.152123359,10.7021328649,45.04,-24.92,51.4743431235,132.0
2020-12-12 08:30:00,45.8044671601,6.3110230657,46.2371952432,-10.2255328399,-5.4389769343,11.5820547379,56.03,11.75,57.2487851399,131.84,41.5444671601,-13.1489769343,43.5756623132,-10.2255328399,-5.4389769343,11.5820547379,51.77,-7.71,52.3409686574,130.99,42.4344671601,-36.3389769343,55.8677478318,-10.2255328399,-5.4389769343,11.5820547379,52.66,-30.9,61.0564132586,132.03,40.6644671601,8.4610230657,41.5353801082,-10.2255328399,-5.4389769343,11.5820547379,50.89,13.9,52.7541666601,132.08,41.6144671601,-33.3589769343,53.3346530796,-10.2255328399,-5.4389769343,11.5820547379,51.84,-27.92,58.8804891284,132.03,38.0144671601,-29.2789769343,47.9828949083,-10.2255328399,-5.4389769343,11.5820547379,48.24,-23.84,53.8093226124,130.99
2020-12-12 09:00:00,48.3842004211,7.1982848033,48.9167267353,-10.8257995789,-5.6617151967,12.2169126825,59.21,12.86,60.5904588199,131.26,43.9342004211,-12.3417151967,45.634766359,-10.8257995789,-5.6617151967,12.2169126825,54.76,-6.68,55.1659315157,130.46,44.8642004211,-35.1117151967,56.9704223565,-10.8257995789,-5.6617151967,12.2169126825,55.69,-29.45,62.9974491547,131.46,42.9842004211,9.0982848033,43.9365482509,-10.8257995789,-5.6617151967,12.2169126825,53.81,14.76,55.7976137483,131.52,44.0142004211,-32.1017151967,54.4772425631,-10.8257995789,-5.6617151967,12.2169126825,54.84,-26.44,60.8810249585,131.46,40.2542004211,-27.5417151967,48.7744474855,-10.8257995789,-5.6617151967,12.2169126825,51.08,-21.88,55.5688833791,130.46
2020-12-12 09:30:00,50.8126336755,8.0768996658,51.4505592705,-11.1373663245,-5.7531003342,12.5355132365,61.95,13.83,63.4749667192,131.35,46.1726336755,-10.9631003342,47.456313273,-11.1373663245,-5.7531003342,12.5355132365,57.31,-5.21,57.5463308995,130.46,47.1326336755,-34.2931003342,58.2880938762,-11.1373663245,-5.7531003342,12.5355132365,58.27,-28.54,64.8839309845,131.54,45.1426336755,10.4668996658,46.3401916674,-11.1373663245,-5.7531003342,12.5355132365,56.28,16.22,58.5706991592,131.52,46.3026336755,-31.2331003342,55.8519511009,-11.1373663245,-5.7531003342,12.5355132365,57.44,-25.48,62.837759349,131.54,42.3026336755,-27.9531003342,50.7039311511,-11.1373663245,-5.7531003342,12.5355132365,53.44,-22.2,57.8677250287,130.46
2020-12-12 10:00:00,51.3306502406,8.5371479741,52.0357430009,-9.9593497594,-5.4128520259,11.3352377427,61.29,13.95,62.8575102911,131.21,46.5906502406,-10.5128520259,47.7620010842,-9.9593497594,-5.4128520259,11.3352377427,56.55,-5.1,56.7795077471,130.39,47.6906502406,-33.6928520259,58.3918350287,-9.9593497594,-5.4128520259,11.3352377427,57.65,-28.28,64.2127783233,131.41,45.5706502406,10.8571479741,46.8461505941,-9.9593497594,-5.4128520259,11.3352377427,55.53,16.27,57.8644433137,131.42,46.8006502406,-30.6128520259,55.9235869031,-9.9593497594,-5.4128520259,11.3352377427,56.76,-25.2,62.1026376251,131.41,42.7206502406,-27.1728520259,50.6302068355,-9.9593497594,-5.4128520259,11.3352377427,52.68,-21.76,56.9971929133,130.39
2020-12-12 10:30:00,51.7569002044,9.2882529583,52.5837271576,-8.4930997956,-5.1017470417,9.9076014764,60.25,14.39,61.9446091278,131.54,47.0069002044,-9.9817470417,48.055009529,-8.4930997956,-5.1017470417,9.9076014764,55.5,-4.88,55.7141310621,130.67,48.1769002044,-33.1817470417,58.4982226229,-8.4930997956,-5.1017470417,9.9076014764,56.67,-28.08,63.2453579324,131.73,46.0069002044,11.4582529583,47.4123024886,-8.4930997956,-5.1017470417,9.9076014764,54.5,16.56,56.9603686786,131.75,47.3069002044,-30.1417470417,56.0933839385,-8.4930997956,-5.1017470417,9.9076014764,55.8,-25.04,61.1607848216,131.73,43.2269002044,-25.9817470417,50.4342748597,-8.4930997956,-5.1017470417,9.9076014764,51.72,-20.88,55.7757366603,130.67
2020-12-12 11:00:00,51.7218001426,9.6451305432,52.6134313002,-7.6181998574000005,-4.8448694568,9.0282738727,59.34,14.49,61.0835141425,131.43,46.6818001426,-9.6348694568,47.6657232611,-7.6181998574000005,-4.8448694568,9.0282738727,54.3,-4.79,54.5108622203,130.6,48.1718001426,-32.7848694568,58.2698034515,-7.6181998574000005,-4.8448694568,9.0282738727,55.79,-27.94,62.3952538259,131.64,45.7118001426,11.7751305432,47.2040503727,-7.6181998574000005,-4.8448694568,9.0282738727,53.33,16.62,55.8597645896,131.66,47.2618001426,-29.7648694568,55.8536051343,-7.6181998574000005,-4.8448694568,9.0282738727,54.88,-24.92,60.2728861098,131.64,42.9418001426,-25.6448694568,50.016572543,-7.6181998574000005,-4.8448694568,9.0282738727,50.56,-20.8,54.6713233789,130.6
2020-12-12 11:30:00,52.2110835658,9.8386374046,53.1299918417,-7.0389164342,-4.6713625954,8.4479567391,59.25,14.51,61.0008409778,131.43,46.7710835658,-9.6513625954,47.7564975461,-7.0389164342,-4.6713625954,8.4479567391,53.81,-4.98,54.0399528127,130.6,48.671083565800004,-32.6013625954,58.5809117251,-7.0389164342,-4.6713625954,8.4479567391,55.71,-27.93,62.3192506373,131.64,45.8310835658,11.7586374046,47.3154707725,-7.0389164342,-4.6713625954,8.4479567391,52.87,16.43,55.3640840257,131.66,47.8010835658,-29.5913625954,56.2191455851,-7.0389164342,-4.6713625954,8.4479567391,54.84,-24.92,60.2364673599,131.64,43.0810835658,-26.3913625954,50.5221118012,-7.0389164342,-4.6713625954,8.4479567391,50.12,-21.72,54.6239214997,130.6
2020-12-12 12:00:00,52.0194334926,9.8359071873,52.9411610289,-7.0805665074,-4.7740928127,8.5396946228,59.1,14.61,60.8790776868,131.52,47.0394334926,-9.6440928127,48.0178803102,-7.0805665074,-4.7740928127,8.5396946228,54.12,-4.87,54.3386722326,130.71,48.4894334926,-32.6640928127,58.465101725,-7.0805665074,-4.7740928127,8.5396946228,55.57,-27.89,62.1761771099,131.73,46.0694334926,11.8059071873,47.5580923381,-7.0805665074,-4.7740928127,8.5396946228,53.15,16.58,55.6760172785,131.78,47.5994334926,-29.6540928127,56.0809351684,-7.0805665074,-4.7740928127,8.5396946228,54.68,-24.88,60.0742607112,131.73,43.3594334926,-26.8940928127,51.0228644925,-7.0805665074,-4.7740928127,8.5396946228,50.44,-22.12,55.0771095828,130.71
2020-12-12 12:30:00,52.5233502058,10.139974523,53.4931902224,-6.3666497942,-4.520025477,7.8079997383,58.89,14.66,60.6872943869,131.52,47.0233502058,-9.450025477,47.9635116114,-6.3666497942,-4.520025477,7.8079997383,53.39,-4.93,53.6171334556,130.71,48.9933502058,-32.380025477,58.7266073793,-6.3666497942,-4.520025477,7.8079997383,55.36,-27.86,61.9750691811,131.73,46.0833502058,11.999974523,47.6201066226,-6.3666497942,-4.520025477,7.8079997383,52.45,16.52,54.9901163847,131.78,48.1133502058,-29.360025477,56.3640449581,-6.3666497942,-4.520025477,7.8079997383,54.48,-24.84,59.8756711862,131.73,43.3533502058,-26.200025477,50.6552495707,-6.3666497942,-4.520025477,7.8079997383,49.72,-21.68,54.2411356813,130.71
2020-12-12 13:00:00,52.862433652600004,10.0460993475,53.8085588339,-7.3875663474,-4.7539006525000005,8.784970572,60.25,14.8,62.0411355473,131.88,47.1124336526,-9.9339006525,48.1483518601,-7.3875663474,-4.7539006525000005,8.784970572,54.5,-5.18,54.7456153495,131.07,49.2624336526,-32.6839006525,59.1187341817,-7.3875663474,-4.7539006525000005,8.784970572,56.65,-27.93,63.1609642105,132.07,46.1624336526,11.6560993475,47.6112899713,-7.3875663474,-4.7539006525000005,8.784970572,53.55,16.41,56.0079512212,132.17,48.3724336526,-29.6339006525,56.7279508299,-7.3875663474,-4.7539006525000005,8.784970572,55.76,-24.88,61.0589223619,132.07,43.4124336526,-25.9539006525,50.5790900939,-7.3875663474,-4.7539006525000005,8.784970572,50.8,-21.2,55.0461624457,131.07
2020-12-12 13:30:00,53.1773168377,9.5612154356,54.0300274538,-7.6126831623,-4.7687845644,8.9829978934,60.79,14.33,62.4561686305,131.74,47.1273168377,-10.6987845644,48.3264729054,-7.6126831623,-4.7687845644,8.9829978934,54.74,-5.93,55.0602624403,130.99,49.5573168377,-32.9987845644,59.538621372,-7.6126831623,-4.7687845644,8.9829978934,57.17,-28.23,63.760032936,131.93,46.1573168377,10.8512154356,47.4156806772,-7.6126831623,-4.7687845644,8.9829978934,53.77,15.62,55.992832577,132.03,48.6673168377,-29.9287845644,57.1335267044,-7.6126831623,-4.7687845644,8.9829978934,56.28,-25.16,61.6479034518,131.93,43.4673168377,-27.3287845644,51.3446209338,-7.6126831623,-4.7687845644,8.9829978934,51.08,-22.56,55.8401289397,130.99
2020-12-12 14:00:00,52.2233001982,8.8902385861,52.9746111426,-8.2066998018,-4.9797614139,9.5993721345,60.43,13.87,62.001304825,132.02,46.7833001982,-11.3697614139,48.145079209,-8.2066998018,-4.9797614139,9.5993721345,54.99,-6.39,55.3600234827,131.29,48.6333001982,-33.8197614139,59.2365946882,-8.2066998018,-4.9797614139,9.5993721345,56.84,-28.84,63.7379886724,132.23,45.8233001982,10.2602385861,46.9579315653,-8.2066998018,-4.9797614139,9.5993721345,54.03,15.24,56.1382089134,132.3,47.7533001982,-30.7397614139,56.7918181748,-8.2066998018,-4.9797614139,9.5993721345,55.96,-25.76,61.6043764679,132.23,43.1133001982,-28.3397614139,51.5935919565,-8.2066998018,-4.9797614139,9.5993721345,51.32,-23.36,56.3864522736,131.29
2020-12-12 14:30:00,51.211433427,8.3412313162,51.8862896488,-9.098566573,-5.1787686837999996,10.469171828,60.31,13.52,61.8068483261,131.74,46.281433427,-11.8587686838,47.7765787259,-9.098566573,-5.1787686837999996,10.469171828,55.38,-6.68,55.7814198457,130.99,47.621433427,-34.2387686838,58.6523162597,-9.098566573,-5.1787686837999996,10.469171828,56.72,-29.06,63.7310128587,131.95,45.321433427,9.7412313162,46.3564873069,-9.098566573,-5.1787686837999996,10.469171828,54.42,14.92,56.4282092574,132.03,46.741433427,-31.2187686838,56.2083011391,-9.098566573,-5.1787686837999996,10.469171828,55.84,-26.04,61.6132063766,131.95,42.581433427,-29.1387686838,51.5969603088,-9.098566573,-5.1787686837999996,10.469171828,51.68,-23.96,56.9640588442,130.99
2020-12-12 15:00:00,51.599150086,8.1047140842,52.2317784493,-8.960849914,-5.2352859158,10.3781043453,60.56,13.34,62.0118472552,131.99,46.729150086,-12.1052859158,48.2716419325,-8.960849914,-5.2352859158,10.3781043453,55.69,-6.87,56.1121466351,131.26,47.999150086,-34.5752859158,59.1554630202,-8.960849914,-5.2352859158,10.3781043453,56.96,-29.34,64.0724371317,132.2,45.749150086,9.5547140842,46.7362524687,-8.960849914,-5.2352859158,10.3781043453,54.71,14.79,56.6738758159,132.28,47.119150086,-31.5152859158,56.687102159,-8.960849914,-5.2352859158,10.3781043453,56.08,-26.28,61.9322597682,132.2,43.039150086,-26.8352859158,50.7198285714,-8.960849914,-5.2352859158,10.3781043453,52.0,-21.6,56.3077259353,131.26
2020-12-12 15:30:00,52.3148667956,7.6945538947,52.8777027439,-10.0751332044,-5.4254461053,11.4430666575,62.39,13.12,63.7545802276,131.38,47.0848667956,-12.0254461053,48.5962553618,-10.0751332044,-5.4254461053,11.4430666575,57.16,-6.6,57.5397740698,130.62,48.6148667956,-34.5454461053,59.6388557919,-10.0751332044,-5.4254461053,11.4430666575,58.69,-29.12,65.5171008211,131.59,46.0748667956,9.4245538947,47.0288801307,-10.0751332044,-5.4254461053,11.4430666575,56.15,14.85,58.0805044744,131.62,47.7648667956,-31.4654461053,57.1975244097,-10.0751332044,-5.4254461053,11.4430666575,57.84,-26.04,63.4314370009,131.59,43.2848667956,-27.5054461053,51.284785843,-10.0751332044,-5.4254461053,11.4430666575,53.36,-22.08,57.7478657614,130.62
2020-12-12 16:00:00,53.7484834654,7.929349604,54.3302315472,-11.5015165346,-5.820650396,12.8904947007,65.25,13.75,66.6830188279,130.83,48.4584834654,-11.660650396,49.8417032958,-11.5015165346,-5.820650396,12.8904947007,59.96,-5.84,60.2437316241,130.07,49.9284834654,-34.030650396,60.4229975053,-11.5015165346,-5.820650396,12.8904947007,61.43,-28.21,67.597699665,131.03,47.3584834654,9.659349604,48.3335182964,-11.5015165346,-5.820650396,12.8904947007,58.86,15.48,60.8615642257,131.09,48.978483465400004,-30.900650396,57.9115017718,-11.5015165346,-5.820650396,12.8904947007,60.48,-25.08,65.473939854,131.03,44.4584834654,-26.260650396,51.6350511887,-11.5015165346,-5.820650396,12.8904947007,55.96,-20.44,59.576129448,130.07
2020-12-12 16:30:00,56.9196836135,6.8298698108,57.3279818613,-13.5603163865,-6.4701301892,15.024804996,70.48,13.3,71.7239179075,130.2,51.5596836135,-12.6601301892,53.0912409982,-13.5603163865,-6.4701301892,15.024804996,65.12,-6.19,65.4135345322,129.46,53.0196836135,-30.4101301892,61.1217053803,-13.5603163865,-6.4701301892,15.024804996,66.58,-23.94,70.7532331417,130.4,50.3596836135,8.5398698108,51.0786365327,-13.5603163865,-6.4701301892,15.024804996,63.92,15.01,65.6587122932,130.47,52.0396836135,-26.9501301892,58.6040799587,-13.5603163865,-6.4701301892,15.024804996,65.6,-20.48,68.7225610699,130.4,47.4396836135,-25.1901301892,53.7128126269,-13.5603163865,-6.4701301892,15.024804996,61.0,-18.72,63.8078239717,129.46
2020-12-12 17:00:00,60.3639835155,-1.1894258253,60.3757007384,-15.4160164845,-7.0894258253,16.9680146977,75.78,5.9,76.0093310061,131.01,54.6639835155,-18.7894258253,57.8030588864,-15.4160164845,-7.0894258253,16.9680146977,70.08,-11.7,71.0499570725,130.06,57.0039835155,-23.0594258253,61.4913917229,-15.4160164845,-7.0894258253,16.9680146977,72.42,-15.97,74.1599440399,131.18,53.4039835155,2.8105741747,53.4778905952,-15.4160164845,-7.0894258253,16.9680146977,68.82,9.9,69.528428718,131.06,55.9039835155,-19.1294258253,59.0862954102,-15.4160164845,-7.0894258253,16.9680146977,71.32,-12.04,72.329136591,131.18,51.1039835155,-18.4494258253,54.3322965135,-15.4160164845,-7.0894258253,16.9680146977,66.52,-11.36,67.4830349051,130.06
2020-12-12 17:30:00,62.1609000556,-3.4100344445,62.2543639486,-16.7390999444,-7.5000344445,18.3425184644,78.9,4.09,79.0059371187,131.74,57.2309000556,-27.5000344445,63.4951007214,-16.7390999444,-7.5000344445,18.3425184644,73.97,-20.0,76.6261110849,131.43,58.6909000556,-25.4100344445,63.9553875745,-16.7390999444,-7.5000344445,18.3425184644,75.43,-17.91,77.5271113869,131.93,55.9309000556,-5.2500344445,56.1767606996,-16.7390999444,-7.5000344445,18.3425184644,72.67,2.25,72.7048237739,132.4,57.6609000556,-21.3400344445,61.4831396833,-16.7390999444,-7.5000344445,18.3425184644,74.4,-13.84,75.6763212637,131.93,52.9809000556,8.1399655555,53.6025634644,-16.7390999444,-7.5000344445,18.3425184644,69.72,15.64,71.4526976398,131.43
2020-12-12 18:00:00,62.1873833773,-4.3332290141,62.3381706902,-17.0026166227,-7.5432290141,18.600786972,79.19,3.21,79.2550326478,132.13,57.4273833773,-30.9532290141,65.2380774391,-17.0026166227,-7.5432290141,18.600786972,74.43,-23.41,78.0246948088,132.06,58.7173833773,-26.4532290141,64.4011213873,-17.0026166227,-7.5432290141,18.600786972,75.72,-18.91,78.0455411923,132.31,56.1573833773,-8.3632290141,56.7767144816,-17.0026166227,-7.5432290141,18.600786972,73.16,-0.8200000000000001,73.164595263,133.03,57.7573833773,-22.4232290141,61.957376752100004,-17.0026166227,-7.5432290141,18.600786972,74.76,-14.88,76.2264521016,132.31,53.0773833773,17.1767709859,55.7875441983,-17.0026166227,-7.5432290141,18.600786972,70.08,24.72,74.3120770804,132.06
2020-12-12 18:30:00,61.657400096,-5.0780088008,61.8661552061,-16.732599904,-7.4280088008,18.307244858,78.39,2.35,78.4252166079,132.5,56.697400096,-31.8880088008,65.0495217732,-16.732599904,-7.4280088008,18.307244858,73.43,-24.46,77.3967473477,132.47,58.237400096,-27.2880088008,64.3135304135,-16.732599904,-7.4280088008,18.307244858,74.97,-19.86,77.5559185362,132.71,55.477400096,-9.1880088008,56.2330990355,-16.732599904,-7.4280088008,18.307244858,72.21,-1.76,72.2314453683,133.44,57.307400096,-23.1880088008,61.8208852889,-16.732599904,-7.4280088008,18.307244858,74.04,-15.76,75.6987397517,132.71,52.467400096,13.7319911992,54.2346351986,-16.732599904,-7.4280088008,18.307244858,69.2,21.16,72.3628744592,132.47
2020-12-12 19:00:00,60.4663002809,-3.4894498767,60.5669029264,-15.8036997191,-7.1894498767,17.362174816,76.27,3.7,76.359694211,132.03,54.9863002809,-23.2694498767,59.7072903099,-15.8036997191,-7.1894498767,17.362174816,70.79,-16.08,72.5933226957,131.28,57.1163002809,-25.5794498767,62.5825855472,-15.8036997191,-7.1894498767,17.362174816,72.92,-18.39,75.2031814487,132.24,53.7363002809,-1.1794498767000001,53.7492425053,-15.8036997191,-7.1894498767,17.362174816,69.54,6.01,69.79922420770001,132.28,56.0763002809,-21.5894498767,60.088732714,-15.8036997191,-7.1894498767,17.362174816,71.88,-14.4,73.3082150922,132.24,51.2363002809,-9.4694498767,52.1040204537,-15.8036997191,-7.1894498767,17.362174816,67.04,-2.2800000000000002,67.0787596785,131.28
2020-12-12 19:30:00,58.6204333909,-2.9924361539,58.6967621345,-14.7595666091,-6.8424361539,16.2684891434,73.38,3.85,73.4809288183,131.7,53.0004333909,-20.0924361539,56.6811426334,-14.7595666091,-6.8424361539,16.2684891434,67.76,-13.25,69.043320459,130.68,55.4004333909,-25.0324361539,60.793345686,-14.7595666091,-6.8424361539,16.2684891434,70.16,-18.19,72.4796640445,131.9,51.7804333909,1.7075638461,51.8085809151,-14.7595666091,-6.8424361539,16.2684891434,66.54,8.55,67.0870635816,131.7,54.4004333909,-21.0824361539,58.3427481981,-14.7595666091,-6.8424361539,16.2684891434,69.16,-14.24,70.6107867114,131.9,49.6404333909,-17.8824361539,52.7631893467,-14.7595666091,-6.8424361539,16.2684891434,64.4,-11.04,65.3394337288,130.68
2020-12-12 20:00:00,56.4970666603,-3.8449740852,56.6277526213,-13.9529333397,-6.5349740852,15.4074733514,70.45,2.69,70.501337576,132.01,50.9370666603,-21.3249740852,55.2208228814,-13.9529333397,-6.5349740852,15.4074733514,64.89,-14.79,66.5541599,131.03,53.4070666603,-25.9549740852,59.3799246297,-13.9529333397,-6.5349740852,15.4074733514,67.36,-19.42,70.1035377139,132.21,49.8170666603,0.5850259148,49.8205016631,-13.9529333397,-6.5349740852,15.4074733514,63.77,7.12,64.1662473579,132.06,52.4070666603,-22.0549740852,56.8587945514,-13.9529333397,-6.5349740852,15.4074733514,66.36,-15.52,68.1507153301,132.21,47.7270666603,-19.0949740852,51.4051644031,-13.9529333397,-6.5349740852,15.4074733514,61.68,-12.56,62.9458179707,131.03
2020-12-12 20:30:00,54.2447500311,-5.0728442743,54.4814340392,-13.4252499689,-6.2028442743,14.7889355201,67.67,1.13,67.6794340993,132.3,48.7647500311,-22.2928442743,53.6187630539,-13.4252499689,-6.2028442743,14.7889355201,62.19,-16.09,64.2377163355,131.29,51.2747500311,-27.2328442743,58.0579692895,-13.4252499689,-6.2028442743,14.7889355201,64.7,-21.03,68.0319843897,132.5,47.7347500311,-0.3228442743,47.7358417644,-13.4252499689,-6.2028442743,14.7889355201,61.16,5.88,61.4420051756,132.33,50.3347500311,-23.3228442743,55.4755993725,-13.4252499689,-6.2028442743,14.7889355201,63.76,-17.12,66.0184216715,132.5,45.6947500311,-19.5628442743,49.7062878971,-13.4252499689,-6.2028442743,14.7889355201,59.12,-13.36,60.610758121,131.29
2020-12-12 21:00:00,52.0683499817,-5.9832845332,52.4109984986,-11.9616500183,-5.9132845332,13.3434630112,64.03,-0.07,64.0300382633,132.3,46.8383499817,-22.6732845332,52.0375716241,-11.9616500183,-5.9132845332,13.3434630112,58.8,-16.76,61.1419463217,131.29,49.2783499817,-28.1332845332,56.7436117598,-11.9616500183,-5.9132845332,13.3434630112,61.24,-22.22,65.1464964522,132.59,45.8883499817,-0.7032845332000001,45.8937389322,-11.9616500183,-5.9132845332,13.3434630112,57.85,5.21,58.0841338061,132.33,48.3183499817,-24.3532845332,54.1086445266,-11.9616500183,-5.9132845332,13.3434630112,60.28,-18.44,63.0373857326,132.59,43.9583499817,-17.6732845332,47.3780700251,-11.9616500183,-5.9132845332,13.3434630112,55.92,-11.76,57.1431885705,131.29
2020-12-12 21:30:00,50.1420666918,-6.7971675442,50.6006752796,-11.0079333082,-5.6171675442,12.3582833329,61.15,-1.18,61.1613840589,132.82,44.9320666918,-23.5171675442,50.7143745549,-11.0079333082,-5.6171675442,12.3582833329,55.94,-17.9,58.7340923144,131.73,47.4720666918,-29.0871675442,55.6745941317,-11.0079333082,-5.6171675442,12.3582833329,58.48,-23.47,63.0138976734,133.04,44.0720666918,-1.4371675442,44.0954931148,-11.0079333082,-5.6171675442,12.3582833329,55.08,4.18,55.2383815838,132.8,46.5520666918,-25.2971675442,52.9815212979,-11.0079333082,-5.6171675442,12.3582833329,57.56,-19.68,60.8313734844,133.04,42.1920666918,-20.5771675442,46.9424148917,-11.0079333082,-5.6171675442,12.3582833329,53.2,-14.96,55.2633838993,131.73
2020-12-12 22:00:00,48.002350049,-7.5208263822,48.5879454154,-10.287649951,-5.3408263822,11.5913833497,58.29,-2.18,58.3307508952,132.65,42.972350049,-23.9808263822,49.2108006712,-10.287649951,-5.3408263822,11.5913833497,53.26,-18.64,56.4276279849,131.55,45.452350049,-29.8008263822,54.3507624421,-10.287649951,-5.3408263822,11.5913833497,55.74,-24.46,60.870676027100004,132.86,42.182350049,-1.9208263822,42.2260610245,-10.287649951,-5.3408263822,11.5913833497,52.47,3.42,52.581339846,132.62,44.592350049,-26.0608263822,51.6492435047,-10.287649951,-5.3408263822,11.5913833497,54.88,-20.72,58.6611694394,132.86,40.352350049,-21.5008263822,45.7230542461,-10.287649951,-5.3408263822,11.5913833497,50.64,-16.16,53.1559516893,131.55
2020-12-12 22:30:00,46.004516687,-8.2544371592,46.7391836516,-9.435483313,-4.9944371592,10.675801978700001,55.44,-3.26,55.5357650528,133.99,41.044516687,-24.8944371592,48.0040139107,-9.435483313,-4.9944371592,10.675801978700001,50.48,-19.9,54.2608551352,132.87,43.574516687,-30.9544371592,53.4501233333,-9.435483313,-4.9944371592,10.675801978700001,53.01,-25.96,59.0252632353,134.21,40.334516687,-2.4244371592,40.4073153267,-9.435483313,-4.9944371592,10.675801978700001,49.77,2.5700000000000003,49.836310056,133.95,42.764516687,-27.2344371592,50.700280619,-9.435483313,-4.9944371592,10.675801978700001,52.2,-22.24,56.7402643631,134.21,38.604516687,-21.5144371592,44.1947928484,-9.435483313,-4.9944371592,10.675801978700001,48.04,-16.52,50.8011023502,132.87
2020-12-12 23:00:00,43.6635333731,-8.967951856100001,44.5749740002,-8.2864666269,-4.6379518561,9.4961111292,51.95,-4.33,52.1301390752,134.92,38.7735333731,-25.7579518561,46.5495324795,-8.2864666269,-4.6379518561,9.4961111292,47.06,-21.12,51.5819542088,133.76,41.3835333731,-31.9979518561,52.3112393031,-8.2864666269,-4.6379518561,9.4961111292,49.67,-27.36,56.7069528365,135.14,38.1635333731,-2.9779518561,38.2795438423,-8.2864666269,-4.6379518561,9.4961111292,46.45,1.6600000000000001,46.4796525374,134.86,40.5935333731,-28.3179518561,49.4948618448,-8.2864666269,-4.6379518561,9.4961111292,48.88,-23.68,54.3138729976,135.14,36.5535333731,-23.5179518561,43.4655594875,-8.2864666269,-4.6379518561,9.4961111292,44.84,-18.88,48.6526463823,133.76
2020-12-12 23:30:00,42.2834000554,-9.5498973003,43.3484308677,-7.0565999446,-4.2898973003,8.2582577839,49.34,-5.26,49.6195848431,135.42,37.2834000554,-25.5998973003,45.2261723063,-7.0565999446,-4.2898973003,8.2582577839,44.34,-21.31,49.1950373513,134.19,40.1234000554,-32.7598973003,51.798630321,-7.0565999446,-4.2898973003,8.2582577839,47.18,-28.47,55.1043854879,135.64,36.7534000554,-2.6898973003,36.8517023097,-7.0565999446,-4.2898973003,8.2582577839,43.81,1.6,43.8392073377,135.32,39.3834000554,-29.1298973003,48.9857440145,-7.0565999446,-4.2898973003,8.2582577839,46.44,-24.84,52.6659206698,135.64,35.1834000554,-23.6898973003,42.4155970553,-7.0565999446,-4.2898973003,8.2582577839,42.24,-19.4,46.4820137257,134.19
2020-12-13 00:00:00,41.1855500868,-10.0052214711,42.3834164814,-6.1544499132,-4.0152214711,7.3484186868,47.34,-5.99,47.7174569733,136.27,36.2755500868,-25.6652214711,44.4366867268,-6.1544499132,-4.0152214711,7.3484186868,42.43,-21.65,47.634309064,134.97,39.0955500868,-33.4852214711,51.4754513682,-6.1544499132,-4.0152214711,7.3484186868,45.25,-29.47,54.0004018504,136.49,35.7955500868,-2.5452214711,35.8859242371,-6.1544499132,-4.0152214711,7.3484186868,41.95,1.47,41.9757477599,136.12,38.4055500868,-29.8552214711,48.6448406982,-6.1544499132,-4.0152214711,7.3484186868,44.56,-25.84,51.5101854006,136.49,34.2455500868,-20.6552214711,39.9924477216,-6.1544499132,-4.0152214711,7.3484186868,40.4,-16.64,43.6926721545,134.97
2020-12-13 00:30:00,43.2626334131,-9.5606658574,44.3064530455,-6.4473665869,-4.1106658574,7.646313471,49.71,-5.45,50.0078653814,135.2,38.0926334131,-25.2406658574,45.6961697878,-6.4473665869,-4.1106658574,7.646313471,44.54,-21.13,49.2979563471,133.95,41.0726334131,-32.6306658574,52.4568543642,-6.4473665869,-4.1106658574,7.646313471,47.52,-28.52,55.4214831992,135.42,37.5426334131,-2.4506658574,37.6225342945,-6.4473665869,-4.1106658574,7.646313471,43.99,1.6600000000000001,44.0213096125,135.04,40.3526334131,-28.9906658574,49.6869573453,-6.4473665869,-4.1106658574,7.646313471,46.8,-24.88,53.0023999457,135.42,35.9126334131,-22.3906658574,42.3209068452,-6.4473665869,-4.1106658574,7.646313471,42.36,-18.28,46.1359729495,133.95
2020-12-13 01:00:00,42.882583404100004,-9.6395451183,43.9526653287,-7.9874165959,-4.5995451183,9.2170840927,50.87,-5.04,51.1190620023,133.97,38.3625834041,-25.0795451183,45.8330818163,-7.9874165959,-4.5995451183,9.2170840927,46.35,-20.48,50.6729997139,132.73,40.632583404100004,-32.3295451183,51.9250067082,-7.9874165959,-4.5995451183,9.2170840927,48.62,-27.73,55.9719331451,134.19,37.7625834041,-2.6795451183,37.8575311846,-7.9874165959,-4.5995451183,9.2170840927,45.75,1.92,45.7902708007,133.82,39.8525834041,-28.7195451183,49.1227103872,-7.9874165959,-4.5995451183,9.2170840927,47.84,-24.12,53.5764873802,134.19,36.0925834041,-21.0395451183,41.7772310663,-7.9874165959,-4.5995451183,9.2170840927,44.08,-16.44,47.0459349997,132.73
2020-12-13 01:30:00,41.6530334438,-9.657767699,42.7580129566,-7.8969665562,-4.607767699,9.1429537874,49.55,-5.05,49.8066762593,133.84,37.3030334438,-25.397767699,45.1282938765,-7.8969665562,-4.607767699,9.1429537874,45.2,-20.79,49.7520260894,132.62,39.4730334438,-32.327767699,51.0216124173,-7.8969665562,-4.607767699,9.1429537874,47.37,-27.72,54.8845634036,134.05,36.7330334438,-3.007767699,36.8559684789,-7.8969665562,-4.607767699,9.1429537874,44.63,1.6,44.6586710505,133.71,38.6630334438,-28.727767699,48.1675699205,-7.8969665562,-4.607767699,9.1429537874,46.56,-24.12,52.436704702,134.05,35.0630334438,-23.127767699,42.0036897549,-7.8969665562,-4.607767699,9.1429537874,42.96,-18.52,46.7819623359,132.62
2020-12-13 02:00:00,40.0872668045,-10.5182560609,41.444211543,-7.5827331955,-4.5182560609,8.8268046622,47.67,-6.0,48.0461122257,134.93,36.0472668045,-25.6482560609,44.2406880941,-7.5827331955,-4.5182560609,8.8268046622,43.63,-21.13,48.4773534756,133.64,37.9872668045,-33.4982560609,50.6474638891,-7.5827331955,-4.5182560609,8.8268046622,45.57,-28.98,54.0043081615,135.15,35.5072668045,-2.9882560609,35.6327892567,-7.5827331955,-4.5182560609,8.8268046622,43.09,1.53,43.1171543588,134.71,37.2572668045,-29.9182560609,47.7829046362,-7.5827331955,-4.5182560609,8.8268046622,44.84,-25.4,51.5343147815,135.15,33.8572668045,-23.5582560609,41.2468901143,-7.5827331955,-4.5182560609,8.8268046622,41.44,-19.04,45.6047716802,133.64
2020-12-13 02:30:00,39.2791501537,-10.7899213518,40.7341876018,-7.2608498463,-4.3899213518,8.4847716507,46.54,-6.4,46.9779905913,135.2,35.2491501537,-25.5799213518,43.5526688381,-7.2608498463,-4.3899213518,8.4847716507,42.51,-21.19,47.4985915581,133.84,37.2291501537,-33.8999213518,50.3509114994,-7.2608498463,-4.3899213518,8.4847716507,44.49,-29.51,53.387266272,135.43,34.7491501537,-2.8199213518,34.863381833,-7.2608498463,-4.3899213518,8.4847716507,42.01,1.57,42.0393268262,134.96,36.4991501537,-30.3099213518,47.4434325728,-7.2608498463,-4.3899213518,8.4847716507,43.76,-25.92,50.8604364905,135.43,33.1791501537,-23.8699213518,40.8733305501,-7.2608498463,-4.3899213518,8.4847716507,40.44,-19.48,44.8872364932,133.84
2020-12-13 03:00:00,38.1519835271,-11.3464785577,39.8034724957,-6.7980164729,-4.2664785577,8.0259496167,44.95,-7.08,45.5041635458,135.52,34.1419835271,-25.4264785577,42.5697175351,-6.7980164729,-4.2664785577,8.0259496167,40.94,-21.16,46.0850214278,134.08,36.1719835271,-34.5464785577,50.0187122288,-6.7980164729,-4.2664785577,8.0259496167,42.97,-30.28,52.5670933189,135.74,33.6719835271,-2.6064785577,33.7727139141,-6.7980164729,-4.2664785577,8.0259496167,40.47,1.6600000000000001,40.5040306636,135.19,35.4819835271,-30.9864785577,47.1076746234,-6.7980164729,-4.2664785577,8.0259496167,42.28,-26.72,50.0155655771,135.74,32.0819835271,-23.3464785577,39.6775973073,-6.7980164729,-4.2664785577,8.0259496167,38.88,-19.08,43.3093615746,134.08
2020-12-13 03:30:00,37.0664834685,-11.4939244524,38.8076602752,-6.1635165315,-4.0739244524,7.3882201157,43.23,-7.42,43.8621625094,135.92,33.1664834685,-25.7539244524,41.9914306777,-6.1635165315,-4.0739244524,7.3882201157,39.33,-21.68,44.9095902898,134.49,35.1564834685,-34.8339244524,49.4912176312,-6.1635165315,-4.0739244524,7.3882201157,41.32,-30.76,51.5123286214,136.14,32.7464834685,-2.7939244523999998,32.8654559286,-6.1635165315,-4.0739244524,7.3882201157,38.91,1.28,38.9310480208,135.61,34.4764834685,-31.3139244524,46.574561479,-6.1635165315,-4.0739244524,7.3882201157,40.64,-27.24,48.9247095035,136.14,31.2364834685,-21.3939244524,37.8605058465,-6.1635165315,-4.0739244524,7.3882201157,37.4,-17.32,41.2158027946,134.49
2020-12-13 04:00:00,36.221916851,-8.5453415188,37.2162615268,-5.548083149,-3.8653415188,6.7618112726,41.77,-4.68,42.0313609106,136.21,32.181916851,-25.9453415188,41.3380758954,-5.548083149,-3.8653415188,6.7618112726,37.73,-22.08,43.715892991,135.05,34.241916851,-35.2853415188,49.1687318906,-5.548083149,-3.8653415188,6.7618112726,39.79,-31.42,50.6997090721,136.44,31.801916851,-2.8053415188,31.9254108264,-5.548083149,-3.8653415188,6.7618112726,37.35,1.06,37.3650384718,136.21,33.531916851,-32.3453415188,46.5898118227,-5.548083149,-3.8653415188,6.7618112726,39.08,-28.48,48.3565590174,136.44,30.251916851,-25.0253415188,39.2612556001,-5.548083149,-3.8653415188,6.7618112726,35.8,-21.16,41.5858822198,135.05
2020-12-13 04:30:00,35.8501668825,2.1692461915,35.9157360295,-4.9798331175,-3.7407538085,6.2283205549,40.83,5.91,41.2555087231,134.96,31.9501668825,-17.5707538085,36.4629202508,-4.9798331175,-3.7407538085,6.2283205549,36.93,-13.83,39.4346776328,134.07,33.2901668825,-42.3307538085,53.8528358498,-4.9798331175,-3.7407538085,6.2283205549,38.27,-38.59,54.3486982365,135.19,31.5201668825,5.0292461915,31.9188696159,-4.9798331175,-3.7407538085,6.2283205549,36.5,8.77,37.5388185749,135.23,32.7001668825,-39.5807538085,51.341376941,-4.9798331175,-3.7407538085,6.2283205549,37.68,-35.84,52.002769157,135.19,29.5401668825,-33.9407538085,44.9955134267,-4.9798331175,-3.7407538085,6.2283205549,34.52,-30.2,45.8657868133,134.07
2020-12-13 05:00:00,35.3894668619,2.291712178,35.4635913224,-4.8605331381,-3.698287822,6.1075457592,40.25,5.99,40.6932746286,135.61,31.5294668619,-17.898287822,36.2554270084,-4.8605331381,-3.698287822,6.1075457592,36.39,-14.2,39.0624128799,134.75,32.8594668619,-42.618287822,53.8150817089,-4.8605331381,-3.698287822,6.1075457592,37.72,-38.92,54.1993062686,135.84,31.1094668619,4.901712178,31.4932645293,-4.8605331381,-3.698287822,6.1075457592,35.97,8.6,36.9837923961,135.91,32.2194668619,-39.898287822,51.283207934,-4.8605331381,-3.698287822,6.1075457592,37.08,-36.2,51.8205210317,135.84,29.1394668619,-31.658287822,43.0273833369,-4.8605331381,-3.698287822,6.1075457592,34.0,-27.96,44.0200136302,134.75
2020-12-13 05:30:00,35.4809335229,2.4352270006,35.564406001,-4.7090664771,-3.6647729994000002,5.967065294,40.19,6.1,40.6502902819,134.86,31.5609335229,-17.7247729994,36.1975151456,-4.7090664771,-3.6647729994000002,5.967065294,36.27,-14.06,38.8998264778,134.0,32.9509335229,-42.0547729994,53.4262852168,-4.7090664771,-3.6647729994000002,5.967065294,37.66,-38.39,53.7779480828,135.09,31.1409335229,4.8652270006,31.5186956336,-4.7090664771,-3.6647729994000002,5.967065294,35.85,8.53,36.8508263137,135.16,32.3709335229,-39.3447729994,50.9498626055,-4.7090664771,-3.6647729994000002,5.967065294,37.08,-35.68,51.4586124959,135.09,29.1709335229,-33.3047729994,44.2735955976,-4.7090664771,-3.6647729994000002,5.967065294,33.88,-29.64,45.0153751512,134.0
2020-12-13 06:00:00,35.8862170648,2.7676289197,35.9927818466,-4.7437829352000005,-3.6723710803,5.9991487636,40.63,6.44,41.137215511,134.63,31.7262170648,-17.7923710803,36.3747346093,-4.7437829352000005,-3.6723710803,5.9991487636,36.47,-14.12,39.1079953462,133.83,33.3262170648,-41.5923710803,53.2969237004,-4.7437829352000005,-3.6723710803,5.9991487636,38.07,-37.92,53.7331489864,134.86,31.2962170648,4.7576289197,31.6557772848,-4.7437829352000005,-3.6723710803,5.9991487636,36.04,8.43,37.0127883305,134.99,32.6962170648,-38.8723710803,50.7947225974,-4.7437829352000005,-3.6723710803,5.9991487636,37.44,-35.2,51.3886524439,134.86,29.3362170648,-32.9123710803,44.0889759668,-4.7437829352000005,-3.6723710803,5.9991487636,34.08,-29.24,44.9046100083,133.83
2020-12-13 06:30:00,37.378900418,2.6536015999,37.4729742336,-5.781099582,-3.9763984001,7.0166129018,43.16,6.63,43.6662627208,133.66,32.968900418,-16.7363984001,36.9737126372,-5.781099582,-3.9763984001,7.0166129018,38.75,-12.76,40.7968148267,132.77,34.688900418,-41.0563984001,53.7489317271,-5.781099582,-3.9763984001,7.0166129018,40.47,-37.08,54.8884987953,133.89,32.468900418,5.4536015999,32.9237188781,-5.781099582,-3.9763984001,7.0166129018,38.25,9.43,39.3952712898,133.92,34.018900418,-38.2963984001,51.2240150327,-5.781099582,-3.9763984001,7.0166129018,39.8,-34.32,52.5538048099,133.89,30.378900418,-32.6163984001,44.5724919115,-5.781099582,-3.9763984001,7.0166129018,36.16,-28.64,46.1280305237,132.77
2020-12-13 07:00:00,38.1373337135,3.1379249955,38.2662095856,-6.3326662865,-4.1720750045,7.583460433,44.47,7.31,45.0668059663,133.66,33.8373337135,-16.4420750045,37.6205659618,-6.3326662865,-4.1720750045,7.583460433,40.17,-12.27,42.00216423,132.77,35.3873337135,-40.5320750045,53.8062495582,-6.3326662865,-4.1720750045,7.583460433,41.72,-36.36,55.3408348329,133.81,33.2973337135,5.7179249955,33.7847169395,-6.3326662865,-4.1720750045,7.583460433,39.63,9.89,40.8454281407,133.92,34.7073337135,-37.7320750045,51.2670312934,-6.3326662865,-4.1720750045,7.583460433,41.04,-33.56,53.0146696679,133.81,31.1073337135,-32.9320750045,45.3010791799,-6.3326662865,-4.1720750045,7.583460433,37.44,-28.76,47.21113428,132.77
2020-12-13 07:30:00,38.8953003559,3.2377007387,39.0298231594,-7.4546996441,-4.4122992613,8.6626168999,46.35,7.65,46.9770688741,132.05,34.7853003559,-15.922299261300001,38.2561986431,-7.4546996441,-4.4122992613,8.6626168999,42.24,-11.51,43.7801062128,131.19,36.0553003559,-39.5122992613,53.4902465564,-7.4546996441,-4.4122992613,8.6626168999,43.51,-35.1,55.9028630752,132.29,34.1753003559,5.7877007387,34.6619190793,-7.4546996441,-4.4122992613,8.6626168999,41.63,10.2,42.8613683869,132.33,35.3453003559,-36.6922992613,50.9471793364,-7.4546996441,-4.4122992613,8.6626168999,42.8,-32.28,53.6081934036,132.29,31.9453003559,-30.0522992613,43.8593536856,-7.4546996441,-4.4122992613,8.6626168999,39.4,-25.64,47.0081865211,131.19
2020-12-13 08:00:00,40.8006669211,3.7028968167,40.9683520054,-8.2693330789,-4.6571031833,9.4905468562,49.07,8.36,49.7770479237,132.77,36.5006669211,-15.2771031833,39.5687827379,-8.2693330789,-4.6571031833,9.4905468562,44.77,-10.62,46.0123602959,131.87,37.8206669211,-39.5271031833,54.7064414161,-8.2693330789,-4.6571031833,9.4905468562,46.09,-34.87,57.7945066594,133.0,35.8306669211,6.6528968167,36.4430751729,-8.2693330789,-4.6571031833,9.4905468562,44.1,11.31,45.5272017589,133.02,37.1306669211,-36.6571031833,52.1769071505,-8.2693330789,-4.6571031833,9.4905468562,45.4,-32.0,55.5442166206,133.0,33.4906669211,-30.8571031833,45.5388360379,-8.2693330789,-4.6571031833,9.4905468562,41.76,-26.2,49.2984543368,131.87
2020-12-13 08:30:00,42.8070171972,4.1599023267,43.008667832,-8.6729828028,-4.9500976733,9.9861953553,51.48,9.11,52.279847934,132.08,38.2870171972,-14.4500976733,40.9231109353,-8.6729828028,-4.9500976733,9.9861953553,46.96,-9.5,47.9112888576,131.15,39.6870171972,-38.6900976733,55.425472411,-8.6729828028,-4.9500976733,9.9861953553,48.36,-33.74,58.9667465611,132.31,37.5570171972,7.2599023267,38.2522642799,-8.6729828028,-4.9500976733,9.9861953553,46.23,12.21,47.8152381569,132.31,38.9270171972,-35.7500976733,52.8524564379,-8.6729828028,-4.9500976733,9.9861953553,47.6,-30.8,56.6956788477,132.31,35.1270171972,-27.2700976733,44.469827572,-8.6729828028,-4.9500976733,9.9861953553,43.8,-22.32,49.1591537763,131.15
2020-12-13 09:00:00,45.7047509365,5.5560111029,46.041215422,-9.4952490635,-5.2939888971,10.8713418317,55.2,10.85,56.2562218781,131.64,40.8547509365,-14.5439888971,43.3663266501,-9.4952490635,-5.2939888971,10.8713418317,50.35,-9.25,51.1926264222,130.87,42.3947509365,-36.9839888971,56.2594911256,-9.4952490635,-5.2939888971,10.8713418317,51.89,-31.69,60.8015476777,131.86,40.0247509365,7.0860111029,40.6471676858,-9.4952490635,-5.2939888971,10.8713418317,49.52,12.38,51.0440476451,132.02,41.5847509365,-34.0139888971,53.7237652361,-9.4952490635,-5.2939888971,10.8713418317,51.08,-28.72,58.6003822513,131.86,37.4647509365,-24.4939888971,44.7611779874,-9.4952490635,-5.2939888971,10.8713418317,46.96,-19.2,50.733436706,130.87
