Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-13 09:30:00,49.4499344657,7.2466354769,49.9780926447,-10.4300655343,-5.6833645231,11.8780006462,59.88,12.93,61.2600954945,131.97,44.0399344657,-14.0433645231,46.2247976185,-10.4300655343,-5.6833645231,11.8780006462,54.47,-8.36,55.1078079767,131.32,45.8799344657,-35.6133645231,58.07994593,-10.4300655343,-5.6833645231,11.8780006462,56.31,-29.93,63.7700635095,132.21,43.1199344657,7.7566354769,43.8120319347,-10.4300655343,-5.6833645231,11.8780006462,53.55,13.44,55.2108331761,132.47,45.0899344657,-32.5633645231,55.6190156258,-10.4300655343,-5.6833645231,11.8780006462,55.52,-26.88,61.6847209607,132.21,40.4099344657,-28.7233645231,49.5781652852,-10.4300655343,-5.6833645231,11.8780006462,50.84,-23.04,55.8170869896,131.32
2020-12-13 10:00:00,52.3403341949,8.2375080754,52.98459326,-11.3596658051,-5.9924919246,12.8433627477,63.7,14.23,65.2700766048,131.63,46.6103341949,-12.8424919246,48.3472114252,-11.3596658051,-5.9924919246,12.8433627477,57.97,-6.85,58.3733106822,130.95,48.5703341949,-34.4424919246,59.5429476411,-11.3596658051,-5.9924919246,12.8433627477,59.93,-28.45,66.3400889357,131.86,45.5703341949,8.8575080754,46.4231710242,-11.3596658051,-5.9924919246,12.8433627477,56.93,14.85,58.8349165037,132.09,47.7203341949,-31.3124919246,57.0762861984,-11.3596658051,-5.9924919246,12.8433627477,59.08,-25.32,64.2771250135,131.86,42.7603341949,-29.5524919246,51.9788029818,-11.3596658051,-5.9924919246,12.8433627477,54.12,-23.56,59.0258248566,130.95
2020-12-13 10:30:00,54.5153841254,8.853144538,55.2295688427,-11.7346158746,-6.136855462,13.2424395292,66.25,14.99,67.9246832897,131.12,48.5353841254,-11.746855462,49.9366811617,-11.7346158746,-6.136855462,13.2424395292,60.27,-5.61,60.5305294872,130.42,50.6053841254,-33.466855462,60.6707121847,-11.7346158746,-6.136855462,13.2424395292,62.34,-27.33,68.0676464996,131.34,47.4253841254,9.763144538,48.41989313,-11.7346158746,-6.136855462,13.2424395292,59.16,15.9,61.259412338,131.53,49.7453841254,-30.296855462,58.2451945887,-11.7346158746,-6.136855462,13.2424395292,61.48,-24.16,66.056763469,131.34,44.5053841254,-28.056855462,52.6109908153,-11.7346158746,-6.136855462,13.2424395292,56.24,-21.92,60.3607819698,130.42
2020-12-13 11:00:00,56.2936508324,9.3444895758,57.0639519266,-12.1563491676,-6.2555104242,13.6714386862,68.45,15.6,70.2051458228,130.52,50.2936508324,-10.8455104242,51.4497464563,-12.1563491676,-6.2555104242,13.6714386862,62.45,-4.59,62.6184525519,129.81,52.2836508324,-32.6155104242,61.6226554491,-12.1563491676,-6.2555104242,13.6714386862,64.44,-26.36,69.6230076914,130.74,49.1236508324,10.4544895758,50.2237933991,-12.1563491676,-6.2555104242,13.6714386862,61.28,16.71,63.5174188707,130.9,51.3636508324,-29.4555104242,59.2102332472,-12.1563491676,-6.2555104242,13.6714386862,63.52,-23.2,67.6241850228,130.74,46.0436508324,-27.9755104242,53.8762189233,-12.1563491676,-6.2555104242,13.6714386862,58.2,-21.72,62.1208370839,129.81
2020-12-13 11:30:00,58.2196176874,10.6762268534,59.1904190177,-13.0903823126,-6.6037731466,14.6617846411,71.31,17.28,73.3737998198,129.81,52.0496176874,-10.8437731466,53.1671902348,-13.0903823126,-6.6037731466,14.6617846411,65.14,-4.24,65.2778461654,129.26,54.0596176874,-30.8937731466,62.2644961736,-13.0903823126,-6.6037731466,14.6617846411,67.15,-24.29,71.4081690005,130.03,50.8196176874,10.3162268534,51.8561286483,-13.0903823126,-6.6037731466,14.6617846411,63.91,16.92,66.1118332827,130.35,53.0696176874,-27.6837731466,59.8562913746,-13.0903823126,-6.6037731466,14.6617846411,66.16,-21.08,69.4371082347,130.03,47.6696176874,-29.0037731466,55.7997428955,-13.0903823126,-6.6037731466,14.6617846411,60.76,-22.4,64.757529292,129.26
2020-12-13 12:00:00,59.3156009512,10.1556103148,60.1787083367,-13.6943990488,-6.7443896852,15.265102604700001,73.01,16.9,74.940443687,130.26,53.4056009512,-13.5643896852,55.1012783925,-13.6943990488,-6.7443896852,15.265102604700001,67.1,-6.82,67.4456996405,129.93,55.0656009512,-31.6643896852,63.5205004881,-13.6943990488,-6.7443896852,15.265102604700001,68.76,-24.92,73.136475168,130.5,52.1356009512,7.8656103148,52.7255982628,-13.6943990488,-6.7443896852,15.265102604700001,65.83,14.61,67.4317506817,131.04,54.0656009512,-28.4243896852,61.0821998228,-13.6943990488,-6.7443896852,15.265102604700001,67.76,-21.68,71.1437980431,130.5,48.7056009512,-19.3443896852,52.4064974627,-13.6943990488,-6.7443896852,15.265102604700001,62.4,-12.6,63.6594062178,129.93
2020-12-13 12:30:00,60.5189009557,3.4727920206,60.6184597075,-14.2510990443,-6.8672079794,15.819366909,74.77,10.34,75.4815772225,130.77,54.9989009557,-24.9272079794,60.384143647,-14.2510990443,-6.8672079794,15.819366909,69.25,-18.06,71.566235754,130.93,56.5589009557,-31.2372079794,64.6117051289,-14.2510990443,-6.8672079794,15.819366909,70.81,-24.37,74.8862670988,131.03,53.7989009557,-2.8472079794000003,53.8741898994,-14.2510990443,-6.8672079794,15.819366909,68.05,4.02,68.1686357499,132.03,55.6289009557,-27.5472079794,62.0759477495,-14.2510990443,-6.8672079794,15.819366909,69.88,-20.68,72.87576277470001,131.03,50.0689009557,8.7327920206,50.8247626594,-14.2510990443,-6.8672079794,15.819366909,64.32,15.6,66.184759575,130.93
2020-12-13 13:00:00,60.6641342174,-4.5448461181,60.834141784,-14.2858657826,-6.9548461181,15.8888591687,74.95,2.41,74.9887364876,132.1,54.8941342174,-31.2348461181,63.1583849026,-14.2858657826,-6.9548461181,15.8888591687,69.18,-24.28,73.3170566785,132.02,57.3841342174,-26.6948461181,63.2894435839,-14.2858657826,-6.9548461181,15.8888591687,71.67,-19.74,74.3387953898,132.32,53.7641342174,-8.6448461181,54.4547104717,-14.2858657826,-6.9548461181,15.8888591687,68.05,-1.69,68.0709820702,133.1,56.4341342174,-22.6748461181,60.8190771991,-14.2858657826,-6.9548461181,15.8888591687,70.72,-15.72,72.446095823,132.32,50.7141342174,14.6051538819,52.7753155304,-14.2858657826,-6.9548461181,15.8888591687,65.0,21.56,68.4823597724,132.02
2020-12-13 13:30:00,59.9326676641,-5.1611633125,60.1544866163,-15.5573323359,-7.3911633125,17.223817362,75.49,2.23,75.5229302927,132.37,54.1526676641,-32.2111633125,63.0084951184,-15.5573323359,-7.3911633125,17.223817362,69.71,-24.82,73.996733036,132.31,56.6126676641,-27.3911633125,62.8909370868,-15.5573323359,-7.3911633125,17.223817362,72.17,-20.0,74.8899786353,132.58,52.9926676641,-9.5211633125,53.8412051962,-15.5573323359,-7.3911633125,17.223817362,68.55,-2.13,68.5830839202,133.39,55.6826676641,-23.3911633125,60.3962415992,-15.5573323359,-7.3911633125,17.223817362,71.24,-16.0,73.014639628,132.58,49.9626676641,12.5688366875,51.5193537983,-15.5573323359,-7.3911633125,17.223817362,65.52,19.96,68.4928609419,132.31
2020-12-13 14:00:00,59.06023466,-6.0918598409,59.3735806096,-15.00976534,-7.3018598409,16.6916210327,74.07,1.21,74.0798825593,133.82,52.83023466,-33.8818598409,62.7615656314,-15.00976534,-7.3018598409,16.6916210327,67.84,-26.58,72.8612517049,133.78,55.82023466,-28.7118598409,62.7715659596,-15.00976534,-7.3018598409,16.6916210327,70.83,-21.41,73.9951147036,134.03,51.76023466,-10.7518598409,52.8651528144,-15.00976534,-7.3018598409,16.6916210327,66.77,-3.45,66.8590711871,134.85,54.95023466,-24.6618598409,60.230686697,-15.00976534,-7.3018598409,16.6916210327,69.96,-17.36,72.0816980932,134.03,48.79023466,15.8181401591,51.2903553923,-15.00976534,-7.3018598409,16.6916210327,63.8,23.12,67.8599616858,133.78
2020-12-13 14:30:00,57.7659351659,-6.7700020963,58.161294638,-12.4040648341,-6.5000020963,14.0039584283,70.17,-0.27,70.1705194508,134.49,51.8759351659,-32.7500020963,61.3488002054,-12.4040648341,-6.5000020963,14.0039584283,64.28,-26.25,69.4332838054,134.25,54.6859351659,-29.6700020963,62.2162400773,-12.4040648341,-6.5000020963,14.0039584283,67.09,-23.17,70.9782854118,134.71,50.8959351659,-9.4600020963,51.7676332864,-12.4040648341,-6.5000020963,14.0039584283,63.3,-2.96,63.3691691598,135.33,53.9159351659,-25.7000020963,59.7278676378,-12.4040648341,-6.5000020963,14.0039584283,66.32,-19.2,69.0433371152,134.71,48.0359351659,13.3399979037,49.8538525224,-12.4040648341,-6.5000020963,14.0039584283,60.44,19.84,63.6130426878,134.25
2020-12-13 15:00:00,57.412451704,-6.7372398663,57.8064011307,-12.147548296,-6.4372398663,13.7477629708,69.56,-0.30000000000000004,69.5606469205,134.92,51.632451704,-33.5272398663,61.5628612234,-12.147548296,-6.4372398663,13.7477629708,63.78,-27.09,69.2947075901,134.74,54.362451704,-29.7772398663,61.9835475697,-12.147548296,-6.4372398663,13.7477629708,66.51,-23.34,70.4864220967,135.13,50.672451704,-10.0972398663,51.6686715003,-12.147548296,-6.4372398663,13.7477629708,62.82,-3.66,62.9265285869,135.81,53.612451704,-25.7572398663,59.4788229813,-12.147548296,-6.4372398663,13.7477629708,65.76,-19.32,68.5393317738,135.13,47.812451704,16.4027601337,50.5478098235,-12.147548296,-6.4372398663,13.7477629708,59.96,22.84,64.1628178932,134.74
2020-12-13 15:30:00,57.867084773,-6.4957266778000005,58.2305243424,-12.452915227,-6.5057266778,14.0498959875,70.32,0.01,70.320000711,134.68,52.317084773,-33.2757266778,62.0028333633,-12.452915227,-6.5057266778,14.0498959875,64.77,-26.77,70.0841337251,134.5,54.777084773,-29.4757266778,62.2040792827,-12.452915227,-6.5057266778,14.0498959875,67.23,-22.97,71.0457162678,134.89,51.327084773,-9.9257266778,52.2780038006,-12.452915227,-6.5057266778,14.0498959875,63.78,-3.42,63.8716275039,135.58,53.987084773,-25.5057266778,59.7088554207,-12.452915227,-6.5057266778,14.0498959875,66.44,-19.0,69.1033544772,134.89,48.427084773,15.2142733222,50.7607786813,-12.452915227,-6.5057266778,14.0498959875,60.88,21.72,64.6384777048,134.5
2020-12-13 16:00:00,58.9381177261,-5.6001062635,59.2035717779,-13.531882273899999,-6.7601062635,15.1264957795,72.47,1.16,72.479283247,133.62,53.6181177261,-32.4401062635,62.6678788765,-13.531882273899999,-6.7601062635,15.1264957795,67.15,-25.68,71.8928709957,133.5,55.7381177261,-28.2401062635,62.4839288891,-13.531882273899999,-6.7601062635,15.1264957795,69.27,-21.48,72.5239498373,133.84,52.5581177261,-9.3701062635,53.386839486,-13.531882273899999,-6.7601062635,15.1264957795,66.09,-2.61,66.1415164628,134.57,54.9081177261,-24.2401062635,60.0206976292,-13.531882273899999,-6.7601062635,15.1264957795,68.44,-17.48,70.6369874782,133.84,49.6281177261,12.9198937365,51.2822944416,-13.531882273899999,-6.7601062635,15.1264957795,63.16,19.68,66.1550300431,133.5
2020-12-13 16:30:00,61.5697012247,-4.1126925073,61.7069068141,-15.0202987753,-7.3026925073,16.7014578153,76.59,3.19,76.6564035159,132.17,56.1897012247,-30.6926925073,64.0259626798,-15.0202987753,-7.3026925073,16.7014578153,71.21,-23.39,74.9530266233,132.08,58.1897012247,-26.3026925073,63.8582254824,-15.0202987753,-7.3026925073,16.7014578153,73.21,-19.0,75.6353363184,132.38,55.0097012247,-8.0926925073,55.6017886479,-15.0202987753,-7.3026925073,16.7014578153,70.03,-0.79,70.0344558057,133.12,57.2197012247,-22.3026925073,61.4125744561,-15.0202987753,-7.3026925073,16.7014578153,72.24,-15.0,73.7808755708,132.38,51.8997012247,16.1773074927,54.3625262927,-15.0202987753,-7.3026925073,16.7014578153,66.92,23.48,70.9196503093,132.08
2020-12-13 17:00:00,63.8247344873,-3.7669280357,63.9357996681,-16.4252655127,-7.7369280357,18.1562496841,80.25,3.9699999999999998,80.3481387463,131.81,58.5247344873,-29.2369280357,65.4212695365,-16.4252655127,-7.7369280357,18.1562496841,74.95,-21.5,77.9727676821,131.62,60.2947344873,-25.8069280357,65.5854598332,-16.4252655127,-7.7369280357,18.1562496841,76.72,-18.07,78.8193079137,132.03,57.2047344873,-6.8169280357,57.6094797373,-16.4252655127,-7.7369280357,18.1562496841,73.63,0.92,73.6357474329,132.64,59.3347344873,-21.7369280357,63.1910180097,-16.4252655127,-7.7369280357,18.1562496841,75.76,-14.0,77.0426998489,132.03,53.9747344873,17.5030719643,56.7417790624,-16.4252655127,-7.7369280357,18.1562496841,70.4,25.24,74.7878171897,131.62
2020-12-13 17:30:00,64.3596179472,-3.7254308955,64.4673503229,-16.9003820528,-7.9154308955,18.6621799314,81.26,4.19,81.3679525366,131.81,59.0196179472,-29.0754308955,65.792826238,-16.9003820528,-7.9154308955,18.6621799314,75.92,-21.16,78.8136536395,131.62,60.7896179472,-25.7654308955,66.0245036285,-16.9003820528,-7.9154308955,18.6621799314,77.69,-17.85,79.71423085,132.03,57.6696179472,-6.6354308955,58.0500971346,-16.9003820528,-7.9154308955,18.6621799314,74.57,1.28,74.580984842,132.64,59.7796179472,-21.6754308955,63.5879471788,-16.9003820528,-7.9154308955,18.6621799314,76.68,-13.76,77.9048137152,132.03,54.4996179472,17.4845691045,57.2356402354,-16.9003820528,-7.9154308955,18.6621799314,71.4,25.4,75.7833754857,131.62
2020-12-13 18:00:00,63.340350642,-4.2511394287,63.4828496989,-17.069649358,-7.8111394287,18.7719692196,80.41,3.56,80.4887675393,132.19,58.260350642,-29.7111394287,65.3989316662,-17.069649358,-7.8111394287,18.7719692196,75.33,-21.9,78.4488298192,132.0,59.810350642,-26.4111394287,65.3821560507,-17.069649358,-7.8111394287,18.7719692196,76.88,-18.6,79.0980050317,132.41,56.950350642000004,-7.1811394287,57.4013170732,-17.069649358,-7.8111394287,18.7719692196,74.02,0.63,74.0226809836,133.01,58.890350642,-22.3311394287,62.9821656258,-17.069649358,-7.8111394287,18.7719692196,75.96,-14.52,77.3353218135,132.41,53.770350642,17.9088605713,56.6743142448,-17.069649358,-7.8111394287,18.7719692196,70.84,25.72,75.3646070779,132.0
2020-12-13 18:30:00,61.6437171399,-2.5847582089000003,61.6978835765,-16.1262828601,-7.4547582089,17.765990511,77.77,4.87,77.922331844,131.28,56.0137171399,-21.5747582089,60.0250506006,-16.1262828601,-7.4547582089,17.765990511,72.14,-14.12,73.5088702131,130.45,58.2037171399,-24.5547582089,63.1712659332,-16.1262828601,-7.4547582089,17.765990511,74.33,-17.1,76.2716126747,131.49,54.6937171399,0.3152417911,54.6946256223,-16.1262828601,-7.4547582089,17.765990511,70.82,7.77,71.2449668398,131.49,57.1937171399,-20.5347582089,60.7683928945,-16.1262828601,-7.4547582089,17.765990511,73.32,-13.08,74.4775724631,131.49,52.1537171399,-5.0547582089,52.3980991264,-16.1262828601,-7.4547582089,17.765990511,68.28,2.4,68.322166242,130.45
2020-12-13 19:00:00,60.4130673348,-3.1907311406,60.4972682855,-17.3869326652,-7.9307311406,19.1102570346,77.8,4.74,77.9442595705,131.4,54.1630673348,-19.0407311406,57.4124316284,-17.3869326652,-7.9307311406,19.1102570346,71.55,-11.11,72.4074208904,130.24,56.9830673348,-25.1707311406,62.2947483263,-17.3869326652,-7.9307311406,19.1102570346,74.37,-17.24,76.3420886536,131.62,52.8330673348,2.6692688594,52.9004536866,-17.3869326652,-7.9307311406,19.1102570346,70.22,10.6,71.0155504098,131.32,55.9730673348,-21.1307311406,59.8288564608,-17.3869326652,-7.9307311406,19.1102570346,73.36,-13.2,74.5381083742,131.62,50.5330673348,-17.6907311406,53.5401985666,-17.3869326652,-7.9307311406,19.1102570346,67.92,-9.76,68.617665364,130.24
2020-12-13 19:30:00,58.313667279,-4.0534452258,58.4543771648,-16.686332721,-7.6634452258,18.3619740878,75.0,3.61,75.0868304032,132.18,52.133667279,-20.4834452258,56.0133090638,-16.686332721,-7.6634452258,18.3619740878,68.82,-12.82,70.0038913204,131.06,55.013667279,-26.3034452258,60.9784783201,-16.686332721,-7.6634452258,18.3619740878,71.7,-18.64,74.0833287589,132.39,50.893667279,1.5265547742,50.9165566254,-16.686332721,-7.6634452258,18.3619740878,67.58,9.19,68.2019977713,132.16,54.073667279,-22.3034452258,58.4927787162,-16.686332721,-7.6634452258,18.3619740878,70.76,-14.64,72.2586133274,132.39,48.713667279,-18.5834452258,52.137949866,-16.686332721,-7.6634452258,18.3619740878,65.4,-10.92,66.3054024948,131.06
2020-12-13 20:00:00,56.183033951,-4.9212113316,56.3981526729,-15.436966049,-7.3312113316,17.0893703917,71.62,2.41,71.6605365595,132.69,50.003033951,-21.4112113316,54.3943321955,-15.436966049,-7.3312113316,17.0893703917,65.44,-14.08,66.9375828664,131.55,53.023033951,-27.3012113316,59.6388989632,-15.436966049,-7.3312113316,17.0893703917,68.46,-19.97,71.3132000404,132.9,48.853033951,0.7287886684,48.8584696766,-15.436966049,-7.3312113316,17.0893703917,64.29,8.06,64.7932689405,132.67,52.123033951,-23.3712113316,57.1228867212,-15.436966049,-7.3312113316,17.0893703917,67.56,-16.04,69.4379953628,132.9,46.803033951,-18.8512113316,50.4568345786,-15.436966049,-7.3312113316,17.0893703917,62.24,-11.52,63.2971405357,131.55
2020-12-13 20:30:00,53.7496841422,-5.8720038563,54.0694828408,-14.5503158578,-6.9920038563,16.1431040847,68.3,1.12,68.3091823989,132.23,47.8496841422,-22.2820038563,52.7833304023,-14.5503158578,-6.9920038563,16.1431040847,62.4,-15.29,64.2459656321,131.11,50.7496841422,-28.1020038563,58.0108012466,-14.5503158578,-6.9920038563,16.1431040847,65.3,-21.11,68.6274150759,132.45,46.7896841422,-0.2720038563,46.7904747596,-14.5503158578,-6.9920038563,16.1431040847,61.34,6.72,61.7070012235,132.24,49.8496841422,-24.1920038563,55.4097830681,-14.5503158578,-6.9920038563,16.1431040847,64.4,-17.2,66.6573326799,132.45,44.7696841422,-19.7920038563,48.9494436622,-14.5503158578,-6.9920038563,16.1431040847,59.32,-12.8,60.6852733371,131.11
2020-12-13 21:00:00,51.4842339725,-6.726551383,51.9217954355,-13.6657660275,-6.646551383,15.1963747784,65.15,-0.08,65.1500491174,132.87,45.7542339725,-23.536551383,51.4530774339,-13.6657660275,-6.646551383,15.1963747784,59.42,-16.89,61.7738496453,131.78,48.6242339725,-29.106551383,56.6701637798,-13.6657660275,-6.646551383,15.1963747784,62.29,-22.46,66.2155246147,133.09,44.7742339725,-1.346551383,44.7944776558,-13.6657660275,-6.646551383,15.1963747784,58.44,5.3,58.6798398089,132.88,47.6942339725,-25.246551383,53.96413912,-13.6657660275,-6.646551383,15.1963747784,61.36,-18.6,64.1171552706,133.09,42.8142339725,-19.246551383,46.941329026700004,-13.6657660275,-6.646551383,15.1963747784,56.48,-12.6,57.8683886073,131.78
2020-12-13 21:30:00,49.5490673295,-7.2643094856,50.0787406544,-12.4209326705,-6.3243094856,13.9383090393,61.97,-0.9400000000000001,61.9771288461,132.65,43.7690673295,-24.0643094856,49.948195622200004,-12.4209326705,-6.3243094856,13.9383090393,56.19,-17.74,58.9238805579,131.56,46.8490673295,-29.604309485599998,55.4188618592,-12.4209326705,-6.3243094856,13.9383090393,59.27,-23.28,63.6780283928,132.87,42.9190673295,-1.9343094856,42.9626336905,-12.4209326705,-6.3243094856,13.9383090393,55.34,4.39,55.5138514247,132.68,45.9790673295,-25.8043094856,52.7251080656,-12.4209326705,-6.3243094856,13.9383090393,58.4,-19.48,61.5632227876,132.87,41.0990673295,-21.4843094856,46.3757359988,-12.4209326705,-6.3243094856,13.9383090393,53.52,-15.16,55.625677524,131.56
2020-12-13 22:00:00,47.4268671799,-8.1643334113,48.1244643664,-11.7031328201,-6.0343334113,13.1672509478,59.13,-2.13,59.1683513375,133.42,41.8268671799,-24.7843334113,48.6184121576,-11.7031328201,-6.0343334113,13.1672509478,53.53,-18.75,56.7188099311,132.27,44.8568671799,-30.7043334113,54.3589424422,-11.7031328201,-6.0343334113,13.1672509478,56.56,-24.67,61.7060977538,133.62,41.0368671799,-2.4643334113,41.1107942894,-11.7031328201,-6.0343334113,13.1672509478,52.74,3.5700000000000003,52.8606895528,133.39,43.9368671799,-26.9143334113,51.5250389671,-11.7031328201,-6.0343334113,13.1672509478,55.64,-20.88,59.4288145599,133.62,39.2568671799,-21.7143334113,44.8621655327,-11.7031328201,-6.0343334113,13.1672509478,50.96,-15.68,53.3177643942,132.27
2020-12-13 22:30:00,44.5708668861,-9.3248376957,45.5358624935,-10.7591331139,-5.6648376957,12.1593310458,55.33,-3.66,55.4509197399,133.49,39.4208668861,-24.7848376957,46.5649323596,-10.7591331139,-5.6648376957,12.1593310458,50.18,-19.12,53.6992253203,132.27,42.1608668861,-31.9148376957,52.878119877,-10.7591331139,-5.6648376957,12.1593310458,52.92,-26.25,59.0727424452,133.71,38.7308668861,-2.4548376957,38.8085851051,-10.7591331139,-5.6648376957,12.1593310458,49.49,3.21,49.5939935879,133.39,41.3208668861,-28.2248376957,50.0405385979,-10.7591331139,-5.6648376957,12.1593310458,52.08,-22.56,56.7563212339,133.71,37.0008668861,-21.3848376957,42.7361139271,-10.7591331139,-5.6648376957,12.1593310458,47.76,-15.72,50.2805727891,132.27
2020-12-13 23:00:00,42.1284005357,-9.9353739928,43.28410549,-9.0715994643,-5.2553739928,10.4839340252,51.2,-4.68,51.4134457122,133.81,36.9384005357,-25.0053739928,44.6062121532,-9.0715994643,-5.2553739928,10.4839340252,46.01,-19.75,50.0697773113,132.5,39.8984005357,-32.6253739928,51.5392801024,-9.0715994643,-5.2553739928,10.4839340252,48.97,-27.37,56.0997130117,134.02,36.3484005357,-2.6253739928,36.4430900186,-9.0715994643,-5.2553739928,10.4839340252,45.42,2.63,45.4960800509,133.63,39.0884005357,-28.9753739928,48.656709244,-9.0715994643,-5.2553739928,10.4839340252,48.16,-23.72,53.6844856546,134.02,34.7284005357,-22.6953739928,41.4866460977,-9.0715994643,-5.2553739928,10.4839340252,43.8,-17.44,47.1443909707,132.5
2020-12-13 23:30:00,40.6405841145,-9.4987045326,41.7358654512,-7.8294158855,-4.8687045326,9.2197633882,48.47,-4.63,48.6906335962,135.52,35.2505841145,-26.5587045326,44.1357957543,-7.8294158855,-4.8687045326,9.2197633882,43.08,-21.69,48.2321728725,134.33,38.5205841145,-32.7687045326,50.5729512414,-7.8294158855,-4.8687045326,9.2197633882,46.35,-27.9,54.0992837291,135.73,34.7705841145,-3.5887045326,34.955290299,-7.8294158855,-4.8687045326,9.2197633882,42.6,1.28,42.6192257086,135.48,37.7305841145,-29.1487045326,47.6785481485,-7.8294158855,-4.8687045326,9.2197633882,45.56,-24.28,51.6258849803,135.73,33.2505841145,-20.7887045326,39.2144307634,-7.8294158855,-4.8687045326,9.2197633882,41.08,-15.92,44.0569268107,134.33
2020-12-14 00:00:00,39.4282340866,-10.5489766827,40.8150285096,-7.1917659134,-4.6589766827,8.5689883116,46.62,-5.89,46.9906001239,136.02,34.1682340866,-25.8589766827,42.8503780109,-7.1917659134,-4.6589766827,8.5689883116,41.36,-21.2,46.476764087,134.66,37.3682340866,-33.9789766827,50.5069873894,-7.1917659134,-4.6589766827,8.5689883116,44.56,-29.32,53.3409411241,136.22,33.7282340866,-2.8189766827,33.8458328918,-7.1917659134,-4.6589766827,8.5689883116,40.92,1.8399999999999999,40.9613476341,135.81,36.6482340866,-30.3789766827,47.6022613534,-7.1917659134,-4.6589766827,8.5689883116,43.84,-25.72,50.8277876756,136.22,32.1682340866,-23.6989766827,39.9554349251,-7.1917659134,-4.6589766827,8.5689883116,39.36,-19.04,43.7233484537,134.66
2020-12-14 00:30:00,41.5488844122,-9.9750135561,42.7295060975,-7.4411155878,-4.7950135561,8.852251476,48.99,-5.18,49.2630947059,135.12,35.9988844122,-25.5650135561,44.1530247779,-7.4411155878,-4.7950135561,8.852251476,43.44,-20.77,48.1500415368,133.83,39.3988844122,-33.0850135561,51.4479369356,-7.4411155878,-4.7950135561,8.852251476,46.84,-28.29,54.7202860007,135.33,35.4888844122,-2.7950135561,35.5987783161,-7.4411155878,-4.7950135561,8.852251476,42.93,2.0,42.9765622171,134.96,38.5988844122,-29.4350135561,48.5416717976,-7.4411155878,-4.7950135561,8.852251476,46.04,-24.64,52.2188778125,135.33,33.9188844122,-22.6350135561,40.7778684883,-7.4411155878,-4.7950135561,8.852251476,41.36,-17.84,45.0434812154,133.83
2020-12-14 01:00:00,41.3379848084,-9.9337967369,42.514812779,-8.7020151916,-5.2737967369,10.1753624219,50.04,-4.66,50.2565140056,134.36,36.3479848084,-25.5537967369,44.4316613161,-8.7020151916,-5.2737967369,10.1753624219,45.05,-20.28,49.4042599378,133.06,39.1279848084,-32.7937967369,51.0532300603,-8.7020151916,-5.2737967369,10.1753624219,47.83,-27.52,55.1820559602,134.57,35.7979848084,-3.0237967369,35.9254653839,-8.7020151916,-5.2737967369,10.1753624219,44.5,2.25,44.5568457142,134.17,38.3379848084,-29.1537967369,48.1637305796,-8.7020151916,-5.2737967369,10.1753624219,47.04,-23.88,52.7542984031,134.57,34.1379848084,-22.7137967369,41.0038848036,-8.7020151916,-5.2737967369,10.1753624219,42.84,-17.44,46.2538560555,133.06
2020-12-14 01:30:00,40.2486345769,-10.2032363045,41.5217848411,-8.9713654231,-5.3232363045,10.4317899858,49.22,-4.88,49.4613263065,134.53,35.5586345769,-25.8232363045,43.9460581419,-8.9713654231,-5.3232363045,10.4317899858,44.53,-20.5,49.0221470358,133.25,38.0886345769,-33.1132363045,50.4700951306,-8.9713654231,-5.3232363045,10.4317899858,47.06,-27.79,54.6527922434,134.74,35.0086345769,-3.2332363045,35.1576209653,-8.9713654231,-5.3232363045,10.4317899858,43.98,2.09,44.0296320675,134.33,37.2686345769,-29.5232363045,47.5454793342,-8.9713654231,-5.3232363045,10.4317899858,46.24,-24.2,52.1898227627,134.74,33.3886345769,-23.1232363045,40.6138520225,-8.9713654231,-5.3232363045,10.4317899858,42.36,-17.8,45.9479009314,133.25
2020-12-14 02:00:00,38.8654342231,-10.5703539848,40.2772188801,-9.0445657769,-5.2803539848,10.4731231396,47.91,-5.29,48.2011638864,134.99,34.4954342231,-26.1903539848,43.3113105792,-9.0445657769,-5.2803539848,10.4731231396,43.54,-20.91,48.3007215267,133.69,36.7654342231,-33.6003539848,49.8064347401,-9.0445657769,-5.2803539848,10.4731231396,45.81,-28.32,53.8570190412,135.18,33.9854342231,-3.5103539848,34.1662453956,-9.0445657769,-5.2803539848,10.4731231396,43.03,1.77,43.066388286,134.78,35.9954342231,-30.0003539848,46.858217253,-9.0445657769,-5.2803539848,10.4731231396,45.04,-24.72,51.3778162245,135.18,32.3954342231,-23.3203539848,39.9162005767,-9.0445657769,-5.2803539848,10.4731231396,41.44,-18.04,45.1964069368,133.69
2020-12-14 02:30:00,38.4872010217,-10.4652298516,39.8846546723,-8.6427989783,-5.1752298516,10.0737767593,47.13,-5.29,47.4259528107,134.99,33.9372010217,-26.1752298516,42.8587945581,-8.6427989783,-5.1752298516,10.0737767593,42.58,-21.0,47.4769038586,133.69,36.4072010217,-33.5352298516,49.498443687,-8.6427989783,-5.1752298516,10.0737767593,45.05,-28.36,53.2333739303,135.18,33.4472010217,-3.4552298516,33.6251969438,-8.6427989783,-5.1752298516,10.0737767593,42.09,1.72,42.1251290799,134.78,35.6372010217,-29.9352298516,46.5416811356,-8.6427989783,-5.1752298516,10.0737767593,44.28,-24.76,50.7323959616,135.18,31.8372010217,-23.4552298516,39.5443444286,-8.6427989783,-5.1752298516,10.0737767593,40.48,-18.28,44.4160871757,133.69
2020-12-14 03:00:00,37.6061179335,-10.7029239707,39.0995228558,-8.3438820665,-5.0629239707,9.759793393,45.95,-5.64,46.2948388052,135.34,32.9861179335,-26.4529239707,42.282870798,-8.3438820665,-5.0629239707,9.759793393,41.33,-21.39,46.5370927326,134.01,35.5661179335,-33.8929239707,49.1292076075,-8.3438820665,-5.0629239707,9.759793393,43.91,-28.83,52.5286302886,135.51,32.5361179335,-3.6229239707,32.7372043443,-8.3438820665,-5.0629239707,9.759793393,40.88,1.44,40.9053541728,135.13,34.7761179335,-30.3429239707,46.1526967101,-8.3438820665,-5.0629239707,9.759793393,43.12,-25.28,49.98412548,135.51,30.9761179335,-24.062923970699998,39.2242806467,-8.3438820665,-5.0629239707,9.759793393,39.32,-19.0,43.6699255781,134.01
2020-12-14 03:30:00,36.7623177885,-11.0223955091,38.3791768012,-7.9376822115,-4.9423955091,9.350618817,44.7,-6.08,45.1115993953,135.74,32.2423177885,-26.4923955091,41.7302537278,-7.9376822115,-4.9423955091,9.350618817,40.18,-21.55,45.594241961,134.43,34.8023177885,-34.3323955091,48.8867538792,-7.9376822115,-4.9423955091,9.350618817,42.74,-29.39,51.8698342006,135.92,31.8123177885,-3.5623955091,32.0111578178,-7.9376822115,-4.9423955091,9.350618817,39.75,1.38,39.7739475034,135.5,34.0623177885,-30.7823955091,45.9107543654,-7.9376822115,-4.9423955091,9.350618817,42.0,-25.84,49.3123270593,135.92,30.3023177885,-22.3423955091,37.6485471225,-7.9376822115,-4.9423955091,9.350618817,38.24,-17.4,42.0125885896,134.43
2020-12-14 04:00:00,35.9793509765,-11.018768558,37.628804887,-7.4506490235000005,-4.788768558,8.8568885718,43.43,-6.23,43.8745689438,136.03,31.4893509765,-26.268768558,41.0076508286,-7.4506490235000005,-4.788768558,8.8568885718,38.94,-21.48,44.4714964893,134.64,34.0693509765,-34.478768558,48.4717047074,-7.4506490235000005,-4.788768558,8.8568885718,41.52,-29.69,51.0431826986,136.24,31.1093509765,-3.248768558,31.2785264251,-7.4506490235000005,-4.788768558,8.8568885718,38.56,1.54,38.5907398219,135.79,33.3093509765,-30.948768558,45.4680012507,-7.4506490235000005,-4.788768558,8.8568885718,40.76,-26.16,48.4326666621,136.24,29.6293509765,-23.028768558,37.5262923907,-7.4506490235000005,-4.788768558,8.8568885718,37.08,-18.24,41.3234074103,134.64
2020-12-14 04:30:00,35.7985675527,-10.846006328,37.4055248873,-7.3414324473,-4.726006328,8.731080471,43.14,-6.12,43.5719405122,136.13,31.3185675527,-26.836006328,41.2434711099,-7.3414324473,-4.726006328,8.731080471,38.66,-22.11,44.5359147206,134.86,33.8885675527,-34.306006328,48.2217490449,-7.3414324473,-4.726006328,8.731080471,41.23,-29.58,50.7433670542,136.35,30.9385675527,-3.766006328,31.1669338542,-7.3414324473,-4.726006328,8.731080471,38.28,0.96,38.2920357255,135.98,33.1385675527,-30.766006328,45.2184896344,-7.3414324473,-4.726006328,8.731080471,40.48,-26.04,48.1322345212,136.35,29.4585675527,-19.806006328,35.4976772328,-7.3414324473,-4.726006328,8.731080471,36.8,-15.08,39.76991828,134.86
2020-12-14 05:00:00,35.6085006469,-10.9666628406,37.2589990765,-7.4014993531,-4.6866628406,8.7605365849,43.01,-6.28,43.4660614733,135.09,31.2285006469,-26.0466628406,40.6650697502,-7.4014993531,-4.6866628406,8.7605365849,38.63,-21.36,44.1421170766,133.73,33.7085006469,-34.1066628406,47.9533884724,-7.4014993531,-4.6866628406,8.7605365849,41.11,-29.42,50.5526309899,135.29,30.8485006469,-3.3066628406,31.0252157334,-7.4014993531,-4.6866628406,8.7605365849,38.25,1.38,38.274886022,134.85,32.9185006469,-30.5666628406,44.9215823636,-7.4014993531,-4.6866628406,8.7605365849,40.32,-25.88,47.9111344053,135.29,29.3185006469,-23.4866628406,37.5659128942,-7.4014993531,-4.6866628406,8.7605365849,36.72,-18.8,41.2528592948,133.73
2020-12-14 05:30:00,36.84731746,-10.5530760312,38.3287387964,-7.92268254,-4.8730760312,9.3013853073,44.77,-5.68,45.1288743489,134.63,32.42731746,-25.7530760312,41.4095622136,-7.92268254,-4.8730760312,9.3013853073,40.35,-20.88,45.4323332,133.29,34.87731746,-33.5030760312,48.3620034403,-7.92268254,-4.8730760312,9.3013853073,42.8,-28.63,51.4928820324,134.8,32.00731746,-3.2030760312,32.1671892936,-7.92268254,-4.8730760312,9.3013853073,39.93,1.67,39.9649071061,134.38,34.03731746,-29.9930760312,45.3665470329,-7.92268254,-4.8730760312,9.3013853073,41.96,-25.12,48.9045601146,134.8,30.39731746,-23.2730760312,38.2835862573,-7.92268254,-4.8730760312,9.3013853073,38.32,-18.4,42.5086155973,133.29
2020-12-14 06:00:00,38.9723178293,-9.2039487974,40.044403235,-8.5176821707,-5.0839487974,9.919548625600001,47.49,-4.12,47.6683805053,134.33,33.8823178293,-25.8139487974,42.5954388872,-8.5176821707,-5.0839487974,9.919548625600001,42.4,-20.73,47.19632295,133.13,36.8623178293,-32.1039487974,48.8824508809,-8.5176821707,-5.0839487974,9.919548625600001,45.38,-27.02,52.8150054435,134.52,33.4023178293,-3.2739487974,33.5623833643,-8.5176821707,-5.0839487974,9.919548625600001,41.92,1.81,41.9590574251,134.23,36.0423178293,-28.5239487974,45.9637284116,-8.5176821707,-5.0839487974,9.919548625600001,44.56,-23.44,50.3490536157,134.52,31.8023178293,-22.9239487974,39.2032504746,-8.5176821707,-5.0839487974,9.919548625600001,40.32,-17.84,44.0904524812,133.13
2020-12-14 06:30:00,43.2401008883,-8.2596095211,44.0218976678,-10.5798991117,-5.6896095211,12.0127399754,53.82,-2.5700000000000003,53.8813260787,133.22,37.8301008883,-23.5196095211,44.5453540254,-10.5798991117,-5.6896095211,12.0127399754,48.41,-17.83,51.5891170694,131.93,40.8701008883,-30.7796095211,51.1639473545,-10.5798991117,-5.6896095211,12.0127399754,51.45,-25.09,57.2416858592,133.4,37.1901008883,-1.3896095211000001,37.2160532392,-10.5798991117,-5.6896095211,12.0127399754,47.77,4.3,47.9631410564,132.97,39.9401008883,-27.0896095211,48.2603212067,-10.5798991117,-5.6896095211,12.0127399754,50.52,-21.4,54.8655666151,133.4,35.3801008883,-20.6496095211,40.965325731,-10.5798991117,-5.6896095211,12.0127399754,45.96,-14.96,48.3334583906,131.93
2020-12-14 07:00:00,46.5990674544,-7.0217874769,47.1251375275,-12.5309325456,-6.3517874769,14.0488246702,59.13,-0.67,59.1337957517,133.07,41.4390674544,-21.6517874769,46.7546384055,-12.5309325456,-6.3517874769,14.0488246702,53.97,-15.3,56.0967993739,131.71,43.9890674544,-29.5117874769,52.9715362774,-12.5309325456,-6.3517874769,14.0488246702,56.52,-23.16,61.0810608945,133.25,40.6190674544,0.4082125231,40.6211186248,-12.5309325456,-6.3517874769,14.0488246702,53.15,6.76,53.5781681284,132.77,43.0690674544,-25.7917874769,50.2012038964,-12.5309325456,-6.3517874769,14.0488246702,55.6,-19.44,58.9005398957,133.25,38.6690674544,-19.6717874769,43.3852048552,-12.5309325456,-6.3517874769,14.0488246702,51.2,-13.32,52.9042758196,131.71
2020-12-14 07:30:00,51.0421339318,-4.601179235,51.2491003498,-15.0478660682,-7.111179235,16.6435315759,66.09,2.51,66.1376458607,131.76,45.9321339318,-19.551179235,49.9200314203,-15.0478660682,-7.111179235,16.6435315759,60.98,-12.44,62.2359542387,130.47,48.0921339318,-26.771179235,55.0413424959,-15.0478660682,-7.111179235,16.6435315759,63.14,-19.66,66.1299871465,131.95,44.8921339318,2.168820765,44.9444932385,-15.0478660682,-7.111179235,16.6435315759,59.94,9.28,60.6541177497,131.51,47.1121339318,-22.911179235,52.3877399546,-15.0478660682,-7.111179235,16.6435315759,62.16,-15.8,64.1366166866,131.95,42.7521339318,-19.071179235,46.8129771873,-15.0478660682,-7.111179235,16.6435315759,57.8,-11.96,59.0244152872,130.47
2020-12-14 08:00:00,54.2856173216,-2.9405228482,54.3651995546,-16.1643826784,-7.5405228482,17.8366687528,70.45,4.6,70.6000177054,131.1,49.1756173216,-17.5605228482,52.2169828855,-16.1643826784,-7.5405228482,17.8366687528,65.34,-10.02,66.1038274232,129.79,51.1456173216,-24.9305228482,56.8981998019,-16.1643826784,-7.5405228482,17.8366687528,67.31,-17.39,69.5201280206,131.27,47.9756173216,3.9294771518,48.1362716471,-16.1643826784,-7.5405228482,17.8366687528,64.14,11.47,65.1575053236,130.82,50.1556173216,-21.0605228482,54.3979004334,-16.1643826784,-7.5405228482,17.8366687528,66.32,-13.52,67.6840660717,131.27,45.7156173216,-13.0605228482,47.5446624151,-16.1643826784,-7.5405228482,17.8366687528,61.88,-5.52,62.1257177021,129.79
2020-12-14 08:30:00,56.3819510723,-2.0376005965,56.4187577221,-16.7080489277,-7.8076005965,18.4422755116,73.09,5.77,73.3173990264,130.64,51.1519510723,-15.6576005965,53.4946965123,-16.7080489277,-7.8076005965,18.4422755116,67.86,-7.85,68.3125325252,129.26,53.1219510723,-23.8676005965,58.2374797185,-16.7080489277,-7.8076005965,18.4422755116,69.83,-16.06,71.653000635,130.82,49.8819510723,5.6323994035,50.1989339112,-16.7080489277,-7.8076005965,18.4422755116,66.59,13.44,67.9327733866,130.28,52.0519510723,-19.9676005965,55.7504321419,-16.7080489277,-7.8076005965,18.4422755116,68.76,-12.16,69.8269518166,130.82,47.4519510723,-16.8476005965,50.3540396237,-16.7080489277,-7.8076005965,18.4422755116,64.16,-9.04,64.7937280915,129.26
2020-12-14 09:00:00,57.8247511471,-2.2523804251,57.8686017007,-16.8752488529,-7.8223804251,18.6000983697,74.7,5.57,74.9073754713,130.64,52.3547511471,-15.0023804251,54.4618342153,-16.8752488529,-7.8223804251,18.6000983697,69.23,-7.18,69.6013311654,129.16,54.5147511471,-24.0423804251,59.5809881517,-16.8752488529,-7.8223804251,18.6000983697,71.39,-16.22,73.2094290375,130.82,51.0347511471,6.2176195749,51.4121057517,-16.8752488529,-7.8223804251,18.6000983697,67.91,14.04,69.3461585093,130.17,53.4847511471,-18.4223804251,56.568566411,-16.8752488529,-7.8223804251,18.6000983697,70.36,-10.6,71.1539851308,130.82,48.6047511471,-12.8623804251,50.2778546108,-16.8752488529,-7.8223804251,18.6000983697,65.48,-5.04,65.6736781367,129.16
2020-12-14 09:30:00,58.1576506186,-7.7495621309,58.6716970838,-16.7823493814,-7.6995621309,18.4643036091,74.94,-0.05,74.94001668,131.12,53.0776506186,-21.1195621309,57.1250636743,-16.7823493814,-7.6995621309,18.4643036091,69.86,-13.42,71.1373038567,129.71,54.8776506186,-29.4695621309,62.2897393605,-16.7823493814,-7.6995621309,18.4643036091,71.66,-21.77,74.893848212,131.3,51.8076506186,0.4504378691,51.8096087313,-16.7823493814,-7.6995621309,18.4643036091,68.59,8.15,69.0725024883,130.71,54.4576506186,-5.4195621309,54.7266604553,-16.7823493814,-7.6995621309,18.4643036091,71.24,2.2800000000000002,71.2764757827,131.3,49.4976506186,4.1004378691,49.6672025332,-16.7823493814,-7.6995621309,18.4643036091,66.28,11.8,67.3221984192,129.71
2020-12-14 10:00:00,58.9378007877,-6.4265757279,59.2871422593,-16.3321992123,-7.6565757279,18.0378458522,75.27,1.23,75.2800491498,131.67,53.6378007877,-21.6065757279,57.8260995402,-16.3321992123,-7.6565757279,18.0378458522,69.97,-13.95,71.3470630089,130.41,55.6478007877,-28.3965757279,62.4743406975,-16.3321992123,-7.6565757279,18.0378458522,71.98,-20.74,74.9083973931,131.85,52.3678007877,0.2134242721,52.3682356898,-16.3321992123,-7.6565757279,18.0378458522,68.7,7.87,69.1493087456,131.43,55.2678007877,-4.1365757279,55.4223877387,-16.3321992123,-7.6565757279,18.0378458522,71.6,3.52,71.68647292200001,131.85,50.1078007877,3.2634242721,50.2139585948,-16.3321992123,-7.6565757279,18.0378458522,66.44,10.92,67.3314191147,130.41
2020-12-14 10:30:00,58.7832843432,-6.5214354626,59.1439230916,-14.5567156568,-7.1814354626,16.2317893658,73.34,0.66,73.3429696699,131.89,53.1332843432,-22.0114354626,57.5121656367,-14.5567156568,-7.1814354626,16.2317893658,67.69,-14.83,69.2954904738,130.66,55.5732843432,-28.5214354626,62.4648878454,-14.5567156568,-7.1814354626,16.2317893658,70.13,-21.34,73.3049282109,132.08,51.9332843432,-0.1414354626,51.933476936,-14.5567156568,-7.1814354626,16.2317893658,66.49,7.04,66.8616609127,131.67,55.1632843432,-4.2214354626,55.3245737163,-14.5567156568,-7.1814354626,16.2317893658,69.72,2.96,69.78280590520001,132.08,49.6832843432,3.7385645374000003,49.8237454225,-14.5567156568,-7.1814354626,16.2317893658,64.24,10.92,65.1615223886,130.66
2020-12-14 11:00:00,57.9481841952,-5.910178376,58.2487962104,-13.4118158048,-6.930178376,15.0964954709,71.36,1.02,71.3672894259,132.38,52.7981841952,-20.670178376,56.7001281163,-13.4118158048,-6.930178376,15.0964954709,66.21,-13.74,67.620645516,131.03,54.8081841952,-28.120178376,61.6009860852,-13.4118158048,-6.930178376,15.0964954709,68.22,-21.19,71.4351769089,132.55,51.6281841952,1.289821624,51.6442934226,-13.4118158048,-6.930178376,15.0964954709,65.04,8.22,65.5573794473,132.05,54.4281841952,-3.690178376,54.5531360348,-13.4118158048,-6.930178376,15.0964954709,67.84,3.24,67.9173262136,132.55,49.3881841952,4.149821624,49.5622210722,-13.4118158048,-6.930178376,15.0964954709,62.8,11.08,63.7699490356,131.03
2020-12-14 11:30:00,58.464017643,-5.2737733143,58.7013972911,-14.135982357,-7.1237733143,15.8295338981,72.6,1.85,72.6235671115,131.97,53.844017643,-19.8137733143,57.3738951867,-14.135982357,-7.1237733143,15.8295338981,67.98,-12.69,69.1542948775,130.61,55.254017643,-27.3837733143,61.6674752736,-14.135982357,-7.1237733143,15.8295338981,69.39,-20.26,72.2872028785,132.15,52.624017643,2.0262266857,52.6630119483,-14.135982357,-7.1237733143,15.8295338981,66.76,9.15,67.384123501,131.62,54.824017643,-3.0837733143,54.9106780906,-14.135982357,-7.1237733143,15.8295338981,68.96,4.04,69.0782396996,132.15,50.344017643,4.8762266857,50.5796174277,-14.135982357,-7.1237733143,15.8295338981,64.48,12.0,65.5871206869,130.61
2020-12-14 12:00:00,58.7575841861,-5.2227724972,58.9892452227,-14.3624158139,-7.0727724972,16.0094690358,73.12,1.85,73.1433995655,132.48,53.9075841861,-19.9227724972,57.4712493057,-14.3624158139,-7.0727724972,16.0094690358,68.27,-12.85,69.4688088281,131.14,55.5375841861,-27.4727724972,61.9610884823,-14.3624158139,-7.0727724972,16.0094690358,69.9,-20.4,72.8160009888,132.67,52.6775841861,2.0572275028,52.7177395256,-14.3624158139,-7.0727724972,16.0094690358,67.04,9.13,67.6588390382,132.14,55.1575841861,-2.9927724972,55.2387163181,-14.3624158139,-7.0727724972,16.0094690358,69.52,4.08,69.6396209065,132.67,50.4375841861,4.4472275028,50.6332670385,-14.3624158139,-7.0727724972,16.0094690358,64.8,11.52,65.8160345205,131.14
2020-12-14 12:30:00,59.874250976,-4.2162873199,60.0225208459,-14.495749024,-7.1062873199,16.1439170971,74.37,2.89,74.4261311637,132.0,54.444250976,-19.8762873199,57.9589791315,-14.495749024,-7.1062873199,16.1439170971,68.94,-12.77,70.1127413528,130.77,56.584250976,-26.3662873199,62.4256242704,-14.495749024,-7.1062873199,16.1439170971,71.08,-19.26,73.6431531101,132.19,53.204250976,2.0037126801,53.2419682809,-14.495749024,-7.1062873199,16.1439170971,67.7,9.11,68.3101903086,131.75,56.144250976,-1.9862873199000002,56.1793757083,-14.495749024,-7.1062873199,16.1439170971,70.64,5.12,70.8253062118,132.19,50.944250976,5.2137126801,51.2103457069,-14.495749024,-7.1062873199,16.1439170971,65.44,12.32,66.589608799,130.77
2020-12-14 13:00:00,60.2169840071,-4.2686732745,60.368093679,-15.3630159929,-7.2486732745,16.9872165065,75.58,2.98,75.6387255313,132.0,54.9269840071,-20.1286732745,58.4990346921,-15.3630159929,-7.2486732745,16.9872165065,70.29,-12.88,71.4603281549,130.77,56.8869840071,-26.4086732745,62.7179956117,-15.3630159929,-7.2486732745,16.9872165065,72.25,-19.16,74.7473618264,132.19,53.6369840071,1.7913267255,53.6668883467,-15.3630159929,-7.2486732745,16.9872165065,69.0,9.04,69.5896658995,131.75,56.5169840071,-2.0086732745,56.5526679263,-15.3630159929,-7.2486732745,16.9872165065,71.88,5.24,72.0707430238,132.19,51.3969840071,4.9113267255,51.6311058881,-15.3630159929,-7.2486732745,16.9872165065,66.76,12.16,67.8584055221,130.77
2020-12-14 13:30:00,60.2624004884,-4.6924683344,60.4448192296,-15.7175995116,-7.3224683344,17.3395927551,75.98,2.63,76.0255042732,132.0,55.0824004884,-20.5924683344,58.8057870934,-15.7175995116,-7.3224683344,17.3395927551,70.8,-13.27,72.0328598627,130.77,56.9024004884,-26.8224683344,62.9072967858,-15.7175995116,-7.3224683344,17.3395927551,72.62,-19.5,75.192515585,132.19,53.8024004884,1.3475316656,53.8192729411,-15.7175995116,-7.3224683344,17.3395927551,69.52,8.67,70.0585419489,131.75,56.5224004884,-2.4024683344,56.5734355601,-15.7175995116,-7.3224683344,17.3395927551,72.24,4.92,72.4073476934,132.19,51.5224004884,4.3175316656,51.7029866814,-15.7175995116,-7.3224683344,17.3395927551,67.24,11.64,68.2400703399,130.77
2020-12-14 14:00:00,59.8722169723,-4.8806989183,60.0708214287,-15.7977830277,-7.3206989183,17.4115645834,75.67,2.44,75.7093290157,132.11,54.7822169723,-20.8006989183,58.5982966637,-15.7977830277,-7.3206989183,17.4115645834,70.58,-13.48,71.8557360271,130.89,56.5322169723,-27.0206989183,62.657878402,-15.7977830277,-7.3206989183,17.4115645834,72.33,-19.7,74.9647843991,132.29,53.5022169723,1.1693010817,53.5149930952,-15.7977830277,-7.3206989183,17.4115645834,69.3,8.49,69.8181215731,131.89,56.1622169723,-2.6006989183,56.2223998964,-15.7977830277,-7.3206989183,17.4115645834,71.96,4.72,72.1146309704,132.29,51.2822169723,4.3593010817,51.4671670438,-15.7977830277,-7.3206989183,17.4115645834,67.08,11.68,68.0892708141,130.89
2020-12-14 14:30:00,59.3600671509,-5.1420359948,59.5823640546,-16.0099328491,-7.3420359948,17.6131610559,75.37,2.2,75.4021014296,131.73,54.2900671509,-20.9120359948,58.1783863707,-16.0099328491,-7.3420359948,17.6131610559,70.3,-13.57,71.5977297126,130.52,56.0500671509,-27.1620359948,62.2847190489,-16.0099328491,-7.3420359948,17.6131610559,72.06,-19.82,74.7360421751,131.92,53.0100671509,0.9379640052,53.0183647034,-16.0099328491,-7.3420359948,17.6131610559,69.02,8.28,69.5148818599,131.51,55.6300671509,-2.8620359948000003,55.7036410053,-16.0099328491,-7.3420359948,17.6131610559,71.64,4.48,71.7799414879,131.92,50.7500671509,4.0179640052,50.9088730043,-16.0099328491,-7.3420359948,17.6131610559,66.76,11.36,67.7196219718,130.52
2020-12-14 15:00:00,59.1517505211,-5.4443338725,59.4017706893,-16.1882494789,-7.4643338725,17.826264369,75.34,2.02,75.3670750394,131.73,54.1617505211,-21.0343338725,58.1028262735,-16.1882494789,-7.4643338725,17.826264369,70.35,-13.57,71.6468240748,130.52,55.8317505211,-27.4143338725,62.1991162953,-16.1882494789,-7.4643338725,17.826264369,72.02,-19.95,74.7320741048,131.92,52.8717505211,0.7756661275000001,52.8774400014,-16.1882494789,-7.4643338725,17.826264369,69.06,8.24,69.5498468726,131.44,55.4117505211,-3.1443338725,55.5008912659,-16.1882494789,-7.4643338725,17.826264369,71.6,4.32,71.7302056319,131.92,50.6117505211,4.5756661275,50.8181661546,-16.1882494789,-7.4643338725,17.826264369,66.8,12.04,67.8763699678,130.52
2020-12-14 15:30:00,58.8338834972,-4.586263478,59.0123687039,-17.3761165028,-7.656263478,18.9880961438,76.21,3.07,76.2718099956,130.84,54.3038834972,-22.036263478,58.6046813058,-17.3761165028,-7.656263478,18.9880961438,71.68,-14.38,73.1081855882,129.83,55.4738834972,-26.326263478,61.4037775627,-17.3761165028,-7.656263478,18.9880961438,72.85,-18.67,75.2043309923,131.02,53.0138834972,-0.36626347800000003,53.0151487066,-17.3761165028,-7.656263478,18.9880961438,70.39,7.29,70.7664906577,130.79,55.0238834972,-2.3362634780000002,55.073458963,-17.3761165028,-7.656263478,18.9880961438,72.4,5.32,72.5951954333,131.02,50.7038834972,3.503736522,50.8247968152,-17.3761165028,-7.656263478,18.9880961438,68.08,11.16,68.9886367455,129.83
2020-12-14 16:00:00,60.7702167888,-3.919530202,60.8964856585,-18.4597832112,-7.999530202,20.1185506351,79.23,4.08,79.3349815655,130.53,56.2102167888,-21.399530202,60.1458923312,-18.4597832112,-7.999530202,20.1185506351,74.67,-13.4,75.8628295017,129.54,57.2702167888,-25.579530202,62.7231225019,-18.4597832112,-7.999530202,20.1185506351,75.73,-17.58,77.7437412272,130.72,54.8202167888,0.210469798,54.8206208128,-18.4597832112,-7.999530202,20.1185506351,73.28,8.21,73.7384736756,130.5,56.8602167888,-1.599530202,56.8827104676,-18.4597832112,-7.999530202,20.1185506351,75.32,6.4,75.5914175023,130.72,52.4602167888,2.480469798,52.5188259193,-18.4597832112,-7.999530202,20.1185506351,70.92,10.48,71.6901443715,129.54
2020-12-14 16:30:00,63.505733408,-3.3867041143,63.5959742472,-20.214266592,-8.5367041143,21.9429234832,83.72,5.15,83.8782504586,130.19,59.095733408,-20.2367041143,62.4646291947,-20.214266592,-8.5367041143,21.9429234832,79.31,-11.7,80.1683609662,129.14,59.795733408,-24.9167041143,64.7794093653,-20.214266592,-8.5367041143,21.9429234832,80.01,-16.38,81.6694832848,130.36,57.585733408,1.2332958857,57.5989384527,-20.214266592,-8.5367041143,21.9429234832,77.8,9.77,78.4110508793,130.09,59.345733408,-1.0167041143,59.3544417966,-20.214266592,-8.5367041143,21.9429234832,79.56,7.52,79.9146044225,130.36,55.105733408,4.9032958857,55.3234504074,-20.214266592,-8.5367041143,21.9429234832,75.32,13.44,76.5097118018,129.14
2020-12-14 17:00:00,66.2627166992,-8.1809797005,66.7658299823,-22.0772833008,-9.0509797005,23.8605672917,88.34,0.87,88.3442839124,130.52,61.7427166992,-25.3509797005,66.7445521161,-22.0772833008,-9.0509797005,23.8605672917,83.82,-16.3,85.3901774211,129.49,63.3827166992,-11.8809797005,64.4866378005,-22.0772833008,-9.0509797005,23.8605672917,85.46,-2.83,85.5068447553,130.69,60.1727166992,-3.5809797005,60.2791775871,-22.0772833008,-9.0509797005,23.8605672917,82.25,5.47,82.4316892948,130.44,62.1227166992,-5.4909797005,62.3649163245,-22.0772833008,-9.0509797005,23.8605672917,84.2,3.56,84.2752253038,130.69,58.5227166992,13.6290202995,60.0887557217,-22.0772833008,-9.0509797005,23.8605672917,80.6,22.68,83.7301761613,129.49
2020-12-14 17:30:00,66.7664168695,-9.8418764762,67.4879022801,-22.2535831305,-9.2318764762,24.0925196984,89.02,-0.61,89.0220899552,130.52,62.3264168695,-27.0018764762,67.9241015622,-22.2535831305,-9.2318764762,24.0925196984,84.58,-17.77,86.4265543684,129.57,64.0864168695,-9.4618764762,64.7811387182,-22.2535831305,-9.2318764762,24.0925196984,86.34,-0.23,86.3403063465,130.77,60.7264168695,-5.1918764762,60.9479555617,-22.2535831305,-9.2318764762,24.0925196984,82.98,4.04,83.0782883791,130.44,62.6264168695,-7.1118764762,63.0289368221,-22.2535831305,-9.2318764762,24.0925196984,84.88,2.12,84.9064708959,130.77,59.2264168695,13.9681235238,60.8512689266,-22.2535831305,-9.2318764762,24.0925196984,81.48,23.2,84.7185363424,129.57
