Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-14 18:00:00,66.5365169123,-10.280067002300001,67.3259820604,-22.0334830877,-9.1500670023,23.8578729798,88.57,-1.13,88.5772081294,130.62,61.8765169123,-27.4300670023,67.6839118325,-22.0334830877,-9.1500670023,23.8578729798,83.91,-18.28,85.8780909196,129.57,63.8765169123,-9.9000670023,64.6391579424,-22.0334830877,-9.1500670023,23.8578729798,85.91,-0.75,85.9132737125,130.77,60.3065169123,-5.5900670023,60.5650462824,-22.0334830877,-9.1500670023,23.8578729798,82.34,3.56,82.4169230195,130.55,62.4065169123,-7.5100670023,62.8567773554,-22.0334830877,-9.1500670023,23.8578729798,84.44,1.6400000000000001,84.4559245998,130.77,58.8465169123,12.9699329977,60.2588724976,-22.0334830877,-9.1500670023,23.8578729798,80.88,22.12,83.8502760878,129.57
2020-12-14 18:30:00,65.2727002683,-11.5369924804,66.2844445991,-21.2772997317,-8.9569924804,23.085735816,86.55,-2.58,86.588445534,131.41,60.5427002683,-28.7069924804,67.003805661,-21.2772997317,-8.9569924804,23.085735816,81.82,-19.75,84.1699168349,130.36,62.7027002683,-11.1469924804,63.6858230872,-21.2772997317,-8.9569924804,23.085735816,83.98,-2.19,84.0085501601,131.59,59.0527002683,-6.6369924804,59.4244989728,-21.2772997317,-8.9569924804,23.085735816,80.33,2.32,80.363494822,131.32,61.2827002683,-8.7969924804,61.9108748838,-21.2772997317,-8.9569924804,23.085735816,82.56,0.16,82.5601550386,131.59,57.6427002683,13.2430075196,59.1443838618,-21.2772997317,-8.9569924804,23.085735816,78.92,22.2,81.982964084,130.36
2020-12-14 19:00:00,63.5117836008,-12.6075768385,64.7510436201,-20.2982163992,-8.6175768385,22.0517622778,83.81,-3.99,83.9049235742,132.14,58.7417836008,-30.2175768385,66.0583006941,-20.2982163992,-8.6175768385,22.0517622778,79.04,-21.6,81.9382792106,131.13,61.0317836008,-12.1975768385,62.238729825,-20.2982163992,-8.6175768385,22.0517622778,81.33,-3.58,81.4087544432,132.33,57.3217836008,-7.8875768385,57.8619109913,-20.2982163992,-8.6175768385,22.0517622778,77.62,0.73,77.6234326734,132.11,59.7417836008,-9.8175768385,60.5430881504,-20.2982163992,-8.6175768385,22.0517622778,80.04,-1.2,80.0489949968,132.33,55.9817836008,11.9424231615,57.2414322506,-20.2982163992,-8.6175768385,22.0517622778,76.28,20.56,79.0022278167,131.13
2020-12-14 19:30:00,61.8673503001,-14.2544862684,63.4882620012,-21.5926496999,-8.3144862684,23.1381330917,83.46,-5.94,83.6711132949,132.74,56.9373503001,-31.6744862684,65.1547000573,-21.5926496999,-8.3144862684,23.1381330917,78.53,-23.36,81.9307665044,131.7,59.4173503001,-13.7844862684,60.995357023,-21.5926496999,-8.3144862684,23.1381330917,81.01,-5.47,81.194464097,132.94,55.5773503001,-9.1044862684,56.3181457133,-21.5926496999,-8.3144862684,23.1381330917,77.17,-0.79,77.1740435639,132.7,58.1273503001,-11.4344862684,59.2413396973,-21.5926496999,-8.3144862684,23.1381330917,79.72,-3.12,79.7810303268,132.94,54.2873503001,12.6055137316,55.7316371466,-21.5926496999,-8.3144862684,23.1381330917,75.88,20.92,78.71099542,131.7
2020-12-14 20:00:00,59.8277503004,-15.8649745464,61.8955339533,-23.6222496996,-7.9649745464,24.9289289861,83.45,-7.9,83.8231024241,132.74,54.7777503004,-33.3249745464,64.1182958015,-23.6222496996,-7.9649745464,24.9289289861,78.4,-25.36,82.3995728144,131.7,57.4177503004,-15.3349745464,59.4302910467,-23.6222496996,-7.9649745464,24.9289289861,81.04,-7.37,81.3744339458,132.94,53.4277503004,-10.6749745464,54.4837552279,-23.6222496996,-7.9649745464,24.9289289861,77.05,-2.71,77.0976432843,132.7,56.2177503004,-12.9649745464,57.6933792894,-23.6222496996,-7.9649745464,24.9289289861,79.84,-5.0,79.9964099194,132.94,52.2977503004,8.6350254536,53.0058331796,-23.6222496996,-7.9649745464,24.9289289861,75.92,16.6,77.7136178543,131.7
2020-12-14 20:30:00,57.2037668671,-17.4672802596,59.8111764092,-22.4462331329,-7.5572802596,23.6842957839,79.65,-9.91,80.2641302202,132.44,52.3437668671,-33.9372802596,62.382761411,-22.4462331329,-7.5572802596,23.6842957839,74.79,-26.38,79.3060432754,131.32,54.9137668671,-16.9072802596,57.4576184445,-22.4462331329,-7.5572802596,23.6842957839,77.36,-9.35,77.9229882641,132.64,51.1037668671,-11.4172802596,52.3636255098,-22.4462331329,-7.5572802596,23.6842957839,73.55,-3.86,73.6512192703,132.35,53.7137668671,-14.5972802596,55.6619200355,-22.4462331329,-7.5572802596,23.6842957839,76.16,-7.04,76.4846860489,132.64,49.9137668671,9.6027197404,50.8290895972,-22.4462331329,-7.5572802596,23.6842957839,72.36,17.16,74.366895861,131.32
2020-12-14 21:00:00,54.5786834438,-18.9720199465,57.782092618,-21.4813165562,-7.2320199465,22.6660334751,76.06,-11.74,76.9607120549,132.37,49.9686834438,-34.5320199465,60.7398528702,-21.4813165562,-7.2320199465,22.6660334751,71.45,-27.3,76.4878585136,131.17,52.4286834438,-18.4020199465,55.5643877476,-21.4813165562,-7.2320199465,22.6660334751,73.91,-11.17,74.7492943111,132.57,48.8086834438,-12.0920199465,50.2842373503,-21.4813165562,-7.2320199465,22.6660334751,70.29,-4.86,70.4578150385,132.19,51.2386834438,-16.1920199465,53.7362465288,-21.4813165562,-7.2320199465,22.6660334751,72.72,-8.96,73.2699119694,132.57,47.5986834438,9.9679800535,48.6312172573,-21.4813165562,-7.2320199465,22.6660334751,69.08,17.2,71.1890890516,131.17
2020-12-14 21:30:00,51.6424001119,-19.429906142,55.1766140861,-20.3675998881,-6.879906142,21.4981914059,72.01,-12.55,73.095434878,132.58,47.2224001119,-36.829906142,59.8865348702,-20.3675998881,-6.879906142,21.4981914059,67.59,-29.95,73.928415376,131.56,49.6324001119,-18.879906142,53.1020338292,-20.3675998881,-6.879906142,21.4981914059,70.0,-12.0,71.0211236183,132.79,46.1824001119,-14.219906142,48.3220427009,-20.3675998881,-6.879906142,21.4981914059,66.55,-7.34,66.9535518102,132.6,48.5124001119,-16.719906142,51.3128465982,-20.3675998881,-6.879906142,21.4981914059,68.88,-9.84,69.5793072688,132.79,45.0724001119,7.840093858,45.7491893212,-20.3675998881,-6.879906142,21.4981914059,65.44,14.72,67.0751220647,131.56
2020-12-14 22:00:00,48.8317002409,-21.155462447,53.2173706581,-19.0282997591,-6.445462447,20.0903005921,67.86,-14.71,69.4360403537,133.48,44.4417002409,-37.975462447,58.4568256781,-19.0282997591,-6.445462447,20.0903005921,63.47,-31.53,70.8701756736,132.37,46.9617002409,-20.585462447,51.2753601028,-19.0282997591,-6.445462447,20.0903005921,65.99,-14.14,67.4879226232,133.69,43.5317002409,-15.145462447,46.0911483757,-19.0282997591,-6.445462447,20.0903005921,62.56,-8.7,63.1620423989,133.43,45.8917002409,-18.445462447,49.4599154456,-19.0282997591,-6.445462447,20.0903005921,64.92,-12.0,66.0197425018,133.69,42.4917002409,5.034537553,42.7889139583,-19.0282997591,-6.445462447,20.0903005921,61.52,11.48,62.5819526701,132.37
2020-12-14 22:30:00,46.0898168858,-21.963820998,51.055662305,-17.7101831142,-6.023820998,18.7066032554,63.8,-15.94,65.761110088,134.6,41.7598168858,-39.403820998,57.4155328772,-17.7101831142,-6.023820998,18.7066032554,59.47,-33.38,68.1975461435,133.51,44.3598168858,-21.413820998,49.2579443732,-17.7101831142,-6.023820998,18.7066032554,62.07,-15.39,63.9494878791,134.81,40.9598168858,-16.173820998,44.0374736445,-17.7101831142,-6.023820998,18.7066032554,58.67,-10.15,59.5415098902,134.6,43.3698168858,-19.383820998,47.5044580349,-17.7101831142,-6.023820998,18.7066032554,61.08,-13.36,62.5240433753,134.81,39.9698168858,6.496179002,40.4942786516,-17.7101831142,-6.023820998,18.7066032554,57.68,12.52,59.0231547784,133.51
2020-12-14 23:00:00,42.9291335348,-22.6357343875,48.5312989453,-16.3308664652,-5.5857343875000005,17.2597111259,59.26,-17.05,61.6640097626,134.99,38.7191335348,-40.4957343875,56.0274558165,-16.3308664652,-5.5857343875000005,17.2597111259,55.05,-34.91,65.1859693492,133.92,41.3591335348,-22.1057343875,46.8960704064,-16.3308664652,-5.5857343875000005,17.2597111259,57.69,-16.52,60.0087201997,135.2,38.0591335348,-17.1557343875,41.7470581933,-16.3308664652,-5.5857343875000005,17.2597111259,54.39,-11.57,55.6069869711,135.03,40.3491335348,-20.1057343875,45.0809619715,-16.3308664652,-5.5857343875000005,17.2597111259,56.68,-14.52,58.5102794387,135.2,37.1491335348,6.1342656125,37.6521890067,-16.3308664652,-5.5857343875000005,17.2597111259,53.48,11.72,54.7491442856,133.92
2020-12-14 23:30:00,41.0008835767,-24.3332762785,47.6778857388,-14.9591164233,-5.1432762785,15.8186110339,55.96,-19.19,59.1589190233,136.41,36.6508835767,-40.6332762785,54.7206579646,-14.9591164233,-5.1432762785,15.8186110339,51.61,-35.49,62.63491199,135.15,39.5708835767,-23.7732762785,46.1630099978,-14.9591164233,-5.1432762785,15.8186110339,54.53,-18.63,57.6246284153,136.63,36.1208835767,-16.9332762785,39.8930329242,-14.9591164233,-5.1432762785,15.8186110339,51.08,-11.79,52.4229959083,136.27,38.6408835767,-21.8632762785,44.3973054725,-14.9591164233,-5.1432762785,15.8186110339,53.6,-16.72,56.1472920095,136.63,35.2008835767,5.7367237215,35.6652800864,-14.9591164233,-5.1432762785,15.8186110339,50.16,10.88,51.3264064591,135.15
2020-12-15 00:00:00,39.7344670002,-23.8652777869,46.3506132822,-14.0355329998,-4.8552777869,14.851596176,53.77,-19.01,57.031508835,135.48,35.2744670002,-41.3152777869,54.3253182297,-14.0355329998,-4.8552777869,14.851596176,49.31,-36.46,61.3254245807,134.37,38.3644670002,-23.3352777869,44.9039810886,-14.0355329998,-4.8552777869,14.851596176,52.4,-18.48,55.5632108503,135.7,34.8044670002,-17.9052777869,39.140131525,-14.0355329998,-4.8552777869,14.851596176,48.84,-13.05,50.5534182821,135.47,37.3644670002,-21.4552777869,43.0863358749,-14.0355329998,-4.8552777869,14.851596176,51.4,-16.6,54.0140722405,135.7,33.8844670002,5.3047222131,34.2971891217,-14.0355329998,-4.8552777869,14.851596176,47.92,10.16,48.9852222614,134.37
2020-12-15 00:30:00,41.720517104,-23.8435644769,48.0532737114,-14.509482896,-5.0435644769,15.3610753706,56.23,-18.8,59.2895682224,134.8,37.240517104,-39.7135644769,54.4428445035,-14.509482896,-5.0435644769,15.3610753706,51.75,-34.67,62.2902191359,133.56,40.260517104,-23.3035644769,46.5184410187,-14.509482896,-5.0435644769,15.3610753706,54.77,-18.26,57.7337033283,135.01,36.700517104,-16.5535644769,40.261004118,-14.509482896,-5.0435644769,15.3610753706,51.21,-11.51,52.4875623362,134.63,39.210517104,-21.4035644769,44.6718840422,-14.509482896,-5.0435644769,15.3610753706,53.72,-16.36,56.1559257781,135.01,35.690517104,6.8764355231,36.3469170172,-14.509482896,-5.0435644769,15.3610753706,50.2,11.92,51.5957982785,133.56
2020-12-15 01:00:00,41.6089005094,-23.5051579068,47.7890473835,-16.0310994906,-5.5251579068000005,16.9565185334,57.64,-17.98,60.3792182791,134.32,37.7389005094,-39.8551579068,54.8876873573,-16.0310994906,-5.5251579068000005,16.9565185334,53.77,-34.33,63.7946847316,133.12,40.1089005094,-22.965157906800002,46.2182039651,-16.0310994906,-5.5251579068000005,16.9565185334,56.14,-17.44,58.7865052542,134.52,37.1289005094,-16.8451579068,40.7714924665,-16.0310994906,-5.5251579068000005,16.9565185334,53.16,-11.32,54.3518904915,134.19,39.0489005094,-21.0051579068,44.3399739477,-16.0310994906,-5.5251579068000005,16.9565185334,55.08,-15.48,57.2139563393,134.52,36.1289005094,6.1548420932,36.6494138181,-16.0310994906,-5.5251579068000005,16.9565185334,52.16,11.68,53.4517352384,133.12
2020-12-15 01:30:00,40.5439170707,-24.246478977,47.2408822337,-16.1760829293,-5.566478977,17.1070554783,56.72,-18.68,59.7168384964,135.53,36.9339170707,-40.896478977,55.1056823105,-16.1760829293,-5.566478977,17.1070554783,53.11,-35.33,63.7877809616,134.34,39.0739170707,-23.696478977,45.6978567457,-16.1760829293,-5.566478977,17.1070554783,55.25,-18.13,58.1485975755,135.74,36.3539170707,-17.496478977,40.3451863668,-16.1760829293,-5.566478977,17.1070554783,52.53,-11.93,53.8676693389,135.38,38.2239170707,-21.806478977,44.0067081432,-16.1760829293,-5.566478977,17.1070554783,54.4,-16.24,56.7723312891,135.74,35.5839170707,5.913521023,36.0719404105,-16.1760829293,-5.566478977,17.1070554783,51.76,11.48,53.0178083289,134.34
2020-12-15 02:00:00,38.9823836938,-24.9711466772,46.2945396869,-15.9776163062,-5.4611466772,16.8851516386,54.96,-19.51,58.3201654662,135.61,35.5423836938,-40.7511466772,54.0732558123,-15.9776163062,-5.4611466772,16.8851516386,51.52,-35.29,62.4475339785,134.34,37.5923836938,-24.4211466772,44.8283360924,-15.9776163062,-5.4611466772,16.8851516386,53.57,-18.96,56.8262835315,135.81,35.0023836938,-17.3611466772,39.0714253412,-15.9776163062,-5.4611466772,16.8851516386,50.98,-11.9,52.3504574956,135.38,36.5823836938,-22.5411466772,42.969455317,-15.9776163062,-5.4611466772,16.8851516386,52.56,-17.08,55.2655408008,135.81,34.0623836938,5.7388533228,34.542443752,-15.9776163062,-5.4611466772,16.8851516386,50.04,11.2,51.2780810873,134.34
2020-12-15 02:30:00,38.3238503392,-25.3226518625,45.9342377989,-15.6261496608,-5.4026518625,16.5337594143,53.95,-19.92,57.5100765084,136.09,35.0738503392,-40.7426518625,53.7600098438,-15.6261496608,-5.4026518625,16.5337594143,50.7,-35.34,61.8013397913,134.74,36.9538503392,-24.7726518625,44.4890024072,-15.6261496608,-5.4026518625,16.5337594143,52.58,-19.37,56.0343939023,136.3,34.5438503392,-17.2226518625,38.5991882484,-15.6261496608,-5.4026518625,16.5337594143,50.17,-11.82,51.54358641,135.82,35.9738503392,-22.8826518625,42.6348878794,-15.6261496608,-5.4026518625,16.5337594143,51.6,-17.48,54.480367106,136.3,33.6538503392,5.6373481375,34.1227392903,-15.6261496608,-5.4026518625,16.5337594143,49.28,11.04,50.5014851267,134.74
2020-12-15 03:00:00,37.5733837797,-24.960057741299998,45.10835456,-15.1566162203,-5.2600577413,16.0434168022,52.73,-19.7,56.2898116892,136.09,34.2633837797,-41.2300577413,53.6087411658,-15.1566162203,-5.2600577413,16.0434168022,49.42,-35.97,61.1242775008,134.74,36.2333837797,-24.4200577413,43.6943625679,-15.1566162203,-5.2600577413,16.0434168022,51.39,-19.16,54.8455804965,136.22,33.7933837797,-17.7000577413,38.1481956497,-15.1566162203,-5.2600577413,16.0434168022,48.95,-12.44,50.5060006336,135.82,35.2833837797,-22.5800577413,41.8900486816,-15.1566162203,-5.2600577413,16.0434168022,50.44,-17.32,53.3308166073,136.22,32.8433837797,6.1799422587,33.4197478211,-15.1566162203,-5.2600577413,16.0434168022,48.0,11.44,49.3444383898,134.74
2020-12-15 03:30:00,36.855750415,-20.6103459397,42.2271559356,-14.854249585,-5.1603459397,15.7250723671,51.71,-15.45,53.9687557759,136.19,33.505750415,-39.3803459397,51.7053861528,-14.854249585,-5.1603459397,15.7250723671,48.36,-34.22,59.2427041922,135.15,35.265750415,-27.2703459397,44.5796469256,-14.854249585,-5.1603459397,15.7250723671,50.12,-22.11,54.780165206,136.39,33.035750415,-15.7803459397,36.6112021581,-14.854249585,-5.1603459397,15.7250723671,47.89,-10.62,49.0534045709,136.24,34.345750415,-24.7603459397,42.3403507617,-14.854249585,-5.1603459397,15.7250723671,49.2,-19.6,52.9603625365,136.39,31.985750415,0.3596540603,31.9877723616,-14.854249585,-5.1603459397,15.7250723671,46.84,5.52,47.1641389193,135.15
2020-12-15 04:00:00,36.4218337072,-11.566150553,38.2142095196,-14.4881662928,-5.066150553,15.348382454,50.91,-6.5,51.3232705505,135.57,33.1918337072,-32.496150553,46.4510239458,-14.4881662928,-5.066150553,15.348382454,47.68,-27.43,55.0071568071,134.76,34.2218337072,-34.696150553,48.7335281452,-14.4881662928,-5.066150553,15.348382454,48.71,-29.63,57.01404213,135.78,32.6718337072,-9.246150553,33.9549704438,-14.4881662928,-5.066150553,15.348382454,47.16,-4.18,47.3448835673,135.81,33.4318337072,-31.026150553,45.6104102499,-14.4881662928,-5.066150553,15.348382454,47.92,-25.96,54.4999816514,135.78,31.1118337072,-11.186150553,33.0617023279,-14.4881662928,-5.066150553,15.348382454,45.6,-6.12,46.0088513223,134.76
2020-12-15 04:30:00,36.2144002537,-11.1847334027,37.9022564899,-14.4155997463,-5.0147334027,15.2629311453,50.63,-6.17,51.0045664622,135.48,33.0144002537,-32.6847334027,46.4568877748,-14.4155997463,-5.0147334027,15.2629311453,47.43,-27.67,54.9111445883,134.76,34.0144002537,-34.2947334027,48.3022583715,-14.4155997463,-5.0147334027,15.2629311453,48.43,-29.28,56.5931382766,135.67,32.4944002537,-9.4347334027,33.8363745432,-14.4155997463,-5.0147334027,15.2629311453,46.91,-4.42,47.1177726553,135.81,33.2244002537,-30.6547334027,45.2059006349,-14.4155997463,-5.0147334027,15.2629311453,47.64,-25.64,54.1015637482,135.67,30.9444002537,-11.6947334027,33.0805486113,-14.4155997463,-5.0147334027,15.2629311453,45.36,-6.68,45.8492311822,134.76
2020-12-15 05:00:00,36.2005333931,-11.5208102501,37.9895733954,-14.4594666069,-4.9708102500999995,15.2900336526,50.66,-6.55,51.0816806693,135.29,32.9905333931,-31.8308102501,45.8429468374,-14.4594666069,-4.9708102500999995,15.2900336526,47.45,-26.86,54.5248759742,134.41,34.0005333931,-34.5908102501,48.5032001498,-14.4594666069,-4.9708102500999995,15.2900336526,48.46,-29.62,56.7953871366,135.48,32.4705333931,-8.6608102501,33.6057312526,-14.4594666069,-4.9708102500999995,15.2900336526,46.93,-3.69,47.0748446625,135.48,33.2605333931,-30.9708102501,45.4472680052,-14.4594666069,-4.9708102500999995,15.2900336526,47.72,-26.0,54.3433381382,135.48,30.9005333931,-10.4508102501,32.6199693265,-14.4594666069,-4.9708102500999995,15.2900336526,45.36,-5.48,45.6898238123,134.41
2020-12-15 05:30:00,37.3569334002,-11.253572522,39.0151684295,-15.0930665997,-5.163572522,15.9519008452,52.45,-6.09,52.8023730527,134.49,34.1669334003,-31.243572522,46.2983818499,-15.0930665997,-5.163572522,15.9519008452,49.26,-26.08,55.7379045175,133.62,35.0869334003,-34.013572522,48.8673307143,-15.0930665997,-5.163572522,15.9519008452,50.18,-28.85,57.8822503018,134.68,33.5869334003,-8.373572522,34.6150084792,-15.0930665997,-5.163572522,15.9519008452,48.68,-3.21,48.7857202468,134.66,34.2669334002,-30.363572522,45.783941081500004,-15.0930665997,-5.163572522,15.9519008452,49.36,-25.2,55.4206604075,134.68,31.9869334002,-9.163572522,33.273637759,-15.0930665997,-5.163572522,15.9519008452,47.08,-4.0,47.2496179879,133.62
2020-12-15 06:00:00,38.8161503416,-10.3849496983,40.1813477572,-15.5938496584,-5.3949496983,16.5007160273,54.41,-4.99,54.6383400187,134.85,35.4761503416,-31.3549496983,47.3464899823,-15.5938496584,-5.3949496983,16.5007160273,51.07,-25.96,57.2893227399,134.06,36.4261503416,-33.3149496983,49.3634510758,-15.5938496584,-5.3949496983,16.5007160273,52.02,-27.92,59.0390277698,135.04,34.8461503416,-8.3149496983,35.8244690417,-15.5938496584,-5.3949496983,16.5007160273,50.44,-2.92,50.5244495269,135.12,35.6061503416,-29.5949496983,46.2996651154,-15.5938496584,-5.3949496983,16.5007160273,51.2,-24.2,56.6310868693,135.04,33.1661503416,-8.0349496983,34.1255614626,-15.5938496584,-5.3949496983,16.5007160273,48.76,-2.64,48.8314161171,134.06
2020-12-15 06:30:00,43.080633578,-8.3127481103,43.8753093508,-17.349366422,-5.9327481103,18.3357032968,60.43,-2.38,60.4768492896,133.77,39.490633578,-29.9927481103,49.5890620964,-17.349366422,-5.9327481103,18.3357032968,56.84,-24.06,61.7225177711,133.07,40.420633578,-30.9527481103,50.9107084455,-17.349366422,-5.9327481103,18.3357032968,57.77,-25.02,62.9553278127,133.97,38.690633578,-7.2227481103,39.3590296746,-17.349366422,-5.9327481103,18.3357032968,56.04,-1.29,56.0548454641,134.13,39.610633578,-27.1727481103,48.0349927898,-17.349366422,-5.9327481103,18.3357032968,56.96,-21.24,60.7912756899,133.97,36.930633578,-5.7727481103,37.3790893042,-17.349366422,-5.9327481103,18.3357032968,54.28,0.16,54.2802358138,133.07
2020-12-15 07:00:00,46.5328003828,-6.8776962574,47.0383271096,-19.1971996172,-6.5176962574,20.2734515474,65.73,-0.36,65.7309858438,133.61,42.8728003828,-28.5976962574,51.5354755861,-19.1971996172,-6.5176962574,20.2734515474,62.07,-22.08,65.880280054,132.92,43.6228003828,-29.4976962574,52.6598784439,-19.1971996172,-6.5176962574,20.2734515474,62.82,-22.98,66.8912012151,133.81,41.9128003828,-5.8776962574,42.3229269926,-19.1971996172,-6.5176962574,20.2734515474,61.11,0.64,61.1133512418,133.95,42.7628003828,-25.5976962574,49.8387314271,-19.1971996172,-6.5176962574,20.2734515474,61.96,-19.08,64.8312270438,133.81,40.0028003828,-1.8376962574,40.0449892746,-19.1971996172,-6.5176962574,20.2734515474,59.2,4.68,59.3846983658,132.92
2020-12-15 07:30:00,50.7766502795,-4.9622281131,51.0185448779,-21.4733497205,-7.2322281131,22.658549638,72.25,2.27,72.2856514116,132.22,47.1466502795,-25.7422281131,53.7165611409,-21.4733497205,-7.2322281131,22.658549638,68.62,-18.51,71.0726705563,131.48,47.5766502795,-27.2022281131,54.8041865749,-21.4733497205,-7.2322281131,22.658549638,69.05,-19.97,71.8797843625,132.41,45.9866502795,-3.4522281131,46.1160479972,-21.4733497205,-7.2322281131,22.658549638,67.46,3.7800000000000002,67.5658197612,132.49,46.6466502795,-23.2722281131,52.1297092228,-21.4733497205,-7.2322281131,22.658549638,68.12,-16.04,69.9829693568,132.41,43.9266502795,0.5277718869,43.9298207138,-21.4733497205,-7.2322281131,22.658549638,65.4,7.76,65.8587701069,131.48
2020-12-15 08:00:00,54.4806336159,-3.3121962262,54.5812246385,-22.7393663841,-7.6621962262,23.9955836469,77.22,4.35,77.34242626139999,132.22,50.6206336159,-23.6821962262,55.886447067,-22.7393663841,-7.6621962262,23.9955836469,73.36,-16.02,75.0888140804,131.37,51.0606336159,-25.5521962262,57.0973119966,-22.7393663841,-7.6621962262,23.9955836469,73.8,-17.89,75.9374222633,132.41,49.3206336159,-1.4321962262,49.3414236348,-22.7393663841,-7.6621962262,23.9955836469,72.06,6.23,72.3288082302,132.38,50.1006336159,-21.5021962262,54.5198856498,-22.7393663841,-7.6621962262,23.9955836469,72.84,-13.84,74.1431804012,132.41,47.1006336159,2.1378037738,47.1491239791,-22.7393663841,-7.6621962262,23.9955836469,69.84,9.8,70.5242199531,131.37
2020-12-15 08:30:00,57.0340337166,-2.1652627867,57.0751203671,-23.7559662834,-7.9952627867,25.0653178932,80.79,5.83,81.0000802469,132.49,52.9340337166,-22.4152627867,57.4843972858,-23.7559662834,-7.9952627867,25.0653178932,76.69,-14.42,78.0339189071,131.67,53.4540337166,-24.4952627867,58.7992484609,-23.7559662834,-7.9952627867,25.0653178932,77.21,-16.5,78.953366616,132.66,51.5140337166,-0.1052627867,51.5141412625,-23.7559662834,-7.9952627867,25.0653178932,75.27,7.89,75.6823955752,132.68,52.4840337166,-20.395262786700002,56.3075531284,-23.7559662834,-7.9952627867,25.0653178932,76.24,-12.4,77.2418125111,132.66,49.2840337166,2.6847372133,49.3571047903,-23.7559662834,-7.9952627867,25.0653178932,73.04,10.68,73.8166918793,131.67
2020-12-15 09:00:00,57.6230004884,-1.6390017824,57.6463052774,-23.7069995116,-8.0090017824,25.0233078427,81.33,6.37,81.5790769744,132.74,53.6630004884,-21.9990017824,57.997187008,-23.7069995116,-8.0090017824,25.0233078427,77.37,-13.99,78.6246589818,131.92,54.0230004884,-24.0690017824,59.1422135921,-23.7069995116,-8.0090017824,25.0233078427,77.73,-16.06,79.3717613513,132.92,52.2230004884,0.3709982176,52.2243182789,-23.7069995116,-8.0090017824,25.0233078427,75.93,8.38,76.3910289236,132.92,53.0530004884,-19.9690017824,56.6866994366,-23.7069995116,-8.0090017824,25.0233078427,76.76,-11.96,77.6861583553,132.92,49.9730004884,3.4709982176,50.093398831,-23.7069995116,-8.0090017824,25.0233078427,73.68,11.48,74.5689801459,131.92
2020-12-15 09:30:00,58.089300411,-1.2867038627,58.1035491951,-22.690699589,-7.7567038627,23.9798728657,80.78,6.47,81.0386901424,132.74,54.059300411,-21.6667038627,58.2396258333,-22.690699589,-7.7567038627,23.9798728657,76.75,-13.91,78.0003243583,131.92,54.509300411,-23.7067038627,59.4413293873,-22.690699589,-7.7567038627,23.9798728657,77.2,-15.95,78.830466826,132.92,52.629300411,0.6832961373,52.6337359054,-22.690699589,-7.7567038627,23.9798728657,75.32,8.44,75.7913979288,132.92,53.469300411,-19.5967038627,56.9473167825,-22.690699589,-7.7567038627,23.9798728657,76.16,-11.84,77.0748415503,132.92,50.309300411,4.4432961373,50.5051342777,-22.690699589,-7.7567038627,23.9798728657,73.0,12.2,74.0124313882,131.92
2020-12-15 10:00:00,58.1437835347,-0.7671280733,58.1488439198,-21.3862164653,-7.3571280733,22.6163124357,79.53,6.59,79.8025626155,133.67,53.9837835347,-21.9571280733,58.2783352366,-21.3862164653,-7.3571280733,22.6163124357,75.37,-14.6,76.7710681181,132.92,54.6137835347,-23.4871280733,59.4500675955,-21.3862164653,-7.3571280733,22.6163124357,76.0,-16.13,77.6928368642,133.85,52.6037835347,0.6928719267,52.608346426,-21.3862164653,-7.3571280733,22.6163124357,73.99,8.05,74.4266256121,133.9,53.6537835347,-19.3571280733,57.0388191922,-21.3862164653,-7.3571280733,22.6163124357,75.04,-12.0,75.9934312951,133.85,50.4137835347,3.6828719267,50.54812673,-21.3862164653,-7.3571280733,22.6163124357,71.8,11.04,72.6437994601,132.92
2020-12-15 10:30:00,57.9489002698,-0.4254225988,57.9504618348,-20.1210997302,-7.0154225988,21.3090311509,78.07,6.59,78.3476419556,132.5,53.2389002698,-21.7054225988,57.4935289588,-20.1210997302,-7.0154225988,21.3090311509,73.36,-14.69,74.8163464759,131.81,54.4889002698,-22.8354225988,59.0804263516,-20.1210997302,-7.0154225988,21.3090311509,74.61,-15.82,76.2687649041,132.71,51.8989002698,0.6245774012,51.9026583727,-20.1210997302,-7.0154225988,21.3090311509,72.02,7.64,72.4240981994,132.8,53.4789002698,-18.8154225988,56.692264919,-20.1210997302,-7.0154225988,21.3090311509,73.6,-11.8,74.5399221894,132.71,49.6789002698,5.5045774012,49.9829321307,-20.1210997302,-7.0154225988,21.3090311509,69.8,12.52,70.9139647742,131.81
2020-12-15 11:00:00,57.6109336505,-0.3030045476,57.6117304708,-18.8290663495,-6.6530045476,19.9698825511,76.44,6.35,76.7032991468,132.42,52.6109336505,-21.5730045476,56.8621567019,-18.8290663495,-6.6530045476,19.9698825511,71.44,-14.92,72.9813674851,131.73,54.2109336505,-22.6430045476,58.7497317628,-18.8290663495,-6.6530045476,19.9698825511,73.04,-15.99,74.7697913599,132.61,51.3409336505,0.6969954524,51.3456645762,-18.8290663495,-6.6530045476,19.9698825511,70.17,7.35,70.5538900416,132.8,53.2109336505,-18.6130045476,56.3723992593,-18.8290663495,-6.6530045476,19.9698825511,72.04,-11.96,73.026044669,132.61,49.1309336505,3.7069954524,49.2705840909,-18.8290663495,-6.6530045476,19.9698825511,67.96,10.36,68.7451176448,131.73
2020-12-15 11:30:00,58.1644503434,0.006074709100000001,58.1644506607,-18.6855496566,-6.6739252909,19.8416492449,76.85,6.68,77.1397750839,133.43,53.3744503434,-21.6639252909,57.6034513591,-18.6855496566,-6.6739252909,19.8416492449,72.06,-14.99,73.6026066115,132.74,54.7444503434,-22.6839252909,59.2580400453,-18.6855496566,-6.6739252909,19.8416492449,73.43,-16.01,75.1550730157,133.59,52.0744503434,0.9060747091,52.0823324166,-18.6855496566,-6.6739252909,19.8416492449,70.76,7.58,71.1648368227,133.73,53.7944503434,-18.6339252909,56.9303614911,-18.6855496566,-6.6739252909,19.8416492449,72.48,-11.96,73.4601388509,133.59,49.9144503434,5.3260747091,50.1978029887,-18.6855496566,-6.6739252909,19.8416492449,68.6,12.0,69.6416542021,132.74
2020-12-15 12:00:00,57.1899006295,-0.2946537902,57.190659682,-17.3400993705,-6.4146537902,18.48855942,74.53,6.12,74.7808484841,132.97,52.2999006295,-21.7146537902,56.6286658423,-17.3400993705,-6.4146537902,18.48855942,69.64,-15.3,71.3009088301,132.28,53.8799006295,-22.8446537902,58.5228322848,-17.3400993705,-6.4146537902,18.48855942,71.22,-16.43,73.0905828407,133.15,51.0699006295,0.7253462098,51.0750514187,-17.3400993705,-6.4146537902,18.48855942,68.41,7.14,68.781594195,133.27,52.8999006295,-18.8546537902,56.1595713673,-17.3400993705,-6.4146537902,18.48855942,70.24,-12.44,71.3331003111,133.15,48.9399006295,3.2253462098,49.0460674447,-17.3400993705,-6.4146537902,18.48855942,66.28,9.64,66.9773693123,132.28
2020-12-15 12:30:00,58.958000639,0.0345135434,58.958010741,-17.341999361,-6.4154864566,18.4906302843,76.3,6.45,76.5721391891,133.27,53.128000639,-21.7554864566,57.4098044141,-17.341999361,-6.4154864566,18.4906302843,70.47,-15.34,72.1202918741,132.6,55.558000639,-22.5954864566,59.9770576405,-17.341999361,-6.4154864566,18.4906302843,72.9,-16.18,74.6739740472,133.43,51.878000639,0.7545135434,51.8834871707,-17.341999361,-6.4154864566,18.4906302843,69.22,7.17,69.5903534982,133.59,54.578000639,-18.5754864566,57.6524661299,-17.341999361,-6.4154864566,18.4906302843,71.92,-12.16,72.9407430727,133.43,49.738000639,2.3445135434,49.7932269624,-17.341999361,-6.4154864566,18.4906302843,67.08,8.76,67.6495676261,132.6
2020-12-15 13:00:00,58.9568172533,-0.0372878854,58.9568290448,-17.1831827467,-6.3772878854,18.3284361057,76.14,6.34,76.4035025375,133.12,53.1168172533,-21.8372878854,57.4305094641,-17.1831827467,-6.3772878854,18.3284361057,70.3,-15.46,71.9798694081,132.47,55.5668172533,-22.5872878854,59.9821369549,-17.1831827467,-6.3772878854,18.3284361057,72.75,-16.21,74.5340633536,133.31,51.8768172533,0.6327121146,51.8806755252,-17.1831827467,-6.3772878854,18.3284361057,69.06,7.01,69.4148665633,133.48,54.5368172533,-18.5372878854,57.6011760146,-17.1831827467,-6.3772878854,18.3284361057,71.72,-12.16,72.7435495422,133.31,49.6968172533,3.6227121146,49.8286833879,-17.1831827467,-6.3772878854,18.3284361057,66.88,10.0,67.6234752139,132.47
2020-12-15 13:30:00,59.3092505608,-0.59321284,59.3122171526,-19.9207494392,-7.04321284,21.1292003003,79.23,6.45,79.4921090423,133.12,54.3292505608,-22.21321284,58.6949255998,-19.9207494392,-7.04321284,21.1292003003,74.25,-15.17,75.7838465638,132.39,55.7892505608,-23.12321284,60.3914186799,-19.9207494392,-7.04321284,21.1292003003,75.71,-16.08,77.3987758301,133.31,52.9792505608,0.27678716000000003,52.9799735854,-19.9207494392,-7.04321284,21.1292003003,72.9,7.32,73.2665844707,133.4,54.8392505608,-19.08321284,58.0647260767,-19.9207494392,-7.04321284,21.1292003003,74.76,-12.04,75.723306848,133.31,50.7992505608,3.4767871599999998,50.9180901693,-19.9207494392,-7.04321284,21.1292003003,70.72,10.52,71.4981734032,132.39
2020-12-15 14:00:00,57.8754669992,-0.8727964649000001,57.88204777,-19.7345330008,-6.9127964648999995,20.9102498245,77.61,6.04,77.8446767608,133.24,53.0654669992,-22.5027964649,57.6395665891,-19.7345330008,-6.9127964648999995,20.9102498245,72.8,-15.59,74.4505748803,132.57,54.4354669992,-23.4727964649,59.2806228147,-19.7345330008,-6.9127964648999995,20.9102498245,74.17,-16.56,75.9962005629,133.45,51.7554669992,0.0572035351,51.7554986118,-19.7345330008,-6.9127964648999995,20.9102498245,71.49,6.97,71.8289704785,133.61,53.4654669992,-19.4327964649,56.8875183137,-19.7345330008,-6.9127964648999995,20.9102498245,73.2,-12.52,74.2629813568,133.45,49.5854669992,3.8472035351000002,49.734490171,-19.7345330008,-6.9127964648999995,20.9102498245,69.32,10.76,70.1501247326,132.57
2020-12-15 14:30:00,57.7001003215,-0.9718916860000001,57.7082849386,-19.2698996785,-6.741891686,20.4152427643,76.97,5.77,77.1859689322,133.24,52.8901003215,-22.551891686,57.4973958596,-19.2698996785,-6.741891686,20.4152427643,72.16,-15.81,73.8716569464,132.57,54.2801003215,-23.551891686,59.1694253217,-19.2698996785,-6.741891686,20.4152427643,73.55,-16.81,75.4465280845,133.36,51.6101003215,-0.011891686,51.6101016915,-19.2698996785,-6.741891686,20.4152427643,70.88,6.73,71.1987872088,133.53,53.2901003215,-19.501891686,56.7464410479,-19.2698996785,-6.741891686,20.4152427643,72.56,-12.76,73.6734090429,133.36,49.4901003215,4.298108314,49.6763904175,-19.2698996785,-6.741891686,20.4152427643,68.76,11.04,69.6406433055,132.57
2020-12-15 15:00:00,57.0159170527,-0.8214993204000001,57.0218349274,-18.9840829473,-6.5814993204,20.0925742167,76.0,5.76,76.2179611378,133.12,52.5559170527,-22.2714993204,57.0801550386,-18.9840829473,-6.5814993204,20.0925742167,71.54,-15.69,73.2403420254,132.44,53.6359170527,-23.4414993204,58.5347374511,-18.9840829473,-6.5814993204,20.0925742167,72.62,-16.86,74.5514855653,133.36,51.2859170527,0.2785006796,51.2866732257,-18.9840829473,-6.5814993204,20.0925742167,70.27,6.86,70.6040544162,133.43,52.7359170527,-19.4214993204,56.1985016103,-18.9840829473,-6.5814993204,20.0925742167,71.72,-12.84,72.8603046933,133.36,49.1759170527,5.0185006796,49.4313277896,-18.9840829473,-6.5814993204,20.0925742167,68.16,11.6,69.1400433902,132.44
2020-12-15 15:30:00,57.3871836807,-1.3386490973,57.4027946376,-19.7328163193,-6.7586490973,20.8581729188,77.12,5.42,77.3102244208,133.12,53.0771836807,-22.6286490973,57.6995943438,-19.7328163193,-6.7586490973,20.8581729188,72.81,-15.87,74.5194806745,132.36,53.9571836807,-23.8286490973,58.9845928065,-19.7328163193,-6.7586490973,20.8581729188,73.69,-17.07,75.641265193,133.24,51.7771836807,-0.1586490973,51.7774267364,-19.7328163193,-6.7586490973,20.8581729188,71.51,6.6,71.8139269223,133.36,52.9871836807,-19.7586490973,56.5512674355,-19.7328163193,-6.7586490973,20.8581729188,72.72,-13.0,73.8728529299,133.24,49.5871836807,3.0013509027,49.677931646,-19.7328163193,-6.7586490973,20.8581729188,69.32,9.76,70.0037141872,132.36
2020-12-15 16:00:00,59.3160335271,-1.3860152536,59.3322245636,-22.4139664729,-7.5760152536,23.6597104837,81.73,6.19,81.9640713972,132.05,55.1460335271,-21.8160152536,59.3044984408,-22.4139664729,-7.5760152536,23.6597104837,77.56,-14.24,78.8563960627,131.32,55.6960335271,-23.5360152536,60.4648010388,-22.4139664729,-7.5760152536,23.6597104837,78.11,-15.96,79.7238590386,132.25,53.7160335271,0.3439847464,53.7171349142,-22.4139664729,-7.5760152536,23.6597104837,76.13,7.92,76.5408603296,132.3,54.6660335271,-19.4960152536,58.0385202461,-22.4139664729,-7.5760152536,23.6597104837,77.08,-11.92,77.9962358066,132.25,51.4260335271,3.3039847464,51.5320603075,-22.4139664729,-7.5760152536,23.6597104837,73.84,10.88,74.6372561125,131.32
2020-12-15 16:30:00,63.0119001637,0.8988205973000001,63.0183103606,-22.6580998363,-7.6311794027,23.908667618,85.67,8.53,86.0936106805,130.87,58.8619001637,-20.0311794027,62.1769365532,-22.6580998363,-7.6311794027,23.908667618,81.52,-12.4,82.4576885439,130.21,59.2119001637,-20.9511794027,62.8092432637,-22.6580998363,-7.6311794027,23.908667618,81.87,-13.32,82.9464845548,131.05,57.3119001637,1.8088205973,57.340437148,-22.6580998363,-7.6311794027,23.908667618,79.97,9.44,80.5252413843,131.18,58.1419001637,-16.8311794027,60.529076936,-22.6580998363,-7.6311794027,23.908667618,80.8,-9.2,81.3220757236,131.05,54.8619001637,5.5288205973,55.1397855161,-22.6580998363,-7.6311794027,23.908667618,77.52,13.16,78.6291040264,130.21
2020-12-15 17:00:00,66.43051685,1.8766666930000002,66.4570195452,-24.41948315,-8.193333307,25.7573653154,90.85,10.07,91.4063859914,129.9,62.31051685,-18.713333307,65.0598905131,-24.41948315,-8.193333307,25.7573653154,86.73,-10.52,87.3656872004,129.26,62.39051685,-19.623333307,65.4037598528,-24.41948315,-8.193333307,25.7573653154,86.81,-11.43,87.5592428017,130.09,60.59051685,2.826666693,60.6564157921,-24.41948315,-8.193333307,25.7573653154,85.01,11.02,85.7212954872,130.2,61.22051685,-15.473333307,63.1456706909,-24.41948315,-8.193333307,25.7573653154,85.64,-7.28,85.9488685208,130.09,58.02051685,3.326666693,58.1158075469,-24.41948315,-8.193333307,25.7573653154,82.44,11.52,83.2409995135,129.26
2020-12-15 17:30:00,66.933083454,-1.6731332274000001,66.9539919308,-25.156916546,-8.4431332274,26.5359557732,92.09,6.77,92.3385130918,130.62,63.713083454,-28.8231332274,69.9294645501,-25.156916546,-8.4431332274,26.5359557732,88.87,-20.38,91.1768682287,130.63,62.883083454,-23.2431332274,67.0412218483,-25.156916546,-8.4431332274,26.5359557732,88.04,-14.8,89.2753134971,130.81,62.043083454,-6.6131332274,62.3945328981,-25.156916546,-8.4431332274,26.5359557732,87.2,1.83,87.2192002944,131.55,61.763083454,-19.0831332274,64.6439823304,-25.156916546,-8.4431332274,26.5359557732,86.92,-10.64,87.5688072318,130.81,58.843083454,24.7568667726,63.8389451885,-25.156916546,-8.4431332274,26.5359557732,84.0,33.2,90.322976036,130.63
2020-12-15 18:00:00,66.5836667627,-3.3040699771,66.6655950096,-25.0963332373,-8.4440699771,26.4788266306,91.68,5.14,91.8239729047,131.35,63.3936667627,-32.1940699771,71.1000360571,-25.0963332373,-8.4440699771,26.4788266306,88.49,-23.75,91.621736504,131.52,62.5736667627,-25.0440699771,67.3993265037,-25.0963332373,-8.4440699771,26.4788266306,87.67,-16.6,89.2277361587,131.54,61.7836667627,-9.6040699771,62.5256718378,-25.0963332373,-8.4440699771,26.4788266306,86.88,-1.16,86.8877436696,132.44,61.5436667627,-20.8040699771,64.9648539305,-25.0963332373,-8.4440699771,26.4788266306,86.64,-12.36,87.5171937393,131.54,58.4636667627,30.1159300229,65.7645008533,-25.0963332373,-8.4440699771,26.4788266306,83.56,38.56,92.0279696614,131.52
2020-12-15 18:30:00,65.7428669152,-3.7482252221,65.8496297829,-24.1671330848,-8.1982252221,25.5198201077,89.91,4.45,90.0200566541,132.06,62.2228669152,-33.7382252221,70.78102152619999,-24.1671330848,-8.1982252221,25.5198201077,86.39,-25.54,90.0862014961,132.29,61.8128669152,-25.7282252221,66.9535069235,-24.1671330848,-8.1982252221,25.5198201077,85.98,-17.53,87.7488535538,132.26,60.6828669152,-10.8682252221,61.6484278512,-24.1671330848,-8.1982252221,25.5198201077,84.85,-2.67,84.8919984451,133.24,60.8328669152,-21.5182252221,64.5265194617,-24.1671330848,-8.1982252221,25.5198201077,85.0,-13.32,86.0373314323,132.26,57.4728669152,31.2417747779,65.415433368,-24.1671330848,-8.1982252221,25.5198201077,81.64,39.44,90.6675421526,132.29
2020-12-15 19:00:00,64.1447002235,-3.9799224838000002,64.2680507697,-23.3152997765,-7.8999224838,24.6173105541,87.46,3.92,87.5478040844,132.14,60.4547002235,-32.3199224838,68.5517918691,-23.3152997765,-7.8999224838,24.6173105541,83.77,-24.42,87.2568008811,132.29,60.3147002235,-25.9899224838,65.6760164273,-23.3152997765,-7.8999224838,24.6173105541,83.63,-18.09,85.5641572155,132.35,58.9747002235,-9.5199224838,59.7381301226,-23.3152997765,-7.8999224838,24.6173105541,82.29,-1.62,82.3059444998,133.24,59.3247002235,-21.7799224838,63.1964008469,-23.3152997765,-7.8999224838,24.6173105541,82.64,-13.88,83.797517863,132.35,55.9647002235,23.7800775162,60.8073988737,-23.3152997765,-7.8999224838,24.6173105541,79.28,31.68,85.3752938502,132.29
2020-12-15 19:30:00,62.7251002744,-1.0640537192,62.7341248026,-22.6348997256,-7.6840537192,23.9036266526,85.36,6.62,85.616318538,130.22,58.3651002744,-22.4140537192,62.5209943473,-22.6348997256,-7.6840537192,23.9036266526,81.0,-14.73,82.3284452665,129.63,58.9651002744,-22.6040537192,63.1492382766,-22.6348997256,-7.6840537192,23.9036266526,81.6,-14.92,82.9527962157,130.42,56.8251002744,-0.6740537192,56.8290979131,-22.6348997256,-7.6840537192,23.9036266526,79.46,7.01,79.7686135018,130.65,57.8851002744,-18.5240537192,60.7768492106,-22.6348997256,-7.6840537192,23.9036266526,80.52,-10.84,81.2463906891,130.42,54.4851002744,3.9959462808,54.6314354433,-22.6348997256,-7.6840537192,23.9036266526,77.12,11.68,77.9994666648,129.63
2020-12-15 20:00:00,60.4582836379,-2.2590095759,60.500472599,-21.5617163621,-7.3490095759,22.7797180454,82.02,5.09,82.1777859278,130.12,56.0082836379,-23.4790095759,60.7304843281,-21.5617163621,-7.3490095759,22.7797180454,77.57,-16.13,79.2292988736,129.54,56.8482836379,-23.7490095759,61.6095999695,-21.5617163621,-7.3490095759,22.7797180454,78.41,-16.4,80.1067294302,130.33,54.5782836379,-1.7590095759,54.6066219386,-21.5617163621,-7.3490095759,22.7797180454,76.14,5.59,76.3449258301,130.56,55.7982836379,-19.7090095759,59.1767987931,-21.5617163621,-7.3490095759,22.7797180454,77.36,-12.36,78.3411718064,130.33,52.2382836379,1.0509904241,52.2488550908,-21.5617163621,-7.3490095759,22.7797180454,73.8,8.4,74.2765104188,129.54
2020-12-15 20:30:00,58.1768168883,-3.9692257457,58.3120637285,-21.6531831117,-7.3392257457,22.8631706772,79.83,3.37,79.9011001176,130.5,53.5868168883,-24.8192257457,59.0554054328,-21.6531831117,-7.3392257457,22.8631706772,75.24,-17.48,77.2438217594,129.88,54.6868168883,-25.5292257457,60.3522104694,-21.6531831117,-7.3392257457,22.8631706772,76.34,-18.19,78.4772049706,130.72,52.2268168883,-2.9992257457,52.312864167,-21.6531831117,-7.3392257457,22.8631706772,73.88,4.34,74.0073644984,130.91,53.6268168883,-21.5392257457,57.7907755208,-21.6531831117,-7.3392257457,22.8631706772,75.28,-14.2,76.6075609845,130.72,49.9868168883,2.5807742543,50.0533940745,-21.6531831117,-7.3392257457,22.8631706772,71.64,9.92,72.3235507978,129.88
2020-12-15 21:00:00,55.6765340372,-5.4868957714,55.9462462334,-20.4734659628,-6.9968957714,21.6360661619,76.15,1.51,76.1649696383,132.11,50.8265340372,-26.2268957714,57.1942883865,-20.4734659628,-6.9968957714,21.6360661619,71.3,-19.23,73.847700709,131.41,52.3465340372,-27.5068957714,59.1336531993,-20.4734659628,-6.9968957714,21.6360661619,72.82,-20.51,75.6532385295,132.3,49.5865340372,-3.9568957714,49.744159275,-20.4734659628,-6.9968957714,21.6360661619,70.06,3.04,70.1259238798,132.43,51.4065340372,-23.5168957714,56.5303115898,-20.4734659628,-6.9968957714,21.6360661619,71.88,-16.52,73.753947691,132.3,47.4865340372,0.5231042286,47.489415167,-20.4734659628,-6.9968957714,21.6360661619,67.96,7.52,68.3747906761,131.41
2020-12-15 21:30:00,53.0227342235,-7.1420599205,53.5015828219,-20.4472657765,-7.0520599205,21.6291984793,73.47,-0.09,73.4700551245,131.9,48.1227342235,-27.5520599205,55.4519030783,-20.4472657765,-7.0520599205,21.6291984793,68.57,-20.5,71.5688123417,131.18,49.8127342235,-29.0520599205,57.6656802305,-20.4472657765,-7.0520599205,21.6291984793,70.26,-22.0,73.6238249482,132.11,46.9627342235,-5.3720599205,47.2689901895,-20.4472657765,-7.0520599205,21.6291984793,67.41,1.6800000000000002,67.4309313298,132.22,48.8727342235,-25.1320599205,54.9560241132,-20.4472657765,-7.0520599205,21.6291984793,69.32,-18.08,71.639017302,132.11,44.8727342235,-0.3320599205,44.8739628346,-20.4472657765,-7.0520599205,21.6291984793,65.32,6.72,65.6647607168,131.18
2020-12-15 22:00:00,50.0764337552,-8.0698820486,50.7225020471,-19.4235662448,-6.6498820486,20.5303642667,69.5,-1.42,69.5145049612,132.82,45.4364337552,-29.1198820486,53.966999573,-19.4235662448,-6.6498820486,20.5303642667,64.86,-22.47,68.6419733108,132.13,47.0464337552,-30.3098820486,55.9647735534,-19.4235662448,-6.6498820486,20.5303642667,66.47,-23.66,70.5553435255,133.04,44.3964337552,-6.5998820486,44.884315448,-19.4235662448,-6.6498820486,20.5303642667,63.82,0.05,63.8200195863,133.21,46.1764337552,-26.3698820486,53.1754991853,-19.4235662448,-6.6498820486,20.5303642667,65.6,-19.72,68.4999153284,133.04,42.4564337552,-3.5298820486,42.6029204925,-19.4235662448,-6.6498820486,20.5303642667,61.88,3.12,61.9586055363,132.13
2020-12-15 22:30:00,46.8545837975,-9.4394895992,47.795982956,-18.0854162025,-6.2294895992,19.1282205102,64.94,-3.21,65.0192871385,133.06,42.4745837975,-30.1094895992,52.0641107932,-18.0854162025,-6.2294895992,19.1282205102,60.56,-23.88,65.0981412945,132.33,44.0345837975,-31.7094895992,54.2635817179,-18.0854162025,-6.2294895992,19.1282205102,62.12,-25.48,67.1425706985,133.27,41.5545837975,-7.5694895992,42.2383783705,-18.0854162025,-6.2294895992,19.1282205102,59.64,-1.34,59.6550517559,133.4,43.1945837975,-27.8694895992,51.4050631743,-18.0854162025,-6.2294895992,19.1282205102,61.28,-21.64,64.9886759367,133.27,39.7145837975,-6.1094895992,40.1817623975,-18.0854162025,-6.2294895992,19.1282205102,57.8,0.12,57.8001245673,132.33
2020-12-15 23:00:00,44.1365004957,-10.1668313267,45.2923297616,-16.6634995043,-5.7768313267,17.6364394339,60.8,-4.39,60.9582816359,133.34,39.7665004957,-30.6168313267,50.1872984147,-16.6634995043,-5.7768313267,17.6364394339,56.43,-24.84,61.6552552505,132.58,41.5065004957,-32.5268313267,52.7331427051,-16.6634995043,-5.7768313267,17.6364394339,58.17,-26.75,64.0258650859,133.57,38.966500495700004,-8.0268313267,39.784647567,-16.6634995043,-5.7768313267,17.6364394339,55.63,-2.25,55.6754829346,133.69,40.6565004957,-28.7368313267,49.787111859,-16.6634995043,-5.7768313267,17.6364394339,57.32,-22.96,61.7474209988,133.57,37.2165004957,-6.8168313267,37.8356590862,-16.6634995043,-5.7768313267,17.6364394339,53.88,-1.04,53.8900361848,132.58
2020-12-15 23:30:00,42.2959504617,-9.7037887337,43.3948262037,-15.0840495383,-5.2837887337,15.9827085894,57.38,-4.42,57.5499852302,134.24,37.6059504617,-31.9637887337,49.3547495216,-15.0840495383,-5.2837887337,15.9827085894,52.69,-26.68,59.0597875039,133.62,39.8059504617,-32.4337887337,51.3465124793,-15.0840495383,-5.2837887337,15.9827085894,54.89,-27.15,61.2375260767,134.47,36.9359504617,-8.9837887337,38.0127991146,-15.0840495383,-5.2837887337,15.9827085894,52.02,-3.7,52.1514180056,134.74,38.9959504617,-28.6837887337,48.4091302187,-15.0840495383,-5.2837887337,15.9827085894,54.08,-23.4,58.9254308427,134.47,35.2759504617,-10.0037887337,36.6669942865,-15.0840495383,-5.2837887337,15.9827085894,50.36,-4.72,50.5807077847,133.62
2020-12-16 00:00:00,40.8620672496,-9.9328679065,42.051996442,-14.0279327504,-5.0028679065,14.8933402748,54.89,-4.93,55.1109517247,134.06,36.1620672496,-32.3328679065,48.5088595498,-14.0279327504,-5.0028679065,14.8933402748,50.19,-27.33,57.1486220306,133.48,38.4820672496,-32.5828679065,50.4233356772,-14.0279327504,-5.0028679065,14.8933402748,52.51,-27.58,59.3123638038,134.29,35.5620672496,-9.4628679065,36.7995447809,-14.0279327504,-5.0028679065,14.8933402748,49.59,-4.46,49.7901566577,134.57,37.6520672496,-28.8828679065,47.4541697501,-14.0279327504,-5.0028679065,14.8933402748,51.68,-23.88,56.9304558211,134.29,33.9720672496,-12.0028679065,36.0301289367,-14.0279327504,-5.0028679065,14.8933402748,48.0,-7.0,48.5077313425,133.48
2020-12-16 00:30:00,43.1633339878,-9.3619392019,44.1669481238,-14.4066660122,-5.1219392019,15.2900715098,57.57,-4.24,57.725925718,133.7,38.1933339878,-31.6419392019,49.5978132337,-14.4066660122,-5.1219392019,15.2900715098,52.6,-26.52,58.9073034521,133.11,40.6533339878,-31.9019392019,51.6761771919,-14.4066660122,-5.1219392019,15.2900715098,55.06,-26.78,61.2272161706,133.92,37.5433339878,-8.8619392019,38.5750682869,-14.4066660122,-5.1219392019,15.2900715098,51.95,-3.74,52.0844516147,134.18,39.7933339878,-28.1619392019,48.7504281979,-14.4066660122,-5.1219392019,15.2900715098,54.2,-23.04,58.8938163138,133.92,35.8733339878,-9.3219392019,37.0647358265,-14.4066660122,-5.1219392019,15.2900715098,50.28,-4.2,50.4551127241,133.11
2020-12-16 01:00:00,42.7716506958,-9.6095934728,43.837864797,-15.9183493042,-5.5795934728,16.867889847,58.69,-4.03,58.8281990205,132.96,38.5116506958,-31.4395934728,49.7151413259,-15.9183493042,-5.5795934728,16.867889847,54.43,-25.86,60.2608040106,132.35,40.2216506958,-31.8895934728,51.3295953282,-15.9183493042,-5.5795934728,16.867889847,56.14,-26.31,61.9993201576,133.17,37.7916506958,-8.9195934728,38.8299885403,-15.9183493042,-5.5795934728,16.867889847,53.71,-3.34,53.8137501016,133.4,39.3216506958,-28.1395934728,48.353168813,-15.9183493042,-5.5795934728,16.867889847,55.24,-22.56,59.669181325,133.17,36.0416506958,-9.6995934728,37.3240230739,-15.9183493042,-5.5795934728,16.867889847,51.96,-4.12,52.1230850967,132.35
2020-12-16 01:30:00,41.6385343744,-10.0975838774,42.8454051797,-15.9214656256,-5.6175838773999995,16.8834331901,57.56,-4.48,57.7340800568,133.24,37.4585343744,-31.6875838774,49.0636807574,-15.9214656256,-5.6175838773999995,16.8834331901,53.38,-26.07,59.4059702387,132.61,39.1485343744,-32.4675838774,50.860119411,-15.9214656256,-5.6175838773999995,16.8834331901,55.07,-26.85,61.2668540077,133.45,36.7685343744,-9.0775838774,37.8725183886,-15.9214656256,-5.6175838773999995,16.8834331901,52.69,-3.46,52.8034818928,133.67,38.2785343744,-28.7775838774,47.8894093477,-15.9214656256,-5.6175838773999995,16.8834331901,54.2,-23.16,58.9408652804,133.45,35.0785343744,-10.2975838774,36.5587719647,-15.9214656256,-5.6175838773999995,16.8834331901,51.0,-4.68,51.2142792588,132.61
2020-12-16 02:00:00,40.3616346523,-10.3493372452,41.667377326,-15.4183653477,-5.5093372452,16.3731117041,55.78,-4.84,55.9895883178,133.12,36.1216346523,-31.5193372452,47.9399740335,-15.4183653477,-5.5093372452,16.3731117041,51.54,-26.01,57.7312021354,132.42,37.9416346523,-32.6893372452,50.0815376124,-15.4183653477,-5.5093372452,16.3731117041,53.36,-27.18,59.8835703678,133.32,35.4716346523,-8.9693372452,36.5880564601,-15.4183653477,-5.5093372452,16.3731117041,50.89,-3.46,51.0074867054,133.49,37.1016346523,-28.9893372452,47.0841052564,-15.4183653477,-5.5093372452,16.3731117041,52.52,-23.48,57.5296514851,133.32,33.7816346523,-10.5093372452,35.3785953525,-15.4183653477,-5.5093372452,16.3731117041,49.2,-5.0,49.4534124202,132.42
