Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-16 02:30:00,39.8963015733,-10.5983604377,41.280020872,-14.9536984267,-5.4283604377,15.9084943875,54.85,-5.17,55.0931157224,133.4,35.4563015733,-31.8183604377,47.6398717693,-14.9536984267,-5.4283604377,15.9084943875,50.41,-26.39,56.8999138839,132.7,37.7363015733,-33.1383604377,50.2213041341,-14.9536984267,-5.4283604377,15.9084943875,52.69,-27.71,59.5321778537,133.61,34.8263015733,-9.2083604377,36.0231201206,-14.9536984267,-5.4283604377,15.9084943875,49.78,-3.7800000000000002,49.9233091852,133.77,36.6463015733,-29.3483604377,46.9497356689,-14.9536984267,-5.4283604377,15.9084943875,51.6,-23.92,56.8746551638,133.61,33.1663015733,-9.4283604377,34.4803935678,-14.9536984267,-5.4283604377,15.9084943875,48.12,-4.0,48.2859648345,132.7
2020-12-16 03:00:00,39.0419181174,-10.728960886,40.4892821865,-14.508081882599999,-5.328960886,15.4558165115,53.55,-5.4,53.8215802444,133.72,34.7519181174,-31.978960886,47.2265788744,-14.508081882599999,-5.328960886,15.4558165115,49.26,-26.65,56.0068754708,133.01,36.7119181174,-33.248960886,49.5303778691,-14.508081882599999,-5.328960886,15.4558165115,51.22,-27.92,58.335364917,133.92,34.1719181174,-9.288960886,35.4119299412,-14.508081882599999,-5.328960886,15.4558165115,48.68,-3.96,48.8408026142,134.07,35.8519181174,-29.608960886,46.497855837,-14.508081882599999,-5.328960886,15.4558165115,50.36,-24.28,55.9074950253,133.92,32.4919181174,-10.088960886,34.0222261868,-14.508081882599999,-5.328960886,15.4558165115,47.0,-4.76,47.2404233681,133.01
2020-12-16 03:30:00,38.0765346811,-10.8187686838,39.5836866544,-14.0234653189,-5.1787686837999996,14.949154646,52.1,-5.64,52.4043853127,133.72,33.9065346811,-32.3087686838,46.8349188955,-14.0234653189,-5.1787686837999996,14.949154646,47.93,-27.13,55.0756007684,133.01,35.7965346811,-33.3587686838,48.9305563353,-14.0234653189,-5.1787686837999996,14.949154646,49.82,-28.18,57.2376170014,133.92,33.3565346811,-9.5887686838,34.7073895706,-14.0234653189,-5.1787686837999996,14.949154646,47.38,-4.41,47.5847927389,134.16,34.9765346811,-29.7387686838,45.9102640063,-14.0234653189,-5.1787686837999996,14.949154646,49.0,-24.56,54.8105245368,133.92,31.7365346811,-10.5387686838,33.4405932803,-14.0234653189,-5.1787686837999996,14.949154646,45.76,-5.36,46.072846667,133.01
2020-12-16 04:00:00,37.3757014471,-11.097007229,38.9882883454,-13.5142985529,-5.037007229,14.4224722985,50.89,-6.06,51.2495434126,134.38,33.1257014471,-32.627007229,46.4955234091,-13.5142985529,-5.037007229,14.4224722985,46.64,-27.59,54.1894611525,133.67,35.1557014471,-33.827007229,48.7871885059,-13.5142985529,-5.037007229,14.4224722985,48.67,-28.79,56.5476171028,134.58,32.6057014471,-9.737007229,34.0285332719,-13.5142985529,-5.037007229,14.4224722985,46.12,-4.7,46.3588653873,134.73,34.3257014471,-30.197007229,45.7177539411,-13.5142985529,-5.037007229,14.4224722985,47.84,-25.16,54.0526706093,134.58,31.0457014471,-9.197007229,32.379322419,-13.5142985529,-5.037007229,14.4224722985,44.56,-4.16,44.7537618531,133.67
2020-12-16 04:30:00,37.2138516637,-11.0553098415,38.821265195,-13.1061483363,-4.9453098415,14.0081124225,50.32,-6.11,50.689589661,133.08,32.7638516637,-31.1753098415,45.2257661025,-13.1061483363,-4.9453098415,14.0081124225,45.87,-26.23,52.8400397426,132.26,35.0238516637,-33.4253098415,48.4140632809,-13.1061483363,-4.9453098415,14.0081124225,48.13,-28.48,55.9250149754,133.27,32.2538516637,-8.6953098415,33.4053792133,-13.1061483363,-4.9453098415,14.0081124225,45.36,-3.75,45.5147459622,133.34,34.1738516637,-29.8253098415,45.3585851265,-13.1061483363,-4.9453098415,14.0081124225,47.28,-24.88,53.426704933,133.27,30.6138516637,-8.9053098415,31.8827924916,-13.1061483363,-4.9453098415,14.0081124225,43.72,-3.96,43.8989749311,132.26
2020-12-16 05:00:00,37.2357848687,-10.8790168244,38.7924822853,-13.3242151313,-4.9990168244,14.2311235704,50.56,-5.88,50.9007662025,133.48,32.8357848687,-31.0190168244,45.1704347189,-13.3242151313,-4.9990168244,14.2311235704,46.16,-26.02,52.9885459321,132.64,35.0357848687,-33.4090168244,48.4114513988,-13.3242151313,-4.9990168244,14.2311235704,48.36,-28.41,56.0875895364,133.67,32.3257848687,-8.4090168244,33.4016156994,-13.3242151313,-4.9990168244,14.2311235704,45.65,-3.41,45.7771842734,133.73,34.2357848687,-29.7990168244,45.3879980753,-13.3242151313,-4.9990168244,14.2311235704,47.56,-24.8,53.637613668,133.67,30.7157848687,-10.5990168244,32.4930546078,-13.3242151313,-4.9990168244,14.2311235704,44.04,-5.6,44.3946122857,132.64
2020-12-16 05:30:00,38.3166185303,-10.4072314439,39.7048324757,-13.6233814697,-5.1472314439,14.5633277174,51.94,-5.26,52.2056625281,133.07,33.8166185303,-30.8972314439,45.8061415066,-13.6233814697,-5.1472314439,14.5633277174,47.44,-25.75,53.9779223387,132.29,36.0566185303,-32.7872314439,48.7348159491,-13.6233814697,-5.1472314439,14.5633277174,49.68,-27.64,56.8513148485,133.26,33.2666185303,-8.4172314439,34.3149776865,-13.6233814697,-5.1472314439,14.5633277174,46.89,-3.27,47.0038828183,133.37,35.1766185303,-29.1872314439,45.7087406366,-13.6233814697,-5.1472314439,14.5633277174,48.8,-24.04,54.4000147059,133.26,31.5766185303,-9.8272314439,33.0704901031,-13.6233814697,-5.1472314439,14.5633277174,45.2,-4.68,45.4416372944,132.29
2020-12-16 06:00:00,39.7842353111,-10.067968114,41.0383888723,-14.3157646889,-5.397968114,15.2996463485,54.1,-4.67,54.3011869115,132.65,35.2142353111,-29.887968114,46.1880179974,-14.3157646889,-5.397968114,15.2996463485,49.53,-24.49,55.2537872005,131.81,37.4442353111,-32.327968114,49.4688617255,-14.3157646889,-5.397968114,15.2996463485,51.76,-26.93,58.3465723072,132.85,34.6042353111,-7.557968114,35.4199941202,-14.3157646889,-5.397968114,15.2996463485,48.92,-2.16,48.967662799,132.88,36.5642353111,-28.717968114,46.4937092141,-14.3157646889,-5.397968114,15.2996463485,50.88,-23.32,55.9696060376,132.85,32.8842353111,-6.437968114,33.5085118355,-14.3157646889,-5.397968114,15.2996463485,47.2,-1.04,47.2114562368,131.81
2020-12-16 06:30:00,43.8161017249,-8.3610347584,44.6066998622,-16.2638982751,-5.9910347584,17.3322498418,60.08,-2.37,60.1267270022,132.87,39.1861017249,-28.7410347584,48.5962719494,-16.2638982751,-5.9910347584,17.3322498418,55.45,-22.75,59.9355070054,132.08,41.1961017249,-30.7110347584,51.3837177836,-16.2638982751,-5.9910347584,17.3322498418,57.46,-24.72,62.5518185187,133.05,38.4061017249,-6.3310347584,38.9244222927,-16.2638982751,-5.9910347584,17.3322498418,54.67,-0.34,54.6710572424,133.12,40.2961017249,-26.9510347584,48.4781815746,-16.2638982751,-5.9910347584,17.3322498418,56.56,-20.96,60.3187798285,133.05,36.6161017249,-4.1510347584,36.8506444326,-16.2638982751,-5.9910347584,17.3322498418,52.88,1.8399999999999999,52.9120024191,132.08
2020-12-16 07:00:00,47.1864516622,-6.9110989935,47.6898784835,-18.0335483378,-6.5610989935,19.1900204704,65.22,-0.35000000000000003,65.2209391223,134.76,42.6464516622,-28.1710989935,51.1109641651,-18.0335483378,-6.5610989935,19.1900204704,60.68,-21.61,64.4131547124,133.97,44.3164516622,-29.9610989935,53.4940682771,-18.0335483378,-6.5610989935,19.1900204704,62.35,-23.4,66.5964150687,134.94,41.7364516622,-5.1010989935,42.0470285311,-18.0335483378,-6.5610989935,19.1900204704,59.77,1.46,59.787829029,135.07,43.5264516622,-26.0410989935,50.7216998049,-18.0335483378,-6.5610989935,19.1900204704,61.56,-19.48,64.5685991795,134.94,39.8864516622,0.1989010065,39.8869475871,-18.0335483378,-6.5610989935,19.1900204704,57.92,6.76,58.3131546051,133.97
2020-12-16 07:30:00,51.4621682564,-5.1569598807,51.7199090956,-19.9378317436,-7.1769598807,21.1902309512,71.4,2.02,71.4285685143,132.68,46.9821682564,-25.3169598807,53.3692101466,-19.9378317436,-7.1769598807,21.1902309512,66.92,-18.14,69.3350272229,131.87,48.3121682564,-27.5069598807,55.5940504327,-19.9378317436,-7.1769598807,21.1902309512,68.25,-20.33,71.2135619106,132.88,45.8321682564,-2.9569598807,45.927456481,-19.9378317436,-7.1769598807,21.1902309512,65.77,4.22,65.9052448596,132.91,47.3821682564,-23.5769598807,52.9239350945,-19.9378317436,-7.1769598807,21.1902309512,67.32,-16.4,69.2888331551,132.88,43.7821682564,0.023040119300000002,43.7821743187,-19.9378317436,-7.1769598807,21.1902309512,63.72,7.2,64.1254894718,131.87
2020-12-16 08:00:00,55.3766515647,-2.5081929997,55.4334246699,-21.2633484353,-7.5881929997,22.5767725701,76.64,5.08,76.8081766481,131.26,50.4866515647,-23.4581929997,55.6703584057,-21.2633484353,-7.5881929997,22.5767725701,71.75,-15.87,73.4841438679,130.58,51.9966515647,-24.4881929997,57.4745454121,-21.2633484353,-7.5881929997,22.5767725701,73.26,-16.9,75.1840248989,131.45,49.2166515647,-1.4981929997,49.2394493623,-21.2633484353,-7.5881929997,22.5767725701,70.48,6.09,70.7426215234,131.59,50.9766515647,-20.5081929997,54.9472927892,-21.2633484353,-7.5881929997,22.5767725701,72.24,-12.92,73.386265745,131.45,46.9766515647,2.3318070003,47.0344885814,-21.2633484353,-7.5881929997,22.5767725701,68.24,9.92,68.9572621266,130.58
2020-12-16 08:30:00,57.4728514005,-1.479978548,57.491903644,-22.4171485995,-7.9599785480000005,23.7884385746,79.89,6.48,80.1523705202,130.88,52.6828514005,-22.259978548,57.1925648721,-22.4171485995,-7.9599785480000005,23.7884385746,75.1,-14.3,76.4493296243,130.2,53.9228514005,-23.339978548,58.7573697657,-22.4171485995,-7.9599785480000005,23.7884385746,76.34,-15.38,77.8738723835,131.07,51.2828514005,-0.419978548,51.2845710692,-22.4171485995,-7.9599785480000005,23.7884385746,73.7,7.54,74.084692076,131.2,52.8628514005,-19.359978548,56.2964459586,-22.4171485995,-7.9599785480000005,23.7884385746,75.28,-11.4,76.1382847193,131.07,48.9428514005,3.9200214520000003,49.0995852467,-22.4171485995,-7.9599785480000005,23.7884385746,71.36,11.88,72.3421315694,130.2
2020-12-16 09:00:00,58.5011347622,-0.8256391040000001,58.5069606832,-22.6488652378,-8.045639104,24.0354614092,81.15,7.22,81.4705523487,130.18,53.6711347622,-21.275639104,57.7342491589,-22.6488652378,-8.045639104,24.0354614092,76.32,-13.23,77.4582164783,129.46,54.9111347622,-22.465639104,59.3290625345,-22.6488652378,-8.045639104,24.0354614092,77.56,-14.42,78.8890993737,130.34,52.2411347622,0.314360896,52.2420805865,-22.6488652378,-8.045639104,24.0354614092,74.89,8.36,75.3551703601,130.46,53.7911347622,-18.445639104,56.8658753644,-22.6488652378,-8.045639104,24.0354614092,76.44,-10.4,77.1442389294,130.34,49.8711347622,4.194360896,50.0472051746,-22.6488652378,-8.045639104,24.0354614092,72.52,12.24,73.5456864813,129.46
2020-12-16 09:30:00,60.5445014791,-0.2374085621,60.5449669434,-23.0654985209,-8.1774085621,24.4721726213,83.61,7.94,83.9861637414,129.91,55.5245014791,-19.7474085621,58.9315739602,-23.0654985209,-8.1774085621,24.4721726213,78.59,-11.57,79.4371009038,129.11,56.8345014791,-21.7974085621,60.8710734126,-23.0654985209,-8.1774085621,24.4721726213,79.9,-13.62,81.0525409842,130.09,54.0245014791,1.7325914379,54.0522768545,-23.0654985209,-8.1774085621,24.4721726213,77.09,9.91,77.7243604026,130.12,55.6945014791,-17.7374085621,58.4507755082,-23.0654985209,-8.1774085621,24.4721726213,78.76,-9.56,79.3380816506,130.09,51.5345014791,6.2625914379,51.913629176,-23.0654985209,-8.1774085621,24.4721726213,74.6,14.44,75.9846931954,129.11
2020-12-16 10:00:00,61.3274013249,0.0467627731,61.3274191534,-23.0725986751,-8.1832372269,24.4808125097,84.4,8.23,84.8003119098,129.91,56.2274013249,-19.4932372269,59.5105617293,-23.0725986751,-8.1832372269,24.4808125097,79.3,-11.31,80.1024724962,129.18,57.5774013249,-21.5332372269,61.4722494203,-23.0725986751,-8.1832372269,24.4808125097,80.65,-13.35,81.7474464433,130.09,54.7074013249,1.9967627731,54.7438290704,-23.0725986751,-8.1832372269,24.4808125097,77.78,10.18,78.4433604584,130.12,56.4474013249,-17.4632372269,59.0870017074,-23.0725986751,-8.1832372269,24.4808125097,79.52,-9.28,80.05965775600001,130.09,52.2074013249,6.2567627731,52.5809835729,-23.0725986751,-8.1832372269,24.4808125097,75.28,14.44,76.6524102687,129.18
2020-12-16 10:30:00,62.2732514467,0.2688764938,62.2738319064,-22.7067485533,-8.0911235062,24.1052423646,84.98,8.36,85.3902219227,129.91,56.7532514467,-19.4211235062,59.9842611692,-22.7067485533,-8.0911235062,24.1052423646,79.46,-11.33,80.2636935357,129.18,58.5032514467,-21.2611235062,62.2468135938,-22.7067485533,-8.0911235062,24.1052423646,81.21,-13.17,82.2709730099,130.09,55.2232514467,2.0488764938,55.2612467759,-22.7067485533,-8.0911235062,24.1052423646,77.93,10.14,78.5869232125,130.12,57.3332514467,-17.2111235062,59.8608761529,-22.7067485533,-8.0911235062,24.1052423646,80.04,-9.12,80.5579046401,130.09,52.7732514467,6.3088764938,53.1490168382,-22.7067485533,-8.0911235062,24.1052423646,75.48,14.4,76.8413326277,129.18
2020-12-16 11:00:00,62.5903682156,0.7775394173,62.5951975866,-22.7396317844,-8.1124605827,24.143381503,85.33,8.89,85.791846932,129.67,57.0403682156,-19.2124605827,60.1890542193,-22.7396317844,-8.1124605827,24.143381503,79.78,-11.1,80.5484847778,128.95,58.8003682156,-20.7124605827,62.3417141702,-22.7396317844,-8.1124605827,24.143381503,81.54,-12.6,82.5077669071,129.84,55.4903682156,2.1975394173,55.5338648411,-22.7396317844,-8.1124605827,24.143381503,78.23,10.31,78.906457277,129.94,57.6603682156,-16.6724605827,60.0224041891,-22.7396317844,-8.1124605827,24.143381503,80.4,-8.56,80.8543975304,129.84,52.9803682156,5.3675394173,53.251571767,-22.7396317844,-8.1124605827,24.143381503,75.72,13.48,76.9105246374,128.95
2020-12-16 11:30:00,63.1997348104,-8.7952948833,63.8088057574,-23.1102651896,-8.2152948833,24.527034618000002,86.31,-0.58,86.3119487672,130.86,57.1197348104,-23.1652948833,61.6384213932,-23.1102651896,-8.2152948833,24.527034618000002,80.23,-14.95,81.611000484,129.54,60.5697348104,-9.6552948833,61.334472316,-23.1102651896,-8.2152948833,24.527034618000002,83.68,-1.44,83.6923891402,131.05,55.6197348104,-1.4952948833000002,55.6398311209,-23.1102651896,-8.2152948833,24.527034618000002,78.73,6.72,79.0162723747,130.51,59.0897348104,-7.1352948833,59.5189817876,-23.1102651896,-8.2152948833,24.527034618000002,82.2,1.08,82.2070945843,131.05,53.2097348104,3.8247051167,53.3470172345,-23.1102651896,-8.2152948833,24.527034618000002,76.32,12.04,77.2638595981,129.54
2020-12-16 12:00:00,63.4004177552,-9.0903789587,64.0487935963,-23.5595822448,-8.2403789587,24.9591217981,86.96,-0.85,86.9641541096,130.56,57.5304177552,-23.0903789587,61.9912458944,-23.5595822448,-8.2403789587,24.9591217981,81.09,-14.85,82.4385261877,129.24,60.8104177552,-8.7203789587,61.4324988646,-23.5595822448,-8.2403789587,24.9591217981,84.37,-0.48,84.3713654032,130.77,56.0104177552,-1.4703789587,56.0297145397,-23.5595822448,-8.2403789587,24.9591217981,79.57,6.77,79.857484308,130.25,59.3604177552,-6.3603789587,59.7001977934,-23.5595822448,-8.2403789587,24.9591217981,82.92,1.88,82.9413093699,130.77,53.6404177552,3.1996210413,53.735760828,-23.5595822448,-8.2403789587,24.9591217981,77.2,11.44,78.0430240316,129.24
2020-12-16 12:30:00,64.651033724,-8.827144457,65.2508593112,-25.258966276,-8.507144457,26.6530839519,89.91,-0.32,89.9105694565,131.03,59.191033724,-22.957144457,63.4870770703,-25.258966276,-8.507144457,26.6530839519,84.45,-14.45,85.6773307241,129.71,61.961033724,-8.537144457,62.546403059,-25.258966276,-8.507144457,26.6530839519,87.22,-0.03,87.2200051594,131.23,57.581033724,-1.167144457,57.5928612842,-25.258966276,-8.507144457,26.6530839519,82.84,7.34,83.1645429255,130.72,60.461033724,-6.067144457,60.7646841581,-25.258966276,-8.507144457,26.6530839519,85.72,2.44,85.7547199867,131.23,55.141033724,2.052855543,55.1792335578,-25.258966276,-8.507144457,26.6530839519,80.4,10.56,81.0905271903,129.71
2020-12-16 13:00:00,64.5798000337,-9.4093862705,65.2616818844,-25.6901999663,-8.5693862705,27.0817421035,90.27,-0.84,90.2739081906,131.41,59.3798000337,-22.6793862705,63.5634738954,-25.6901999663,-8.5693862705,27.0817421035,85.07,-14.11,86.2322271544,129.97,61.8598000337,-9.0393862705,62.5167606675,-25.6901999663,-8.5693862705,27.0817421035,87.55,-0.47000000000000003,87.5512615557,131.59,57.7598000337,-0.8293862705,57.7657544011,-25.6901999663,-8.5693862705,27.0817421035,83.45,7.74,83.8081744223,130.97,60.4298000337,-6.6093862705,60.7901695917,-25.6901999663,-8.5693862705,27.0817421035,86.12,1.96,86.1423008748,131.59,55.3098000337,2.4306137295,55.3631814736,-25.6901999663,-8.5693862705,27.0817421035,81.0,11.0,81.7435012707,129.97
2020-12-16 13:30:00,64.5302166926,-10.081483901,65.3129786799,-25.2097833074,-8.421483901,26.5792130339,89.74,-1.6600000000000001,89.7553519296,131.73,59.1602166926,-22.931483901,63.449067708,-25.2097833074,-8.421483901,26.5792130339,84.37,-14.51,85.6086269017,130.27,61.8502166926,-9.691483901,62.60490528,-25.2097833074,-8.421483901,26.5792130339,87.06,-1.27,87.0692626591,131.93,57.5402166926,-0.981483901,57.5485868434,-25.2097833074,-8.421483901,26.5792130339,82.75,7.44,83.0837896343,131.25,60.4302166926,-7.261483901,60.8649343872,-25.2097833074,-8.421483901,26.5792130339,85.64,1.16,85.6478557817,131.93,55.1502166926,3.058516099,55.2349610479,-25.2097833074,-8.421483901,26.5792130339,80.36,11.48,81.1758584802,130.27
2020-12-16 14:00:00,63.3720000609,-10.2323965573,64.1927747572,-24.4879999391,-8.1923965573,25.8220352097,87.86,-2.04,87.8836799412,132.32,57.8920000609,-24.1223965573,62.7166141203,-24.4879999391,-8.1923965573,25.8220352097,82.38,-15.93,83.9060742736,130.93,60.7520000609,-9.8623965573,61.5473181971,-24.4879999391,-8.1923965573,25.8220352097,85.24,-1.67,85.2563575342,132.53,56.3420000609,-1.9623965573,56.3761649202,-24.4879999391,-8.1923965573,25.8220352097,80.83,6.23,81.0697341799,131.91,59.3920000609,-7.4323965573,59.8552436284,-24.4879999391,-8.1923965573,25.8220352097,83.88,0.76,83.8834429432,132.53,54.0320000609,1.8476034427,54.0635798765,-24.4879999391,-8.1923965573,25.8220352097,78.52,10.04,79.1592824626,130.93
2020-12-16 14:30:00,62.3395335165,-10.5322604193,63.2229859197,-24.0804664835,-8.1022604193,25.4069968702,86.42,-2.43,86.4541572164,132.49,57.1195335165,-24.5722604193,62.1806810132,-24.0804664835,-8.1022604193,25.4069968702,81.2,-16.47,82.8534905722,131.13,59.7795335165,-10.1422604193,60.6338030629,-24.0804664835,-8.1022604193,25.4069968702,83.86,-2.04,83.8848091135,132.71,55.6095335165,-2.3522604193,55.6592611073,-24.0804664835,-8.1022604193,25.4069968702,79.69,5.75,79.8971751691,132.1,58.3995335165,-7.7422604193,58.9105093455,-24.0804664835,-8.1022604193,25.4069968702,82.48,0.36,82.4807856413,132.71,53.3195335165,2.7377395807,53.3897731072,-24.0804664835,-8.1022604193,25.4069968702,77.4,10.84,78.1553939277,131.13
2020-12-16 15:00:00,61.5963668719,-10.7944539622,62.5350513565,-22.0536331281,-7.4444539622,23.2762245423,83.65,-3.35,83.717053221,132.74,56.5463668719,-23.6144539622,61.2791485119,-22.0536331281,-7.4444539622,23.2762245423,78.6,-16.17,80.2460522393,131.25,59.1263668719,-10.4244539622,60.0382919467,-22.0536331281,-7.4444539622,23.2762245423,81.18,-2.98,81.2346773244,132.92,55.0963668719,-1.3744539622,55.1135080192,-22.0536331281,-7.4444539622,23.2762245423,77.15,6.07,77.3884190302,132.21,57.8263668719,-8.0444539622,58.383233425,-22.0536331281,-7.4444539622,23.2762245423,79.88,-0.6000000000000001,79.8822533483,132.92,52.8663668719,2.7955460378,52.9402287857,-22.0536331281,-7.4444539622,23.2762245423,74.92,10.24,75.6165590331,131.25
2020-12-16 15:30:00,62.863100116,-11.7160154213,63.9455578876,-24.096899884,-8.0960154213,25.42058319,86.96,-3.62,87.0353146717,132.42,57.153100116,-23.6560154213,61.8553467251,-24.096899884,-8.0960154213,25.42058319,81.25,-15.56,82.7265138876,130.85,60.303100116,-11.2860154213,61.35012655,-24.096899884,-8.0960154213,25.42058319,84.4,-3.19,84.4602634379,132.61,55.643100116,-1.5260154213,55.6640217159,-24.096899884,-8.0960154213,25.42058319,79.74,6.57,80.0102024744,131.83,58.943100116,-8.8960154213,59.610637823,-24.096899884,-8.0960154213,25.42058319,83.04,-0.8,83.0438534751,132.61,53.343100116,2.0639845787,53.3830156729,-24.096899884,-8.0960154213,25.42058319,77.44,10.16,78.1036439611,130.85
2020-12-16 16:00:00,63.6510167654,-11.0735014577,64.607076778,-24.5589832346,-8.2435014577,25.9055780441,88.21,-2.83,88.2553851048,132.11,58.2410167654,-23.2535014577,62.7115728069,-24.5589832346,-8.2435014577,25.9055780441,82.8,-15.01,84.1495103967,130.58,61.0110167654,-10.6535014577,61.9341687605,-24.5589832346,-8.2435014577,25.9055780441,85.57,-2.41,85.6039309845,132.3,56.6910167654,-1.2035014577,56.7037899761,-24.5589832346,-8.2435014577,25.9055780441,81.25,7.04,81.5544241596,131.56,59.6810167654,-8.1635014577,60.2367538817,-24.5589832346,-8.2435014577,25.9055780441,84.24,0.08,84.2400379867,132.3,54.3210167654,2.7964985423,54.3929523608,-24.5589832346,-8.2435014577,25.9055780441,78.88,11.04,79.6488292444,130.58
2020-12-16 16:30:00,65.3877835009,-9.4084973722,66.0611993076,-23.7322164991,-7.9884973722,25.0406507549,89.12,-1.42,89.1313121187,131.28,60.2577835009,-22.5484973722,64.3384426776,-23.7322164991,-7.9884973722,25.0406507549,83.99,-14.56,85.2426753452,129.85,62.7277835009,-9.0184973722,63.372771107,-23.7322164991,-7.9884973722,25.0406507549,86.46,-1.03,86.4661349894,131.48,58.6577835009,-0.7284973722,58.6623070945,-23.7322164991,-7.9884973722,25.0406507549,82.39,7.26,82.7092479714,130.81,61.3077835009,-6.6284973722,61.6650735441,-23.7322164991,-7.9884973722,25.0406507549,85.04,1.3599999999999999,85.0508741872,131.48,56.2277835009,4.0115026278,56.370699754,-23.7322164991,-7.9884973722,25.0406507549,79.96,12.0,80.8554364282,129.85
2020-12-16 17:00:00,67.7807336857,-8.1970563382,68.2745896479,-24.7992663143,-8.3570563382,26.1695242671,92.58,0.16,92.5801382587,130.61,62.6407336857,-21.5870563382,66.2560375968,-24.7992663143,-8.3570563382,26.1695242671,87.44,-13.23,88.4352107478,129.24,64.9907336857,-7.7970563382,65.4567762157,-24.7992663143,-8.3570563382,26.1695242671,89.79,0.56,89.7917462799,130.8,60.9307336857,0.06294366180000001,60.9307661973,-24.7992663143,-8.3570563382,26.1695242671,85.73,8.42,86.1424941594,130.18,63.5207336857,-5.3570563382,63.7462285989,-24.7992663143,-8.3570563382,26.1695242671,88.32,3.0,88.3709363988,130.8,58.4007336857,2.1629436618,58.4407736115,-24.7992663143,-8.3570563382,26.1695242671,83.2,10.52,83.8624492845,129.24
2020-12-16 17:30:00,68.0157671795,-8.5908594431,68.5561627498,-23.5242328205,-8.5508594431,25.0301164003,91.54,-0.04,91.5400087393,130.7,64.0157671795,-21.8508594431,67.6422834178,-23.5242328205,-8.5508594431,25.0301164003,87.54,-13.3,88.5445740856,129.32,65.2657671795,-8.2308594431,65.7827288328,-23.5242328205,-8.5508594431,25.0301164003,88.79,0.32,88.7905766396,130.91,62.3157671795,-0.2008594431,62.316090889,-23.5242328205,-8.5508594431,25.0301164003,85.84,8.35,86.2451627629,130.18,63.7957671795,-5.7508594431,64.0544478889,-23.5242328205,-8.5508594431,25.0301164003,87.32,2.8,87.364880816,130.91,59.7957671795,1.7691405569,59.821932691,-23.5242328205,-8.5508594431,25.0301164003,83.32,10.32,83.9566840698,129.32
2020-12-16 18:00:00,68.1382670139,-10.2823326157,68.9097220693,-25.2017329861,-8.5323326157,26.6069172466,93.34,-1.75,93.3564036368,130.7,63.1782670139,-25.4623326157,68.1162521364,-25.2017329861,-8.5323326157,26.6069172466,88.38,-16.93,89.9869396079,129.51,65.3382670139,-9.8323326157,66.0739275436,-25.2017329861,-8.5323326157,26.6069172466,90.54,-1.3,90.5493324106,130.91,61.4782670139,-3.6223326157,61.5848894503,-25.2017329861,-8.5323326157,26.6069172466,86.68,4.91,86.818952424,130.44,63.9182670139,-7.3723326157,64.3420247292,-25.2017329861,-8.5323326157,26.6069172466,89.12,1.16,89.1275490519,130.91,59.7582670139,11.4276673843,60.8411214422,-25.2017329861,-8.5323326157,26.6069172466,84.96,19.96,87.273152802,129.51
2020-12-16 18:30:00,66.7930003345,-11.6645983549,67.8038918387,-24.7469996655,-8.3045983549,26.1032631347,91.54,-3.36,91.60164409,131.76,61.6830003345,-29.0845983549,68.1960878037,-24.7469996655,-8.3045983549,26.1032631347,86.43,-20.78,88.892931665,130.77,64.0630003345,-11.1745983549,65.0302980176,-24.7469996655,-8.3045983549,26.1032631347,88.81,-2.87,88.8563616181,131.96,60.0730003345,-6.7945983549,60.4560330819,-24.7469996655,-8.3045983549,26.1032631347,84.82,1.51,84.8334397511,131.73,62.6930003345,-8.6645983549,63.2889212706,-24.7469996655,-8.3045983549,26.1032631347,87.44,-0.36,87.4407410765,131.96,58.7730003345,13.6154016451,60.329468175,-24.7469996655,-8.3045983549,26.1032631347,83.52,21.92,86.34857729,130.77
2020-12-16 19:00:00,65.0268669893,-12.6966959434,66.254807511,-23.8931330107,-8.0266959434,25.2053496868,88.92,-4.67,89.0425476949,132.11,60.0868669893,-30.1366959434,67.2209195636,-23.8931330107,-8.0266959434,25.2053496868,83.98,-22.11,86.8417670249,131.11,62.3968669893,-12.2166959434,63.5815749243,-23.8931330107,-8.0266959434,25.2053496868,86.29,-4.19,86.3916674223,132.32,58.5568669893,-7.7466959434,59.0670633233,-23.8931330107,-8.0266959434,25.2053496868,82.45,0.28,82.4504754383,132.1,61.0668669893,-9.7866959434,61.8461127427,-23.8931330107,-8.0266959434,25.2053496868,84.96,-1.76,84.9782277998,132.32,57.2668669893,12.5733040566,58.630896545,-23.8931330107,-8.0266959434,25.2053496868,81.16,20.6,83.7335392779,131.11
2020-12-16 19:30:00,64.0325000597,-13.919065724,65.5278677703,-22.9074999403,-7.669065724,24.1571546875,86.94,-6.25,87.1643625572,132.66,58.6825000597,-30.989065724,66.3623237063,-22.9074999403,-7.669065724,24.1571546875,81.59,-23.32,84.8572359908,131.61,61.4725000597,-13.409065724,62.917972847,-22.9074999403,-7.669065724,24.1571546875,84.38,-5.74,84.5750081289,132.88,57.2525000597,-8.409065724,57.8667534033,-22.9074999403,-7.669065724,24.1571546875,80.16,-0.74,80.1634155959,132.61,60.2125000597,-10.989065724,61.2070643711,-22.9074999403,-7.669065724,24.1571546875,83.12,-3.32,83.1862777145,132.88,56.0125000597,12.010934276,57.2857984593,-22.9074999403,-7.669065724,24.1571546875,78.92,19.68,81.3367616764,131.61
2020-12-16 20:00:00,60.683100099,-15.0737573499,62.5272484463,-21.616899901,-7.2737573499,22.8078474941,82.3,-7.8,82.6687970156,132.86,55.793100099,-32.3137573499,64.4751807499,-21.616899901,-7.2737573499,22.8078474941,77.41,-25.04,81.3591402364,131.81,58.293100099,-14.5537573499,60.0824214904,-21.616899901,-7.2737573499,22.8078474941,79.91,-7.28,80.2409278361,133.07,54.463100099,-9.6637573499,55.3138091123,-21.616899901,-7.2737573499,22.8078474941,76.08,-2.39,76.1175308323,132.82,57.103100099,-12.1937573499,58.3905108663,-21.616899901,-7.2737573499,22.8078474941,78.72,-4.92,78.8736001461,133.07,53.303100099,10.6062426501,54.3480713855,-21.616899901,-7.2737573499,22.8078474941,74.92,17.88,77.02402742,131.81
2020-12-16 20:30:00,58.42838351,-16.270586706,60.6515291756,-20.581616490000002,-6.940586706,21.7203747934,79.01,-9.33,79.5589655539,133.18,53.43838351,-33.720586706,63.1881223012,-20.581616490000002,-6.940586706,21.7203747934,74.02,-26.78,78.7154927571,132.17,56.15838351,-15.760586706,58.3280389844,-20.581616490000002,-6.940586706,21.7203747934,76.74,-8.82,77.2451940253,133.39,52.20838351,-10.960586706,53.3465066304,-20.581616490000002,-6.940586706,21.7203747934,72.79,-4.02,72.9009224907,133.18,54.97838351,-13.460586706,56.6022088601,-20.581616490000002,-6.940586706,21.7203747934,75.56,-6.52,75.8407805867,133.39,51.09838351,10.579413294,52.1820733871,-20.581616490000002,-6.940586706,21.7203747934,71.68,17.52,73.7900589511,132.17
2020-12-16 21:00:00,55.2312001145,-17.3897459106,57.9041339536,-19.4887998855,-6.5597459106,20.563160929,74.72,-10.83,75.5007768172,133.18,50.5312001145,-35.0397459106,61.4913488101,-19.4887998855,-6.5597459106,20.563160929,70.02,-28.48,75.5904147363,132.17,53.1012001145,-16.8597459106,55.7134497744,-19.4887998855,-6.5597459106,20.563160929,72.59,-10.3,73.3171064623,133.39,49.4412001145,-12.2597459106,50.9385280368,-19.4887998855,-6.5597459106,20.563160929,68.93,-5.7,69.1652723554,133.18,51.9112001145,-14.6397459106,53.9360256012,-19.4887998855,-6.5597459106,20.563160929,71.4,-8.08,71.8557332438,133.39,48.3112001145,9.4402540894,49.2248966862,-19.4887998855,-6.5597459106,20.563160929,67.8,16.0,69.6623284136,132.17
2020-12-16 21:30:00,52.6314501876,-18.3863751033,55.7505904749,-18.2685498124,-6.2163751033,19.2972337829,70.9,-12.17,71.9369091635,133.09,48.0514501876,-35.9663751033,60.0210130139,-18.2685498124,-6.2163751033,19.2972337829,66.32,-29.75,72.6870339194,132.08,50.6414501876,-17.8763751033,53.7040153428,-18.2685498124,-6.2163751033,19.2972337829,68.91,-11.66,69.8895106579,133.31,47.0514501876,-13.2363751033,48.8778128667,-18.2685498124,-6.2163751033,19.2972337829,65.32,-7.02,65.696139917,133.18,49.5314501876,-15.6963751033,51.959029524,-18.2685498124,-6.2163751033,19.2972337829,67.8,-9.48,68.4595530222,133.31,45.9714501876,8.6236248967,46.7732951449,-18.2685498124,-6.2163751033,19.2972337829,64.24,14.84,65.931807195,132.08
2020-12-16 22:00:00,49.6715168539,-19.8813069086,53.5025789188,-16.8784831461,-5.7813069086,17.8411519495,66.55,-14.1,68.0272923171,133.42,45.2015168539,-36.9213069086,58.3640302732,-16.8784831461,-5.7813069086,17.8411519495,62.08,-31.14,69.4523289746,132.34,47.8315168539,-19.3513069086,51.5977430089,-16.8784831461,-5.7813069086,17.8411519495,64.71,-13.57,66.1175392767,133.63,44.3215168539,-14.1313069086,46.5197881678,-16.8784831461,-5.7813069086,17.8411519495,61.2,-8.35,61.767001708,133.41,46.7215168539,-17.2613069086,49.8081605093,-16.8784831461,-5.7813069086,17.8411519495,63.6,-11.48,64.627783499,133.63,43.2815168539,7.5786930914,43.9400306116,-16.8784831461,-5.7813069086,17.8411519495,60.16,13.36,61.625605068,132.34
2020-12-16 22:30:00,46.9386335491,-20.9996814659,51.4219986108,-15.5913664509,-5.3396814659,16.4803794241,62.53,-15.66,64.461123943,134.39,42.4486335491,-38.4796814659,57.2937376674,-15.5913664509,-5.3396814659,16.4803794241,58.04,-33.14,66.8348801151,133.33,45.2386335491,-20.4696814659,49.6542226271,-15.5913664509,-5.3396814659,16.4803794241,60.83,-15.13,62.6833773819,134.61,41.7086335491,-15.3596814659,44.4469338343,-15.5913664509,-5.3396814659,16.4803794241,57.3,-10.02,58.1694971613,134.41,44.2086335491,-18.4196814659,47.8924623045,-15.5913664509,-5.3396814659,16.4803794241,59.8,-13.08,61.2137762273,134.61,40.7286335491,7.9803185341,41.5030971698,-15.5913664509,-5.3396814659,16.4803794241,56.32,13.32,57.8736969616,133.33
2020-12-16 23:00:00,44.2093002036,-21.5164787674,49.1672765469,-14.2606997964,-4.9164787674,15.0844065893,58.47,-16.6,60.7807609363,134.32,39.7893002036,-38.6964787674,55.5032060307,-14.2606997964,-4.9164787674,15.0844065893,54.05,-33.78,63.7376725336,133.21,42.6593002036,-20.9964787674,47.5464826722,-14.2606997964,-4.9164787674,15.0844065893,56.92,-16.08,59.1477201589,134.54,39.1493002036,-15.5964787674,42.1416404092,-14.2606997964,-4.9164787674,15.0844065893,53.41,-10.68,54.4673342472,134.33,41.6193002036,-19.0364787674,45.7662940744,-14.2606997964,-4.9164787674,15.0844065893,55.88,-14.12,57.6363496415,134.54,38.1793002036,8.4835212326,39.1104729778,-14.2606997964,-4.9164787674,15.0844065893,52.44,13.4,54.1249812933,133.21
2020-12-16 23:30:00,42.2293836048,-22.1288164933,47.6760459669,-12.9206163952,-4.4688164933,13.6716000849,55.15,-17.66,57.9085321865,134.0,37.7393836048,-38.9488164933,54.2334894793,-12.9206163952,-4.4688164933,13.6716000849,50.66,-34.48,61.2805515641,132.9,40.7993836048,-21.6188164933,46.173184091,-12.9206163952,-4.4688164933,13.6716000849,53.72,-17.15,56.3911420349,134.22,37.2093836048,-16.0188164933,40.5109949285,-12.9206163952,-4.4688164933,13.6716000849,50.13,-11.55,51.4433610877,133.95,39.7193836048,-19.7088164933,44.3403527445,-12.9206163952,-4.4688164933,13.6716000849,52.64,-15.24,54.8017080026,134.22,36.1993836048,7.3711835066999996,36.942248438,-12.9206163952,-4.4688164933,13.6716000849,49.12,11.84,50.5268245588,132.9
2020-12-17 00:00:00,40.9356837467,-22.0365185737,46.4901963285,-12.0843162533,-4.2165185737,12.7988174528,53.02,-17.82,55.9345403128,134.72,36.4956837467,-39.6165185737,53.864677443,-12.0843162533,-4.2165185737,12.7988174528,48.58,-35.4,60.1097030437,133.65,39.5756837467,-21.5465185737,45.0609277164,-12.0843162533,-4.2165185737,12.7988174528,51.66,-17.33,54.4893062903,134.95,36.0256837467,-16.4265185737,39.593944005,-12.0843162533,-4.2165185737,12.7988174528,48.11,-12.21,49.635231439,134.74,38.5156837467,-19.6965185737,43.2598051128,-12.0843162533,-4.2165185737,12.7988174528,50.6,-15.48,52.9149355097,134.95,35.0756837467,6.4634814262999996,35.666233084699996,-12.0843162533,-4.2165185737,12.7988174528,47.16,10.68,48.3541931998,133.65
2020-12-17 00:30:00,42.9552336742,-21.7996251082,48.1702787501,-12.5747663258,-4.3696251082,13.3123390783,55.53,-17.43,58.2012525638,134.43,38.3652336742,-39.1396251082,54.8069467174,-12.5747663258,-4.3696251082,13.3123390783,50.94,-34.77,61.6752503035,133.34,41.5252336742,-21.2996251082,46.6692517773,-12.5747663258,-4.3696251082,13.3123390783,54.1,-16.93,56.6871669781,134.65,37.8552336742,-16.0296251082,41.1092154831,-12.5747663258,-4.3696251082,13.3123390783,50.43,-11.66,51.760414411,134.41,40.4652336742,-19.3696251082,44.8622058435,-12.5747663258,-4.3696251082,13.3123390783,53.04,-15.0,55.1202467338,134.65,36.9052336742,7.2303748918,37.6068423777,-12.5747663258,-4.3696251082,13.3123390783,49.48,11.6,50.8215544823,133.34
2020-12-17 01:00:00,42.6320335802,-22.0450696203,47.9945349154,-14.0279664198,-4.8550696203,14.8443774842,56.66,-17.19,59.2102330683,134.43,38.7420335802,-39.4350696203,55.2817319002,-14.0279664198,-4.8550696203,14.8443774842,52.77,-34.58,63.0908020237,133.34,41.1520335802,-21.5350696203,46.4461956605,-14.0279664198,-4.8550696203,14.8443774842,55.18,-16.68,57.6459434826,134.65,38.1620335802,-16.3350696203,41.5111467738,-14.0279664198,-4.8550696203,14.8443774842,52.19,-11.48,53.4376880114,134.41,40.0920335802,-19.6150696203,44.6331951893,-14.0279664198,-4.8550696203,14.8443774842,54.12,-14.76,56.0966309149,134.65,37.1720335802,6.5449303797,37.7438232584,-14.0279664198,-4.8550696203,14.8443774842,51.2,11.4,52.4537891863,133.34
2020-12-17 01:30:00,41.3423503223,-22.7736845246,47.1999008155,-14.0876496777,-4.8936845246,14.9134175047,55.43,-17.88,58.2424183907,135.01,37.6623503223,-39.8036845246,54.7976818263,-14.0876496777,-4.8936845246,14.9134175047,51.75,-34.91,62.4241187363,133.86,39.8923503223,-22.2636845246,45.6844750747,-14.0876496777,-4.8936845246,14.9134175047,53.98,-17.37,56.7058841744,135.22,37.0923503223,-16.5636845246,40.6226303612,-14.0876496777,-4.8936845246,14.9134175047,51.18,-11.67,52.4936310423,134.92,38.8323503223,-20.3336845246,43.8338927988,-14.0876496777,-4.8936845246,14.9134175047,52.92,-15.44,55.126400209,135.22,36.1523503223,6.9063154754,36.8061085592,-14.0876496777,-4.8936845246,14.9134175047,50.24,11.8,51.6071467919,133.86
2020-12-17 02:00:00,40.1888336952,-23.5211384644,46.5659350646,-13.8711663048,-4.8211384644,14.685115959600001,54.06,-18.7,57.2029160096,135.42,36.4788336952,-39.7511384644,53.9523708189,-13.8711663048,-4.8211384644,14.685115959600001,50.35,-34.93,61.279910248,134.19,38.8188336952,-23.0011384644,45.1215493984,-13.8711663048,-4.8211384644,14.685115959600001,52.69,-18.18,55.7382140008,135.62,35.9788336952,-16.4411384644,39.5573951123,-13.8711663048,-4.8211384644,14.685115959600001,49.85,-11.62,51.1863936999,135.25,37.8088336952,-21.1011384644,43.2985675269,-13.8711663048,-4.8211384644,14.685115959600001,51.68,-16.28,54.1835842299,135.62,35.0088336952,6.7388615356,35.65151738,-13.8711663048,-4.8211384644,14.685115959600001,48.88,11.56,50.2283585238,134.19
2020-12-17 02:30:00,39.8413836648,-23.6796892595,46.3472063424,-13.2986163352,-4.6796892595,14.097967513,53.14,-19.0,56.4345603332,135.42,35.9413836648,-39.6696892595,53.5300598326,-13.2986163352,-4.6796892595,14.097967513,49.24,-34.99,60.405940933,134.09,38.4813836648,-23.1596892595,44.9131171859,-13.2986163352,-4.6796892595,14.097967513,51.78,-18.48,54.9788941322,135.62,35.4413836648,-16.3796892595,39.0433847958,-13.2986163352,-4.6796892595,14.097967513,48.74,-11.7,50.1246206968,135.16,37.4613836648,-21.2796892595,43.0834125976,-13.2986163352,-4.6796892595,14.097967513,50.76,-16.6,53.4054079659,135.62,34.5013836648,6.5203107405,35.1121051339,-13.2986163352,-4.6796892595,14.097967513,47.8,11.2,49.0946025547,134.09
2020-12-17 03:00:00,38.9281502264,-23.8622672905,45.6597052147,-13.0918497736,-4.5822672905,13.8706057552,52.02,-19.28,55.4779127221,136.02,35.2081502264,-40.0222672905,53.3047438924,-13.0918497736,-4.5822672905,13.8706057552,48.3,-35.44,59.9072917098,134.75,37.6081502264,-23.3522672905,44.2685142178,-13.0918497736,-4.5822672905,13.8706057552,50.7,-18.77,54.0629531195,136.22,34.7481502264,-16.5222672905,38.4762168173,-13.0918497736,-4.5822672905,13.8706057552,47.84,-11.94,49.3074963875,135.83,36.6281502264,-21.5022672905,42.4731549056,-13.0918497736,-4.5822672905,13.8706057552,49.72,-16.92,52.5201370905,136.22,33.8281502264,7.0177327095,34.5484054642,-13.0918497736,-4.5822672905,13.8706057552,46.92,11.6,48.3326639034,134.75
2020-12-17 03:30:00,37.8355835756,-23.9552856643,44.7815486083,-12.7544164244,-4.4552856643,13.5101705644,50.59,-19.5,54.218060644,136.1,34.2455835756,-40.3052856643,52.8892810209,-12.7544164244,-4.4552856643,13.5101705644,47.0,-35.85,59.1119488767,134.85,36.5555835756,-23.4552856643,43.4334101372,-12.7544164244,-4.4552856643,13.5101705644,49.31,-19.0,52.8438842251,136.31,33.8255835756,-16.7452856643,37.7435384696,-12.7544164244,-4.4552856643,13.5101705644,46.58,-12.29,48.1740645991,135.93,35.6055835756,-21.6552856643,41.6738404633,-12.7544164244,-4.4552856643,13.5101705644,48.36,-17.2,51.3276689516,136.31,32.8855835756,7.3447143357,33.6957925531,-12.7544164244,-4.4552856643,13.5101705644,45.64,11.8,47.1407424634,134.85
2020-12-17 04:00:00,37.5760335875,-13.5701054669,39.951296131,-12.1839664125,-4.2901054669,12.917199482000001,49.76,-9.28,50.6179414832,135.45,33.8960335875,-33.8101054669,47.8755086098,-12.1839664125,-4.2901054669,12.917199482000001,46.08,-29.52,54.7247366371,134.57,35.6260335875,-30.8201054669,47.107251779,-12.1839664125,-4.2901054669,12.917199482000001,47.81,-26.53,54.677573099,135.67,33.4260335875,-10.5101054669,35.0394354737,-12.1839664125,-4.2901054669,12.917199482000001,45.61,-6.22,46.0321681001,135.67,34.7760335875,-27.9701054669,44.6284585428,-12.1839664125,-4.2901054669,12.917199482000001,46.96,-23.68,52.5926230569,135.67,32.0160335875,-5.9701054669,32.5679069939,-12.1839664125,-4.2901054669,12.917199482000001,44.2,-1.6800000000000002,44.2319160788,134.57
2020-12-17 04:30:00,37.3738670734,-10.2609781492,38.7568524599,-11.9961329266,-4.2409781492,12.7237219733,49.37,-6.02,49.7356743193,134.9,33.7738670734,-31.0509781492,45.8785063087,-11.9961329266,-4.2409781492,12.7237219733,45.77,-26.81,53.0440288817,134.11,35.2238670734,-33.2809781492,48.4597185111,-11.9961329266,-4.2409781492,12.7237219733,47.22,-29.04,55.4350971858,135.12,33.2838670734,-7.9809781492,34.2273548435,-11.9961329266,-4.2409781492,12.7237219733,45.28,-3.74,45.4341941714,135.18,34.4438670734,-29.6409781492,45.441914183,-11.9961329266,-4.2409781492,12.7237219733,46.44,-25.4,52.9323492772,135.12,31.7638670734,-7.3209781492,32.5966251707,-11.9961329266,-4.2409781492,12.7237219733,43.76,-3.08,43.8682573167,134.11
2020-12-17 05:00:00,37.3536336676,-10.641058181,38.8397485495,-11.8663663324,-4.141058181,12.5681746006,49.22,-6.5,49.6473403114,135.02,33.7536336676,-31.361058181,46.0741115596,-11.8663663324,-4.141058181,12.5681746006,45.62,-27.22,53.1235616276,134.19,35.2136336676,-33.581058181,48.6588888553,-11.8663663324,-4.141058181,12.5681746006,47.08,-29.44,55.5269304032,135.21,33.2636336676,-8.321058181,34.2886181411,-11.8663663324,-4.141058181,12.5681746006,45.13,-4.18,45.3231651587,135.25,34.4136336676,-29.981058181,45.6416699066,-11.8663663324,-4.141058181,12.5681746006,46.28,-25.84,53.005131827,135.21,31.6936336676,-10.101058181,33.2643621829,-11.8663663324,-4.141058181,12.5681746006,43.56,-5.96,43.9658412862,134.19
2020-12-17 05:30:00,38.3442668482,-10.6319949726,39.7909803501,-12.3457331518,-4.2719949726,13.0639606591,50.69,-6.36,51.0874319182,134.3,34.7942668482,-30.4519949726,46.2381336487,-12.3457331518,-4.2719949726,13.0639606591,47.14,-26.18,53.9219064945,133.41,36.1542668482,-33.3419949726,49.1814969281,-12.3457331518,-4.2719949726,13.0639606591,48.5,-29.07,56.544804359,134.5,34.2642668482,-7.6819949726,35.1148548253,-12.3457331518,-4.2719949726,13.0639606591,46.61,-3.41,46.7345717858,134.46,35.3342668482,-29.7119949726,46.1661462432,-12.3457331518,-4.2719949726,13.0639606591,47.68,-25.44,54.0423537607,134.5,32.6142668482,-9.2719949726,33.9066408365,-12.3457331518,-4.2719949726,13.0639606591,44.96,-5.0,45.237170557,133.41
2020-12-17 06:00:00,39.7688169434,-9.7083441378,40.9366675119,-13.0711830566,-4.5383441378,13.8366323219,52.84,-5.17,53.092320537,134.3,36.0688169434,-29.7983441378,46.7856908579,-13.0711830566,-4.5383441378,13.8366323219,49.14,-25.26,55.2522144353,133.41,37.4788169434,-32.4483441378,49.5737506828,-13.0711830566,-4.5383441378,13.8366323219,50.55,-27.91,57.7431433159,134.5,35.4888169434,-6.9883441378,36.1703342787,-13.0711830566,-4.5383441378,13.8366323219,48.56,-2.45,48.6217657022,134.46,36.6488169434,-28.8183441378,46.6222344188,-13.0711830566,-4.5383441378,13.8366323219,49.72,-24.28,55.3316979678,134.5,33.8488169434,-5.9383441378,34.3657727917,-13.0711830566,-4.5383441378,13.8366323219,46.92,-1.4,46.9408819687,133.41
2020-12-17 06:30:00,43.8730336742,-7.5352618644,44.5154271589,-14.7969663258,-5.1352618644,15.6627305047,58.67,-2.4,58.7190676016,133.99,40.0330336742,-28.6352618644,49.2201382281,-14.7969663258,-5.1352618644,15.6627305047,54.83,-23.5,59.653825527,133.22,41.3230336742,-30.2752618644,51.2267956541,-14.7969663258,-5.1352618644,15.6627305047,56.12,-25.14,61.4936907333,134.18,39.3030336742,-5.8452618644,39.735318575,-14.7969663258,-5.1352618644,15.6627305047,54.1,-0.71,54.1046587643,134.27,40.4430336742,-26.4952618644,48.3491248528,-14.7969663258,-5.1352618644,15.6627305047,55.24,-21.36,59.2258997399,134.18,37.5630336742,-3.7752618644,37.7522727919,-14.7969663258,-5.1352618644,15.6627305047,52.36,1.3599999999999999,52.3776593597,133.22
2020-12-17 07:00:00,47.3854502701,-6.2400659122,47.794553245,-16.8045497299,-5.7700659122,17.7675702406,64.19,-0.47000000000000003,64.1917206499,133.54,43.6054502701,-27.2400659122,51.414555178,-16.8045497299,-5.7700659122,17.7675702406,60.41,-21.47,64.1118475791,132.8,44.5754502701,-28.8300659122,53.0861890446,-16.8045497299,-5.7700659122,17.7675702406,61.38,-23.06,65.5688035578,133.74,42.6854502701,-4.6000659122,42.9326014953,-16.8045497299,-5.7700659122,17.7675702406,59.49,1.17,59.5015041827,133.81,43.6754502701,-25.0100659122,50.3293984985,-16.8045497299,-5.7700659122,17.7675702406,60.48,-19.24,63.4665896358,133.74,40.7954502701,-0.0500659122,40.7954809916,-16.8045497299,-5.7700659122,17.7675702406,57.6,5.72,57.883317113,132.8
2020-12-17 07:30:00,51.6694502273,-4.2380005041,51.842962252,-19.0405497727,-6.5280005040999995,20.1285202196,70.71,2.29,70.7470720242,131.61,48.0794502273,-24.6380005041,54.0246666162,-19.0405497727,-6.5280005040999995,20.1285202196,67.12,-18.11,69.520259637,130.85,48.5494502273,-26.2680005041,55.2001536941,-19.0405497727,-6.5280005040999995,20.1285202196,67.59,-19.74,70.4136045094,131.81,46.9494502273,-2.5680005041,47.0196289142,-19.0405497727,-6.5280005040999995,20.1285202196,65.99,3.96,66.1087112263,131.85,47.5594502273,-22.3680005041,52.5569096549,-19.0405497727,-6.5280005040999995,20.1285202196,66.6,-15.84,68.4577650818,131.81,44.8394502273,2.4719994959,44.9075392133,-19.0405497727,-6.5280005040999995,20.1285202196,63.88,9.0,64.5108859031,130.85
2020-12-17 08:00:00,55.3692670704,-2.6353985893000003,55.4319498271,-20.5307329296,-7.0453985893,21.7059585347,75.9,4.41,76.0280086547,130.66,51.5392670704,-22.5853985893,56.2707408836,-20.5307329296,-7.0453985893,21.7059585347,72.07,-15.54,73.7263623136,129.91,52.0292670704,-24.3653985893,57.4518692498,-20.5307329296,-7.0453985893,21.7059585347,72.56,-17.32,74.5984986444,130.86,50.2492670704,-0.8653985893,50.2567185143,-20.5307329296,-7.0453985893,21.7059585347,70.78,6.18,71.0492843032,130.88,50.9892670704,-20.4053985893,54.9207214807,-20.5307329296,-7.0453985893,21.7059585347,71.52,-13.36,72.7571302348,130.86,47.9892670704,3.2746014107,48.1008603702,-20.5307329296,-7.0453985893,21.7059585347,68.52,10.32,69.2928048213,129.91
2020-12-17 08:30:00,57.5556837915,-1.2499062678,57.5692539676,-21.0543162085,-7.2699062678,22.2741053277,78.61,6.02,78.8401705985,131.24,53.4756837915,-21.7999062678,57.748460328,-21.0543162085,-7.2699062678,22.2741053277,74.53,-14.53,75.9331403275,130.52,54.0756837915,-23.2399062678,58.8580735401,-21.0543162085,-7.2699062678,22.2741053277,75.13,-15.97,76.8085789479,131.44,52.1056837915,0.1500937322,52.1058999683,-21.0543162085,-7.2699062678,22.2741053277,73.16,7.42,73.5353112457,131.49,53.0256837915,-19.2299062678,56.4048972752,-21.0543162085,-7.2699062678,22.2741053277,74.08,-11.96,75.0392430665,131.44,49.8256837915,3.8900937322,49.9773107974,-21.0543162085,-7.2699062678,22.2741053277,70.88,11.16,71.7531880825,130.52
2020-12-17 09:00:00,58.2526668877,-0.6406748668000001,58.2561899185,-20.9373331123,-7.2206748668,22.147461782,79.19,6.58,79.4629001484,131.36,54.0226668877,-21.3206748668,58.0777041078,-20.9373331123,-7.2206748668,22.147461782,74.96,-14.1,76.2745803004,130.65,54.7426668877,-22.6206748668,59.2322083786,-20.9373331123,-7.2206748668,22.147461782,75.68,-15.4,77.2309678821,131.54,52.6326668877,0.5993251332,52.6360790174,-20.9373331123,-7.2206748668,22.147461782,73.57,7.82,73.9844395802,131.61,53.6626668877,-18.5806748668,56.788408113,-20.9373331123,-7.2206748668,22.147461782,74.6,-11.36,75.4599867479,131.54,50.3426668877,4.2593251332,50.5225292316,-20.9373331123,-7.2206748668,22.147461782,71.28,11.48,72.1985373813,130.65
2020-12-17 09:30:00,59.2635668401,0.1691569825,59.2638082534,-19.9964331599,-7.2708430175,21.2772765481,79.26,7.44,79.6084241773,131.98,54.9935668401,-20.8008430175,58.7959816997,-19.9964331599,-7.2708430175,21.2772765481,74.99,-13.53,76.2007939591,131.27,55.7335668401,-22.0808430175,59.9482618687,-19.9964331599,-7.2708430175,21.2772765481,75.73,-14.81,77.1645579266,132.17,53.6035668401,1.3191569825,53.6197962801,-19.9964331599,-7.2708430175,21.2772765481,73.6,8.59,74.09958232,132.25,54.6835668401,-18.0308430175,57.5795430884,-19.9964331599,-7.2708430175,21.2772765481,74.68,-10.76,75.4511762665,132.17,51.2835668401,5.8891569825,51.6206005177,-19.9964331599,-7.2708430175,21.2772765481,71.28,13.16,72.4846466502,131.27
2020-12-17 10:00:00,58.7883002301,0.2440971264,58.7888069904,-16.6216997699,-6.6759028736,17.9122467161,75.41,6.92,75.7268413444,131.98,54.1683002301,-20.2459028736,57.8282053412,-16.6216997699,-6.6759028736,17.9122467161,70.79,-13.57,72.0789081493,131.19,55.4283002301,-22.0259028736,59.644252563,-16.6216997699,-6.6759028736,17.9122467161,72.05,-15.35,73.6669871788,132.17,52.8783002301,1.8240971263999999,52.9097530286,-16.6216997699,-6.6759028736,17.9122467161,69.5,8.5,70.0178548657,132.17,54.4183002301,-18.0359028736,57.3292699448,-16.6216997699,-6.6759028736,17.9122467161,71.04,-11.36,71.9425548615,132.17,50.6583002301,5.2040971264,50.9249055876,-16.6216997699,-6.6759028736,17.9122467161,67.28,11.88,68.3208079578,131.19
2020-12-17 10:30:00,58.503583531,0.0811268975,58.5036397803,-14.656416469,-6.2188731025,15.9212099533,73.16,6.3,73.4307537752,132.68,53.653583531,-20.628873102500002,57.4826707034,-14.656416469,-6.2188731025,15.9212099533,68.31,-14.41,69.813352591,131.92,55.233583531,-22.3888731025,59.5987448566,-14.656416469,-6.2188731025,15.9212099533,69.89,-16.17,71.7361903087,132.85,52.443583531,1.6311268975000002,52.4689434669,-14.656416469,-6.2188731025,15.9212099533,67.1,7.85,67.557623552,132.92,54.223583531,-18.4188731025,57.2664989091,-14.656416469,-6.2188731025,15.9212099533,68.88,-12.2,69.9520864592,132.85,50.223583531,4.4211268975,50.4178014766,-14.656416469,-6.2188731025,15.9212099533,64.88,10.64,65.7466653147,131.92
