Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-17 11:00:00,58.5243001996,0.8028643847,58.5298069797,-12.8656998004,-5.9171356153,14.1611696284,71.39,6.72,71.70558207,133.08,53.2643001996,-20.8371356153,57.1950338439,-12.8656998004,-5.9171356153,14.1611696284,66.13,-14.92,67.7922067792,132.38,55.3343001996,-21.8671356153,59.4983730753,-12.8656998004,-5.9171356153,14.1611696284,68.2,-15.95,70.0402919754,133.27,52.1243001996,1.5828643847000001,52.1483281704,-12.8656998004,-5.9171356153,14.1611696284,64.99,7.5,65.4213275622,133.43,54.3343001996,-17.9171356153,57.2122358141,-12.8656998004,-5.9171356153,14.1611696284,67.2,-12.0,68.263020736,133.27,49.9743001996,5.0028643847,50.2240911565,-12.8656998004,-5.9171356153,14.1611696284,62.84,10.92,63.7817528765,132.38
2020-12-17 11:30:00,59.0938170153,1.2057867622,59.1061175442,-11.5061829847,-5.7942132378,12.8827463657,70.6,7.0,70.9461767821,132.84,53.6438170153,-20.5042132378,57.4289288118,-11.5061829847,-5.7942132378,12.8827463657,65.15,-14.71,66.7900187154,132.16,55.9438170153,-21.4142132378,59.9022469598,-11.5061829847,-5.7942132378,12.8827463657,67.45,-15.62,69.2350120965,133.01,52.5238170153,1.8657867622,52.5569454411,-11.5061829847,-5.7942132378,12.8827463657,64.03,7.66,64.4865606154,133.15,54.9338170153,-17.4742132378,57.6460959662,-11.5061829847,-5.7942132378,12.8827463657,66.44,-11.68,67.4588467141,133.01,50.4138170153,6.0057867622,50.7702907288,-11.5061829847,-5.7942132378,12.8827463657,61.92,11.8,63.0343271559,132.16
2020-12-17 12:00:00,59.2842005256,1.1706305744,59.2957570818,-11.7157994744,-5.9893694256,13.1579824989,71.0,7.16,71.3601121075,132.73,54.1042005256,-20.3993694256,57.8221306031,-11.7157994744,-5.9893694256,13.1579824989,65.82,-14.41,67.3789321673,132.05,56.1142005256,-21.4293694256,60.0668075946,-11.7157994744,-5.9893694256,13.1579824989,67.83,-15.44,69.5650954143,132.9,52.9742005256,1.9206305744,53.0090062455,-11.7157994744,-5.9893694256,13.1579824989,64.69,7.91,65.1718052535,133.04,55.0842005256,-17.4693694256,57.7879573586,-11.7157994744,-5.9893694256,13.1579824989,66.8,-11.48,67.779277069,132.9,50.8442005256,6.7706305744,51.2930225807,-11.7157994744,-5.9893694256,13.1579824989,62.56,12.76,63.8480320762,132.05
2020-12-17 12:30:00,60.3457169889,1.1227201178,60.3561600781,-13.2842830111,-6.3872798822,14.7400651088,73.63,7.51,74.0120057828,132.94,55.3057169889,-20.5572798822,59.002746443,-13.2842830111,-6.3872798822,14.7400651088,68.59,-14.17,70.0383966121,132.26,57.0657169889,-21.5172798822,60.9876166856,-13.2842830111,-6.3872798822,14.7400651088,70.35,-15.13,71.9585950391,133.15,54.0957169889,1.8527201178000001,54.1274345262,-13.2842830111,-6.3872798822,14.7400651088,67.38,8.24,67.8819710969,133.28,56.0757169889,-17.5472798822,58.7570682309,-13.2842830111,-6.3872798822,14.7400651088,69.36,-11.16,70.2520832431,133.15,51.9157169889,4.0527201178,52.0736613926,-13.2842830111,-6.3872798822,14.7400651088,65.2,10.44,66.0305505051,132.26
2020-12-17 13:00:00,60.2929002748,0.6692612755,60.2966146164,-13.8470997252,-6.6207387245,15.3484967361,74.14,7.29,74.4975415702,132.94,55.4329002748,-20.9407387245,59.2564002552,-13.8470997252,-6.6207387245,15.3484967361,69.28,-14.32,70.7444754027,132.26,56.9829002748,-21.9107387245,61.0502366513,-13.8470997252,-6.6207387245,15.3484967361,70.83,-15.29,72.4615277233,133.15,54.2029002748,1.4392612755,54.222005415,-13.8470997252,-6.6207387245,15.3484967361,68.05,8.06,68.5256601573,133.28,55.9929002748,-17.900738724500002,58.7847031809,-13.8470997252,-6.6207387245,15.3484967361,69.84,-11.28,70.745063432,133.15,52.0329002748,4.2192612755,52.2036864284,-13.8470997252,-6.6207387245,15.3484967361,65.88,10.84,66.7658595391,132.26
2020-12-17 13:30:00,60.2957002232,0.6282284456,60.2989729298,-13.8842997768,-6.6317715544,15.3868181975,74.18,7.26,74.5344215782,132.72,55.3757002232,-20.9917715544,59.2209646004,-13.8842997768,-6.6317715544,15.3868181975,69.26,-14.36,70.7329993709,132.06,56.9757002232,-21.9217715544,61.0474772943,-13.8842997768,-6.6317715544,15.3868181975,70.86,-15.29,72.4908525264,132.91,54.1457002232,1.3482284456,54.1624830727,-13.8842997768,-6.6317715544,15.3868181975,68.03,7.98,68.4964327538,133.06,55.9557002232,-17.9517715544,58.7648405886,-13.8842997768,-6.6317715544,15.3868181975,69.84,-11.32,70.7514522819,132.91,51.9557002232,3.4082284456,52.0673679652,-13.8842997768,-6.6317715544,15.3868181975,65.84,10.04,66.6011050959,132.06
2020-12-17 14:00:00,59.8690836735,0.4190211381,59.870550011,-13.3309163265,-6.4509788619,14.8097420093,73.2,6.87,73.5216763955,132.72,54.7390836735,-21.2509788619,58.719429357,-13.3309163265,-6.4509788619,14.8097420093,68.07,-14.8,69.6603538607,132.13,56.5890836735,-22.1309788619,60.7626909904,-13.3309163265,-6.4509788619,14.8097420093,69.92,-15.68,71.6566033245,132.91,53.5290836735,1.1090211381,53.5405708487,-13.3309163265,-6.4509788619,14.8097420093,66.86,7.5600000000000005,67.2860550189,133.06,55.6290836735,-18.1709788619,58.5216150081,-13.3309163265,-6.4509788619,14.8097420093,68.96,-11.72,69.9488384464,132.91,51.3890836735,4.8290211381,51.6154760315,-13.3309163265,-6.4509788619,14.8097420093,64.72,11.28,65.6956376025,132.13
2020-12-17 14:30:00,58.6736506411,0.0343934537,58.6736607216,-12.2963493589,-6.3956065463,13.8601583919,70.97,6.43,71.2606890228,133.0,53.6936506411,-21.5856065463,57.8700831963,-12.2963493589,-6.3956065463,13.8601583919,65.99,-15.19,67.7157012812,132.32,55.5036506411,-22.6156065463,59.9343048174,-12.2963493589,-6.3956065463,13.8601583919,67.8,-16.22,69.7131867009,133.2,52.5436506411,0.8343934537000001,52.5502753098,-12.2963493589,-6.3956065463,13.8601583919,64.84,7.23,65.2418462338,133.31,54.5436506411,-18.6356065463,57.6393585722,-12.2963493589,-6.3956065463,13.8601583919,66.84,-12.24,67.9514768051,133.2,50.4636506411,3.4843934537,50.5838020889,-12.2963493589,-6.3956065463,13.8601583919,62.76,9.88,63.5329206003,132.32
2020-12-17 15:00:00,58.2877505742,-0.3268235331,58.2886668283,-12.7922494258,-6.4368235331,14.320416983,71.08,6.11,71.3421229009,132.9,53.4677505742,-21.8468235331,57.7588439112,-12.7922494258,-6.4368235331,14.320416983,66.26,-15.41,68.0283448277,132.22,55.1177505742,-22.9068235331,59.6882651175,-12.7922494258,-6.4368235331,14.320416983,67.91,-16.47,69.8786734276,133.08,52.3377505742,0.5331764669,52.3404662982,-12.7922494258,-6.4368235331,14.320416983,65.13,6.97,65.5018915757,133.18,54.1277505742,-18.9968235331,57.3645594995,-12.7922494258,-6.4368235331,14.320416983,66.92,-12.56,68.0884718583,133.08,50.2077505742,4.8831764669,50.4446590843,-12.7922494258,-6.4368235331,14.320416983,63.0,11.32,64.0089243778,132.22
2020-12-17 15:30:00,58.7404171898,-0.4371038122,58.7420434729,-13.7495828102,-6.6071038122,15.2546664414,72.49,6.17,72.7521064987,132.63,53.7404171898,-21.9271038122,58.041625764,-13.7495828102,-6.6071038122,15.2546664414,67.49,-15.32,69.2069541303,131.96,55.5104171898,-22.9171038122,60.0549753453,-13.7495828102,-6.6071038122,15.2546664414,69.26,-16.31,71.1545058306,132.82,52.5604171898,0.3728961878,52.5617399516,-13.7495828102,-6.6071038122,15.2546664414,66.31,6.98,66.6763563792,132.93,54.5304171898,-18.9271038122,57.721760694,-13.7495828102,-6.6071038122,15.2546664414,68.28,-12.32,69.382568416,132.82,50.4104171898,4.5528961878,50.6156006084,-13.7495828102,-6.6071038122,15.2546664414,64.16,11.16,65.123353722,131.96
2020-12-17 16:00:00,60.3790838935,0.27054216200000003,60.3796900032,-15.2009161065,-7.049457838,16.7559752412,75.58,7.32,75.9336473508,131.1,55.5890838935,-20.729457838000002,59.3283799743,-15.2009161065,-7.049457838,16.7559752412,70.79,-13.68,72.099698335,130.42,57.0090838935,-21.729457838000002,61.0098761211,-15.2009161065,-7.049457838,16.7559752412,72.21,-14.68,73.6870850285,131.28,54.2990838935,1.120542162,54.3106446879,-15.2009161065,-7.049457838,16.7559752412,69.5,8.17,69.9785602881,131.37,55.9590838935,-17.809457838,58.7247465613,-15.2009161065,-7.049457838,16.7559752412,71.16,-10.76,71.9689043963,131.28,51.9990838935,3.990542162,52.1519812904,-15.2009161065,-7.049457838,16.7559752412,67.2,11.04,68.1008193783,130.42
2020-12-17 16:30:00,63.7126505705,1.7728478333000002,63.7373111462,-16.8673494295,-7.5871521667,18.4951981546,80.58,9.36,81.1217973174,130.34,58.9226505705,-20.1271521667,62.2654077686,-16.8673494295,-7.5871521667,18.4951981546,75.79,-12.54,76.820412001,129.78,60.1126505705,-20.0071521667,63.3546911951,-16.8673494295,-7.5871521667,18.4951981546,76.98,-12.42,77.9754884563,130.52,57.5126505705,1.5428478333,57.5333412473,-16.8673494295,-7.5871521667,18.4951981546,74.38,9.13,74.9382499128,130.72,58.9726505705,-15.9871521667,61.1012483482,-16.8673494295,-7.5871521667,18.4951981546,75.84,-8.4,76.3037718596,130.52,55.1326505705,4.4928478333,55.315412324,-16.8673494295,-7.5871521667,18.4951981546,72.0,12.08,73.0063449297,129.78
2020-12-17 17:00:00,66.4329338498,0.41542573850000003,66.4342327301,-18.3070661502,-8.0745742615,20.0086836282,84.74,8.49,85.164239561,129.89,61.7329338498,-18.8845742615,64.5568142549,-18.3070661502,-8.0745742615,20.0086836282,80.04,-10.81,80.7666868207,129.1,62.6729338498,-21.1345742615,66.1405085145,-18.3070661502,-8.0745742615,20.0086836282,80.98,-13.06,82.0263616163,130.08,60.1829338498,2.5654257385,60.2375874018,-18.3070661502,-8.0745742615,20.0086836282,78.49,10.64,79.2078891273,130.03,61.5729338498,-17.0745742615,63.8965356579,-18.3070661502,-8.0745742615,20.0086836282,79.88,-9.0,80.3854116118,130.08,57.6529338498,6.9254257384999995,58.0673944925,-18.3070661502,-8.0745742615,20.0086836282,75.96,15.0,77.4268790537,129.1
2020-12-17 17:30:00,67.499650875,-1.8626447817,67.5253457143,-18.820349125,-8.2726447817,20.5582633719,86.32,6.41,86.55767152600001,130.4,62.029650875,-20.1826447817,65.2304893287,-18.820349125,-8.2726447817,20.5582633719,80.85,-11.91,81.7225219875,129.52,63.709650875,-23.4426447817,67.885765879,-18.820349125,-8.2726447817,20.5582633719,82.53,-15.17,83.9126319454,130.61,60.469650875,1.4073552183,60.4860258709,-18.820349125,-8.2726447817,20.5582633719,79.29,9.68,79.8786986624,130.44,62.579650875,-19.3526447817,65.5037217545,-18.820349125,-8.2726447817,20.5582633719,81.4,-11.08,82.1506323774,130.61,57.979650875,3.5273552183,58.0868500646,-18.820349125,-8.2726447817,20.5582633719,76.8,11.8,77.7012226416,129.52
2020-12-17 18:00:00,66.5570674664,-2.6616840225000002,66.6102679139,-19.1129325336,-8.3016840225,20.8379976879,85.67,5.64,85.8554511956,130.4,61.4570674664,-20.7316840225,64.8596474241,-19.1129325336,-8.3016840225,20.8379976879,80.57,-12.43,81.5231856591,129.52,62.7870674664,-24.2516840225,67.3079491513,-19.1129325336,-8.3016840225,20.8379976879,81.9,-15.95,83.4386750854,130.61,59.9070674664,0.8883159775,59.9136531827,-19.1129325336,-8.3016840225,20.8379976879,79.02,9.19,79.5526020945,130.44,61.7270674664,-20.1416840225,64.9301031361,-19.1129325336,-8.3016840225,20.8379976879,80.84,-11.84,81.7024552875,130.61,57.4470674664,5.7383159775,57.7329527285,-19.1129325336,-8.3016840225,20.8379976879,76.56,14.04,77.8367214109,129.52
2020-12-17 18:30:00,65.3819839499,-3.3496983527,65.4677348339,-18.3680160501,-8.0496983527,20.0544672626,83.75,4.7,83.8817769244,130.5,60.1919839499,-21.5396983527,63.929911129,-18.3680160501,-8.0496983527,20.0544672626,78.56,-13.49,79.7098093085,129.61,61.7019839499,-24.9596983527,66.5591568848,-18.3680160501,-8.0496983527,20.0544672626,80.07,-16.91,81.8361350505,130.7,58.7119839499,0.13030164730000002,58.7121285414,-18.3680160501,-8.0496983527,20.0544672626,77.08,8.18,77.5128299058,130.55,60.6719839499,-20.8496983527,64.154497565,-18.3680160501,-8.0496983527,20.0544672626,79.04,-12.8,80.0697296111,130.7,56.2719839499,2.6303016473,56.3334240431,-18.3680160501,-8.0496983527,20.0544672626,74.64,10.68,75.4002122013,129.61
2020-12-17 19:00:00,63.8537507244,-4.1061914494,63.9856412782,-17.6362492756,-7.7461914494,19.2624186042,81.49,3.64,81.5712553538,130.79,58.5737507244,-22.4461914494,62.7273129068,-17.6362492756,-7.7461914494,19.2624186042,76.21,-14.7,77.6147801646,129.9,60.2637507244,-25.8161914494,65.5606237945,-17.6362492756,-7.7461914494,19.2624186042,77.9,-18.07,79.968336859,130.99,57.1437507244,-0.6761914494,57.1477513269,-17.6362492756,-7.7461914494,19.2624186042,74.78,7.07,75.1134694978,130.85,59.2837507244,-21.7861914494,63.1601237952,-17.6362492756,-7.7461914494,19.2624186042,76.92,-14.04,78.1908434537,130.99,54.8437507244,2.8538085506,54.9179498594,-17.6362492756,-7.7461914494,19.2624186042,72.48,10.6,73.2510095494,129.9
2020-12-17 19:30:00,62.7161176165,-4.7101865469,62.8927441459,-16.9738823835,-7.4401865469,18.5329182543,79.69,2.73,79.7367481153,131.4,56.8661176165,-23.8401865469,61.6612506147,-16.9738823835,-7.4401865469,18.5329182543,73.84,-16.4,75.6393125299,130.58,59.2061176165,-26.5801865469,64.8989266482,-16.9738823835,-7.4401865469,18.5329182543,76.18,-19.14,78.5476415941,131.61,55.5161176165,-1.8501865469,55.5469396589,-16.9738823835,-7.4401865469,18.5329182543,72.49,5.59,72.7052143935,131.54,58.2661176165,-22.5201865469,62.4667852879,-16.9738823835,-7.4401865469,18.5329182543,75.24,-15.08,76.7363277724,131.61,53.2661176165,-0.0001865469,53.2661176169,-16.9738823835,-7.4401865469,18.5329182543,70.24,7.44,70.6329328288,130.58
2020-12-17 20:00:00,60.70055105,-5.7496019791,60.972246315,-15.83944895,-7.1296019791,17.3700710252,76.54,1.38,76.5524395431,132.32,54.67055105,-24.6496019791,59.9705930423,-15.83944895,-7.1296019791,17.3700710252,70.51,-17.52,72.654046687,131.47,57.33055105,-27.9396019791,63.7762764863,-15.83944895,-7.1296019791,17.3700710252,73.17,-20.81,76.0717095904,132.52,53.44055105,-2.3596019791,53.4926183509,-15.83944895,-7.1296019791,17.3700710252,69.28,4.77,69.4440155809,132.44,56.44055105,-23.8896019791,61.2882442688,-15.83944895,-7.1296019791,17.3700710252,72.28,-16.76,74.1976819045,132.52,51.32055105,0.9903980209000001,51.3301066463,-15.83944895,-7.1296019791,17.3700710252,67.16,8.12,67.6490945985,131.47
2020-12-17 20:30:00,57.3934344581,-7.3710670227,57.8648334306,-14.6365655419,-6.7310670227,16.1101307917,72.03,-0.64,72.0328432036,132.13,51.8234344581,-26.0010670227,57.9803746569,-14.6365655419,-6.7310670227,16.1101307917,66.46,-19.27,69.1972867965,131.27,54.2534344581,-29.4410670227,61.7269112943,-14.6365655419,-6.7310670227,16.1101307917,68.89,-22.71,72.5367231132,132.34,50.6934344581,-3.8310670227,50.8379914207,-14.6365655419,-6.7310670227,16.1101307917,65.33,2.9,65.3943338524,132.25,53.3634344581,-25.4910670227,59.1392478403,-14.6365655419,-6.7310670227,16.1101307917,68.0,-18.76,70.5403260554,132.34,48.6034344581,1.4689329773,48.6256270419,-14.6365655419,-6.7310670227,16.1101307917,63.24,8.2,63.7694095943,131.27
2020-12-17 21:00:00,54.8650678981,-8.2721958069,55.4851772902,-13.4749321019,-6.3621958069,14.9013868696,68.34,-1.9100000000000001,68.3666856005,132.82,49.4150678981,-27.1121958069,56.364173877,-13.4749321019,-6.3621958069,14.9013868696,62.89,-20.75,66.22472801,131.93,51.8750678981,-30.5421958069,60.1984085681,-13.4749321019,-6.3621958069,14.9013868696,65.35,-24.18,69.6799461825,133.03,48.3950678981,-4.7021958069,48.6229703151,-13.4749321019,-6.3621958069,14.9013868696,61.87,1.6600000000000001,61.892265268,132.94,51.0450678981,-26.6421958069,57.5795584746,-13.4749321019,-6.3621958069,14.9013868696,64.52,-20.28,67.6321580315,133.03,46.4450678981,-1.0821958069,46.4576740681,-13.4749321019,-6.3621958069,14.9013868696,59.92,5.28,60.1521803429,131.93
2020-12-17 21:30:00,51.9580184076,-9.560698499,52.8303192554,-12.2719815924,-6.020698499,13.6693212202,64.23,-3.54,64.3274785764,133.5,46.5780184076,-28.440698499,54.5745831856,-12.2719815924,-6.020698499,13.6693212202,58.85,-22.42,62.9760184515,132.6,49.1580184076,-32.040698499,58.6780805247,-12.2719815924,-6.020698499,13.6693212202,61.43,-26.02,66.7134566636,133.71,45.6880184076,-5.870698499,46.063652991,-12.2719815924,-6.020698499,13.6693212202,57.96,0.15,57.9601940991,133.61,48.3680184076,-28.180698499000002,55.9787189257,-12.2719815924,-6.020698499,13.6693212202,60.64,-22.16,64.5621808801,133.71,43.8480184076,-2.620698499,43.9262652509,-12.2719815924,-6.020698499,13.6693212202,56.12,3.4,56.2228992493,132.6
2020-12-17 22:00:00,49.2745183249,-10.8162468009,50.4476892534,-10.4254816751,-5.5962468009,11.8325249382,59.7,-5.22,59.9277765314,133.81,43.9845183249,-29.1362468009,52.7594420925,-10.4254816751,-5.5962468009,11.8325249382,54.41,-23.54,59.2838907293,132.85,46.6745183249,-33.3662468009,57.3743591375,-10.4254816751,-5.5962468009,11.8325249382,57.1,-27.77,63.4947470268,134.03,43.224518324900004,-6.5062468009,43.7114428023,-10.4254816751,-5.5962468009,11.8325249382,53.65,-0.91,53.6577170592,133.87,45.8945183249,-29.5962468009,54.6099316698,-10.4254816751,-5.5962468009,11.8325249382,56.32,-24.0,61.2204410308,134.03,41.4545183249,-5.2762468009,41.7889443496,-10.4254816751,-5.5962468009,11.8325249382,51.88,0.32,51.8809868834,132.85
2020-12-17 22:30:00,46.5108184936,-11.3840769321,47.8837492741,-8.8091815064,-5.1840769321,10.2213664669,55.32,-6.2,55.6663489013,134.39,41.2608184936,-30.3640769321,51.22921345,-8.8091815064,-5.1840769321,10.2213664669,50.07,-25.18,56.0449578464,133.47,44.1108184936,-34.1740769321,55.7999269026,-8.8091815064,-5.1840769321,10.2213664669,52.92,-28.99,60.3402560485,134.6,40.6308184936,-7.4840769321,41.3143415654,-8.8091815064,-5.1840769321,10.2213664669,49.44,-2.3,49.4934702764,134.5,43.3508184936,-30.4240769321,52.9614758219,-8.8091815064,-5.1840769321,10.2213664669,52.16,-25.24,57.9458643908,134.6,38.9508184936,-6.5440769321,39.4967239681,-8.8091815064,-5.1840769321,10.2213664669,47.76,-1.3599999999999999,47.7793595604,133.47
2020-12-17 23:00:00,43.5683520246,-11.8517549191,45.1515823954,-7.4616479754,-4.7017549191,8.819449519500001,51.03,-7.15,51.5284717414,134.16,38.3583520246,-31.3117549191,49.5155446921,-7.4616479754,-4.7017549191,8.819449519500001,45.82,-26.61,52.9864558166,133.3,41.3483520246,-34.5217549191,53.8649958493,-7.4616479754,-4.7017549191,8.819449519500001,48.81,-29.82,57.1983260245,134.38,37.8483520246,-8.5417549191,38.8002490724,-7.4616479754,-4.7017549191,8.819449519500001,45.31,-3.84,45.4724279097,134.35,40.5783520246,-30.9017549191,51.0051086668,-7.4616479754,-4.7017549191,8.819449519500001,48.04,-26.2,54.7200292398,134.38,36.2583520246,-10.5417549191,37.7597230964,-7.4616479754,-4.7017549191,8.819449519500001,43.72,-5.84,44.1083212104,133.3
2020-12-17 23:30:00,41.9269020095,-12.0286322943,43.6182657494,-6.0630979905,-4.3086322943,7.4381092685,47.99,-7.72,48.6069799514,134.94,36.6469020095,-31.7686322943,48.4999115952,-6.0630979905,-4.3086322943,7.4381092685,42.71,-27.46,50.7759362297,134.07,39.8469020095,-34.9686322943,53.0149115277,-6.0630979905,-4.3086322943,7.4381092685,45.91,-30.66,55.2065548644,135.15,36.2269020095,-8.7586322943,37.2706596248,-6.0630979905,-4.3086322943,7.4381092685,42.29,-4.45,42.5234829241,135.14,39.0969020095,-31.3486322943,50.1129174311,-6.0630979905,-4.3086322943,7.4381092685,45.16,-27.04,52.6363676558,135.15,34.6969020095,-9.7886322943,36.0512459042,-6.0630979905,-4.3086322943,7.4381092685,40.76,-5.48,41.1267309666,134.07
2020-12-18 00:00:00,40.5402520011,-12.4910181232,42.4209566849,-5.2597479989,-4.0610181232,6.6450596091000005,45.8,-8.43,46.569355804,135.81,35.3302520011,-32.0410181232,47.6954248207,-5.2597479989,-4.0610181232,6.6450596091000005,40.59,-27.98,49.2993762638,134.9,38.5602520011,-35.7010181232,52.5495549878,-5.2597479989,-4.0610181232,6.6450596091000005,43.82,-31.64,54.0488852799,136.04,34.9802520011,-8.7910181232,36.0679917614,-5.2597479989,-4.0610181232,6.6450596091000005,40.24,-4.73,40.5170396253,135.94,37.8202520011,-32.1410181232,49.6328168395,-5.2597479989,-4.0610181232,6.6450596091000005,43.08,-28.08,51.4234654608,136.04,33.4602520011,-9.4210181232,34.7612434538,-5.2597479989,-4.0610181232,6.6450596091000005,38.72,-5.36,39.0892312536,134.9
2020-12-18 00:30:00,42.8087686702,-12.0302175114,44.4670305781,-5.4212313298,-4.1502175114,6.8274486101,48.23,-7.88,48.8694925286,134.93,37.2187686702,-31.1802175114,48.5535035336,-5.4212313298,-4.1502175114,6.8274486101,42.64,-27.03,50.4855474369,134.0,40.7187686702,-34.9702175114,53.6743349732,-5.4212313298,-4.1502175114,6.8274486101,46.14,-30.82,55.486683087,135.15,36.8087686702,-8.2002175114,37.7111259213,-5.4212313298,-4.1502175114,6.8274486101,42.23,-4.05,42.4237598522,135.02,39.9787686702,-31.3502175114,50.8049021493,-5.4212313298,-4.1502175114,6.8274486101,45.4,-27.2,52.9244744896,135.15,35.2587686702,-10.5102175114,36.791920856,-5.4212313298,-4.1502175114,6.8274486101,40.68,-6.36,41.1741666582,134.0
2020-12-18 01:00:00,41.9871516945,-12.5153337672,43.8127206039,-7.1128483055,-4.6553337672,8.5008672206,49.1,-7.86,49.7251405227,134.93,37.4671516945,-30.8853337672,48.5560634526,-7.1128483055,-4.6553337672,8.5008672206,44.58,-26.23,51.7241655322,134.0,39.8571516945,-35.4953337672,53.3714461153,-7.1128483055,-4.6553337672,8.5008672206,46.97,-30.84,56.1897366073,135.15,37.0071516945,-7.8953337672,37.8399996278,-7.1128483055,-4.6553337672,8.5008672206,44.12,-3.24,44.2388064938,135.02,39.1271516945,-31.8953337672,50.4801576448,-7.1128483055,-4.6553337672,8.5008672206,46.24,-27.24,53.6670774311,135.15,35.4471516945,-8.7753337672,36.5172157479,-7.1128483055,-4.6553337672,8.5008672206,42.56,-4.12,42.758952279,134.0
2020-12-18 01:30:00,40.8890349715,-12.8818509992,42.870214206,-7.3009650285,-4.7118509992,8.6893975733,48.19,-8.17,48.877653380699996,135.62,36.5890349715,-31.3118509992,48.1579639638,-7.3009650285,-4.7118509992,8.6893975733,43.89,-26.6,51.321458475,134.57,38.7890349715,-36.0718509992,52.9694975295,-7.3009650285,-4.7118509992,8.6893975733,46.09,-31.36,55.7470869194,135.83,36.1290349715,-8.1218509992,37.0306850007,-7.3009650285,-4.7118509992,8.6893975733,43.43,-3.41,43.5636660533,135.61,38.0990349715,-32.4318509992,50.0336029583,-7.3009650285,-4.7118509992,8.6893975733,45.4,-27.72,53.1935935992,135.83,34.5790349715,-9.4318509992,35.8422860994,-7.3009650285,-4.7118509992,8.6893975733,41.88,-4.72,42.1451396961,134.57
2020-12-18 02:00:00,39.7119684415,-13.7900415253,42.0381455676,-7.0980315585,-4.6300415253,8.4746289908,46.81,-9.16,47.6978165119,136.66,35.4119684415,-31.8100415253,47.6013261448,-7.0980315585,-4.6300415253,8.4746289908,42.51,-27.18,50.4564416106,135.55,37.6819684415,-37.2400415253,52.9787829081,-7.0980315585,-4.6300415253,8.4746289908,44.78,-32.61,55.3954916938,136.88,35.0019684415,-8.3700415253,35.9888231249,-7.0980315585,-4.6300415253,8.4746289908,42.1,-3.74,42.2657970468,136.63,36.9819684415,-33.6300415253,49.9864549933,-7.0980315585,-4.6300415253,8.4746289908,44.08,-29.0,52.7640635281,136.88,33.4619684415,-9.6700415253,34.8312077752,-7.0980315585,-4.6300415253,8.4746289908,40.56,-5.04,40.8719365825,135.55
2020-12-18 02:30:00,39.2639018031,1.6018960834,39.2965654461,-6.3560981969,-4.4481039166,7.7579386915,45.62,6.05,46.0194187273,135.21,34.9339018031,-18.1481039166,39.3666250897,-6.3560981969,-4.4481039166,7.7579386915,41.29,-13.7,43.5034952619,134.3,36.4939018031,-42.4381039166,55.9713992397,-6.3560981969,-4.4481039166,7.7579386915,42.85,-37.99,57.2657192393,135.42,34.4039018031,4.6318960834,34.714304265,-6.3560981969,-4.4481039166,7.7579386915,40.76,9.08,41.7591187646,135.38,35.8439018031,-39.7681039166,53.5377192789,-6.3560981969,-4.4481039166,7.7579386915,42.2,-35.32,55.0303770658,135.42,32.4039018031,-29.3681039166,43.7321206862,-6.3560981969,-4.4481039166,7.7579386915,38.76,-24.92,46.0797569438,134.3
2020-12-18 03:00:00,38.2082017799,1.5391098857999999,38.23918857,-6.1617982201,-4.3508901142,7.5430764341,44.37,5.89,44.7592336842,134.85,34.0182017799,-17.6408901142,38.3202173318,-6.1617982201,-4.3508901142,7.5430764341,40.18,-13.29,42.3208754635,133.89,35.4882017799,-42.7608901142,55.5689318678,-6.1617982201,-4.3508901142,7.5430764341,41.65,-38.41,56.657308443,135.05,33.5182017799,4.8891098858,33.8728984002,-6.1617982201,-4.3508901142,7.5430764341,39.68,9.24,40.7416249062,134.91,34.8382017799,-39.9508901142,53.0073006686,-6.1617982201,-4.3508901142,7.5430764341,41.0,-35.6,54.2988029334,135.05,31.4382017799,-32.3108901142,45.081638736,-6.1617982201,-4.3508901142,7.5430764341,37.6,-27.96,46.8563933738,133.89
2020-12-18 03:30:00,37.6804686542,0.7913356930000001,37.6887772444,-5.8395313458,-4.268664307,7.2333686001,43.52,5.06,43.8131715355,135.21,33.2704686542,-17.068664307,37.3933601819,-5.8395313458,-4.268664307,7.2333686001,39.11,-12.8,41.1513316917,134.09,35.0104686542,-43.678664307,55.978197818699996,-5.8395313458,-4.268664307,7.2333686001,40.85,-39.41,56.7615239401,135.41,32.7904686542,5.481335693,33.2454489448,-5.8395313458,-4.268664307,7.2333686001,38.63,9.75,39.8414281873,135.13,34.3604686542,-40.908664307,53.4243448394,-5.8395313458,-4.268664307,7.2333686001,40.2,-36.64,54.3923671116,135.41,30.7604686542,-31.428664307,43.9768958881,-5.8395313458,-4.268664307,7.2333686001,36.6,-27.16,45.5765904824,134.09
2020-12-18 04:00:00,36.7115853431,0.7242340609,36.7187283736,-5.3184146569,-4.1157659391,6.7249582696,42.03,4.84,42.3077593356,135.79,32.3115853431,-17.1757659391,36.5929704038,-5.3184146569,-4.1157659391,6.7249582696,37.63,-13.06,39.8319030427,134.68,34.1115853431,-44.1557659391,55.7972393608,-5.3184146569,-4.1157659391,6.7249582696,39.43,-40.04,56.195431309,136.0,31.8615853431,5.5442340609,32.3403641275,-5.3184146569,-4.1157659391,6.7249582696,37.18,9.66,38.4144243742,135.71,33.4415853431,-41.3957659391,53.2160602444,-5.3184146569,-4.1157659391,6.7249582696,38.76,-37.28,53.7785830977,136.0,29.8815853431,-32.4757659391,44.1314458855,-5.3184146569,-4.1157659391,6.7249582696,35.2,-28.36,45.2032034263,134.68
2020-12-18 04:30:00,36.4086853137,1.2214478633,36.4291682743,-5.0013146863,-4.0185521367,6.4157548166,41.41,5.24,41.7402168178,134.39,32.0386853137,-16.8885521367,36.2174067253,-5.0013146863,-4.0185521367,6.4157548166,37.04,-12.87,39.2122238594,133.33,33.8386853137,-42.9185521367,54.6539910828,-5.0013146863,-4.0185521367,6.4157548166,38.84,-38.9,54.9704975419,134.59,31.6186853137,5.4714478633,32.0885961471,-5.0013146863,-4.0185521367,6.4157548166,36.62,9.49,37.8296775033,134.39,33.1986853137,-40.1785521367,52.1197540129,-5.0013146863,-4.0185521367,6.4157548166,38.2,-36.16,52.6002433454,134.59,29.6786853137,-28.2185521367,40.9525462779,-5.0013146863,-4.0185521367,6.4157548166,34.68,-24.2,42.288797571,133.33
2020-12-18 05:00:00,36.1279850871,1.4370363488,36.1565537617,-5.0420149129,-3.9729636512,6.4192175969,41.17,5.41,41.5239328581,134.08,31.8579850871,-17.2429636512,36.2250053042,-5.0420149129,-3.9729636512,6.4192175969,36.9,-13.27,39.2135550543,133.1,33.5679850871,-42.4929636512,54.1522075512,-5.0420149129,-3.9729636512,6.4192175969,38.61,-38.52,54.5391831622,134.29,31.4479850871,5.0470363488,31.8504056794,-5.0420149129,-3.9729636512,6.4192175969,36.49,9.02,37.5883027018,134.16,32.8779850871,-39.7729636512,51.6028152429,-5.0420149129,-3.9729636512,6.4192175969,37.92,-35.8,52.1494621257,134.29,29.4379850871,-30.4129636512,42.3266266555,-5.0420149129,-3.9729636512,6.4192175969,34.48,-26.44,43.4504775578,133.1
2020-12-18 05:30:00,37.2998184183,2.0846103782,37.3580253021,-5.2901815817,-4.0653896218,6.6718373739,42.59,6.15,43.0317394489,133.53,32.9298184183,-16.8953896218,37.0111757654,-5.2901815817,-4.0653896218,6.6718373739,38.22,-12.83,40.3159683004,132.58,34.6898184183,-41.5553896218,54.1316350068,-5.2901815817,-4.0653896218,6.6718373739,39.98,-37.49,54.807850715,133.74,32.4698184183,5.2446103782,32.8906528688,-5.2901815817,-4.0653896218,6.6718373739,37.76,9.31,38.8907919693,133.66,33.9898184183,-38.7853896218,51.5714475677,-5.2901815817,-4.0653896218,6.6718373739,39.28,-34.72,52.4251542678,133.74,30.4698184183,-30.3453896218,43.0029360131,-5.2901815817,-4.0653896218,6.6718373739,35.76,-26.28,44.3781027084,132.58
2020-12-18 06:00:00,38.6161013712,2.6275646846000003,38.7053921474,-6.3138986288,-4.2424353154,7.606810981,44.93,6.87,45.4521924664,133.87,34.2461013712,-16.6324353154,38.0714245025,-6.3138986288,-4.2424353154,7.606810981,40.56,-12.39,42.4102074977,132.93,35.8661013712,-41.2324353154,54.648796415,-6.3138986288,-4.2424353154,7.606810981,42.18,-36.99,56.1018047838,134.07,33.7261013712,5.6375646846,34.1940352879,-6.3138986288,-4.2424353154,7.606810981,40.04,9.88,41.2409505225,134.0,35.1261013712,-38.4824353154,52.1031748106,-6.3138986288,-4.2424353154,7.606810981,41.44,-34.24,53.7554760001,134.07,31.6461013712,-33.1224353154,45.8101675747,-6.3138986288,-4.2424353154,7.606810981,37.96,-28.88,47.6971277961,132.93
2020-12-18 06:30:00,42.1849848215,3.8511594133,42.3604104468,-7.5450151785,-4.6988405867,8.8885520138,49.73,8.55,50.4596412988,133.96,37.5349848215,-15.2188405867,40.5029405643,-7.5450151785,-4.6988405867,8.8885520138,45.08,-10.52,46.2912173096,132.93,39.1849848215,-40.1088405867,56.0730071306,-7.5450151785,-4.6988405867,8.8885520138,46.73,-35.41,58.6307172052,134.16,36.8849848215,7.0611594133,37.5547876781,-7.5450151785,-4.6988405867,8.8885520138,44.43,11.76,45.9600097911,134.07,38.4949848215,-37.2188405867,53.5453634877,-7.5450151785,-4.6988405867,8.8885520138,46.04,-32.52,56.3669406656,134.16,34.6549848215,-30.4588405867,46.1379338816,-7.5450151785,-4.6988405867,8.8885520138,42.2,-25.76,49.4410517687,132.93
2020-12-18 07:00:00,44.9800514902,4.8061792536,45.2360961078,-9.3499485098,-5.2438207464,10.720036994200001,54.33,10.05,55.2517094758,134.24,40.3400514902,-14.5038207464,42.8681766638,-9.3499485098,-5.2438207464,10.720036994200001,49.69,-9.26,50.5454617152,133.29,41.7300514902,-39.2638207464,57.2978604922,-9.3499485098,-5.2438207464,10.720036994200001,51.08,-34.02,61.3720359773,134.44,39.5700514902,7.8361792536,40.3385012145,-9.3499485098,-5.2438207464,10.720036994200001,48.92,13.08,50.6384517931,134.35,40.9700514902,-36.3238207464,54.7536763398,-9.3499485098,-5.2438207464,10.720036994200001,50.32,-31.08,59.14447396,134.44,37.1700514902,-30.7238207464,48.224121444,-9.3499485098,-5.2438207464,10.720036994200001,46.52,-25.48,53.040935135,133.29
2020-12-18 07:30:00,48.9814685382,6.0515833724,49.3538845632,-11.2685314618,-5.8784166276,12.7096649583,60.25,11.93,61.4197639201,131.92,44.0014685382,-12.6884166276,45.7943790223,-11.2685314618,-5.8784166276,12.7096649583,55.27,-6.8100000000000005,55.687960997,131.0,45.4014685382,-36.5684166276,58.2970191355,-11.2685314618,-5.8784166276,12.7096649583,56.67,-30.69,64.4466058067,132.11,43.0314685382,8.9215833724,43.9465804634,-11.2685314618,-5.8784166276,12.7096649583,54.3,14.8,56.2808137823,132.01,44.5714685382,-33.5184166276,55.7682710946,-11.2685314618,-5.8784166276,12.7096649583,55.84,-27.64,62.306301447,132.11,40.2914685382,-27.9984166276,49.064383932,-11.2685314618,-5.8784166276,12.7096649583,51.56,-22.12,56.1046165658,131.0
2020-12-18 08:00:00,52.5656518078,7.5867794084,53.1103282966,-12.1843481922,-6.2532205916,13.6952951277,64.75,13.84,66.2125977439,130.68,47.2456518078,-11.0532205916,48.5213901304,-12.1843481922,-6.2532205916,13.6952951277,59.43,-4.8,59.6235263969,129.78,48.7656518078,-34.3532205916,59.6509225516,-12.1843481922,-6.2532205916,13.6952951277,60.95,-28.1,67.1156650865,130.87,46.1656518078,10.1967794084,47.2783430033,-12.1843481922,-6.2532205916,13.6952951277,58.35,16.45,60.6244587605,130.78,47.8956518078,-31.2532205916,57.1905347015,-12.1843481922,-6.2532205916,13.6952951277,60.08,-25.0,65.0738534282,130.87,43.2556518078,-27.9732205916,51.5126439196,-12.1843481922,-6.2532205916,13.6952951277,55.44,-21.72,59.5428585138,129.78
2020-12-18 08:30:00,55.4870849752,8.767475853,56.1754860404,-13.2429150248,-6.6025241470000005,14.7975715395,68.73,15.37,70.427621002,130.1,49.9370849752,-9.562524147,50.8444129072,-13.2429150248,-6.6025241470000005,14.7975715395,63.18,-2.96,63.2493003914,129.21,51.4570849752,-32.842524147,61.0447621544,-13.2429150248,-6.6025241470000005,14.7975715395,64.7,-26.24,69.8185333561,130.3,48.7270849752,11.497475853,50.0651651467,-13.2429150248,-6.6025241470000005,14.7975715395,61.97,18.1,64.559204611,130.19,50.5170849752,-29.682524147,58.5920482158,-13.2429150248,-6.6025241470000005,14.7975715395,63.76,-23.08,67.8087310013,130.3,45.6370849752,-25.762524147,52.4065947707,-13.2429150248,-6.6025241470000005,14.7975715395,58.88,-19.16,61.9189793198,129.21
2020-12-18 09:00:00,57.762168104,9.3716711558,58.517486996,-13.807831896,-6.7683288442,15.3774671845,71.57,16.14,73.3673258338,130.1,52.022168104,-8.1183288442,52.6518113407,-13.807831896,-6.7683288442,15.3774671845,65.83,-1.35,65.843841018,129.21,53.582168104,-32.3183288442,62.574140969,-13.807831896,-6.7683288442,15.3774671845,67.39,-25.55,72.070899814,130.3,50.712168104,12.9316711558,52.334998927,-13.807831896,-6.7683288442,15.3774671845,64.52,19.7,67.4605099299,130.19,52.632168104,-29.1283288442,60.1548390454,-13.807831896,-6.7683288442,15.3774671845,66.44,-22.36,70.1016633184,130.3,47.512168104,-25.9683288442,54.1457313267,-13.807831896,-6.7683288442,15.3774671845,61.32,-19.2,64.2556020904,129.21
2020-12-18 09:30:00,59.1542852005,10.2439929592,60.0347303594,-14.2757147995,-6.9360070408,15.8714910045,73.43,17.18,75.412978326,130.21,53.4242852005,-7.2460070408,53.9134386514,-14.2757147995,-6.9360070408,15.8714910045,67.7,-0.31,67.7007097452,129.21,54.8742852005,-31.5260070408,63.2856721241,-14.2757147995,-6.9360070408,15.8714910045,69.15,-24.59,73.3920336276,130.42,52.0842852005,13.8239929592,53.8876196003,-14.2757147995,-6.9360070408,15.8714910045,66.36,20.76,69.5314835165,130.19,53.9242852005,-28.2960070408,60.8973936128,-14.2757147995,-6.9360070408,15.8714910045,68.2,-21.36,71.4667027363,130.42,48.8042852005,-25.1760070408,54.9152946314,-14.2757147995,-6.9360070408,15.8714910045,63.08,-18.24,65.6641759257,129.21
2020-12-18 10:00:00,59.0156687572,0.7980121920000001,59.0210638867,-13.6543312428,-6.881987808,15.2906022732,72.67,7.68,73.0746967151,131.27,53.1256687572,-14.021987808,54.9449981617,-13.6543312428,-6.881987808,15.2906022732,66.78,-7.14,67.1606134576,130.0,55.5556687572,-25.541987808000002,61.1459358604,-13.6543312428,-6.881987808,15.2906022732,69.21,-18.66,71.6813762424,131.48,51.8356687572,7.438012192,52.3665979502,-13.6543312428,-6.881987808,15.2906022732,65.49,14.32,67.0373216947,131.02,54.5856687572,-21.641987808,58.7194249798,-13.6543312428,-6.881987808,15.2906022732,68.24,-14.76,69.8180148672,131.48,49.3856687572,-18.681987808,52.8011453196,-13.6543312428,-6.881987808,15.2906022732,63.04,-11.8,64.1348703905,130.0
2020-12-18 10:30:00,59.1685521421,-2.1837491371,59.208836527,-12.6714478579,-6.6337491371,14.3028744814,71.84,4.45,71.9776916829,132.5,53.0185521421,-15.6837491371,55.2896632133,-12.6714478579,-6.6337491371,14.3028744814,65.69,-9.05,66.3104712696,131.07,55.9685521421,-24.5937491371,61.133716765,-12.6714478579,-6.6337491371,14.3028744814,68.64,-17.96,70.9507660283,132.71,51.8185521421,6.1462508629,52.1817855748,-12.6714478579,-6.6337491371,14.3028744814,64.49,12.78,65.744113805,132.09,55.0085521421,-20.6337491371,58.7511056255,-12.6714478579,-6.6337491371,14.3028744814,67.68,-14.0,69.1128237015,132.71,49.5685521421,-15.1537491371,51.8331696346,-12.6714478579,-6.6337491371,14.3028744814,62.24,-8.52,62.8204425327,131.07
2020-12-18 11:00:00,59.6120686126,-1.8525481985,59.6408472366,-12.8479313874,-6.7025481985,14.4911522416,72.46,4.85,72.6221323014,131.86,53.4020686126,-15.4525481985,55.592824878100004,-12.8479313874,-6.7025481985,14.4911522416,66.25,-8.75,66.8253320231,130.47,56.3920686126,-24.0425481985,61.3034218155,-12.8479313874,-6.7025481985,14.4911522416,69.24,-17.34,71.3782403818,132.06,52.1720686126,6.1774518015,52.5365173387,-12.8479313874,-6.7025481985,14.4911522416,65.02,12.88,66.2834428798,131.46,55.3920686126,-20.1025481985,58.9270201966,-12.8479313874,-6.7025481985,14.4911522416,68.24,-13.4,69.5432067135,132.06,49.9120686126,-16.8625481985,52.6835849666,-12.8479313874,-6.7025481985,14.4911522416,62.76,-10.16,63.5770650471,130.47
2020-12-18 11:30:00,60.1177354064,-1.2251663293,60.1302182179,-13.0022645936,-6.8151663293,14.6801013844,73.12,5.59,73.3333655303,131.62,53.8677354064,-15.4651663293,56.043771174,-13.0022645936,-6.8151663293,14.6801013844,66.87,-8.65,67.4271414195,130.29,56.8577354064,-23.3651663293,61.4714004488,-13.0022645936,-6.8151663293,14.6801013844,69.86,-16.55,71.7936076542,131.81,52.6277354064,6.1448336707,52.9852575237,-13.0022645936,-6.8151663293,14.6801013844,65.63,12.96,66.8973728931,131.3,55.8777354064,-19.4151663293,59.1546278641,-13.0022645936,-6.8151663293,14.6801013844,68.88,-12.6,70.0229562358,131.81,50.3977354064,-16.9751663293,53.1797706464,-13.0022645936,-6.8151663293,14.6801013844,63.4,-10.16,64.2089214985,130.29
2020-12-18 12:00:00,60.603768508499996,-1.1382648187,60.6144570563,-13.1262314915,-6.8482648187,14.8052924387,73.73,5.71,73.9507741677,131.71,54.2837685085,-15.4782648187,56.4473578238,-13.1262314915,-6.8482648187,14.8052924387,67.41,-8.63,67.9601721599,130.39,57.3437685085,-23.2782648187,61.8884916582,-13.1262314915,-6.8482648187,14.8052924387,70.47,-16.43,72.3599737424,131.92,53.0237685085,6.1317351813,53.3771318373,-13.1262314915,-6.8482648187,14.8052924387,66.15,12.98,67.411444874,131.42,56.3137685085,-19.3682648187,59.5514080919,-13.1262314915,-6.8482648187,14.8052924387,69.44,-12.52,70.5596485252,131.92,50.7137685085,-16.6082648187,53.3640401078,-13.1262314915,-6.8482648187,14.8052924387,63.84,-9.76,64.5817559377,130.39
2020-12-18 12:30:00,61.490035176,-0.9263913193000001,61.4970131536,-13.149964824,-6.8463913193,14.8254729763,74.64,5.92,74.8744015001,131.34,54.980035176,-15.3463913193,57.0816607544,-13.149964824,-6.8463913193,14.8254729763,68.13,-8.5,68.6581888779,130.05,58.170035176,-22.9563913193,62.5359808013,-13.149964824,-6.8463913193,14.8254729763,71.32,-16.11,73.116855102,131.55,53.700035176,6.1636086807,54.0526026188,-13.149964824,-6.8463913193,14.8254729763,66.85,13.01,68.1042039818,131.06,57.130035176,-18.9663913193,60.1960540142,-13.149964824,-6.8463913193,14.8254729763,70.28,-12.12,71.3174088144,131.55,51.410035176,-16.3263913193,53.9401777,-13.149964824,-6.8463913193,14.8254729763,64.56,-9.48,65.2523103039,130.05
2020-12-18 13:00:00,60.8832686435,-1.2824761698,60.896774511,-13.1867313565,-6.7924761698000005,14.8333278932,74.07,5.51,74.2746592049,131.62,54.7132686435,-15.6024761698,56.8944551629,-13.1867313565,-6.7924761698000005,14.8333278932,67.9,-8.81,68.4691616715,130.29,57.5932686435,-23.3724761698,62.1551062693,-13.1867313565,-6.7924761698000005,14.8333278932,70.78,-16.58,72.6959751293,131.82,53.4432686435,5.9675238302,53.7754061255,-13.1867313565,-6.7924761698000005,14.8333278932,66.63,12.76,67.8408026191,131.3,56.5732686435,-19.4324761698,59.8176884801,-13.1867313565,-6.7924761698000005,14.8333278932,69.76,-12.64,70.8958898668,131.82,51.1332686435,-17.1924761698,53.9461991156,-13.1867313565,-6.7924761698000005,14.8333278932,64.32,-10.4,65.1553712291,130.29
2020-12-18 13:30:00,61.0801353134,-1.6007948307,61.1011086151,-13.1798646866,-6.8107948307,14.8356246712,74.26,5.21,74.4425395859,131.97,54.9401353134,-15.8307948307,57.1754539398,-13.1798646866,-6.8107948307,14.8356246712,68.12,-9.02,68.7145894261,130.62,57.7701353134,-23.8007948307,62.4809280397,-13.1798646866,-6.8107948307,14.8356246712,70.95,-16.99,72.9558948955,132.17,53.6601353134,5.8792051693000005,53.9812483671,-13.1798646866,-6.8107948307,14.8356246712,66.84,12.69,68.0339746009,131.63,56.7401353134,-19.8507948307,60.112369865,-13.1798646866,-6.8107948307,14.8356246712,69.92,-13.04,71.1255790838,132.17,51.3801353134,-17.8507948307,54.3927309565,-13.1798646866,-6.8107948307,14.8356246712,64.56,-11.04,65.4971388688,130.62
2020-12-18 14:00:00,60.3206515527,-2.0904184715,60.3568625189,-12.4793484473,-6.6304184715000005,14.1314042748,72.8,4.54,72.9414258155,132.15,54.4106515527,-15.6904184715,56.6278044268,-12.4793484473,-6.6304184715000005,14.1314042748,66.89,-9.06,67.5007829584,130.74,57.0806515527,-24.3804184715,62.0693610932,-12.4793484473,-6.6304184715000005,14.1314042748,69.56,-17.75,71.7889692084,132.36,53.1706515527,6.0595815285,53.514827056,-12.4793484473,-6.6304184715000005,14.1314042748,65.65,12.69,66.8652271364,131.78,56.1206515527,-20.4304184715,59.7237769202,-12.4793484473,-6.6304184715000005,14.1314042748,68.6,-13.8,69.9742809895,132.36,50.9206515527,-16.9104184715,53.6551489368,-12.4793484473,-6.6304184715000005,14.1314042748,63.4,-10.28,64.228018808,130.74
2020-12-18 14:30:00,59.9257184009,-1.9864873156,59.9586345552,-12.5942815991,-6.5964873156,14.2172280667,72.52,4.61,72.6663780575,132.66,53.9357184009,-16.4764873156,56.3962441452,-12.5942815991,-6.5964873156,14.2172280667,66.53,-9.88,67.2596112091,131.34,56.7057184009,-24.4264873156,61.7429492488,-12.5942815991,-6.5964873156,14.2172280667,69.3,-17.83,71.5569626242,132.88,52.7157184009,5.4635126844,52.9980842803,-12.5942815991,-6.5964873156,14.2172280667,65.31,12.06,66.4141528592,132.35,55.7657184009,-20.4764873156,59.406244466,-12.5942815991,-6.5964873156,14.2172280667,68.36,-13.88,69.7548851336,132.88,50.5257184009,-16.3164873156,53.0949713085,-12.5942815991,-6.5964873156,14.2172280667,63.12,-9.72,63.8640180383,131.34
2020-12-18 15:00:00,58.960434861,-2.1027242685,58.9979180001,-12.569565139,-6.4827242685,14.1428314606,71.53,4.38,71.6639749107,132.79,53.020434861,-17.8327242685,55.939007568,-12.569565139,-6.4827242685,14.1428314606,65.59,-11.35,66.5647849843,131.58,55.790434861,-24.5927242685,60.9702772581,-12.569565139,-6.4827242685,14.1428314606,68.36,-18.11,70.7181850729,133.0,51.840434861,4.2172757315,52.0116919661,-12.569565139,-6.4827242685,14.1428314606,64.41,10.7,65.2927109255,132.6,54.830434861,-20.6427242685,58.5875298359,-12.569565139,-6.4827242685,14.1428314606,67.4,-14.16,68.8713699588,133.0,49.710434861,-17.8027242685,52.8021242513,-12.569565139,-6.4827242685,14.1428314606,62.28,-11.32,63.3004012626,131.58
2020-12-18 15:30:00,59.1723681275,-2.2149260661,59.2138079107,-12.8576318725,-6.5949260661,14.4503199683,72.03,4.38,72.1630466375,132.7,53.3023681275,-18.1449260661,56.3061345676,-12.8576318725,-6.5949260661,14.4503199683,66.16,-11.55,67.1606142021,131.51,55.9623681275,-24.6549260661,61.1526943459,-12.8576318725,-6.5949260661,14.4503199683,68.82,-18.06,71.1502354177,132.9,52.1023681275,3.8850739339,52.2470148809,-12.8576318725,-6.5949260661,14.4503199683,64.96,10.48,65.7999392097,132.52,55.0223681275,-20.6749260661,58.7785127593,-12.8576318725,-6.5949260661,14.4503199683,67.88,-14.08,69.324893076,132.9,49.9423681275,-17.4749260661,52.9113709442,-12.8576318725,-6.5949260661,14.4503199683,62.8,-10.88,63.7355034498,131.51
2020-12-18 16:00:00,59.8581347427,-2.3262071623000002,59.9033182273,-13.5818652573,-6.8162071623,15.196306918,73.44,4.49,73.5771275601,132.14,54.0781347427,-17.5162071623,56.8441920569,-13.5818652573,-6.8162071623,15.196306918,67.66,-10.7,68.5008437904,130.91,56.6181347427,-24.5762071623,61.7219826337,-13.5818652573,-6.8162071623,15.196306918,70.2,-17.76,72.4117228078,132.35,52.8481347427,4.3337928377,53.0255325871,-13.5818652573,-6.8162071623,15.196306918,66.43,11.15,67.3592413853,131.92,55.6181347427,-20.6162071623,59.3161437555,-13.5818652573,-6.8162071623,15.196306918,69.2,-13.8,70.5625963241,132.35,50.6181347427,-15.8962071623,53.0554895084,-13.5818652573,-6.8162071623,15.196306918,64.2,-9.08,64.8389265796,130.91
2020-12-18 16:30:00,62.0224185654,-2.1543337887,62.0598224197,-14.4875814346,-7.2043337887,16.1800012721,76.51,5.05,76.6764800966,131.85,56.1624185654,-16.4743337887,58.5288043009,-14.4875814346,-7.2043337887,16.1800012721,70.65,-9.27,71.2555639933,130.53,58.6324185654,-24.3343337887,63.4816533162,-14.4875814346,-7.2043337887,16.1800012721,73.12,-17.13,75.0997423431,132.07,54.8424185654,5.2556662113,55.0936738784,-14.4875814346,-7.2043337887,16.1800012721,69.33,12.46,70.4407587977,131.54,57.6724185654,-20.3243337887,61.1488872109,-14.4875814346,-7.2043337887,16.1800012721,72.16,-13.12,73.343029662,132.07,52.552418565400004,-16.1643337887,54.9822006098,-14.4875814346,-7.2043337887,16.1800012721,67.04,-8.96,67.6361086994,130.53
2020-12-18 17:00:00,63.7977019451,-1.3854067602,63.8127426567,-15.6722980549,-7.5554067602,17.3984222743,79.47,6.17,79.7091575667,131.04,57.9877019451,-16.1154067602,60.1853795528,-15.6722980549,-7.5554067602,17.3984222743,73.66,-8.56,74.1557091531,129.79,60.2677019451,-23.3054067602,64.6168544731,-15.6722980549,-7.5554067602,17.3984222743,75.94,-15.75,77.5560835783,131.25,56.5577019451,5.4245932398,56.8172496794,-15.6722980549,-7.5554067602,17.3984222743,72.23,12.98,73.387010431,130.79,59.2077019451,-19.2754067602,62.2663093124,-15.6722980549,-7.5554067602,17.3984222743,74.88,-11.72,75.7916407,131.25,54.1677019451,-15.7954067602,56.4237078605,-15.6722980549,-7.5554067602,17.3984222743,69.84,-8.24,70.3244139684,129.79
2020-12-18 17:30:00,64.3720350159,-1.4856870393000001,64.3891773365,-16.4479649841,-7.7256870393,18.1720057326,80.82,6.24,81.0605329368,131.15,58.7120350159,-16.3356870393,60.9422491114,-16.4479649841,-7.7256870393,18.1720057326,75.16,-8.61,75.6515545115,129.92,60.7820350159,-23.4156870393,65.1363967394,-16.4479649841,-7.7256870393,18.1720057326,77.23,-15.69,78.8076709464,131.37,57.2520350159,5.2343129607,57.4908127063,-16.4479649841,-7.7256870393,18.1720057326,73.7,12.96,74.8308198539,130.9,59.7920350159,-19.3656870393,62.8499585191,-16.4479649841,-7.7256870393,18.1720057326,76.24,-11.64,77.1234542795,131.37,54.8320350159,-17.1656870393,57.4561822219,-16.4479649841,-7.7256870393,18.1720057326,71.28,-9.44,71.9023782639,129.92
2020-12-18 18:00:00,63.9435516904,-1.1629248093,63.9541257222,-15.946448309600001,-7.6629248093,17.6920781799,79.89,6.5,80.1539899194,130.76,58.2535516904,-16.7629248093,60.6174226828,-15.946448309600001,-7.6629248093,17.6920781799,74.2,-9.1,74.7559362191,129.62,60.4035516904,-23.0229248093,64.6424328409,-15.946448309600001,-7.6629248093,17.6920781799,76.35,-15.36,77.8797284279,130.98,56.8135516904,4.7470751907,57.0115284705,-15.946448309600001,-7.6629248093,17.6920781799,72.76,12.41,73.8107424431,130.6,59.3735516904,-19.0229248093,62.3465340547,-15.946448309600001,-7.6629248093,17.6920781799,75.32,-11.36,76.1718583205,130.98,54.4135516904,-18.5029248093,57.4734098002,-15.946448309600001,-7.6629248093,17.6920781799,70.36,-10.84,71.1901341479,129.62
2020-12-18 18:30:00,63.2385847896,-1.9130368538,63.2675139087,-15.7314152104,-7.5230368538,17.437703634000002,78.97,5.61,79.1690154038,130.85,57.2185847896,-17.5530368538,59.8504431739,-15.7314152104,-7.5230368538,17.437703634000002,72.95,-10.03,73.6362913243,129.7,59.7285847896,-23.7630368538,64.2820796294,-15.7314152104,-7.5230368538,17.437703634000002,75.46,-16.24,77.1877529146,131.07,55.8085847896,3.9969631462,55.9515312624,-15.7314152104,-7.5230368538,17.437703634000002,71.54,11.52,72.4615898252,130.71,58.7085847896,-19.7230368538,61.9329969462,-15.7314152104,-7.5230368538,17.437703634000002,74.44,-12.2,75.4331067901,131.07,53.5085847896,-13.5630368538,55.2007664338,-15.7314152104,-7.5230368538,17.437703634000002,69.24,-6.04,69.5029438225,129.7
2020-12-18 19:00:00,61.437484711,-2.9005787867,61.5059174788,-14.672515289,-7.2105787867,16.3485519648,76.11,4.31,76.2319368769,131.0,55.607484711,-18.4305787867,58.5822378396,-14.672515289,-7.2105787867,16.3485519648,70.28,-11.22,71.1699852466,129.85,58.057484711,-24.7405787867,63.1091734193,-14.672515289,-7.2105787867,16.3485519648,72.73,-17.53,74.812791687,131.21,54.297484711,3.1194212133,54.3870171516,-14.672515289,-7.2105787867,16.3485519648,68.97,10.33,69.7392988207,130.86,57.087484711,-20.7705787867,60.7486448718,-14.672515289,-7.2105787867,16.3485519648,71.76,-13.56,73.0299335889,131.21,52.007484711,-18.5305787867,55.2101513866,-14.672515289,-7.2105787867,16.3485519648,66.68,-11.32,67.6340505958,129.85
