Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-18 19:30:00,59.7018683477,-4.0531727821,59.8392955658,-13.8281316523,-6.9631727821,15.4823447897,73.53,2.91,73.58756009,131.56,53.7518683477,-19.0231727821,57.0188078933,-13.8281316523,-6.9631727821,15.4823447897,67.58,-12.06,68.6476510887,130.32,56.4518683477,-26.0731727821,62.1821821656,-13.8281316523,-6.9631727821,15.4823447897,70.28,-19.11,72.8317959411,131.78,52.5118683477,2.7068272179,52.5815864248,-13.8281316523,-6.9631727821,15.4823447897,66.34,9.67,67.0410657732,131.37,55.4918683477,-22.1231727821,59.7392854549,-13.8281316523,-6.9631727821,15.4823447897,69.32,-15.16,70.9583539832,131.78,50.2918683477,-18.0431727821,53.4305914804,-13.8281316523,-6.9631727821,15.4823447897,64.12,-11.08,65.0702758562,130.32
2020-12-18 20:00:00,57.3037183957,-5.4097619589,57.5585064645,-12.7962816043,-6.6697619589,14.4301956842,70.1,1.26,70.1113229086,131.13,51.4137183957,-19.6197619589,55.0300417826,-12.7962816043,-6.6697619589,14.4301956842,64.21,-12.95,65.5028747461,129.83,54.1937183957,-27.2097619589,60.6409948749,-12.7962816043,-6.6697619589,14.4301956842,66.99,-20.54,70.068193212,131.34,50.2537183957,1.8902380411,50.2892554374,-12.7962816043,-6.6697619589,14.4301956842,63.05,8.56,63.6284221084,130.87,53.2437183957,-23.3497619589,58.1386698518,-12.7962816043,-6.6697619589,14.4301956842,66.04,-16.68,68.113904601,131.34,48.0837183957,-17.8697619589,51.2969040706,-12.7962816043,-6.6697619589,14.4301956842,60.88,-11.2,61.9016510281,129.83
2020-12-18 20:30:00,54.6897183502,-6.4402422337,55.0676131066,-11.7602816498,-6.3302422337,13.355754985,66.45,-0.11,66.4500910458,131.69,48.9797183502,-20.4802422337,53.0891055832,-11.7602816498,-6.3302422337,13.355754985,60.74,-14.15,62.3664180469,130.36,51.759718350200004,-28.4602422337,59.0682133783,-11.7602816498,-6.3302422337,13.355754985,63.52,-22.13,67.2646065922,131.92,47.9397183502,1.2397577663,47.9557462127,-11.7602816498,-6.3302422337,13.355754985,59.7,7.57,60.1780267207,131.43,50.8797183502,-24.6102422337,56.5191097082,-11.7602816498,-6.3302422337,13.355754985,62.64,-18.28,65.2528007062,131.92,45.8797183502,-19.7702422337,49.9580927766,-11.7602816498,-6.3302422337,13.355754985,57.64,-13.44,59.1861740612,130.36
2020-12-18 21:00:00,52.5097185372,-7.0830443539,52.985281524,-10.5702814628,-5.9530443539,12.1313472987,63.08,-1.13,63.0901204627,132.08,46.6997185372,-22.1130443539,51.6705955264,-10.5702814628,-5.9530443539,12.1313472987,57.27,-16.16,59.5062895835,130.85,49.7297185372,-29.1830443539,57.6601680847,-10.5702814628,-5.9530443539,12.1313472987,60.3,-23.23,64.6198336426,132.3,45.7497185372,-0.27304435390000004,45.7505333243,-10.5702814628,-5.9530443539,12.1313472987,56.32,5.68,56.6056958265,131.92,48.8697185372,-25.3530443539,55.0547568146,-10.5702814628,-5.9530443539,12.1313472987,59.44,-19.4,62.5257834817,132.3,43.7897185372,-17.3930443539,47.1174855172,-10.5702814628,-5.9530443539,12.1313472987,54.36,-11.44,55.5507263679,130.85
2020-12-18 21:30:00,50.1451346796,-7.4604581939,50.6970706106,-9.9848653204,-5.6704581939,11.4826665716,60.13,-1.79,60.1566372065,131.95,44.8051346796,-23.0704581939,50.3958940285,-9.9848653204,-5.6704581939,11.4826665716,54.79,-17.4,57.4865558196,130.78,47.4851346796,-29.5604581939,55.9344143097,-9.9848653204,-5.6704581939,11.4826665716,57.47,-23.89,62.237713647,132.18,43.9351346796,-1.2004581939,43.9515319322,-9.9848653204,-5.6704581939,11.4826665716,53.92,4.47,54.1049655762,131.92,46.6151346796,-25.8304581939,53.2933706168,-9.9848653204,-5.6704581939,11.4826665716,56.6,-20.16,60.0831557094,132.18,42.0551346796,-19.3504581939,46.2933535751,-9.9848653204,-5.6704581939,11.4826665716,52.04,-13.68,53.8080291406,130.78
2020-12-18 22:00:00,47.6765183142,-8.990201882400001,48.5167407031,-8.8134816858,-5.3402018824,10.3051062863,56.49,-3.65,56.6077962828,133.23,42.4565183142,-23.5302018824,48.5409759686,-8.8134816858,-5.3402018824,10.3051062863,51.27,-18.19,54.4011856488,131.91,45.1865183142,-31.4902018824,55.0768032111,-8.8134816858,-5.3402018824,10.3051062863,54.0,-26.15,59.9985208151,133.46,41.6965183142,-1.3202018824000001,41.7174133011,-8.8134816858,-5.3402018824,10.3051062863,50.51,4.02,50.6697197545,133.03,44.3865183142,-27.7802018824,52.3631800475,-8.8134816858,-5.3402018824,10.3051062863,53.2,-22.44,57.7390128076,133.46,39.9065183142,-21.1802018824,45.1788795317,-8.8134816858,-5.3402018824,10.3051062863,48.72,-15.84,51.2303035322,131.91
2020-12-18 22:30:00,45.3842353454,-10.177911924,46.5114900753,-7.5457646546,-4.947911924,9.0233251427,52.93,-5.23,53.1877598701,134.52,39.9642353454,-24.467911924,46.8595648792,-7.5457646546,-4.947911924,9.0233251427,47.51,-19.52,51.3637080048,133.14,43.0642353454,-33.077911924,54.3017184179,-7.5457646546,-4.947911924,9.0233251427,50.61,-28.13,57.9022365717,134.74,39.3442353454,-1.8979119240000002,39.3899850798,-7.5457646546,-4.947911924,9.0233251427,46.89,3.05,46.9890902232,134.27,42.2942353454,-29.387911924,51.5019583192,-7.5457646546,-4.947911924,9.0233251427,49.84,-24.44,55.5098117453,134.74,37.6942353454,-21.347911924,43.3196112839,-7.5457646546,-4.947911924,9.0233251427,45.24,-16.4,48.1208644976,133.14
2020-12-18 23:00:00,43.1337186656,-10.6547572865,44.4301872465,-6.3162813344,-4.5947572865,7.8107108778,49.45,-6.06,49.8199367723,134.42,37.8237186656,-25.0047572865,45.3417200893,-6.3162813344,-4.5947572865,7.8107108778,44.14,-20.41,48.6303166759,133.04,40.9637186656,-33.4947572865,52.9143176522,-6.3162813344,-4.5947572865,7.8107108778,47.28,-28.9,55.4130706603,134.64,37.2737186656,-2.4847572865,37.3564468591,-6.3162813344,-4.5947572865,7.8107108778,43.59,2.11,43.6410380262,134.17,40.2037186656,-29.8747572865,50.0883231649,-6.3162813344,-4.5947572865,7.8107108778,46.52,-25.28,52.9451489751,134.64,35.6837186656,-21.2747572865,41.544471057,-6.3162813344,-4.5947572865,7.8107108778,42.0,-16.68,45.1909548472,133.04
2020-12-18 23:30:00,41.8132020454,-10.783684315,43.1813815515,-5.2467979546,-4.243684315,6.7481660724,47.06,-6.54,47.51226368,135.45,36.2732020454,-25.663684315,44.4338821087,-5.2467979546,-4.243684315,6.7481660724,41.52,-21.42,46.7196618138,134.08,39.7432020454,-33.973684315,52.2851158052,-5.2467979546,-4.243684315,6.7481660724,44.99,-29.73,53.9256247066,135.67,35.8232020454,-2.813684315,35.9335306394,-5.2467979546,-4.243684315,6.7481660724,41.07,1.43,41.0948877599,135.23,38.9932020454,-30.363684315,49.4208774805,-5.2467979546,-4.243684315,6.7481660724,44.24,-26.12,51.3754026748,135.67,34.2732020454,-22.363684315,40.9241585691,-5.2467979546,-4.243684315,6.7481660724,39.52,-18.12,43.4760255773,134.08
2020-12-19 00:00:00,40.453518552,-11.0515144882,41.9359408589,-4.386481448,-3.9615144882,5.9105682074,44.84,-7.09,45.3970670859,136.05,35.053518552,-26.0815144882,43.6920423061,-4.386481448,-3.9615144882,5.9105682074,39.44,-22.12,45.2195532928,134.7,38.493518552,-34.4415144882,51.652385141,-4.386481448,-3.9615144882,5.9105682074,42.88,-30.48,52.6091703033,136.27,34.663518552,-3.0415144882,34.7966999698,-4.386481448,-3.9615144882,5.9105682074,39.05,0.92,39.0608358846,135.85,37.733518552,-30.8815144882,48.7594745603,-4.386481448,-3.9615144882,5.9105682074,42.12,-26.92,49.9878065132,136.27,33.213518552,-21.3615144882,39.4898989089,-4.386481448,-3.9615144882,5.9105682074,37.6,-17.4,41.4309063381,134.7
2020-12-19 00:30:00,42.2652350962,-10.3834600582,43.5220213285,-4.6547649038,-4.0034600582,6.1395870176,46.92,-6.38,47.3517771578,134.99,36.5852350962,-25.5234600582,44.6085915535,-4.6547649038,-4.0034600582,6.1395870176,41.24,-21.52,46.5171796222,133.67,40.2252350962,-33.4434600582,52.3118969185,-4.6547649038,-4.0034600582,6.1395870176,44.88,-29.44,53.6742768931,135.21,36.1552350962,-2.7934600582,36.2629900031,-4.6547649038,-4.0034600582,6.1395870176,40.81,1.21,40.8279340648,134.8,39.4652350962,-29.8834600582,49.5027874594,-4.6547649038,-4.0034600582,6.1395870176,44.12,-25.88,51.1502570864,135.21,34.6652350962,-22.0034600582,41.0588696728,-4.6547649038,-4.0034600582,6.1395870176,39.32,-18.0,43.2442181106,133.67
2020-12-19 01:00:00,41.7046184331,-11.0567348273,43.1454120816,-6.0953815669,-4.4667348273,7.5568112629,47.8,-6.59,48.2521305229,134.6,36.8046184331,-25.2067348273,44.6089611923,-6.0953815669,-4.4667348273,7.5568112629,42.9,-20.74,47.6503683092,133.19,39.6246184331,-33.9467348273,52.1774969829,-6.0953815669,-4.4667348273,7.5568112629,45.72,-29.48,54.4002647052,134.8,36.3146184331,-2.6467348273,36.4109422727,-6.0953815669,-4.4667348273,7.5568112629,42.41,1.82,42.4490341468,134.3,38.8246184331,-30.3467348273,49.2775335336,-6.0953815669,-4.4667348273,7.5568112629,44.92,-25.88,51.8418826819,134.8,34.7446184331,-22.0267348273,41.1383708624,-6.0953815669,-4.4667348273,7.5568112629,40.84,-17.56,44.455136936,133.19
2020-12-19 01:30:00,40.2203016506,-11.6231479341,41.8660988481,-5.8896983494,-4.3931479341,7.3476727893,46.11,-7.23,46.673386421000004,134.36,35.5303016506,-25.4431479341,43.7007564256,-5.8896983494,-4.3931479341,7.3476727893,41.42,-21.05,46.4620156687,132.92,38.2103016506,-34.4431479341,51.4427603442,-5.8896983494,-4.3931479341,7.3476727893,44.1,-30.05,53.3648995127,134.57,35.0703016506,-2.9631479341,35.1952596743,-5.8896983494,-4.3931479341,7.3476727893,40.96,1.43,40.9849545565,134.03,37.3903016506,-30.9131479341,48.5145068275,-5.8896983494,-4.3931479341,7.3476727893,43.28,-26.52,50.7589282787,134.57,33.5103016506,-22.9931479341,40.6401915427,-5.8896983494,-4.3931479341,7.3476727893,39.4,-18.6,43.569714252,132.92
2020-12-19 02:00:00,39.0161346897,-11.9101134701,40.7934991021,-5.7338653103,-4.2801134701,7.1551787338,44.75,-7.63,45.3958081765,135.49,34.2661346897,-26.1201134701,43.0862891679,-5.7338653103,-4.2801134701,7.1551787338,40.0,-21.84,45.5739574757,134.04,37.0561346897,-35.0901134701,51.0340394392,-5.7338653103,-4.2801134701,7.1551787338,42.79,-30.81,52.727983083,135.7,33.8761346897,-3.2901134701,34.0355306725,-5.7338653103,-4.2801134701,7.1551787338,39.61,0.99,39.6223699443,135.18,36.3061346897,-31.5201134701,48.0796523414,-5.7338653103,-4.2801134701,7.1551787338,42.04,-27.24,50.0937041952,135.7,32.3861346897,-19.4801134701,37.793339902,-5.7338653103,-4.2801134701,7.1551787338,38.12,-15.2,41.0386939363,134.04
2020-12-19 02:30:00,37.9857348823,-11.969801178200001,39.8270284454,-5.1542651177,-4.1498011782,6.6171971954,43.14,-7.82,43.8430382159,135.49,33.3557348823,-26.1798011782,42.4026772653,-5.1542651177,-4.1498011782,6.6171971954,38.51,-22.03,44.365989226,134.04,36.1157348823,-35.2098011782,50.4388382608,-5.1542651177,-4.1498011782,6.6171971954,41.27,-31.06,51.6520715945,135.78,32.9857348823,-3.2998011782,33.150375466,-5.1542651177,-4.1498011782,6.6171971954,38.14,0.85,38.1494705075,135.27,35.3257348823,-31.7098011782,47.4701910227,-5.1542651177,-4.1498011782,6.6171971954,40.48,-27.56,48.9712568758,135.78,31.5257348823,-19.2298011782,36.9277295974,-5.1542651177,-4.1498011782,6.6171971954,36.68,-15.08,39.6589056833,134.04
2020-12-19 03:00:00,36.8259850097,-11.321922818200001,38.5271217227,-4.7540149903,-3.9719228182,6.1949035022,41.58,-7.35,42.2246243323,136.29,32.1659850097,-27.9319228182,42.6009730402,-4.7540149903,-3.9719228182,6.1949035022,36.92,-23.96,44.013270726,135.03,35.0059850097,-34.8219228182,49.3759586769,-4.7540149903,-3.9719228182,6.1949035022,39.76,-30.85,50.3247463978,136.5,31.8759850097,-4.7519228182,32.2282359246,-4.7540149903,-3.9719228182,6.1949035022,36.63,-0.78,36.6383037271,136.19,34.2859850097,-31.3319228182,46.4458626314,-4.7540149903,-3.9719228182,6.1949035022,39.04,-27.36,47.6727511268,136.5,30.5259850097,-23.4519228182,38.4945248664,-4.7540149903,-3.9719228182,6.1949035022,35.28,-19.48,40.3007295219,135.03
2020-12-19 03:30:00,35.9385843627,-11.1799932127,37.6374028624,-4.6014156373,-3.7799932127,5.9549453864,40.54,-7.4,41.2098483375,135.1,31.3685843627,-27.9099932127,41.9875672795,-4.6014156373,-3.7799932127,5.9549453864,35.97,-24.13,43.3139446368,133.9,34.1585843627,-34.2999932127,48.4076277053,-4.6014156373,-3.7799932127,5.9549453864,38.76,-30.52,49.3336396387,135.31,31.0885843627,-5.0799932127,31.5008953637,-4.6014156373,-3.7799932127,5.9549453864,35.69,-1.3,35.7136682518,135.04,33.3585843627,-30.8199932127,45.4165953404,-4.6014156373,-3.7799932127,5.9549453864,37.96,-27.04,46.6060425267,135.31,29.6785843627,-21.4199932127,36.6010174586,-4.6014156373,-3.7799932127,5.9549453864,34.28,-17.64,38.5524058912,133.9
2020-12-19 04:00:00,35.0490839068,-11.4309139141,36.8660287476,-4.5909160932,-3.6709139141,5.8781050977,39.64,-7.76,40.3924151296,135.9,30.6390839068,-28.1809139141,41.6283241517,-4.5909160932,-3.6709139141,5.8781050977,35.23,-24.51,42.9172809018,134.67,33.2990839068,-34.8009139141,48.1656786341,-4.5909160932,-3.6709139141,5.8781050977,37.89,-31.13,49.0380362576,136.11,30.3690839068,-5.1209139141,30.7978086339,-4.5909160932,-3.6709139141,5.8781050977,34.96,-1.45,34.9900571591,135.81,32.5290839068,-31.3509139141,45.1776615493,-4.5909160932,-3.6709139141,5.8781050977,37.12,-27.68,46.3041769174,136.11,29.0090839068,-23.6709139141,37.441142005,-4.5909160932,-3.6709139141,5.8781050977,33.6,-20.0,39.1019181115,134.67
2020-12-19 04:30:00,34.2740505712,-11.3328754485,36.099094289,-4.3259494287999996,-3.5628754485,5.6042769313,38.6,-7.77,39.3742669773,135.31,30.0040505712,-27.9428754485,41.0005773009,-4.3259494287999996,-3.5628754485,5.6042769313,34.33,-24.38,42.1062145057,134.11,32.5740505712,-34.5328754485,47.471973388,-4.3259494287999996,-3.5628754485,5.6042769313,36.9,-30.97,48.1741725409,135.53,29.7540505712,-5.0528754485,30.1800443288,-4.3259494287999996,-3.5628754485,5.6042769313,34.08,-1.49,34.1125563393,135.21,31.7940505712,-31.0828754485,44.4635445941,-4.3259494287999996,-3.5628754485,5.6042769313,36.12,-27.52,45.4093030116,135.53,28.3940505712,-22.9228754485,36.4921954213,-4.3259494287999996,-3.5628754485,5.6042769313,32.72,-19.36,38.0185218019,134.11
2020-12-19 05:00:00,33.9862672852,-11.3134438841,35.8198321674,-4.0237327148,-3.5034438841,5.3352173348,38.01,-7.8100000000000005,38.8040745283,135.74,29.6962672852,-28.0134438841,40.8242737709,-4.0237327148,-3.5034438841,5.3352173348,33.72,-24.51,41.6866705315,134.52,32.3062672852,-34.6634438841,47.3840611156,-4.0237327148,-3.5034438841,5.3352173348,36.33,-31.16,47.8624539697,135.96,29.4762672852,-5.0034438841,29.8979060098,-4.0237327148,-3.5034438841,5.3352173348,33.5,-1.5,33.5335652742,135.61,31.5362672852,-31.2634438841,44.4065206673,-4.0237327148,-3.5034438841,5.3352173348,35.56,-27.76,45.1124284427,135.96,28.1362672852,-24.0234438841,36.996964643,-4.0237327148,-3.5034438841,5.3352173348,32.16,-20.52,38.1488663003,134.52
2020-12-19 05:30:00,34.3786172129,-11.4049971304,36.2210336824,-4.1913827871,-3.5149971304000003,5.4701823091,38.57,-7.89,39.368731247,134.95,30.0686172129,-27.8949971304,41.0152728383,-4.1913827871,-3.5149971304000003,5.4701823091,34.26,-24.38,42.0491617039,133.75,32.6786172129,-34.4649971304,47.4945054733,-4.1913827871,-3.5149971304000003,5.4701823091,36.87,-30.95,48.1383360743,135.17,29.8286172129,-5.1349971304,30.267385093,-4.1913827871,-3.5149971304000003,5.4701823091,34.02,-1.62,34.0585495874,134.86,31.8886172129,-31.0349971304,44.4978084251,-4.1913827871,-3.5149971304000003,5.4701823091,36.08,-27.52,45.3774922181,135.17,28.4086172129,-22.8349971304,36.4484104715,-4.1913827871,-3.5149971304000003,5.4701823091,32.6,-19.32,37.894886198500004,133.75
2020-12-19 06:00:00,34.8815669898,-11.3685680173,36.6874372834,-4.6884330102,-3.6085680173,5.9163474566000005,39.57,-7.76,40.3237213064,134.61,30.6415669898,-27.4985680173,41.1713112566,-4.6884330102,-3.6085680173,5.9163474566000005,35.33,-23.89,42.6490445379,133.4,33.1515669898,-34.3285680173,47.7229187707,-4.6884330102,-3.6085680173,5.9163474566000005,37.84,-30.72,48.7399630693,134.83,30.3715669898,-4.8485680173,30.7561488687,-4.6884330102,-3.6085680173,5.9163474566000005,35.06,-1.24,35.0819212701,134.5,32.3515669898,-30.8885680173,44.7294927408,-4.6884330102,-3.6085680173,5.9163474566000005,37.04,-27.28,46.0017390976,134.83,28.9915669898,-23.3685680173,37.2370907524,-4.6884330102,-3.6085680173,5.9163474566000005,33.68,-19.76,39.048687558,133.4
2020-12-19 06:30:00,36.6032336015,-10.9272310665,38.1994906886,-5.9667663985,-3.9772310665,7.1708206093,42.57,-6.95,43.1335994325,134.18,32.4632336015,-26.3972310665,41.841072451,-5.9667663985,-3.9772310665,7.1708206093,38.43,-22.42,44.4918116062,132.9,34.7432336015,-33.7172310665,48.4142949126,-5.9667663985,-3.9772310665,7.1708206093,40.71,-29.74,50.4159865519,134.38,32.0932336015,-3.9372310665,32.333843438,-5.9667663985,-3.9772310665,7.1708206093,38.06,0.04,38.0600210194,133.99,33.913233601499996,-30.2172310665,45.4223344473,-5.9667663985,-3.9772310665,7.1708206093,39.88,-26.24,47.7383703115,134.38,30.5932336015,-21.2572310665,37.2534000437,-5.9667663985,-3.9772310665,7.1708206093,36.56,-17.28,40.4380019289,132.9
2020-12-19 07:00:00,37.9325172444,-9.7206658993,39.1582329788,-6.6274827556,-4.2406658993,7.8680858501,44.56,-5.48,44.8957013532,134.34,33.7225172444,-26.2606658993,42.7414405791,-6.6274827556,-4.2406658993,7.8680858501,40.35,-22.02,45.9674112823,133.15,35.9725172444,-32.640665899300004,48.5740163796,-6.6274827556,-4.2406658993,7.8680858501,42.6,-28.4,51.1988281116,134.55,33.3225172444,-3.7006658993,33.52737812,-6.6274827556,-4.2406658993,7.8680858501,39.95,0.54,39.9536493953,134.25,35.1725172444,-29.1206658993,45.6631049287,-6.6274827556,-4.2406658993,7.8680858501,41.8,-24.88,48.6441610062,134.55,31.8125172444,-19.1606658993,37.1371427432,-6.6274827556,-4.2406658993,7.8680858501,38.44,-14.92,41.233966581,133.15
2020-12-19 07:30:00,39.6686837454,-9.9043649629,40.8864392606,-7.5513162546,-4.5643649629,8.8235936381,47.22,-5.34,47.5209848383,135.27,35.6386837454,-25.6543649629,43.9119826557,-7.5513162546,-4.5643649629,8.8235936381,43.19,-21.09,48.0641675263,133.98,37.5986837454,-33.1143649629,50.1021175828,-7.5513162546,-4.5643649629,8.8235936381,45.15,-28.55,53.4193317068,135.48,35.1586837454,-2.8143649629,35.2711453295,-7.5513162546,-4.5643649629,8.8235936381,42.71,1.75,42.7458372242,135.07,36.8086837454,-29.524364962900002,47.186516353,-7.5513162546,-4.5643649629,8.8235936381,44.36,-24.96,50.9000117878,135.48,33.6086837454,-22.524364962900002,40.4585051637,-7.5513162546,-4.5643649629,8.8235936381,41.16,-17.96,44.9077632487,133.98
2020-12-19 08:00:00,41.7129336188,-9.230529971,42.7220261064,-8.5070663812,-4.800529971,9.7680738335,50.22,-4.43,50.4150106615,134.67,37.6029336188,-24.950529971,45.1277028285,-8.5070663812,-4.800529971,9.7680738335,46.11,-20.15,50.3205186778,133.4,39.5029336188,-32.220529971,50.9768998283,-8.5070663812,-4.800529971,9.7680738335,48.01,-27.42,55.2884843344,134.88,37.0029336188,-2.300529971,37.0743784108,-8.5070663812,-4.800529971,9.7680738335,45.51,2.5,45.5786145029,134.47,38.6529336188,-28.560529971,48.0598912771,-8.5070663812,-4.800529971,9.7680738335,47.16,-23.76,52.8072267782,134.88,35.3729336188,-20.640529971,40.9545590903,-8.5070663812,-4.800529971,9.7680738335,43.88,-15.84,46.6514737173,133.4
2020-12-19 08:30:00,44.1104335599,-7.9246053518,44.8166232421,-9.5895664401,-5.1746053518,10.8966198913,53.7,-2.75,53.7703682338,134.26,39.9104335599,-24.4746053518,46.8171871653,-9.5895664401,-5.1746053518,10.8966198913,49.5,-19.3,53.1294645183,133.07,41.7504335599,-30.8246053518,51.896579825,-9.5895664401,-5.1746053518,10.8966198913,51.34,-25.65,57.3909234984,134.46,39.2404335599,-1.8946053518000001,39.286144573,-9.5895664401,-5.1746053518,10.8966198913,48.83,3.2800000000000002,48.9400378014,134.14,40.9304335599,-27.1346053518,49.1079138123,-9.5895664401,-5.1746053518,10.8966198913,50.52,-21.96,55.0864048564,134.46,37.5704335599,-21.2946053518,43.1856190759,-9.5895664401,-5.1746053518,10.8966198913,47.16,-16.12,49.8389405987,133.07
2020-12-19 09:00:00,46.6566504787,-7.5736606828,47.2673605147,-10.1933495213,-5.4436606828,11.5558563548,56.85,-2.13,56.889888381,133.89,42.2366504787,-22.8636606828,48.0279254547,-10.1933495213,-5.4436606828,11.5558563548,52.43,-17.42,55.2481791555,132.6,44.1466504787,-30.3236606828,53.5579232765,-10.1933495213,-5.4436606828,11.5558563548,54.34,-24.88,59.7649562871,134.11,41.4566504787,-0.49366068280000003,41.4595895998,-10.1933495213,-5.4436606828,11.5558563548,51.65,4.95,51.8866553171,133.68,43.3266504787,-26.6036606828,50.8424370328,-10.1933495213,-5.4436606828,11.5558563548,53.52,-21.16,57.5511598493,134.11,39.6466504787,-21.0436606828,44.8853266571,-10.1933495213,-5.4436606828,11.5558563548,49.84,-15.6,52.2243774496,132.6
2020-12-19 09:30:00,48.467967138,-7.1000017609,48.9852412824,-10.072032862,-5.4600017609,11.4567650409,58.54,-1.6400000000000001,58.562967821,133.58,43.987967138,-21.6500017609,49.0271743953,-10.072032862,-5.4600017609,11.4567650409,54.06,-16.19,56.4322576192,132.23,45.877967138,-29.7300017609,54.6686461642,-10.072032862,-5.4600017609,11.4567650409,55.95,-24.27,60.9871740614,133.79,43.147967138,0.5799982391,43.1518651521,-10.072032862,-5.4600017609,11.4567650409,53.22,6.04,53.561646726,133.26,45.047967138,-25.9400017609,51.9827186152,-10.072032862,-5.4600017609,11.4567650409,55.12,-20.48,58.8017414708,133.79,41.287967138,-17.0600017609,44.6737046871,-10.072032862,-5.4600017609,11.4567650409,51.36,-11.6,52.653676035,132.23
2020-12-19 10:00:00,50.3509672664,-5.7290889788,50.6758558407,-9.4290327336,-5.2990889788,10.8160529907,59.78,-0.43,59.7815464838,132.82,45.1809672664,-20.8390889788,49.7552754248,-9.4290327336,-5.2990889788,10.8160529907,54.61,-15.54,56.7780212758,131.54,47.7109672664,-28.1490889788,55.3959168877,-9.4290327336,-5.2990889788,10.8160529907,57.14,-22.85,61.539435324,133.04,44.3209672664,1.1809110212,44.3366968804,-9.4290327336,-5.2990889788,10.8160529907,53.75,6.48,54.1391992922,132.62,46.8109672664,-24.3790889788,52.7788464809,-9.4290327336,-5.2990889788,10.8160529907,56.24,-19.08,59.388416379,133.04,42.4109672664,-17.2190889788,45.7732145444,-9.4290327336,-5.2990889788,10.8160529907,51.84,-11.92,53.1927814652,131.54
2020-12-19 10:30:00,51.9806339949,-4.5511868189,52.1794941712,-11.0993660051,-5.8011868189,12.5239647965,63.08,1.25,63.092383851,132.71,47.0006339949,-21.5011868189,51.6852070765,-11.0993660051,-5.8011868189,12.5239647965,58.1,-15.7,60.1838848862,131.65,49.1806339949,-26.9611868189,56.0860085478,-11.0993660051,-5.8011868189,12.5239647965,60.28,-21.16,63.8860235106,132.93,46.0606339949,0.5788131811,46.0642706304,-11.0993660051,-5.8011868189,12.5239647965,57.16,6.38,57.514954577,132.62,48.2606339949,-23.1611868189,53.5306395296,-11.0993660051,-5.8011868189,12.5239647965,59.36,-17.36,61.846416226,132.93,44.1006339949,-17.0811868189,47.2930529982,-11.0993660051,-5.8011868189,12.5239647965,55.2,-11.28,56.3407348195,131.65
2020-12-19 11:00:00,51.2092673256,-4.3041570897,51.3898319541,-9.4107326744,-5.4741570897,10.8870696385,60.62,1.17,60.6312897768,132.54,46.3092673256,-21.2841570897,50.9662985045,-9.4107326744,-5.4741570897,10.8870696385,55.72,-15.81,57.9195519665,131.45,48.4992673256,-26.7041570897,55.3650696468,-9.4107326744,-5.4741570897,10.8870696385,57.91,-21.23,61.6788537507,132.74,45.3992673256,0.7358429103,45.4052302988,-9.4107326744,-5.4741570897,10.8870696385,54.81,6.21,55.1606762105,132.53,47.5892673256,-22.9541570897,52.8358939764,-9.4107326744,-5.4741570897,10.8870696385,57.0,-17.48,59.6200503187,132.74,43.5092673256,-16.9941570897,46.7103598616,-9.4107326744,-5.4741570897,10.8870696385,52.92,-11.52,54.1593648412,131.45
2020-12-19 11:30:00,51.0321007157,-3.9278398115,51.183036536,-6.9878992843,-4.7778398115,8.4651337658,58.02,0.85,58.0262259672,133.47,45.6021007157,-21.1178398115,50.2544997785,-6.9878992843,-4.7778398115,8.4651337658,52.59,-16.34,55.0699891048,132.38,48.4421007157,-26.6278398115,55.2781961969,-6.9878992843,-4.7778398115,8.4651337658,55.43,-21.85,59.5810993521,133.69,44.7921007157,1.1621601885,44.8071746803,-6.9878992843,-4.7778398115,8.4651337658,51.78,5.94,52.1195932448,133.47,47.5321007157,-22.8578398115,52.7425960614,-6.9878992843,-4.7778398115,8.4651337658,54.52,-18.08,57.4396796648,133.69,42.9321007157,-18.1378398115,46.6062925461,-6.9878992843,-4.7778398115,8.4651337658,49.92,-13.36,51.6768420088,132.38
2020-12-19 12:00:00,50.8676011158,-3.9507300505,51.02079097,-5.9423988842,-4.5507300505,7.4847343635,56.81,0.6000000000000001,56.8131683679,133.47,45.0776011158,-20.8807300505,49.678919169,-5.9423988842,-4.5507300505,7.4847343635,51.02,-16.33,53.5696677234,132.38,48.3376011158,-26.7007300505,55.2218495422,-5.9423988842,-4.5507300505,7.4847343635,54.28,-22.15,58.6254287831,133.69,44.3376011158,1.4092699495,44.3599922734,-5.9423988842,-4.5507300505,7.4847343635,50.28,5.96,50.6320056881,133.47,47.4576011158,-22.9907300505,52.7332681703,-5.9423988842,-4.5507300505,7.4847343635,53.4,-18.44,56.4941908518,133.69,42.4976011158,-18.2707300505,46.2586821816,-5.9423988842,-4.5507300505,7.4847343635,48.44,-13.72,50.345526117,132.38
2020-12-19 12:30:00,51.1361345228,-4.3741648414,51.3228757182,-6.0838654772,-4.6841648414,7.6782041785,57.22,0.31,57.2208397352,133.57,45.4761345228,-20.6441648414,49.9425705499,-6.0838654772,-4.6841648414,7.6782041785,51.56,-15.96,53.9736528317,132.38,48.5961345228,-27.0941648414,55.6388179152,-6.0838654772,-4.6841648414,7.6782041785,54.68,-22.41,59.094081768,133.79,44.6961345228,1.6258351586000002,44.7256948659,-6.0838654772,-4.6841648414,7.6782041785,50.78,6.31,51.1705432842,133.47,47.6761345228,-23.3241648414,53.0757050691,-6.0838654772,-4.6841648414,7.6782041785,53.76,-18.64,56.8997996482,133.79,42.8761345228,-15.8441648414,45.7099603055,-6.0838654772,-4.6841648414,7.6782041785,48.96,-11.16,50.2158062765,132.38
2020-12-19 13:00:00,51.264684526,-4.3313385859,51.4473359222,-6.275315474,-4.7013385859,7.8410566123,57.54,0.37,57.5411895949,133.57,45.314684526,-21.2513385859,50.0503748775,-6.275315474,-4.7013385859,7.8410566123,51.59,-16.55,54.1796142474,132.38,48.694684526,-27.0313385859,55.6943943932,-6.275315474,-4.7013385859,7.8410566123,54.97,-22.33,59.3323672206,133.79,44.544684526,1.0486614141,44.5570264973,-6.275315474,-4.7013385859,7.8410566123,50.82,5.75,51.1442557869,133.47,47.844684526,-23.3013385859,53.2171609285,-6.275315474,-4.7013385859,7.8410566123,54.12,-18.6,57.2270425586,133.79,42.724684526,-20.1813385859,47.2512972834,-6.275315474,-4.7013385859,7.8410566123,49.0,-15.48,51.3870645202,132.38
2020-12-19 13:30:00,51.0727507953,-4.7275995903,51.2910915431,-6.7572492047,-4.6875995903,8.223989709,57.83,-0.04,57.8300138336,133.9,45.3727507953,-21.6875995903,50.2895465352,-6.7572492047,-4.6875995903,8.223989709,52.13,-17.0,54.831896739,132.79,48.5027507953,-27.5575995903,55.7847481834,-6.7572492047,-4.6875995903,8.223989709,55.26,-22.87,59.805555762,134.1,44.5927507953,0.7424004097,44.5989302771,-6.7572492047,-4.6875995903,8.223989709,51.35,5.43,51.6362992477,133.86,47.6027507953,-23.8075995903,53.2242771818,-6.7572492047,-4.6875995903,8.223989709,54.36,-19.12,57.6245086747,134.1,42.8027507953,-19.9275995903,47.2142425659,-6.7572492047,-4.6875995903,8.223989709,49.56,-15.24,51.8502767591,132.79
2020-12-19 14:00:00,51.3952505699,-4.9686084944,51.6348608162,-8.3647494301,-4.9886084944,9.7393658797,59.76,0.02,59.7600033467,134.19,46.1452505699,-22.3586084944,51.2766177118,-8.3647494301,-4.9886084944,9.7393658797,54.51,-17.37,57.2106371228,133.12,48.7452505699,-27.9086084944,56.169296606,-8.3647494301,-4.9886084944,9.7393658797,57.11,-22.92,61.537618576,134.41,45.3352505699,0.23139150560000002,45.3358410781,-8.3647494301,-4.9886084944,9.7393658797,53.7,5.22,53.953112977800004,134.21,47.8752505699,-24.1086084944,53.6028415354,-8.3647494301,-4.9886084944,9.7393658797,56.24,-19.12,59.4012794475,134.41,43.5552505699,-19.8286084944,47.8563848094,-8.3647494301,-4.9886084944,9.7393658797,51.92,-14.84,53.999185179,133.12
2020-12-19 14:30:00,50.0033005273,-5.5379439368,50.3090338475,-7.4666994727,-4.9079439368,8.9352960053,57.47,-0.63,57.4734530022,134.38,44.7433005273,-23.0879439368,50.3489433584,-7.4666994727,-4.9079439368,8.9352960053,52.21,-18.18,55.2846859447,133.31,47.4633005273,-28.5279439368,55.376967073,-7.4666994727,-4.9079439368,8.9352960053,54.93,-23.62,59.7930539444,134.61,43.9733005273,-0.4379439368,43.975481284,-7.4666994727,-4.9079439368,8.9352960053,51.44,4.47,51.633850331,134.41,46.6133005273,-24.7479439368,52.7755674072,-7.4666994727,-4.9079439368,8.9352960053,54.08,-19.84,57.604444273,134.61,42.2933005273,-20.9079439368,47.1790778752,-7.4666994727,-4.9079439368,8.9352960053,49.76,-16.0,52.2690883793,133.31
2020-12-19 15:00:00,50.0306006131,-5.7273755431,50.3573612128,-8.3393993869,-5.0973755431,9.7738845687,58.37,-0.63,58.3733997639,133.48,44.5306006131,-23.3973755431,50.3031964518,-8.3393993869,-5.0973755431,9.7738845687,52.87,-18.3,55.9475370325,132.45,47.4606006131,-28.4173755431,55.3177714963,-8.3393993869,-5.0973755431,9.7738845687,55.8,-23.32,60.4769575954,133.71,43.7706006131,-1.0273755431,43.7826561384,-8.3393993869,-5.0973755431,9.7738845687,52.11,4.07,52.268700003,133.53,46.5806006131,-24.6573755431,52.7042552566,-8.3393993869,-5.0973755431,9.7738845687,54.92,-19.56,58.2992281253,133.71,41.9806006131,-20.9373755431,46.912093563,-8.3393993869,-5.0973755431,9.7738845687,50.32,-15.84,52.7542225798,132.45
2020-12-19 15:30:00,50.8072008255,-5.9686086202,51.1565826125,-9.4227991745,-5.3786086202,10.8498191216,60.23,-0.59,60.2328896866,132.82,45.2772008255,-22.9986086202,50.7834708646,-9.4227991745,-5.3786086202,10.8498191216,54.7,-17.62,57.4678553628,131.78,48.1672008255,-28.4086086202,55.9207321045,-9.4227991745,-5.3786086202,10.8498191216,57.59,-23.03,62.0241001547,133.04,44.4572008255,-0.8186086202,44.4647368744,-9.4227991745,-5.3786086202,10.8498191216,53.88,4.5600000000000005,54.0726178393,132.82,47.2172008255,-24.6586086202,53.2682929413,-9.4227991745,-5.3786086202,10.8498191216,56.64,-19.28,59.831496722,133.04,42.6172008255,-20.3786086202,47.238898119,-9.4227991745,-5.3786086202,10.8498191216,52.04,-15.0,54.1586705893,131.78
2020-12-19 16:00:00,52.6544174522,-5.8179362271,52.9748625215,-11.0255825478,-5.8279362271,12.4710990368,63.68,0.01,63.6800007852,132.22,47.2544174522,-22.1579362271,52.1915137411,-11.0255825478,-5.8279362271,12.4710990368,58.28,-16.33,60.5246007835,131.13,49.8644174522,-28.0479362271,57.2114224124,-11.0255825478,-5.8279362271,12.4710990368,60.89,-22.22,64.8175940621,132.44,46.3244174522,-0.18793622710000002,46.3247986754,-11.0255825478,-5.8279362271,12.4710990368,57.35,5.64,57.6266613643,132.17,48.9344174522,-24.2679362271,54.6215153589,-11.0255825478,-5.8279362271,12.4710990368,59.96,-18.44,62.7314530359,132.44,44.4144174522,-18.7879362271,48.224755316,-11.0255825478,-5.8279362271,12.4710990368,55.44,-12.96,56.9346572836,131.13
2020-12-19 16:30:00,56.5026347154,-5.0894176124,56.7313837432,-12.6373652846,-6.4494176123999996,14.1879522439,69.14,1.3599999999999999,69.1533744657,131.61,50.8626347154,-20.6494176124,54.8944993413,-12.6373652846,-6.4494176123999996,14.1879522439,63.5,-14.2,65.0683486804,130.45,53.4726347154,-27.0994176124,59.947486172,-12.6373652846,-6.4494176123999996,14.1879522439,66.11,-20.65,69.2600505342,131.81,49.7826347154,1.0905823876,49.7945789133,-12.6373652846,-6.4494176123999996,14.1879522439,62.42,7.54,62.873746508400004,131.48,52.4826347154,-23.2094176124,57.3855732095,-12.6373652846,-6.4494176123999996,14.1879522439,65.12,-16.76,67.2421891375,131.81,47.6826347154,-19.7694176124,51.6184417252,-12.6373652846,-6.4494176123999996,14.1879522439,60.32,-13.32,61.7731721704,130.45
2020-12-19 17:00:00,58.2705172973,-5.3208028758,58.5129398453,-14.5294827027,-6.9308028757999995,16.0978848334,72.8,1.6099999999999999,72.8178007083,130.73,53.1505172973,-20.7508028758,57.05763147,-14.5294827027,-6.9308028757999995,16.0978848334,67.68,-13.82,69.076586482,129.59,55.0905172973,-27.0408028758,61.3691299943,-14.5294827027,-6.9308028757999995,16.0978848334,69.62,-20.11,72.4662438657,130.95,51.9605172973,0.7791971242,51.966359368,-14.5294827027,-6.9308028757999995,16.0978848334,66.49,7.71,66.9355227066,130.61,54.1105172973,-23.0908028758,58.8313968867,-14.5294827027,-6.9308028757999995,16.0978848334,68.64,-16.16,70.5166306626,130.95,49.7505172973,-13.450802875800001,51.53676425,-14.5294827027,-6.9308028757999995,16.0978848334,64.28,-6.52,64.6098196871,129.59
2020-12-19 17:30:00,60.1150843297,-5.7363034101,60.3881490094,-15.7049156703,-7.3463034101,17.3381818541,75.82,1.6099999999999999,75.8370918483,130.73,55.0450843297,-24.1463034101,60.108279606400004,-15.7049156703,-7.3463034101,17.3381818541,70.75,-16.8,72.7172778643,129.85,56.7950843297,-27.4063034101,63.061771864,-15.7049156703,-7.3463034101,17.3381818541,72.5,-20.06,75.2240227587,130.95,53.8050843297,-2.4163034101,53.8593132327,-15.7049156703,-7.3463034101,17.3381818541,69.51,4.93,69.6846109267,130.88,55.7750843297,-23.4663034101,60.5105563329,-15.7049156703,-7.3463034101,17.3381818541,71.48,-16.12,73.2751308426,130.95,51.5750843297,0.49369658990000004,51.5774472026,-15.7049156703,-7.3463034101,17.3381818541,67.28,7.84,67.7352493167,129.85
2020-12-19 18:00:00,60.65933438,-5.6611713157,60.9229325303,-15.51066562,-7.3811713157,17.1773815806,76.17,1.72,76.1894172441,130.52,55.32933438,-24.2711713157,60.4187470904,-15.51066562,-7.3811713157,17.1773815806,70.84,-16.89,72.825666492,129.7,57.33933438,-27.2611713157,63.4899261982,-15.51066562,-7.3811713157,17.1773815806,72.85,-19.88,75.5138192651,130.73,54.06933438,-2.6011713157000003,54.1318668855,-15.51066562,-7.3811713157,17.1773815806,69.58,4.78,69.7439947236,130.7,56.32933438,-23.3011713157,60.9584981473,-15.51066562,-7.3811713157,17.1773815806,71.84,-15.92,73.5828240828,130.73,51.84933438,2.7388286843,51.921620335,-15.51066562,-7.3811713157,17.1773815806,67.36,10.12,68.1159599507,129.7
2020-12-19 18:30:00,59.4649509689,-6.6354146376,59.8340130791,-15.0350490311,-7.1554146376,16.6509056211,74.5,0.52,74.501814743,131.2,54.1449509689,-25.1554146376,59.7031875281,-15.0350490311,-7.1554146376,16.6509056211,69.18,-18.0,71.483371493,130.33,56.2249509689,-28.4154146376,62.9974674133,-15.0350490311,-7.1554146376,16.6509056211,71.26,-21.26,74.3638030227,131.42,52.9349509689,-3.2854146376,53.0368078171,-15.0350490311,-7.1554146376,16.6509056211,67.97,3.87,68.080083725,131.37,55.2449509689,-24.4354146376,60.4077320884,-15.0350490311,-7.1554146376,16.6509056211,70.28,-17.28,72.3731773518,131.42,50.7649509689,1.6445853624,50.7915830418,-15.0350490311,-7.1554146376,16.6509056211,65.8,8.8,66.3858418641,130.33
2020-12-19 19:00:00,58.2285343516,-7.0780806617,58.6571516406,-13.9614656484,-6.8180806617,15.5373339721,72.19,-0.26,72.1904682074,131.2,52.5785343516,-25.8080806617,58.5709766181,-13.9614656484,-6.8180806617,15.5373339721,66.54,-18.99,69.1967607623,130.43,55.0785343516,-28.9180806617,62.2085230131,-13.9614656484,-6.8180806617,15.5373339721,69.04,-22.1,72.490907016,131.42,51.4585343516,-3.8780806617,51.604459761,-13.9614656484,-6.8180806617,15.5373339721,65.42,2.94,65.4860290444,131.48,54.1585343516,-24.9780806617,59.6410207546,-13.9614656484,-6.8180806617,15.5373339721,68.12,-18.16,70.4990780082,131.42,49.3585343516,1.1419193383,49.371741848,-13.9614656484,-6.8180806617,15.5373339721,63.32,7.96,63.8183672621,130.43
2020-12-19 19:30:00,56.335067572,-7.7110669389,56.8603587017,-13.044932428,-6.4710669389,14.5617639514,69.38,-1.24,69.3910801184,132.13,50.725067572,-27.3610669389,57.633848251,-13.044932428,-6.4710669389,14.5617639514,63.77,-20.89,67.1044335346,131.35,53.305067572,-29.8210669389,61.0796714319,-13.044932428,-6.4710669389,14.5617639514,66.35,-23.35,70.3387873083,132.34,49.685067572,-5.1210669389,49.9482859188,-13.044932428,-6.4710669389,14.5617639514,62.73,1.35,62.7445248607,132.43,52.395067572,-25.9110669389,58.4519161002,-13.044932428,-6.4710669389,14.5617639514,65.44,-19.44,68.266442708,132.34,47.715067572,0.32893306110000003,47.7162013405,-13.044932428,-6.4710669389,14.5617639514,60.76,6.8,61.1393294042,131.35
2020-12-19 20:00:00,54.5895843603,-8.4647817992,55.2419700186,-12.0004156397,-6.1247817992,13.473044482,66.59,-2.34,66.6311015968,132.62,48.8195843603,-28.2247817992,56.3914011594,-12.0004156397,-6.1247817992,13.473044482,60.82,-22.1,64.7107595381,131.85,51.6895843603,-30.7147817992,60.1266243216,-12.0004156397,-6.1247817992,13.473044482,63.69,-24.59,68.2721334074,132.85,47.8795843603,-5.8147817992,48.2313827905,-12.0004156397,-6.1247817992,13.473044482,59.88,0.31,59.8808024328,132.93,50.8395843603,-26.8447817992,57.491787655,-12.0004156397,-6.1247817992,13.473044482,62.84,-20.72,66.1678471767,132.85,45.9595843603,-2.0847817992,46.0068441617,-12.0004156397,-6.1247817992,13.473044482,57.96,4.04,58.1006299449,131.85
2020-12-19 20:30:00,52.4550843876,-9.2374958843,53.2622493735,-11.1249156124,-5.8574958843000005,12.5727485228,63.58,-3.38,63.6697793305,133.11,46.9650843876,-29.0474958843,55.2220623364,-11.1249156124,-5.8574958843000005,12.5727485228,58.09,-23.19,62.5477753401,132.32,49.6750843876,-31.6574958843,58.9051021099,-11.1249156124,-5.8574958843000005,12.5727485228,60.8,-25.8,66.0475586226,133.34,46.1050843876,-6.4774958843,46.5578861131,-11.1249156124,-5.8574958843000005,12.5727485228,57.23,-0.62,57.2333582799,133.43,48.8750843876,-27.7774958843,56.217107285,-11.1249156124,-5.8574958843000005,12.5727485228,60.0,-21.92,63.8786850209,133.34,44.3150843876,-5.0574958843,44.6027462036,-11.1249156124,-5.8574958843000005,12.5727485228,55.44,0.8,55.4457717053,132.32
2020-12-19 21:00:00,50.6819343816,-10.3242292022,51.7228013673,-10.1380656184,-5.6442292022,11.6033485585,60.82,-4.68,60.9997934423,133.88,45.3519343816,-29.7842292022,54.2577023226,-10.1380656184,-5.6442292022,11.6033485585,55.49,-24.14,60.5134670962,133.04,48.0519343816,-32.9442292022,58.2607126247,-10.1380656184,-5.6442292022,11.6033485585,58.19,-27.3,64.2757038079,134.11,44.5819343816,-7.0442292022,45.135020087,-10.1380656184,-5.6442292022,11.6033485585,54.72,-1.4,54.7379064269,134.14,47.2619343816,-29.1242292022,55.5149634613,-10.1380656184,-5.6442292022,11.6033485585,57.4,-23.48,62.0166945266,134.11,42.7819343816,-5.7242292022,43.1631869698,-10.1380656184,-5.6442292022,11.6033485585,52.92,-0.08,52.9200604686,133.04
2020-12-19 21:30:00,48.6941513264,-10.5079040466,49.81502204,-8.9458486736,-5.3479040466,10.4224894427,57.64,-5.16,57.870503713,133.88,43.3141513264,-30.8779040466,53.1936148747,-8.9458486736,-5.3479040466,10.4224894427,52.26,-25.53,58.1626039651,133.12,46.1941513264,-33.1979040466,56.8858545673,-8.9458486736,-5.3479040466,10.4224894427,55.14,-27.85,61.7741216044,134.11,42.6341513264,-8.0679040466,43.3908047289,-8.9458486736,-5.3479040466,10.4224894427,51.58,-2.7199999999999998,51.6516679305,134.24,45.4141513264,-29.4279040466,54.1151242932,-8.9458486736,-5.3479040466,10.4224894427,54.36,-24.08,59.4546549902,134.11,40.9741513264,-7.0279040466,41.5724970648,-8.9458486736,-5.3479040466,10.4224894427,49.92,-1.6800000000000002,49.948261231000004,133.12
2020-12-19 22:00:00,46.9180511753,-10.9733162944,48.1842006947,-8.5519488247,-5.0933162944,9.9537781558,55.47,-5.88,55.7807789476,133.88,41.5580511753,-31.8033162944,52.330894745,-8.5519488247,-5.0933162944,9.9537781558,50.11,-26.71,56.7841192588,133.12,44.5180511753,-33.6133162944,55.7827205571,-8.5519488247,-5.0933162944,9.9537781558,53.07,-28.52,60.2479485128,134.11,40.9480511753,-8.9733162944,41.9197244787,-8.5519488247,-5.0933162944,9.9537781558,49.5,-3.88,49.651831789,134.24,43.7280511753,-29.8933162944,52.9693573556,-8.5519488247,-5.0933162944,9.9537781558,52.28,-24.8,57.8639646067,134.11,39.3280511753,-10.8533162944,40.7981627507,-8.5519488247,-5.0933162944,9.9537781558,47.88,-5.76,48.2252216169,133.12
2020-12-19 22:30:00,44.6429842608,-12.6468950586,46.3997844643,-7.5970157392,-4.7868950586,8.9793659266,52.24,-7.86,52.8279963656,135.01,39.6129842608,-32.2868950586,51.1041301127,-7.5970157392,-4.7868950586,8.9793659266,47.21,-27.5,54.6354655878,134.12,42.3929842608,-35.6168950586,55.3690195701,-7.5970157392,-4.7868950586,8.9793659266,49.99,-30.83,58.7323505404,135.23,39.0829842608,-9.1868950586,40.1482091699,-7.5970157392,-4.7868950586,8.9793659266,46.68,-4.4,46.8869107534,135.25,41.6429842608,-31.9468950586,52.485638436,-7.5970157392,-4.7868950586,8.9793659266,49.24,-27.16,56.2338261192,135.23,37.5229842608,-10.7468950586,39.0316551178,-7.5970157392,-4.7868950586,8.9793659266,45.12,-5.96,45.5119325013,134.12
2020-12-19 23:00:00,42.49676729,-12.976886929700001,44.4339377558,-6.63323271,-4.4068869297,7.9636944063,49.13,-8.57,49.8718537855,135.32,37.69676729,-32.3268869297,49.6595799688,-6.63323271,-4.4068869297,7.9636944063,44.33,-27.92,52.3896487868,134.39,40.38676729,-36.1068869297,54.1737783054,-6.63323271,-4.4068869297,7.9636944063,47.02,-31.7,56.707763137,135.55,37.24676729,-9.1168869297,38.3463075255,-6.63323271,-4.4068869297,7.9636944063,43.88,-4.71,44.1320575093,135.56,39.68676729,-32.4468869297,51.2624616006,-6.63323271,-4.4068869297,7.9636944063,46.32,-28.04,54.1459509105,135.55,35.72676729,-7.7268869297,36.5527930891,-6.63323271,-4.4068869297,7.9636944063,42.36,-3.32,42.4899046833,134.39
2020-12-19 23:30:00,40.9504171815,-13.0347811284,42.9749018196,-5.7295828185,-4.0447811284,7.0134423538,46.68,-8.99,47.5378007485,135.68,36.0204171815,-33.5347811284,49.2143474939,-5.7295828185,-4.0447811284,7.0134423538,41.75,-29.49,51.1147982486,134.86,38.9304171815,-36.2447811284,53.1908031615,-5.7295828185,-4.0447811284,7.0134423538,44.66,-32.2,55.0577478653,135.92,35.6504171815,-10.1947811284,37.0794526317,-5.7295828185,-4.0447811284,7.0134423538,41.38,-6.15,41.8345180443,136.03,38.1904171815,-32.6447811284,50.2413146665,-5.7295828185,-4.0447811284,7.0134423538,43.92,-28.6,52.4111285893,135.92,34.2304171815,-11.8447811284,36.2218207769,-5.7295828185,-4.0447811284,7.0134423538,39.96,-7.8,40.7141449622,134.86
2020-12-20 00:00:00,39.6871340518,-12.8321469493,41.7101019487,-5.0128659482,-3.8221469493,6.3037792091,44.7,-9.01,45.5990142437,135.49,34.7271340518,-33.9621469493,48.5736684311,-5.0128659482,-3.8221469493,6.3037792091,39.74,-30.14,49.8767200205,134.73,37.7471340518,-36.0121469493,52.1701145966,-5.0128659482,-3.8221469493,6.3037792091,42.76,-32.19,53.5220860954,135.72,34.4371340518,-10.6421469493,36.044021604,-5.0128659482,-3.8221469493,6.3037792091,39.45,-6.82,40.0351707877,135.89,37.0271340518,-32.4621469493,49.2422546259,-5.0128659482,-3.8221469493,6.3037792091,42.04,-28.64,50.8685678981,135.72,32.9871340518,-12.9021469493,35.4205647732,-5.0128659482,-3.8221469493,6.3037792091,38.0,-9.08,39.0697632447,134.73
2020-12-20 00:30:00,41.7817511086,-11.6473591594,43.3748279661,-5.1282488914,-3.9473591594,6.471520766,46.91,-7.7,47.5377544695,133.99,36.4717511086,-33.7273591594,49.6761852883,-5.1282488914,-3.9473591594,6.471520766,41.6,-29.78,51.1606137571,133.37,39.7617511086,-34.3273591594,52.5296529408,-5.1282488914,-3.9473591594,6.471520766,44.89,-30.38,54.2038421147,134.2,36.1117511086,-10.8473591594,37.7057524638,-5.1282488914,-3.9473591594,6.471520766,41.24,-6.9,41.8132467048,134.49,38.9517511086,-30.7473591594,49.624983725,-5.1282488914,-3.9473591594,6.471520766,44.08,-26.8,51.5876574386,134.2,34.6317511086,-13.1873591594,37.0575852755,-5.1282488914,-3.9473591594,6.471520766,39.76,-9.24,40.8195443385,133.37
2020-12-20 01:00:00,41.4056178014,-11.8501375215,43.0679805052,-6.4443821986,-4.3801375215,7.7920258360000005,47.85,-7.47,48.4295715447,133.81,36.7756178014,-33.7501375215,49.9151064048,-6.4443821986,-4.3801375215,7.7920258360000005,43.22,-29.37,52.2548112617,133.19,39.3356178014,-34.4801375215,52.3084191247,-6.4443821986,-4.3801375215,7.7920258360000005,45.78,-30.1,54.7888528809,134.03,36.3656178014,-10.9301375215,37.9727015673,-6.4443821986,-4.3801375215,7.7920258360000005,42.81,-6.55,43.3081816751,134.27,38.5556178014,-30.9001375215,49.4100613529,-6.4443821986,-4.3801375215,7.7920258360000005,45.0,-26.52,52.2332308019,134.03,34.8356178014,-13.0201375215,37.1893028798,-6.4443821986,-4.3801375215,7.7920258360000005,41.28,-8.64,42.1744946621,133.19
2020-12-20 01:30:00,39.9564678805,-12.1171111026,41.7533676122,-6.2835321195,-4.3871111026000005,7.663518756,46.24,-7.73,46.8816648595,133.98,35.5864678805,-33.9571111026,49.1882312209,-6.2835321195,-4.3871111026000005,7.663518756,41.87,-29.57,51.2589679959,133.33,37.9564678805,-34.8071111026,51.4997906527,-6.2835321195,-4.3871111026000005,7.663518756,44.24,-30.42,53.6894216769,134.19,35.2164678805,-11.0971111026,36.9235085657,-6.2835321195,-4.3871111026000005,7.663518756,41.5,-6.71,42.0389593116,134.44,37.1564678805,-31.2671111026,48.5616653551,-6.2835321195,-4.3871111026000005,7.663518756,43.44,-26.88,51.0839309372,134.19,33.7164678805,-13.3471111026,36.2621783836,-6.2835321195,-4.3871111026000005,7.663518756,40.0,-8.96,40.9912380882,133.33
2020-12-20 02:00:00,38.4447840703,-13.4012263736,40.7135639625,-6.1652159297,-4.3212263736,7.5288036787,44.61,-9.08,45.5247020858,135.4,34.3447840703,-34.1212263736,48.4130383479,-6.1652159297,-4.3212263736,7.5288036787,40.51,-29.8,50.2901590771,134.6,36.5047840703,-36.5012263736,51.6230451135,-6.1652159297,-4.3212263736,7.5288036787,42.67,-32.18,53.4441886457,135.61,34.0047840703,-10.9012263736,35.7094115901,-6.1652159297,-4.3212263736,7.5288036787,40.17,-6.58,40.7053473146,135.7,35.7547840703,-32.9612263736,48.6296928632,-6.1652159297,-4.3212263736,7.5288036787,41.92,-28.64,50.7694396266,135.61,32.5547840703,-12.1212263736,34.7381360275,-6.1652159297,-4.3212263736,7.5288036787,38.72,-7.8,39.4978277884,134.6
2020-12-20 02:30:00,37.4962504984,-14.225902077,40.1041779787,-6.1337495016,-4.205902077,7.4372370696,43.63,-10.02,44.7658050302,135.86,33.4762504984,-34.055902077,47.7542020529,-6.1337495016,-4.205902077,7.4372370696,39.61,-29.85,49.5981310132,134.95,35.6062504984,-37.445902077,51.6720490877,-6.1337495016,-4.205902077,7.4372370696,41.74,-33.24,53.358459498,136.08,33.1562504984,-10.725902077,34.8479830475,-6.1337495016,-4.205902077,7.4372370696,39.29,-6.52,39.8273084704,136.06,34.9062504984,-33.925902077,48.6766181611,-6.1337495016,-4.205902077,7.4372370696,41.04,-29.72,50.6710962976,136.08,31.7062504984,-12.325902077,34.0178509415,-6.1337495016,-4.205902077,7.4372370696,37.84,-8.12,38.7014211625,134.95
2020-12-20 03:00:00,36.6826003895,-14.2375753711,39.3487194681,-5.6673996105,-4.0675753711,6.9760008418,42.35,-10.17,43.5540055563,136.32,32.6526003895,-34.4675753711,47.478480011,-5.6673996105,-4.0675753711,6.9760008418,38.32,-30.4,48.9140307069,135.42,34.8526003895,-37.6175753711,51.2814365117,-5.6673996105,-4.0675753711,6.9760008418,40.52,-33.55,52.6067761795,136.53,32.3826003895,-10.9775753711,34.192688824,-5.6673996105,-4.0675753711,6.9760008418,38.05,-6.91,38.6723492951,136.56,34.1726003895,-34.0675753711,48.2531481775,-5.6673996105,-4.0675753711,6.9760008418,39.84,-30.0,49.8720923964,136.53,30.9726003895,-13.1475753711,33.6475959472,-5.6673996105,-4.0675753711,6.9760008418,36.64,-9.08,37.7483244661,135.42
2020-12-20 03:30:00,35.5814003912,-14.201050094,38.3106496626,-5.1785996088,-3.891050094,6.477512234,40.76,-10.31,42.0437117771,136.22,31.6614003912,-34.441050094,46.7827981881,-5.1785996088,-3.891050094,6.477512234,36.84,-30.55,47.8590440774,135.32,33.8214003912,-37.611050094,50.5814018548,-5.1785996088,-3.891050094,6.477512234,39.0,-33.72,51.5561674293,136.44,31.4414003912,-10.951050094,33.2939507527,-5.1785996088,-3.891050094,6.477512234,36.62,-7.06,37.2943427345,136.46,33.1014003912,-34.131050094,47.5460964579,-5.1785996088,-3.891050094,6.477512234,38.28,-30.24,48.783357818,136.44,30.0614003912,-13.571050094,32.9827408524,-5.1785996088,-3.891050094,6.477512234,35.24,-9.68,36.5453143371,135.32
