Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-20 04:00:00,34.7923003551,-5.4257578101,35.2128245362,-4.8576996449,-3.7357578101,6.1280610519,39.65,-1.69,39.6860000504,136.77,31.0123003551,-27.8257578101,41.6657601758,-4.8576996449,-3.7357578101,6.1280610519,35.87,-24.09,43.2086218248,136.06,32.5123003551,-44.8457578101,55.3912598516,-4.8576996449,-3.7357578101,6.1280610519,37.37,-41.11,55.5567187656,136.98,30.7323003551,-4.2457578101,31.0241961137,-4.8576996449,-3.7357578101,6.1280610519,35.59,-0.51,35.5936539288,137.21,31.9823003551,-41.7357578101,52.5808046343,-4.8576996449,-3.7357578101,6.1280610519,36.84,-38.0,52.9262279026,136.98,29.1823003551,-17.5757578101,34.0663164521,-4.8576996449,-3.7357578101,6.1280610519,34.04,-13.84,36.7459820933,136.06
2020-12-20 04:30:00,34.5603670685,11.9841301453,36.5792064874,-4.2896329315,-3.5958698547,5.597430723,38.85,15.58,41.8576026547,134.18,30.9903670685,-15.3558698547,34.5862051985,-4.2896329315,-3.5958698547,5.597430723,35.28,-11.76,37.1883852836,134.02,31.2903670685,-56.1958698547,64.3200035759,-4.2896329315,-3.5958698547,5.597430723,35.58,-52.6,63.5035148634,134.41,30.6003670685,7.1941301453,31.4346619717,-4.2896329315,-3.5958698547,5.597430723,34.89,10.79,36.5203532294,135.15,30.8703670685,-51.6358698547,60.1601414442,-4.2896329315,-3.5958698547,5.597430723,35.16,-48.04,59.5320686689,134.41,28.6703670685,-32.6758698547,43.4707075926,-4.2896329315,-3.5958698547,5.597430723,32.96,-29.08,43.9546129547,134.02
2020-12-20 05:00:00,34.2166671593,11.7084696312,36.1644656064,-4.2333328407,-3.5515303688,5.5258008379,38.45,15.26,41.3675005288,134.18,30.6066671593,-15.4715303688,34.2948440229,-4.2333328407,-3.5515303688,5.5258008379,34.84,-11.92,36.8227103837,134.02,30.9866671593,-56.3415303688,64.3004011336,-4.2333328407,-3.5515303688,5.5258008379,35.22,-52.79,63.460479828,134.41,30.2466671593,7.0284696312,31.0525403084,-4.2333328407,-3.5515303688,5.5258008379,34.48,10.58,36.0666993222,135.15,30.5666671593,-51.7915303688,60.1388706177,-4.2333328407,-3.5515303688,5.5258008379,34.8,-48.24,59.4822460907,134.41,28.2866671593,-32.2315303688,42.8836459375,-4.2333328407,-3.5515303688,5.5258008379,32.52,-28.68,43.3600369004,134.02
2020-12-20 05:30:00,34.7572504784,11.9706873932,36.7609006621,-4.5327495215999996,-3.5893126068,5.7817802807,39.29,15.56,42.258936333,134.82,31.1072504784,-15.4993126068,34.7547079345,-4.5327495215999996,-3.5893126068,5.7817802807,35.64,-11.91,37.5773562135,134.68,31.4472504784,-56.6993126068,64.8362677267,-4.5327495215999996,-3.5893126068,5.7817802807,35.98,-53.11,64.1500779423,135.05,30.6972504784,7.2206873932,31.5350521383,-4.5327495215999996,-3.5893126068,5.7817802807,35.23,10.81,36.8511736584,135.78,31.0272504784,-52.1493126068,60.6814722762,-4.5327495215999996,-3.5893126068,5.7817802807,35.56,-48.56,60.1879323453,135.05,28.7872504784,-30.2693126068,41.7724439768,-4.5327495215999996,-3.5893126068,5.7817802807,33.32,-26.68,42.6854167134,134.68
2020-12-20 06:00:00,34.978283661,12.5217762453,37.1520552353,-4.621716339,-3.6482237547,5.8881065278,39.6,16.17,42.7741615932,134.08,31.398283661,-15.3282237547,34.940043794,-4.621716339,-3.6482237547,5.8881065278,36.02,-11.68,37.8663808675,133.97,31.668283661,-55.5982237547,63.9847065689,-4.621716339,-3.6482237547,5.8881065278,36.29,-51.95,63.3700765346,134.3,30.998283661,7.2217762453,31.8284093549,-4.621716339,-3.6482237547,5.8881065278,35.62,10.87,37.2416608115,135.09,31.258283661,-51.0482237547,59.8581777699,-4.621716339,-3.6482237547,5.8881065278,35.88,-47.4,59.4485861901,134.3,29.018283661,-32.8082237547,43.8000037964,-4.621716339,-3.6482237547,5.8881065278,33.64,-29.16,44.5191554277,133.97
2020-12-20 06:30:00,36.3175334605,12.6151788977,38.4461438284,-5.3424665395,-3.8648211023,6.5938449238,41.66,16.48,44.8011830201,132.65,32.6375334605,-15.0948211023,35.9591742744,-5.3424665395,-3.8648211023,6.5938449238,37.98,-11.23,39.6054705817,132.6,32.8875334605,-54.0248211023,63.2476968138,-5.3424665395,-3.8648211023,6.5938449238,38.23,-50.16,63.0678880255,132.88,32.1875334605,6.9851788977,32.9367581056,-5.3424665395,-3.8648211023,6.5938449238,37.53,10.85,39.0669092711,133.7,32.3775334605,-49.4648211023,59.1191441047,-5.3424665395,-3.8648211023,6.5938449238,37.72,-45.6,59.1790368289,132.88,30.1375334605,-30.1848211023,42.6543590746,-5.3424665395,-3.8648211023,6.5938449238,35.48,-26.32,44.1766091954,132.6
2020-12-20 07:00:00,37.4299334451,12.9876367971,39.6191699468,-6.0700665549,-4.0723632029,7.3095724935,43.5,17.06,46.7257273887,132.82,33.7099334451,-14.5723632029,36.7248333174,-6.0700665549,-4.0723632029,7.3095724935,39.78,-10.5,41.1424160691,132.76,33.8799334451,-53.8623632029,63.6317849824,-6.0700665549,-4.0723632029,7.3095724935,39.95,-49.79,63.8360916723,133.05,33.1999334451,7.5576367971,34.0492797973,-6.0700665549,-4.0723632029,7.3095724935,39.27,11.63,40.9559495068,133.84,33.4099334451,-49.2723632029,59.5314154745,-6.0700665549,-4.0723632029,7.3095724935,39.48,-45.2,60.0142516408,133.05,31.0899334451,-31.3923632029,44.1821732046,-6.0700665549,-4.0723632029,7.3095724935,37.16,-27.32,46.1220988247,132.76
2020-12-20 07:30:00,38.4448168385,12.970687141700001,40.5739160874,-7.0051831615,-4.3693128583,8.2561180939,45.45,17.34,48.645432468,132.5,34.8548168385,-14.4193128583,37.7196876995,-7.0051831615,-4.3693128583,8.2561180939,41.86,-10.05,43.0495307756,132.42,34.7848168385,-53.4693128583,63.78832887,-7.0051831615,-4.3693128583,8.2561180939,41.79,-49.1,64.4764615965,132.71,34.2948168385,7.5906871417,35.1248201884,-7.0051831615,-4.3693128583,8.2561180939,41.3,11.96,42.9968789565,133.51,34.2748168385,-48.8093128583,59.6415299184,-7.0051831615,-4.3693128583,8.2561180939,41.28,-44.44,60.6543650531,132.71,32.0748168385,-30.2893128583,44.1161687894,-7.0051831615,-4.3693128583,8.2561180939,39.08,-25.92,46.8944858166,132.42
2020-12-20 08:00:00,40.1607502373,14.2414717051,42.6110945172,-7.4292497627,-4.5685282949,8.7215367234,47.59,18.81,51.172494565,132.22,36.3507502373,-14.5085282949,39.1391675448,-7.4292497627,-4.5685282949,8.7215367234,43.78,-9.94,44.8942312553,132.26,36.3407502373,-51.9985282949,63.4389239556,-7.4292497627,-4.5685282949,8.7215367234,43.77,-47.43,64.5400480322,132.41,35.7307502373,7.4814717051,36.5056013701,-7.4292497627,-4.5685282949,8.7215367234,43.16,12.05,44.8105802239,133.35,35.8107502373,-47.3285282949,59.3498055862,-7.4292497627,-4.5685282949,8.7215367234,43.24,-42.76,60.8121303689,132.41,33.4907502373,-28.1685282949,43.7618136936,-7.4292497627,-4.5685282949,8.7215367234,40.92,-23.6,47.2377645534,132.26
2020-12-20 08:30:00,42.1707168627,14.9027206209,44.7265071587,-8.2792831373,-4.8272793791,9.5837965062,50.45,19.73,54.1707984065,131.52,38.3407168627,-13.8072793791,40.7510924197,-8.2792831373,-4.8272793791,9.5837965062,46.62,-8.98,47.4769923226,131.59,38.1807168627,-50.8672793791,63.6022582271,-8.2792831373,-4.8272793791,9.5837965062,46.46,-46.04,65.4080514922,131.73,37.6507168627,8.0227206209,38.495980653,-8.2792831373,-4.8272793791,9.5837965062,45.93,12.85,47.6936830199,132.69,37.6007168627,-46.1872793791,59.557356263,-8.2792831373,-4.8272793791,9.5837965062,45.88,-41.36,61.7707374086,131.73,35.2807168627,-29.5072793791,45.9935704061,-8.2792831373,-4.8272793791,9.5837965062,43.56,-24.68,50.065716813,131.59
2020-12-20 09:00:00,44.7192001658,15.5548742736,47.3472383264,-9.0307998342,-5.0451257264,10.3444980179,53.75,20.6,57.5623357761,132.15,40.7692001658,-13.2151257264,42.857522445,-9.0307998342,-5.0451257264,10.3444980179,49.8,-8.17,50.4657200484,132.21,40.5092001658,-50.7851257264,64.9624837357,-9.0307998342,-5.0451257264,10.3444980179,49.54,-45.74,67.4266950102,132.36,39.9892001658,8.8048742736,40.9470626647,-9.0307998342,-5.0451257264,10.3444980179,49.02,13.85,50.9390115727,133.3,39.9692001658,-46.0051257264,60.9426661297,-9.0307998342,-5.0451257264,10.3444980179,49.0,-40.96,63.8648698425,132.36,37.5292001658,-29.2451257264,47.5785481476,-9.0307998342,-5.0451257264,10.3444980179,46.56,-24.2,52.4735514331,132.21
2020-12-20 09:30:00,47.3421336484,17.0749142895,50.3272323537,-8.8878663516,-5.0950857105,10.2447092043,56.23,22.17,60.4427150284,132.71,42.9021336484,-12.8850857105,44.7952955717,-8.8878663516,-5.0950857105,10.2447092043,51.79,-7.79,52.3725901594,132.88,42.9421336484,-49.8350857105,65.7842124681,-8.8878663516,-5.0950857105,10.2447092043,51.83,-44.74,68.4690915669,132.93,42.0521336484,9.3449142895,43.0779452558,-8.8878663516,-5.0950857105,10.2447092043,50.94,14.44,52.9471170131,133.97,42.4321336484,-45.0150857105,61.8614896966,-8.8878663516,-5.0950857105,10.2447092043,51.32,-39.92,65.0180651819,132.93,39.5521336484,-29.8950857105,49.5791027125,-8.8878663516,-5.0950857105,10.2447092043,48.44,-24.8,54.4194230032,132.88
2020-12-20 10:00:00,48.9227169928,16.8690615732,51.749371748,-9.1672830072,-5.2009384268,10.5398689865,58.09,22.07,62.1412342974,131.25,44.4427169928,-11.3409384268,45.8668941406,-9.1672830072,-5.2009384268,10.5398689865,53.61,-6.14,53.9604642308,131.31,44.4227169928,-48.5909384268,65.8365937926,-9.1672830072,-5.2009384268,10.5398689865,53.59,-43.39,68.9534640174,131.47,43.5327169928,10.3590615732,44.7482693012,-9.1672830072,-5.2009384268,10.5398689865,52.7,15.56,54.9491000836,132.38,43.8727169928,-43.8009384268,61.9946570552,-9.1672830072,-5.2009384268,10.5398689865,53.04,-38.6,65.5987926718,131.47,40.8727169928,-27.8409384268,49.4539871684,-9.1672830072,-5.2009384268,10.5398689865,50.04,-22.64,54.923321094,131.31
2020-12-20 10:30:00,50.1654836317,17.7411913422,53.2102022008,-7.8445163683,-4.9988086578,9.3018560003,58.01,22.74,62.3078462154,131.15,45.5554836317,-10.4788086578,46.7451336484,-7.8445163683,-4.9988086578,9.3018560003,53.4,-5.48,53.680447092,131.23,45.6554836317,-47.6588086578,65.9983729218,-7.8445163683,-4.9988086578,9.3018560003,53.5,-42.66,68.4260593634,131.37,44.6254836317,11.1611913422,46.0000650167,-7.8445163683,-4.9988086578,9.3018560003,52.47,16.16,54.902153874,132.3,45.0754836317,-42.8388086578,62.1849077498,-7.8445163683,-4.9988086578,9.3018560003,52.92,-37.84,65.0568366892,131.37,41.9554836317,-24.8788086578,48.7772254951,-7.8445163683,-4.9988086578,9.3018560003,49.8,-19.88,53.6213987136,131.23
2020-12-20 11:00:00,51.5629840212,17.9986932591,54.6140483777,-8.7170159788,-5.2613067409,10.1817344395,60.28,23.26,64.6119648362,130.86,46.6929840212,-10.0913067409,47.7710082429,-8.7170159788,-5.2613067409,10.1817344395,55.41,-4.83,55.6201132685,130.92,46.9229840212,-47.0813067409,66.4711657328,-8.7170159788,-5.2613067409,10.1817344395,55.64,-41.82,69.6040372392,131.07,45.7229840212,11.4686932591,47.1393910957,-8.7170159788,-5.2613067409,10.1817344395,54.44,16.73,56.9526689454,132.0,46.2829840212,-42.2213067409,62.6478519409,-8.7170159788,-5.2613067409,10.1817344395,55.0,-36.96,66.2649349204,131.07,42.9229840212,-26.8213067409,50.6138820144,-8.7170159788,-5.2613067409,10.1817344395,51.64,-21.56,55.9600142959,130.92
2020-12-20 11:30:00,52.2148671049,18.4334490363,55.373137803,-9.0651328951,-5.3465509637,10.5243641905,61.28,23.78,65.732235623,130.86,47.6448671049,-9.4865509637,48.5801194999,-9.0651328951,-5.3465509637,10.5243641905,56.71,-4.14,56.8609153989,130.92,47.4948671049,-46.7165509637,66.6198058783,-9.0651328951,-5.3465509637,10.5243641905,56.56,-41.37,70.0750347842,131.07,46.6348671049,12.0634490363,48.1698830447,-9.0651328951,-5.3465509637,10.5243641905,55.7,17.41,58.3575025168,132.0,46.8948671049,-41.8665509637,62.864430725,-9.0651328951,-5.3465509637,10.5243641905,55.96,-36.52,66.8223914568,131.07,43.8148671049,-26.8665509637,51.3960517949,-9.0651328951,-5.3465509637,10.5243641905,52.88,-21.52,57.0911972199,130.92
2020-12-20 12:00:00,53.1471506288,18.6514394408,56.3249128998,-8.8828493712,-5.3085605592,10.348228262,62.03,23.96,66.4966352532,130.43,48.0671506288,-9.0085605592,48.904040047,-8.8828493712,-5.3085605592,10.348228262,56.95,-3.7,57.0700665849,130.47,48.3771506288,-46.1185605592,66.8376415728,-8.8828493712,-5.3085605592,10.348228262,57.26,-40.81,70.3147473863,130.65,47.0371506288,12.4014394408,48.6445191104,-8.8828493712,-5.3085605592,10.348228262,55.92,17.71,58.6573993627,131.54,47.7971506288,-41.2685605592,63.1479350324,-8.8828493712,-5.3085605592,10.348228262,56.68,-35.96,67.1248389197,130.65,44.1971506288,-26.7885605592,51.6818643291,-8.8828493712,-5.3085605592,10.348228262,53.08,-21.48,57.2614774521,130.47
2020-12-20 12:30:00,53.3739173459,19.0813915056,56.6822243268,-7.6460826541,-4.9886084944,9.1295561044,61.02,24.07,65.5957719674,130.58,48.4339173459,-8.498608494399999,49.1738822528,-7.6460826541,-4.9886084944,9.1295561044,56.08,-3.51,56.1897366073,130.6,48.6839173459,-45.8386084944,66.867793719,-7.6460826541,-4.9886084944,9.1295561044,56.33,-40.85,69.5829821149,130.78,47.4239173459,12.9313915056,49.1553539576,-7.6460826541,-4.9886084944,9.1295561044,55.07,17.92,57.9122724472,131.66,48.0339173459,-40.9886084944,63.145255102,-7.6460826541,-4.9886084944,9.1295561044,55.68,-36.0,66.3043166016,130.78,44.6339173459,-26.9886084944,52.1590985937,-7.6460826541,-4.9886084944,9.1295561044,52.28,-22.0,56.7203526082,130.6
2020-12-20 13:00:00,53.3996343336,18.6788054295,56.572243364,-7.5403656664,-5.0111945705,9.053683527,60.94,23.69,65.3827171353,130.16,48.2996343336,-8.7111945705,49.0789118421,-7.5403656664,-5.0111945705,9.053683527,55.84,-3.7,55.9624481237,130.17,48.7096343336,-45.7811945705,66.8471858287,-7.5403656664,-5.0111945705,9.053683527,56.25,-40.77,69.4712559265,130.37,47.3096343336,12.5988054295,48.9584660609,-7.5403656664,-5.0111945705,9.053683527,54.85,17.61,57.6075915136,131.25,48.0596343336,-40.9711945705,63.1535211751,-7.5403656664,-5.0111945705,9.053683527,55.6,-35.96,66.2154181441,130.37,44.4596343336,-26.6511945705,51.8357526917,-7.5403656664,-5.0111945705,9.053683527,52.0,-21.64,56.323082302,130.17
2020-12-20 13:30:00,54.0932509862,18.3394298035,57.1175497354,-9.1967490138,-5.4005701965,10.6651934286,63.29,23.74,67.595944405,130.28,49.0232509862,-9.0505701965,49.8516996514,-9.1967490138,-5.4005701965,10.6651934286,58.22,-3.65,58.3343029443,130.29,49.2632509862,-46.2405701965,67.5652146435,-9.1967490138,-5.4005701965,10.6651934286,58.46,-40.84,71.312531858,130.5,47.9632509862,12.3094298035,49.5176282474,-9.1967490138,-5.4005701965,10.6651934286,57.16,17.71,59.8407027031,131.37,48.6432509862,-41.4005701965,63.8762325056,-9.1967490138,-5.4005701965,10.6651934286,57.84,-36.0,68.1283024888,130.5,45.0832509862,-27.7605701965,52.9447710083,-9.1967490138,-5.4005701965,10.6651934286,54.28,-22.36,58.7050934758,130.29
2020-12-20 14:00:00,53.4317338563,17.9033929301,56.3514122388,-10.2382661437,-5.5366070699000005,11.6394205816,63.67,23.44,67.8476418161,130.13,48.5017338563,-9.5466070699,49.4323365179,-10.2382661437,-5.5366070699000005,11.6394205816,58.74,-4.01,58.8767161109,130.16,48.5717338563,-46.5666070699,67.2879054794,-10.2382661437,-5.5366070699000005,11.6394205816,58.81,-41.03,71.7082770676,130.36,47.4317338563,11.8033929301,48.8783127908,-10.2382661437,-5.5366070699000005,11.6394205816,57.67,17.34,60.2204657903,131.26,47.9617338563,-41.6966070699,63.5526156475,-10.2382661437,-5.5366070699000005,11.6394205816,58.2,-36.16,68.5185055295,130.36,44.5617338563,-27.7366070699,52.4887368492,-10.2382661437,-5.5366070699000005,11.6394205816,54.8,-22.2,59.1259672225,130.16
2020-12-20 14:30:00,53.4128834956,17.6717835777,56.2603595627,-10.9971165044,-5.7382164223,12.4041807114,64.41,23.41,68.5323004137,130.3,48.8328834956,-9.7982164223,49.8061798931,-10.9971165044,-5.7382164223,12.4041807114,59.83,-4.06,59.9675954162,130.32,48.4928834956,-46.9682164223,67.509800056,-10.9971165044,-5.7382164223,12.4041807114,59.49,-41.23,72.3807502034,130.52,47.7428834956,11.6217835777,49.1370407941,-10.9971165044,-5.7382164223,12.4041807114,58.74,17.36,61.2515893671,131.42,47.9228834956,-42.0982164223,63.7876366428,-10.9971165044,-5.7382164223,12.4041807114,58.92,-36.36,69.235944422,130.52,44.8428834956,-26.4982164223,52.0868474162,-10.9971165044,-5.7382164223,12.4041807114,55.84,-20.76,59.5741823276,130.32
2020-12-20 15:00:00,53.2420502434,17.0663551559,55.9104318748,-11.5579497566,-5.9836448441000005,13.0149993545,64.8,23.05,68.7774854149,130.46,48.9020502434,-10.2736448441,49.9695737063,-11.5579497566,-5.9836448441000005,13.0149993545,60.46,-4.29,60.6120095361,130.47,48.3220502434,-47.5636448441,67.803546003,-11.5579497566,-5.9836448441000005,13.0149993545,59.88,-41.58,72.9006913547,130.67,47.7920502434,11.1563551559,49.0769225485,-11.5579497566,-5.9836448441000005,13.0149993545,59.35,17.14,61.7754166315,131.53,47.6820502434,-42.6636448441,63.9825328258,-11.5579497566,-5.9836448441000005,13.0149993545,59.24,-36.68,69.6763948551,130.67,44.8420502434,-26.9836448441,52.3347547917,-11.5579497566,-5.9836448441000005,13.0149993545,56.4,-21.0,60.1827217729,130.47
2020-12-20 15:30:00,53.4145666965,17.0983807577,56.0844948262,-11.8554333035,-6.0416192423,13.3061061879,65.27,23.14,69.2505054133,130.33,49.2145666965,-10.1916192423,50.258757226,-11.8554333035,-6.0416192423,13.3061061879,61.07,-4.15,61.2108438106,130.33,48.4645666965,-47.4816192423,67.8477589236,-11.8554333035,-6.0416192423,13.3061061879,60.32,-41.44,73.1831674636,130.55,48.0945666965,11.2183807577,49.3856194914,-11.8554333035,-6.0416192423,13.3061061879,59.95,17.26,62.3851753223,131.42,47.8645666965,-42.5616192423,64.0508249562,-11.8554333035,-6.0416192423,13.3061061879,59.72,-36.52,70.0013485584,130.55,45.1445666965,-26.9616192423,52.5828946938,-11.8554333035,-6.0416192423,13.3061061879,57.0,-20.92,60.717760169499996,130.33
2020-12-20 16:00:00,55.5596836852,16.36277614,57.9190719385,-13.0603163148,-6.45722386,14.5694063784,68.62,22.82,72.3149832331,129.63,51.0296836852,-9.93722386,51.9882393918,-13.0603163148,-6.45722386,14.5694063784,64.09,-3.48,64.1844101009,129.57,50.6496836852,-42.83722386,66.3356480743,-13.0603163148,-6.45722386,14.5694063784,63.71,-36.38,73.3653085593,129.84,49.8296836852,11.24277614,51.0822610258,-13.0603163148,-6.45722386,14.5694063784,62.89,17.7,65.3333153912,130.63,49.7796836852,-42.57722386,65.5044799951,-13.0603163148,-6.45722386,14.5694063784,62.84,-36.12,72.4811699685,129.84,46.7396836852,-24.57722386,52.8075559334,-13.0603163148,-6.45722386,14.5694063784,59.8,-18.12,62.4849933984,129.57
2020-12-20 16:30:00,59.6247337231,13.36402493,61.1040590622,-15.1252662769,-7.10597507,16.7113303373,74.75,20.47,77.5021509379,129.63,54.7547337231,-9.79597507,55.6241134101,-15.1252662769,-7.10597507,16.7113303373,69.88,-2.69,69.9317560197,129.29,55.2747337231,-28.22597507,62.0644975554,-15.1252662769,-7.10597507,16.7113303373,70.4,-21.12,73.4997578227,129.84,53.4047337231,11.38402493,54.6045932833,-15.1252662769,-7.10597507,16.7113303373,68.53,18.49,70.9805677633,130.32,53.5547337231,-45.34597507,70.1738338642,-15.1252662769,-7.10597507,16.7113303373,68.68,-38.24,78.6081420719,129.84,50.1547337231,-27.30597507,57.1061606953,-15.1252662769,-7.10597507,16.7113303373,65.28,-20.2,68.3338744694,129.29
2020-12-20 17:00:00,62.3532503558,13.7720551828,63.8560673224,-17.1167496442,-7.6379448172,18.7435674143,79.47,21.41,82.3035175433,129.26,57.6732503558,-8.0979448172,58.2389948133,-17.1167496442,-7.6379448172,18.7435674143,74.79,-0.46,74.7914146142,128.76,57.7632503558,-27.5879448172,64.0131845084,-17.1167496442,-7.6379448172,18.7435674143,74.88,-19.95,77.4920441078,129.46,56.1532503558,12.9020551828,57.6164087171,-17.1167496442,-7.6379448172,18.7435674143,73.27,20.54,76.0945760222,129.76,55.9232503558,-44.5579448172,71.5039885369,-17.1167496442,-7.6379448172,18.7435674143,73.04,-36.92,81.8408699856,129.46,52.6432503558,-26.6379448172,58.9990839938,-17.1167496442,-7.6379448172,18.7435674143,69.76,-19.0,72.3011590502,128.76
2020-12-20 17:30:00,63.0860168434,14.0245530981,64.6261062634,-17.9339831566,-7.8954469019,19.5950461505,81.02,21.92,83.9328707957,129.54,58.5160168434,-8.3754469019,59.1123704314,-17.9339831566,-7.8954469019,19.5950461505,76.45,-0.48,76.4515068524,129.1,58.3860168434,-27.4754469019,64.5277238502,-17.9339831566,-7.8954469019,19.5950461505,76.32,-19.58,78.7916163053,129.75,56.9660168434,12.7145530981,58.3676874262,-17.9339831566,-7.8954469019,19.5950461505,74.9,20.61,77.683859971,130.09,56.5860168434,-44.4554469019,71.9601560688,-17.9339831566,-7.8954469019,19.5950461505,74.52,-36.56,83.0052046561,129.75,53.4260168434,-26.9354469019,59.8319110137,-17.9339831566,-7.8954469019,19.5950461505,71.36,-19.04,73.8564228757,129.1
2020-12-20 18:00:00,62.5379837007,7.0805979327,62.937542631,-17.5220162993,-7.8994020673000005,19.2203436029,80.06,14.98,81.4493953323,130.74,57.5679837007,-15.9094020673,59.725889039,-17.5220162993,-7.8994020673000005,19.2203436029,75.09,-8.01,75.5160128714,130.3,57.9479837007,-34.8194020673,67.6044345831,-17.5220162993,-7.8994020673000005,19.2203436029,75.47,-26.92,80.1274441125,130.93,56.1279837007,5.7405979327,56.4207853449,-17.5220162993,-7.8994020673000005,19.2203436029,73.65,13.64,74.902417184,131.31,56.9979837007,-31.9794020673,65.3563486015,-17.5220162993,-7.8994020673000005,19.2203436029,74.52,-24.08,78.3139629951,130.93,53.7179837007,-17.1794020673,56.3981704336,-17.5220162993,-7.8994020673000005,19.2203436029,71.24,-9.28,71.8418819353,130.3
2020-12-20 18:30:00,60.9637503083,5.7080279887,61.2303881678,-16.4562496917,-7.5519720113,18.1063644935,77.42,13.26,78.5473360465,131.04,55.8837503083,-16.7119720113,58.3290970017,-16.4562496917,-7.5519720113,18.1063644935,72.34,-9.16,72.9176329841,130.54,56.5437503083,-36.3119720113,67.199367633,-16.4562496917,-7.5519720113,18.1063644935,73.0,-28.76,78.4610578567,131.24,54.5137503083,5.0280279887,54.7451371186,-16.4562496917,-7.5519720113,18.1063644935,70.97,12.58,72.076329679,131.57,55.623750308300004,-32.9919720113,64.6720327155,-16.4562496917,-7.5519720113,18.1063644935,72.08,-25.44,76.4376870398,131.24,52.1837503083,-17.5519720113,55.0564757111,-16.4562496917,-7.5519720113,18.1063644935,68.64,-10.0,69.3646134567,130.54
2020-12-20 19:00:00,59.2537335699,5.2681001432,59.4874593599,-15.5762664301,-7.2518998568,17.1816799945,74.83,12.52,75.8701476208,130.15,54.2637335699,-17.4418998568,56.9980056806,-15.5762664301,-7.2518998568,17.1816799945,69.84,-10.19,70.5794708113,129.73,54.9537335699,-36.2218998568,65.817466242,-15.5762664301,-7.2518998568,17.1816799945,70.53,-28.97,76.2478970202,130.37,52.9737335699,4.0681001432,53.1297081407,-15.5762664301,-7.2518998568,17.1816799945,68.55,11.32,69.4783772119,130.76,54.0637335699,-32.9318998568,63.3040071062,-15.5762664301,-7.2518998568,17.1816799945,69.64,-25.68,74.2239314507,130.37,50.6637335699,-14.4518998568,52.6846401593,-15.5762664301,-7.2518998568,17.1816799945,66.24,-7.2,66.6301553353,129.73
2020-12-20 19:30:00,57.1857503301,4.2501979413,57.3434758569,-14.3742496699,-6.8798020587,15.9358316363,71.56,11.13,72.4203735146,131.15,52.3357503301,-18.2798020587,55.4362870863,-14.3742496699,-6.8798020587,15.9358316363,66.71,-11.4,67.6770574124,130.67,53.0757503301,-37.8698020587,65.2008986216,-14.3742496699,-6.8798020587,15.9358316363,67.45,-30.99,74.2285834433,131.38,51.1457503301,3.5301979413,51.2674367833,-14.3742496699,-6.8798020587,15.9358316363,65.52,10.41,66.3418306953,131.73,52.2257503301,-34.5998020587,62.6472289893,-14.3742496699,-6.8798020587,15.9358316363,66.6,-27.72,72.1384668537,131.38,48.9857503301,-18.5198020587,52.3697126562,-14.3742496699,-6.8798020587,15.9358316363,63.36,-11.64,64.4203321941,130.67
2020-12-20 20:00:00,54.9148668019,3.3289090516,55.0156725974,-13.1151331981,-6.4410909484,14.6114465886,68.03,9.77,68.7279695612,131.84,50.0848668019,-19.5610909484,53.7692306217,-13.1151331981,-6.4410909484,14.6114465886,63.2,-13.12,64.5474585092,131.37,50.9748668019,-39.1210909484,64.2564922982,-13.1151331981,-6.4410909484,14.6114465886,64.09,-32.68,71.9410209825,132.06,48.9948668019,2.4489090516,49.0560305006,-13.1151331981,-6.4410909484,14.6114465886,62.11,8.89,62.7430012033,132.44,50.2048668019,-35.9210909484,61.7321101658,-13.1151331981,-6.4410909484,14.6114465886,63.32,-29.48,69.8462082006,132.06,46.8848668019,-18.2810909484,50.3228479052,-13.1151331981,-6.4410909484,14.6114465886,60.0,-11.84,61.1570568291,131.37
2020-12-20 20:30:00,53.0510333849,2.9378602992,53.1323175322,-12.3689666151,-6.1721397008,13.8234092615,65.42,9.11,66.0512566118,131.07,48.4510333849,-19.8621397008,52.3641788779,-12.3689666151,-6.1721397008,13.8234092615,60.82,-13.69,62.341707548,130.61,49.2610333849,-39.1021397008,62.8937734544,-12.3689666151,-6.1721397008,13.8234092615,61.63,-32.93,69.8759028564,131.29,47.4110333849,1.9378602992,47.4506205351,-12.3689666151,-6.1721397008,13.8234092615,59.78,8.11,60.3276097653,131.69,48.4310333849,-35.9721397008,60.3287645272,-12.3689666151,-6.1721397008,13.8234092615,60.8,-29.8,67.7102651006,131.29,45.3910333849,-18.8921397008,49.1656267551,-12.3689666151,-6.1721397008,13.8234092615,57.76,-12.72,59.1440275937,130.61
2020-12-20 21:00:00,51.2003667288,1.7580365370000002,51.2305401653,-11.4896332712,-5.871963463,12.9031634733,62.69,7.63,63.1526167312,132.17,46.6103667288,-20.871963463,51.0701982118,-11.4896332712,-5.871963463,12.9031634733,58.1,-15.0,60.005083118,131.67,47.5603667288,-40.801963463,62.664094231199996,-11.4896332712,-5.871963463,12.9031634733,59.05,-34.93,68.6076336861,132.39,45.6703667288,1.208036537,45.6863409502,-11.4896332712,-5.871963463,12.9031634733,57.16,7.08,57.596805467,132.75,46.7903667288,-37.671963463,60.0709185029,-11.4896332712,-5.871963463,12.9031634733,58.28,-31.8,66.3912524358,132.39,43.7103667288,-20.431963463,48.2499874665,-11.4896332712,-5.871963463,12.9031634733,55.2,-14.56,57.0879461883,131.67
2020-12-20 21:30:00,49.2692668701,1.3194777807,49.2869321375,-10.5807331299,-5.5905222193,11.9668647628,59.85,6.91,60.2475775447,131.78,44.7492668701,-21.2105222193,49.5215421633,-10.5807331299,-5.5905222193,11.9668647628,55.33,-15.62,57.4925499521,131.26,45.7892668701,-41.1105222193,61.5364282165,-10.5807331299,-5.5905222193,11.9668647628,56.37,-35.52,66.6276766817,131.99,43.8992668701,0.7694777807000001,43.9060101556,-10.5807331299,-5.5905222193,11.9668647628,54.48,6.36,54.8499772106,132.35,45.0592668701,-38.0305222193,58.9631931899,-10.5807331299,-5.5905222193,11.9668647628,55.64,-32.44,64.4062357229,131.99,41.9792668701,-18.1505222193,45.7351101866,-10.5807331299,-5.5905222193,11.9668647628,52.56,-12.56,54.0398667652,131.26
2020-12-20 22:00:00,47.0923670072,0.5252825198000001,47.0952964962,-9.7676329928,-5.2947174802,11.1103864684,56.86,5.82,57.1570818009,132.32,42.5923670072,-21.8747174802,47.8812384146,-9.7676329928,-5.2947174802,11.1103864684,52.36,-16.58,54.9223633869,131.78,43.7723670072,-42.2047174802,60.8050844173,-9.7676329928,-5.2947174802,11.1103864684,53.54,-36.91,65.0298369981,132.55,41.8223670072,0.2652825198,41.823208352500004,-9.7676329928,-5.2947174802,11.1103864684,51.59,5.5600000000000005,51.8887434806,132.88,43.0323670072,-39.1747174802,58.1931533765,-9.7676329928,-5.2947174802,11.1103864684,52.8,-33.88,62.7351129751,132.55,40.0323670072,-18.4947174802,44.0981290178,-9.7676329928,-5.2947174802,11.1103864684,49.8,-13.2,51.5197049681,131.78
2020-12-20 22:30:00,44.6578836212,-0.16490151150000001,44.6581880738,-8.9021163788,-4.9349015115,10.1784541532,53.56,4.77,53.771986201,132.49,40.3878836212,-22.5749015115,46.2688590918,-8.9021163788,-4.9349015115,10.1784541532,49.29,-17.64,52.3514441062,131.95,41.5178836212,-42.9549015115,59.7399215286,-8.9021163788,-4.9349015115,10.1784541532,50.42,-38.02,63.1482129597,132.72,39.7078836212,-0.40490151150000003,39.7099479591,-8.9021163788,-4.9349015115,10.1784541532,48.61,4.53,48.8206206433,133.07,40.7778836212,-40.0149015115,57.1316736636,-8.9021163788,-4.9349015115,10.1784541532,49.68,-35.08,60.8170107782,132.72,37.9378836212,-19.4949015115,42.6536539889,-8.9021163788,-4.9349015115,10.1784541532,46.84,-14.56,49.050781849,131.95
2020-12-20 23:00:00,42.2336835964,0.2570361811,42.2344657563,-7.7163164036000005,-4.4929638189,8.9290684127,49.95,4.75,50.1753425499,133.48,37.8936835964,-24.3229638189,45.0281892312,-7.7163164036000005,-4.4929638189,8.9290684127,45.61,-19.83,49.7343040567,133.1,39.2636835964,-43.1929638189,58.3718165986,-7.7163164036000005,-4.4929638189,8.9290684127,46.98,-38.7,60.8671537038,133.71,37.3336835964,-1.7629638188999999,37.3752855816,-7.7163164036000005,-4.4929638189,8.9290684127,45.05,2.73,45.1326422891,134.25,38.5636835964,-40.2929638189,55.7734760064,-7.7163164036000005,-4.4929638189,8.9290684127,46.28,-35.8,58.5104982033,133.71,35.7236835964,-20.7729638189,41.324297883,-7.7163164036000005,-4.4929638189,8.9290684127,43.44,-16.28,46.3904300476,133.1
2020-12-20 23:30:00,40.6313669481,0.010815318400000001,40.6313683875,-6.5286330519,-4.1391846816,7.730194005,47.16,4.15,47.342244349,134.79,36.2213669481,-24.4791846816,43.7174782698,-6.5286330519,-4.1391846816,7.730194005,42.75,-20.34,47.342138735,134.34,37.7913669481,-44.2991846816,58.2289032978,-6.5286330519,-4.1391846816,7.730194005,44.32,-40.16,59.8087618999,135.01,35.7313669481,-1.5291846815999999,35.7640740097,-6.5286330519,-4.1391846816,7.730194005,42.26,2.61,42.3405207809,135.51,37.1513669481,-41.4191846816,55.6396704322,-6.5286330519,-4.1391846816,7.730194005,43.68,-37.28,57.4259592867,135.01,34.1913669481,-21.0191846816,40.1354668399,-6.5286330519,-4.1391846816,7.730194005,40.72,-16.88,44.0800725952,134.34
2020-12-21 00:00:00,39.2062003251,-0.6604496037,39.2117627455,-5.4837996749,-3.8604496037000002,6.7063499773,44.69,3.2,44.8044205408,134.3,34.7662003251,-24.0304496037,42.2628819794,-5.4837996749,-3.8604496037000002,6.7063499773,40.25,-20.17,45.0210106506,133.78,36.5162003251,-44.6304496037,57.6655002407,-5.4837996749,-3.8604496037000002,6.7063499773,42.0,-40.77,58.5336902988,134.55,34.3462003251,-1.2804496037,34.3700600517,-5.4837996749,-3.8604496037000002,6.7063499773,39.83,2.58,39.9134726627,134.94,35.8762003251,-41.8204496037,55.1003788991,-5.4837996749,-3.8604496037000002,6.7063499773,41.36,-37.96,56.1392126771,134.55,32.8362003251,-20.8604496037,38.9021131747,-5.4837996749,-3.8604496037000002,6.7063499773,38.32,-17.0,41.921622106,133.78
2020-12-21 00:30:00,41.4086669431,-0.1546690419,41.4089558009,-6.0213330569,-4.0546690419,7.2592556658,47.43,3.9,47.5900714435,134.0,36.7886669431,-23.6146690419,43.715656342,-6.0213330569,-4.0546690419,7.2592556658,42.81,-19.56,47.0668641403,133.48,38.5786669431,-43.8946690419,58.4384763097,-6.0213330569,-4.0546690419,7.2592556658,44.6,-39.84,59.8028895623,134.22,36.3186669431,-0.9746690419,36.3317429842,-6.0213330569,-4.0546690419,7.2592556658,42.34,3.08,42.4518786392,134.6,37.8986669431,-41.0546690419,55.8730239579,-6.0213330569,-4.0546690419,7.2592556658,43.92,-37.0,57.4279235216,134.22,34.6986669431,-21.0146690419,40.5661657366,-6.0213330569,-4.0546690419,7.2592556658,40.72,-16.96,44.11076966,133.48
2020-12-21 01:00:00,40.9812835388,-0.5717148193,40.9852712364,-7.3387164612,-4.4917148193,8.6042002136,48.32,3.92,48.4787458584,133.4,37.1812835388,-23.3217148193,43.8902065125,-7.3387164612,-4.4917148193,8.6042002136,44.52,-18.83,48.3383832994,132.84,38.1012835388,-43.9717148193,58.1826392617,-7.3387164612,-4.4917148193,8.6042002136,45.44,-39.48,60.1952157567,133.62,36.6412835388,-0.8717148193,36.6516513421,-7.3387164612,-4.4917148193,8.6042002136,43.98,3.62,44.1287298707,133.95,37.4212835388,-41.0917148193,55.5777067581,-7.3387164612,-4.4917148193,8.6042002136,44.76,-36.6,57.8188343016,133.62,35.0212835388,-17.8917148193,39.3268834245,-7.3387164612,-4.4917148193,8.6042002136,42.36,-13.4,44.4289275135,132.84
2020-12-21 01:30:00,39.8611501461,-0.9378877887,39.872182339,-7.8688498539000005,-4.5878877887,9.1086504151,47.73,3.65,47.869357631,134.28,36.3311501461,-23.6378877887,43.3439985471,-7.8688498539000005,-4.5878877887,9.1086504151,44.2,-19.05,48.1304737147,133.67,37.0111501461,-44.8478877887,58.1477280231,-7.8688498539000005,-4.5878877887,9.1086504151,44.88,-40.26,60.2916412117,134.5,35.7911501461,-0.9378877887,35.8034364592,-7.8688498539000005,-4.5878877887,9.1086504151,43.66,3.65,43.8123053491,134.81,36.3711501461,-41.9878877887,55.5503670907,-7.8688498539000005,-4.5878877887,9.1086504151,44.24,-37.4,57.9304548575,134.5,34.1711501461,-19.5078877887,39.3474927827,-7.8688498539000005,-4.5878877887,9.1086504151,42.04,-14.92,44.6090573763,133.67
2020-12-21 02:00:00,38.6540335504,-1.0474634104,38.66822325,-7.3359664496,-4.4674634104,8.589216091800001,45.99,3.42,46.1169871089,134.69,35.0740335504,-23.9974634104,42.4978361759,-7.3359664496,-4.4674634104,8.589216091800001,42.41,-19.53,46.6907806746,134.08,35.8840335504,-45.2374634104,57.7415964419,-7.3359664496,-4.4674634104,8.589216091800001,43.22,-40.77,59.4151605232,134.91,34.5940335504,-1.1574634104000001,34.6133916113,-7.3359664496,-4.4674634104,8.589216091800001,41.93,3.31,42.0604446006,135.24,35.2640335504,-42.4274634104,55.1692098338,-7.3359664496,-4.4674634104,8.589216091800001,42.6,-37.96,57.0589309399,134.91,33.0240335504,-21.1474634104,39.2148186357,-7.3359664496,-4.4674634104,8.589216091800001,40.36,-16.68,43.6709514437,134.08
2020-12-21 02:30:00,38.0617668652,-1.3367027726,38.085231668,-7.2382331348,-4.3767027726,8.4585782537,45.3,3.04,45.4018898285,135.2,34.4717668652,-24.3667027726,42.2142027618,-7.2382331348,-4.3767027726,8.4585782537,41.71,-19.99,46.2528291027,134.58,35.3317668652,-45.7567027726,57.8101167482,-7.2382331348,-4.3767027726,8.4585782537,42.57,-41.38,59.3675778519,135.42,34.0117668652,-1.4167027725999999,34.0412592604,-7.2382331348,-4.3767027726,8.4585782537,41.25,2.96,41.3560648515,135.74,34.6817668652,-42.9767027726,55.2251929295,-7.2382331348,-4.3767027726,8.4585782537,41.92,-38.6,56.9846154677,135.42,32.4417668652,-21.6167027726,38.983972041,-7.2382331348,-4.3767027726,8.4585782537,39.68,-17.24,43.2633794334,134.58
2020-12-21 03:00:00,37.371467001,-0.7103696558,37.3782178662,-6.648532999,-4.2203696558,7.874929274,44.02,3.51,44.1597158052,134.92,33.501467001,-25.1503696558,41.8913998936,-6.648532999,-4.2203696558,7.874929274,40.15,-20.93,45.2778908519,134.44,34.701467001,-45.0203696558,56.842110235,-6.648532999,-4.2203696558,7.874929274,41.35,-40.8,58.0901239455,135.15,33.091467001,-2.2103696558,33.1652065016,-6.648532999,-4.2203696558,7.874929274,39.74,2.01,39.7907991878,135.61,34.071467001,-42.2203696558,54.2533360953,-6.648532999,-4.2203696558,7.874929274,40.72,-38.0,55.696664173,135.15,31.591467001,-22.8603696558,38.9950931282,-6.648532999,-4.2203696558,7.874929274,38.24,-18.64,42.5411236335,134.44
2020-12-21 03:30:00,36.3117669015,-0.657751525,36.3177236701,-6.4582330985,-4.107751525,7.653913858,42.77,3.45,42.9089198186,135.56,32.7017669015,-25.237751525,41.3079854328,-6.4582330985,-4.107751525,7.653913858,39.16,-21.13,44.4969942805,135.07,33.6917669015,-45.397751525,56.533980936,-6.4582330985,-4.107751525,7.653913858,40.15,-41.29,57.5924179037,135.78,32.3017669015,-2.087751525,32.3691651327,-6.4582330985,-4.107751525,7.653913858,38.76,2.02,38.8126010466,136.24,33.1017669015,-42.627751525,53.970845575,-6.4582330985,-4.107751525,7.653913858,39.56,-38.52,55.2157948417,135.78,30.8617669015,-22.547751525,38.2210642855,-6.4582330985,-4.107751525,7.653913858,37.32,-18.44,41.6271065533,135.07
2020-12-21 04:00:00,35.876183588399996,4.639942678,36.1749860667,-5.7238164116,-3.960057322,6.9601816289,41.6,8.6,42.4796421831,135.77,32.1561835884,-21.260057322,38.5488025794,-5.7238164116,-3.960057322,6.9601816289,37.88,-17.3,41.6435397151,135.41,32.9561835884,-50.430057322,60.2436778278,-5.7238164116,-3.960057322,6.9601816289,38.68,-46.47,60.4615853249,136.0,31.7761835884,1.8899426780000002,31.8323377522,-5.7238164116,-3.960057322,6.9601816289,37.5,5.85,37.9535571455,136.59,32.4361835884,-46.880057322,57.0074186426,-5.7238164116,-3.960057322,6.9601816289,38.16,-42.92,57.4309324319,136.0,30.0761835884,-25.600057322,39.4960726419,-5.7238164116,-3.960057322,6.9601816289,35.8,-21.64,41.8321598773,135.41
2020-12-21 04:30:00,35.7496336643,12.418965912400001,37.8453038231,-5.5603663357,-3.9110340876,6.7980777741,41.31,16.33,44.4205470475,135.02,32.2796336643,-14.9410340876,35.569779998,-5.5603663357,-3.9110340876,6.7980777741,37.84,-11.03,39.4148005196,134.81,32.3196336643,-56.3510340876,64.9615098573,-5.5603663357,-3.9110340876,6.7980777741,37.88,-52.44,64.6904011427,135.24,31.8196336643,7.7889659124,32.7590762463,-5.5603663357,-3.9110340876,6.7980777741,37.38,11.7,39.1682830872,135.97,31.879633664300002,-51.7510340876,60.7822389494,-5.5603663357,-3.9110340876,6.7980777741,37.44,-47.84,60.7488205647,135.24,29.7996336643,-31.4710340876,43.341021597,-5.5603663357,-3.9110340876,6.7980777741,35.36,-27.56,44.8317209128,134.81
2020-12-21 05:00:00,35.5524336976,12.5454110738,37.7009665769,-5.4975663024,-3.8945889262,6.7372886352,41.05,16.44,44.2196347791,135.02,32.1224336976,-14.8545889262,35.3908117853,-5.4975663024,-3.8945889262,6.7372886352,37.62,-10.96,39.1840018375,134.89,32.1324336976,-56.3445889262,64.8629786287,-5.4975663024,-3.8945889262,6.7372886352,37.63,-52.45,64.5524546396,135.32,31.6824336976,7.9154110738,32.6562449995,-5.4975663024,-3.8945889262,6.7372886352,37.18,11.81,39.0106203488,136.05,31.7424336976,-51.7745889262,60.7304713922,-5.4975663024,-3.8945889262,6.7372886352,37.24,-47.88,60.6573326153,135.32,29.7024336976,-30.9745889262,42.9145631075,-5.4975663024,-3.8945889262,6.7372886352,35.2,-27.08,44.4113318873,134.89
2020-12-21 05:30:00,36.6524836747,12.6576848581,38.7765592271,-5.7575163253,-4.0023151419,7.0119555569,42.41,16.66,45.5649393723,134.55,33.1924836747,-14.4423151419,36.1983623822,-5.7575163253,-4.0023151419,7.0119555569,38.95,-10.44,40.3248818969,134.33,33.1524836747,-55.6823151419,64.8043778873,-5.7575163253,-4.0023151419,7.0119555569,38.91,-51.68,64.6901113,134.76,32.7024836747,8.1376848581,33.6997678529,-5.7575163253,-4.0023151419,7.0119555569,38.46,12.14,40.3305244201,135.48,32.7224836747,-51.0823151419,60.6643540977,-5.7575163253,-4.0023151419,7.0119555569,38.48,-47.08,60.8049076967,134.76,30.6024836747,-28.4823151419,41.8061512567,-5.7575163253,-4.0023151419,7.0119555569,36.36,-24.48,43.8328643828,134.33
2020-12-21 06:00:00,37.6329837127,13.6772044156,40.0413209541,-6.3170162873,-4.1827955844,7.5763100303,43.95,17.86,47.4403003785,134.08,34.1729837127,-14.2627955844,37.0299899232,-6.3170162873,-4.1827955844,7.5763100303,40.49,-10.08,41.7258493023,133.96,34.0329837127,-54.3827955844,64.1539744362,-6.3170162873,-4.1827955844,7.5763100303,40.35,-50.2,64.4062302887,134.3,33.6529837127,8.2472044156,34.6488050795,-6.3170162873,-4.1827955844,7.5763100303,39.97,12.43,41.8581628837,135.1,33.5629837127,-49.7427955844,60.0068295134,-6.3170162873,-4.1827955844,7.5763100303,39.88,-45.56,60.548559025,134.3,31.5229837127,-30.9827955844,44.1999109091,-6.3170162873,-4.1827955844,7.5763100303,37.84,-26.8,46.3692311776,133.96
2020-12-21 06:30:00,41.0136002871,14.3527206628,43.4524567652,-7.9163997129,-4.6972793372,9.2050973697,48.93,19.05,52.5075937365,133.63,37.5436002871,-12.4672793372,39.5595118345,-7.9163997129,-4.6972793372,9.2050973697,45.46,-7.77,46.119242188,133.42,37.1036002871,-53.2272793372,64.8831289312,-7.9163997129,-4.6972793372,9.2050973697,45.02,-48.53,66.19638434230001,133.84,36.8736002871,9.8327206628,38.1620858152,-7.9163997129,-4.6972793372,9.2050973697,44.79,14.53,47.0878434418,134.52,36.6436002871,-48.5372793372,60.81628834,-7.9163997129,-4.6972793372,9.2050973697,44.56,-43.84,62.5103127492,133.84,34.5636002871,-29.4572793372,45.4133655519,-7.9163997129,-4.6972793372,9.2050973697,42.48,-24.76,49.169177337,133.42
2020-12-21 07:00:00,43.3923669871,15.2835211488,46.0052554764,-9.4176330129,-5.1764788512,10.7465224544,52.81,20.46,56.6348629379,132.8,40.0423669871,-11.4264788512,41.6407921739,-9.4176330129,-5.1764788512,10.7465224544,49.46,-6.25,49.853325867,132.62,39.2323669871,-51.5264788512,64.7623088086,-9.4176330129,-5.1764788512,10.7465224544,48.65,-46.35,67.1948286701,133.01,39.2623669871,10.6135211488,40.6716153184,-9.4176330129,-5.1764788512,10.7465224544,48.68,15.79,51.1768160401,133.74,38.7023669871,-46.7764788512,60.7117137307,-9.4176330129,-5.1764788512,10.7465224544,48.12,-41.6,63.6089176138,133.01,36.7423669871,-27.5764788512,45.9397836047,-9.4176330129,-5.1764788512,10.7465224544,46.16,-22.4,51.3079487019,132.62
2020-12-21 07:30:00,46.3309836297,16.5698380496,49.2048735095,-11.0390163703,-5.6501619504,12.4009762716,57.37,22.22,61.5227218189,132.24,43.2009836297,-10.5701619504,44.4753112438,-11.0390163703,-5.6501619504,12.4009762716,54.24,-4.92,54.4626844729,132.13,41.8709836297,-49.7101619504,64.9944572348,-11.0390163703,-5.6501619504,12.4009762716,52.91,-44.06,68.8531168503,132.46,42.2609836297,11.3198380496,43.7507653741,-11.0390163703,-5.6501619504,12.4009762716,53.3,16.97,55.9363111047,133.21,41.3209836297,-44.8501619504,60.9832822592,-11.0390163703,-5.6501619504,12.4009762716,52.36,-39.2,65.4080239726,132.46,39.5609836297,-27.5301619504,48.1973157216,-11.0390163703,-5.6501619504,12.4009762716,50.6,-21.88,55.1279820055,132.13
2020-12-21 08:00:00,49.2246503242,17.3549620151,52.1944528287,-12.5053496758,-6.0650379849,13.8985055409,61.73,23.42,66.0233996398,131.61,45.9646503242,-8.8050379849,46.8004035596,-12.5053496758,-6.0650379849,13.8985055409,58.47,-2.74,58.5341652371,131.4,44.4746503242,-48.3850379849,65.7199088729,-12.5053496758,-6.0650379849,13.8985055409,56.98,-42.32,70.9767764836,131.81,44.9046503242,12.8649620151,46.7111856882,-12.5053496758,-6.0650379849,13.8985055409,57.41,18.93,60.4504176991,132.46,43.8946503242,-43.5450379849,61.8296907658,-12.5053496758,-6.0650379849,13.8985055409,56.4,-37.48,67.7178735638,131.81,42.0146503242,-25.3450379849,49.0673189845,-12.5053496758,-6.0650379849,13.8985055409,54.52,-19.28,57.8286157538,131.4
2020-12-21 08:30:00,52.2748170098,18.6997256697,55.5187917153,-13.8651829902,-6.5502743303,15.33458161,66.14,25.25,70.7959186677,130.07,48.8848170098,-6.8502743302999995,49.3624512406,-13.8651829902,-6.5502743303,15.33458161,62.75,-0.30000000000000004,62.7507171274,129.87,47.2448170098,-45.7902743303,65.7937835782,-13.8651829902,-6.5502743303,15.33458161,61.11,-39.24,72.6237543783,130.28,47.6748170098,14.3797256697,49.7962316571,-13.8651829902,-6.5502743303,15.33458161,61.54,20.93,65.0018192053,130.93,46.5748170098,-40.8702743303,61.9644487051,-13.8651829902,-6.5502743303,15.33458161,60.44,-34.32,69.5043595755,130.28,44.5348170098,-25.3902743303,51.2641781038,-13.8651829902,-6.5502743303,15.33458161,58.4,-18.84,61.3637156632,129.87
2020-12-21 09:00:00,54.4179836387,19.9787007592,57.9695215379,-14.7420163613,-6.8312992408,16.2478828071,69.16,26.81,74.1746702049,129.86,50.9179836387,-6.3212992408,51.3088674785,-14.7420163613,-6.8312992408,16.2478828071,65.66,0.51,65.6619806281,129.74,49.1879836387,-44.2712992408,66.1770781382,-14.7420163613,-6.8312992408,16.2478828071,63.93,-37.44,74.0864258822,130.06,49.6479836387,14.8387007592,51.8180404841,-14.7420163613,-6.8312992408,16.2478828071,64.39,21.67,67.9386561539,130.76,48.4979836387,-39.3512992408,62.4546168747,-14.7420163613,-6.8312992408,16.2478828071,63.24,-32.52,71.1115180544,130.06,46.4179836387,-23.5112992408,52.0327819463,-14.7420163613,-6.8312992408,16.2478828071,61.16,-16.68,63.3937536355,129.74
2020-12-21 09:30:00,56.1354503579,15.6633844658,58.2797597782,-14.8445496421,-6.9566155342,16.3937534984,70.98,22.62,74.4971462541,130.25,52.3654503579,-7.5966155342,52.9135989965,-14.8445496421,-6.9566155342,16.3937534984,67.21,-0.64,67.2130470965,129.82,51.3954503579,-37.1566155342,63.4200788036,-14.8445496421,-6.9566155342,16.3937534984,66.24,-30.2,72.7995714273,130.47,51.0354503579,13.6133844658,52.8198961552,-14.8445496421,-6.9566155342,16.3937534984,65.88,20.57,69.016659583,130.85,50.5554503579,-33.1566155342,60.4583717493,-14.8445496421,-6.9566155342,16.3937534984,65.4,-26.2,70.4528210933,130.47,47.7954503579,-23.9566155342,53.4633005226,-14.8445496421,-6.9566155342,16.3937534984,62.64,-17.0,64.9058518163,129.82
2020-12-21 10:00:00,56.8516672867,10.254481363,57.7690787645,-14.6683327133,-6.895518637,16.2082744875,71.52,17.15,73.5474873806,130.79,52.7516672867,-8.735518637,53.470063469,-14.6683327133,-6.895518637,16.2082744875,67.42,-1.8399999999999999,67.4451036029,129.92,52.6816672867,-31.775518637,61.5226921774,-14.6683327133,-6.895518637,16.2082744875,67.35,-24.88,71.7985856407,131.01,51.4316672867,12.534481363,52.937034512,-14.6683327133,-6.895518637,16.2082744875,66.1,19.43,68.8965521634,130.96,51.6916672867,-28.575518637000002,59.0642762781,-14.6683327133,-6.895518637,16.2082744875,66.36,-21.68,69.8116895656,131.01,48.1716672867,-27.375518637,55.4069359361,-14.6683327133,-6.895518637,16.2082744875,62.84,-20.48,66.0930858714,129.92
2020-12-21 10:30:00,57.4245172656,10.5428080689,58.3842957067,-14.1954827344,-6.7571919311,15.721684797,71.62,17.3,73.6798099889,130.79,53.0945172656,-8.4171919311,53.7575751283,-14.1954827344,-6.7571919311,15.721684797,67.29,-1.6600000000000001,67.3104724393,129.92,53.2545172656,-31.5271919311,61.8870538987,-14.1954827344,-6.7571919311,15.721684797,67.45,-24.77,71.8544041796,131.01,51.7745172656,12.8628080689,53.3484064383,-14.1954827344,-6.7571919311,15.721684797,65.97,19.62,68.825760439,130.96,52.2845172656,-28.317191931099998,59.4603574204,-14.1954827344,-6.7571919311,15.721684797,66.48,-21.56,69.888654301,131.01,48.5645172656,-26.5571919311,55.3515743273,-14.1954827344,-6.7571919311,15.721684797,62.76,-19.8,65.8092516292,129.92
2020-12-21 11:00:00,58.123433705,10.4431923475,59.0541599895,-14.356566295,-6.8468076525,15.9056521656,72.48,17.29,74.5137202131,130.41,53.803433705,-7.7668076525,54.3611329864,-14.356566295,-6.8468076525,15.9056521656,68.16,-0.92,68.1662086374,129.45,53.893433705,-31.3468076525,62.3468086314,-14.356566295,-6.8468076525,15.9056521656,68.25,-24.5,72.5142227429,130.59,52.463433705,13.3631923475,54.1385886945,-14.356566295,-6.8468076525,15.9056521656,66.82,20.21,69.8094298788,130.5,52.923433705,-28.1268076525,59.9333558534,-14.356566295,-6.8468076525,15.9056521656,67.28,-21.28,70.5651245305,130.59,49.163433705,-23.6868076525,54.5720447705,-14.356566295,-6.8468076525,15.9056521656,63.52,-16.84,65.7143515528,129.45
2020-12-21 11:30:00,58.6939170903,10.4835446133,59.6228195497,-14.5560829097,-6.8964553867,16.1071613444,73.25,17.38,75.2836429777,130.23,54.3739170903,-7.6864553867000005,54.9145195386,-14.5560829097,-6.8964553867,16.1071613444,68.93,-0.79,68.9345269078,129.29,54.4339170903,-31.1464553867,62.7148548029,-14.5560829097,-6.8964553867,16.1071613444,68.99,-24.25,73.1278510555,130.44,53.0039170903,13.3635446133,54.6625973729,-14.5560829097,-6.8964553867,16.1071613444,67.56,20.26,70.5324124073,130.36,53.4439170903,-27.9364553867,60.3050397026,-14.5560829097,-6.8964553867,16.1071613444,68.0,-21.04,71.1806265777,130.44,49.6439170903,-22.6564553867,54.569528812,-14.5560829097,-6.8964553867,16.1071613444,64.2,-15.76,66.1061086436,129.29
2020-12-21 12:00:00,59.3868673614,5.2012787483,59.6142039754,-14.6531326386,-7.0587212517,16.2646808094,74.04,12.26,75.0481791918,130.5,54.8268673614,-11.1887212517,55.9568840083,-14.6531326386,-7.0587212517,16.2646808094,69.48,-4.13,69.6026385994,129.4,55.5568673614,-26.9587212517,61.752232045,-14.6531326386,-7.0587212517,16.2646808094,70.21,-19.9,72.9757089722,130.71,53.4868673614,9.9612787483,54.4065442244,-14.6531326386,-7.0587212517,16.2646808094,68.14,17.02,70.2334678056,130.44,54.5068673614,-23.4587212517,59.340628513,-14.6531326386,-7.0587212517,16.2646808094,69.16,-16.4,71.0778840428,130.71,50.5868673614,-20.6587212517,54.6426016328,-14.6531326386,-7.0587212517,16.2646808094,65.24,-13.6,66.642460939,129.4
