Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-21 12:30:00,60.2753678147,-0.5130287249000001,60.2775510756,-14.7746321853,-7.1430287249,16.4107469536,75.05,6.63,75.3422816219,131.13,55.2653678147,-15.7530287249,57.4666755059,-14.7746321853,-7.1430287249,16.4107469536,70.04,-8.61,70.5672282295,129.88,56.9453678147,-22.4730287249,61.2193754919,-14.7746321853,-7.1430287249,16.4107469536,71.72,-15.33,73.3400797654,131.33,53.9553678147,5.7469712751,54.2605694299,-14.7746321853,-7.1430287249,16.4107469536,68.73,12.89,69.9282846922,130.93,55.8653678147,-18.5430287249,58.8624093575,-14.7746321853,-7.1430287249,16.4107469536,70.64,-11.4,71.5539628532,131.33,51.6253678147,-16.9830287249,54.3470502114,-14.7746321853,-7.1430287249,16.4107469536,66.4,-9.84,67.1251487894,129.88
2020-12-21 13:00:00,60.5740849196,-0.7831168018,60.5791468722,-14.4759150804,-7.1631168018,16.1512340003,75.05,6.38,75.3206937037,131.38,55.3540849196,-16.0031168018,57.6209550828,-14.4759150804,-7.1631168018,16.1512340003,69.83,-8.84,70.3873177497,130.11,57.2640849196,-22.7931168018,61.6336076765,-14.4759150804,-7.1631168018,16.1512340003,71.74,-15.63,73.4229153603,131.56,54.0440849196,5.5368831982,54.3269747947,-14.4759150804,-7.1631168018,16.1512340003,68.52,12.7,69.6870174423,131.17,56.2040849196,-18.8431168018,59.278682614,-14.4759150804,-7.1631168018,16.1512340003,70.68,-11.68,71.6385706167,131.56,51.6840849196,-17.3631168018,54.5226783921,-14.4759150804,-7.1631168018,16.1512340003,66.16,-10.2,66.9416581808,130.11
2020-12-21 13:30:00,59.8347508034,-1.178008675,59.8463458212,-14.4652491966,-7.038008675,16.0865471879,74.3,5.86,74.530729233,131.76,55.0247508034,-16.438008675,57.4276181831,-14.4652491966,-7.038008675,16.0865471879,69.49,-9.4,70.1228928382,130.5,56.5347508034,-23.328008675,61.1585974099,-14.4652491966,-7.038008675,16.0865471879,71.0,-16.29,72.8447945978,131.96,53.7347508034,5.261991325,53.9917771203,-14.4652491966,-7.038008675,16.0865471879,68.2,12.3,69.3002885997,131.56,55.4947508034,-19.398008675,58.7873294791,-14.4652491966,-7.038008675,16.0865471879,69.96,-12.36,71.0434458624,131.96,51.4547508034,-15.198008675,53.6523144694,-14.4652491966,-7.038008675,16.0865471879,65.92,-8.16,66.4231285021,130.5
2020-12-21 14:00:00,58.8678837324,-2.5658468933,58.9237753833,-14.4321162676,-6.8758468933,15.9863457507,73.3,4.31,73.4266034895,132.27,54.2878837324,-16.1858468933,56.6494127048,-14.4321162676,-6.8758468933,15.9863457507,68.72,-9.31,69.3477793444,130.83,55.6378837324,-24.8358468933,60.9294132348,-14.4321162676,-6.8758468933,15.9863457507,70.07,-17.96,72.3350986728,132.48,53.0278837324,5.6041531067,53.3231936889,-14.4321162676,-6.8758468933,15.9863457507,67.46,12.48,68.6046791407,131.89,54.6478837324,-20.8758468933,58.4995058094,-14.4321162676,-6.8758468933,15.9863457507,69.08,-14.0,70.4843698986,132.48,50.7278837324,-15.0758468933,52.92068922,-14.4321162676,-6.8758468933,15.9863457507,65.16,-8.2,65.6739339464,130.83
2020-12-21 14:30:00,59.0232502389,-2.6438853589,59.082435618,-15.0267497611,-6.9838853589,16.5703911568,74.05,4.34,74.1770726033,132.76,54.5932502389,-16.0238853589,56.8962905086,-15.0267497611,-6.9838853589,16.5703911568,69.62,-9.04,70.2044585479,131.29,55.7532502389,-25.0638853589,61.1279253818,-15.0267497611,-6.9838853589,16.5703911568,70.78,-18.08,73.0526850978,132.97,53.2932502389,5.9061146411,53.6195180058,-15.0267497611,-6.9838853589,16.5703911568,68.32,12.89,69.5253514914,132.34,54.7732502389,-21.0638853589,58.6838666768,-15.0267497611,-6.9838853589,16.5703911568,69.8,-14.08,71.2059435721,132.97,51.0132502389,-16.9438853589,53.7535761693,-15.0267497611,-6.9838853589,16.5703911568,66.04,-9.96,66.7868490049,131.29
2020-12-21 15:00:00,58.354466741,-2.0573441173,58.3907223233,-15.185533259,-6.9573441173,16.7034444809,73.54,4.9,73.7030637084,133.37,54.024466741,-17.5973441173,56.8182147434,-15.185533259,-6.9573441173,16.7034444809,69.21,-10.64,70.0230940476,132.09,55.084466741,-24.7273441173,60.3799637565,-15.185533259,-6.9573441173,16.7034444809,70.27,-17.77,72.4820377749,133.58,52.754466741,4.6426558827,52.9583611413,-15.185533259,-6.9573441173,16.7034444809,67.94,11.6,68.9231717204,133.18,54.174466741,-20.7173441173,58.0006999436,-15.185533259,-6.9573441173,16.7034444809,69.36,-13.76,70.7117189722,133.58,50.614466741,-17.4773441173,53.5470055266,-15.185533259,-6.9573441173,16.7034444809,65.8,-10.52,66.63565412,132.09
2020-12-21 15:30:00,58.8769503174,-2.1390735175,58.9157951164,-14.7130496826,-7.0090735175,16.297267947,73.59,4.87,73.7509660954,133.37,54.3969503174,-17.7690735175,57.2255902329,-14.7130496826,-7.0090735175,16.297267947,69.11,-10.76,69.9426171944,132.09,55.6269503174,-24.7490735175,60.8841049995,-14.7130496826,-7.0090735175,16.297267947,70.34,-17.74,72.5425613002,133.58,53.1469503174,4.4409264825,53.3321681171,-14.7130496826,-7.0090735175,16.297267947,67.86,11.45,68.8191986295,133.18,54.6469503174,-20.7690735175,58.4606157492,-14.7130496826,-7.0090735175,16.297267947,69.36,-13.76,70.7117189722,133.58,50.9269503174,-17.6090735175,53.8853759269,-14.7130496826,-7.0090735175,16.297267947,65.64,-10.6,66.4903722354,132.09
2020-12-21 16:00:00,59.6421504034,-2.0309791135,59.6767205944,-15.6778495966,-7.2309791135,17.2650521839,75.32,5.2,75.4992874139,132.9,55.1621504034,-17.5409791135,57.8839251035,-15.6778495966,-7.2309791135,17.2650521839,70.84,-10.31,71.5863234145,131.62,56.3321504034,-24.4909791135,61.4257212169,-15.6778495966,-7.2309791135,17.2650521839,72.01,-17.26,74.0496299788,133.12,53.8621504034,4.5290208865,54.0522273017,-15.6778495966,-7.2309791135,17.2650521839,69.54,11.76,70.5273649019,132.74,55.3221504034,-20.5109791135,59.0020388584,-15.6778495966,-7.2309791135,17.2650521839,71.0,-13.28,72.2312840811,133.12,51.6421504034,-16.0309791135,54.0731355631,-15.6778495966,-7.2309791135,17.2650521839,67.32,-8.8,67.892727151,131.62
2020-12-21 16:30:00,61.6687336631,-1.6614595979,61.6911108637,-16.7512663369,-7.5414595979,18.3705889061,78.42,5.88,78.6401347913,133.07,57.2287336631,-17.1714595979,59.7493680419,-16.7512663369,-7.5414595979,18.3705889061,73.98,-9.63,74.6041372847,131.81,58.2087336631,-24.1814595979,63.0317353636,-16.7512663369,-7.5414595979,18.3705889061,74.96,-16.64,76.7847068107,133.27,55.8487336631,4.9585404021,56.0684240432,-16.7512663369,-7.5414595979,18.3705889061,72.6,12.5,73.6682428187,132.89,57.2087336631,-20.1014595979,60.6375121958,-16.7512663369,-7.5414595979,18.3705889061,73.96,-12.56,75.0188989522,133.27,53.5287336631,-14.4214595979,55.4373865231,-16.7512663369,-7.5414595979,18.3705889061,70.28,-6.88,70.6159528719,131.81
2020-12-21 17:00:00,63.6096503981,-1.164862418,63.6203153735,-17.5403496019,-7.844862418,19.2147269175,81.15,6.68,81.4244735936,132.54,59.1696503981,-16.514862418,61.4311664297,-17.5403496019,-7.844862418,19.2147269175,76.71,-8.67,77.1984002425,131.28,60.0296503981,-23.524862418,64.4746312801,-17.5403496019,-7.844862418,19.2147269175,77.57,-15.68,79.1389114153,132.75,57.6896503981,5.465137582,57.9479377704,-17.5403496019,-7.844862418,19.2147269175,75.23,13.31,76.3983573122,132.34,58.9796503981,-19.444862418,62.102349678,-17.5403496019,-7.844862418,19.2147269175,76.52,-11.6,77.3942530166,132.75,55.2996503981,-16.924862418,57.8316721358,-17.5403496019,-7.844862418,19.2147269175,72.84,-9.08,73.4037601217,131.28
2020-12-21 17:30:00,64.1373503857,-1.2584973722,64.1496962591,-17.9526496143,-7.9884973722,19.6497765494,82.09,6.73,82.3654114298,132.26,59.7673503857,-16.6384973722,62.0401141757,-17.9526496143,-7.9884973722,19.6497765494,77.72,-8.65,78.1998778771,131.01,60.5073503857,-23.5084973722,64.9137034793,-17.9526496143,-7.9884973722,19.6497765494,78.46,-15.52,79.9802600646,132.48,58.2773503857,5.2815026278,58.5161844107,-17.9526496143,-7.9884973722,19.6497765494,76.23,13.27,77.376390456,132.05,59.4873503857,-19.3884973722,62.5672333275,-17.9526496143,-7.9884973722,19.6497765494,77.44,-11.4,78.2746037997,132.48,55.8873503857,-16.1084973722,58.1625276335,-17.9526496143,-7.9884973722,19.6497765494,73.84,-8.12,74.2851263713,131.01
2020-12-21 18:00:00,63.986383973,-1.3686895325,64.0010206557,-17.633616027,-8.0086895325,19.3670731453,81.62,6.64,81.8896452551,131.7,59.436383973,-16.6086895325,61.7133073799,-17.633616027,-8.0086895325,19.3670731453,77.07,-8.6,77.5483391183,130.44,60.376383973,-23.4586895325,64.7735891875,-17.633616027,-8.0086895325,19.3670731453,78.01,-15.45,79.5252324737,131.91,57.946383973,5.1413104675,58.1740190194,-17.633616027,-8.0086895325,19.3670731453,75.58,13.15,76.7154410794,131.51,59.326383973,-19.4086895325,62.4204859375,-17.633616027,-8.0086895325,19.3670731453,76.96,-11.4,77.799753213,131.91,55.526383973,-15.9286895325,57.7659282565,-17.633616027,-8.0086895325,19.3670731453,73.16,-7.92,73.5874445813,130.44
2020-12-21 18:30:00,62.6521506892,-2.3355349369000002,62.6956673896,-16.8378493108,-7.7855349368999995,18.5506798707,79.49,5.45,79.6766126288,131.54,57.7921506892,-17.7255349369,60.4493777477,-16.8378493108,-7.7855349368999995,18.5506798707,74.63,-9.94,75.2890463481,130.3,59.1421506892,-24.3055349369,63.9417939748,-16.8378493108,-7.7855349368999995,18.5506798707,75.98,-16.52,77.755197897,131.75,56.3621506892,3.9544650631,56.5007064049,-16.8378493108,-7.7855349368999995,18.5506798707,73.2,11.74,74.1354678949,131.37,58.0821506892,-20.2655349369,61.5160802958,-16.8378493108,-7.7855349368999995,18.5506798707,74.92,-12.48,75.9523324197,131.75,53.9621506892,-14.4655349369,55.8673912763,-16.8378493108,-7.7855349368999995,18.5506798707,70.8,-6.68,71.114431728,130.3
2020-12-21 19:00:00,61.0600005287,-3.1278006342,61.1400588925,-15.9499994713,-7.4278006342000005,17.5947351612,77.01,4.3,77.1299559186,130.48,56.1000005287,-18.2678006342,58.9993440585,-15.9499994713,-7.4278006342000005,17.5947351612,72.05,-10.84,72.8608818228,129.27,57.6800005287,-24.7278006342,62.7570441082,-15.9499994713,-7.4278006342000005,17.5947351612,73.63,-17.3,75.6350904012,130.7,54.7600005287,3.0921993658,54.8472365286,-15.9499994713,-7.4278006342000005,17.5947351612,70.71,10.52,71.4882822566,130.31,56.6100005287,-20.7478006342,60.2923161855,-15.9499994713,-7.4278006342000005,17.5947351612,72.56,-13.32,73.7724609865,130.7,52.4100005287,-18.1478006342,55.4630581854,-15.9499994713,-7.4278006342000005,17.5947351612,68.36,-10.72,69.1954333753,129.27
2020-12-21 19:30:00,59.4824672451,-3.8538293785,59.6071800243,-15.2775327549,-7.1838293785,16.8822513788,74.76,3.33,74.8341265734,131.32,54.3524672451,-19.2038293785,57.6452752481,-15.2775327549,-7.1838293785,16.8822513788,69.63,-12.02,70.6598705065,130.1,56.1924672451,-25.7338293785,61.8047194765,-15.2775327549,-7.1838293785,16.8822513788,71.47,-18.55,73.8380890869,131.53,53.0824672451,2.4161706215,53.1374275751,-15.2775327549,-7.1838293785,16.8822513788,68.36,9.6,69.0307873343,131.15,55.1624672451,-21.7838293785,59.3079506893,-15.2775327549,-7.1838293785,16.8822513788,70.44,-14.6,71.9371503467,131.53,50.8424672451,-17.7838293785,53.8629841629,-15.2775327549,-7.1838293785,16.8822513788,66.12,-10.6,66.9642770438,130.1
2020-12-21 20:00:00,57.4775837839,-5.0992495875,57.7033359866,-14.0924162161,-6.7892495875000005,15.6425734702,71.57,1.69,71.5899504121,132.81,52.3475837839,-20.4692495875,56.207292291,-14.0924162161,-6.7892495875000005,15.6425734702,66.44,-13.68,67.8337379185,131.56,54.3275837839,-27.4292495875,60.8592646417,-14.0924162161,-6.7892495875000005,15.6425734702,68.42,-20.64,71.4654182105,133.04,51.1675837839,1.6207504125,51.1932462555,-14.0924162161,-6.7892495875000005,15.6425734702,65.26,8.41,65.799663373,132.64,53.3875837839,-23.5092495875,58.334543098,-14.0924162161,-6.7892495875000005,15.6425734702,67.48,-16.72,69.5205638642,133.04,49.0675837839,-19.3892495875,52.7595562714,-14.0924162161,-6.7892495875000005,15.6425734702,63.16,-12.6,64.4045464234,131.56
2020-12-21 20:30:00,55.0253505922,-5.8388891928,55.3342735996,-13.1946494078,-6.4588891928,14.6906780851,68.22,0.62,68.2228172974,133.06,50.1053505922,-21.5688891928,54.5505558081,-13.1946494078,-6.4588891928,14.6906780851,63.3,-15.11,65.0784303744,131.82,52.0253505922,-28.2788891928,59.2142945429,-13.1946494078,-6.4588891928,14.6906780851,65.22,-21.82,68.7732564301,133.27,49.0453505922,0.6511108072,49.049672374,-13.1946494078,-6.4588891928,14.6906780851,62.24,7.11,62.6447898871,132.94,51.1253505922,-24.3388891928,56.6231666397,-13.1946494078,-6.4588891928,14.6906780851,64.32,-17.88,66.758945468,133.27,47.0053505922,-19.1788891928,50.7674381367,-13.1946494078,-6.4588891928,14.6906780851,60.2,-12.72,61.5291670673,131.82
2020-12-21 21:00:00,52.5554172437,-7.0697858008,53.0288011643,-12.0045827563,-6.1197858008,13.4744864615,64.56,-0.9500000000000001,64.5669892437,134.97,47.7954172437,-22.9397858008,53.0154287173,-12.0045827563,-6.1197858008,13.4744864615,59.8,-16.82,62.1204668366,133.68,49.7154172437,-30.1297858008,58.1328367114,-12.0045827563,-6.1197858008,13.4744864615,61.72,-24.01,66.2256634546,135.19,46.8254172437,-0.1497858008,46.8256568115,-12.0045827563,-6.1197858008,13.4744864615,58.83,5.97,59.1321384697,134.82,48.9154172437,-26.2397858008,55.5089578626,-12.0045827563,-6.1197858008,13.4744864615,60.92,-20.12,64.1565335722,135.19,45.0354172437,-19.7197858008,49.1635917966,-12.0045827563,-6.1197858008,13.4744864615,57.04,-13.6,58.6389085847,133.68
2020-12-21 21:30:00,50.0387338644,-8.7211868189,50.7930505708,-10.9712661356,-5.8011868189,12.4105781141,61.01,-2.92,61.0798370987,134.97,45.4287338644,-23.0711868189,50.9514427839,-10.9712661356,-5.8011868189,12.4105781141,56.4,-17.27,58.9848531404,133.51,47.3687338644,-31.7111868189,57.0034763623,-10.9712661356,-5.8011868189,12.4105781141,58.34,-25.91,63.8348157356,135.19,44.5687338644,-0.3711868189,44.5702795362,-10.9712661356,-5.8011868189,12.4105781141,55.54,5.43,55.8048071406,134.58,46.5887338644,-27.8811868189,54.2942971363,-10.9712661356,-5.8011868189,12.4105781141,57.56,-22.08,61.6496553113,135.19,42.7887338644,-20.3611868189,47.3862181905,-10.9712661356,-5.8011868189,12.4105781141,53.76,-14.56,55.696779081,133.51
2020-12-21 22:00:00,47.7940843451,-9.6392651746,48.7564347701,-9.415915654900001,-5.4692651746,10.8890922106,57.21,-4.17,57.3617729852,133.4,42.9540843451,-22.6592651746,48.5643455652,-9.415915654900001,-5.4692651746,10.8890922106,52.37,-17.19,55.119080181,131.89,45.3140843451,-32.1292651746,55.5486806386,-9.415915654900001,-5.4692651746,10.8890922106,54.73,-26.66,60.8779804199,133.63,42.1740843451,-0.4892651746,42.1769222532,-9.415915654900001,-5.4692651746,10.8890922106,51.59,4.98,51.8298032024,132.96,44.4640843451,-28.3892651746,52.7541957933,-9.415915654900001,-5.4692651746,10.8890922106,53.88,-22.92,58.552376553,133.63,40.3840843451,-18.5092651746,44.4237230058,-9.415915654900001,-5.4692651746,10.8890922106,49.8,-13.04,51.4789432681,131.89
2020-12-21 22:30:00,45.1102183682,-9.9760384666,46.2001422586,-7.7797816318,-5.0760384666,9.2893039972,52.89,-4.9,53.1164955546,134.78,40.1802183682,-24.7760384666,47.2048941341,-7.7797816318,-5.0760384666,9.2893039972,47.96,-19.7,51.8483519507,133.42,42.7902183682,-32.9260384666,53.9919141826,-7.7797816318,-5.0760384666,9.2893039972,50.57,-27.85,57.7316845415,135.01,39.5402183682,-2.1260384666,39.5973346094,-7.7797816318,-5.0760384666,9.2893039972,47.32,2.95,47.4118645489,134.51,41.9802183682,-29.2360384666,51.1574498921,-7.7797816318,-5.0760384666,9.2893039972,49.76,-24.16,55.3151263218,135.01,37.9002183682,-21.3560384666,43.5029531336,-7.7797816318,-5.0760384666,9.2893039972,45.68,-16.28,48.4943378138,133.42
2020-12-21 23:00:00,42.5106851598,-10.1463906066,43.7047777147,-6.4593148402,-4.6363906066,7.9510292454,48.97,-5.51,49.2790117596,134.44,37.5706851598,-25.2763906066,45.2819202936,-6.4593148402,-4.6363906066,7.9510292454,44.03,-20.64,48.6276721631,133.1,40.3806851598,-33.0263906066,52.1664855101,-6.4593148402,-4.6363906066,7.9510292454,46.84,-28.39,54.7720521799,134.66,37.0506851598,-2.7063906066,37.1493986617,-6.4593148402,-4.6363906066,7.9510292454,43.51,1.9300000000000002,43.5527840672,134.17,39.5806851598,-29.4363906066,49.3267851138,-6.4593148402,-4.6363906066,7.9510292454,46.04,-24.8,52.2945656833,134.66,35.4606851598,-22.3963906066,41.941131413,-6.4593148402,-4.6363906066,7.9510292454,41.92,-17.76,45.5269590463,133.1
2020-12-21 23:30:00,40.9724852498,-10.9002415629,42.3976392465,-5.2175147502,-4.2502415629,6.7295626538,46.19,-6.65,46.6662469029,135.89,35.8324852498,-25.7102415629,44.1019673076,-5.2175147502,-4.2502415629,6.7295626538,41.05,-21.46,46.3209898426,134.5,38.9424852498,-34.2402415629,51.8547133799,-5.2175147502,-4.2502415629,6.7295626538,44.16,-29.99,53.3807615157,136.1,35.4024852498,-2.7502415629,35.5091507997,-5.2175147502,-4.2502415629,6.7295626538,40.62,1.5,40.647686281,135.53,38.1824852498,-30.6502415629,48.9626335864,-5.2175147502,-4.2502415629,6.7295626538,43.4,-26.4,50.7988188839,136.1,33.9024852498,-21.1702415629,39.9694587647,-5.2175147502,-4.2502415629,6.7295626538,39.12,-16.92,42.6223040203,134.5
2020-12-22 00:00:00,39.5930853191,-11.2238043208,41.153203867,-4.3169146809,-3.9638043208,5.8606737715,43.91,-7.26,44.5061310383,135.89,34.5030853191,-25.6238043208,42.977229371,-4.3169146809,-3.9638043208,5.8606737715,38.82,-21.66,44.4538862193,134.41,37.6830853191,-34.5438043208,51.1203417058,-4.3169146809,-3.9638043208,5.8606737715,42.0,-30.58,51.9532135676,136.1,34.1430853191,-2.6738043208,34.2476204232,-4.3169146809,-3.9638043208,5.8606737715,38.46,1.29,38.4816280841,135.53,36.9230853191,-31.0038043208,48.2135884564,-4.3169146809,-3.9638043208,5.8606737715,41.24,-27.04,49.3142900182,136.1,32.6830853191,-19.6438043208,38.1321795098,-4.3169146809,-3.9638043208,5.8606737715,37.0,-15.68,40.1853505646,134.41
2020-12-22 00:30:00,41.4424686387,-10.8973511981,42.8512598415,-4.7875313613,-4.0873511981,6.2949897817,46.23,-6.8100000000000005,46.7288882812,135.73,36.1024686387,-25.3273511981,44.1006004553,-4.7875313613,-4.0873511981,6.2949897817,40.89,-21.24,46.077431569,134.3,39.4224686387,-34.1573511981,52.1618220008,-4.7875313613,-4.0873511981,6.2949897817,44.21,-30.07,53.4670833317,135.93,35.6724686387,-2.4373511981,35.7556387112,-4.7875313613,-4.0873511981,6.2949897817,40.46,1.65,40.4936303633,135.36,38.6524686387,-30.5673511981,49.2785581276,-4.7875313613,-4.0873511981,6.2949897817,43.44,-26.48,50.8745909074,135.93,34.1724686387,-22.6073511981,40.9737713795,-4.7875313613,-4.0873511981,6.2949897817,38.96,-18.52,43.137825629,134.3
2020-12-22 01:00:00,40.8897520737,-10.9364466289,42.3270326094,-6.2902479263,-4.5664466289,7.773008027,47.18,-6.37,47.6080801965,135.17,36.3097520737,-25.6564466289,44.4595473355,-6.2902479263,-4.5664466289,7.773008027,42.6,-21.09,47.5347041644,133.79,38.8397520737,-34.0064466289,51.6232966157,-6.2902479263,-4.5664466289,7.773008027,45.13,-29.44,53.8834900503,135.37,35.8397520737,-2.9264466289,35.9590311129,-6.2902479263,-4.5664466289,7.773008027,42.13,1.6400000000000001,42.1619081636,134.83,38.0297520737,-30.4064466289,48.6910057339,-6.2902479263,-4.5664466289,7.773008027,44.32,-25.84,51.3027094801,135.37,34.2697520737,-22.6864466289,41.0985494615,-6.2902479263,-4.5664466289,7.773008027,40.56,-18.12,44.4235072906,133.79
2020-12-22 01:30:00,39.5296686822,-11.5138045304,41.1723499559,-6.4103313178,-4.6138045304,7.898071907,45.94,-6.9,46.4552860286,135.5,35.2396686822,-25.7238045304,43.629673026,-6.4103313178,-4.6138045304,7.898071907,41.65,-21.11,46.6942673141,134.05,37.5196686822,-34.6938045304,51.1017182766,-6.4103313178,-4.6138045304,7.898071907,43.93,-30.08,53.241443444,135.7,34.7896686822,-2.9038045304,34.9106449062,-6.4103313178,-4.6138045304,7.898071907,41.2,1.71,41.2354713808,135.1,36.7496686822,-31.1338045304,48.1648412516,-6.4103313178,-4.6138045304,7.898071907,43.16,-26.52,50.6566481323,135.7,33.2696686822,-22.8938045304,40.3856056052,-6.4103313178,-4.6138045304,7.898071907,39.68,-18.28,43.6882226693,134.05
2020-12-22 02:00:00,38.0590854483,-11.9019469955,39.8766890231,-6.0509145517,-4.4619469955,7.5181472387,44.11,-7.44,44.7330493036,135.86,33.8390854483,-26.0019469955,42.6753436018,-6.0509145517,-4.4619469955,7.5181472387,39.89,-21.54,45.334133939,134.39,36.1390854483,-35.2019469955,50.4500799733,-6.0509145517,-4.4619469955,7.5181472387,42.19,-30.74,52.2009932856,136.05,33.4390854483,-3.0919469955,33.5817297327,-6.0509145517,-4.4619469955,7.5181472387,39.49,1.37,39.513757098,135.43,35.3490854483,-31.6619469955,47.455629061,-6.0509145517,-4.4619469955,7.5181472387,41.4,-27.2,49.535845607,136.05,31.9890854483,-21.7419469955,38.6783382137,-6.0509145517,-4.4619469955,7.5181472387,38.04,-17.28,41.7808568605,134.39
2020-12-22 02:30:00,37.4411016994,-11.9261182887,39.2946356886,-5.6588983006,-4.3261182887,7.1230912829,43.1,-7.6,43.7649403061,136.12,33.2911016994,-26.1661182887,42.3433961635,-5.6588983006,-4.3261182887,7.1230912829,38.95,-21.84,44.6552135814,134.66,35.5611016994,-35.3461182887,50.1392065369,-5.6588983006,-4.3261182887,7.1230912829,41.22,-31.02,51.588068388,136.32,32.9211016994,-3.1461182887,33.0710900544,-5.6588983006,-4.3261182887,7.1230912829,38.58,1.18,38.5980414011,135.72,34.8211016994,-31.8061182887,47.160770606,-5.6588983006,-4.3261182887,7.1230912829,40.48,-27.48,48.9262792372,136.32,31.4611016994,-18.7261182887,36.6124080921,-5.6588983006,-4.3261182887,7.1230912829,37.12,-14.4,39.8152533585,134.66
2020-12-22 03:00:00,36.370101238,-11.8359981572,38.2475504632,-5.389898762,-4.2159981572,6.8429269415,41.76,-7.62,42.4495229655,136.3,32.510101238,-26.5159981572,41.9524116205,-5.389898762,-4.2159981572,6.8429269415,37.9,-22.3,43.9738558691,134.87,34.530101238,-35.3359981572,49.4060791529,-5.389898762,-4.2159981572,6.8429269415,39.92,-31.12,50.616803534,136.51,32.170101238,-3.4159981571999998,32.3509575913,-5.389898762,-4.2159981572,6.8429269415,37.56,0.8,37.5685187358,135.94,33.770101238,-31.8559981572,46.4243939779,-5.389898762,-4.2159981572,6.8429269415,39.16,-27.64,47.9319851456,136.51,30.770101238,-20.695998157200002,37.0826572661,-5.389898762,-4.2159981572,6.8429269415,36.16,-16.48,39.738344203,134.87
2020-12-22 03:30:00,35.4030673231,-9.6319308633,36.6899341515,-5.4469326769,-4.0919308633,6.8127067878,40.85,-5.54,41.2239505627,136.53,31.8730673231,-26.5919308633,41.5093147092,-5.4469326769,-4.0919308633,6.8127067878,37.32,-22.5,43.5778888887,135.29,33.3430673231,-41.6819308633,53.3773687906,-5.4469326769,-4.0919308633,6.8127067878,38.79,-37.59,54.0154811142,136.72,31.5630673231,-3.4219308633,31.7480208781,-5.4469326769,-4.0919308633,6.8127067878,37.01,0.67,37.0160640803,136.34,32.7930673231,-29.8119308633,44.3185794702,-5.4469326769,-4.0919308633,6.8127067878,38.24,-25.72,46.084878214,136.72,30.1530673231,-21.0919308633,36.7977854841,-5.4469326769,-4.0919308633,6.8127067878,35.6,-17.0,39.4507287639,135.29
2020-12-22 04:00:00,34.680417131,-5.6625953371,35.1396687283,-4.979582869,-3.9125953371,6.332823053,39.66,-1.75,39.6985906551,136.4,31.210417131,-24.5625953371,39.716636655,-4.979582869,-3.9125953371,6.332823053,36.19,-20.65,41.666996532,135.29,32.260417131,-50.7225953371,60.1125294028,-4.979582869,-3.9125953371,6.332823053,37.24,-46.81,59.8163330538,136.6,30.890417131,-1.3525953371,30.9200159229,-4.979582869,-3.9125953371,6.332823053,35.87,2.56,35.9612360744,136.44,32.020417131,-25.9525953371,41.2170391704,-4.979582869,-3.9125953371,6.332823053,37.0,-22.04,43.0669432396,136.6,29.420417131,-22.2325953371,36.8761337397,-4.979582869,-3.9125953371,6.332823053,34.4,-18.32,38.9741247496,135.29
2020-12-22 04:30:00,34.6525669574,-4.3052454387,34.918985309199996,-4.8874330426,-3.8552454387,6.2249433041,39.54,-0.45,39.5425606151,135.89,31.0425669574,-20.2152454387,37.0445287654,-4.8874330426,-3.8552454387,6.2249433041,35.93,-16.36,39.4792920403,134.57,32.2425669574,-49.0552454387,58.7026424367,-4.8874330426,-3.8552454387,6.2249433041,37.13,-45.2,58.4951015043,136.07,30.7025669574,2.5747545613,30.8103388301,-4.8874330426,-3.8552454387,6.2249433041,35.59,6.43,36.1661858647,135.62,31.9525669574,-24.4952454387,40.2614404147,-4.8874330426,-3.8552454387,6.2249433041,36.84,-20.64,42.2278959931,136.07,28.8725669574,-34.5352454387,45.0145343219,-4.8874330426,-3.8552454387,6.2249433041,33.76,-30.68,45.6179789118,134.57
2020-12-22 05:00:00,34.4484001863,-4.3877514411,34.7267136094,-5.3315998137000005,-3.8477514411,6.5750397509,39.78,-0.54,39.7836649895,135.78,31.0484001863,-19.9277514411,36.893338580700004,-5.3315998137000005,-3.8477514411,6.5750397509,36.38,-16.08,39.7752536133,134.44,32.0084001863,-49.0777514411,58.5932024129,-5.3315998137000005,-3.8477514411,6.5750397509,37.34,-45.23,58.6517561544,135.97,30.6884001863,2.8222485589,30.8179005275,-5.3315998137000005,-3.8477514411,6.5750397509,36.02,6.67,36.6323531868,135.49,31.7084001863,-24.5277514411,40.0878190119,-5.3315998137000005,-3.8477514411,6.5750397509,37.04,-20.68,42.4219754373,135.97,28.8284001863,-34.1277514411,44.674154449,-5.3315998137000005,-3.8477514411,6.5750397509,34.16,-30.28,45.6484829978,134.44
2020-12-22 05:30:00,35.6604001429,-4.1923872124,35.9059918244,-6.0595998571,-4.0423872124,7.2842051593,41.72,-0.15,41.720269654,135.22,32.1404001429,-19.5323872124,37.6100979999,-6.0595998571,-4.0423872124,7.2842051593,38.2,-15.49,41.2211123091,133.87,33.1404001429,-48.4123872124,58.6689471291,-6.0595998571,-4.0423872124,7.2842051593,39.2,-44.37,59.2058856872,135.4,31.7104001429,2.9876127876,31.8508289907,-6.0595998571,-4.0423872124,7.2842051593,37.77,7.03,38.4186647347,134.89,32.8204001429,-24.0423872124,40.6843341892,-6.0595998571,-4.0423872124,7.2842051593,38.88,-20.0,43.7224701955,135.4,29.8204001429,-33.0023872124,44.4793640513,-6.0595998571,-4.0423872124,7.2842051593,35.88,-28.96,46.109174792,133.87
2020-12-22 06:00:00,36.5681001425,-3.6299533226,36.7478231894,-6.8718998575,-4.2199533226,8.0641809067,43.44,0.59,43.4440064911,135.6,33.2081001425,-18.9099533226,38.2147124775,-6.8718998575,-4.2199533226,8.0641809067,40.08,-14.69,42.6872639086,134.21,33.9481001425,-48.2599533226,59.0042083074,-6.8718998575,-4.2199533226,8.0641809067,40.82,-44.04,60.0482639216,135.77,32.7581001425,3.8000466774,32.9777725096,-6.8718998575,-4.2199533226,8.0641809067,39.63,8.02,40.4333686452,135.25,33.6881001425,-23.6599533226,41.1665092331,-6.8718998575,-4.2199533226,8.0641809067,40.56,-19.44,44.9780746587,135.77,30.7681001425,-32.8599533226,45.016136204,-6.8718998575,-4.2199533226,8.0641809067,37.64,-28.64,47.2971373341,134.21
2020-12-22 06:30:00,39.80098338,-3.2902817465,39.9367528974,-8.44901662,-4.7202817464999995,9.6781682984,48.25,1.43,48.2711860223,134.41,36.38098338,-17.0902817465,40.1951947609,-8.44901662,-4.7202817464999995,9.6781682984,44.83,-12.37,46.5053308772,132.93,36.94098338,-47.1202817465,59.8745121479,-8.44901662,-4.7202817464999995,9.6781682984,45.39,-42.4,62.1128980164,134.59,35.78098338,5.1797182535,36.1539521052,-8.44901662,-4.7202817464999995,9.6781682984,44.23,9.9,45.3244183636,133.94,36.63098338,-22.8402817465,43.1683612573,-8.44901662,-4.7202817464999995,9.6781682984,45.08,-18.12,48.585396983,134.59,33.59098338,-32.1602817465,46.504170635,-8.44901662,-4.7202817464999995,9.6781682984,42.04,-27.44,50.202740961,132.93
2020-12-22 07:00:00,42.2410833425,-1.6532442657000002,42.273423549,-9.9989166575,-5.1832442657,11.2625199419,52.24,3.5300000000000002,52.3591300539,134.66,38.9310833425,-16.9032442657,42.4423010324,-9.9989166575,-5.1832442657,11.2625199419,48.93,-11.72,50.3140467464,133.3,39.1510833425,-45.6432442657,60.1341257024,-9.9989166575,-5.1832442657,11.2625199419,49.15,-40.46,63.6610878009,134.85,38.2010833425,5.4667557343,38.5902602582,-9.9989166575,-5.1832442657,11.2625199419,48.2,10.65,49.3625617244,134.3,38.9210833425,-21.2232442657,44.3314428563,-9.9989166575,-5.1832442657,11.2625199419,48.92,-16.04,51.4825018817,134.85,35.8810833425,-31.5832442657,47.8011868072,-9.9989166575,-5.1832442657,11.2625199419,45.88,-26.4,52.933301427399996,133.3
2020-12-22 07:30:00,44.8635166645,-0.6620434529,44.8684012311,-11.4764833355,-5.6420434529,12.7883667478,56.34,4.98,56.5596676086,133.39,41.7335166645,-15.3520434529,44.4676472434,-11.4764833355,-5.6420434529,12.7883667478,53.21,-9.71,54.0887067695,132.01,41.5635166645,-43.9220434529,60.4704210222,-11.4764833355,-5.6420434529,12.7883667478,53.04,-38.28,65.4110082478,133.57,40.8735166645,6.6279565471,41.407416878,-11.4764833355,-5.6420434529,12.7883667478,52.35,12.27,53.7687213908,133.0,41.2835166645,-19.8020434529,45.7870033208,-11.4764833355,-5.6420434529,12.7883667478,52.76,-14.16,54.6271287915,133.57,38.3635166645,-29.3620434529,48.3103405763,-11.4764833355,-5.6420434529,12.7883667478,49.84,-23.72,55.1965940978,132.01
2020-12-22 08:00:00,47.7365166544,-0.21864084250000002,47.7370173567,-12.5234833456,-5.9886408425,13.8816949343,60.26,5.77,60.535613485,133.39,44.4865166544,-13.0186408425,46.352294155,-12.5234833456,-5.9886408425,13.8816949343,57.01,-7.03,57.4418053337,131.84,44.2265166544,-43.4986408425,62.0331889437,-12.5234833456,-5.9886408425,13.8816949343,56.75,-37.51,68.0261905445,133.57,43.4965166544,8.8913591575,44.3959821238,-12.5234833456,-5.9886408425,13.8816949343,56.02,14.88,57.9625292754,132.8,44.0365166544,-19.3086408425,48.0836605329,-12.5234833456,-5.9886408425,13.8816949343,56.56,-13.32,58.1072800947,133.57,40.8365166544,-27.3086408425,49.1261942057,-12.5234833456,-5.9886408425,13.8816949343,53.36,-21.32,57.4615697662,131.84
2020-12-22 08:30:00,50.4966499993,2.1614791213,50.5428892442,-13.7233500007,-6.3985208787,15.1417107579,64.22,8.56,64.7879772797,132.15,47.1066499993,-12.9685208787,48.8591752687,-13.7233500007,-6.3985208787,15.1417107579,60.83,-6.57,61.1837707239,130.86,46.7666499993,-40.4085208787,61.8058905911,-13.7233500007,-6.3985208787,15.1417107579,60.49,-34.01,69.3953903368,132.34,46.0266499993,8.6514791213,46.832687315,-13.7233500007,-6.3985208787,15.1417107579,59.75,15.05,61.6162722014,131.82,46.4766499993,-16.5585208787,49.3382570512,-13.7233500007,-6.3985208787,15.1417107579,60.2,-10.16,61.0513357757,132.34,43.1566499993,-28.9185208787,51.9497573524,-13.7233500007,-6.3985208787,15.1417107579,56.88,-22.52,61.1758514448,130.86
2020-12-22 09:00:00,52.4192333309,2.1999337944,52.4653765039,-14.6007666691,-6.6800662056,16.0563280932,67.02,8.88,67.6057305263,131.72,49.1092333309,-10.9500662056,50.3152138846,-14.6007666691,-6.6800662056,16.0563280932,63.71,-4.27,63.8529325873,130.24,48.5392333309,-40.0800662056,62.9481443682,-14.6007666691,-6.6800662056,16.0563280932,63.14,-33.4,71.4298229033,131.88,47.9092333309,10.4399337944,49.0335278762,-14.6007666691,-6.6800662056,16.0563280932,62.51,17.12,64.8119934889,131.17,48.2792333309,-16.2800662056,50.9502200847,-14.6007666691,-6.6800662056,16.0563280932,62.88,-9.6,63.6086031917,131.88,44.9192333309,-27.0800662056,52.4506197174,-14.6007666691,-6.6800662056,16.0563280932,59.52,-20.4,62.9189192533,130.24
2020-12-22 09:30:00,54.3915499774,3.4440570685000003,54.5004792459,-14.6984500226,-6.7559429315,16.1767486832,69.09,10.2,69.8388724136,131.72,50.7115499774,-10.7159429315,51.8313875371,-14.6984500226,-6.7559429315,16.1767486832,65.41,-3.96,65.5297619407,130.35,50.3915499774,-38.8659429315,63.6385875792,-14.6984500226,-6.7559429315,16.1767486832,65.09,-32.11,72.57933728,131.88,49.4715499774,10.7040570685,50.6163125375,-14.6984500226,-6.7559429315,16.1767486832,64.17,17.46,66.5029360254,131.26,50.1415499774,-15.0759429315,52.3589446934,-14.6984500226,-6.7559429315,16.1767486832,64.84,-8.32,65.3716146351,131.88,46.4215499774,-27.3959429315,53.9026714682,-14.6984500226,-6.7559429315,16.1767486832,61.12,-20.64,64.5109603091,130.35
2020-12-22 10:00:00,54.9547499735,3.4448897349,55.062617173,-14.6452500265,-6.7551102651,16.1280768547,69.6,10.2,70.3434431912,131.93,51.2647499735,-10.3751102651,52.3040868657,-14.6452500265,-6.7551102651,16.1280768547,65.91,-3.62,66.0093364608,130.53,50.9447499735,-38.9651102651,64.137721879,-14.6452500265,-6.7551102651,16.1280768547,65.59,-32.21,73.0721027479,132.13,50.0247499735,11.0848897349,51.2381731754,-14.6452500265,-6.7551102651,16.1280768547,64.67,17.84,67.085575946,131.44,50.6747499735,-15.0751102651,52.8695492167,-14.6452500265,-6.7551102651,16.1280768547,65.32,-8.32,65.8477395208,132.13,46.9547499735,-27.3551102651,54.3419782736,-14.6452500265,-6.7551102651,16.1280768547,61.6,-20.6,64.9532139313,130.53
2020-12-22 10:30:00,55.7730999721,4.0280522918,55.918368053500004,-14.3269000279,-6.6719477082,15.8042700125,70.1,10.7,70.9119171931,131.77,51.8730999721,-10.3519477082,52.8959480686,-14.3269000279,-6.6719477082,15.8042700125,66.2,-3.68,66.3022050915,130.45,51.7330999721,-38.3119477082,64.374831805,-14.3269000279,-6.6719477082,15.8042700125,66.06,-31.64,73.246250416,131.97,50.6030999721,11.0880522918,51.8036546048,-14.3269000279,-6.6719477082,15.8042700125,64.93,17.76,67.3150986035,131.37,51.4730999721,-14.4719477082,53.468844117,-14.3269000279,-6.6719477082,15.8042700125,65.8,-7.8,66.2606972496,131.97,47.5130999721,-27.7919477082,55.0444095834,-14.3269000279,-6.6719477082,15.8042700125,61.84,-21.12,65.3470733851,130.45
2020-12-22 11:00:00,56.2230499721,4.4233445337,56.3967847048,-14.3269500279,-6.6466554663,15.7936546115,70.55,11.07,71.4132158637,131.33,52.2130499721,-10.1866554663,53.1974673926,-14.3269500279,-6.6466554663,15.7936546115,66.54,-3.54,66.6340993786,130.03,52.1530499721,-37.6266554663,64.309453605,-14.3269500279,-6.6466554663,15.7936546115,66.48,-30.98,73.3440577007,131.51,50.9430499721,11.1333445337,52.1454283804,-14.3269500279,-6.6466554663,15.7936546115,65.27,17.78,67.6483650948,130.96,51.8730499721,-13.9266554663,53.7100088055,-14.3269500279,-6.6466554663,15.7936546115,66.2,-7.28,66.5990870808,131.51,47.8330499721,-27.1266554663,54.9895999842,-14.3269500279,-6.6466554663,15.7936546115,62.16,-20.48,65.4468945023,130.03
2020-12-22 11:30:00,56.8852999732,5.0247776484,57.1067924459,-14.5847000268,-6.7452223516,16.0689607456,71.47,11.77,72.4326846113,130.68,52.9652999732,-9.8952223516,53.8817077183,-14.5847000268,-6.7452223516,16.0689607456,67.55,-3.15,67.6234057113,129.43,52.7552999732,-36.7052223516,64.2681493677,-14.5847000268,-6.7452223516,16.0689607456,67.34,-29.96,73.7039836101,130.87,51.6752999732,11.2647776484,52.8888631263,-14.5847000268,-6.7452223516,16.0689607456,66.26,18.01,68.6640204183,130.36,52.4552999732,-13.1852223516,54.0870463581,-14.5847000268,-6.7452223516,16.0689607456,67.04,-6.44,67.3486094882,130.87,48.4952999732,-22.9852223516,53.6666988555,-14.5847000268,-6.7452223516,16.0689607456,63.08,-16.24,65.1369633925,129.43
2020-12-22 12:00:00,57.7037166537,5.0284845894,57.9224013048,-14.8662833463,-6.8215154106,16.3566333036,72.57,11.85,73.5311321822,130.8,53.573716653700004,-9.8215154106,54.4665519475,-14.8662833463,-6.8215154106,16.3566333036,68.44,-3.0,68.5057194693,129.52,53.5237166537,-36.7015154106,64.8983010399,-14.8662833463,-6.8215154106,16.3566333036,68.39,-29.88,74.6324761749,130.99,52.2437166537,11.3384845894,53.4599584977,-14.8662833463,-6.8215154106,16.3566333036,67.11,18.16,69.5236484946,130.44,53.2137166537,-13.1415154106,54.8123988472,-14.8662833463,-6.8215154106,16.3566333036,68.08,-6.32,68.372719706,130.99,49.0537166537,-21.3015154106,53.4791704903,-14.8662833463,-6.8215154106,16.3566333036,63.92,-14.48,65.5395819334,129.52
2020-12-22 12:30:00,58.5158500121,3.3341771163000002,58.610762149,-15.1241499879,-6.9058228837,16.6261932672,73.64,10.24,74.3485521043,130.8,54.3258500121,-11.2158228837,55.4715482252,-15.1241499879,-6.9058228837,16.6261932672,69.45,-4.31,69.583608702,129.52,54.5358500121,-33.5058228837,64.0062426929,-15.1241499879,-6.9058228837,16.6261932672,69.66,-26.6,74.565914465,130.99,52.9858500121,9.9741771163,53.9164586249,-15.1241499879,-6.9058228837,16.6261932672,68.11,16.88,70.1705529407,130.44,54.0358500121,-14.7458228837,56.0117164444,-15.1241499879,-6.9058228837,16.6261932672,69.16,-7.84,69.6029539603,130.99,49.9558500121,-21.3058228837,54.3095299113,-15.1241499879,-6.9058228837,16.6261932672,65.08,-14.4,66.6540801452,129.52
2020-12-22 13:00:00,58.1635666741,-1.9034529774000002,58.194704411000004,-14.8664333259,-6.8734529774,16.3784979673,73.03,4.97,73.1989193909,131.01,53.9935666741,-16.7934529774,56.5448963665,-14.8664333259,-6.8734529774,16.3784979673,68.86,-9.92,69.570870341,129.76,54.9535666741,-23.7434529774,59.8635619513,-14.8664333259,-6.8734529774,16.3784979673,69.82,-16.87,71.8291674739,131.2,52.7335666741,4.6365470226,52.9370061721,-14.8664333259,-6.8734529774,16.3784979673,67.6,11.51,68.5728816662,130.67,53.8135666741,-19.8334529774,57.3521212789,-14.8664333259,-6.8734529774,16.3784979673,68.68,-12.96,69.8920882504,131.2,50.4535666741,-12.6734529774,52.0209457864,-14.8664333259,-6.8734529774,16.3784979673,65.32,-5.8,65.5769959666,129.76
2020-12-22 13:30:00,58.5570333461,-1.8490414629,58.5862194431,-15.1729666539,-6.9190414629,16.6760922234,73.73,5.07,73.9041121995,131.29,54.2570333461,-16.9690414629,56.8486942303,-15.1729666539,-6.9190414629,16.6760922234,69.43,-10.05,70.1535986247,130.07,55.2970333461,-23.7990414629,60.2009657019,-15.1729666539,-6.9190414629,16.6760922234,70.47,-16.88,72.4634756274,131.5,52.9770333461,4.5909585371,53.1755861505,-15.1729666539,-6.9190414629,16.6760922234,68.15,11.51,69.1151401648,130.99,54.2270333461,-19.8790414629,57.7559298688,-15.1729666539,-6.9190414629,16.6760922234,69.4,-12.96,70.5997280448,131.5,50.7470333461,-12.3190414629,52.2208787364,-15.1729666539,-6.9190414629,16.6760922234,65.92,-5.4,66.1408073734,130.07
2020-12-22 14:00:00,58.0484833864,-2.0738132464,58.0855156201,-14.8015166136,-6.8138132464000005,16.2945679605,72.85,4.74,73.0040416689,131.29,53.7384833864,-17.2338132464,56.4342884751,-14.8015166136,-6.8138132464000005,16.2945679605,68.54,-10.42,69.3275414247,130.07,54.8484833864,-24.0138132464,59.8750311601,-14.8015166136,-6.8138132464000005,16.2945679605,69.65,-17.2,71.7423340853,131.5,52.4884833864,4.3161867536,52.6656468327,-14.8015166136,-6.8138132464000005,16.2945679605,67.29,11.13,68.2042593978,130.99,53.7984833864,-20.0938132464,57.4285481748,-14.8015166136,-6.8138132464000005,16.2945679605,68.6,-13.28,69.8735887156,131.5,50.2384833864,-15.2538132464,52.5031811562,-14.8015166136,-6.8138132464000005,16.2945679605,65.04,-8.44,65.5853276275,130.07
2020-12-22 14:30:00,57.922133418,-2.4131006696,57.9723778582,-14.817866582,-6.7931006696,16.3007787161,72.74,4.38,72.8717503564,131.62,53.512133418,-17.6531006696,56.3487389938,-14.817866582,-6.7931006696,16.3007787161,68.33,-10.86,69.1876325654,130.39,54.712133418,-24.4431006696,59.9239744467,-14.817866582,-6.7931006696,16.3007787161,69.53,-17.65,71.7352312326,131.83,52.272133418,3.9968993304,52.4247187529,-14.817866582,-6.7931006696,16.3007787161,67.09,10.79,67.9521316811,131.32,53.662133418,-20.5131006696,57.4492111526,-14.817866582,-6.7931006696,16.3007787161,68.48,-13.72,69.8408820105,131.83,50.062133418,-18.1131006696,53.2381594181,-14.817866582,-6.7931006696,16.3007787161,64.88,-11.32,65.8601305799,130.39
2020-12-22 15:00:00,57.314316707,-2.5698820905,57.3719024746,-14.785683293,-6.7798820905,16.2660146195,72.1,4.21,72.2228087241,131.62,53.164316707,-17.7798820905,56.0586191239,-14.785683293,-6.7798820905,16.2660146195,67.95,-11.0,68.8346024903,130.39,54.134316707,-24.6298820905,59.4739887441,-14.785683293,-6.7798820905,16.2660146195,68.92,-17.85,71.1940229233,131.83,51.954316707,3.9001179095,52.1004985024,-14.785683293,-6.7798820905,16.2660146195,66.74,10.68,67.5891263444,131.32,53.094316707,-20.6998820905,56.9867667546,-14.785683293,-6.7798820905,16.2660146195,67.88,-13.92,69.2925739167,131.83,49.774316707,-18.3798820905,53.0594258291,-14.785683293,-6.7798820905,16.2660146195,64.56,-11.6,65.5938533706,130.39
2020-12-22 15:30:00,57.593216708,-2.8718917279,57.6647758417,-15.296783292,-6.8718917279,16.769450647,72.89,4.0,72.9996719171,131.86,53.513216708,-17.7318917279,56.3745008553,-15.296783292,-6.8718917279,16.769450647,68.81,-10.86,69.6617233493,130.6,54.393216708,-24.9818917279,59.8558012071,-15.296783292,-6.8718917279,16.769450647,69.69,-18.11,72.0046401283,132.06,52.263216708,3.9981082721,52.4159202001,-15.296783292,-6.8718917279,16.769450647,67.56,10.87,68.4288718305,131.53,53.343216708,-21.0718917279,57.3543667888,-15.296783292,-6.8718917279,16.769450647,68.64,-14.2,70.0934347853,132.06,50.063216708,-18.0318917279,53.2116038702,-15.296783292,-6.8718917279,16.769450647,65.36,-11.16,66.3059213042,130.6
2020-12-22 16:00:00,58.5070167194,-3.0457508551,58.5862407368,-15.3929832806,-6.9957508551,16.9081182958,73.9,3.95,74.0054896612,131.67,54.3870167194,-17.4057508551,57.1043584192,-15.3929832806,-6.9957508551,16.9081182958,69.78,-10.41,70.552225337,130.36,55.2570167194,-25.0757508551,60.6805667218,-15.3929832806,-6.9957508551,16.9081182958,70.65,-18.08,72.9267365237,131.87,53.1070167194,4.2542491449,53.2771420088,-15.3929832806,-6.9957508551,16.9081182958,68.5,11.25,69.4176670596,131.3,54.2470167194,-21.1157508551,58.2118008408,-15.3929832806,-6.9957508551,16.9081182958,69.64,-14.12,71.0570475041,131.87,50.8470167194,-14.7957508551,52.9559567247,-15.3929832806,-6.9957508551,16.9081182958,66.24,-7.8,66.6976581298,130.36
2020-12-22 16:30:00,60.3617667619,-2.6320039821,60.4191222345,-16.4982332381,-7.3820039821,18.0744483393,76.86,4.75,77.006636727,131.38,56.3217667619,-17.0320039821,58.8407220455,-16.4982332381,-7.3820039821,18.0744483393,72.82,-9.65,73.4566191708,130.08,56.9917667619,-24.6020039821,62.0751164202,-16.4982332381,-7.3820039821,18.0744483393,73.49,-17.22,75.4805173538,131.59,54.9717667619,4.5879960179,55.1628937637,-16.4982332381,-7.3820039821,18.0744483393,71.47,11.97,72.4654524584,131.02,55.9417667619,-20.5820039821,59.607886696,-16.4982332381,-7.3820039821,18.0744483393,72.44,-13.2,73.6328296346,131.59,52.6617667619,-15.5420039821,54.9073361789,-16.4982332381,-7.3820039821,18.0744483393,69.16,-8.16,69.6397242958,130.08
2020-12-22 17:00:00,62.4565835055,-2.1101386116,62.4922195808,-17.6334164945,-7.7601386116,19.2654387062,80.09,5.65,80.2890440845,130.5,58.2965835055,-16.7901386116,60.6663036867,-17.6334164945,-7.7601386116,19.2654387062,75.93,-9.03,76.4650626103,129.26,58.9465835055,-23.7501386116,63.5513083346,-17.6334164945,-7.7601386116,19.2654387062,76.58,-15.99,78.231556932,130.69,56.8565835055,4.5698613884,57.0399397004,-17.6334164945,-7.7601386116,19.2654387062,74.49,12.33,75.503569452,130.19,57.8065835055,-19.7601386116,61.0906226398,-17.6334164945,-7.7601386116,19.2654387062,75.44,-12.0,76.3884389158,130.69,54.4465835055,-17.7201386116,57.2576088204,-17.6334164945,-7.7601386116,19.2654387062,72.08,-9.96,72.7648816394,129.26
2020-12-22 17:30:00,63.638266771,-1.8154949629,63.664158045,-18.361733229,-7.9654949629,20.0150532644,82.0,6.15,82.2303015925,130.25,59.448266771,-16.7854949629,61.7725607631,-18.361733229,-7.9654949629,20.0150532644,77.81,-8.82,78.3082913873,129.04,60.038266771,-23.3754949629,64.4283108705,-18.361733229,-7.9654949629,20.0150532644,78.4,-15.41,79.9001132665,130.44,57.948266771,4.5045050371,58.1230779243,-18.361733229,-7.9654949629,20.0150532644,76.31,12.47,77.3221637049,129.95,58.918266771,-19.3254949629,62.0067489461,-18.361733229,-7.9654949629,20.0150532644,77.28,-11.36,78.1104858518,130.44,55.518266771,-18.0454949629,58.3773743304,-18.361733229,-7.9654949629,20.0150532644,73.88,-10.08,74.5644741147,129.04
2020-12-22 18:00:00,63.0590500417,-2.2689457182,63.0998566308,-18.3109499583,-7.9489457182,19.9618793305,81.37,5.68,81.5680041438,130.25,58.9190500417,-17.2589457182,61.3948341892,-18.3109499583,-7.9489457182,19.9618793305,77.23,-9.31,77.7891316316,129.04,59.4790500417,-23.8089457182,64.0673340328,-18.3109499583,-7.9489457182,19.9618793305,77.79,-15.86,79.3903249773,130.44,57.4390500417,4.0510542818,57.581728964,-18.3109499583,-7.9489457182,19.9618793305,75.75,12.0,76.6946054165,129.95,58.3290500417,-19.7889457182,61.5944839365,-18.3109499583,-7.9489457182,19.9618793305,76.64,-11.84,77.5491792349,130.44,55.0090500417,-18.3889457182,58.0012837023,-18.3109499583,-7.9489457182,19.9618793305,73.32,-10.44,74.0595436119,129.04
2020-12-22 18:30:00,62.1711500071,-2.7713555985,62.2328876484,-18.0388499929,-7.8013555985,19.6535304269,80.21,5.03,80.3675618642,130.93,57.8311500071,-18.0413555985,60.5799671754,-18.0388499929,-7.8013555985,19.6535304269,75.87,-10.24,76.5579159852,129.74,58.6611500071,-24.5413555985,63.5878027201,-18.0388499929,-7.8013555985,19.6535304269,76.7,-16.74,78.5055259202,131.14,56.3811500071,3.4986444015,56.489597173,-18.0388499929,-7.8013555985,19.6535304269,74.42,11.3,75.2730124281,130.69,57.6011500071,-20.5213555985,61.1475144036,-18.0388499929,-7.8013555985,19.6535304269,75.64,-12.72,76.7020729837,131.14,54.0411500071,-14.4413555985,55.9374529775,-18.0388499929,-7.8013555985,19.6535304269,72.08,-6.64,72.3851918558,129.74
2020-12-22 19:00:00,60.5517166541,-3.874718193,60.6755620562,-17.2682833459,-7.504718193,18.8285529149,77.82,3.63,77.9046166796,131.37,56.2417166541,-18.694718193,59.2673871578,-17.2682833459,-7.504718193,18.8285529149,73.51,-11.19,74.3568167689,130.11,57.1417166541,-25.744718193,62.673489587,-17.2682833459,-7.504718193,18.8285529149,74.41,-18.24,76.6129603918,131.58,54.8717166541,2.945281807,54.9507049408,-17.2682833459,-7.504718193,18.8285529149,72.14,10.45,72.8929495905,131.07,56.0917166541,-21.744718193,60.1590678659,-17.2682833459,-7.504718193,18.8285529149,73.36,-14.24,74.729292784,131.58,52.5717166541,-18.504718193,55.7333830604,-17.2682833459,-7.504718193,18.8285529149,69.84,-11.0,70.7009589751,130.11
2020-12-22 19:30:00,58.9020333228,-4.6344058592,59.0840693185,-16.2379666772,-7.2444058592000005,17.7806911582,75.14,2.61,75.1853157206,131.85,54.4220333228,-19.4544058592,57.7947369431,-16.2379666772,-7.2444058592000005,17.7806911582,70.66,-12.21,71.7071802541,130.59,55.6120333228,-26.6944058592,61.6870290618,-16.2379666772,-7.2444058592000005,17.7806911582,71.85,-19.45,74.4360463754,132.07,53.1420333228,2.3655941408,53.1946589549,-16.2379666772,-7.2444058592000005,17.7806911582,69.38,9.61,70.0423907359,131.56,54.6420333228,-22.6844058592,59.1636212114,-16.2379666772,-7.2444058592000005,17.7806911582,70.88,-15.44,72.5421808329,132.07,50.9620333228,-18.3644058592,54.1699200937,-16.2379666772,-7.2444058592000005,17.7806911582,67.2,-11.12,68.1138341308,130.59
2020-12-22 20:00:00,56.8296333191,-5.6188172899,57.1067275452,-15.3003666809,-6.9388172899,16.8002501753,72.13,1.32,72.1420771811,132.53,52.4196333191,-20.5588172899,56.3070415283,-15.3003666809,-6.9388172899,16.8002501753,67.72,-13.62,69.0760653193,131.26,53.6696333191,-27.8588172899,60.4693578716,-15.3003666809,-6.9388172899,16.8002501753,68.97,-20.92,72.0729304247,132.76,51.2196333191,1.4711827101,51.2407573706,-15.3003666809,-6.9388172899,16.8002501753,66.52,8.41,67.0495227425,132.28,52.7396333191,-23.8988172899,57.9018340857,-15.3003666809,-6.9388172899,16.8002501753,68.04,-16.96,70.121916688,132.76,49.1396333191,-18.8988172899,52.6485408886,-15.3003666809,-6.9388172899,16.8002501753,64.44,-11.96,65.5404851981,131.26
2020-12-22 20:30:00,54.5546666982,-6.393516919,54.9280321616,-14.0053333018,-6.533516919,15.4543263918,68.56,0.14,68.5601429403,133.04,50.1346666982,-21.943516919,54.726618201,-14.0053333018,-6.533516919,15.4543263918,64.14,-15.41,65.9652006743,131.84,51.5646666982,-28.823516919,59.0737672684,-14.0053333018,-6.533516919,15.4543263918,65.57,-22.29,69.2551008952,133.27,49.0446666982,0.276483081,49.0454460111,-14.0053333018,-6.533516919,15.4543263918,63.05,6.8100000000000005,63.4167060009,132.86,50.6746666982,-24.893516919,56.458914527,-14.0053333018,-6.533516919,15.4543263918,64.68,-18.36,67.2353478462,133.27,47.0746666982,-19.413516919,50.9206135461,-14.0053333018,-6.533516919,15.4543263918,61.08,-12.88,62.4232392623,131.84
