Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-22 21:00:00,52.0724834423,-8.1045176103,52.6993997836,-12.8375165577,-6.1945176103,14.253907527199999,64.91,-1.9100000000000001,64.9380951368,133.13,47.7724834423,-21.9945176103,52.5924802529,-12.8375165577,-6.1945176103,14.253907527199999,60.61,-15.8,62.63554981,131.74,49.2424834423,-30.4945176103,57.9200982376,-12.8375165577,-6.1945176103,14.253907527199999,62.08,-24.3,66.666456333,133.35,46.7824834423,0.1654823897,46.7827761196,-12.8375165577,-6.1945176103,14.253907527199999,59.62,6.36,59.9582688209,132.78,48.3624834423,-26.6345176103,55.211659394,-12.8375165577,-6.1945176103,14.253907527199999,61.2,-20.44,64.5231245369,133.35,44.8424834423,-17.3145176103,48.0691256562,-12.8375165577,-6.1945176103,14.253907527199999,57.68,-11.12,58.7421211738,131.74
2020-12-22 21:30:00,50.1144001596,-8.9369194455,50.9050256118,-12.0955998404,-5.9269194455,13.4696662769,62.21,-3.01,62.2827761103,133.75,45.4644001596,-22.9969194455,50.9496809201,-12.0955998404,-5.9269194455,13.4696662769,57.56,-17.07,60.0378089207,132.38,47.4044001596,-31.5169194455,56.9253314951,-12.0955998404,-5.9269194455,13.4696662769,59.5,-25.59,64.7695769633,133.97,44.5644001596,-0.6569194455,44.5692416891,-12.0955998404,-5.9269194455,13.4696662769,56.66,5.27,56.9045560566,133.4,46.5844001596,-27.6869194455,54.1910679597,-12.0955998404,-5.9269194455,13.4696662769,58.68,-21.76,62.5846626579,133.97,42.7444001596,-19.8069194455,47.1104850636,-12.0955998404,-5.9269194455,13.4696662769,54.84,-13.88,56.5692495973,132.38
2020-12-22 22:00:00,47.071300331,-9.6774237299,48.0557992848,-10.738699669,-5.5574237299,12.0915106209,57.81,-4.12,57.9566260233,133.26,42.911300331,-23.9474237299,49.1412128401,-10.738699669,-5.5574237299,12.0915106209,53.65,-18.39,56.7143244692,131.89,44.551300331,-32.0874237299,54.9037441601,-10.738699669,-5.5574237299,12.0915106209,55.29,-26.53,61.3255656313,133.48,42.121300331,-1.7474237299,42.1575311334,-10.738699669,-5.5574237299,12.0915106209,52.86,3.81,52.9971291675,132.94,43.701300331,-28.3574237299,52.0955576917,-10.738699669,-5.5574237299,12.0915106209,54.44,-22.8,59.0216367106,133.48,40.341300331,-20.9174237299,45.4418213531,-10.738699669,-5.5574237299,12.0915106209,51.08,-15.36,53.3394413169,131.89
2020-12-22 22:30:00,44.986700124,-10.2848055152,46.1473770926,-9.743299876,-5.1848055152,11.0369425433,54.73,-5.1,54.9671074371,135.24,40.816700124,-25.4248055152,48.0876672807,-9.743299876,-5.1848055152,11.0369425433,50.56,-20.24,54.4607308067,133.93,42.606700124,-33.3848055152,54.1283302416,-9.743299876,-5.1848055152,11.0369425433,52.35,-28.2,59.4622779584,135.47,40.116700124,-2.5748055152,40.1992444242,-9.743299876,-5.1848055152,11.0369425433,49.86,2.61,49.9282655417,134.99,41.856700124,-29.6248055152,51.2797469483,-9.743299876,-5.1848055152,11.0369425433,51.6,-24.44,57.095302784,135.47,38.496700124,-21.3448055152,44.0181399302,-9.743299876,-5.1848055152,11.0369425433,48.24,-16.16,50.8747796064,133.93
2020-12-22 23:00:00,42.1326500566,-11.1683842376,43.5877621274,-8.4573499434,-4.7483842376,9.6991711467,50.59,-6.42,50.9957302134,135.37,38.1426500566,-25.8683842376,46.0872548152,-8.4573499434,-4.7483842376,9.6991711467,46.6,-21.12,51.1626269849,134.0,39.9226500566,-34.2883842376,52.6261463644,-8.4573499434,-4.7483842376,9.6991711467,48.38,-29.54,56.6854125856,135.61,37.5626500566,-2.9983842376,37.6821308754,-8.4573499434,-4.7483842376,9.6991711467,46.02,1.75,46.0532615566,135.1,39.2226500566,-30.6283842376,49.7645877956,-8.4573499434,-4.7483842376,9.6991711467,47.68,-25.88,54.2508691175,135.61,35.9826500566,-22.9083842376,42.6561270332,-8.4573499434,-4.7483842376,9.6991711467,44.44,-18.16,48.0072827808,134.0
2020-12-22 23:30:00,40.6590333629,-11.7248452796,42.315824355,-7.3709666371,-4.3548452796,8.5612981827,48.03,-7.37,48.5921578035,135.64,36.4590333629,-25.9048452796,44.7249608465,-7.3709666371,-4.3548452796,8.5612981827,43.83,-21.55,48.8412878618,134.24,38.5690333629,-34.9148452796,52.0251550257,-7.3709666371,-4.3548452796,8.5612981827,45.94,-30.56,55.1760564013,135.89,35.9390333629,-2.9948452796,36.0635996167,-7.3709666371,-4.3548452796,8.5612981827,43.31,1.3599999999999999,43.331347775,135.34,37.8290333629,-31.3148452796,49.1086071892,-7.3709666371,-4.3548452796,8.5612981827,45.2,-26.96,52.6296646389,135.89,34.4290333629,-21.6748452796,40.6836239315,-7.3709666371,-4.3548452796,8.5612981827,41.8,-17.32,45.2462418329,134.24
2020-12-23 00:00:00,39.0740333557,-11.1756858653,40.6408173791,-6.5859666443,-4.0856858653,7.7503410009,45.66,-7.09,46.2071823421,136.49,35.0140333557,-27.3956858653,44.4579142096,-6.5859666443,-4.0856858653,7.7503410009,41.6,-23.31,47.6855963578,135.26,37.0740333557,-34.6856858653,50.7698803742,-6.5859666443,-4.0856858653,7.7503410009,43.66,-30.6,53.315622476,136.74,34.5940333557,-4.1256858653,34.839179492,-6.5859666443,-4.0856858653,7.7503410009,41.18,-0.04,41.1800194269,136.39,36.3340333557,-31.0856858653,47.8171710331,-6.5859666443,-4.0856858653,7.7503410009,42.92,-27.0,50.7062757457,136.74,33.1340333557,-22.7256858653,40.1786132721,-6.5859666443,-4.0856858653,7.7503410009,39.72,-18.64,43.876280608100004,135.26
2020-12-23 00:30:00,41.0712000483,-10.5880958295,42.4140453943,-6.5987999517,-4.1980958295,7.8210082084,47.67,-6.39,48.0963720045,135.94,36.7512000483,-26.8680958295,45.5252158534,-6.5987999517,-4.1980958295,7.8210082084,43.35,-22.67,48.9198466882,134.71,38.9812000483,-33.9380958295,51.6848943671,-6.5987999517,-4.1980958295,7.8210082084,45.58,-29.74,54.4242960451,136.19,36.2712000483,-3.7680958295,36.4664023332,-6.5987999517,-4.1980958295,7.8210082084,42.87,0.43,42.8721564655,135.83,38.2812000483,-30.3580958295,48.8575916264,-6.5987999517,-4.1980958295,7.8210082084,44.88,-26.16,51.9476659726,136.19,34.8012000483,-21.8780958295,41.1068680628,-6.5987999517,-4.1980958295,7.8210082084,41.4,-17.68,45.0171345156,134.71
2020-12-23 01:00:00,40.6794834402,-10.9439006106,42.1258748697,-7.9005165598,-4.6239006106,9.1541585505,48.58,-6.32,48.9893743581,135.94,36.9294834402,-26.6839006106,45.561138034,-7.9005165598,-4.6239006106,9.1541585505,44.83,-22.06,49.9637118317,134.71,38.5494834402,-34.3239006106,51.6158195385,-7.9005165598,-4.6239006106,9.1541585505,46.45,-29.7,55.1334063885,136.19,36.4094834402,-3.5639006106,36.5834917954,-7.9005165598,-4.6239006106,9.1541585505,44.31,1.06,44.3226770401,135.83,37.8194834402,-30.6639006106,48.688685835,-7.9005165598,-4.6239006106,9.1541585505,45.72,-26.04,52.6155870441,136.19,34.8994834402,-20.2239006106,40.3358413858,-7.9005165598,-4.6239006106,9.1541585505,42.8,-15.6,45.554363128,134.71
2020-12-23 01:30:00,39.2208501837,-12.1930359314,41.072438622,-8.0591498163,-4.6630359314,9.3109505347,47.28,-7.53,47.8758738824,136.39,35.7408501837,-26.5530359314,44.5249602923,-8.0591498163,-4.6630359314,9.3109505347,43.8,-21.89,48.9654173882,134.95,37.1608501837,-35.6530359314,51.498230625,-8.0591498163,-4.6630359314,9.3109505347,45.22,-30.99,54.819964429,136.63,35.2408501837,-3.3930359314,35.4038163833,-8.0591498163,-4.6630359314,9.3109505347,43.3,1.27,43.3186207075,136.04,36.4608501837,-32.0630359314,48.5533919439,-8.0591498163,-4.6630359314,9.3109505347,44.52,-27.4,52.2760977886,136.63,33.7408501837,-20.3030359314,39.3783981283,-8.0591498163,-4.6630359314,9.3109505347,41.8,-15.64,44.6301422808,134.95
2020-12-23 02:00:00,37.5955501005,-11.1670551223,39.218981469,-7.8844498995,-4.5870551223,9.1217117315,45.48,-6.58,45.9535287002,136.92,34.4355501005,-27.2070551223,43.8865692343,-7.8844498995,-4.5870551223,9.1217117315,42.32,-22.62,47.9859020963,135.63,35.5555501005,-35.9270551223,50.5465175132,-7.8844498995,-4.5870551223,9.1217117315,43.44,-31.34,53.5651864554,137.15,33.9755501005,-3.8470551223,34.1926576584,-7.8844498995,-4.5870551223,9.1217117315,41.86,0.74,41.8665403395,136.73,34.8755501005,-32.5870551223,47.7307045449,-7.8844498995,-4.5870551223,9.1217117315,42.76,-28.0,51.1118146811,137.15,32.4755501005,-22.3470551223,39.4214691123,-7.8844498995,-4.5870551223,9.1217117315,40.36,-17.76,44.0947525223,135.63
2020-12-23 02:30:00,37.1947667524,0.8389417351,37.2042268701,-7.2952332476,-4.4010582649,8.5199613842,44.49,5.24,44.7975189045,135.64,34.1447667524,-17.9010582649,38.5527299108,-7.2952332476,-4.4010582649,8.5199613842,41.44,-13.5,43.58352441,134.64,34.4747667524,-44.0010582649,55.8981455064,-7.2952332476,-4.4010582649,8.5199613842,41.77,-39.6,57.557735362,135.88,33.6147667524,4.8989417351,33.969871562,-7.2952332476,-4.4010582649,8.5199613842,40.91,9.3,41.9537614523,135.72,33.8647667524,-41.2410582649,53.3633517875,-7.2952332476,-4.4010582649,8.5199613842,41.16,-36.84,55.2388558897,135.88,31.5847667524,-33.8010582649,46.2613124611,-7.2952332476,-4.4010582649,8.5199613842,38.88,-29.4,48.7443781374,134.64
2020-12-23 03:00:00,36.316233565,0.9888376938000001,36.3296933697,-6.833766435,-4.2711623062,8.0587338419,43.15,5.26,43.4694156851,135.94,33.216233565,-18.5511623062,38.0455489533,-6.833766435,-4.2711623062,8.0587338419,40.05,-14.28,42.519653103,135.0,33.636233565,-44.0011623062,55.3850024171,-6.833766435,-4.2711623062,8.0587338419,40.47,-39.73,56.7123778376,136.19,32.726233565,4.3588376938,33.0152363219,-6.833766435,-4.2711623062,8.0587338419,39.56,8.63,40.4903753996,136.1,33.006233565,-41.2311623062,52.8149618884,-6.833766435,-4.2711623062,8.0587338419,39.84,-36.96,54.3439711468,136.19,30.726233565,-33.4311623062,45.4064317277,-6.833766435,-4.2711623062,8.0587338419,37.56,-29.16,47.5505962108,135.0
2020-12-23 03:30:00,35.4373669614,0.8910074786000001,35.4485665646,-6.2626330386,-4.1189925214,7.4957769422,41.7,5.01,41.9998821427,135.94,32.2673669614,-18.7089925214,37.2989191772,-6.2626330386,-4.1189925214,7.4957769422,38.53,-14.59,41.1998665046,135.0,32.8473669614,-44.0689925214,54.9638573805,-6.2626330386,-4.1189925214,7.4957769422,39.11,-39.95,55.9070174486,136.12,31.8173669614,4.1610074786,32.0882972997,-6.2626330386,-4.1189925214,7.4957769422,38.08,8.28,38.9697934303,136.03,32.2573669614,-41.3189925214,52.4194321437,-6.2626330386,-4.1189925214,7.4957769422,38.52,-37.2,53.5502605036,136.12,29.8973669614,-33.6789925214,45.0347320241,-6.2626330386,-4.1189925214,7.4957769422,36.16,-29.56,46.7048091742,135.0
2020-12-23 04:00:00,34.4988668154,0.7856752627,34.5078121179,-5.9511331846,-3.9643247373,7.1506542920000005,40.45,4.75,40.7279388135,135.39,31.3688668154,-18.6743247373,36.506659799,-5.9511331846,-3.9643247373,7.1506542920000005,37.32,-14.71,40.1144176076,134.45,31.9788668154,-43.8543247373,54.2756825932,-5.9511331846,-3.9643247373,7.1506542920000005,37.93,-39.89,55.0445001794,135.63,30.9588668154,4.0556752627,31.2233876498,-5.9511331846,-3.9643247373,7.1506542920000005,36.91,8.02,37.7712655335,135.56,31.3288668154,-41.1643247373,51.7300640539,-5.9511331846,-3.9643247373,7.1506542920000005,37.28,-37.2,52.6653434433,135.63,29.0088668154,-33.4443247373,44.2723074963,-5.9511331846,-3.9643247373,7.1506542920000005,34.96,-29.48,45.7304275073,134.45
2020-12-23 04:30:00,34.2447167756,0.8746984971,34.2558859833,-6.0652832244,-3.9153015029000002,7.2192275522,40.31,4.79,40.5935980174,135.62,31.1247167756,-18.6253015029,36.2718878808,-6.0652832244,-3.9153015029000002,7.2192275522,37.19,-14.71,39.9935019722,134.68,31.7347167756,-43.9253015029,54.1897071495,-6.0652832244,-3.9153015029000002,7.2192275522,37.8,-40.01,55.0421665635,135.86,30.7147167756,4.1546984971,30.9944405694,-6.0652832244,-3.9153015029000002,7.2192275522,36.78,8.07,37.6549239808,135.77,31.0947167756,-41.1953015029,51.6133149223,-6.0652832244,-3.9153015029000002,7.2192275522,37.16,-37.28,52.6370971844,135.86,28.8147167756,-33.1153015029,43.8965955,-6.0652832244,-3.9153015029000002,7.2192275522,34.88,-29.2,45.489058025,134.68
2020-12-23 05:00:00,34.1554500744,0.9350668112,34.168247244,-5.7645499256,-3.8549331888,6.9347347271,39.92,4.79,40.2063490011,135.42,30.9854500744,-18.5549331888,36.1162520474,-5.7645499256,-3.8549331888,6.9347347271,36.75,-14.7,39.5809613324,134.47,31.6654500744,-43.7349331888,53.99486188,-5.7645499256,-3.8549331888,6.9347347271,37.43,-39.88,54.6938689434,135.64,30.5854500744,4.1650668112,30.8677426741,-5.7645499256,-3.8549331888,6.9347347271,36.35,8.02,37.2242246393,135.57,30.9954500744,-41.0149331888,51.409558156,-5.7645499256,-3.8549331888,6.9347347271,36.76,-37.16,52.2700985268,135.64,28.6754500744,-32.6149331888,43.4282776988,-5.7645499256,-3.8549331888,6.9347347271,34.44,-28.76,44.869267879,134.47
2020-12-23 05:30:00,35.1964500562,1.2026808565,35.2169921742,-6.0835499438,-3.9973191435,7.279295313,41.28,5.2,41.6062303027,135.42,32.0164500562,-18.1173191435,36.7870945733,-6.0835499438,-3.9973191435,7.279295313,38.1,-14.12,40.6323073428,134.47,32.6364500562,-43.4473191435,54.3397406418,-6.0835499438,-3.9973191435,7.279295313,38.72,-39.45,55.2769472746,135.64,31.5864500562,4.5826808565,31.9171551205,-6.0835499438,-3.9973191435,7.279295313,37.67,8.58,38.6347680205,135.5,31.9564500562,-40.7573191435,51.7916379733,-6.0835499438,-3.9973191435,7.279295313,38.04,-36.76,52.8993308086,135.64,29.5964500562,-32.1573191435,43.704039063,-6.0835499438,-3.9973191435,7.279295313,35.68,-28.16,45.4538007212,134.47
2020-12-23 06:00:00,36.1487667077,1.374145984,36.1748754203,-6.4412332923,-4.135854016,7.6547223834,42.59,5.51,42.9449438235,134.89,32.9287667077,-17.815854016,37.439395444,-6.4412332923,-4.135854016,7.6547223834,39.37,-13.68,41.6790031071,133.95,33.5287667077,-42.925854016,54.4684049697,-6.4412332923,-4.135854016,7.6547223834,39.97,-38.79,55.6979802147,135.12,32.4587667077,4.714145984,32.7993095742,-6.4412332923,-4.135854016,7.6547223834,38.9,8.85,39.894015842,135.02,32.8387667077,-40.175854016,51.8891495864,-6.4412332923,-4.135854016,7.6547223834,39.28,-36.04,53.3085359019,135.12,30.4387667077,-32.935854016,44.8473967857,-6.4412332923,-4.135854016,7.6547223834,36.88,-28.8,46.7928883486,133.95
2020-12-23 06:30:00,39.3974000554,2.0835053101,39.4524539858,-8.0625999446,-4.6364946899,9.3006774418,47.46,6.72,47.9333912842,134.73,36.1574000554,-15.9764946899,39.5298110461,-8.0625999446,-4.6364946899,9.3006774418,44.22,-11.34,45.6508926528,133.66,36.5174000554,-42.1664946899,55.7811238793,-8.0625999446,-4.6364946899,9.3006774418,44.58,-37.53,58.2741563645,134.94,35.5474000554,6.4735053101,36.1320345635,-8.0625999446,-4.6364946899,9.3006774418,43.61,11.11,45.0029354598,134.72,35.8574000554,-39.3164946899,53.2122156411,-8.0625999446,-4.6364946899,9.3006774418,43.92,-34.68,55.9613152097,134.94,33.3374000554,-30.9564946899,45.4938106333,-8.0625999446,-4.6364946899,9.3006774418,41.4,-26.32,49.0581532469,133.66
2020-12-23 07:00:00,41.541016761,2.9793338491,41.6477190698,-9.198983239,-5.0206661509,10.4799036842,50.74,8.0,51.3667947219,134.08,38.211016761,-15.3306661509,41.1717272717,-9.198983239,-5.0206661509,10.4799036842,47.41,-10.31,48.5180811657,133.05,38.491016761,-40.9006661509,56.1642489746,-9.198983239,-5.0206661509,10.4799036842,47.69,-35.88,59.6800678619,134.3,37.511016761,6.9393338491000005,38.1474865844,-9.198983239,-5.0206661509,10.4799036842,46.71,11.96,48.2168611587,134.11,37.761016761,-37.9806661509,53.557682811,-9.198983239,-5.0206661509,10.4799036842,46.96,-32.96,57.3724951523,134.3,35.161016761,-30.8606661509,46.7833070116,-9.198983239,-5.0206661509,10.4799036842,44.36,-25.84,51.3372691132,133.05
2020-12-23 07:30:00,44.059750166,4.2817516488,44.2673127926,-10.500249834,-5.4382483512,11.8249647655,54.56,9.72,55.4190580938,133.15,40.889750166,-14.3382483512,43.3307862197,-10.500249834,-5.4382483512,11.8249647655,51.39,-8.9,52.1549815454,132.17,40.809750166,-39.0882483512,56.5095289998,-10.500249834,-5.4382483512,11.8249647655,51.31,-33.65,61.359910365,133.36,40.069750166,7.6717516488,40.7975569333,-10.500249834,-5.4382483512,11.8249647655,50.57,13.11,52.2417170468,133.21,40.019750166,-36.1182483512,53.9083320768,-10.500249834,-5.4382483512,11.8249647655,50.52,-30.68,59.1061147429,133.36,37.579750166,-29.4782483512,47.7619592185,-10.500249834,-5.4382483512,11.8249647655,48.08,-24.04,53.7550741791,132.17
2020-12-23 08:00:00,46.6285667468,5.0804465012,46.9045218877,-11.6814332532,-5.7595534988,13.0241444769,58.31,10.84,59.3090355679,132.27,43.3385667468,-13.1695534988,45.2953475208,-11.6814332532,-5.7595534988,13.0241444769,55.02,-7.41,55.5167407185,131.28,43.1785667468,-37.7095534988,57.3271231739,-11.6814332532,-5.7595534988,13.0241444769,54.86,-31.95,63.4856054551,132.47,42.4085667468,8.5504465012,43.2619540577,-11.6814332532,-5.7595534988,13.0241444769,54.09,14.31,55.9509088398,132.31,42.3185667468,-34.7195534988,54.7385466254,-11.6814332532,-5.7595534988,13.0241444769,54.0,-28.96,61.2754567506,132.47,39.7585667468,-27.6795534988,48.4448275016,-11.6814332532,-5.7595534988,13.0241444769,51.44,-21.92,55.9156507608,131.28
2020-12-23 08:30:00,49.590016808,6.2337690378,49.9802925505,-12.839983192,-6.1362309622,14.2308994372,62.43,12.37,63.6437098227,131.46,46.120016808,-11.8962309622,47.6295733917,-12.839983192,-6.1362309622,14.2308994372,58.96,-5.76,59.2406887198,130.5,45.920016808,-36.1462309622,58.4396950405,-12.839983192,-6.1362309622,14.2308994372,58.76,-30.01,65.979827978,131.67,45.060016808,9.6037690378,46.0720901899,-12.839983192,-6.1362309622,14.2308994372,57.9,15.74,60.001313319,131.52,45.040016808,-33.0962309622,55.8924289861,-12.839983192,-6.1362309622,14.2308994372,57.88,-26.96,63.8508887957,131.67,42.200016808,-27.1362309622,50.1718691044,-12.839983192,-6.1362309622,14.2308994372,55.04,-21.0,58.9101145815,130.5
2020-12-23 09:00:00,51.821916776,7.1405263234,52.3115491504,-13.678083224,-6.5094736766,15.1480430495,65.5,13.65,66.9071931858,129.99,48.481916776,-10.5494736766,49.6164050403,-13.678083224,-6.5094736766,15.1480430495,62.16,-4.04,62.2911486489,129.02,47.991916776,-34.3694736766,59.0295247875,-13.678083224,-6.5094736766,15.1480430495,61.67,-27.86,67.6710314684,130.2,47.341916776,10.5005263234,48.4924544346,-13.678083224,-6.5094736766,15.1480430495,61.02,17.01,63.3465113483,130.05,47.041916776,-31.2294736766,56.4643423771,-13.678083224,-6.5094736766,15.1480430495,60.72,-24.72,65.5591092069,130.2,44.321916776,-28.2294736766,52.5484109251,-13.678083224,-6.5094736766,15.1480430495,58.0,-21.72,61.9334998204,129.02
2020-12-23 09:30:00,52.8984668688,7.7025679315,53.4563125347,-13.6015331312,-6.5874320685,15.1127748867,66.5,14.29,68.0180424593,130.28,49.6184668688,-10.0774320685,50.6314812297,-13.6015331312,-6.5874320685,15.1127748867,63.22,-3.49,63.3162577858,129.3,49.0184668688,-33.9674320685,59.637207643400004,-13.6015331312,-6.5874320685,15.1127748867,62.62,-27.38,68.3441936085,130.48,48.4284668688,11.0325679315,49.6692455996,-13.6015331312,-6.5874320685,15.1127748867,62.03,17.62,64.4839925873,130.3,48.0784668688,-30.8674320685,57.1343796585,-13.6015331312,-6.5874320685,15.1127748867,61.68,-24.28,66.2868071338,130.48,45.3984668688,-26.1874320685,52.4099455484,-13.6015331312,-6.5874320685,15.1127748867,59.0,-19.6,62.1704109686,129.3
2020-12-23 10:00:00,54.2943000579,8.4963790396,54.9550677878,-13.3956999421,-6.4036209604,14.8475970562,67.69,14.9,69.3105049758,130.8,50.4343000579,-9.6136209604,51.3423833719,-13.3956999421,-6.4036209604,14.8475970562,63.83,-3.21,63.9106642119,129.84,50.3343000579,-33.5336209604,60.4817782232,-13.3956999421,-6.4036209604,14.8475970562,63.73,-27.13,69.2643472502,131.0,49.2243000579,11.6763790396,50.5902119354,-13.3956999421,-6.4036209604,14.8475970562,62.62,18.08,65.1778397924,130.83,49.3643000579,-30.4036209604,57.9759802652,-13.3956999421,-6.4036209604,14.8475970562,62.76,-24.0,67.1923924265,131.0,46.1643000579,-25.2036209604,52.5962461527,-13.3956999421,-6.4036209604,14.8475970562,59.56,-18.8,62.4566537688,129.84
2020-12-23 10:30:00,54.9952501266,8.8002701377,55.6949036356,-13.4347498734,-6.4497298623,14.9027353012,68.43,15.25,70.1086827718,131.1,51.1652501266,-9.4697298623,52.0342060973,-13.4347498734,-6.4497298623,14.9027353012,64.6,-3.02,64.6705528042,130.13,50.9952501266,-33.4397298623,60.9813993668,-13.4347498734,-6.4497298623,14.9027353012,64.43,-26.99,69.854742144,131.28,49.9352501266,11.9202701377,51.3383097244,-13.4347498734,-6.4497298623,14.9027353012,63.37,18.37,65.9788890479,131.11,50.0852501266,-30.2497298623,58.5113530606,-13.4347498734,-6.4497298623,14.9027353012,63.52,-23.8,67.8323698539,131.28,46.8852501266,-24.0497298623,52.6936066889,-13.4347498734,-6.4497298623,14.9027353012,60.32,-17.6,62.8352003259,130.13
2020-12-23 11:00:00,56.1938669044,9.1279242408,56.9303932765,-13.6061330956,-6.5120757592,15.084229795,69.8,15.64,71.530759817,130.98,52.1638669044,-9.2120757592,52.971042563,-13.6061330956,-6.5120757592,15.084229795,65.77,-2.7,65.8253970744,130.04,52.1238669044,-33.0020757592,61.6930669158,-13.6061330956,-6.5120757592,15.084229795,65.73,-26.49,70.867150359,131.18,50.9138669044,12.1179242408,52.3360863178,-13.6061330956,-6.5120757592,15.084229795,64.52,18.63,67.1558433794,130.99,51.1538669044,-29.8320757592,59.2171499092,-13.6061330956,-6.5120757592,15.084229795,64.76,-23.32,68.8308070561,131.18,47.7938669044,-21.1120757592,52.2491479025,-13.6061330956,-6.5120757592,15.084229795,61.4,-14.6,63.1119640005,130.04
2020-12-23 11:30:00,56.6992503401,9.1350098665,57.4304222027,-13.9907496599,-6.6449901335,15.4886077464,70.69,15.78,72.4298591742,130.86,52.7992503401,-9.1449901335,53.5853681616,-13.9907496599,-6.6449901335,15.4886077464,66.79,-2.5,66.8367720645,129.94,52.5892503401,-32.8949901335,62.0299091343,-13.9907496599,-6.6449901335,15.4886077464,66.58,-26.25,71.5678622009,131.06,51.5192503401,12.1450098665,52.9314124151,-13.9907496599,-6.6449901335,15.4886077464,65.51,18.79,68.1514798079,130.88,51.6092503401,-29.6849901335,59.5374954116,-13.9907496599,-6.6449901335,15.4886077464,65.6,-23.04,69.528422965,131.06,48.3292503401,-21.4449901335,52.8734719898,-13.9907496599,-6.6449901335,15.4886077464,62.32,-14.8,64.053277824,129.94
2020-12-23 12:00:00,57.4469835029,9.2405102331,58.1854186455,-14.3030164971,-6.7494897669,15.8155585747,71.75,15.99,73.5101530402,130.27,53.3369835029,-9.0094897669,54.0925569284,-14.3030164971,-6.7494897669,15.8155585747,67.64,-2.26,67.6777452343,129.36,53.2769835029,-32.3994897669,62.3551433991,-14.3030164971,-6.7494897669,15.8155585747,67.58,-25.65,72.2840155221,130.46,52.0269835029,12.1105102331,53.4178946657,-14.3030164971,-6.7494897669,15.8155585747,66.33,18.86,68.9591799545,130.28,52.2969835029,-29.1894897669,59.8915753371,-14.3030164971,-6.7494897669,15.8155585747,66.6,-22.44,70.2788275372,130.46,48.8169835029,-27.1094897669,55.839254237,-14.3030164971,-6.7494897669,15.8155585747,63.12,-20.36,66.3224245636,129.36
2020-12-23 12:30:00,57.9769834143,9.649325259,58.7744849724,-14.6730165857,-6.830674741,16.1850404121,72.65,16.48,74.4957240384,130.01,53.8869834143,-9.250674741,54.6752408742,-14.6730165857,-6.830674741,16.1850404121,68.56,-2.42,68.60269674,129.19,53.7469834143,-31.840674741,62.4705274037,-14.6730165857,-6.830674741,16.1850404121,68.42,-25.01,72.8477624914,130.21,52.5469834143,11.819325259,53.8598358289,-14.6730165857,-6.830674741,16.1850404121,67.22,18.65,69.7592352309,130.09,52.7269834143,-28.630674741,59.9987526212,-14.6730165857,-6.830674741,16.1850404121,67.4,-21.8,70.8378429937,130.21,49.3269834143,-25.350674741,55.4599675674,-14.6730165857,-6.830674741,16.1850404121,64.0,-18.52,66.6257487763,129.19
2020-12-23 13:00:00,57.8709500951,9.1571635612,58.5909592804,-14.3790499049,-6.7328364388,15.8772844869,72.25,15.89,73.9767166073,130.92,53.7809500951,-9.3128364388,54.5813110476,-14.3790499049,-6.7328364388,15.8772844869,68.16,-2.58,68.2088117475,130.0,53.6709500951,-32.8428364388,62.9223552441,-14.3790499049,-6.7328364388,15.8772844869,68.05,-26.11,72.8871360392,131.12,52.4609500951,11.9771635612,53.8108142649,-14.3790499049,-6.7328364388,15.8772844869,66.84,18.71,69.4092911648,130.93,52.7009500951,-29.6528364388,60.4704956966,-14.3790499049,-6.7328364388,15.8772844869,67.08,-22.92,70.8876068153,131.12,49.2609500951,-21.6528364388,53.8097252374,-14.3790499049,-6.7328364388,15.8772844869,63.64,-14.92,65.3655566793,130.0
2020-12-23 13:30:00,57.6784502264,8.7198057015,58.3338549386,-14.0515497736,-6.6501942985,15.5457754791,71.73,15.37,73.3582292589,130.43,53.3484502264,-9.6901942985,54.2213703913,-14.0515497736,-6.6501942985,15.5457754791,67.4,-3.04,67.4685230311,129.54,53.5184502264,-32.9701942985,62.8590345672,-14.0515497736,-6.6501942985,15.5457754791,67.57,-26.32,72.5151522097,130.61,52.0484502264,11.4998057015,53.3037212786,-14.0515497736,-6.6501942985,15.5457754791,66.1,18.15,68.5465717596,130.46,52.5484502264,-29.7701942985,60.3953979188,-14.0515497736,-6.6501942985,15.5457754791,66.6,-23.12,70.4988964453,130.61,48.8284502264,-22.0901942985,53.5928561999,-14.0515497736,-6.6501942985,15.5457754791,62.88,-15.44,64.7478802742,129.54
2020-12-23 14:00:00,56.8334668298,8.592720075799999,57.4793683872,-13.5365331702,-6.5172799242,15.0237368147,70.37,15.11,71.9739466752,130.96,52.6034668298,-9.9472799242,53.5357179872,-13.5365331702,-6.5172799242,15.0237368147,66.14,-3.43,66.2288796523,130.05,52.7234668298,-33.4872799242,62.4592817063,-13.5365331702,-6.5172799242,15.0237368147,66.26,-26.97,71.5385805003,131.17,51.3334668298,11.4127200758,52.5868329175,-13.5365331702,-6.5172799242,15.0237368147,64.87,17.93,67.3023164534,131.0,51.7834668298,-30.2772799242,59.9853408469,-13.5365331702,-6.5172799242,15.0237368147,65.32,-23.76,69.5071219373,131.17,48.2234668298,-26.6372799242,55.0912645965,-13.5365331702,-6.5172799242,15.0237368147,61.76,-20.12,64.9546919014,130.05
2020-12-23 14:30:00,56.5698169631,8.5263629913,57.2087673098,-13.4001830369,-6.5136370087,14.8994084615,69.97,15.04,71.5681668062,131.28,52.3198169631,-9.9636370087,53.2600911518,-13.4001830369,-6.5136370087,14.8994084615,65.72,-3.45,65.8104923246,130.37,52.4898169631,-33.7336370087,62.3950250473,-13.4001830369,-6.5136370087,14.8994084615,65.89,-27.22,71.2910969196,131.47,51.0698169631,11.4763629913,52.3434151748,-13.4001830369,-6.5136370087,14.8994084615,64.47,17.99,66.9329589963,131.32,51.5998169631,-30.5536370087,59.9672064139,-13.4001830369,-6.5136370087,14.8994084615,65.0,-24.04,69.3031139272,131.47,47.9998169631,-27.7936370087,55.4659236529,-13.4001830369,-6.5136370087,14.8994084615,61.4,-21.28,64.9830624086,130.37
2020-12-23 15:00:00,56.1502671049,7.7602060703,56.6839774029,-13.4297328951,-6.4997939297,14.9199546501,69.58,14.26,71.0262205105,131.6,51.9102671049,-9.5197939297,52.7759633486,-13.4297328951,-6.4997939297,14.9199546501,65.34,-3.02,65.4097546242,130.56,52.0902671049,-34.6797939297,62.5786228202,-13.4297328951,-6.4997939297,14.9199546501,65.52,-28.18,71.3230874262,131.77,50.6602671049,11.9802060703,52.0575450884,-13.4297328951,-6.4997939297,14.9199546501,64.09,18.48,66.7011131841,131.5,51.2102671049,-31.459793929699998,60.101664628,-13.4297328951,-6.4997939297,14.9199546501,64.64,-24.96,69.2916387452,131.77,47.5702671049,-24.8997939297,53.6929236509,-13.4297328951,-6.4997939297,14.9199546501,61.0,-18.4,63.7146764882,130.56
2020-12-23 15:30:00,55.8941002905,7.4852981069,56.3930858797,-13.9658997095,-6.6147018931,15.4531755905,69.86,14.1,71.2687140336,131.12,51.8841002905,-9.6247018931,52.7692595124,-13.9658997095,-6.6147018931,15.4531755905,65.85,-3.01,65.9187575732,130.05,51.8141002905,-34.6947018931,62.3572235461,-13.9658997095,-6.6147018931,15.4531755905,65.78,-28.08,71.5226873097,131.31,50.6241002905,11.7452981069,51.9687555926,-13.9658997095,-6.6147018931,15.4531755905,64.59,18.36,67.1487728853,130.99,50.9141002905,-31.4947018931,59.8678699783,-13.9658997095,-6.6147018931,15.4531755905,64.88,-24.88,69.4868966065,131.31,47.5141002905,-23.9347018931,53.2020646322,-13.9658997095,-6.6147018931,15.4531755905,61.48,-17.32,63.8730991889,130.05
2020-12-23 16:00:00,56.6187667655,7.9450018214,57.1734886463,-14.5312332345,-6.7649981786,16.0287847223,71.15,14.71,72.6547080374,130.17,52.5887667655,-10.0949981786,53.5489250886,-14.5312332345,-6.7649981786,16.0287847223,67.12,-3.33,67.2025542669,129.24,52.4887667655,-33.6149981786,62.3300789275,-14.5312332345,-6.7649981786,16.0287847223,67.02,-26.85,72.1983580146,130.36,51.2987667655,11.0350018214,52.4722282437,-14.5312332345,-6.7649981786,16.0287847223,65.83,17.8,68.1940532598,130.19,51.5487667655,-30.4449981786,59.8679652998,-14.5312332345,-6.7649981786,16.0287847223,66.08,-23.68,70.1947918296,130.36,48.1487667655,-23.8849981786,53.7475290504,-14.5312332345,-6.7649981786,16.0287847223,62.68,-17.12,64.9759709431,129.24
2020-12-23 16:30:00,59.2365167114,8.6821353823,59.869394409,-15.9934832886,-7.2178646177,17.5467682877,75.23,15.9,76.8918909899,129.28,55.2565167114,-8.8178646177,55.9556733093,-15.9934832886,-7.2178646177,17.5467682877,71.25,-1.6,71.267962648,128.32,54.9065167114,-32.4278646177,63.7674837283,-15.9934832886,-7.2178646177,17.5467682877,70.9,-25.21,75.2486152697,129.46,53.8565167114,12.0621353823,55.190755587,-15.9934832886,-7.2178646177,17.5467682877,69.85,19.28,72.4619962463,129.24,53.8865167114,-29.1778646177,61.2789071944,-15.9934832886,-7.2178646177,17.5467682877,69.88,-21.96,73.2492730339,129.46,50.4865167114,-26.0578646177,56.8146167644,-15.9934832886,-7.2178646177,17.5467682877,66.48,-18.84,69.0980173377,128.32
2020-12-23 17:00:00,61.3010333206,8.9785644116,61.9550748935,-17.1789666794,-7.5714355884,18.7734795135,78.48,16.55,80.206065232,129.53,57.4210333206,-8.4414355884,58.0382020948,-17.1789666794,-7.5714355884,18.7734795135,74.6,-0.87,74.6050728838,128.55,56.7810333206,-32.2914355884,65.3209197525,-17.1789666794,-7.5714355884,18.7734795135,73.96,-24.72,77.9817927468,129.7,55.9110333206,12.5285644116,57.297544216,-17.1789666794,-7.5714355884,18.7734795135,73.09,20.1,75.8034174691,129.48,55.7810333206,-28.9714355884,62.8559285856,-17.1789666794,-7.5714355884,18.7734795135,72.96,-21.4,76.0336872708,129.7,52.4610333206,-27.2914355884,59.1352895785,-17.1789666794,-7.5714355884,18.7734795135,69.64,-19.72,72.3782287708,128.55
2020-12-23 17:30:00,62.2864833136,8.8825915637,62.9166626297,-17.8535166864,-7.7874084363,19.4779821394,80.14,16.67,81.8554121607,129.94,58.4064833136,-8.5974084363,59.0358596523,-17.8535166864,-7.7874084363,19.4779821394,76.26,-0.81,76.2643016096,128.97,57.6864833136,-32.6274084363,66.2742645252,-17.8535166864,-7.7874084363,19.4779821394,75.54,-24.84,79.5192882262,130.14,56.8564833136,12.5225915637,58.2191978153,-17.8535166864,-7.7874084363,19.4779821394,74.71,20.31,77.4214453495,129.91,56.7064833136,-29.3074084363,63.8321975107,-17.8535166864,-7.7874084363,19.4779821394,74.56,-21.52,77.6035050755,130.14,53.3464833136,-25.1874084363,58.9936676743,-17.8535166864,-7.7874084363,19.4779821394,71.2,-17.4,73.295293164,128.97
2020-12-23 18:00:00,61.7819333028,8.7731119802,62.4017209414,-17.4780666972,-7.7868880198,19.1342217115,79.26,16.56,80.9714838693,130.17,58.0219333028,-8.9168880198,58.703114365,-17.4780666972,-7.7868880198,19.1342217115,75.5,-1.13,75.5084558179,129.19,57.2019333028,-32.9468880198,66.0118065482,-17.4780666972,-7.7868880198,19.1342217115,74.68,-25.16,78.8043653613,130.35,56.4819333028,12.3131119802,57.8084900015,-17.4780666972,-7.7868880198,19.1342217115,73.96,20.1,76.6426226065,130.14,56.2819333028,-29.5868880198,63.5849035463,-17.4780666972,-7.7868880198,19.1342217115,73.76,-21.8,76.9140923368,130.35,53.0419333028,-25.8668880198,59.0130713005,-17.4780666972,-7.7868880198,19.1342217115,70.52,-18.08,72.8008021934,129.19
2020-12-23 18:30:00,61.0904507478,8.1676516714,61.6340304247,-16.3095492522,-7.6023483286,17.9943629206,77.4,15.77,78.9902076209,131.92,56.7704507478,-10.0323483286,57.6500831838,-16.3095492522,-7.6023483286,17.9943629206,73.08,-2.43,73.1203890854,130.95,56.6004507478,-34.5823483286,66.3291025175,-16.3095492522,-7.6023483286,17.9943629206,72.91,-26.98,77.7418066422,132.12,55.3104507478,11.7076516714,56.5359626219,-16.3095492522,-7.6023483286,17.9943629206,71.62,19.31,74.1774932173,131.92,55.7304507478,-31.2423483286,63.8902768004,-16.3095492522,-7.6023483286,17.9943629206,72.04,-23.64,75.8195964115,132.12,52.0504507478,-26.2423483286,58.2915968974,-16.3095492522,-7.6023483286,17.9943629206,68.36,-18.64,70.8557633506,130.95
2020-12-23 19:00:00,60.1529016683,8.0800536744,60.6931532094,-14.7770983317,-7.3499463256,16.5040705916,74.93,15.43,76.5022208828,130.65,55.3329016683,-10.7699463256,56.3712848079,-14.7770983317,-7.3499463256,16.5040705916,70.11,-3.42,70.1933650711,129.81,55.8229016683,-33.8399463256,65.2789270592,-14.7770983317,-7.3499463256,16.5040705916,70.6,-26.49,75.406101212,130.85,53.9629016683,10.6000536744,54.9941441825,-14.7770983317,-7.3499463256,16.5040705916,68.74,17.95,71.0449864522,130.74,54.9029016683,-30.5899463256,62.8496096074,-14.7770983317,-7.3499463256,16.5040705916,69.68,-23.24,73.4533865795,130.85,50.7429016683,-26.3899463256,57.1950289518,-14.7770983317,-7.3499463256,16.5040705916,65.52,-19.04,68.2304330926,129.81
2020-12-23 19:30:00,59.1686019664,7.2591570664,59.6122371663,-13.6013980336,-7.0108429336,15.3019589304,72.77,14.27,74.1559559307,131.4,53.9286019664,-10.8908429336,55.017311547,-13.6013980336,-7.0108429336,15.3019589304,67.53,-3.88,67.6413726945,130.46,54.9486019664,-35.1608429336,65.2352185086,-13.6013980336,-7.0108429336,15.3019589304,68.55,-28.15,74.1048244044,131.61,52.6386019664,10.6891570664,53.7129453276,-13.6013980336,-7.0108429336,15.3019589304,66.24,17.7,68.5640401377,131.41,54.1186019664,-31.8908429336,62.8159927233,-13.6013980336,-7.0108429336,15.3019589304,67.72,-24.88,72.145774651,131.61,49.5586019664,-28.0508429336,56.946508393,-13.6013980336,-7.0108429336,15.3019589304,63.16,-21.04,66.5722705036,130.46
2020-12-23 20:00:00,57.1961020497,6.5607664608,57.5711537684,-12.5338979503,-6.6792335392,14.202491278,69.73,13.24,70.9758444825,131.89,52.0461020497,-11.9392335392,53.3979591002,-12.5338979503,-6.6792335392,14.202491278,64.58,-5.26,64.7938577336,130.97,53.1361020497,-36.1392335392,64.2611044243,-12.5338979503,-6.6792335392,14.202491278,65.67,-29.46,71.9752770054,132.09,50.8261020497,9.8007664608,51.762415639,-12.5338979503,-6.6792335392,14.202491278,63.36,16.48,65.4681602002,131.93,52.3061020497,-32.9192335392,61.8029469236,-12.5338979503,-6.6792335392,14.202491278,64.84,-26.24,69.9482894716,132.09,47.9061020497,-26.9992335392,54.990483043,-12.5338979503,-6.6792335392,14.202491278,60.44,-20.32,63.7643787706,130.97
2020-12-23 20:30:00,55.2705186881,5.7289651158,55.5666381685,-11.6594813119,-6.3810348842,13.2913923521,66.93,12.11,68.0167405864,131.89,50.0305186881,-13.0710348842,51.7098129289,-11.6594813119,-6.3810348842,13.2913923521,61.69,-6.69,62.0516897433,130.97,51.3605186881,-36.8910348842,63.2364715551,-11.6594813119,-6.3810348842,13.2913923521,63.02,-30.51,70.0170015068,132.09,48.9205186881,8.6489651158,49.6791882611,-11.6594813119,-6.3810348842,13.2913923521,60.58,15.03,62.4166428126,131.93,50.5405186881,-33.7410348842,60.7684248958,-11.6594813119,-6.3810348842,13.2913923521,62.2,-27.36,67.9515238976,132.09,46.0605186881,-28.0210348842,53.914281761,-11.6594813119,-6.3810348842,13.2913923521,57.72,-21.64,61.643231583,130.97
2020-12-23 21:00:00,53.2269688154,5.1342574416,53.474019942,-10.7430311846,-6.0957425584,12.3519551639,63.97,11.23,64.9482393911,131.56,48.0669688154,-13.6257425584,49.9609282477,-10.7430311846,-6.0957425584,12.3519551639,58.81,-7.53,59.2901087872,130.7,49.4869688154,-37.3357425584,61.9912716028,-10.7430311846,-6.0957425584,12.3519551639,60.23,-31.24,67.8497641853,131.78,47.0169688154,8.0242574416,47.6967930167,-10.7430311846,-6.0957425584,12.3519551639,57.76,14.12,59.4608442591,131.66,48.6969688154,-34.1757425584,59.4926562798,-10.7430311846,-6.0957425584,12.3519551639,59.44,-28.08,65.7388773862,131.78,44.2569688154,-28.6957425584,52.7458522512,-10.7430311846,-6.0957425584,12.3519551639,55.0,-22.6,59.4622569366,130.7
2020-12-23 21:30:00,51.3224354887,4.1378203672,51.4889691281,-10.6475645113,-5.8621796328,12.1546608373,61.97,10.0,62.7716568206,132.85,46.1924354887,-14.3721796328,48.3766539125,-10.6475645113,-5.8621796328,12.1546608373,56.84,-8.51,57.4735217296,131.92,47.6724354887,-39.1021796328,61.6574533812,-10.6475645113,-5.8621796328,12.1546608373,58.32,-33.24,67.1276396129,133.06,45.2124354887,7.6478203672,45.8546996412,-10.6475645113,-5.8621796328,12.1546608373,55.86,13.51,57.470511569,132.9,46.9524354887,-36.0221796328,59.1787852513,-10.6475645113,-5.8621796328,12.1546608373,57.6,-30.16,65.0183481796,133.06,42.5524354887,-29.8221796328,51.9622186215,-10.6475645113,-5.8621796328,12.1546608373,53.2,-23.96,58.3465645947,131.92
2020-12-23 22:00:00,48.93570209,3.1669237592,49.0380703652,-9.73429791,-5.5230762408,11.1920028128,58.67,8.69,59.3100750295,132.22,43.88570209,-15.2530762408,46.4608564573,-9.73429791,-5.5230762408,11.1920028128,53.62,-9.73,54.4956631302,131.3,45.48570209,-39.6130762408,60.3170365973,-9.73429791,-5.5230762408,11.1920028128,55.22,-34.09,64.895119231,132.43,42.99570209,6.5569237592,43.4927999489,-9.73429791,-5.5230762408,11.1920028128,52.73,12.08,54.096019262,132.3,44.74570209,-36.5630762408,57.7843958151,-9.73429791,-5.5230762408,11.1920028128,54.48,-31.04,62.7020892794,132.43,40.46570209,-28.4030762408,49.4389298588,-9.73429791,-5.5230762408,11.1920028128,50.2,-22.88,55.1682372385,131.3
2020-12-23 22:30:00,46.515318614899996,2.6447140842,46.5904429946,-8.9046813851,-5.2352859158,10.3296451629,55.42,7.88,55.9774133022,132.78,41.6753186149,-15.9352859158,44.61799546,-8.9046813851,-5.2352859158,10.3296451629,50.58,-10.7,51.6993849093,131.86,43.2353186149,-40.5352859158,59.2655226924,-8.9046813851,-5.2352859158,10.3296451629,52.14,-35.3,62.9656223665,132.99,40.8753186149,6.0547140842,41.3213169503,-8.9046813851,-5.2352859158,10.3296451629,49.78,11.29,51.0442210245,132.87,42.5353186149,-37.5152859158,56.7155182205,-8.9046813851,-5.2352859158,10.3296451629,51.44,-32.28,60.7294985983,132.99,38.4153186149,-30.9952859158,49.3603530507,-8.9046813851,-5.2352859158,10.3296451629,47.32,-25.76,53.8772679337,131.86
2020-12-23 23:00:00,44.0079019404,1.4378527153,44.0313848706,-7.8220980596,-4.8621472847,9.2100865507,51.83,6.3,52.2114824536,132.63,39.2479019404,-16.1221472847,42.4301949064,-7.8220980596,-4.8621472847,9.2100865507,47.07,-11.26,48.3980629778,131.59,40.9179019404,-41.5921472847,58.3453632687,-7.8220980596,-4.8621472847,9.2100865507,48.74,-36.73,61.0301605766,132.84,38.5379019404,5.7778527153,38.9686215816,-7.8220980596,-4.8621472847,9.2100865507,46.36,10.64,47.5653150941,132.6,40.1779019404,-38.6621472847,55.7586355374,-7.8220980596,-4.8621472847,9.2100865507,48.0,-33.8,58.7063880681,132.84,36.2179019404,-31.0621472847,47.7136606738,-7.8220980596,-4.8621472847,9.2100865507,44.04,-26.2,51.2441372256,131.59
2020-12-23 23:30:00,42.4943518692,1.7324405095,42.529651902,-6.6556481308,-4.4775594905,8.0216077585,49.15,6.21,49.5407569583,133.5,37.5443518692,-16.9675594905,41.2004421377,-6.6556481308,-4.4775594905,8.0216077585,44.2,-12.49,45.9308186298,132.57,39.5443518692,-41.9175594905,57.6267087243,-6.6556481308,-4.4775594905,8.0216077585,46.2,-37.44,59.4659028352,133.72,36.9343518692,5.2324405095,37.3031470748,-6.6556481308,-4.4775594905,8.0216077585,43.59,9.71,44.6583945076,133.59,38.9043518692,-39.0375594905,55.1133345511,-6.6556481308,-4.4775594905,8.0216077585,45.56,-34.56,57.1848511408,133.72,34.7843518692,-30.6375594905,46.3531140971,-6.6556481308,-4.4775594905,8.0216077585,41.44,-26.16,49.00631796,132.57
2020-12-24 00:00:00,40.9578853058,1.4695182578,40.9842390759,-5.7821146942,-4.2104817422,7.1526922791,46.74,5.68,47.083861354,134.14,36.0678853058,-17.7204817422,40.1859157368,-5.7821146942,-4.2104817422,7.1526922791,41.85,-13.51,43.9766142398,133.23,38.1278853058,-42.4804817422,57.0817568663,-5.7821146942,-4.2104817422,7.1526922791,43.91,-38.27,58.2467252298,134.36,35.5278853058,4.6495182578000005,35.8308338492,-5.7821146942,-4.2104817422,7.1526922791,41.31,8.86,42.2494461502,134.25,37.4178853058,-39.6104817422,54.4893421194,-5.7821146942,-4.2104817422,7.1526922791,43.2,-35.4,55.8515890553,134.36,33.4178853058,-31.5704817422,45.9722783398,-5.7821146942,-4.2104817422,7.1526922791,39.2,-27.36,47.8038659525,133.23
2020-12-24 00:30:00,42.6609518607,1.5941699516,42.6907272309,-6.0890481393,-4.2958300484,7.4518898977,48.75,5.89,49.1045272862,133.75,37.6309518607,-17.2658300484,41.4028673549,-6.0890481393,-4.2958300484,7.4518898977,43.72,-12.97,45.6032816802,132.82,39.7309518607,-42.0658300484,57.8626182731,-6.0890481393,-4.2958300484,7.4518898977,45.82,-37.77,59.3805127967,133.95,37.0409518607,4.9741699516,37.3734462079,-6.0890481393,-4.2958300484,7.4518898977,43.13,9.27,44.114961181,133.83,39.0309518607,-39.1758300484,55.3006407118,-6.0890481393,-4.2958300484,7.4518898977,45.12,-34.88,57.0300692617,133.95,34.8309518607,-31.2558300484,46.7987405764,-6.0890481393,-4.2958300484,7.4518898977,40.92,-26.96,49.0029386874,132.82
2020-12-24 01:00:00,42.194901978,1.3480849753,42.2164314697,-7.185098022,-4.6319150247,8.548699923400001,49.38,5.98,49.7407760293,133.35,37.624901978,-17.6419150247,41.5556303597,-7.185098022,-4.6319150247,8.548699923400001,44.81,-13.01,46.6604350601,132.44,39.244901978,-42.0519150247,57.5197869303,-7.185098022,-4.6319150247,8.548699923400001,46.43,-37.42,59.6322169637,133.56,37.004901978,4.4780849753,37.274871099,-7.185098022,-4.6319150247,8.548699923400001,44.19,9.11,45.1192663947,133.46,38.534901978,-39.1919150247,54.963122853,-7.185098022,-4.6319150247,8.548699923400001,45.72,-34.56,57.3124070337,133.56,34.774901978,-32.1119150247,47.333591604,-7.185098022,-4.6319150247,8.548699923400001,41.96,-27.48,50.1576713973,132.44
2020-12-24 01:30:00,40.5361678917,1.0337374863,40.5493467337,-7.6738321083,-4.6662625137,8.981186173,48.21,5.7,48.5457938446,134.74,36.7761678917,-18.1162625137,40.9961643604,-7.6738321083,-4.6662625137,8.981186173,44.45,-13.45,46.4403380694,133.79,37.6361678917,-43.1962625137,57.2922178723,-7.6738321083,-4.6662625137,8.981186173,45.31,-38.53,59.4773654427,134.94,36.1661678917,4.4137374863,36.4344998397,-7.6738321083,-4.6662625137,8.981186173,43.84,9.08,44.7704366742,134.81,36.9661678917,-40.3062625137,54.6908801028,-7.6738321083,-4.6662625137,8.981186173,44.64,-35.64,57.1221428169,134.94,34.0061678917,-33.1462625137,47.4878318447,-7.6738321083,-4.6662625137,8.981186173,41.68,-28.48,50.4810142529,133.79
2020-12-24 02:00:00,39.2587849987,0.32853336320000004,39.2601596245,-6.8812150013,-4.5414666368,8.2447582807,46.14,4.87,46.3962983437,135.75,35.2587849987,-17.7814666368,39.4887639125,-6.8812150013,-4.5414666368,8.2447582807,42.14,-13.24,44.1709995359,134.66,36.4587849987,-44.5914666368,57.5989748208,-6.8812150013,-4.5414666368,8.2447582807,43.34,-40.05,59.0115081997,135.96,34.6987849987,5.0285333632,35.0612582229,-6.8812150013,-4.5414666368,8.2447582807,41.58,9.57,42.6670985655,135.75,35.8787849987,-41.7414666368,55.042140674,-6.8812150013,-4.5414666368,8.2447582807,42.76,-37.2,56.6767818423,135.96,32.6387849987,-33.2614666368,46.6005949428,-6.8812150013,-4.5414666368,8.2447582807,39.52,-28.72,48.8535443955,134.66
2020-12-24 02:30:00,38.3723683415,0.0202307506,38.3723736745,-6.7576316585,-4.4497692494,8.0911082062,45.13,4.47,45.3508302019,136.25,34.4923683415,-17.7797692494,38.8052015632,-6.7576316585,-4.4497692494,8.0911082062,41.25,-13.33,43.3503333321,135.1,35.6223683415,-45.1297692494,57.494775404,-6.7576316585,-4.4497692494,8.0911082062,42.38,-40.68,58.7445895381,136.44,33.9723683415,5.1202307506,34.3560558514,-6.7576316585,-4.4497692494,8.0911082062,40.73,9.57,41.8391897627,136.15,35.0023683415,-42.3297692494,54.9269984089,-6.7576316585,-4.4497692494,8.0911082062,41.76,-37.88,56.3807768659,136.44,31.9223683415,-33.7297692494,46.4406603543,-6.7576316585,-4.4497692494,8.0911082062,38.68,-29.28,48.5124808683,135.1
2020-12-24 03:00:00,37.3276180962,0.7025926538,37.3342297251,-6.7323819038,-4.4074073462,8.046751246,44.06,5.11,44.3553345157,136.55,33.8676180962,-18.3574073462,38.5228498424,-6.7323819038,-4.4074073462,8.046751246,40.6,-13.95,42.9297391094,135.5,34.6276180962,-44.6674073462,56.5176893905,-6.7323819038,-4.4074073462,8.046751246,41.36,-40.26,57.7192966,136.74,33.3676180962,4.6925926538,33.6959695398,-6.7323819038,-4.4074073462,8.046751246,40.1,9.1,41.1195817099,136.57,34.0276180962,-41.8874073462,53.9669684852,-6.7323819038,-4.4074073462,8.046751246,40.76,-37.48,55.3726286174,136.74,31.3876180962,-33.1274073462,45.6355967117,-6.7323819038,-4.4074073462,8.046751246,38.12,-28.72,47.7281133086,135.5
2020-12-24 03:30:00,36.1564348507,1.3347543936,36.1810634228,-6.5535651493,-4.3752456064,7.8798470977,42.71,5.71,43.0900011604,136.41,33.0064348507,-18.8352456064,38.002515951,-6.5535651493,-4.3752456064,7.8798470977,39.56,-14.46,42.1198907881,135.5,33.4964348507,-44.1052456064,55.3830645388,-6.5535651493,-4.3752456064,7.8798470977,40.05,-39.73,56.4134327975,136.62,32.5364348507,4.2547543936,32.813450409,-6.5535651493,-4.3752456064,7.8798470977,39.09,8.63,40.0313002537,136.57,32.8864348507,-41.3352456064,52.8215876942,-6.5535651493,-4.3752456064,7.8798470977,39.44,-36.96,54.0514125625,136.62,30.5664348507,-30.6152456064,43.2619949034,-6.5535651493,-4.3752456064,7.8798470977,37.12,-26.24,45.4580245941,135.5
2020-12-24 04:00:00,35.4815016001,1.3754590091,35.5081517864,-5.9384983999,-4.2145409909,7.2820408547,41.42,5.59,41.7955081319,136.68,32.2215016001,-18.9145409909,37.3628830026,-5.9384983999,-4.2145409909,7.2820408547,38.16,-14.7,40.8934664708,135.75,32.9115016001,-44.2545409909,55.1509867173,-5.9384983999,-4.2145409909,7.2820408547,38.85,-40.04,55.79,136.9,31.7915016001,4.2554590091,32.0750449005,-5.9384983999,-4.2145409909,7.2820408547,37.73,8.47,38.6690289508,136.87,32.3415016001,-41.4945409909,52.6095966322,-5.9384983999,-4.2145409909,7.2820408547,38.28,-37.28,53.4336672895,136.9,29.9015016001,-33.5745409909,44.9594217122,-5.9384983999,-4.2145409909,7.2820408547,35.84,-29.36,46.3304996735,135.75
2020-12-24 04:30:00,35.3394682228,1.3345863267,35.3646594065,-5.9405317772,-4.1654136733,7.2553834403,41.28,5.5,41.6447883894,136.79,31.9994682228,-19.0054136733,37.2178950968,-5.9405317772,-4.1654136733,7.2553834403,37.94,-14.84,40.7390377893,135.87,32.7794682228,-44.3254136733,55.1292647718,-5.9405317772,-4.1654136733,7.2553834403,38.72,-40.16,55.7858763488,136.99,31.5594682228,4.1845863267,31.8356843374,-5.9405317772,-4.1654136733,7.2553834403,37.5,8.35,38.4183875247,136.96,32.1394682228,-41.6054136733,52.573337963,-5.9405317772,-4.1654136733,7.2553834403,38.08,-37.44,53.4026216585,136.99,29.6994682228,-33.7254136733,44.9384238726,-5.9405317772,-4.1654136733,7.2553834403,35.64,-29.56,46.3033821659,135.87
2020-12-24 05:00:00,35.5356685126,1.3368441466,35.5608055155,-5.6843314874,-4.1231558534,7.0222531035,41.22,5.46,41.58004329,136.58,32.0156685126,-18.9031558534,37.1797301164,-5.6843314874,-4.1231558534,7.0222531035,37.7,-14.78,40.493683458,135.67,32.9756685126,-44.1731558534,55.1240638188,-5.6843314874,-4.1231558534,7.0222531035,38.66,-40.05,55.665052771,136.8,31.6056685126,4.2168441466,31.8857343759,-5.6843314874,-4.1231558534,7.0222531035,37.29,8.34,38.2112509609,136.76,32.3556685126,-41.4031558534,52.546271033400004,-5.6843314874,-4.1231558534,7.0222531035,38.04,-37.28,53.2619939544,136.8,29.7156685126,-33.7231558534,44.9474381457,-5.6843314874,-4.1231558534,7.0222531035,35.4,-29.6,46.1445554752,135.67
2020-12-24 05:30:00,36.3013175727,1.2879250375,36.3241573669,-5.9286824273,-4.0420749625,7.1754892047,42.23,5.33,42.5650302478,136.03,32.6913175727,-19.1620749625,37.8933683051,-5.9286824273,-4.0420749625,7.1754892047,38.62,-15.12,41.4743149431,135.18,33.6913175727,-43.8220749625,55.2763885742,-5.9286824273,-4.0420749625,7.1754892047,39.62,-39.78,56.1443924181,136.23,32.2413175727,3.7879250375,32.4630703248,-5.9286824273,-4.0420749625,7.1754892047,38.17,7.83,38.9648277296,136.21,33.0713175727,-41.0820749625,52.7394437705,-5.9286824273,-4.0420749625,7.1754892047,39.0,-37.04,53.7862584681,136.23,30.3113175727,-34.3620749625,45.8206085591,-5.9286824273,-4.0420749625,7.1754892047,36.24,-30.32,47.2508200987,135.18
