Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-24 06:00:00,37.0717004027,1.5803989852,37.1053720059,-6.4582995973,-4.1396010148,7.6711101055,43.53,5.72,43.9042059489,135.44,33.6117004027,-18.7596010148,38.4924542501,-6.4582995973,-4.1396010148,7.6711101055,40.07,-14.62,42.653831012,134.57,34.4017004027,-43.1796010148,55.2082868272,-6.4582995973,-4.1396010148,7.6711101055,40.86,-39.04,56.5124871157,135.63,33.1317004027,4.0303989852,33.375944744,-6.4582995973,-4.1396010148,7.6711101055,39.59,8.17,40.4242130412,135.59,33.7417004027,-40.4196010148,52.652127139,-6.4582995973,-4.1396010148,7.6711101055,40.2,-36.28,54.1505161564,135.63,31.1417004027,-32.7796010148,45.214021571399996,-6.4582995973,-4.1396010148,7.6711101055,37.6,-28.64,47.2653107469,134.57
2020-12-24 06:30:00,40.1917174286,1.9506150292000002,40.2390239551,-7.6282825714,-4.5393849708000005,8.8767511457,47.82,6.49,48.2583930524,134.76,36.3817174286,-17.0393849708,40.1742455217,-7.6282825714,-4.5393849708000005,8.8767511457,44.01,-12.5,45.7507387918,133.78,37.3017174286,-42.3793849708,56.4573325054,-7.6282825714,-4.5393849708000005,8.8767511457,44.93,-37.84,58.7415568401,134.94,35.8017174286,5.4806150292,36.2187812045,-7.6282825714,-4.5393849708000005,8.8767511457,43.43,10.02,44.5709019429,134.77,36.6117174286,-39.4993849708,53.8573975063,-7.6282825714,-4.5393849708000005,8.8767511457,44.24,-34.96,56.3859840741,134.94,33.6117174286,-32.3793849708,46.6708915663,-7.6282825714,-4.5393849708000005,8.8767511457,41.24,-27.84,49.7574436642,133.78
2020-12-24 07:00:00,42.2051502485,2.8627926495000002,42.302131025,-9.1948497515,-4.9172073505,10.4270892429,51.4,7.78,51.9854633527,134.16,38.6551502485,-16.3772073505,41.981347779000004,-9.1948497515,-4.9172073505,10.4270892429,47.85,-11.46,49.2031919696,133.23,39.1451502485,-41.1772073505,56.8146564996,-9.1948497515,-4.9172073505,10.4270892429,48.34,-36.26,60.4280001324,134.36,37.9451502485,6.0027926495,38.4170267847,-9.1948497515,-4.9172073505,10.4270892429,47.14,10.92,48.3882837059,134.21,38.4051502485,-38.2372073505,54.1944608939,-9.1948497515,-4.9172073505,10.4270892429,47.6,-33.32,58.1032047309,134.36,35.6451502485,-31.1572073505,47.3428802052,-9.1948497515,-4.9172073505,10.4270892429,44.84,-26.24,51.9534714913,133.23
2020-12-24 07:30:00,44.3232835539,3.7489414416,44.4815470385,-10.5867164461,-5.3110585584,11.8442352273,54.91,9.06,55.6524186357,134.16,40.9332835539,-16.0810585584,43.9787920123,-10.5867164461,-5.3110585584,11.8442352273,51.52,-10.77,52.6336707821,133.36,41.0732835539,-40.2810585584,57.5289344633,-10.5867164461,-5.3110585584,11.8442352273,51.66,-34.97,62.3831427551,134.36,40.1332835539,6.3089414416,40.6261392571,-10.5867164461,-5.3110585584,11.8442352273,50.72,11.62,52.0340542337,134.3,40.2932835539,-37.2710585584,54.8878903367,-10.5867164461,-5.3110585584,11.8442352273,50.88,-31.96,60.0850730215,134.36,37.7332835539,-30.9110585584,48.7780096863,-10.5867164461,-5.3110585584,11.8442352273,48.32,-25.6,54.6825602912,133.36
2020-12-24 08:00:00,46.8163170118,4.1373000345,46.998774347,-11.273682988200001,-5.6026999655,12.58912924,58.09,9.74,58.9008972767,133.01,43.2363170118,-14.4426999655,45.5847638036,-11.273682988200001,-5.6026999655,12.58912924,54.51,-8.84,55.2221486362,132.06,43.4063170118,-39.1626999655,58.4621708895,-11.273682988200001,-5.6026999655,12.58912924,54.68,-33.56,64.15743137,133.2,42.3363170118,7.5373000345,43.0020305326,-11.273682988200001,-5.6026999655,12.58912924,53.61,13.14,55.1968450185,132.99,42.6063170118,-36.1626999655,55.8841580244,-11.273682988200001,-5.6026999655,12.58912924,53.88,-30.56,61.9432643634,133.2,39.7663170118,-28.0026999655,48.6365209903,-11.273682988200001,-5.6026999655,12.58912924,51.04,-22.4,55.7390491487,132.06
2020-12-24 08:30:00,49.7949168331,4.9989091773,50.0452079162,-12.4850831669,-6.0510908227,13.8741847266,62.28,11.05,63.2526750422,132.36,46.1949168331,-13.0710908227,48.0085800302,-12.4850831669,-6.0510908227,13.8741847266,58.68,-7.02,59.0984162224,131.36,46.1549168331,-37.9210908227,59.7351276641,-12.4850831669,-6.0510908227,13.8741847266,58.64,-31.87,66.7408907642,132.56,45.1749168331,8.7089091773,46.0067191825,-12.4850831669,-6.0510908227,13.8741847266,57.66,14.76,59.5191834621,132.28,45.3549168331,-34.8110908227,57.1741246125,-12.4850831669,-6.0510908227,13.8741847266,57.84,-28.76,64.5956902587,132.56,42.3949168331,-27.7710908227,50.6809871526,-12.4850831669,-6.0510908227,13.8741847266,54.88,-21.72,59.0217993626,131.36
2020-12-24 09:00:00,51.9108000108,6.5029363295,52.3165302621,-13.1691999892,-6.2670636705,14.5843723007,65.08,12.77,66.321032109,131.81,48.4208000108,-12.6770636705,50.0527903018,-13.1691999892,-6.2670636705,14.5843723007,61.59,-6.41,61.9226630564,130.93,48.1108000108,-36.1870636705,60.2009356636,-13.1691999892,-6.2670636705,14.5843723007,61.28,-29.92,68.1941698388,132.0,47.3108000108,9.0029363295,48.1597826014,-13.1691999892,-6.2670636705,14.5843723007,60.48,15.27,62.3779071467,131.89,47.2308000108,-33.0270636705,57.6327632893,-13.1691999892,-6.2670636705,14.5843723007,60.4,-26.76,66.0625279565,132.0,44.4708000108,-28.7070636705,52.9315365183,-13.1691999892,-6.2670636705,14.5843723007,57.64,-22.44,61.8540475636,130.93
2020-12-24 09:30:00,53.7483500422,7.1673238764,54.2241243711,-12.6516499578,-6.1526761236,14.0683925925,66.4,13.32,67.7228351444,131.56,49.9183500422,-11.7426761236,51.2809137349,-12.6516499578,-6.1526761236,14.0683925925,62.57,-5.59,62.8192088457,130.68,49.8683500422,-35.3526761236,61.1282589727,-12.6516499578,-6.1526761236,14.0683925925,62.52,-29.2,69.0028289275,131.75,48.7583500422,9.8373238764,49.7408246804,-12.6516499578,-6.1526761236,14.0683925925,61.41,15.99,63.4576094728,131.64,48.9883500422,-32.2326761236,58.6413152133,-12.6516499578,-6.1526761236,14.0683925925,61.64,-26.08,66.9302323319,131.75,45.8283500422,-27.6726761236,53.5351722836,-12.6516499578,-6.1526761236,14.0683925925,58.48,-21.52,62.3138893025,130.68
2020-12-24 10:00:00,55.6278667603,7.8308546635,56.1763459569,-13.1121332397,-6.2691453365,14.5337614314,68.74,14.1,70.1712020704,131.56,51.1378667603,-11.7291453365,52.4657437489,-13.1121332397,-6.2691453365,14.5337614314,64.25,-5.46,64.4815795402,130.68,51.6378667603,-34.5991453365,62.1576233585,-13.1121332397,-6.2691453365,14.5337614314,64.75,-28.33,70.6763850236,131.75,49.9478667603,9.8308546635,50.9061400749,-13.1121332397,-6.2691453365,14.5337614314,63.06,16.1,65.0828210821,131.64,50.7678667603,-31.3891453365,59.6879781895,-13.1121332397,-6.2691453365,14.5337614314,63.88,-25.12,68.641596718,131.75,46.9278667603,-26.5891453365,53.9370682222,-13.1121332397,-6.2691453365,14.5337614314,60.04,-20.32,63.385361086,130.68
2020-12-24 10:30:00,56.7481167797,7.9946016203,57.3084846521,-13.5918832203,-6.3953983797,15.0213318287,70.34,14.39,71.7968502095,131.4,52.1381167797,-10.9553983797,53.2766738357,-13.5918832203,-6.3953983797,15.0213318287,65.73,-4.5600000000000005,65.8879844888,130.55,52.6581167797,-34.3553983797,62.8742448115,-13.5918832203,-6.3953983797,15.0213318287,66.25,-27.96,71.9084424807,131.59,50.8881167797,10.5546016203,51.9711462713,-13.5918832203,-6.3953983797,15.0213318287,64.48,16.95,66.6706299655,131.51,51.7281167797,-31.1553983797,60.3858999583,-13.5918832203,-6.3953983797,15.0213318287,65.32,-24.76,69.8552789702,131.59,47.8081167797,-26.1553983797,54.4951456042,-13.5918832203,-6.3953983797,15.0213318287,61.4,-19.76,64.5012992117,130.55
2020-12-24 11:00:00,55.8717501777,7.9693655265,56.4372505958,-12.2282498223,-6.1006344735,13.6655711441,68.1,14.07,69.538298081,132.04,51.7717501777,-11.0406344735,52.9359020519,-12.2282498223,-6.1006344735,13.6655711441,64.0,-4.94,64.1903699943,131.16,51.8917501777,-34.7006344735,62.4250572236,-12.2282498223,-6.1006344735,13.6655711441,64.12,-28.6,70.2092187679,132.24,50.5517501777,10.5993655265,51.6510018838,-12.2282498223,-6.1006344735,13.6655711441,62.78,16.7,64.9632080489,132.13,51.0117501777,-31.5006344735,59.9540543119,-12.2282498223,-6.1006344735,13.6655711441,63.24,-25.4,68.1502575197,132.24,47.5317501777,-26.9806344735,54.6554838196,-12.2282498223,-6.1006344735,13.6655711441,59.76,-20.88,63.3027013642,131.16
2020-12-24 11:30:00,55.2853834348,8.396555487,55.9193684297,-10.0046165652,-5.453444513,11.3944025588,65.29,13.85,66.7428393163,132.17,50.7753834348,-10.833444513,51.9182345902,-10.0046165652,-5.453444513,11.3944025588,60.78,-5.38,61.0176433501,131.29,51.4653834348,-34.443444513,61.9276720216,-10.0046165652,-5.453444513,11.3944025588,61.47,-28.99,67.9630855686,132.36,49.6853834348,10.876555487000001,50.8619384838,-10.0046165652,-5.453444513,11.3944025588,59.69,16.33,61.883479217,132.28,50.5953834348,-31.293444513,59.490944642,-10.0046165652,-5.453444513,11.3944025588,60.6,-25.84,65.879174251,132.36,46.7953834348,-26.173444513,53.617693987,-10.0046165652,-5.453444513,11.3944025588,56.8,-20.72,60.4612140136,131.29
2020-12-24 12:00:00,56.6019170865,8.6164352715,57.2539952724,-11.258082913500001,-5.8235647285,12.675106983100001,67.86,14.44,69.379342747,132.17,51.8119170865,-10.6635647285,52.8978862044,-11.258082913500001,-5.8235647285,12.675106983100001,63.07,-4.84,63.2554385014,131.29,52.6319170865,-34.2335647285,62.7857917862,-11.258082913500001,-5.8235647285,12.675106983100001,63.89,-28.41,69.9218149078,132.36,50.6219170865,11.0564352715,51.8152800864,-11.258082913500001,-5.8235647285,12.675106983100001,61.88,16.88,64.1410071639,132.28,51.7819170865,-31.0635647285,60.3846999727,-11.258082913500001,-5.8235647285,12.675106983100001,63.04,-25.24,67.9050749208,132.36,47.7019170865,-27.7435647285,55.1831339955,-11.258082913500001,-5.8235647285,12.675106983100001,58.96,-21.92,62.9028457226,131.29
2020-12-24 12:30:00,55.6530839589,8.465690724,56.2932826683,-9.6969160411,-5.674309276,11.235122005000001,65.35,14.14,66.8622621514,132.17,51.3530839589,-10.804309276,52.4773506479,-9.6969160411,-5.674309276,11.235122005000001,61.05,-5.13,61.2651564921,131.29,51.8030839589,-34.444309276,62.2090825294,-9.6969160411,-5.674309276,11.235122005000001,61.5,-28.77,67.8967075785,132.43,50.233083958899996,10.925690724,51.4075232025,-9.6969160411,-5.674309276,11.235122005000001,59.93,16.6,62.1865331081,132.28,50.9430839589,-31.274309276,59.7769204956,-9.6969160411,-5.674309276,11.235122005000001,60.64,-25.6,65.8222576337,132.43,47.3430839589,-27.554309276,54.7778016939,-9.6969160411,-5.674309276,11.235122005000001,57.04,-21.88,61.0925200004,131.29
2020-12-24 13:00:00,55.0630173199,7.7909108115,55.6114571617,-10.4569826801,-5.9490891885,12.0308000127,65.52,13.74,66.9451865335,132.46,51.0430173199,-11.0890891885,52.2336818169,-10.4569826801,-5.9490891885,12.0308000127,61.5,-5.14,61.7144197088,131.54,51.2230173199,-35.2390891885,62.1738764288,-10.4569826801,-5.9490891885,12.0308000127,61.68,-29.29,68.2812309497,132.65,49.9130173199,10.7009108115,51.0472211797,-10.4569826801,-5.9490891885,12.0308000127,60.37,16.65,62.6239522866,132.56,50.3830173199,-32.1090891885,59.7448076637,-10.4569826801,-5.9490891885,12.0308000127,60.84,-26.16,66.2257593388,132.65,46.9830173199,-28.4290891885,54.914634011,-10.4569826801,-5.9490891885,12.0308000127,57.44,-22.48,61.6822827074,131.54
2020-12-24 13:30:00,55.4093176219,7.9080206564,55.9707894355,-9.0806823781,-5.4619793436,10.596792477,64.49,13.37,65.8613467825,132.99,50.1493176219,-11.7019793436,51.4965084108,-9.0806823781,-5.4619793436,10.596792477,59.23,-6.24,59.5577912619,132.15,51.6193176219,-35.4419793436,62.615396282,-9.0806823781,-5.4619793436,10.596792477,60.7,-29.98,67.7000029542,133.2,49.0793176219,10.2780206564,50.1439640121,-9.0806823781,-5.4619793436,10.596792477,58.16,15.74,60.2522464311,133.18,50.7593176219,-32.3019793436,60.1658224822,-9.0806823781,-5.4619793436,10.596792477,59.84,-26.84,65.5836199062,133.2,46.3193176219,-29.8619793436,55.1109516819,-9.0806823781,-5.4619793436,10.596792477,55.4,-24.4,60.5352789702,132.15
2020-12-24 14:00:00,55.1399177565,7.8541055907,55.6964765925,-8.3400822435,-5.2558944093,9.858062582,63.48,13.11,64.8196150868,133.19,49.6099177565,-12.0058944093,51.0419968298,-8.3400822435,-5.2558944093,9.858062582,57.95,-6.75,58.3417946244,132.33,51.3999177565,-35.6358944093,62.5449319747,-8.3400822435,-5.2558944093,9.858062582,59.74,-30.38,67.0209817893,133.4,48.5799177565,10.0541055907,49.6094088703,-8.3400822435,-5.2558944093,9.858062582,56.92,15.31,58.943044543,133.4,50.6199177565,-32.4958944093,60.1527989966,-8.3400822435,-5.2558944093,9.858062582,58.96,-27.24,64.9484349311,133.4,45.8599177565,-24.9758944093,52.2199900246,-8.3400822435,-5.2558944093,9.858062582,54.2,-19.72,57.6759776683,132.33
2020-12-24 14:30:00,54.261484221,7.1202143669,54.7266491071,-9.518515779,-5.5997856331,11.0435384624,63.78,12.72,65.036042315,133.19,49.151484221,-12.6697856331,50.7581704666,-9.518515779,-5.5997856331,11.0435384624,58.67,-7.07,59.0944481318,132.33,50.521484221,-36.3297856331,62.2275959044,-9.518515779,-5.5997856331,11.0435384624,60.04,-30.73,67.4472719982,133.4,48.121484221,9.3902143669,49.0291073699,-9.518515779,-5.5997856331,11.0435384624,57.64,14.99,59.5572808311,133.4,49.721484221,-33.1997856331,59.78671892,-9.518515779,-5.5997856331,11.0435384624,59.24,-27.6,65.3539409676,133.4,45.361484221,-24.8797856331,51.7365246598,-9.518515779,-5.5997856331,11.0435384624,54.88,-19.28,58.1681424837,132.33
2020-12-24 15:00:00,54.743817568,6.7489331869,55.1582601346,-11.266182432,-6.0810668131,12.8025872454,66.01,12.83,67.2452897979,132.99,49.873817568,-12.9310668131,51.5229091544,-11.266182432,-6.0810668131,12.8025872454,61.14,-6.85,61.5225332703,132.14,50.883817568,-36.5510668131,62.6509646811,-11.266182432,-6.0810668131,12.8025872454,62.15,-30.47,69.2173634286,133.21,48.783817568,9.0789331869,49.6214458105,-11.266182432,-6.0810668131,12.8025872454,60.05,15.16,61.9340625181,133.19,50.053817568,-33.3610668131,60.1526843295,-11.266182432,-6.0810668131,12.8025872454,61.32,-27.28,67.1143859392,133.21,45.973817568,-27.2810668131,53.4588487366,-11.266182432,-6.0810668131,12.8025872454,57.24,-21.2,61.0398034073,132.14
2020-12-24 15:30:00,56.4398843119,7.0324399225,56.8763197861,-11.9901156881,-6.2975600775,13.5433429087,68.43,13.33,69.7162377069,132.31,51.3498843119,-12.507560077499999,52.8512031835,-11.9901156881,-6.2975600775,13.5433429087,63.34,-6.21,63.6436933246,131.49,52.4498843119,-35.8475600775,63.5298192021,-11.9901156881,-6.2975600775,13.5433429087,64.44,-29.55,70.8922851938,132.51,50.1798843119,9.3024399225,51.0348525821,-11.9901156881,-6.2975600775,13.5433429087,62.17,15.6,64.0973392583,132.48,51.6098843119,-32.6575600775,61.0745150526,-11.9901156881,-6.2975600775,13.5433429087,63.6,-26.36,68.8462751353,132.51,47.2498843119,-29.7775600775,55.8502878387,-11.9901156881,-6.2975600775,13.5433429087,59.24,-23.48,63.7235278371,131.49
2020-12-24 16:00:00,57.5291511188,7.1705663393,57.9743068098,-12.8308488812,-6.5594336607,14.4103037082,70.36,13.73,71.6871152998,131.92,52.3991511188,-12.0094336607,53.7577672046,-12.8308488812,-6.5594336607,14.4103037082,65.23,-5.45,65.457279198,131.07,53.4591511188,-35.4194336607,64.1281304826,-12.8308488812,-6.5594336607,14.4103037082,66.29,-28.86,72.2998181187,132.12,51.1791511188,9.6605663393,52.082934357,-12.8308488812,-6.5594336607,14.4103037082,64.01,16.22,66.0330864037,132.04,52.5691511188,-32.1994336607,61.6467288461,-12.8308488812,-6.5594336607,14.4103037082,65.4,-25.64,70.2464917273,132.12,48.1691511188,-27.4394336607,55.4363566545,-12.8308488812,-6.5594336607,14.4103037082,61.0,-20.88,64.4746027518,131.07
2020-12-24 16:30:00,60.0007840618,7.6632003087000005,60.488170141,-14.3792159382,-6.9867996913,15.9867826946,74.38,14.65,75.8090159546,130.91,54.8307840618,-11.0467996913,55.9325188442,-14.3792159382,-6.9867996913,15.9867826946,69.21,-4.06,69.3289816743,130.06,55.7107840618,-34.3067996913,65.4266609712,-14.3792159382,-6.9867996913,15.9867826946,70.09,-27.32,75.2262620366,131.09,53.5107840618,10.3132003087,54.4955604753,-14.3792159382,-6.9867996913,15.9867826946,67.89,17.3,70.0595610891,130.99,54.7807840618,-31.0267996913,62.9571012794,-14.3792159382,-6.9867996913,15.9867826946,69.16,-24.04,73.2190357762,131.09,50.2607840618,-26.6667996913,56.8969649479,-14.3792159382,-6.9867996913,15.9867826946,64.64,-19.68,67.5694605573,130.06
2020-12-24 17:00:00,62.2209338654,8.4330560418,62.7898164138,-15.8990661346,-7.4569439582,17.560931557,78.12,15.89,79.719674485,130.03,57.2609338654,-10.1569439582,58.1547767402,-15.8990661346,-7.4569439582,17.560931557,73.16,-2.7,73.2098053542,129.17,57.7509338654,-32.9969439582,66.5129210974,-15.8990661346,-7.4569439582,17.560931557,73.65,-25.54,77.9526401092,130.2,55.8109338654,10.9230560418,56.8697941988,-15.8990661346,-7.4569439582,17.560931557,71.71,18.38,74.0280250986,130.09,56.7409338654,-29.6569439582,64.0239634891,-15.8990661346,-7.4569439582,17.560931557,72.64,-22.2,75.9566297304,130.2,52.4209338654,-25.6569439582,58.3629426999,-15.8990661346,-7.4569439582,17.560931557,68.32,-18.2,70.7026336143,129.17
2020-12-24 17:30:00,62.8724505051,8.6689326838,63.4672783912,-16.5875494949,-7.6410673162,18.2628778668,79.46,16.31,81.1166302308,129.79,57.8524505051,-10.0010673162,58.7105388913,-16.5875494949,-7.6410673162,18.2628778668,74.44,-2.36,74.4774005991,129.0,58.3224505051,-32.6710673162,66.8498831151,-16.5875494949,-7.6410673162,18.2628778668,74.91,-25.03,78.9810673516,129.98,56.3524505051,11.0389326838,57.4234857243,-16.5875494949,-7.6410673162,18.2628778668,72.94,18.68,75.2939971047,129.93,57.2924505051,-29.3210673162,64.3595359946,-16.5875494949,-7.6410673162,18.2628778668,73.88,-21.68,76.9953037529,129.98,52.8924505051,-28.8410673162,60.2446552349,-16.5875494949,-7.6410673162,18.2628778668,69.48,-21.2,72.6423457771,129.0
2020-12-24 18:00:00,62.2503340724,8.2769871138,62.7981895265,-16.4896659276,-7.6830128862,18.1916950671,78.74,15.96,80.3412048702,130.0,57.3803340724,-10.3130128862,58.2997510548,-16.4896659276,-7.6830128862,18.1916950671,73.87,-2.63,73.9168032317,129.18,57.7203340724,-33.1230128862,66.5490116237,-16.4896659276,-7.6830128862,18.1916950671,74.21,-25.44,78.4494595265,130.19,55.9003340724,10.7669871138,56.927808327,-16.4896659276,-7.6830128862,18.1916950671,72.39,18.45,74.7041806059,130.09,56.7503340724,-29.8030128862,64.1000779596,-16.4896659276,-7.6830128862,18.1916950671,73.24,-22.12,76.5074636882,130.19,52.5103340724,-26.4030128862,58.7746056887,-16.4896659276,-7.6830128862,18.1916950671,69.0,-18.72,71.4943242503,129.18
2020-12-24 18:30:00,61.076434079,7.6452017333,61.5530657998,-16.173565921,-7.5347982667,17.8425732315,77.25,15.18,78.7273453128,130.14,56.116434079,-11.0247982667,57.1891628769,-16.173565921,-7.5347982667,17.8425732315,72.29,-3.49,72.3741956777,129.37,56.636434079,-33.8747982667,65.9938453403,-16.173565921,-7.5347982667,17.8425732315,72.81,-26.34,77.4279775017,130.35,54.696434079,10.1352017333,55.6275310897,-16.173565921,-7.5347982667,17.8425732315,70.87,17.67,73.0396180165,130.28,55.666434079,-30.5747982667,63.5103942054,-16.173565921,-7.5347982667,17.8425732315,71.84,-23.04,75.4441992469,130.35,51.346434079,-25.1747982667,57.1858965165,-16.173565921,-7.5347982667,17.8425732315,67.52,-17.64,69.786245063,129.37
2020-12-24 19:00:00,59.0539338451,6.6889488159,59.4315500289,-15.6560661549,-7.2710511841,17.2621143771,74.71,13.96,76.003063754,131.06,54.3239338451,-12.1210511841,55.6597670693,-15.6560661549,-7.2710511841,17.2621143771,69.98,-4.85,70.1478645434,130.25,54.7439338451,-35.3210511841,65.1496350687,-15.6560661549,-7.2710511841,17.2621143771,70.4,-28.05,75.7823363324,131.26,52.9539338451,9.2889488159,53.7624746433,-15.6560661549,-7.2710511841,17.2621143771,68.61,16.56,70.5802075656,131.19,53.8239338451,-32.0310511841,62.6338893453,-15.6560661549,-7.2710511841,17.2621143771,69.48,-24.76,73.759934924,131.26,49.7439338451,-28.3110511841,57.2361299664,-15.6560661549,-7.2710511841,17.2621143771,65.4,-21.04,68.701103339,130.25
2020-12-24 19:30:00,57.0263004781,5.9030322,57.331010242,-14.5136995219,-6.9069678,16.0733841491,71.54,12.81,72.677834998,131.5,52.3663004781,-12.9869678,53.9526714667,-14.5136995219,-6.9069678,16.0733841491,66.88,-6.08,67.1557949845,130.66,52.8963004781,-36.3869678,64.2030375446,-14.5136995219,-6.9069678,16.0733841491,67.41,-29.48,73.574305977,131.7,51.0963004781,8.5930322,51.8138217557,-14.5136995219,-6.9069678,16.0733841491,65.61,15.5,67.4160374095,131.61,52.0463004781,-33.1069678,61.6837799617,-14.5136995219,-6.9069678,16.0733841491,66.56,-26.2,71.5309275768,131.7,48.0063004781,-28.4669678,55.8119444323,-14.5136995219,-6.9069678,16.0733841491,62.52,-21.56,66.1330779565,130.66
2020-12-24 20:00:00,54.9038670995,4.1560987605,55.0609460452,-13.5461329005,-6.5739012395,15.0570214207,68.45,10.73,69.2858961117,132.19,50.4038670995,-13.3739012395,52.1479726638,-13.5461329005,-6.5739012395,15.0570214207,63.95,-6.8,64.3105162473,131.2,50.9438670995,-38.4439012395,63.821713684,-13.5461329005,-6.5739012395,15.0570214207,64.49,-31.87,71.9350887954,132.39,49.2238670995,8.3160987605,49.9214041352,-13.5461329005,-6.5739012395,15.0570214207,62.77,14.89,64.5118981274,132.15,50.1338670995,-35.2539012395,61.2881895878,-13.5461329005,-6.5739012395,15.0570214207,63.68,-28.68,69.8404238246,132.39,46.2938670995,-28.5339012395,54.3811148375,-13.5461329005,-6.5739012395,15.0570214207,59.84,-21.96,63.7421932475,131.2
2020-12-24 20:30:00,52.9782837302,3.9542333062,53.125648307,-13.5417162698,-6.4557666938,15.0018333258,66.52,10.41,67.329625723,131.99,48.4582837302,-15.0257666938,50.7343958948,-13.5417162698,-6.4557666938,15.0018333258,62.0,-8.57,62.589495125,131.2,49.1082837302,-38.5757666938,62.4476845603,-13.5417162698,-6.4557666938,15.0018333258,62.65,-32.12,70.4039551446,132.15,47.3382837302,6.7042333062,47.8106667047,-13.5417162698,-6.4557666938,15.0018333258,60.88,13.16,62.2861140223,132.15,48.2982837302,-35.3757666938,59.8679303171,-13.5417162698,-6.4557666938,15.0018333258,61.84,-28.92,68.2682356591,132.15,44.4982837302,-29.4957666938,53.3863044965,-13.5417162698,-6.4557666938,15.0018333258,58.04,-23.04,62.4458421354,131.2
2020-12-24 21:00:00,51.2082504042,3.4349460088,51.3233257256,-12.2917495958,-6.0450539912,13.6978022282,63.5,9.48,64.203741324,131.81,46.7682504042,-15.5150539912,49.2745994019,-12.2917495958,-6.0450539912,13.6978022282,59.06,-9.47,59.8144171584,131.02,47.5082504042,-38.9950539912,61.4625747284,-12.2917495958,-6.0450539912,13.6978022282,59.8,-32.95,68.2769543843,131.99,45.7282504042,6.1849460088,46.1446252792,-12.2917495958,-6.0450539912,13.6978022282,58.02,12.23,59.2949685892,131.97,46.7482504042,-35.8850539912,58.9333183845,-12.2917495958,-6.0450539912,13.6978022282,59.04,-29.84,66.1524542251,131.99,42.9882504042,-26.2850539912,50.3874362925,-12.2917495958,-6.0450539912,13.6978022282,55.28,-20.24,58.8688032832,131.02
2020-12-24 21:30:00,49.3020838084,2.6617915809,49.3738858332,-11.0079161916,-5.7482084191,12.4183782722,60.31,8.41,60.8935480983,132.55,44.9720838084,-16.1682084191,47.7901588777,-11.0079161916,-5.7482084191,12.4183782722,55.98,-10.42,56.9415208789,131.66,45.7620838084,-40.1782084191,60.8970996539,-11.0079161916,-5.7482084191,12.4183782722,56.77,-34.43,66.3947121388,132.74,44.0320838084,5.7117915809,44.4010018758,-11.0079161916,-5.7482084191,12.4183782722,55.04,11.46,56.2203984333,132.67,45.0320838084,-37.0682084191,58.3261574899,-11.0079161916,-5.7482084191,12.4183782722,56.04,-31.32,64.198317735,132.74,41.3920838084,-31.2282084191,51.8508013735,-11.0079161916,-5.7482084191,12.4183782722,52.4,-25.48,58.2665461479,131.66
2020-12-24 22:00:00,47.4443170164,2.2177724739,47.4961233354,-9.9656829836,-5.4122275261,11.3405045798,57.41,7.63,57.9148081237,133.05,43.1743170164,-16.8222275261,46.3358283488,-9.9656829836,-5.4122275261,11.3405045798,53.14,-11.41,54.3511517817,132.17,44.0543170164,-40.9322275261,60.1350987197,-9.9656829836,-5.4122275261,11.3405045798,54.02,-35.52,64.6516109621,133.26,42.3043170164,5.2177724739,42.6248799155,-9.9656829836,-5.4122275261,11.3405045798,52.27,10.63,53.3399456318,133.19,43.3143170164,-37.8922275261,57.5495522614,-9.9656829836,-5.4122275261,11.3405045798,53.28,-32.48,62.3995897422,133.26,39.8343170164,-30.8922275261,50.4093496654,-9.9656829836,-5.4122275261,11.3405045798,49.8,-25.48,55.9398820163,132.17
2020-12-24 22:30:00,45.437000324,1.4597021213,45.4604413609,-9.232999676,-5.0902978787,10.5432165638,54.67,6.55,55.0609789234,133.95,41.287000324,-17.4502978787,44.8233119237,-9.232999676,-5.0902978787,10.5432165638,50.52,-12.36,52.0099990386,133.0,42.207000324,-42.2402978787,59.7132618539,-9.232999676,-5.0902978787,10.5432165638,51.44,-37.15,63.4523135906,134.14,40.507000324,4.8597021213,40.7974727153,-9.232999676,-5.0902978787,10.5432165638,49.74,9.95,50.7254383914,134.02,41.567000324,-39.2502978787,57.1699344017,-9.232999676,-5.0902978787,10.5432165638,50.8,-34.16,61.2172001973,134.14,38.127000324,-31.8502978787,49.6800727522,-9.232999676,-5.0902978787,10.5432165638,47.36,-26.76,54.397308757,133.0
2020-12-24 23:00:00,43.35711705,0.8965797481000001,43.3663862241,-7.91288295,-4.7034202519,9.2052093211,51.27,5.6,51.574925109,135.34,39.12711705,-18.5834202519,43.3159877748,-7.91288295,-4.7034202519,9.2052093211,47.04,-13.88,49.045040524,134.42,40.28711705,-43.5934202519,59.3585553182,-7.91288295,-4.7034202519,9.2052093211,48.2,-38.89,61.9328031014,135.56,38.42711705,4.1365797481,38.6491218114,-7.91288295,-4.7034202519,9.2052093211,46.34,8.84,47.17564202,135.5,39.68711705,-40.6234202519,56.7919847576,-7.91288295,-4.7034202519,9.2052093211,47.6,-35.92,59.6322597258,135.56,36.24711705,-33.7034202519,49.495192,-7.91288295,-4.7034202519,9.2052093211,44.16,-29.0,52.8309151918,134.42
2020-12-24 23:30:00,42.0474168692,0.1473164602,42.0476749359,-7.0125831308,-4.3226835398,8.2378343727,49.06,4.47,49.2632165008,135.42,37.7174168692,-18.4226835398,41.9761694786,-7.0125831308,-4.3226835398,8.2378343727,44.73,-14.1,46.8997110865,134.42,39.1074168692,-44.3826835398,59.1541431548,-7.0125831308,-4.3226835398,8.2378343727,46.12,-40.06,61.0889351683,135.63,37.1074168692,4.2773164602,37.353123334,-7.0125831308,-4.3226835398,8.2378343727,44.12,8.6,44.9503548373,135.5,38.5074168692,-41.4826835398,56.6006553638,-7.0125831308,-4.3226835398,8.2378343727,45.52,-37.16,58.761688199,135.63,34.9474168692,-33.4826835398,48.398471493,-7.0125831308,-4.3226835398,8.2378343727,41.96,-29.16,51.0974285067,134.42
2020-12-25 00:00:00,40.7711000485,0.12260878600000001,40.7712844055,-6.3388999515,-4.037391214,7.5154627543,47.11,4.16,47.2933155953,135.42,36.6011000485,-18.907391214,41.1962372951,-6.3388999515,-4.037391214,7.5154627543,42.94,-14.87,45.4418364506,134.42,37.9311000485,-44.387391214,58.386718093,-6.3388999515,-4.037391214,7.5154627543,44.27,-40.35,59.8995442387,135.63,36.0511000485,3.812608786,36.252142012,-6.3388999515,-4.037391214,7.5154627543,42.39,7.85,43.1107248837,135.5,37.3011000485,-41.557391214,55.8425360218,-6.3388999515,-4.037391214,7.5154627543,43.64,-37.52,57.5517158736,135.63,33.9811000485,-32.517391214,47.0329234885,-6.3388999515,-4.037391214,7.5154627543,40.32,-28.48,49.3640841098,134.42
2020-12-25 00:30:00,42.8177166769,-0.0264064452,42.8177248196,-6.4722833231,-4.0964064452,7.6596995489,49.29,4.07,49.4577496455,133.99,38.2577166769,-17.7564064452,42.1775159911,-6.4722833231,-4.0964064452,7.6596995489,44.73,-13.66,46.7693115194,132.93,39.8777166769,-43.6064064452,59.0910396797,-6.4722833231,-4.0964064452,7.6596995489,46.35,-39.51,60.9045367768,134.17,37.6577166769,4.4635935548,37.9213303134,-6.4722833231,-4.0964064452,7.6596995489,44.13,8.56,44.9525360797,133.89,39.2077166769,-40.6964064452,56.5105525063,-6.4722833231,-4.0964064452,7.6596995489,45.68,-36.6,58.5339422899,134.17,35.4877166769,-29.0964064452,45.8909457624,-6.4722833231,-4.0964064452,7.6596995489,41.96,-25.0,48.843030209,132.93
2020-12-25 01:00:00,42.1389667165,0.6358832616,42.1437642298,-7.6610332835,-4.4841167384,8.8768650939,49.8,5.12,50.0625049313,133.32,38.3289667165,-18.5341167384,42.5749124817,-7.6610332835,-4.4841167384,8.8768650939,45.99,-14.05,48.0882792373,132.48,39.1889667165,-42.5841167384,57.8721185952,-7.6610332835,-4.4841167384,8.8768650939,46.85,-38.1,60.386525815,133.53,37.6889667165,3.5658832616,37.8572811437,-7.6610332835,-4.4841167384,8.8768650939,45.35,8.05,46.0589296445,133.44,38.4589667165,-39.6841167384,55.2622949416,-7.6610332835,-4.4841167384,8.8768650939,46.12,-35.2,58.018052363,133.53,35.4589667165,-32.0441167384,47.7929256077,-7.6610332835,-4.4841167384,8.8768650939,43.12,-27.56,51.1750720566,132.48
2020-12-25 01:30:00,40.841566757,0.3781730942,40.8433175691,-7.198433243,-4.4818269058,8.4796352261,48.04,4.86,48.2852068443,134.07,37.241566757,-18.8518269058,41.7411747822,-7.198433243,-4.4818269058,8.4796352261,44.44,-14.37,46.7055724727,133.16,37.961566757,-43.3018269058,57.5858382246,-7.198433243,-4.4818269058,8.4796352261,45.16,-38.82,59.5518093764,134.27,36.641566757,3.4581730942,36.8043934273,-7.198433243,-4.4818269058,8.4796352261,43.84,7.94,44.5532176167,134.12,37.281566757,-40.4018269058,54.974747268,-7.198433243,-4.4818269058,8.4796352261,44.48,-35.92,57.1726927825,134.27,34.481566757,-34.0818269058,48.4824645749,-7.198433243,-4.4818269058,8.4796352261,41.68,-29.6,51.1212519409,133.16
2020-12-25 02:00:00,39.5803667855,0.0072363864,39.580367447,-6.7396332145,-4.3527636136,8.0230422498,46.32,4.36,46.5247461036,134.91,35.9503667855,-19.2027636136,40.7575146741,-6.7396332145,-4.3527636136,8.0230422498,42.69,-14.85,45.1990995486,133.97,36.8003667855,-44.1527636136,57.4781134891,-6.7396332145,-4.3527636136,8.0230422498,43.54,-39.8,58.9895889119,135.09,35.4003667855,3.3272363864,35.5563843847,-6.7396332145,-4.3527636136,8.0230422498,42.14,7.68,42.8341219123,134.91,36.1003667855,-41.3127636136,54.8632930058,-6.7396332145,-4.3527636136,8.0230422498,42.84,-36.96,56.58009544,135.09,33.3403667855,-33.6327636136,47.357605996,-6.7396332145,-4.3527636136,8.0230422498,40.08,-29.28,49.6359224756,133.97
2020-12-25 02:30:00,39.0051334197,-0.0059501381,39.0051338735,-6.3748665803,-4.2759501381,7.6761105711,45.38,4.27,45.5804486595,135.29,35.3951334197,-19.3859501381,40.3562948318,-6.3748665803,-4.2759501381,7.6761105711,41.77,-15.11,44.4189711722,134.36,36.2651334197,-44.4459501381,57.3637724145,-6.3748665803,-4.2759501381,7.6761105711,42.64,-40.17,58.5815542641,135.48,34.8751334197,3.2940498619,35.0303539168,-6.3748665803,-4.2759501381,7.6761105711,41.25,7.57,41.9388531078,135.34,35.6251334197,-41.6359501381,54.7969203064,-6.3748665803,-4.2759501381,7.6761105711,42.0,-37.36,56.2118279368,135.48,32.8251334197,-33.0759501381,46.5994405713,-6.3748665803,-4.2759501381,7.6761105711,39.2,-28.8,48.6423683634,134.36
2020-12-25 03:00:00,37.8622167073,-0.8638364174000001,37.8720697526,-6.2777832927,-4.1838364174,7.5442064021,44.14,3.32,44.2646811804,136.0,34.4922167073,-18.8938364174,39.3279807255,-6.2777832927,-4.1838364174,7.5442064021,40.77,-14.71,43.3425541472,134.9,35.1822167073,-45.7138364174,57.6848612067,-6.2777832927,-4.1838364174,7.5442064021,41.46,-41.53,58.6828126456,136.2,33.9922167073,3.9261635826,34.2182050545,-6.2777832927,-4.1838364174,7.5442064021,40.27,8.11,41.0785223688,135.91,34.6022167073,-42.9038364174,55.1185320957,-6.2777832927,-4.1838364174,7.5442064021,40.88,-38.72,56.306418817,136.2,32.0022167073,-32.5438364174,45.6425586809,-6.2777832927,-4.1838364174,7.5442064021,38.28,-28.36,47.6408228308,134.9
2020-12-25 03:30:00,36.8694833862,-0.1016666325,36.8696235575,-5.9105166138000005,-4.0316666325,7.1546168645,42.78,3.93,42.960136173,135.91,33.5694833862,-19.8916666325,39.0203615596,-5.9105166138000005,-4.0316666325,7.1546168645,39.48,-15.86,42.5465627284,135.01,34.2494833862,-44.9716666325,56.5285583748,-5.9105166138000005,-4.0316666325,7.1546168645,40.16,-40.94,57.3490121972,136.11,33.1094833862,2.9983333675,33.2449679363,-5.9105166138000005,-4.0316666325,7.1546168645,39.02,7.03,39.6482193799,136.04,33.6094833862,-42.1916666325,53.9419512691,-5.9105166138000005,-4.0316666325,7.1546168645,39.52,-38.16,54.9364724022,136.11,31.2094833862,-31.4316666325,44.2942605823,-5.9105166138000005,-4.0316666325,7.1546168645,37.12,-27.4,46.137342793,135.01
2020-12-25 04:00:00,36.0159001325,-0.3922910904,36.0180365186,-5.8840998675,-3.9022910904,7.0604891477,41.9,3.51,42.0467608741,135.91,32.6359001325,-20.1822910904,38.3722145714,-5.8840998675,-3.9022910904,7.0604891477,38.52,-16.28,41.8190004663,135.01,33.4559001325,-45.2222910904,56.2525809643,-5.8840998675,-3.9022910904,7.0604891477,39.34,-41.32,57.0524144975,136.11,32.2059001325,2.6977089096,32.31868866,-5.8840998675,-3.9022910904,7.0604891477,38.09,6.6,38.6575749369,136.04,32.8359001325,-42.4622910904,53.677206542,-5.8840998675,-3.9022910904,7.0604891477,38.72,-38.56,54.6453291691,136.11,30.3159001325,-34.8622910904,46.1999257674,-5.8840998675,-3.9022910904,7.0604891477,36.2,-30.96,47.6336183803,135.01
2020-12-25 04:30:00,35.5883501475,-0.1561661821,35.5886927843,-6.1616498525,-3.8761661821,7.2794637973,41.75,3.7199999999999998,41.9154017039,135.78,32.1883501475,-19.976166182100002,37.8832034093,-6.1616498525,-3.8761661821,7.2794637973,38.35,-16.1,41.5924572489,134.88,33.0283501475,-44.9861661821,55.8088439338,-6.1616498525,-3.8761661821,7.2794637973,39.19,-41.11,56.7969030846,135.98,31.7783501475,2.8938338179,31.9098388003,-6.1616498525,-3.8761661821,7.2794637973,37.94,6.77,38.5392851516,135.87,32.3983501475,-42.2361661821,53.2310701192,-6.1616498525,-3.8761661821,7.2794637973,38.56,-38.36,54.3908374637,135.98,29.8783501475,-33.6761661821,45.0199952939,-6.1616498525,-3.8761661821,7.2794637973,36.04,-29.8,46.7645335698,134.88
2020-12-25 05:00:00,35.200933358,-0.1050852912,35.2010902131,-6.059066642,-3.7950852912,7.1494727736,41.26,3.69,41.4246750138,135.78,31.860933358,-19.9250852912,37.5782929136,-6.059066642,-3.7950852912,7.1494727736,37.92,-16.13,41.208048971,134.88,32.670933358,-44.9650852912,55.5810109815,-6.059066642,-3.7950852912,7.1494727736,38.73,-41.17,56.5241700514,135.98,31.450933358,2.9449147088,31.5885063232,-6.059066642,-3.7950852912,7.1494727736,37.51,6.74,38.1107294604,135.87,32.060933358,-42.1950852912,52.9936663246,-6.059066642,-3.7950852912,7.1494727736,38.12,-38.4,54.1081731349,135.98,29.580933358,-35.4750852912,46.1899696335,-6.059066642,-3.7950852912,7.1494727736,35.64,-31.68,47.684714532,134.88
2020-12-25 05:30:00,35.6835667492,-0.046302278100000004,35.6835967897,-6.2664332508000005,-3.8363022781,7.3474758152,41.95,3.79,42.1208570663,135.7,32.1635667492,-19.8663022781,37.8042985947,-6.2664332508000005,-3.8363022781,7.3474758152,38.43,-16.03,41.6392339027,134.79,33.1235667492,-44.7963022781,55.7124705248,-6.2664332508000005,-3.8363022781,7.3474758152,39.39,-40.96,56.8268748041,135.9,31.7435667492,2.9636977219,31.8816174958,-6.2664332508000005,-3.8363022781,7.3474758152,38.01,6.8,38.6134704475,135.87,32.4935667492,-42.0363022781,53.1308064055,-6.2664332508000005,-3.8363022781,7.3474758152,38.76,-38.2,54.420378536,135.9,29.8535667492,-32.5563022781,44.1718039667,-6.2664332508000005,-3.8363022781,7.3474758152,36.12,-28.72,46.1464278141,134.79
2020-12-25 06:00:00,36.2011001354,0.1464839195,36.2013965,-6.6188998646,-3.9335160805,7.6995054499,42.82,4.08,43.0139372762,135.23,32.6411001354,-19.5735160805,38.0600045954,-6.6188998646,-3.9335160805,7.6995054499,39.26,-15.64,42.2605868393,134.33,33.5911001354,-44.3535160805,55.6380840523,-6.6188998646,-3.9335160805,7.6995054499,40.21,-40.42,57.0142131402,135.42,32.1911001354,3.1364839195,32.3435381383,-6.6188998646,-3.9335160805,7.6995054499,38.81,7.07,39.4487135405,135.34,32.9411001354,-41.6135160805,53.0735414186,-6.6188998646,-3.9335160805,7.6995054499,39.56,-37.68,54.6331035179,135.42,30.2611001354,-32.8135160805,44.6369915985,-6.6188998646,-3.9335160805,7.6995054499,36.88,-28.88,46.842169036,134.33
2020-12-25 06:30:00,38.3267666905,0.0704870202,38.326831507,-7.8532333095,-4.2495129798,8.9292571908,46.18,4.32,46.3816213602,135.11,34.6967666905,-18.5895129798,39.3628709776,-7.8532333095,-4.2495129798,8.9292571908,42.55,-14.34,44.9014264807,134.09,35.5467666905,-44.2695129798,56.7746633774,-7.8532333095,-4.2495129798,8.9292571908,43.4,-40.02,59.0352470987,135.3,34.1667666905,4.0004870202,34.4001721287,-7.8532333095,-4.2495129798,8.9292571908,42.02,8.25,42.8222243701,135.09,34.9067666905,-41.4095129798,54.1593032268,-7.8532333095,-4.2495129798,8.9292571908,42.76,-37.16,56.6505357433,135.3,32.1067666905,-33.2495129798,46.2209322787,-7.8532333095,-4.2495129798,8.9292571908,39.96,-29.0,49.3740984728,134.09
2020-12-25 07:00:00,39.7581166489,0.45540286100000005,39.7607247323,-8.8618833511,-4.534597139,9.954674667799999,48.62,4.99,48.8753976966,135.11,36.2181166489,-17.794597139,40.353434314,-8.8618833511,-4.534597139,9.954674667799999,45.08,-13.26,46.9897222805,134.01,36.8581166489,-43.964597139,57.3707814528,-8.8618833511,-4.534597139,9.954674667799999,45.72,-39.43,60.3741939905,135.3,35.5981166489,4.815402861,35.9223330766,-8.8618833511,-4.534597139,9.954674667799999,44.46,9.35,45.4325224922,135.09,36.1781166489,-41.094597139,54.7505437259,-8.8618833511,-4.534597139,9.954674667799999,45.04,-36.56,58.0106472986,135.3,33.4581166489,-30.494597139,45.2699240596,-8.8618833511,-4.534597139,9.954674667799999,42.32,-25.96,49.6477995484,134.01
2020-12-25 07:30:00,41.2821166466,0.7879888114,41.2896364865,-10.0578833534,-4.9020111886,11.1888663968,51.34,5.69,51.6543483165,134.55,37.9021166466,-17.4420111886,41.7228258942,-10.0578833534,-4.9020111886,11.1888663968,47.96,-12.54,49.5723027506,133.51,38.2321166466,-43.2620111886,57.7347066794,-10.0578833534,-4.9020111886,11.1888663968,48.29,-38.36,61.6718225773,134.73,37.2121166466,4.9979888114,37.5462583685,-10.0578833534,-4.9020111886,11.1888663968,47.27,9.9,48.2955784726,134.5,37.5821166466,-40.3020111886,55.1059669862,-10.0578833534,-4.9020111886,11.1888663968,47.64,-35.4,59.3525871382,134.73,34.9821166466,-32.8620111886,47.996460957400004,-10.0578833534,-4.9020111886,11.1888663968,45.04,-27.96,53.0128588175,133.51
2020-12-25 08:00:00,43.3618833111,1.719501916,43.3959630741,-11.1081166889,-5.230498084,12.2779626397,54.47,6.95,54.9115962252,133.84,39.8618833111,-17.170498084,43.4027158777,-11.1081166889,-5.230498084,12.2779626397,50.97,-11.94,52.3498280799,132.88,40.1618833111,-41.910498084,58.0471077724,-11.1081166889,-5.230498084,12.2779626397,51.27,-36.68,63.0399500317,134.03,39.0918833111,5.079501916,39.4205109115,-11.1081166889,-5.230498084,12.2779626397,50.2,10.31,51.2477911719,133.86,39.4118833111,-38.950498084,55.4115317161,-11.1081166889,-5.230498084,12.2779626397,50.52,-33.72,60.739680605,134.03,36.6918833111,-32.430498084,48.9696998857,-11.1081166889,-5.230498084,12.2779626397,47.8,-27.2,54.9970908322,132.88
2020-12-25 08:30:00,46.0288833087,2.3900702258,46.090894267,-12.5211166913,-5.6799297742,13.7491805369,58.55,8.07,59.1035311974,133.43,42.5588833087,-16.5199297742,45.6526738344,-12.5211166913,-5.6799297742,13.7491805369,55.08,-10.84,56.1365478098,132.49,42.5988833087,-40.9899297742,59.1171650373,-12.5211166913,-5.6799297742,13.7491805369,55.12,-35.31,65.4599915979,133.62,41.6688833087,5.6200702258,42.0461772999,-12.5211166913,-5.6799297742,13.7491805369,54.19,11.3,55.3556329564,133.45,41.8788833087,-37.9199297742,56.495680731,-12.5211166913,-5.6799297742,13.7491805369,54.4,-32.24,63.2358885444,133.62,39.1588833087,-30.9599297742,49.9192887931,-12.5211166913,-5.6799297742,13.7491805369,51.68,-25.28,57.5317373282,132.49
2020-12-25 09:00:00,48.539616647,2.7190373121,48.6157129758,-13.030383353,-5.9509626879,14.324972853,61.57,8.67,62.1774380302,132.45,45.019616647,-14.9609626879,47.4404499092,-13.030383353,-5.9509626879,14.324972853,58.05,-9.01,58.7450644735,131.43,44.959616647,-40.0509626879,60.211682764,-13.030383353,-5.9509626879,14.324972853,57.99,-34.1,67.2729522171,132.63,44.009616647,6.8290373121,44.5363010142,-13.030383353,-5.9509626879,14.324972853,57.04,12.78,58.4541700822,132.36,44.169616647,-36.9509626879,57.5875739922,-13.030383353,-5.9509626879,14.324972853,57.2,-31.0,65.0602797412,132.63,41.289616647,-29.5509626879,50.7749134774,-13.030383353,-5.9509626879,14.324972853,54.32,-23.6,59.2251838326,131.43
2020-12-25 09:30:00,50.6199333808,4.2835849227,50.8008538832,-13.2500666192,-6.0364150773,14.5603081149,63.87,10.32,64.6983716951,132.14,46.7799333808,-14.8464150773,49.0793052901,-13.2500666192,-6.0364150773,14.5603081149,60.03,-8.81,60.6730335487,131.29,46.8999333808,-38.3264150773,60.5682907452,-13.2500666192,-6.0364150773,14.5603081149,60.15,-32.29,68.2690749901,132.33,45.7199333808,6.9035849227,46.2382070708,-13.2500666192,-6.0364150773,14.5603081149,58.97,12.94,60.3730444818,132.23,46.1099333808,-35.2364150773,58.0321540517,-13.2500666192,-6.0364150773,14.5603081149,59.36,-29.2,66.1532281903,132.33,42.9499333808,-30.1564150773,52.4795783875,-13.2500666192,-6.0364150773,14.5603081149,56.2,-24.12,61.157292288,131.29
2020-12-25 10:00:00,52.1529667276,5.3594616904,52.4276240936,-12.4970332724,-5.8305383096,13.7902508168,64.65,11.19,65.6112688492,132.14,47.8329667276,-14.6605383096,50.0292323496,-12.4970332724,-5.8305383096,13.7902508168,60.33,-8.83,60.9727627716,131.29,48.3829667276,-37.2505383096,61.0615597059,-12.4970332724,-5.8305383096,13.7902508168,60.88,-31.42,68.5097861623,132.33,46.7629667276,7.0994616904,47.2988098525,-12.4970332724,-5.8305383096,13.7902508168,59.26,12.93,60.654204306,132.23,47.5429667276,-34.0705383096,58.4904715827,-12.4970332724,-5.8305383096,13.7902508168,60.04,-28.24,66.3498244157,132.33,43.9829667276,-29.3505383096,52.8767951111,-12.4970332724,-5.8305383096,13.7902508168,56.48,-23.52,61.1815396995,131.29
2020-12-25 10:30:00,53.1725000672,5.8279164054,53.4909279507,-12.9474999328,-5.9820835946,14.2626462707,66.12,11.81,67.166438792,132.14,48.9325000672,-14.2420835946,50.9629915521,-12.9474999328,-5.9820835946,14.2626462707,61.88,-8.26,62.4288555077,131.41,49.3325000672,-36.8020835946,61.5474525857,-12.9474999328,-5.9820835946,14.2626462707,62.28,-30.82,69.4886379202,132.33,47.8325000672,7.5379164054,48.4228070894,-12.9474999328,-5.9820835946,14.2626462707,60.78,13.52,62.2655506681,132.38,48.4925000672,-33.6620835946,59.0309955422,-12.9474999328,-5.9820835946,14.2626462707,61.44,-27.68,67.3873578648,132.33,45.0125000672,-29.6220835946,53.884997901,-12.9474999328,-5.9820835946,14.2626462707,57.96,-23.64,62.5956164599,131.41
2020-12-25 11:00:00,54.142916732,6.1355304926,54.4894500493,-12.477083268,-5.9944695074,13.8423723238,66.62,12.13,67.7152959087,132.14,49.852916732,-13.4644695074,51.6391832411,-12.477083268,-5.9944695074,13.8423723238,62.33,-7.47,62.7760288645,131.27,50.272916732,-36.4744695074,62.1108129281,-12.477083268,-5.9944695074,13.8423723238,62.75,-30.48,69.7609697467,132.33,48.732916732,8.2655304926,49.4289001247,-12.477083268,-5.9944695074,13.8423723238,61.21,14.26,62.84911853,132.38,49.402916732,-33.2744695074,59.5637347941,-12.477083268,-5.9944695074,13.8423723238,61.88,-27.28,67.6264208723,132.33,45.842916732,-28.5144695074,53.9874798984,-12.477083268,-5.9944695074,13.8423723238,58.32,-22.52,62.5169800934,131.27
2020-12-25 11:30:00,54.534750043,6.5106146099,54.9220089295,-11.675249957,-5.8393853901,13.054113654,66.21,12.35,67.3519606248,132.14,50.314750043,-12.7193853901,51.8975609888,-11.675249957,-5.8393853901,13.054113654,61.99,-6.88,62.3706220909,131.2,50.674750043,-36.1293853901,62.2355427435,-11.675249957,-5.8393853901,13.054113654,62.35,-30.29,69.3181549091,132.24,49.194750043,8.9806146099,50.0077481053,-11.675249957,-5.8393853901,13.054113654,60.87,14.82,62.6481388391,132.27,49.804750043,-32.9593853901,59.7229789289,-11.675249957,-5.8393853901,13.054113654,61.48,-27.12,67.1958689206,132.24,46.324750043,-28.4793853901,54.3788364968,-11.675249957,-5.8393853901,13.054113654,58.0,-22.64,62.2621040441,131.2
2020-12-25 12:00:00,56.5584333442,7.0984207736,57.0021399584,-12.5315666558,-6.0915792264,13.933682224,69.09,13.19,70.3377864309,131.51,52.1684333442,-11.8815792264,53.5043676956,-12.5315666558,-6.0915792264,13.933682224,64.7,-5.79,64.9585567882,130.62,52.5684333442,-35.1715792264,63.249349163,-12.5315666558,-6.0915792264,13.933682224,65.1,-29.08,71.2997643755,131.67,50.9684333442,9.6384207736,51.8717683579,-12.5315666558,-6.0915792264,13.933682224,63.5,15.73,65.4192853828,131.68,51.6684333442,-31.9715792264,60.760257426,-12.5315666558,-6.0915792264,13.933682224,64.2,-25.88,69.2200433401,131.67,47.9484333442,-26.691579226400002,54.8770686331,-12.5315666558,-6.0915792264,13.933682224,60.48,-20.6,63.8920214111,130.62
2020-12-25 12:30:00,58.2129500184,7.7271717321,58.7235619902,-12.7770499816,-6.2228282679,14.2118470962,70.99,13.95,72.3476509639,130.82,53.7429500184,-10.6628282679,54.7905154507,-12.7770499816,-6.2228282679,14.2118470962,66.52,-4.44,66.6680133197,129.9,54.1129500184,-34.1028282679,63.9626004441,-12.7770499816,-6.2228282679,14.2118470962,66.89,-27.88,72.4676928017,130.99,52.4829500184,10.5971717321,53.5421337953,-12.7770499816,-6.2228282679,14.2118470962,65.26,16.82,67.3927295782,130.91,53.1429500184,-30.9028282679,61.4748560927,-12.7770499816,-6.2228282679,14.2118470962,65.92,-24.68,70.388555888,130.99,49.3429500184,-26.5828282679,56.047956923,-12.7770499816,-6.2228282679,14.2118470962,62.12,-20.36,65.3714310689,129.9
2020-12-25 13:00:00,60.4622000481,9.2207822994,61.1612660176,-16.0877999519,-7.2192177006,17.6333323992,76.55,16.44,78.2954411189,130.17,56.2622000481,-10.7692177006,57.2836032748,-16.0877999519,-7.2192177006,17.6333323992,72.35,-3.55,72.4370416293,129.4,56.0522000481,-32.3692177006,64.7272383528,-16.0877999519,-7.2192177006,17.6333323992,72.14,-25.15,76.3983121541,130.31,54.8522000481,10.4307822994,55.8351597965,-16.0877999519,-7.2192177006,17.6333323992,70.94,17.65,73.1027092521,130.44,55.0322000481,-29.0592177006,62.2332802888,-16.0877999519,-7.2192177006,17.6333323992,71.12,-21.84,74.3978494313,130.31,51.5522000481,-25.8592177006,57.6743311178,-16.0877999519,-7.2192177006,17.6333323992,67.64,-18.64,70.16137969,129.4
2020-12-25 13:30:00,59.7875000351,8.9795174612,60.4580589689,-14.0024999649,-6.6804825388,15.5144723474,73.79,15.66,75.4334123582,130.73,55.3275000351,-11.2804825388,56.46575552,-14.0024999649,-6.6804825388,15.5144723474,69.33,-4.6,69.4824359101,130.03,55.5075000351,-32.8704825388,64.5100858974,-14.0024999649,-6.6804825388,15.5144723474,69.51,-26.19,74.2802544422,130.88,53.9675000351,10.0495174612,54.8952079989,-14.0024999649,-6.6804825388,15.5144723474,67.97,16.73,69.9986699874,131.01,54.5575000351,-29.6004825388,62.0701971691,-14.0024999649,-6.6804825388,15.5144723474,68.56,-22.92,72.2896949779,130.88,50.7575000351,-26.4804825388,57.2498014434,-14.0024999649,-6.6804825388,15.5144723474,64.76,-19.8,67.7192557549,130.03
2020-12-25 14:00:00,57.89098339,7.8165552354,58.4163033203,-12.61901661,-6.2334447646,14.0746372542,70.51,14.05,71.8961932233,131.7,53.08098339,-12.2534447646,54.4769465577,-12.61901661,-6.2334447646,14.0746372542,65.7,-6.02,65.9752256533,130.93,53.81098339,-34.5934447646,63.9713088351,-12.61901661,-6.2334447646,14.0746372542,66.43,-28.36,72.2304264144,131.85,51.83098339,9.3465552354,52.6669624522,-12.61901661,-6.2334447646,14.0746372542,64.45,15.58,66.3064016517,131.94,52.90098339,-31.3534447646,61.4943293502,-12.61901661,-6.2334447646,14.0746372542,65.52,-25.12,70.1703983172,131.85,48.82098339,-27.2334447646,55.9030315181,-12.61901661,-6.2334447646,14.0746372542,61.44,-21.0,64.9297589708,130.93
