Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-25 14:30:00,55.1770500357,6.7580685916,55.589372561,-11.3429499643,-5.7819314084,12.7315845324,66.52,12.54,67.6916686159,132.48,50.4070500357,-13.8019314084,52.2624530987,-11.3429499643,-5.7819314084,12.7315845324,61.75,-8.02,62.2686349618,131.73,51.2870500357,-36.1319314084,62.7365760036,-11.3429499643,-5.7819314084,12.7315845324,62.63,-30.35,69.596259957,132.65,49.2970500357,8.0880685916,49.9561407212,-11.3429499643,-5.7819314084,12.7315845324,60.64,13.87,62.2060005144,132.77,50.4570500357,-32.9019314084,60.236624977700004,-11.3429499643,-5.7819314084,12.7315845324,61.8,-27.12,67.4887723996,132.65,46.4970500357,-29.9419314084,55.3036609863,-11.3429499643,-5.7819314084,12.7315845324,57.84,-24.16,62.683101391,131.73
2020-12-25 15:00:00,52.9370166928,5.3405505845,53.2057254145,-11.502983307200001,-5.7594494155,12.8642870978,64.44,11.1,65.3890174265,132.68,48.2470166928,-14.999449415499999,50.5248265957,-11.502983307200001,-5.7594494155,12.8642870978,59.75,-9.24,60.4602356926,131.89,49.1770166928,-37.5494494155,61.8735817794,-11.502983307200001,-5.7594494155,12.8642870978,60.68,-31.79,68.5030400785,132.84,47.1970166928,6.9305505845,47.7031541526,-11.502983307200001,-5.7594494155,12.8642870978,58.7,12.69,60.056024677,132.93,48.3370166928,-34.3994494155,59.3278122204,-11.502983307200001,-5.7594494155,12.8642870978,59.84,-28.64,66.340599937,132.84,44.4170166928,-29.0794494155,53.0894127882,-11.502983307200001,-5.7594494155,12.8642870978,55.92,-23.32,60.5876951204,131.89
2020-12-25 15:30:00,51.6722666618,4.7545698173,51.8905490057,-11.4177333382,-5.7054301827,12.763877473299999,63.09,10.46,63.9512290734,132.83,46.9922666618,-15.6054301827,49.5156801145,-11.4177333382,-5.7054301827,12.763877473299999,58.41,-9.9,59.2430426295,132.06,47.9822666618,-38.2754301827,61.3783876432,-11.4177333382,-5.7054301827,12.763877473299999,59.4,-32.57,67.7433753219,133.02,45.9822666618,6.3845698173,46.4233947392,-11.4177333382,-5.7054301827,12.763877473299999,57.4,12.09,58.6594246477,133.12,47.1822666618,-35.1454301827,58.8333880554,-11.4177333382,-5.7054301827,12.763877473299999,58.6,-29.44,65.5795211937,133.02,43.3022666618,-30.8654301827,53.1766967611,-11.4177333382,-5.7054301827,12.763877473299999,54.72,-25.16,60.2271035332,132.06
2020-12-25 16:00:00,51.1869833435,4.3160749606,51.3686262895,-12.0930166565,-5.8939250394,13.4528585893,63.28,10.21,64.0983814148,132.83,46.6669833435,-15.9339250394,49.3122429174,-12.0930166565,-5.8939250394,13.4528585893,58.76,-10.04,59.6115693469,132.06,47.4869833435,-38.6539250394,61.2302172789,-12.0930166565,-5.8939250394,13.4528585893,59.58,-32.76,67.9926025388,133.02,45.6569833435,6.0560749606,46.0568797462,-12.0930166565,-5.8939250394,13.4528585893,57.75,11.95,58.9734262189,133.12,46.7069833435,-35.5339250394,58.687325052,-12.0930166565,-5.8939250394,13.4528585893,58.8,-29.64,65.8480796987,133.02,42.9869833435,-32.4139250394,53.8381210058,-12.0930166565,-5.8939250394,13.4528585893,55.08,-26.52,61.1319621802,132.06
2020-12-25 16:30:00,51.6183500531,4.3857786752,51.8043349228,-12.4216499469,-6.0442213248,13.8141231654,64.04,10.43,64.8837922751,132.54,47.1783500531,-15.7042213248,49.7234278902,-12.4216499469,-6.0442213248,13.8141231654,59.6,-9.66,60.3777740564,131.77,47.8883500531,-38.4742213248,61.4293071535,-12.4216499469,-6.0442213248,13.8141231654,60.31,-32.43,68.4762805649,132.72,46.1483500531,6.2257786752,46.5664099189,-12.4216499469,-6.0442213248,13.8141231654,58.57,12.27,59.8414388196,132.81,47.0583500531,-35.2842213248,58.8172133326,-12.4216499469,-6.0442213248,13.8141231654,59.48,-29.24,66.2785636537,132.72,43.3783500531,-28.4842213248,51.8944324356,-12.4216499469,-6.0442213248,13.8141231654,55.8,-22.44,60.143109331,131.77
2020-12-25 17:00:00,52.2069167167,4.3357065627,52.3866443329,-12.9330832833,-6.2142934373,14.3485917824,65.14,10.55,65.9888028381,132.13,47.8869167167,-15.5542934373,50.3497054308,-12.9330832833,-6.2142934373,14.3485917824,60.82,-9.34,61.5329830254,131.32,48.4269167167,-38.2642934373,61.7197084807,-12.9330832833,-6.2142934373,14.3485917824,61.36,-32.05,69.2260940686,132.3,46.8069167167,6.2357065627,47.2204562543,-12.9330832833,-6.2142934373,14.3485917824,59.74,12.45,61.0235208752,132.38,47.5869167167,-35.0942934373,59.1280312075,-12.9330832833,-6.2142934373,14.3485917824,60.52,-28.88,67.057622982,132.3,44.0269167167,-27.2142934373,51.7589331698,-12.9330832833,-6.2142934373,14.3485917824,56.96,-21.0,60.7078380442,131.32
2020-12-25 17:30:00,51.7403667222,4.0364191394,51.8975743944,-12.7896332778,-6.1935808606,14.2103892718,64.53,10.23,65.3358538629,132.13,47.4803667222,-15.7735808606,50.0319005959,-12.7896332778,-6.1935808606,14.2103892718,60.27,-9.58,61.0266277948,131.32,47.9703667222,-38.5535808606,61.5429498857,-12.7896332778,-6.1935808606,14.2103892718,60.76,-32.36,68.8400116211,132.3,46.4103667222,6.0264191394,46.7999985783,-12.7896332778,-6.1935808606,14.2103892718,59.2,12.22,60.448063658,132.38,47.1703667222,-35.4335808606,58.9964587862,-12.7896332778,-6.1935808606,14.2103892718,59.96,-29.24,66.7096634679,132.3,43.6103667222,-27.2735808606,51.4364880081,-12.7896332778,-6.1935808606,14.2103892718,56.4,-21.08,60.2106834374,131.32
2020-12-25 18:00:00,50.8324667235,3.608532902,50.9603883707,-12.1675332765,-5.971467098,13.5538660661,63.0,9.58,63.7242214546,132.13,46.5524667235,-16.231467098,49.301041390500004,-12.1675332765,-5.971467098,13.5538660661,58.72,-10.26,59.6096133187,131.4,47.1524667235,-39.001467098,61.1920710052,-12.1675332765,-5.971467098,13.5538660661,59.32,-33.03,67.8958268232,132.3,45.5424667235,5.578532902,45.8828541461,-12.1675332765,-5.971467098,13.5538660661,57.71,11.55,58.8544526778,132.38,46.3924667235,-35.851467098,58.630953103,-12.1675332765,-5.971467098,13.5538660661,58.56,-29.88,65.7425889359,132.3,42.8324667235,-30.731467098,52.716631869,-12.1675332765,-5.971467098,13.5538660661,55.0,-24.76,60.3163128847,131.4
2020-12-25 18:30:00,50.0050334235,3.418853197,50.1217709669,-11.4849665765,-5.851146803,12.8895452276,61.49,9.27,62.1848293396,132.47,45.6750334235,-16.601146803,48.5984233634,-11.4849665765,-5.851146803,12.8895452276,57.16,-10.75,58.1620847288,131.7,46.4050334235,-39.451146803,60.90829263,-11.4849665765,-5.851146803,12.8895452276,57.89,-33.6,66.9343865289,132.66,44.6950334235,5.338853197,45.0127689237,-11.4849665765,-5.851146803,12.8895452276,56.18,11.19,57.2835796717,132.75,45.6350334235,-36.331146803,58.3310252231,-11.4849665765,-5.851146803,12.8895452276,57.12,-30.48,64.743530951,132.66,42.0750334235,-30.491146803,51.9617019635,-11.4849665765,-5.851146803,12.8895452276,53.56,-24.64,58.9559428726,131.7
2020-12-25 19:00:00,48.7895667239,2.1828964813,48.8383748517,-11.1504332761,-5.6971035187,12.5215474582,59.94,7.88,60.4557524145,132.96,44.5895667239,-16.5371035187,47.5573890517,-11.1504332761,-5.6971035187,12.5215474582,55.74,-10.84,56.7842689484,132.06,45.2695667239,-40.8771035187,60.9940264571,-11.1504332761,-5.6971035187,12.5215474582,56.42,-35.18,66.489463827,133.15,43.6595667239,5.4728964813,44.0012541004,-11.1504332761,-5.6971035187,12.5215474582,54.81,11.17,55.9366159148,133.12,44.5295667239,-37.8171035187,58.4210204564,-11.1504332761,-5.6971035187,12.5215474582,55.68,-32.12,64.2802986925,133.15,41.0495667239,-30.8971035187,51.3779907554,-11.1504332761,-5.6971035187,12.5215474582,52.2,-25.2,57.9644718772,132.06
2020-12-25 19:30:00,47.8480668312,1.6046579361000002,47.8749665961,-10.6419331688,-5.5553420639,12.0046893761,58.49,7.16,58.9266128333,132.81,43.7280668312,-16.5753420639,46.7641507282,-10.6419331688,-5.5553420639,12.0046893761,54.37,-11.02,55.4755558782,131.86,44.4180668312,-41.3653420639,60.6964264606,-10.6419331688,-5.5553420639,12.0046893761,55.06,-35.81,65.6807407084,133.0,42.8180668312,5.3646579361,43.1528261176,-10.6419331688,-5.5553420639,12.0046893761,53.46,10.92,54.5638891576,132.9,43.7180668312,-38.3153420639,58.132046282,-10.6419331688,-5.5553420639,12.0046893761,54.36,-32.76,63.4683165052,133.0,40.2780668312,-30.8353420639,50.7261371273,-10.6419331688,-5.5553420639,12.0046893761,50.92,-25.28,56.850020228700004,131.86
2020-12-25 20:00:00,47.0615835104,1.557820493,47.0873597391,-10.3484164896,-5.472179507,11.706172406,57.41,7.03,57.8388191442,133.1,42.9815835104,-16.832179507,46.1599262134,-10.3484164896,-5.472179507,11.706172406,53.33,-11.36,54.5264935605,132.17,43.6715835104,-41.672179507,60.3637122051,-10.3484164896,-5.472179507,11.706172406,54.02,-36.2,65.0276894869,133.31,42.1215835104,5.247820493,42.4472309739,-10.3484164896,-5.472179507,11.706172406,52.47,10.72,53.5538915486,133.26,43.0115835104,-38.632179507000004,57.8138530937,-10.3484164896,-5.472179507,11.706172406,53.36,-33.16,62.8241609574,133.31,39.6515835104,-31.752179507,50.7981198307,-10.3484164896,-5.472179507,11.706172406,50.0,-26.28,56.4857362526,132.17
2020-12-25 20:30:00,46.4784502309,1.0299902778,46.4898614306,-9.8315497691,-5.3200097222,11.1786347246,56.31,6.35,56.6669092152,133.75,42.2684502309,-17.0300097222,45.5701998685,-9.8315497691,-5.3200097222,11.1786347246,52.1,-11.71,53.3997574901,132.74,43.1684502309,-42.5900097222,60.6417679778,-9.8315497691,-5.3200097222,11.1786347246,53.0,-37.27,64.79238304,133.95,41.4284502309,5.2199902778,41.7560149803,-9.8315497691,-5.3200097222,11.1786347246,51.26,10.54,52.332391499,133.88,42.4884502309,-39.5600097222,58.0539643112,-9.8315497691,-5.3200097222,11.1786347246,52.32,-34.24,62.5280736949,133.95,38.9684502309,-32.3200097222,50.6272964105,-9.8315497691,-5.3200097222,11.1786347246,48.8,-27.0,55.7713187938,132.74
2020-12-25 21:00:00,45.2031002235,0.8543378088,45.2111729875,-9.3268997765,-5.1556621912,10.6570123426,54.53,6.01,54.8601950416,134.02,41.1131002235,-17.9056621912,44.8430568594,-9.3268997765,-5.1556621912,10.6570123426,50.44,-12.75,52.0264942121,133.1,41.9731002235,-42.9056621912,60.0219708976,-9.3268997765,-5.1556621912,10.6570123426,51.3,-37.75,63.6926408622,134.24,40.3331002235,4.4543378088,40.5783205536,-9.3268997765,-5.1556621912,10.6570123426,49.66,9.61,50.5812979272,134.22,41.3531002235,-39.9156621912,57.4746812628,-9.3268997765,-5.1556621912,10.6570123426,50.68,-34.76,61.4550242047,134.24,37.9931002235,-34.9556621912,51.6272600844,-9.3268997765,-5.1556621912,10.6570123426,47.32,-29.8,55.9215736545,133.1
2020-12-25 21:30:00,44.1823503281,1.5251865235,44.2086674131,-8.9976496719,-5.0448134765,10.3154177148,53.18,6.57,53.5843008726,134.31,40.1023503281,-19.4548134765,44.5722814004,-8.9976496719,-5.0448134765,10.3154177148,49.1,-14.41,51.170871597,133.59,41.0023503281,-42.3948134765,58.9789194724,-8.9976496719,-5.0448134765,10.3154177148,50.0,-37.35,62.410115366,134.53,39.3823503281,3.0551865235,39.5006795138,-8.9976496719,-5.0448134765,10.3154177148,48.38,8.1,49.0533831657,134.73,40.3623503281,-39.4048134765,56.4079661849,-8.9976496719,-5.0448134765,10.3154177148,49.36,-34.36,60.1416594384,134.53,37.1223503281,-34.7248134765,50.8318951531,-8.9976496719,-5.0448134765,10.3154177148,46.12,-29.68,54.8448429663,133.59
2020-12-25 22:00:00,43.475316851,1.3048342996,43.4948935835,-8.354683149,-4.8651657004,9.668017781,51.83,6.17,52.195955782,134.68,39.245316851,-19.5051657004,43.8251797912,-8.354683149,-4.8651657004,9.668017781,47.6,-14.64,49.8004979895,133.93,40.375316851,-42.8951657004,58.9080762823,-8.354683149,-4.8651657004,9.668017781,48.73,-38.03,61.8133788107,134.89,38.555316851,3.1248342996,38.6817404841,-8.354683149,-4.8651657004,9.668017781,46.91,7.99,47.5855881544,135.07,39.725316851,-39.9451657004,56.3357529615,-8.354683149,-4.8651657004,9.668017781,48.08,-35.08,59.5171639109,134.89,36.365316851,-34.5851657004,50.1853559935,-8.354683149,-4.8651657004,9.668017781,44.72,-29.72,53.6950351522,133.93
2020-12-25 22:30:00,41.8442835751,0.35565904670000004,41.845795025,-7.5857164249,-4.5943409533,8.8685434246,49.43,4.95,49.6772322095,135.08,37.8542835751,-19.7343409533,42.6894717448,-7.5857164249,-4.5943409533,8.8685434246,45.44,-15.14,47.8958578585,134.25,38.8842835751,-43.9943409533,58.7153263217,-7.5857164249,-4.5943409533,8.8685434246,46.47,-39.4,60.9247150178,135.31,37.2342835751,2.9656590467,37.3522021698,-7.5857164249,-4.5943409533,8.8685434246,44.82,7.5600000000000005,45.4531187049,135.39,38.2542835751,-41.0743409533,56.1292410121,-7.5857164249,-4.5943409533,8.8685434246,45.84,-36.48,58.5840934043,135.31,35.0942835751,-33.2743409533,48.3610432634,-7.5857164249,-4.5943409533,8.8685434246,42.68,-28.68,51.4210540538,134.25
2020-12-25 23:00:00,40.2836167829,-0.617895708,40.2883553427,-7.0063832171,-4.317895708,8.230044297,47.29,3.7,47.4345243467,134.79,36.3636167829,-18.957895708,41.008711699,-7.0063832171,-4.317895708,8.230044297,43.37,-14.64,45.7742995577,133.77,37.4436167829,-44.837895708,58.4162762363,-7.0063832171,-4.317895708,8.230044297,44.45,-40.52,60.1470938616,134.99,35.7936167829,3.602104292,35.9744097621,-7.0063832171,-4.317895708,8.230044297,42.8,7.92,43.526617144,134.88,36.8336167829,-41.997895708,55.8617809349,-7.0063832171,-4.317895708,8.230044297,43.84,-37.68,57.8076811505,134.99,33.7136167829,-34.357895708,48.1359839836,-7.0063832171,-4.317895708,8.230044297,40.72,-30.04,50.601581003,133.77
2020-12-25 23:30:00,39.6802167997,-0.754989295,39.6873986816,-6.3997832003,-4.044989295,7.5709420422,46.08,3.29,46.1972997046,134.79,35.5602167997,-19.124989295,40.3769022385,-6.3997832003,-4.044989295,7.5709420422,41.96,-15.08,44.5875318895,133.77,36.9102167997,-44.944989295,58.15854337,-6.3997832003,-4.044989295,7.5709420422,43.31,-40.9,59.5698422022,134.99,35.0302167997,3.425010705,35.1972553953,-6.3997832003,-4.044989295,7.5709420422,41.43,7.47,42.0980498361,134.88,36.2802167997,-42.084989295,55.5643811717,-6.3997832003,-4.044989295,7.5709420422,42.68,-38.04,57.1718812005,134.99,33.0002167997,-33.484989295,47.013389762,-6.3997832003,-4.044989295,7.5709420422,39.4,-29.44,49.1840787247,133.77
2020-12-26 00:00:00,38.9836667597,-0.7864864351,38.9915995433,-5.6463332403,-3.8664864351,6.8433030339,44.63,3.08,44.7361520473,135.42,34.9136667597,-19.2864864351,39.8864975351,-5.6463332403,-3.8664864351,6.8433030339,40.56,-15.42,43.3922804194,134.42,36.2836667597,-45.3164864351,58.0524626209,-5.6463332403,-3.8664864351,6.8433030339,41.93,-41.45,58.9595403646,135.62,34.4236667597,3.4235135649,34.5934860676,-5.6463332403,-3.8664864351,6.8433030339,40.07,7.29,40.7277423877,135.45,35.6736667597,-42.5064864351,55.492448938,-5.6463332403,-3.8664864351,6.8433030339,41.32,-38.64,56.572007212,135.62,32.4336667597,-34.1464864351,47.0948540219,-5.6463332403,-3.8664864351,6.8433030339,38.08,-30.28,48.6514624652,134.42
2020-12-26 00:30:00,40.9323000501,-0.2737162439,40.9332152167,-5.7076999499,-3.9437162439,6.9376319108,46.64,3.67,46.7841693311,134.41,36.5223000501,-18.6837162439,41.0238912542,-5.7076999499,-3.9437162439,6.9376319108,42.23,-14.74,44.7285199845,133.41,38.1323000501,-44.2237162439,58.3935731526,-5.7076999499,-3.9437162439,6.9376319108,43.84,-40.28,59.5350652977,134.61,35.9923000501,3.7462837561,36.1867421148,-5.7076999499,-3.9437162439,6.9376319108,41.7,7.69,42.4031378556,134.46,37.4923000501,-41.3837162439,55.8416021726,-5.7076999499,-3.9437162439,6.9376319108,43.2,-37.44,57.1663677349,134.61,33.9323000501,-33.7037162439,47.8261589022,-5.7076999499,-3.9437162439,6.9376319108,39.64,-29.76,49.5680058102,133.41
2020-12-26 01:00:00,40.5845500481,-0.6999533645,40.590585575,-6.8954499519,-4.3499533645,8.1528721511,47.48,3.65,47.6200892481,133.64,36.8045500481,-18.2599533645,41.0852869178,-6.8954499519,-4.3499533645,8.1528721511,43.7,-13.91,45.8604197539,132.53,37.7345500481,-44.1799533645,58.1013299901,-6.8954499519,-4.3499533645,8.1528721511,44.63,-39.83,59.8186074729,133.84,36.2145500481,3.9100466355,36.4250202455,-6.8954499519,-4.3499533645,8.1528721511,43.11,8.26,43.8941875423,133.64,37.0645500481,-41.3099533645,55.5003884423,-6.8954499519,-4.3499533645,8.1528721511,43.96,-36.96,57.4327711329,133.84,34.0245500481,-31.6699533645,46.4828565397,-6.8954499519,-4.3499533645,8.1528721511,40.92,-27.32,49.2019186618,132.53
2020-12-26 01:30:00,39.3336501778,-0.47284368730000004,39.3364921855,-7.0063498222,-4.3828436873,8.2642759283,46.34,3.91,46.504663207,134.04,35.7536501778,-18.9628436873,40.4711371442,-7.0063498222,-4.3828436873,8.2642759283,42.76,-14.58,45.1773615874,133.04,36.5336501778,-44.2028436873,57.3463075129,-7.0063498222,-4.3828436873,8.2642759283,43.54,-39.82,59.0030846651,134.22,35.1936501778,3.3471563127,35.3524605681,-7.0063498222,-4.3828436873,8.2642759283,42.2,7.73,42.9021316487,134.11,35.9136501778,-41.3828436873,54.7935217042,-7.0063498222,-4.3828436873,8.2642759283,42.92,-37.0,56.6668015685,134.22,33.1136501778,-33.6628436873,47.2197085253,-7.0063498222,-4.3828436873,8.2642759283,40.12,-29.28,49.6682272685,133.04
2020-12-26 02:00:00,38.1043169686,-0.3806018738,38.1062177267,-6.6556830314,-4.3206018738,7.9350940238,44.76,3.94,44.9330746778,134.82,34.6243169686,-19.6006018738,39.7872708207,-6.6556830314,-4.3206018738,7.9350940238,41.28,-15.28,44.0172329889,133.88,35.3843169686,-44.6506018738,56.9712746481,-6.6556830314,-4.3206018738,7.9350940238,42.04,-40.33,58.2569352095,135.01,34.1043169686,2.9893981262000002,34.2350834241,-6.6556830314,-4.3206018738,7.9350940238,40.76,7.31,41.4103091029,134.94,34.7443169686,-41.8406018738,54.3856922985,-6.6556830314,-4.3206018738,7.9350940238,41.4,-37.52,55.8722686133,135.01,32.0643169686,-34.0806018738,46.7932457385,-6.6556830314,-4.3206018738,7.9350940238,38.72,-29.76,48.8353969985,133.88
2020-12-26 02:30:00,37.3920168564,-0.36300375100000004,37.393778845,-6.2379831436,-4.183003751,7.5106560353,43.63,3.8200000000000003,43.7969097083,134.82,34.1120168564,-19.903003751,39.4937875155,-6.2379831436,-4.183003751,7.5106560353,40.35,-15.72,43.3040517735,133.88,34.7420168564,-44.643003751,56.5685912779,-6.2379831436,-4.183003751,7.5106560353,40.98,-40.46,57.5879501285,135.01,33.4520168564,2.776996249,33.5670841737,-6.2379831436,-4.183003751,7.5106560353,39.69,6.96,40.2956287952,134.94,34.1220168564,-41.823003751,53.9766215792,-6.2379831436,-4.183003751,7.5106560353,40.36,-37.64,55.1878537361,135.01,31.4820168564,-34.543003751,46.7368857915,-6.2379831436,-4.183003751,7.5106560353,37.72,-30.36,48.4203263103,133.88
2020-12-26 03:00:00,36.4183502799,-1.088520124,36.4346142174,-5.7016497201,-4.058520124,6.9985995119,42.12,2.9699999999999998,42.2245817031,135.59,33.0083502799,-19.388520124,38.2814041122,-5.7016497201,-4.058520124,6.9985995119,38.71,-15.33,41.6349972979,134.51,33.8283502799,-45.808520124,56.9453931289,-5.7016497201,-4.058520124,6.9985995119,39.53,-41.75,57.4950728324,135.78,32.5683502799,3.371479876,32.7423932618,-5.7016497201,-4.058520124,6.9985995119,38.27,7.43,38.9845841327,135.61,33.2583502799,-43.058520124,54.4072974757,-5.7016497201,-4.058520124,6.9985995119,38.96,-39.0,55.1260519174,135.78,30.6183502799,-34.898520124,46.4261788295,-5.7016497201,-4.058520124,6.9985995119,36.32,-30.84,47.6471195352,134.51
2020-12-26 03:30:00,35.3176834803,-0.9396810047,35.3301820941,-5.2623165197,-3.9096810047,6.5557288468,40.58,2.9699999999999998,40.6885401557,135.59,31.9576834803,-20.0596810047,37.7317417493,-5.2623165197,-3.9096810047,6.5557288468,37.22,-16.15,40.5727852137,134.66,32.8176834803,-45.6996810047,56.2624314525,-5.2623165197,-3.9096810047,6.5557288468,38.08,-41.79,56.5375140946,135.78,31.5576834803,2.7503189953,31.6773048288,-5.2623165197,-3.9096810047,6.5557288468,36.82,6.66,37.4174825449,135.78,32.2176834803,-42.9496810047,53.6903550672,-5.2623165197,-3.9096810047,6.5557288468,37.48,-39.04,54.1190539459,135.78,29.6976834803,-34.7896810047,45.7413850742,-5.2623165197,-3.9096810047,6.5557288468,34.96,-30.88,46.6452141168,134.66
2020-12-26 04:00:00,34.5013003802,-0.5515864749,34.5057093183,-4.7286996198,-3.7415864749,6.029931131,39.23,3.19,39.3594842446,136.32,30.9913003802,-20.8715864749,37.3642050796,-4.7286996198,-3.7415864749,6.029931131,35.72,-17.13,39.6150892969,135.41,32.0513003802,-45.7515864749,55.8613777223,-4.7286996198,-3.7415864749,6.029931131,36.78,-42.01,55.8355487123,136.53,30.6313003802,2.1884135251,30.7093750626,-4.7286996198,-3.7415864749,6.029931131,35.36,5.93,35.8537933837,136.55,31.4713003802,-43.0615864749,53.3361320059,-4.7286996198,-3.7415864749,6.029931131,36.2,-39.32,53.4462571187,136.53,28.7913003802,-35.9815864749,46.0826815933,-4.7286996198,-3.7415864749,6.029931131,33.52,-32.24,46.5081498234,135.41
2020-12-26 04:30:00,33.8064003643,-0.23960084710000001,33.807249432,-4.4535996357,-3.6196008471,5.7389946861,38.26,3.38,38.4090093598,136.08,30.3364003643,-21.0296008471,36.9126170686,-4.4535996357,-3.6196008471,5.7389946861,34.79,-17.41,38.903112986,135.23,31.4064003643,-45.3496008471,55.1629248756,-4.4535996357,-3.6196008471,5.7389946861,35.86,-41.73,55.0212004595,136.27,30.0164003643,2.0003991529,30.0829833561,-4.4535996357,-3.6196008471,5.7389946861,34.47,5.62,34.9251385108,136.38,30.7864003643,-42.6596008471,52.608402293,-4.4535996357,-3.6196008471,5.7389946861,35.24,-39.04,52.5925774231,136.27,28.2664003643,-35.3796008471,45.2847164688,-4.4535996357,-3.6196008471,5.7389946861,32.72,-31.76,45.5992982402,135.23
2020-12-26 05:00:00,33.6577670607,-0.3561340435,33.6596511416,-4.5622329393,-3.5261340435,5.7660723795,38.22,3.17,38.3512359644,136.29,30.0077670607,-21.1661340435,36.7215374722,-4.5622329393,-3.5261340435,5.7660723795,34.57,-17.64,38.8104947147,135.4,31.2677670607,-45.5461340435,55.2460277602,-4.5622329393,-3.5261340435,5.7660723795,35.83,-42.02,55.2220001449,136.49,29.6877670607,1.8938659565,29.7481132396,-4.5622329393,-3.5261340435,5.7660723795,34.25,5.42,34.6762007723,136.56,30.6777670607,-42.8461340435,52.6964571324,-4.5622329393,-3.5261340435,5.7660723795,35.24,-39.32,52.8007575703,136.49,27.8777670607,-35.6861340435,45.2843246529,-4.5622329393,-3.5261340435,5.7660723795,32.44,-32.16,45.6795271429,135.4
2020-12-26 05:30:00,33.4732168411,-0.30294747720000004,33.4745877177,-6.2667831589,-3.4729474772,7.1647704317,39.74,3.17,39.866232578500004,135.16,29.8932168411,-20.9029474772,36.4765352843,-6.2667831589,-3.4729474772,7.1647704317,36.16,-17.43,40.14163051,134.36,31.0132168411,-44.8529474772,54.5307850322,-6.2667831589,-3.4729474772,7.1647704317,37.28,-41.38,55.6965241285,135.36,29.5232168411,1.8770525228000001,29.5828270931,-6.2667831589,-3.4729474772,7.1647704317,35.79,5.35,36.1876581171,135.47,30.4132168411,-42.1129474772,51.946742957,-6.2667831589,-3.4729474772,7.1647704317,36.68,-38.64,53.2773122445,135.36,27.6932168411,-34.3129474772,44.094133664,-6.2667831589,-3.4729474772,7.1647704317,33.96,-30.84,45.8736002511,134.36
2020-12-26 06:00:00,33.8158167432,-0.011890637800000001,33.8158188338,-7.6741832568,-3.4918906378,8.431274452,41.49,3.48,41.6356878171,135.16,30.2058167432,-20.6818906378,36.6078129021,-7.6741832568,-3.4918906378,8.431274452,37.88,-17.19,41.5979626905,134.36,31.2558167432,-44.6718906378,54.5206740002,-7.6741832568,-3.4918906378,8.431274452,38.93,-41.18,56.6686624158,135.36,29.7958167432,2.1581093622,29.8738703789,-7.6741832568,-3.4918906378,8.431274452,37.47,5.65,37.8935799312,135.56,30.6458167432,-41.9318906378,51.9369765805,-7.6741832568,-3.4918906378,8.431274452,38.32,-38.44,54.2775828496,135.36,27.9658167432,-34.8518906378,44.6849100608,-7.6741832568,-3.4918906378,8.431274452,35.64,-31.36,47.4727205877,134.36
2020-12-26 06:30:00,34.7173000679,0.3429451712,34.7189938707,-7.9926999321,-3.6770548288000002,8.7979534221,42.71,4.02,42.8987703786,135.06,31.1073000679,-20.2870548288,37.137968592,-7.9926999321,-3.6770548288000002,8.7979534221,39.1,-16.61,42.4817855086,134.36,32.0973000679,-44.2670548288,54.6791442404,-7.9926999321,-3.6770548288000002,8.7979534221,40.09,-40.59,57.0504706378,135.29,30.6473000679,2.5129451712,30.750152762,-7.9926999321,-3.6770548288000002,8.7979534221,38.64,6.19,39.1326679387,135.45,31.4873000679,-41.5170548288,52.1067741011,-7.9926999321,-3.6770548288000002,8.7979534221,39.48,-37.84,54.6857934019,135.29,28.7673000679,-35.4770548288,45.6747082369,-7.9926999321,-3.6770548288000002,8.7979534221,36.76,-31.8,48.6059420236,134.36
2020-12-26 07:00:00,35.5055004114,0.4190620344,35.5079733645,-8.0744995886,-3.7709379656,8.9116506185,43.58,4.19,43.7809604737,134.81,31.7355004114,-19.8709379656,37.4432392028,-8.0744995886,-3.7709379656,8.9116506185,39.81,-16.1,42.9423578766,134.0,32.8355004114,-44.0009379656,54.9022096925,-8.0744995886,-3.7709379656,8.9116506185,40.91,-40.23,57.3766590174,135.02,31.2655004114,2.8290620344,31.3932334743,-8.0744995886,-3.7709379656,8.9116506185,39.34,6.6,39.8897931807,135.14,32.2455004114,-41.2109379656,52.3269883023,-8.0744995886,-3.7709379656,8.9116506185,40.32,-37.44,55.0223227427,135.02,29.2855004114,-33.8509379656,44.7607700503,-8.0744995886,-3.7709379656,8.9116506185,37.36,-30.08,47.9643200723,134.0
2020-12-26 07:30:00,36.1120503781,0.2066280188,36.1126415213,-8.9579496219,-3.9833719812,9.8036785836,45.07,4.19,45.2643457922,134.18,32.4920503781,-19.2733719812,37.7782504267,-8.9579496219,-3.9833719812,9.8036785836,41.45,-15.29,44.1801607059,133.29,33.3720503781,-43.7933719812,55.0595420969,-8.9579496219,-3.9833719812,9.8036785836,42.33,-39.81,58.1090784646,134.41,31.9620503781,3.1866280188,32.1205115542,-8.9579496219,-3.9833719812,9.8036785836,40.92,7.17,41.5434146406,134.44,32.7220503781,-40.9433719812,52.4127111505,-8.9579496219,-3.9833719812,9.8036785836,41.68,-36.96,55.7069475021,134.41,29.9220503781,-33.3833719812,44.8305545768,-8.9579496219,-3.9833719812,9.8036785836,38.88,-29.4,48.7443781374,133.29
2020-12-26 08:00:00,37.3021503746,0.2504710558,37.3029912784,-9.7178496254,-4.0995289442,10.5471673404,47.02,4.35,47.2207888541,134.18,33.5921503746,-18.6995289442,38.4461304883,-9.7178496254,-4.0995289442,10.5471673404,43.31,-14.6,45.7046616878,133.29,34.4621503746,-43.7295289442,55.6768489601,-9.7178496254,-4.0995289442,10.5471673404,44.18,-39.63,59.3498887952,134.41,33.0021503746,3.7504710558000003,33.2145745492,-9.7178496254,-4.0995289442,10.5471673404,42.72,7.85,43.43524951,134.44,33.8421503746,-40.8995289442,53.0854274715,-9.7178496254,-4.0995289442,10.5471673404,43.56,-36.8,57.0237985406,134.41,30.9221503746,-34.1795289442,46.0914263463,-9.7178496254,-4.0995289442,10.5471673404,40.64,-30.08,50.5610126481,133.29
2020-12-26 08:30:00,39.2373504325,0.7854509639,39.2452112006,-10.1326495675,-4.3345490361,11.0208394691,49.37,5.12,49.6347791372,134.08,35.3673504325,-18.4245490361,39.8787347316,-10.1326495675,-4.3345490361,11.0208394691,45.5,-14.09,47.6316921807,133.16,36.2773504325,-43.0945490361,56.3310421617,-10.1326495675,-4.3345490361,11.0208394691,46.41,-38.76,60.4667321756,134.28,34.7273504325,3.9854509639,34.9552955566,-10.1326495675,-4.3345490361,11.0208394691,44.86,8.32,45.6250150685,134.28,35.6273504325,-40.1745490361,53.6963917697,-10.1326495675,-4.3345490361,11.0208394691,45.76,-35.84,58.1247210746,134.28,32.5473504325,-33.5745490361,46.7608849697,-10.1326495675,-4.3345490361,11.0208394691,42.68,-29.24,51.7354810551,133.16
2020-12-26 09:00:00,41.1033840973,1.5819280542,41.1338143213,-11.0066159027,-4.6180719458,11.9361711669,52.11,6.2,52.4775390048,132.77,37.0233840973,-18.1080719458,41.2144785192,-11.0066159027,-4.6180719458,11.9361711669,48.03,-13.49,49.8884856455,131.95,38.0033840973,-41.5180719458,56.2850557514,-11.0066159027,-4.6180719458,11.9361711669,49.01,-36.9,61.3481059202,132.99,36.3033840973,3.9319280542,36.5156919028,-11.0066159027,-4.6180719458,11.9361711669,47.31,8.55,48.0763829754,133.05,37.2733840973,-38.6180719458,53.6717862836,-11.0066159027,-4.6180719458,11.9361711669,48.28,-34.0,59.0504733258,132.99,33.9933840973,-31.4180719458,46.2887179254,-11.0066159027,-4.6180719458,11.9361711669,45.0,-26.8,52.3759486788,131.95
2020-12-26 09:30:00,43.2162336063,1.5416157205,43.2437212338,-11.7437663937,-4.8783842795000005,12.7167087836,54.96,6.42,55.333696786,133.38,39.4362336063,-17.0183842795,42.9516230722,-11.7437663937,-4.8783842795000005,12.7167087836,51.18,-12.14,52.6001140683,132.43,39.9762336063,-41.8283842795,57.8594243385,-11.7437663937,-4.8783842795000005,12.7167087836,51.72,-36.95,63.5630466545,133.58,38.6362336063,5.1216157205,38.9742157698,-11.7437663937,-4.8783842795000005,12.7167087836,50.38,10.0,51.3628698575,133.51,39.2962336063,-38.8383842795,55.2504666866,-11.7437663937,-4.8783842795000005,12.7167087836,51.04,-33.96,61.3054907818,133.58,36.2162336063,-31.5583842795,48.0369357366,-11.7437663937,-4.8783842795000005,12.7167087836,47.96,-26.68,54.8815451678,132.43
2020-12-26 10:00:00,44.9837839194,1.7802226217000001,45.0189960827,-11.0462160806,-4.8297773783,12.0559379238,56.03,6.61,56.4185519134,132.63,40.8437839194,-15.7797773783,43.7860258412,-11.0462160806,-4.8297773783,12.0559379238,51.89,-10.95,53.032769115,131.58,41.6837839194,-41.1097773783,58.5452956089,-11.0462160806,-4.8297773783,12.0559379238,52.73,-36.28,64.0054005534,132.82,40.0037839194,6.0802226217,40.4632158263,-11.0462160806,-4.8297773783,12.0559379238,51.05,10.91,52.2027834507,132.69,40.9137839194,-38.1097773783,55.9132618118,-11.0462160806,-4.8297773783,12.0559379238,51.96,-33.28,61.7041327627,132.82,37.5137839194,-30.1897773783,48.1529505026,-11.0462160806,-4.8297773783,12.0559379238,48.56,-25.36,54.7832383125,131.58
2020-12-26 10:30:00,46.6736344229,2.5158510811,46.7413912598,-11.0663655771,-4.9641489189,12.1287765902,57.74,7.48,58.2224870647,132.44,42.2236344229,-15.2941489189,44.908198528,-11.0663655771,-4.9641489189,12.1287765902,53.29,-10.33,54.281976751,131.45,43.2736344229,-40.3241489189,59.149339998,-11.0663655771,-4.9641489189,12.1287765902,54.34,-35.36,64.8318224331,132.65,41.3636344229,6.5358510811,41.8768146117,-11.0663655771,-4.9641489189,12.1287765902,52.43,11.5,53.6763905269,132.54,42.5336344229,-37.2841489189,56.5616284934,-11.0663655771,-4.9641489189,12.1287765902,53.6,-32.32,62.5902740048,132.65,38.8136344229,-30.3241489189,49.2549715741,-11.0663655771,-4.9641489189,12.1287765902,49.88,-25.36,55.9566260598,131.45
2020-12-26 11:00:00,47.9657015286,3.3562753337,48.0829814721,-11.7042984714,-5.2337246663,12.8211729803,59.67,8.59,60.2851308367,132.05,43.2857015286,-15.0437246663,45.8253817078,-11.7042984714,-5.2337246663,12.8211729803,54.99,-9.81,55.8581793473,131.1,44.4657015286,-39.3237246663,59.3595311139,-11.7042984714,-5.2337246663,12.8211729803,56.17,-34.09,65.7053802972,132.23,42.3457015286,6.7062753337,42.8734482728,-11.7042984714,-5.2337246663,12.8211729803,54.05,11.94,55.3531037973,132.21,43.6957015286,-36.2737246663,56.7899413034,-11.7042984714,-5.2337246663,12.8211729803,55.4,-31.04,63.5030833897,132.23,39.7757015286,-28.9137246663,49.1742809421,-11.7042984714,-5.2337246663,12.8211729803,51.48,-23.68,56.6650933115,131.1
2020-12-26 11:30:00,49.5592017798,4.6918237194,49.7807964065,-12.0107982202,-5.3981762805999995,13.1681274691,61.57,10.09,62.3912894561,132.89,44.6792017798,-15.5081762806,47.2941286338,-12.0107982202,-5.3981762805999995,13.1681274691,56.69,-10.11,57.58444408,132.1,45.9492017798,-38.5181762806,59.9581441356,-12.0107982202,-5.3981762805999995,13.1681274691,57.96,-33.12,66.7554941559,133.08,43.7092017798,6.5718237194,44.2004885406,-12.0107982202,-5.3981762805999995,13.1681274691,55.72,11.97,56.9912212538,133.23,45.1892017798,-35.3981762806,57.4029166636,-12.0107982202,-5.3981762805999995,13.1681274691,57.2,-30.0,64.5897824737,133.08,41.0692017798,-32.6781762806,52.4837359556,-12.0107982202,-5.3981762805999995,13.1681274691,53.08,-27.28,59.6798525467,132.1
2020-12-26 12:00:00,50.3469185409,4.9595658576,50.5906068363,-12.5130814591,-5.5704341424,13.6969684287,62.86,10.53,63.7358650996,132.27,45.3769185409,-15.1204341424,47.8298261018,-12.5130814591,-5.5704341424,13.6969684287,57.89,-9.55,58.6724347543,131.5,46.6769185409,-37.9004341424,60.126347242,-12.5130814591,-5.5704341424,13.6969684287,59.19,-32.33,67.4439396833,132.47,44.3869185409,6.7695658576,44.9001732676,-12.5130814591,-5.5704341424,13.6969684287,56.9,12.34,58.222724086,132.57,45.8869185409,-34.8104341424,57.5966632572,-12.5130814591,-5.5704341424,13.6969684287,58.4,-29.24,65.3110832861,132.47,41.7269185409,-29.0104341424,50.8206751239,-12.5130814591,-5.5704341424,13.6969684287,54.24,-23.44,59.0881646356,131.5
2020-12-26 12:30:00,51.5603520506,5.2507267383,51.8270203162,-12.8796479494,-5.7192732617,14.0923886529,64.44,10.97,65.3670750455,131.84,46.4603520506,-14.7192732617,48.7362423461,-12.8796479494,-5.7192732617,14.0923886529,59.34,-9.0,60.0186271086,131.05,47.7903520506,-37.3292732617,60.641507166,-12.8796479494,-5.7192732617,14.0923886529,60.67,-31.61,68.4108251668,132.03,45.4203520506,7.0307267383,45.9612826068,-12.8796479494,-5.7192732617,14.0923886529,58.3,12.75,59.6779062971,132.12,47.0003520506,-34.1992732617,58.1259269561,-12.8796479494,-5.7192732617,14.0923886529,59.88,-28.48,66.3078034623,132.03,42.6803520506,-26.9992732617,50.503199976,-12.8796479494,-5.7192732617,14.0923886529,55.56,-21.28,59.4958149789,131.05
2020-12-26 13:00:00,52.1708188614,5.473424901,52.4571512838,-12.7391811386,-5.706575099,13.9589303116,64.91,11.18,65.8657763941,131.7,46.8108188614,-14.506575099,49.0070758521,-12.7391811386,-5.706575099,13.9589303116,59.55,-8.8,60.1966984144,130.91,48.3708188614,-37.016575099,60.9094651871,-12.7391811386,-5.706575099,13.9589303116,61.11,-31.31,68.6640240592,131.87,45.7508188614,7.193424901,46.3128792917,-12.7391811386,-5.706575099,13.9589303116,58.49,12.9,59.8956601099,132.0,47.5408188614,-33.866575099,58.3701496225,-12.7391811386,-5.706575099,13.9589303116,60.28,-28.16,66.5331796925,131.87,42.9808188614,-27.826575099,51.2022369798,-12.7391811386,-5.706575099,13.9589303116,55.72,-22.12,59.9500859049,130.91
2020-12-26 13:30:00,52.1613021271,5.4336731254,52.4435529234,-12.5886978729,-5.6263268746,13.7887950248,64.75,11.06,65.6877926254,131.9,46.5913021271,-14.6963268746,48.8541856702,-12.5886978729,-5.6263268746,13.7887950248,59.18,-9.07,59.8710055035,131.14,48.3813021271,-37.2063268746,61.033279078,-12.5886978729,-5.6263268746,13.7887950248,60.97,-31.58,68.6632164991,132.11,45.5713021271,7.0936731254,46.1201016474,-12.5886978729,-5.6263268746,13.7887950248,58.16,12.72,59.5347293603,132.22,47.5713021271,-34.0663268746,58.5110537659,-12.5886978729,-5.6263268746,13.7887950248,60.16,-28.44,66.5436638607,132.11,42.8513021271,-27.3463268746,50.8336078546,-12.5886978729,-5.6263268746,13.7887950248,55.44,-21.72,59.5428585138,131.14
2020-12-26 14:00:00,51.5468188251,4.9879325375,51.7875854041,-12.6831811749,-5.6120674625,13.8693325693,64.23,10.6,65.0987933836,131.98,46.0268188251,-15.1020674625,48.44110334,-12.6831811749,-5.6120674625,13.8693325693,58.71,-9.49,59.472045534,131.22,47.7968188251,-37.6720674625,60.8582004063,-12.6831811749,-5.6120674625,13.8693325693,60.48,-32.06,68.4519831707,132.19,45.0168188251,6.6979325375,45.512374992,-12.6831811749,-5.6120674625,13.8693325693,57.7,12.31,58.9985262528,132.33,46.9968188251,-34.5720674625,58.3431986466,-12.6831811749,-5.6120674625,13.8693325693,59.68,-28.96,66.3353902529,132.19,42.2768188251,-26.5320674625,49.912723967,-12.6831811749,-5.6120674625,13.8693325693,54.96,-20.92,58.8068703469,131.22
2020-12-26 14:30:00,50.5541853222,4.5730966866,50.7606034922,-12.7658146778,-5.5569033134,13.9228301298,63.32,10.13,64.1251846001,132.24,45.2141853222,-15.5469033134,47.8124330795,-12.7658146778,-5.5569033134,13.9228301298,57.98,-9.99,58.834347961,131.48,46.8641853222,-38.2369033134,60.4839866486,-12.7658146778,-5.5569033134,13.9228301298,59.63,-32.68,67.9979359981,132.45,44.2141853222,6.3430966866,44.6668675786,-12.7658146778,-5.5569033134,13.9228301298,56.98,11.9,58.2093669438,132.58,46.0741853222,-35.1169033134,57.9312303635,-12.7658146778,-5.5569033134,13.9228301298,58.84,-29.56,65.8478488639,132.45,41.5541853222,-30.9969033134,51.8416659918,-12.7658146778,-5.5569033134,13.9228301298,54.32,-25.44,59.9821306724,131.48
2020-12-26 15:00:00,50.3869518452,4.4264353554,50.5810067734,-12.8530481548,-5.5635646445999996,14.0055024338,63.24,9.99,64.0241962074,132.42,45.0469518452,-15.8035646446,47.7386690852,-12.8530481548,-5.5635646445999996,14.0055024338,57.9,-10.24,58.7985339953,131.7,46.6869518452,-38.5035646446,60.5160802014,-12.8530481548,-5.5635646445999996,14.0055024338,59.54,-32.94,68.0445089629,132.66,44.0569518452,6.1664353554,44.4864016401,-12.8530481548,-5.5635646445999996,14.0055024338,56.91,11.73,58.1062905373,132.8,45.9469518452,-35.3635646446,57.980204279,-12.8530481548,-5.5635646445999996,14.0055024338,58.8,-29.8,65.9202548539,132.66,41.4269518452,-31.8835646446,52.2757499576,-12.8530481548,-5.5635646445999996,14.0055024338,54.28,-26.32,60.3246284696,131.7
2020-12-26 15:30:00,50.7718019569,4.343064632,50.9572181771,-14.9381980431,-5.646935368,15.9698979278,65.71,9.99,66.465059994,132.35,45.4218019569,-15.756935368,48.0772410316,-14.9381980431,-5.646935368,15.9698979278,60.36,-10.11,61.2008308767,131.51,46.9418019569,-38.466935368,60.6896851827,-14.9381980431,-5.646935368,15.9698979278,61.88,-32.82,70.0448913198,132.49,44.3718019569,6.173064632,44.7991465974,-14.9381980431,-5.646935368,15.9698979278,59.31,11.82,60.4763466158,132.66,46.1418019569,-35.326935368,58.1124620915,-14.9381980431,-5.646935368,15.9698979278,61.08,-29.68,67.9092688814,132.49,41.6218019569,-30.966935368,51.877986509,-14.9381980431,-5.646935368,15.9698979278,56.56,-25.32,61.9688308749,131.51
2020-12-26 16:00:00,50.6775016217,4.3556506662,50.8643378346,-14.7024983783,-5.7543493338000005,15.7884766465,65.38,10.11,66.1570593361,132.35,45.5075016217,-15.7543493338,48.1573693923,-14.7024983783,-5.7543493338000005,15.7884766465,60.21,-10.0,61.034777791,131.51,46.8675016217,-38.4743493338,60.6369381229,-14.7024983783,-5.7543493338000005,15.7884766465,61.57,-32.72,69.7241945095,132.49,44.4475016217,6.1756506662,44.8744811844,-14.7024983783,-5.7543493338000005,15.7884766465,59.15,11.93,60.3410921346,132.66,46.0975016217,-35.3143493338,58.0696385785,-14.7024983783,-5.7543493338000005,15.7884766465,60.8,-29.56,67.6049820649,132.49,41.7375016217,-30.5543493338,51.7260795425,-14.7024983783,-5.7543493338000005,15.7884766465,56.44,-24.8,61.648305735,131.51
2020-12-26 16:30:00,52.3987183624,4.4687170171,52.5889258095,-14.4912816376,-6.0712829829,15.7117064815,66.89,10.54,67.7153136299,131.84,47.1887183624,-15.1012829829,49.5461793523,-14.4912816376,-6.0712829829,15.7117064815,61.68,-9.03,62.3374951374,131.06,48.5187183624,-38.0312829829,61.647745432,-14.4912816376,-6.0712829829,15.7117064815,63.01,-31.96,70.6519759101,132.06,46.0887183624,6.6387170171,46.564391158,-14.4912816376,-6.0712829829,15.7117064815,60.58,12.71,61.8989539492,132.14,47.7087183624,-34.8712829829,59.0942313991,-14.4912816376,-6.0712829829,15.7117064815,62.2,-28.8,68.5440004669,132.06,43.2687183624,-27.7912829829,51.4250658585,-14.4912816376,-6.0712829829,15.7117064815,57.76,-21.72,61.7088000207,131.06
2020-12-26 17:00:00,54.2067015662,4.8909426985,54.4269034134,-15.5032984338,-6.3790573015,16.7643858934,69.71,11.27,70.6151329391,132.11,49.0667015662,-14.3090573015,51.1105695864,-15.5032984338,-6.3790573015,16.7643858934,64.57,-7.93,65.0551289292,131.3,50.1767015662,-37.8490573015,62.8510343485,-15.5032984338,-6.3790573015,16.7643858934,65.68,-31.47,72.8300988603,132.31,47.8767015662,7.5309426985,48.4653861099,-15.5032984338,-6.3790573015,16.7643858934,63.38,13.91,64.8884619944,132.4,49.3767015662,-34.6190573015,60.3037128708,-15.5032984338,-6.3790573015,16.7643858934,64.88,-28.24,70.7595364598,132.31,44.9767015662,-30.0190573015,54.0744624111,-15.5032984338,-6.3790573015,16.7643858934,60.48,-23.64,64.9359684612,131.3
2020-12-26 17:30:00,55.2057018724,5.121503089,55.4427570843,-15.8642981276,-6.558496911,17.1665324633,71.07,11.68,72.0233802317,131.89,49.8657018724,-13.968496911,51.7852018358,-15.8642981276,-6.558496911,17.1665324633,65.73,-7.41,66.1463604441,131.06,51.1057018724,-37.448496911,63.3575779585,-15.8642981276,-6.558496911,17.1665324633,66.97,-30.89,73.7507491487,132.11,48.6557018724,7.791503089,49.2756009104,-15.8642981276,-6.558496911,17.1665324633,64.52,14.35,66.0965422696,132.15,50.2557018724,-34.198496911,60.7879326977,-15.8642981276,-6.558496911,17.1665324633,66.12,-27.64,71.6646635379,132.11,45.6957018724,-30.158496911,54.7506356634,-15.8642981276,-6.558496911,17.1665324633,61.56,-23.6,65.9287008821,131.06
2020-12-26 18:00:00,55.0307183552,4.8995014967,55.2483943441,-15.869281644800001,-6.5304985033000005,17.16046359,70.9,11.43,71.8154224384,132.19,49.6207183552,-14.2904985033,51.6375254787,-15.869281644800001,-6.5304985033000005,17.16046359,65.49,-7.76,65.9481440224,131.37,50.9307183552,-37.8104985033,63.4316314566,-15.869281644800001,-6.5304985033000005,17.16046359,66.8,-31.28,73.7609544407,132.4,48.4107183552,7.5495014967,48.995842931,-15.869281644800001,-6.5304985033000005,17.16046359,64.28,14.08,65.8039877211,132.45,50.1307183552,-34.5704985033,60.8950596483,-15.869281644800001,-6.5304985033000005,17.16046359,66.0,-28.04,71.7094247641,132.4,45.4907183552,-28.4104985033,53.633589118,-15.869281644800001,-6.5304985033000005,17.16046359,61.36,-21.88,65.1443320635,131.37
2020-12-26 18:30:00,54.0234682831,4.5713830412,54.2165350078,-15.5365317169,-6.4086169588,16.806373467,69.56,10.98,70.4212609941,132.36,48.7234682831,-14.6786169588,50.8865223548,-15.5365317169,-6.4086169588,16.806373467,64.26,-8.27,64.7899722179,131.54,49.9934682831,-38.2686169588,62.9589859743,-15.5365317169,-6.4086169588,16.806373467,65.53,-31.86,72.8645352692,132.56,47.5534682831,7.2213830412,48.0986561016,-15.5365317169,-6.4086169588,16.806373467,63.09,13.63,64.5455265685,132.66,49.2234682831,-35.0086169588,60.4032539785,-15.5365317169,-6.4086169588,16.806373467,64.76,-28.6,70.7941918522,132.56,44.6634682831,-30.1286169588,53.8754021695,-15.5365317169,-6.4086169588,16.806373467,60.2,-23.72,64.7045469809,131.54
2020-12-26 19:00:00,52.976568618499996,4.1787009688,53.1411174551,-14.6834313815,-6.1812990312,15.9314661864,67.66,10.36,68.4485587869,132.59,47.4165686185,-15.1112990312,49.7662771158,-14.6834313815,-6.1812990312,15.9314661864,62.1,-8.93,62.7387830612,131.76,49.0365686185,-38.7912990312,62.5247946211,-14.6834313815,-6.1812990312,15.9314661864,63.72,-32.61,71.579679379,132.79,46.3265686185,6.8687009688,46.8330013235,-14.6834313815,-6.1812990312,15.9314661864,61.01,13.05,62.390084148,132.91,48.2765686185,-35.6212990312,59.9958667097,-14.6834313815,-6.1812990312,15.9314661864,62.96,-29.44,69.5030589255,132.79,43.5565686185,-28.2612990312,51.9218228951,-14.6834313815,-6.1812990312,15.9314661864,58.24,-22.08,62.2850222766,131.76
2020-12-26 19:30:00,51.5183020389,3.6532647115,51.647669725,-13.9316979611,-5.8967352885,15.1282416408,65.45,9.55,66.1430646402,132.59,46.1083020389,-15.6167352885,48.6811866944,-13.9316979611,-5.8967352885,15.1282416408,60.04,-9.72,60.8217066515,131.76,47.7183020389,-39.3267352885,61.8354951296,-13.9316979611,-5.8967352885,15.1282416408,61.65,-33.43,70.1305026362,132.79,45.0683020389,6.3632647115,45.5153049694,-13.9316979611,-5.8967352885,15.1282416408,59.0,12.26,60.2603318942,132.91,46.9483020389,-36.1367352885,59.2453095328,-13.9316979611,-5.8967352885,15.1282416408,60.88,-30.24,67.9767018912,132.79,42.3483020389,-28.9367352885,51.290479962,-13.9316979611,-5.8967352885,15.1282416408,56.28,-23.04,60.8134853466,131.76
2020-12-26 20:00:00,50.1016020328,3.0508068121,50.1944015649,-13.1883979672,-5.6891931879,14.3631737465,63.29,8.74,63.8906229427,133.06,44.8016020328,-16.0891931879,47.6030007682,-13.1883979672,-5.6891931879,14.3631737465,57.99,-10.4,58.9151941353,132.19,46.4016020328,-40.1691931879,61.3732250462,-13.1883979672,-5.6891931879,14.3631737465,59.59,-34.48,68.8464850228,133.27,43.8216020328,6.0108068121,44.2319183763,-13.1883979672,-5.6891931879,14.3631737465,57.01,11.7,58.1981967075,133.33,45.6916020328,-37.0491931879,58.8248689943,-13.1883979672,-5.6891931879,14.3631737465,58.88,-31.36,66.7105988581,133.27,41.2116020328,-31.2091931879,51.6953564795,-13.1883979672,-5.6891931879,14.3631737465,54.4,-25.52,60.0885213664,132.19
2020-12-26 20:30:00,48.7917018921,1.9351863977,48.8300636896,-12.5682981079,-5.4348136023,13.6930389695,61.36,7.37,61.8010234543,133.43,43.4417018921,-16.3548136023,46.4183303367,-12.5682981079,-5.4348136023,13.6930389695,56.01,-10.92,57.064581835,132.47,45.2117018921,-41.4348136023,61.3265176432,-12.5682981079,-5.4348136023,13.6930389695,57.78,-36.0,68.0773706895,133.64,42.5217018921,5.8151863977,42.9174967192,-12.5682981079,-5.4348136023,13.6930389695,55.09,11.25,56.2269561687,133.62,44.5117018921,-38.3148136023,58.7308823934,-12.5682981079,-5.4348136023,13.6930389695,57.08,-32.88,65.8727622011,133.64,39.9517018921,-31.5948136023,50.9349656979,-12.5682981079,-5.4348136023,13.6930389695,52.52,-26.16,58.6744919024,132.47
2020-12-26 21:00:00,47.2200847151,1.6146740683,47.2476832537,-12.0299152849,-5.1853259317,13.0998651436,59.25,6.8,59.6389344305,133.72,42.1900847151,-16.6253259317,45.3475987303,-12.0299152849,-5.1853259317,13.0998651436,54.22,-11.44,55.4137347595,132.73,43.7500847151,-42.0153259317,60.6577078839,-12.0299152849,-5.1853259317,13.0998651436,55.78,-36.83,66.8420324347,133.93,41.3100847151,5.6546740683,41.6953047475,-12.0299152849,-5.1853259317,13.0998651436,53.34,10.84,54.4303334548,133.9,43.0900847151,-38.9453259317,58.08178555,-12.0299152849,-5.1853259317,13.0998651436,55.12,-33.76,64.6370791419,133.93,38.8500847151,-30.8653259317,49.6185189948,-12.0299152849,-5.1853259317,13.0998651436,50.88,-25.68,56.99330487,132.73
2020-12-26 21:30:00,45.8082684298,1.4883490803,45.8324409073,-11.1417315702,-4.9616509197,12.1965635419,56.95,6.45,57.3140907631,134.05,40.6482684298,-17.3616509197,44.2007765655,-11.1417315702,-4.9616509197,12.1965635419,51.79,-12.4,53.2537707585,133.12,42.4382684298,-42.3916509197,59.9838202769,-11.1417315702,-4.9616509197,12.1965635419,53.58,-37.43,65.3591715064,134.27,39.8482684298,5.0783490803,40.1705629315,-11.1417315702,-4.9616509197,12.1965635419,50.99,10.04,51.9690455945,134.3,41.7782684298,-39.3616509197,57.4000285376,-11.1417315702,-4.9616509197,12.1965635419,52.92,-34.4,63.1180354574,134.27,37.4982684298,-32.1216509197,49.3753034729,-11.1417315702,-4.9616509197,12.1965635419,48.64,-27.16,55.7092021124,133.12
2020-12-26 22:00:00,44.3284853445,1.8228247461,44.365947561,-10.4215146555,-4.6971752539,11.4311601809,54.75,6.52,55.1368560946,135.18,39.0284853445,-18.6371752539,43.2500516731,-10.4215146555,-4.6971752539,11.4311601809,49.45,-13.94,51.3772916764,134.34,41.0684853445,-42.8171752539,59.3290062719,-10.4215146555,-4.6971752539,11.4311601809,51.49,-38.12,64.065236283,135.4,38.3084853445,4.1928247461,38.5372524804,-10.4215146555,-4.6971752539,11.4311601809,48.73,8.89,49.5342810587,135.56,40.4984853445,-39.8171752539,56.7937915656,-10.4215146555,-4.6971752539,11.4311601809,50.92,-35.12,61.8567765083,135.4,36.1384853445,-34.4971752539,49.9604365823,-10.4215146555,-4.6971752539,11.4311601809,46.56,-29.8,55.2799565846,134.34
2020-12-26 22:30:00,42.6693187999,0.4307351608,42.6714928216,-9.7206812001,-4.4292648392,10.6822296367,52.39,4.86,52.6149379929,135.64,37.4593187999,-18.2792648392,41.6813158143,-9.7206812001,-4.4292648392,10.6822296367,47.18,-13.85,49.1708745092,134.6,39.5493187999,-44.3992648392,59.4595941442,-9.7206812001,-4.4292648392,10.6822296367,49.27,-39.97,63.4439421852,135.84,36.7993187999,4.6107351608,37.0870427893,-9.7206812001,-4.4292648392,10.6822296367,46.52,9.04,47.3902099594,135.81,38.9593187999,-41.4692648392,56.8992833668,-9.7206812001,-4.4292648392,10.6822296367,48.68,-37.04,61.1694695089,135.84,34.6393187999,-33.7092648392,48.3342212404,-9.7206812001,-4.4292648392,10.6822296367,44.36,-29.28,53.1519331727,134.6
