Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-26 23:00:00,41.0282687957,0.2039458206,41.0287756858,-8.5917312043,-4.1460541794,9.5397908963,49.62,4.35,49.8103091739,135.64,35.8582687957,-18.4360541794,40.3200140716,-8.5917312043,-4.1460541794,9.5397908963,44.45,-14.29,46.6905407979,134.6,38.0482687957,-44.7360541794,58.7280623033,-8.5917312043,-4.1460541794,9.5397908963,46.64,-40.59,61.8291007536,135.84,35.2782687957,4.4739458206,35.5608273305,-8.5917312043,-4.1460541794,9.5397908963,43.87,8.62,44.7088503543,135.81,37.4882687957,-41.8260541794,56.1675093406,-8.5917312043,-4.1460541794,9.5397908963,46.08,-37.68,59.5243546794,135.84,33.2082687957,-33.6260541794,47.2599263233,-8.5917312043,-4.1460541794,9.5397908963,41.8,-29.48,51.1498817203,134.6
2020-12-26 23:30:00,40.113585537,0.0815119726,40.1136683543,-7.656414463,-3.8384880274,8.5647342496,47.77,3.92,47.9305674909,136.41,34.873585537,-18.6084880274,39.5277471515,-7.656414463,-3.8384880274,8.5647342496,42.53,-14.77,45.021703655,135.35,37.243585537,-45.2984880274,58.6433089211,-7.656414463,-3.8384880274,8.5647342496,44.9,-41.46,61.11416857,136.63,34.333585537,4.5115119726,34.6287284795,-7.656414463,-3.8384880274,8.5647342496,41.99,8.35,42.812178174,136.6,36.703585537,-42.4784880274,56.1388914779,-7.656414463,-3.8384880274,8.5647342496,44.36,-38.64,58.8290676452,136.63,32.383585537,-32.7184880274,46.0347267944,-7.656414463,-3.8384880274,8.5647342496,40.04,-28.88,49.3685729994,135.35
2020-12-27 00:00:00,39.7147855373,0.06488273800000001,39.7148385373,-8.7252144627,-3.625117262,9.448324856,48.44,3.69,48.5803427324,136.32,34.5647855373,-18.425117262,39.1689844821,-8.7252144627,-3.625117262,9.448324856,43.29,-14.8,45.7500174863,135.35,36.7947855373,-45.285117262,58.3489339077,-8.7252144627,-3.625117262,9.448324856,45.52,-41.66,61.7059640553,136.54,34.0147855373,4.694882738,34.3372619623,-8.7252144627,-3.625117262,9.448324856,42.74,8.32,43.5422783051,136.5,36.2347855373,-42.385117262,55.7625129298,-8.7252144627,-3.625117262,9.448324856,44.96,-38.76,59.3610916342,136.54,32.0347855373,-33.025117262,46.0096278467,-8.7252144627,-3.625117262,9.448324856,40.76,-29.4,50.256716964,135.35
2020-12-27 00:30:00,41.6559522025,0.587276612,41.6600917872,-8.8240477975,-3.752723388,9.5888869197,50.48,4.34,50.6662214893,134.67,36.3359522025,-18.172723388,40.6269528491,-8.8240477975,-3.752723388,9.5888869197,45.16,-14.42,47.4063497857,133.7,38.6359522025,-43.722723388,58.3473507802,-8.8240477975,-3.752723388,9.5888869197,47.46,-39.97,62.0487912856,134.89,35.7159522025,4.467276612,35.9942467911,-8.8240477975,-3.752723388,9.5888869197,44.54,8.22,45.2921626774,134.88,38.0559522025,-40.832723388,55.8172625388,-8.8240477975,-3.752723388,9.5888869197,46.88,-37.08,59.7717391415,134.89,33.5759522025,-34.192723388,47.9216746264,-8.8240477975,-3.752723388,9.5888869197,42.4,-30.44,52.1953407882,133.7
2020-12-27 01:00:00,41.0760855417,-0.0756699009,41.0761552408,-8.6939144583,-4.2356699009,9.6708349235,49.77,4.16,49.9435531375,134.4,36.4160855417,-17.9556699009,40.6021842734,-8.6939144583,-4.2356699009,9.6708349235,45.11,-13.72,47.1502969238,133.34,38.0860855417,-44.1656699009,58.3194333793,-8.6939144583,-4.2356699009,9.6708349235,46.78,-39.93,61.5042543244,134.62,35.7960855417,4.5243300991,36.0808717045,-8.6939144583,-4.2356699009,9.6708349235,44.49,8.76,45.3442135228,134.52,37.4660855417,-41.2756699009,55.7439547537,-8.6939144583,-4.2356699009,9.6708349235,46.16,-37.04,59.1836734243,134.62,33.6660855417,-32.4356699009,46.7490962225,-8.6939144583,-4.2356699009,9.6708349235,42.36,-28.2,50.8882068853,133.34
2020-12-27 01:30:00,40.1788521923,0.07837329950000001,40.1789286301,-7.5611478077,-4.3416267005,8.7189838041,47.74,4.42,47.9441758715,135.25,35.6188521923,-18.4716267005,40.1236043303,-7.5611478077,-4.3416267005,8.7189838041,43.18,-14.13,45.4331299824,134.22,37.2888521923,-44.5716267005,58.1127215379,-7.5611478077,-4.3416267005,8.7189838041,44.85,-40.23,60.2492771741,135.47,35.0388521923,4.2683732995,35.2978777489,-7.5611478077,-4.3416267005,8.7189838041,42.6,8.61,43.4613863101,135.41,36.6788521923,-41.7016267005,55.537049504,-7.5611478077,-4.3416267005,8.7189838041,44.24,-37.36,57.904638847,135.47,32.9588521923,-33.7816267005,47.1962312093,-7.5611478077,-4.3416267005,8.7189838041,40.52,-29.44,50.0857664412,134.22
2020-12-27 02:00:00,38.7078188265,0.6918320999,38.7140009552,-5.9821811735,-4.2381679001,7.3313408556,44.69,4.93,44.9611054135,135.64,34.3178188265,-19.1681679001,39.3081588179,-5.9821811735,-4.2381679001,7.3313408556,40.3,-14.93,42.9766785594,134.74,35.9778188265,-44.3181679001,57.083302756,-5.9821811735,-4.2381679001,7.3313408556,41.96,-40.08,58.0262699129,135.87,33.8278188265,3.7518320999,34.0352401294,-5.9821811735,-4.2381679001,7.3313408556,39.81,7.99,40.6038939019,135.97,35.3778188265,-41.5181679001,54.546753622,-5.9821811735,-4.2381679001,7.3313408556,41.36,-37.28,55.6816666417,135.87,31.8578188265,-33.2381679001,46.040161009,-5.9821811735,-4.2381679001,7.3313408556,37.84,-29.0,47.6745802289,134.74
2020-12-27 02:30:00,37.9638688767,0.6283333255,37.9690682379,-5.6761311233,-4.1616666745,7.0383189782,43.64,4.79,43.9020922053,135.86,33.6738688767,-19.2716666745,38.7985383943,-5.6761311233,-4.1616666745,7.0383189782,39.35,-15.11,42.1513297536,134.96,35.2838688767,-44.5216666745,56.8078357833,-5.6761311233,-4.1616666745,7.0383189782,40.96,-40.36,57.5034885898,136.09,33.2138688767,3.7083333255,33.4202456875,-5.6761311233,-4.1616666745,7.0383189782,38.89,7.87,39.6783190168,136.15,34.7238688767,-41.7216666745,54.2811619244,-5.6761311233,-4.1616666745,7.0383189782,40.4,-37.56,55.1626105256,136.09,31.2838688767,-34.4016666745,46.4989797939,-5.6761311233,-4.1616666745,7.0383189782,36.96,-30.24,47.7545725559,134.96
2020-12-27 03:00:00,37.152785515,0.3919042124,37.154852448,-5.267214485,-4.0680957876,6.6552950174,42.42,4.46,42.653815773,136.08,32.892785515,-19.1680957876,38.0703458752,-5.267214485,-4.0680957876,6.6552950174,38.16,-15.1,41.0389522283,135.12,34.522785515,-44.8880957876,56.6282956052,-5.267214485,-4.0680957876,6.6552950174,39.79,-40.82,57.0045305217,136.3,32.462785515,3.8519042124,32.6905125297,-5.267214485,-4.0680957876,6.6552950174,37.73,7.92,38.5522930576,136.3,33.972785515,-42.1480957876,54.1351284673,-5.267214485,-4.0680957876,6.6552950174,39.24,-38.08,54.679648865,136.3,30.572785515,-35.4280957876,46.7957817039,-5.267214485,-4.0680957876,6.6552950174,35.84,-31.36,47.6230532411,135.12
2020-12-27 03:30:00,36.1251855485,0.4370123392,36.1278287571,-5.0948144515,-3.9429876608,6.442382012,41.22,4.38,41.4520542314,136.68,31.9651855485,-19.6529876608,37.5234994523,-5.0948144515,-3.9429876608,6.442382012,37.06,-15.71,40.2523005554,135.76,33.5551855485,-45.2729876608,56.3524080136,-5.0948144515,-3.9429876608,6.442382012,38.65,-41.33,56.5861414129,136.9,31.5651855485,3.5870123392,31.7683426737,-5.0948144515,-3.9429876608,6.442382012,36.66,7.53,37.4253456898,137.01,32.9851855485,-42.5429876608,53.832409056,-5.0948144515,-3.9429876608,6.442382012,38.08,-38.6,54.2221947177,136.9,29.7451855485,-34.9429876608,45.8888706548,-5.0948144515,-3.9429876608,6.442382012,34.84,-31.0,46.6350254637,135.76
2020-12-27 04:00:00,35.0808520372,0.5328811038,35.0848990582,-3.5891479628000003,-3.7271188962,5.1743017273,38.67,4.26,38.9039393892,136.86,31.0708520372,-19.6371188962,36.7561462188,-3.5891479628000003,-3.7271188962,5.1743017273,34.66,-15.91,38.1371695331,135.93,32.6308520372,-45.2871188962,55.8184166973,-3.5891479628000003,-3.7271188962,5.1743017273,36.22,-41.56,55.1282323315,137.06,30.7408520372,3.6528811038,30.9571239674,-3.5891479628000003,-3.7271188962,5.1743017273,34.33,7.38,35.1142891143,137.13,32.1308520372,-42.6071188962,53.3643910606,-3.5891479628000003,-3.7271188962,5.1743017273,35.72,-38.88,52.7974696363,137.06,28.9708520372,-35.0071188962,45.4401655056,-3.5891479628000003,-3.7271188962,5.1743017273,32.56,-31.28,45.1507696501,135.93
2020-12-27 04:30:00,34.3802353322,2.8331293282,34.496770911,-3.1797646677999998,-3.6468706718,4.8384469656,37.56,6.48,38.1148789845,136.99,30.3802353322,-17.0268706718,34.8263265894,-3.1797646677999998,-3.6468706718,4.8384469656,33.56,-13.38,36.1289080931,136.04,31.8102353322,-48.3268706718,57.856525136,-3.1797646677999998,-3.6468706718,4.8384469656,34.99,-44.68,56.7503524218,137.2,30.0302353322,6.1731293282,30.6581564972,-3.1797646677999998,-3.6468706718,4.8384469656,33.21,9.82,34.6314380296,137.23,31.3002353322,-45.7668706718,55.4464713299,-3.1797646677999998,-3.6468706718,4.8384469656,34.48,-42.12,54.4331222694,137.2,28.2602353322,-36.7668706718,46.3728765554,-3.1797646677999998,-3.6468706718,4.8384469656,31.44,-33.12,45.6662676382,136.04
2020-12-27 05:00:00,33.9252011813,13.4484376185,36.4935576447,-3.1647988187,-3.5115623815,4.7272636823,37.09,16.96,40.7836940455,135.78,30.3652011813,-9.1615623815,31.7171825364,-3.1647988187,-3.5115623815,4.7272636823,33.53,-5.65,34.0026969519,135.09,30.7252011813,-56.5215623815,64.3329231551,-3.1647988187,-3.5115623815,4.7272636823,33.89,-53.01,62.9173441906,136.0,29.9552011813,13.5684376185,32.8848989236,-3.1647988187,-3.5115623815,4.7272636823,33.12,17.08,37.2647393658,136.29,30.3952011813,-51.9915623815,60.2245034328,-3.1647988187,-3.5115623815,4.7272636823,33.56,-48.48,58.9625643947,136.0,28.1152011813,-44.4315623815,52.5797325319,-3.1647988187,-3.5115623815,4.7272636823,31.28,-40.92,51.5061627381,135.09
2020-12-27 05:30:00,34.0465511223,13.2966762056,36.5509130042,-3.4734488777,-3.5233237944,4.9475910973,37.52,16.82,41.1176701675,135.94,30.4165511223,-9.3433237944,31.8192438896,-3.4734488777,-3.5233237944,4.9475910973,33.89,-5.82,34.386109114,135.25,30.8365511223,-56.6933237944,64.5370114584,-3.4734488777,-3.5233237944,4.9475910973,34.31,-53.17,63.2789459457,136.17,29.9865511223,13.3966762056,32.8430233317,-3.4734488777,-3.5233237944,4.9475910973,33.46,16.92,37.494772969,136.44,30.4465511223,-52.1233237944,60.3641728066,-3.4734488777,-3.5233237944,4.9475910973,33.92,-48.6,59.2665706786,136.17,28.0865511223,-40.8033237944,49.5354982474,-3.4734488777,-3.5233237944,4.9475910973,31.56,-37.28,48.8449792712,135.25
2020-12-27 06:00:00,34.0193338991,13.5522246332,36.6193647057,-3.6206661009000003,-3.5577753668,5.0761194405,37.64,17.11,41.346362597,135.65,30.5993338991,-9.4677753668,32.0305792246,-3.6206661009000003,-3.5577753668,5.0761194405,34.22,-5.91,34.7265964356,135.01,30.7893338991,-56.1877753668,64.0706577352,-3.6206661009000003,-3.5577753668,5.0761194405,34.41,-52.63,62.8805613843,135.87,30.1693338991,13.2122246332,32.9355672135,-3.6206661009000003,-3.5577753668,5.0761194405,33.79,16.77,37.7226324638,136.2,30.4193338991,-51.6377753668,59.9315920004,-3.6206661009000003,-3.5577753668,5.0761194405,34.04,-48.08,58.9101689015,135.87,28.2993338991,-45.7177753668,53.7677159978,-3.6206661009000003,-3.5577753668,5.0761194405,31.92,-42.16,52.8805446265,135.01
2020-12-27 06:30:00,35.0214670522,14.0721765302,37.742937177499996,-4.4485329478,-3.7578234698,5.8232879559,39.47,17.83,43.3103890539,135.65,31.6414670522,-9.7378234698,33.1060061491,-4.4485329478,-3.7578234698,5.8232879559,36.09,-5.98,36.5820789458,135.15,31.6814670522,-55.6278234698,64.01695165,-4.4485329478,-3.7578234698,5.8232879559,36.13,-51.87,63.2129243114,135.87,31.1714670522,12.9621765302,33.7591228942,-4.4485329478,-3.7578234698,5.8232879559,35.62,16.72,39.3489872805,136.33,31.2714670522,-51.0778234698,59.8903055761,-4.4485329478,-3.7578234698,5.8232879559,35.72,-47.32,59.2882855208,135.87,29.1914670522,-43.9978234698,52.8010437277,-4.4485329478,-3.7578234698,5.8232879559,33.64,-40.24,52.4490915079,135.15
2020-12-27 07:00:00,35.8231175354,14.4331933118,38.6214036401,-4.3968824646,-3.8568066882,5.8487206497,40.22,18.29,44.1833962026,135.26,32.1431175354,-9.2968066882,33.4605830716,-4.3968824646,-3.8568066882,5.8487206497,36.54,-5.44,36.9427286485,134.68,32.4431175354,-54.9368066882,63.8013213383,-4.3968824646,-3.8568066882,5.8487206497,36.84,-51.08,62.9789806205,135.47,31.643117535400002,13.2831933118,34.3180726719,-4.3968824646,-3.8568066882,5.8487206497,36.04,17.14,39.9081595667,135.88,32.0431175354,-50.3368066882,59.6703903871,-4.3968824646,-3.8568066882,5.8487206497,36.44,-46.48,59.0615272407,135.47,29.6831175354,-43.2168066882,52.4288074149,-4.3968824646,-3.8568066882,5.8487206497,34.08,-39.36,52.0639606638,134.68
2020-12-27 07:30:00,36.5319336106,14.0813837959,39.1518523564,-5.8380663894,-4.0686162041,7.1159438575,42.37,18.15,46.0938108644,134.73,33.1919336106,-9.1786162041,34.4376458578,-5.8380663894,-4.0686162041,7.1159438575,39.03,-5.11,39.3630918501,134.19,33.0119336106,-54.6986162041,63.8883899887,-5.8380663894,-4.0686162041,7.1159438575,38.85,-50.63,63.8178611362,134.95,32.6219336106,13.2213837959,35.1993684882,-5.8380663894,-4.0686162041,7.1159438575,38.46,17.29,42.1677092098,135.35,32.6019336106,-50.0686162041,59.7474049959,-5.8380663894,-4.0686162041,7.1159438575,38.44,-46.0,59.9469231904,134.95,30.5619336106,-42.1486162041,52.0628239144,-5.8380663894,-4.0686162041,7.1159438575,36.4,-38.08,52.6787091717,134.19
2020-12-27 08:00:00,37.6412335379,14.3239378174,40.274528636,-6.2287664621,-4.1360621826,7.4769339985,43.87,18.46,47.5956773247,133.98,34.1912335379,-8.4260621826,35.2141871232,-6.2287664621,-4.1360621826,7.4769339985,40.42,-4.29,40.6470232612,133.39,34.0312335379,-53.8060621826,63.6648818715,-6.2287664621,-4.1360621826,7.4769339985,40.26,-49.67,63.937285679,134.2,33.5812335379,13.7539378174,36.2887041848,-6.2287664621,-4.1360621826,7.4769339985,39.81,17.89,43.6450249169,134.55,33.6112335379,-49.1360621826,59.5320722531,-6.2287664621,-4.1360621826,7.4769339985,39.84,-45.0,60.1017936504,134.2,31.4112335379,-43.2960621826,53.4903224228,-6.2287664621,-4.1360621826,7.4769339985,37.64,-39.16,54.3164358183,133.39
2020-12-27 08:30:00,39.3195502221,14.726355659,41.9868143667,-7.0304497779,-4.423644341,8.3063742593,46.35,19.15,50.1502243265,133.98,35.7395502221,-8.563644341,36.7512102451,-7.0304497779,-4.423644341,8.3063742593,42.77,-4.14,42.9699022573,133.51,35.5595502221,-53.333644341,64.1011640354,-7.0304497779,-4.423644341,8.3063742593,42.59,-48.91,64.8544231337,134.2,35.0695502221,13.616355659,37.6201873229,-7.0304497779,-4.423644341,8.3063742593,42.1,18.04,45.8023099854,134.66,35.0895502221,-48.663644341,59.995223271,-7.0304497779,-4.423644341,8.3063742593,42.12,-44.24,61.0841386941,134.2,32.8495502221,-43.903644341,54.8326812787,-7.0304497779,-4.423644341,8.3063742593,39.88,-39.48,56.1167069597,133.51
2020-12-27 09:00:00,41.4784002919,14.3928888135,43.9045890445,-7.5115997081,-4.6471111865,8.8328801959,48.99,19.04,52.5598867959,132.05,37.8184002919,-7.3171111865,38.5197548896,-7.5115997081,-4.6471111865,8.8328801959,45.33,-2.67,45.4085652713,131.43,37.5784002919,-51.8071111865,64.0008823219,-7.5115997081,-4.6471111865,8.8328801959,45.09,-47.16,65.2470206216,132.28,37.0684002919,14.2328888135,39.7069442815,-7.5115997081,-4.6471111865,8.8328801959,44.58,18.88,48.4131263192,132.57,37.0484002919,-47.1271111865,59.9462140003,-7.5115997081,-4.6471111865,8.8328801959,44.56,-42.48,61.5641454095,132.28,34.6484002919,-39.3271111865,52.4131025323,-7.5115997081,-4.6471111865,8.8328801959,42.16,-34.68,54.5909149951,131.43
2020-12-27 09:30:00,43.8285504638,15.2635052682,46.4103052008,-7.6614495362,-4.7664947318,9.0231524992,51.49,20.03,55.2487194422,131.62,39.9885504638,-6.8364947318,40.568729687,-7.6614495362,-4.7664947318,9.0231524992,47.65,-2.07,47.6949410315,131.06,39.7585504638,-50.4664947318,64.2464740316,-7.6614495362,-4.7664947318,9.0231524992,47.42,-45.7,65.8570148124,131.84,39.1785504638,14.5735052682,41.8012663952,-7.6614495362,-4.7664947318,9.0231524992,46.84,19.34,50.6756470112,132.15,39.2185504638,-45.7664947318,60.2716080797,-7.6614495362,-4.7664947318,9.0231524992,46.88,-41.0,62.2794861893,131.84,36.6985504638,-40.8864947318,54.9407777302,-7.6614495362,-4.7664947318,9.0231524992,44.36,-36.12,57.2054542854,131.06
2020-12-27 10:00:00,45.2268503424,16.5313835863,48.1534488399,-7.2031496576,-4.7186164137,8.6110804113,52.43,21.25,56.5726736154,131.51,41.4368503424,-6.0886164137,41.8817838223,-7.2031496576,-4.7186164137,8.6110804113,48.64,-1.37,48.659289966,131.06,41.0968503424,-49.2786164137,64.1664487386,-7.2031496576,-4.7186164137,8.6110804113,48.3,-44.56,65.7151702425,131.73,40.5968503424,15.3313835863,43.3953405378,-7.2031496576,-4.7186164137,8.6110804113,47.8,20.05,51.8347615023,132.15,40.5168503424,-44.5186164137,60.1957005862,-7.2031496576,-4.7186164137,8.6110804113,47.72,-39.8,62.1388638454,131.73,38.0368503424,-36.3186164137,52.5912909347,-7.2031496576,-4.7186164137,8.6110804113,45.24,-31.6,55.1834902847,131.06
2020-12-27 10:30:00,46.5901335929,17.2211834648,49.6710147685,-6.4998664071,-4.5988165352,7.9622469715,53.09,21.82,57.3991332687,131.74,42.6501335929,-5.5088165352,43.0044294824,-6.4998664071,-4.5988165352,7.9622469715,49.15,-0.91,49.1584234898,131.2,42.3901335929,-48.6988165352,64.5639075487,-6.4998664071,-4.5988165352,7.9622469715,48.89,-44.1,65.8410365957,131.92,41.8001335929,15.9411834648,44.7367019196,-6.4998664071,-4.5988165352,7.9622469715,48.3,20.54,52.486013375,132.33,41.8201335929,-43.9588165352,60.6737268091,-6.4998664071,-4.5988165352,7.9622469715,48.32,-39.36,62.3220025352,131.92,39.2201335929,-34.9188165352,52.5123092928,-6.4998664071,-4.5988165352,7.9622469715,45.72,-30.32,54.8600109369,131.2
2020-12-27 11:00:00,47.284483559,18.0036334868,50.5959801187,-5.425516441,-4.4063665132,6.9894416443,52.71,22.41,57.2761049653,131.58,43.104483559,-5.1763665132,43.4141828573,-5.425516441,-4.4063665132,6.9894416443,48.53,-0.77,48.5361082082,131.11,43.124483559,-47.7863665132,64.3681435709,-5.425516441,-4.4063665132,6.9894416443,48.55,-43.38,65.1070418618,131.79,42.254483559,16.2136334868,45.2584057572,-5.425516441,-4.4063665132,6.9894416443,47.68,20.62,51.947731423,132.24,42.534483559,-43.0463665132,60.5158818958,-5.425516441,-4.4063665132,6.9894416443,47.96,-38.64,61.589050975,131.79,39.694483559,-34.0063665132,52.2693503733,-5.425516441,-4.4063665132,6.9894416443,45.12,-29.6,53.9627130526,131.11
2020-12-27 11:30:00,48.1061673092,18.8202628472,51.6566126147,-4.5938326908,-4.2297371528,6.2445156075,52.7,23.05,57.5203659585,131.65,43.4361673092,-4.9897371528,43.7218264414,-4.5938326908,-4.2297371528,6.2445156075,48.03,-0.76,48.0360125323,131.24,43.9361673092,-47.0897371528,64.4036500747,-4.5938326908,-4.2297371528,6.2445156075,48.53,-42.86,64.7467412307,131.87,42.6061673092,16.4502628472,45.6716174503,-4.5938326908,-4.2297371528,6.2445156075,47.2,20.68,51.5315670245,132.38,43.3261673092,-42.3497371528,60.5859473031,-4.5938326908,-4.2297371528,6.2445156075,47.92,-38.12,61.2328408617,131.87,40.0461673092,-34.5897371528,52.916400411,-4.5938326908,-4.2297371528,6.2445156075,44.64,-30.36,53.9857314482,131.24
2020-12-27 12:00:00,48.7242673874,18.9581251589,52.2825472025,-4.2457326126,-4.1618748411,5.9453719488,52.97,23.12,57.7958069413,131.29,43.944267387400004,-4.3118748411,44.1553043344,-4.2457326126,-4.1618748411,5.9453719488,48.19,-0.15,48.1902334504,130.86,44.5442673874,-46.7218748411,64.5532752519,-4.2457326126,-4.1618748411,5.9453719488,48.79,-42.56,64.7442483932,131.52,43.0942673874,17.0381251589,46.3401941147,-4.2457326126,-4.1618748411,5.9453719488,47.34,21.2,51.870180258,131.99,43.9142673874,-41.9618748411,60.7392938743,-4.2457326126,-4.1618748411,5.9453719488,48.16,-37.8,61.22275394,131.52,40.5142673874,-37.6018748411,55.2748301988,-4.2457326126,-4.1618748411,5.9453719488,44.76,-33.44,55.8720967926,130.86
2020-12-27 12:30:00,49.7644839446,18.8993581103,53.2324111726,-4.8455160554,-4.2706418897,6.4589014541,54.61,23.17,59.322011092,130.82,44.7744839446,-4.1306418897,44.9646151427,-4.8455160554,-4.2706418897,6.4589014541,49.62,0.14,49.6201975006,130.39,45.4644839446,-46.2306418897,64.8405085567,-4.8455160554,-4.2706418897,6.4589014541,50.31,-41.96,65.5113555042,131.04,43.8944839446,17.0393581103,47.0857244351,-4.8455160554,-4.2706418897,6.4589014541,48.74,21.31,53.1949593477,131.49,44.8744839446,-41.5106418897,61.1298020559,-4.8455160554,-4.2706418897,6.4589014541,49.72,-37.24,62.1200128783,131.04,41.2344839446,-38.7506418897,56.5852888395,-4.8455160554,-4.2706418897,6.4589014541,46.08,-34.48,57.5520355852,130.39
2020-12-27 13:00:00,49.876084039,18.1499265039,53.0758286903,-5.223915961,-4.4600734961,6.868882992,55.1,22.61,59.558560258,130.52,45.286084039,-3.8600734961,45.4502978536,-5.223915961,-4.4600734961,6.868882992,50.51,0.6000000000000001,50.5135635251,130.0,45.566084039,-46.5900734961,65.1682665338,-5.223915961,-4.4600734961,6.868882992,50.79,-42.13,65.9890975844,130.75,44.366084039,17.1699265039,47.5726369787,-5.223915961,-4.4600734961,6.868882992,49.59,21.63,54.1019870245,131.11,44.936084039,-41.8200734961,61.3854233184,-5.223915961,-4.4600734961,6.868882992,50.16,-37.36,62.5443458676,130.75,41.656084039,-37.3800734961,55.9687344152,-5.223915961,-4.4600734961,6.868882992,46.88,-32.92,57.2840361706,130.0
2020-12-27 13:30:00,50.0309338311,18.0847944095,53.1991929342,-5.8390661689000005,-4.4252055905,7.3264683336,55.87,22.51,60.2341846463,130.93,45.2309338311,-4.0552055905,45.4123558915,-5.8390661689000005,-4.4252055905,7.3264683336,51.07,0.37,51.0713402996,130.4,45.6509338311,-47.0552055905,65.560659948,-5.8390661689000005,-4.4252055905,7.3264683336,51.49,-42.63,66.8471166169,131.15,44.2909338311,17.1347944095,47.489872595,-5.8390661689000005,-4.4252055905,7.3264683336,50.13,21.56,54.5696848076,131.52,45.0809338311,-42.2652055905,61.7951308656,-5.8390661689000005,-4.4252055905,7.3264683336,50.92,-37.84,63.4406179037,131.15,41.5609338311,-38.1852055905,56.439535318,-5.8390661689000005,-4.4252055905,7.3264683336,47.4,-33.76,58.1936216436,130.4
2020-12-27 14:00:00,49.8642503601,17.6956030244,52.9110369429,-6.3757496399,-4.5243969756,7.8179505923,56.24,22.22,60.470372911,130.93,45.0442503601,-4.5343969756,45.2719034991,-6.3757496399,-4.5243969756,7.8179505923,51.42,-0.01,51.4200009724,130.4,45.4742503601,-47.4443969756,65.7181729066,-6.3757496399,-4.5243969756,7.8179505923,51.85,-42.92,67.3093522477,131.15,44.1142503601,16.6456030244,47.1502193513,-6.3757496399,-4.5243969756,7.8179505923,50.49,21.17,54.7485981556,131.52,44.8642503601,-42.6843969756,61.9254285858,-6.3757496399,-4.5243969756,7.8179505923,51.24,-38.16,63.8883651379,131.15,41.4242503601,-39.9243969756,57.5319562657,-6.3757496399,-4.5243969756,7.8179505923,47.8,-35.4,59.4810894319,130.4
2020-12-27 14:30:00,49.6395169052,17.3039857107,52.5690932018,-6.6204830948,-4.5860142892999995,8.0537148863,56.26,21.89,60.3685323658,130.68,44.9795169052,-4.6160142893,45.2157553176,-6.6204830948,-4.5860142892999995,8.0537148863,51.6,-0.03,51.6000087209,130.16,45.2695169052,-47.5560142893,65.6574722017,-6.6204830948,-4.5860142892999995,8.0537148863,51.89,-42.97,67.3720491005,130.9,44.0295169052,16.4339857107,46.9965343961,-6.6204830948,-4.5860142892999995,8.0537148863,50.65,21.02,54.8385165737,131.26,44.6595169052,-42.7860142893,61.8475178885,-6.6204830948,-4.5860142892999995,8.0537148863,51.28,-38.2,63.9443382951,130.9,41.2995169052,-39.6260142893,57.2352260855,-6.6204830948,-4.5860142892999995,8.0537148863,47.92,-35.04,59.3643664162,130.16
2020-12-27 15:00:00,51.1325171209,12.2766676993,52.5856527668,-8.4574828791,-5.0733323007,9.8624397227,59.59,17.35,62.064406869,130.56,46.2425171209,-6.2033323007,46.6567435781,-8.4574828791,-5.0733323007,9.8624397227,54.7,-1.13,54.7116706014,129.71,47.0125171209,-42.4433323007,63.3372972492,-8.4574828791,-5.0733323007,9.8624397227,55.47,-37.37,66.8837633511,130.78,45.2325171209,14.8466676993,47.6067657677,-8.4574828791,-5.0733323007,9.8624397227,53.69,19.92,57.2662422375,130.77,46.2625171209,-38.5933323007,60.2467076979,-8.4574828791,-5.0733323007,9.8624397227,54.72,-33.52,64.170622562,130.78,42.4225171209,-39.6333323007,58.0557575795,-8.4574828791,-5.0733323007,9.8624397227,50.88,-34.56,61.5074629618,129.71
2020-12-27 15:30:00,51.3220336147,5.8291255568,51.6520071159,-9.777966385300001,-5.4108744432,11.1752489401,61.1,11.24,62.1252573435,131.24,46.6020336147,-8.2108744432,47.3198478035,-9.777966385300001,-5.4108744432,11.1752489401,56.38,-2.8,56.449485383,129.93,47.7320336147,-36.4608744432,60.0644853317,-9.777966385300001,-5.4108744432,11.1752489401,57.51,-31.05,65.3567333945,131.47,45.5720336147,12.9891255568,47.3869985387,-9.777966385300001,-5.4108744432,11.1752489401,55.35,18.4,58.3282307292,131.02,46.9020336147,-33.3708744432,57.5622794745,-9.777966385300001,-5.4108744432,11.1752489401,56.68,-27.96,63.2011392302,131.47,42.7420336147,-39.4108744432,58.1386142069,-9.777966385300001,-5.4108744432,11.1752489401,52.52,-34.0,62.5647696392,129.93
2020-12-27 16:00:00,52.7098169167,5.9874681014,53.0487942715,-11.2301830833,-5.8125318986,12.6452575757,63.94,11.8,65.0197170095,130.8,47.9498169167,-8.1925318986,48.6446556289,-11.2301830833,-5.8125318986,12.6452575757,59.18,-2.38,59.2278380493,129.53,48.9798169167,-35.9725318986,60.7704329127,-11.2301830833,-5.8125318986,12.6452575757,60.21,-30.16,67.3414411785,131.02,46.8298169167,12.8674681014,48.5654557046,-11.2301830833,-5.8125318986,12.6452575757,58.06,18.68,60.9910321277,130.58,48.0898169167,-32.8925318986,58.2627595106,-11.2301830833,-5.8125318986,12.6452575757,59.32,-27.08,65.2088092208,131.02,43.8898169167,-35.7725318986,56.6214629573,-11.2301830833,-5.8125318986,12.6452575757,55.12,-29.96,62.7360821219,129.53
2020-12-27 16:30:00,55.8632338458,6.732007541,56.2674046073,-13.2867661542,-6.407992459,14.7512888315,69.15,13.14,70.3873717367,130.53,50.9432338458,-6.857992459,51.4027736142,-13.2867661542,-6.407992459,14.7512888315,64.23,-0.45,64.2315763468,129.2,51.8532338458,-35.107992459,62.6205157658,-13.2867661542,-6.407992459,14.7512888315,65.14,-28.7,71.1822281191,130.74,49.6832338458,14.122007541,51.6512809364,-13.2867661542,-6.407992459,14.7512888315,62.97,20.53,66.2321809999,130.25,50.9132338458,-31.887992459,60.0749651993,-13.2867661542,-6.407992459,14.7512888315,64.2,-25.48,69.0714876052,130.74,46.5132338458,-37.887992459,59.9915068603,-13.2867661542,-6.407992459,14.7512888315,59.8,-31.48,67.5798076351,129.2
2020-12-27 17:00:00,58.0761668533,7.2878520445,58.531649078,-14.7938331467,-6.9421479555,16.3416926115,72.87,14.23,74.246412708,130.06,53.4661668533,-6.2121479555,53.8258467672,-14.7938331467,-6.9421479555,16.3416926115,68.26,0.73,68.2639033458,128.74,53.8661668533,-34.1921479555,63.8017782924,-14.7938331467,-6.9421479555,16.3416926115,68.66,-27.25,73.8698727493,130.27,52.0861668533,14.5878520445,54.0904261837,-14.7938331467,-6.9421479555,16.3416926115,66.88,21.53,70.2600547964,129.76,52.9261668533,-30.9821479555,61.3275845743,-14.7938331467,-6.9421479555,16.3416926115,67.72,-24.04,71.8604202604,130.27,48.7661668533,-39.3021479555,62.6322430021,-14.7938331467,-6.9421479555,16.3416926115,63.56,-32.36,71.3235108502,128.74
2020-12-27 17:30:00,58.6940670836,-0.7477125153,58.6988295013,-15.4859329164,-7.2777125153,17.1107924347,74.18,6.53,74.4668604145,131.01,53.9740670836,-11.6777125153,55.2229018356,-15.4859329164,-7.2777125153,17.1107924347,69.46,-4.4,69.59922126,129.4,55.1040670836,-29.1777125153,62.3522021807,-15.4859329164,-7.2777125153,17.1107924347,70.59,-21.9,73.9091205468,131.21,52.6240670836,9.5322874847,53.4804351246,-15.4859329164,-7.2777125153,17.1107924347,68.11,16.81,70.1537468707,130.41,54.1140670836,-25.7577125153,59.9315610539,-15.4859329164,-7.2777125153,17.1107924347,69.6,-18.48,72.0115990657,131.21,49.3540670836,-31.8377125153,58.7321366537,-15.4859329164,-7.2777125153,17.1107924347,64.84,-24.56,69.3355550926,129.4
2020-12-27 18:00:00,58.2484502494,-5.4928526129,58.5068661465,-15.7415497506,-7.2328526129,17.3236989546,73.99,1.74,74.0104566936,132.77,53.4684502494,-15.1028526129,55.5605195181,-15.7415497506,-7.2328526129,17.3236989546,69.21,-7.87,69.6560191225,130.99,55.0184502494,-27.8728526129,61.6759740955,-15.7415497506,-7.2328526129,17.3236989546,70.76,-20.64,73.7088000174,132.99,52.1484502494,6.6771473871,52.5741872086,-15.7415497506,-7.2328526129,17.3236989546,67.89,13.91,69.3003621924,132.05,54.0584502494,-23.8728526129,59.0950855423,-15.7415497506,-7.2328526129,17.3236989546,69.8,-16.64,71.7560422543,132.99,49.1384502494,-30.3128526129,57.7360920608,-15.7415497506,-7.2328526129,17.3236989546,64.88,-23.08,68.8629130955,130.99
2020-12-27 18:30:00,57.1183170256,-5.5619558372,57.3884787442,-14.9516829744,-7.0519558372,16.5312705167,72.07,1.49,72.0854007411,132.39,52.2583170256,-15.6519558372,54.551951568,-14.9516829744,-7.0519558372,16.5312705167,67.21,-8.6,67.7579818176,130.65,53.9583170256,-27.8419558372,60.7179914117,-14.9516829744,-7.0519558372,16.5312705167,68.91,-20.79,71.9778590957,132.59,51.0283170256,6.0580441628,51.3866620588,-14.9516829744,-7.0519558372,16.5312705167,65.98,13.11,67.2698483721,131.73,53.0483170256,-23.8519558372,58.1639040686,-14.9516829744,-7.0519558372,16.5312705167,68.0,-16.8,70.0445572475,132.59,48.0083170256,-31.5719558372,57.4594369883,-14.9516829744,-7.0519558372,16.5312705167,62.96,-24.52,67.56620457,130.65
2020-12-27 19:00:00,56.2131335171,-5.9211951575,56.5241269893,-14.5968664829,-6.8311951575,16.1162569599,70.81,0.91,70.8158470965,132.39,51.2631335171,-16.4811951575,53.8473643906,-14.5968664829,-6.8311951575,16.1162569599,65.86,-9.65,66.5632188224,130.77,53.1131335171,-28.1811951575,60.1264061167,-14.5968664829,-6.8311951575,16.1162569599,67.71,-21.35,70.9962435626,132.59,50.0731335171,5.2588048425,50.3485226059,-14.5968664829,-6.8311951575,16.1162569599,64.67,12.09,65.7904020356,131.84,52.2031335171,-24.2311951575,57.5527407494,-14.5968664829,-6.8311951575,16.1162569599,66.8,-17.4,69.0289794217,132.59,47.1631335171,-30.9111951575,56.3902753072,-14.5968664829,-6.8311951575,16.1162569599,61.76,-24.08,66.2883398495,130.77
2020-12-27 19:30:00,54.7783670057,-6.566639418,55.1705559611,-13.3216329943,-6.536639418,14.8389204633,68.1,-0.03,68.1000066079,132.58,49.7383670057,-17.016639418,52.5687280564,-13.3216329943,-6.536639418,14.8389204633,63.06,-10.48,63.9249090731,130.89,51.7983670057,-28.876639418,59.3037193482,-13.3216329943,-6.536639418,14.8389204633,65.12,-22.34,68.845406528,132.79,48.6283670057,4.753360582,48.8601321576,-13.3216329943,-6.536639418,14.8389204633,61.95,11.29,62.9703628702,131.98,50.8783670057,-24.976639418,56.678397523,-13.3216329943,-6.536639418,14.8389204633,64.2,-18.44,66.7957603445,132.79,45.7983670057,-28.776639418,54.0886808545,-13.3216329943,-6.536639418,14.8389204633,59.12,-22.24,63.1648003242,130.89
2020-12-27 20:00:00,52.6579836209,-7.9395616278,53.253167773,-12.2720163791,-6.1395616278,13.7221209363,64.93,-1.8,64.9549451543,133.24,47.7779836209,-17.3195616278,50.8203004109,-12.2720163791,-6.1395616278,13.7221209363,60.05,-11.18,61.0818704691,131.44,49.8279836209,-30.3995616278,58.3691810709,-12.2720163791,-6.1395616278,13.7221209363,62.1,-24.26,66.6705152222,133.45,46.7579836209,4.5704383722,46.9808252291,-12.2720163791,-6.1395616278,13.7221209363,59.03,10.71,59.9937080034,132.53,48.9679836209,-26.5395616278,55.6975021997,-12.2720163791,-6.1395616278,13.7221209363,61.24,-20.4,64.5484128387,133.45,44.0479836209,-30.5795616278,53.6221451493,-12.2720163791,-6.1395616278,13.7221209363,56.32,-24.44,61.3942668333,131.44
2020-12-27 20:30:00,50.8739335224,-8.4190411275,51.5658546477,-11.5560664776,-5.8790411275,12.9655619629,62.43,-2.54,62.481649306,133.32,46.2139335224,-18.0190411275,49.602555325,-11.5560664776,-5.8790411275,12.9655619629,57.77,-12.14,59.0317922818,131.54,48.1539335224,-30.9290411275,57.2311706917,-11.5560664776,-5.8790411275,12.9655619629,59.71,-25.05,64.7517304788,133.53,45.2539335224,3.9409588725,45.4252094776,-11.5560664776,-5.8790411275,12.9655619629,56.81,9.82,57.6524804323,132.64,47.2839335224,-27.0790411275,54.4889423437,-11.5560664776,-5.8790411275,12.9655619629,58.84,-21.2,62.542670234,133.53,42.6839335224,-31.6790411275,53.1552427113,-11.5560664776,-5.8790411275,12.9655619629,54.24,-25.8,60.0634464546,131.54
2020-12-27 21:00:00,49.216400067,-8.4196815498,49.931403675,-10.863599933,-5.5996815498,12.2218753456,60.08,-2.8200000000000003,60.1461453461,134.53,44.466400067,-19.7996815498,48.6753338395,-10.863599933,-5.5996815498,12.2218753456,55.33,-14.2,57.123103032,132.85,46.596400067,-31.3296815498,56.1495631792,-10.863599933,-5.5996815498,12.2218753456,57.46,-25.73,62.957799358,134.73,43.596400067,2.5803184502,43.6726933232,-10.863599933,-5.5996815498,12.2218753456,54.46,8.18,55.0708997566,134.0,45.816400067000004,-27.5196815498,53.4460044128,-10.863599933,-5.5996815498,12.2218753456,56.68,-21.92,60.770953588,134.73,41.176400067,-32.9596815498,52.7431183221,-10.863599933,-5.5996815498,12.2218753456,52.04,-27.36,58.7939724802,132.85
2020-12-27 21:30:00,47.3073166849,-9.0201618665,48.1595840101,-10.0726833151,-5.3901618665,11.4242196282,57.38,-3.63,57.4947067129,134.53,42.7173166849,-20.1901618665,47.2484050625,-10.0726833151,-5.3901618665,11.4242196282,52.79,-14.8,54.8253964874,132.85,44.7873166849,-31.9501618665,55.0156030516,-10.0726833151,-5.3901618665,11.4242196282,54.86,-26.56,60.9512362467,134.73,41.9173166849,2.2198381335,41.976054119,-10.0726833151,-5.3901618665,11.4242196282,51.99,7.61,52.5440025122,134.0,44.0073166849,-28.1501618665,52.2405545043,-10.0726833151,-5.3901618665,11.4242196282,54.08,-22.76,58.6742192108,134.73,39.5673166849,-34.9901618665,52.8193522971,-10.0726833151,-5.3901618665,11.4242196282,49.64,-29.6,57.7952385582,132.85
2020-12-27 22:00:00,45.3511333361,-9.8198815455,46.4021052156,-9.1888666639,-5.0898815455,10.504387879,54.54,-4.73,54.7447212067,135.51,40.9711333361,-20.9598815455,46.0211951306,-9.1888666639,-5.0898815455,10.504387879,50.16,-15.87,52.6106690701,133.78,42.9611333361,-33.0398815455,54.1967964926,-9.1888666639,-5.0898815455,10.504387879,52.15,-27.95,59.1677699428,135.73,40.2411333361,1.7201184545000001,40.2778800295,-9.1888666639,-5.0898815455,10.504387879,49.43,6.8100000000000005,49.8969037116,134.95,42.2511333361,-29.2898815455,51.4106548211,-9.1888666639,-5.0898815455,10.504387879,51.44,-24.2,56.8481626792,135.73,38.0111333361,-33.6098815455,50.739239204,-9.1888666639,-5.0898815455,10.504387879,47.2,-28.52,55.1473517043,133.78
2020-12-27 22:30:00,43.5752500333,-10.4435563899,44.8092656214,-8.3247499667,-4.7935563899,9.6062294825,51.9,-5.65,52.2066327204,136.33,39.1652500333,-21.6335563899,44.7429052727,-8.3247499667,-4.7935563899,9.6062294825,47.49,-16.84,50.387356549,134.59,41.3052500333,-33.9235563899,53.4502699567,-8.3247499667,-4.7935563899,9.6062294825,49.63,-29.13,57.5473179219,136.56,38.5152500333,1.2864436101,38.536728225,-8.3247499667,-4.7935563899,9.6062294825,46.84,6.08,47.2329545974,135.77,40.5952500333,-30.2335563899,50.6166203657,-8.3247499667,-4.7935563899,9.6062294825,48.92,-25.44,55.1394595548,136.56,36.3952500333,-35.5935563899,50.9069296016,-8.3247499667,-4.7935563899,9.6062294825,44.72,-30.8,54.3002615095,134.59
2020-12-27 23:00:00,41.6415500566,-11.0623713319,43.0858996727,-7.2484499434,-4.4523713319,8.5066819065,48.89,-6.61,49.33481732,135.97,37.1715500566,-21.6823713319,43.0331193406,-7.2484499434,-4.4523713319,8.5066819065,44.42,-17.23,47.644614596,134.19,39.4915500566,-34.4123713319,52.3812354432,-7.2484499434,-4.4523713319,8.5066819065,46.74,-29.96,55.5178277673,136.2,36.6015500566,1.0876286681,36.6177061361,-7.2484499434,-4.4523713319,8.5066819065,43.85,5.54,44.1985757689,135.36,38.7915500566,-30.7323713319,49.490029334,-7.2484499434,-4.4523713319,8.5066819065,46.04,-26.28,53.0124513676,136.2,34.5515500566,-36.3723713319,50.1673101493,-7.2484499434,-4.4523713319,8.5066819065,41.8,-31.92,52.5939768415,134.19
2020-12-27 23:30:00,40.3210834253,-10.9716266166,41.7871554332,-5.9789165747,-4.0816266166,7.2392761548,46.3,-6.89,46.8098504591,136.33,35.9110834253,-21.6916266166,41.9539339997,-5.9789165747,-4.0816266166,7.2392761548,41.89,-17.61,45.4409969081,134.58,38.2910834253,-34.5016266166,51.5419179802,-5.9789165747,-4.0816266166,7.2392761548,44.27,-30.42,53.7141443197,136.57,35.4110834253,1.2283733834000001,35.4323825126,-5.9789165747,-4.0816266166,7.2392761548,41.39,5.31,41.7292247711,135.76,37.6210834253,-30.9216266166,48.6979764539,-5.9789165747,-4.0816266166,7.2392761548,43.6,-26.84,51.1990781167,136.57,33.461083425300004,-35.0016266166,48.4227009759,-5.9789165747,-4.0816266166,7.2392761548,39.44,-30.92,50.1154666745,134.58
2020-12-28 00:00:00,39.4317835095,-11.055982025,40.9524149383,-5.4382164905,-3.845982025,6.6607639453,44.87,-7.21,45.4455828437,136.55,34.9717835095,-22.125982025,41.383387034,-5.4382164905,-3.845982025,6.6607639453,40.41,-18.28,44.3522998276,134.8,37.4617835095,-34.645982025,51.0267507704,-5.4382164905,-3.845982025,6.6607639453,42.9,-30.8,52.8114570903,136.79,34.5017835095,0.8540179750000001,34.5123515866,-5.4382164905,-3.845982025,6.6607639453,39.94,4.7,40.2155890172,135.97,36.7617835095,-31.045982025,48.1173744784,-5.4382164905,-3.845982025,6.6607639453,42.2,-27.2,50.2063740973,136.79,32.6017835095,-34.965982025,47.8068633877,-5.4382164905,-3.845982025,6.6607639453,38.04,-31.12,49.1476957751,134.8
2020-12-28 00:30:00,41.7295001961,-11.0072310665,43.1568108457,-5.6404998039,-3.9772310665,6.9017102949,47.37,-7.03,47.8888066253,136.41,37.0095001961,-21.5972310665,42.850244976,-5.6404998039,-3.9772310665,6.9017102949,42.65,-17.62,46.1463638871,134.67,39.6495001961,-34.5072310665,52.5626470193,-5.6404998039,-3.9772310665,6.9017102949,45.29,-30.53,54.6192731552,136.65,36.4795001961,1.3027689335,36.5027552584,-5.6404998039,-3.9772310665,6.9017102949,42.12,5.28,42.4496501752,135.81,38.9595001961,-30.8972310665,49.724053969,-5.6404998039,-3.9772310665,6.9017102949,44.6,-26.92,52.09459089,136.65,34.5195001961,-35.8572310665,49.7728531787,-5.6404998039,-3.9772310665,6.9017102949,40.16,-31.88,51.2753352012,134.67
2020-12-28 01:00:00,41.2548667399,-11.1047732509,42.7232959717,-7.1151332601,-4.4447732509,8.3893462535,48.37,-6.66,48.8263504678,135.78,37.284866739899996,-21.4647732509,43.0220615328,-7.1151332601,-4.4447732509,8.3893462535,44.4,-17.02,47.5503985262,134.01,39.1448667399,-34.4047732509,52.1153433697,-7.1151332601,-4.4447732509,8.3893462535,46.26,-29.96,55.1143284455,136.01,36.7048667399,1.2552267491,36.7263234831,-7.1151332601,-4.4447732509,8.3893462535,43.82,5.7,44.1891660931,135.15,38.4448667399,-30.7647732509,49.2389992977,-7.1151332601,-4.4447732509,8.3893462535,45.56,-26.32,52.6161192031,136.01,34.6448667399,-36.1647732509,50.0815097189,-7.1151332601,-4.4447732509,8.3893462535,41.76,-31.72,52.4409763448,134.01
2020-12-28 01:30:00,40.1202667618,-11.4761904012,41.7293511951,-7.1597332382,-4.4961904012,8.454437188,47.28,-6.98,47.7924554715,136.2,36.3702667618,-21.8061904012,42.406441069,-7.1597332382,-4.4961904012,8.454437188,43.53,-17.31,46.8454586913,134.41,38.0302667618,-34.9061904012,51.6211518498,-7.1597332382,-4.4961904012,8.454437188,45.19,-30.41,54.4692959382,136.42,35.8102667618,1.0238095988,35.8248990459,-7.1597332382,-4.4961904012,8.454437188,42.97,5.52,43.3231035361,135.53,37.3202667618,-31.2961904012,48.705788617,-7.1597332382,-4.4961904012,8.454437188,44.48,-26.8,51.9298603888,136.42,33.7602667618,-35.2161904012,48.784584432,-7.1597332382,-4.4961904012,8.454437188,40.92,-30.72,51.1680056285,134.41
2020-12-28 02:00:00,38.823300075,-11.7547812541,40.5638202225,-7.466699925,-4.4347812541,8.6844051346,46.29,-7.32,46.8651949745,136.73,35.243300075,-22.0947812541,41.5965089742,-7.466699925,-4.4347812541,8.6844051346,42.71,-17.66,46.2170931583,134.93,36.793300075,-35.3747812541,51.0403965422,-7.466699925,-4.4347812541,8.6844051346,44.26,-30.94,54.0021406983,136.95,34.713300075,0.9052187459000001,34.725100764,-7.466699925,-4.4347812541,8.6844051346,42.18,5.34,42.5166790801,136.07,36.133300075,-31.7947812541,48.130276223,-7.466699925,-4.4347812541,8.6844051346,43.6,-27.36,51.4735815735,136.95,32.773300075,-34.8747812541,47.8574922591,-7.466699925,-4.4347812541,8.6844051346,40.24,-30.44,50.4564287282,134.93
2020-12-28 02:30:00,38.3324667332,-11.7669509551,40.0978695273,-7.2975332668,-4.3269509551,8.4838962952,45.63,-7.44,46.2325696885,136.64,34.6624667332,-22.1769509551,41.1497722193,-7.2975332668,-4.3269509551,8.4838962952,41.96,-17.85,45.5989484528,134.82,36.3224667332,-35.3369509551,50.6756518694,-7.2975332668,-4.3269509551,8.4838962952,43.62,-31.01,53.5193843388,136.86,34.1624667332,0.7930490449,34.1716704316,-7.2975332668,-4.3269509551,8.4838962952,41.46,5.12,41.7749446439,135.97,35.6624667332,-31.7669509551,47.7592996858,-7.2975332668,-4.3269509551,8.4838962952,42.96,-27.44,50.9756333948,136.86,32.2224667332,-35.6469509551,48.051976804,-7.2975332668,-4.3269509551,8.4838962952,39.52,-31.32,50.4259139729,134.82
2020-12-28 03:00:00,37.5101667552,-3.2630838247,37.6518303147,-6.8998332448,-4.2130838247,8.0844155089,44.41,0.9500000000000001,44.4201598376,136.55,34.0801667552,-20.4030838247,39.7208206816,-6.8998332448,-4.2130838247,8.0844155089,40.98,-16.19,44.062189006,135.38,35.0001667552,-42.7130838247,55.221546544,-6.8998332448,-4.2130838247,8.0844155089,41.9,-38.5,56.9021967941,136.78,33.5901667552,2.6469161753,33.6942942926,-6.8998332448,-4.2130838247,8.0844155089,40.49,6.86,41.0670147442,136.54,34.4201667552,-40.1330838247,52.8716587288,-6.8998332448,-4.2130838247,8.0844155089,41.32,-35.92,54.7502401821,136.78,31.6201667552,-34.6530838247,46.9113116869,-6.8998332448,-4.2130838247,8.0844155089,38.52,-30.44,49.0956617228,135.38
2020-12-28 03:30:00,36.7454336787,0.1647384711,36.7458029576,-6.1445663213,-4.0952615289,7.3842306483,42.89,4.26,43.1010405907,136.27,33.2754336787,-19.8352615289,38.738767229,-6.1445663213,-4.0952615289,7.3842306483,39.42,-15.74,42.4462483619,135.38,34.1054336787,-45.0652615289,56.5160013013,-6.1445663213,-4.0952615289,7.3842306483,40.25,-40.97,57.4334693363,136.49,32.8054336787,3.2347384711,32.9645265676,-6.1445663213,-4.0952615289,7.3842306483,38.95,7.33,39.6337154453,136.54,33.5354336787,-42.2952615289,53.9769808327,-6.1445663213,-4.0952615289,7.3842306483,39.68,-38.2,55.0794190238,136.49,30.8954336787,-32.5752615289,44.8962747438,-6.1445663213,-4.0952615289,7.3842306483,37.04,-28.48,46.7233560438,135.38
2020-12-28 04:00:00,36.0089337736,0.17273692070000002,36.0093480857,-5.4210662264,-3.9372630793,6.6999999691,41.43,4.11,41.6333640245,136.47,32.4789337736,-19.8772630793,38.0786912406,-5.4210662264,-3.9372630793,6.6999999691,37.9,-15.94,41.1156126064,135.58,33.4289337736,-45.1872630793,56.2083833413,-5.4210662264,-3.9372630793,6.6999999691,38.85,-41.25,56.6646715335,136.7,32.0589337736,3.2327369207,32.2215118004,-5.4210662264,-3.9372630793,6.6999999691,37.48,7.17,38.1596553968,136.74,32.8989337736,-42.4572630793,53.7118146372,-5.4210662264,-3.9372630793,6.6999999691,38.32,-38.52,54.3342691126,136.7,30.2189337736,-34.1372630793,45.5909715729,-5.4210662264,-3.9372630793,6.6999999691,35.64,-30.2,46.7145544772,135.58
2020-12-28 04:30:00,35.7909507115,0.1207033158,35.7911542441,-5.0690492885,-3.8692966842,6.3770461438,40.86,3.99,41.0543505612,136.47,32.0009507115,-19.7092966842,37.5834700664,-5.0690492885,-3.8692966842,6.3770461438,37.07,-15.84,40.3124112402,135.58,33.2509507115,-45.2692966842,56.1688075849,-5.0690492885,-3.8692966842,6.3770461438,38.32,-41.4,56.4126085197,136.7,31.5909507115,3.4107033158,31.7745348348,-5.0690492885,-3.8692966842,6.3770461438,36.66,7.28,37.3758478165,136.74,32.6909507115,-42.5492966842,53.6576267342,-5.0690492885,-3.8692966842,6.3770461438,37.76,-38.68,54.0551570158,136.7,29.7309507115,-34.3492966842,45.4291053501,-5.0690492885,-3.8692966842,6.3770461438,34.8,-30.48,46.260894933,135.58
2020-12-28 05:00:00,35.3493504122,-0.5812422123000001,35.3541287132,-4.9106495878,-3.7812422123,6.197763471,40.26,3.2,40.3869731473,136.79,31.7193504122,-19.0212422123,36.9854680363,-4.9106495878,-3.7812422123,6.197763471,36.63,-15.24,39.6738515902,135.71,32.8393504122,-46.0912422123,56.5935115023,-4.9106495878,-3.7812422123,6.197763471,37.75,-42.31,56.702721275100004,137.02,31.3193504122,4.0987577877,31.5864136242,-4.9106495878,-3.7812422123,6.197763471,36.23,7.88,37.0770454594,136.89,32.3293504122,-43.4212422123,54.1349348696,-4.9106495878,-3.7812422123,6.197763471,37.24,-39.64,54.3888517989,137.02,29.4493504122,-32.1412422123,43.5927022637,-4.9106495878,-3.7812422123,6.197763471,34.36,-28.36,44.5522075772,135.71
2020-12-28 05:30:00,36.2951503186,-0.396206198,36.2973127932,-5.3148496814,-3.826206198,6.5488534115,41.61,3.43,41.7511317212,136.56,32.4351503186,-18.896206198,37.5380551557,-5.3148496814,-3.826206198,6.5488534115,37.75,-15.07,40.6468621175,135.49,33.7251503186,-45.736206198,56.8259300091,-5.3148496814,-3.826206198,6.5488534115,39.04,-41.91,57.2762577339,136.78,32.0151503186,4.153793802,32.283491956,-5.3148496814,-3.826206198,6.5488534115,37.33,7.98,38.1734109034,136.66,33.1651503186,-42.986206198,54.2931037882,-5.3148496814,-3.826206198,6.5488534115,38.48,-39.16,54.9018761064,136.78,30.1251503186,-33.426206198,44.9981771021,-5.3148496814,-3.826206198,6.5488534115,35.44,-29.6,46.1752487811,135.49
2020-12-28 06:00:00,36.432500139,-0.2349972562,36.4332580219,-5.627499861,-3.9049972562,6.8496538786,42.06,3.67,42.2198117002,136.43,32.752500139,-18.974997256199998,37.8520380723,-5.627499861,-3.9049972562,6.8496538786,38.38,-15.07,41.2326242192,135.37,33.842500139,-45.4349972562,56.6538065034,-5.627499861,-3.9049972562,6.8496538786,39.47,-41.53,57.2941689878,136.63,32.312500139,4.0250027438,32.562222165,-5.627499861,-3.9049972562,6.8496538786,37.94,7.93,38.7598826108,136.55,33.252500139,-42.7049972562,54.1243527088,-5.627499861,-3.9049972562,6.8496538786,38.88,-38.8,54.9280838916,136.63,30.372500139,-33.8249972562,45.4600836347,-5.627499861,-3.9049972562,6.8496538786,36.0,-29.92,46.8103236477,135.37
2020-12-28 06:30:00,38.4059167139,0.5911515778,38.4104660063,-6.5540832861,-4.1688484222,7.7675803754,44.96,4.76,45.2112729305,135.44,34.5859167139,-18.3588484222,39.1565186186,-6.5540832861,-4.1688484222,7.7675803754,41.14,-14.19,43.5184524081,134.44,35.6759167139,-43.9988484222,56.6451206712,-6.5540832861,-4.1688484222,7.7675803754,42.23,-39.83,58.0499939707,135.64,34.0559167139,4.3411515778,34.3314878828,-6.5540832861,-4.1688484222,7.7675803754,40.61,8.51,41.4920739419,135.59,35.0859167139,-41.2088484222,54.1219986691,-6.5540832861,-4.1688484222,7.7675803754,41.64,-37.04,55.7301641842,135.64,32.0459167139,-33.6488484222,46.4670396967,-6.5540832861,-4.1688484222,7.7675803754,38.6,-29.48,48.5698507307,134.44
2020-12-28 07:00:00,39.2796500228,0.9267399795000001,39.2905809693,-7.1903499772,-4.3832600205,8.4210510747,46.47,5.31,46.7723957052,135.7,35.6396500228,-18.0532600205,39.9512809696,-7.1903499772,-4.3832600205,8.4210510747,42.83,-13.67,44.9586231996,134.7,36.4596500228,-43.8532600205,57.0299438384,-7.1903499772,-4.3832600205,8.4210510747,43.65,-39.47,58.8489880967,135.91,35.0696500228,4.7167399795,35.3854205677,-7.1903499772,-4.3832600205,8.4210510747,42.26,9.1,43.2286664148,135.84,35.8096500228,-41.0232600205,54.4540071755,-7.1903499772,-4.3832600205,8.4210510747,43.0,-36.64,56.4932703957,135.91,32.9696500228,-33.8632600205,47.2622280669,-7.1903499772,-4.3832600205,8.4210510747,40.16,-29.48,49.8186310531,134.7
2020-12-28 07:30:00,40.1126166525,1.2510553719,40.1321212279,-8.0773833475,-4.5689446281,9.2800526268,48.19,5.82,48.5401740829,135.23,36.5926166525,-17.8289446281,40.7049242725,-8.0773833475,-4.5689446281,9.2800526268,44.67,-13.26,46.5965288407,134.27,37.2126166525,-43.2189446281,57.0320612716,-8.0773833475,-4.5689446281,9.2800526268,45.29,-38.65,59.5399580114,135.45,35.9726166525,4.8110553719,36.2929111897,-8.0773833475,-4.5689446281,9.2800526268,44.05,9.38,45.0376165,135.4,36.5626166525,-40.3689446281,54.4653708962,-8.0773833475,-4.5689446281,9.2800526268,44.64,-35.8,57.2221076159,135.45,33.8026166525,-30.9689446281,45.8442190896,-8.0773833475,-4.5689446281,9.2800526268,41.88,-26.4,49.506508663,134.27
