Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-28 08:00:00,41.5661999827,1.4760833411,41.5924007846,-8.6638000173,-4.7339166589,9.8727603877,50.23,6.21,50.6124194245,134.95,37.9261999827,-17.0639166589,41.58814611,-8.6638000173,-4.7339166589,9.8727603877,46.59,-12.33,48.1939519027,133.94,38.5461999827,-42.8339166589,57.6242479295,-8.6638000173,-4.7339166589,9.8727603877,47.21,-38.1,60.6662517385,135.17,37.2461999827,5.4860833411,37.6480613521,-8.6638000173,-4.7339166589,9.8727603877,45.91,10.22,47.0337804137,135.07,37.8961999827,-39.9339166589,55.0530623385,-8.6638000173,-4.7339166589,9.8727603877,46.56,-35.2,58.368429823,135.17,35.0161999827,-29.7339166589,45.9373493043,-8.6638000173,-4.7339166589,9.8727603877,43.68,-25.0,50.3283458898,133.94
2020-12-28 08:30:00,43.3643499814,1.953080848,43.408309966,-9.3056500186,-5.016919152,10.5718777919,52.67,6.97,53.1291803061,134.22,39.8043499814,-15.876919152,42.8539711019,-9.3056500186,-5.016919152,10.5718777919,49.11,-10.86,50.2964382437,133.16,40.2343499814,-41.996919152,58.1596435399,-9.3056500186,-5.016919152,10.5718777919,49.54,-36.98,61.8201585245,134.43,39.0443499814,6.453080848,39.5740257985,-9.3056500186,-5.016919152,10.5718777919,48.35,11.47,49.6918846493,134.27,39.5743499814,-39.056919152,55.6019074322,-9.3056500186,-5.016919152,10.5718777919,48.88,-34.04,59.5648889867,134.43,36.6943499814,-32.096919152,48.7512824407,-9.3056500186,-5.016919152,10.5718777919,46.0,-27.08,53.3790820453,133.16
2020-12-28 09:00:00,45.7395333132,3.3361151862,45.8610354467,-10.0704666868,-5.2938848138,11.3771488393,55.81,8.63,56.4732945736,133.49,42.0095333132,-16.0738848138,44.9796694319,-10.0704666868,-5.2938848138,11.3771488393,52.08,-10.78,53.1839712695,132.6,42.4495333132,-40.1738848138,58.4457346565,-10.0704666868,-5.2938848138,11.3771488393,52.52,-34.88,63.0473219098,133.71,41.1695333132,6.0861151862,41.6169589385,-10.0704666868,-5.2938848138,11.3771488393,51.24,11.38,52.4884939773,133.72,41.6895333132,-37.1738848138,55.8561984029,-10.0704666868,-5.2938848138,11.3771488393,51.76,-31.88,60.7900649778,133.71,38.7295333132,-31.3338848138,49.8175580311,-10.0704666868,-5.2938848138,11.3771488393,48.8,-26.04,55.3129424276,132.6
2020-12-28 09:30:00,48.1841666467,3.3807267803,48.3026213471,-10.9658333533,-5.5892732197,12.3081061198,59.15,8.97,59.8262768355,132.54,44.5241666467,-14.3592732197,46.7823700018,-10.9658333533,-5.5892732197,12.3081061198,55.49,-8.77,56.1787593313,131.53,44.7141666467,-39.5092732197,59.6685794138,-10.9658333533,-5.5892732197,12.3081061198,55.68,-33.92,65.198380348,132.75,43.5741666467,7.4407267803,44.2048912902,-10.9658333533,-5.5892732197,12.3081061198,54.54,13.03,56.0748829691,132.61,43.9541666467,-36.4692732197,57.1137168707,-10.9658333533,-5.5892732197,12.3081061198,54.92,-30.88,63.0061965207,132.75,40.9541666467,-29.5492732197,50.5015179331,-10.9658333533,-5.5892732197,12.3081061198,51.92,-23.96,57.1818852435,131.53
2020-12-28 10:00:00,50.2899833259,4.7487411105,50.5136908675,-11.5000166741,-5.8412588895,12.8984762247,61.79,10.59,62.6909259782,131.77,46.4999833259,-14.0412588895,48.5737110021,-11.5000166741,-5.8412588895,12.8984762247,58.0,-8.2,58.5767872113,130.88,46.6799833259,-37.6912588895,59.9970985964,-11.5000166741,-5.8412588895,12.8984762247,58.18,-31.85,66.3274822378,131.99,45.4899833259,7.5787411105,46.1169806016,-11.5000166741,-5.8412588895,12.8984762247,56.99,13.42,58.5487531891,131.96,45.859983325900004,-34.6012588895,57.4489789935,-11.5000166741,-5.8412588895,12.8984762247,57.36,-28.76,64.1662465787,131.99,42.7399833259,-29.5212588895,51.9443057622,-11.5000166741,-5.8412588895,12.8984762247,54.24,-23.68,59.1837815622,130.88
2020-12-28 10:30:00,52.1181666577,4.7904464173,52.3378607954,-12.0618333423,-6.0195535827,13.480461747,64.18,10.81,65.0840110934,131.42,48.4281666577,-12.4595535827,50.0052777345,-12.0618333423,-6.0195535827,13.480461747,60.49,-6.44,60.8318477444,130.4,48.3781666577,-37.3595535827,61.1243261972,-12.0618333423,-6.0195535827,13.480461747,60.44,-31.34,68.082223818,131.64,47.3281666577,8.9504464173,48.167061881,-12.0618333423,-6.0195535827,13.480461747,59.39,14.97,61.2476366891,131.45,47.5381666577,-34.2595535827,58.5968796171,-12.0618333423,-6.0195535827,13.480461747,59.6,-28.24,65.9519340126,131.64,44.4181666577,-28.4195535827,52.7318172935,-12.0618333423,-6.0195535827,13.480461747,56.48,-22.4,60.7597761681,130.4
2020-12-28 11:00:00,53.5074666864,5.4530324515,53.7846126147,-12.3325333136,-6.1269675485,13.7706611777,65.84,11.58,66.8505946122,130.94,49.6874666864,-11.8269675485,51.0756449504,-12.3325333136,-6.1269675485,13.7706611777,62.02,-5.7,62.2813808453,129.92,49.6874666864,-36.4269675485,61.6098069343,-12.3325333136,-6.1269675485,13.7706611777,62.02,-30.3,69.025867615,131.13,48.5474666864,9.4330324515,49.4554205613,-12.3325333136,-6.1269675485,13.7706611777,60.88,15.56,62.8369954724,130.98,48.7874666864,-33.2869675485,59.0613165638,-12.3325333136,-6.1269675485,13.7706611777,61.12,-27.16,66.882882713,131.13,45.5874666864,-27.6469675485,53.3157756532,-12.3325333136,-6.1269675485,13.7706611777,57.92,-21.52,61.7886462062,129.92
2020-12-28 11:30:00,54.3978667573,5.806539271,54.7068899322,-12.0321332427,-6.0834607290000005,13.4826082348,66.43,11.89,67.4856799625,130.84,50.3178667573,-11.603460729,51.6384354516,-12.0321332427,-6.0834607290000005,13.4826082348,62.35,-5.52,62.5938727033,129.84,50.5478667573,-35.993460729,62.0533322954,-12.0321332427,-6.0834607290000005,13.4826082348,62.58,-29.91,69.3603957601,131.04,49.1578667573,9.636539271,50.0935001098,-12.0321332427,-6.0834607290000005,13.4826082348,61.19,15.72,63.1770092676,130.88,49.6878667573,-32.843460729,59.5615397345,-12.0321332427,-6.0834607290000005,13.4826082348,61.72,-26.76,67.2715095713,131.04,46.1678667573,-28.483460729,54.247391237,-12.0321332427,-6.0834607290000005,13.4826082348,58.2,-22.4,62.3618473107,129.84
2020-12-28 12:00:00,55.7784168015,7.1741693646,56.2378919142,-12.1015831985,-6.1158306354,13.5591924638,67.88,13.29,69.1687682412,130.4,51.0484168015,-11.905830635400001,52.4184095625,-12.1015831985,-6.1158306354,13.5591924638,63.15,-5.79,63.4148768035,129.59,51.8484168015,-34.4458306354,62.2476792578,-12.1015831985,-6.1158306354,13.5591924638,63.95,-28.33,69.9442020471,130.6,49.8784168015,9.2841693646,50.73511864,-12.1015831985,-6.1158306354,13.5591924638,61.98,15.4,63.8645472856,130.63,50.8984168015,-31.2758306354,59.7396552956,-12.1015831985,-6.1158306354,13.5591924638,63.0,-25.16,67.838231109,130.6,46.8984168015,-27.8758306354,54.557524065,-12.1015831985,-6.1158306354,13.5591924638,59.0,-21.76,62.8847962547,129.59
2020-12-28 12:30:00,57.1364168671,7.4975239559,57.6262353262,-12.8935831329,-6.4024760441,14.3957002435,70.03,13.9,71.3961546584,130.4,52.7464168671,-11.3924760441,53.962700106,-12.8935831329,-6.4024760441,14.3957002435,65.64,-4.99,65.8293984478,129.51,53.0864168671,-34.0724760441,63.0801179418,-12.8935831329,-6.4024760441,14.3957002435,65.98,-27.67,71.5471124505,130.6,51.4964168671,9.7675239559,52.414554032,-12.8935831329,-6.4024760441,14.3957002435,64.39,16.17,66.3893138992,130.54,52.1464168671,-30.8824760441,60.6050832743,-12.8935831329,-6.4024760441,14.3957002435,65.04,-24.48,69.4944026523,130.6,48.3864168671,-26.8424760441,55.3332075467,-12.8935831329,-6.4024760441,14.3957002435,61.28,-20.44,64.5990092803,129.51
2020-12-28 13:00:00,58.3863669614,7.5975960265,58.8786150681,-12.8736330386,-6.3624039735,14.3600352344,71.26,13.96,72.6145247179,130.32,53.6663669614,-11.1024039735,54.8027582958,-12.8736330386,-6.3624039735,14.3600352344,66.54,-4.74,66.7086141364,129.51,54.2663669614,-33.8924039735,63.9807285852,-12.8736330386,-6.3624039735,14.3600352344,67.14,-27.53,72.5650087852,130.52,52.3963669614,10.0275960265,53.3472769017,-12.8736330386,-6.3624039735,14.3600352344,65.27,16.39,67.2963966346,130.54,53.3263669614,-30.6824039735,61.5232584223,-12.8736330386,-6.3624039735,14.3600352344,66.2,-24.32,70.525898789,130.52,49.2063669614,-25.7224039735,55.5239463269,-12.8736330386,-6.3624039735,14.3600352344,62.08,-19.36,65.0287321113,129.51
2020-12-28 13:30:00,58.2331336864,7.5684206897,58.7228988613,-12.6768663136,-6.3515793103,14.1790514234,70.91,13.92,72.2633690053,130.47,53.5531336864,-11.2315793103,54.7182465128,-12.6768663136,-6.3515793103,14.1790514234,66.23,-4.88,66.409542236,129.63,54.1331336864,-34.0515793103,63.9523745942,-12.6768663136,-6.3515793103,14.1790514234,66.81,-27.7,72.3247267537,130.66,52.2931336864,9.9484206897,53.2310332885,-12.6768663136,-6.3515793103,14.1790514234,64.97,16.3,66.9835121504,130.64,53.2031336864,-30.8315793103,61.4911352702,-12.6768663136,-6.3515793103,14.1790514234,65.88,-24.48,70.2811838261,130.66,49.2031336864,-28.2715793103,56.7470753542,-12.6768663136,-6.3515793103,14.1790514234,61.88,-21.92,65.6477021685,129.63
2020-12-28 14:00:00,58.1827672151,7.4259306937,58.6547427535,-12.6872327849,-6.3640693063,14.1939160866,70.87,13.79,72.1991758956,130.65,53.1727672151,-11.4940693063,54.4008897219,-12.6872327849,-6.3640693063,14.1939160866,65.86,-5.13,66.0594921264,129.85,54.0827672151,-34.3240693063,64.0553467198,-12.6872327849,-6.3640693063,14.1939160866,66.77,-27.96,72.3878062936,130.86,51.9227672151,9.7659306937,52.8332012809,-12.6872327849,-6.3640693063,14.1939160866,64.61,16.13,66.5930101437,130.85,53.1927672151,-31.0840693063,61.6091701668,-12.6872327849,-6.3640693063,14.1939160866,65.88,-24.72,70.365139096,130.86,48.8327672151,-27.3240693063,55.9575188633,-12.6872327849,-6.3640693063,14.1939160866,61.52,-20.96,64.9925534196,129.85
2020-12-28 14:30:00,58.0722007829,7.203048374,58.5172146436,-12.7577992171,-6.406951626,14.2762204383,70.83,13.61,72.1257304989,131.26,53.0922007829,-11.836951626,54.3957278448,-12.7577992171,-6.406951626,14.2762204383,65.85,-5.43,66.073499983,130.47,53.9622007829,-34.896951626,64.262869109,-12.7577992171,-6.406951626,14.2762204383,66.72,-28.49,72.5481805423,131.47,51.8522007829,9.613048374,52.7357698822,-12.7577992171,-6.406951626,14.2762204383,64.61,16.02,66.5664517606,131.46,53.0822007829,-31.686951626,61.8205705514,-12.7577992171,-6.406951626,14.2762204383,65.84,-25.28,70.5264772975,131.47,48.7622007829,-27.846951626,56.1534054181,-12.7577992171,-6.406951626,14.2762204383,61.52,-21.44,65.1489370596,130.47
2020-12-28 15:00:00,57.7258505674,6.9129763035,58.1383097888,-13.0041494326,-6.4470236965,14.5145450156,70.73,13.36,71.9807092213,131.43,52.8058505674,-12.1670236965,54.1894299636,-13.0041494326,-6.4470236965,14.5145450156,65.81,-5.72,66.0581145659,130.56,53.6458505674,-35.2670236965,64.2000018965,-13.0041494326,-6.4470236965,14.5145450156,66.65,-28.82,72.6141508248,131.62,51.5758505674,9.3229763035,52.4116995422,-13.0041494326,-6.4470236965,14.5145450156,64.58,15.77,66.4775849441,131.56,52.7558505674,-32.0470236965,61.7267486338,-13.0041494326,-6.4470236965,14.5145450156,65.76,-25.6,70.5672558628,131.62,48.5158505674,-29.6470236965,56.8571347356,-13.0041494326,-6.4470236965,14.5145450156,61.52,-23.2,65.749147523,130.56
2020-12-28 15:30:00,57.2886170941,6.0987649524,57.6123301255,-13.2713829059,-6.3912350476,14.7301557925,70.56,12.49,71.6569166236,131.86,52.6986170941,-12.0412350476,54.0567811204,-13.2713829059,-6.3912350476,14.7301557925,65.97,-5.65,66.2115050426,130.91,53.2086170941,-36.3212350476,64.4235131644,-13.2713829059,-6.3912350476,14.7301557925,66.48,-29.93,72.9067575743,132.03,51.4586170941,9.5487649524,52.3370632091,-13.2713829059,-6.3912350476,14.7301557925,64.73,15.94,66.6637570198,131.92,52.3686170941,-33.0712350476,61.9368924303,-13.2713829059,-6.3912350476,14.7301557925,65.64,-26.68,70.8550068802,132.03,48.4086170941,-27.9912350476,55.9187218063,-13.2713829059,-6.3912350476,14.7301557925,61.68,-21.6,65.3527535763,130.91
2020-12-28 16:00:00,57.7112168413,6.2376520069,58.0473328574,-13.9987831587,-6.5623479931,15.4606061042,71.71,12.8,72.8434218032,132.2,53.2512168413,-12.3123479931,54.656070186,-13.9987831587,-6.5623479931,15.4606061042,67.25,-5.75,67.4953702116,131.31,53.5712168413,-36.4023479931,64.7688676238,-13.9987831587,-6.5623479931,15.4606061042,67.57,-29.84,73.8656246166,132.39,51.9712168413,9.4076520069,52.8158242977,-13.9987831587,-6.5623479931,15.4606061042,65.97,15.97,67.8754874752,132.3,52.7612168413,-33.1223479931,62.2963557453,-13.9987831587,-6.5623479931,15.4606061042,66.76,-26.56,71.8493646458,132.39,48.9212168413,-27.8823479931,56.3090648727,-13.9987831587,-6.5623479931,15.4606061042,62.92,-21.32,66.4339431315,131.31
2020-12-28 16:30:00,60.1198835072,6.7659464904,60.4994084668,-15.1601164928,-7.0340535096,16.7124815886,75.28,13.8,76.5344262407,131.28,55.5898835072,-11.2840535096,56.7235842657,-15.1601164928,-7.0340535096,16.7124815886,70.75,-4.25,70.877535228,130.36,55.7898835072,-35.2640535096,66.0004891775,-15.1601164928,-7.0340535096,16.7124815886,70.95,-28.23,76.3599070193,131.49,54.1998835072,10.1359464904,55.1395029308,-15.1601164928,-7.0340535096,16.7124815886,69.36,17.17,71.4536108255,131.34,54.8798835072,-31.9940535096,63.5249641774,-15.1601164928,-7.0340535096,16.7124815886,70.04,-24.96,74.3545775323,131.49,50.9598835072,-26.3140535096,57.3527605192,-15.1601164928,-7.0340535096,16.7124815886,66.12,-19.28,68.8736001673,130.36
2020-12-28 17:00:00,63.0836335753,8.0196692701,63.5913509863,-17.4763664247,-7.6503307299,19.0774983603,80.56,15.67,82.069863531,129.98,58.5336335753,-10.2203307299,59.4192007667,-17.4763664247,-7.6503307299,19.0774983603,76.01,-2.5700000000000003,76.0534351624,129.12,58.5136335753,-32.7503307299,67.0554209375,-17.4763664247,-7.6503307299,19.0774983603,75.99,-25.1,80.0280582046,130.17,56.9936335753,10.8596692701,58.0190200259,-17.4763664247,-7.6503307299,19.0774983603,74.47,18.51,76.7359172748,130.07,57.5236335753,-29.2103307299,64.5152062777,-17.4763664247,-7.6503307299,19.0774983603,75.0,-21.56,78.0373859121,130.17,53.4836335753,-24.5703307299,58.8574567289,-17.4763664247,-7.6503307299,19.0774983603,70.96,-16.92,72.9493522932,129.12
2020-12-28 17:30:00,64.4020002789,-3.4856791199,64.4962603478,-18.3679997211,-7.9956791199,20.0328305125,82.77,4.51,82.892780144,131.1,59.5420002789,-18.2256791199,62.2689744303,-18.3679997211,-7.9956791199,20.0328305125,77.91,-10.23,78.5787566713,129.84,60.7820002789,-25.2156791199,65.8048784771,-18.3679997211,-7.9956791199,20.0328305125,79.15,-17.22,81.0015487506,131.28,58.0520002789,3.2943208801,58.1453978097,-18.3679997211,-7.9956791199,20.0328305125,76.42,11.29,77.2494692538,130.84,59.7120002789,-21.1556791199,63.3489205618,-18.3679997211,-7.9956791199,20.0328305125,78.08,-13.16,79.1812604093,131.28,55.5920002789,-12.8356791199,57.0545804777,-18.3679997211,-7.9956791199,20.0328305125,73.96,-4.84,74.1181974956,129.84
2020-12-28 18:00:00,64.0890334039,-4.0707311406,64.2181832091,-18.2409665961,-7.9307311406,19.8904338511,82.33,3.86,82.4204373927,131.29,59.2490334039,-18.4407311406,62.0524659003,-18.2409665961,-7.9307311406,19.8904338511,77.49,-10.51,78.1994897682,130.04,60.4990334039,-25.8407311406,65.7865976373,-18.2409665961,-7.9307311406,19.8904338511,78.74,-17.91,80.751196276,131.5,57.7590334039,3.1192688594,57.8431999286,-18.2409665961,-7.9307311406,19.8904338511,76.0,11.05,76.7991048125,131.0,59.4390334039,-21.7307311406,63.2868340803,-18.2409665961,-7.9307311406,19.8904338511,77.68,-13.8,78.8962762112,131.5,55.3590334039,-13.8907311406,57.0751696541,-18.2409665961,-7.9307311406,19.8904338511,73.6,-5.96,73.8409209043,130.04
2020-12-28 18:30:00,62.3177166761,-4.7155909592,62.4958767426,-17.6422833239,-7.7155909592,19.2556616279,79.96,3.0,80.0162583479,131.43,57.5377166761,-19.4255909592,60.7284317632,-17.6422833239,-7.7155909592,19.2556616279,75.18,-11.71,76.0865066881,130.2,58.8277166761,-26.5655909592,64.5478959559,-17.6422833239,-7.7155909592,19.2556616279,76.47,-18.85,78.7590210706,131.64,56.1177166761,2.2344090408,56.1621821932,-17.6422833239,-7.7155909592,19.2556616279,73.76,9.95,74.4280867684,131.21,57.7977166761,-22.5155909592,62.0284441947,-17.6422833239,-7.7155909592,19.2556616279,75.44,-14.8,76.8780436796,131.64,53.7577166761,-17.6755909592,56.5890326652,-17.6422833239,-7.7155909592,19.2556616279,71.4,-9.96,72.0913420599,130.2
2020-12-28 19:00:00,60.7780333543,-5.4953026349,61.0259591441,-16.7019666457,-7.4253026349,18.2781511389,77.48,1.9300000000000002,77.5040340886,132.14,55.9380333543,-20.4553026349,59.5607503431,-16.7019666457,-7.4253026349,18.2781511389,72.64,-13.03,73.7993936289,130.91,57.3980333543,-27.5453026349,63.6653589497,-16.7019666457,-7.4253026349,18.2781511389,74.1,-20.12,76.7829694659,132.36,54.6080333543,1.4346973651,54.626876749,-16.7019666457,-7.4253026349,18.2781511389,71.31,8.86,71.8583029301,131.93,56.4580333543,-23.4653026349,61.1402482656,-16.7019666457,-7.4253026349,18.2781511389,73.16,-16.04,74.8977115805,132.36,52.3780333543,-18.9453026349,55.699038322,-16.7019666457,-7.4253026349,18.2781511389,69.08,-11.52,70.0339689008,130.91
2020-12-28 19:30:00,58.5744499956,-6.7780006718,58.9653074731,-15.3955500044,-7.0480006718,16.9321372959,73.97,0.27,73.9704927657,133.04,53.7244499956,-21.7480006718,57.9594001051,-15.3955500044,-7.0480006718,16.9321372959,69.12,-14.7,70.6658644609,131.81,55.3444499956,-29.0880006718,62.5229552116,-15.3955500044,-7.0480006718,16.9321372959,70.74,-22.04,74.0939214781,133.26,52.5044499956,0.4019993282,52.5059889232,-15.3955500044,-7.0480006718,16.9321372959,67.9,7.45,68.3074849486,132.85,54.4044499956,-25.0880006718,59.9103660232,-15.3955500044,-7.0480006718,16.9321372959,69.8,-18.04,72.0935614323,133.26,50.4044499956,-20.1280006718,54.2747177828,-15.3955500044,-7.0480006718,16.9321372959,65.8,-13.08,67.0874533724,131.81
2020-12-28 20:00:00,56.2581999752,-7.3175201873,56.7320999624,-14.4018000248,-6.7375201873,15.8998749124,70.66,-0.58,70.6623803732,132.86,51.6281999752,-22.6075201873,56.3610770098,-14.4018000248,-6.7375201873,15.8998749124,66.03,-15.87,67.9103659245,131.63,53.1781999752,-29.6075201873,60.8648191014,-14.4018000248,-6.7375201873,15.8998749124,67.58,-22.87,71.344889796,133.07,50.5081999752,-0.4675201873,50.5103636877,-14.4018000248,-6.7375201873,15.8998749124,64.91,6.27,65.2121231061,132.71,52.3181999752,-25.6175201873,58.253338009,-14.4018000248,-6.7375201873,15.8998749124,66.72,-18.88,69.3398355925,133.07,48.4381999752,-20.2975201873,52.5190302899,-14.4018000248,-6.7375201873,15.8998749124,62.84,-13.56,64.2863842505,131.63
2020-12-28 20:30:00,54.082233342,-8.1463831484,54.6923351272,-13.237766658,-6.3363831484,14.6761104348,67.32,-1.81,67.3443278978,133.32,49.332233342,-24.1363831484,54.9202534408,-13.237766658,-6.3363831484,14.6761104348,62.57,-17.8,65.0526317684,132.16,51.152233342,-30.5363831484,59.5736659243,-13.237766658,-6.3363831484,14.6761104348,64.39,-24.2,68.787441441,133.53,48.312233342,-1.8563831484,48.3478856713,-13.237766658,-6.3363831484,14.6761104348,61.55,4.48,61.7128260575,133.21,50.282233342,-26.6563831484,56.9110336615,-13.237766658,-6.3363831484,14.6761104348,63.52,-20.32,66.6910248834,133.53,46.402233342,-21.3763831484,51.0893043174,-13.237766658,-6.3363831484,14.6761104348,59.64,-15.04,61.5071638104,132.16
2020-12-28 21:00:00,51.940483312,-9.3403301849,52.7736257486,-12.059516688,-5.9603301849,13.4520436611,64.0,-3.38,64.0891909763,133.49,47.340483312,-24.5403301849,53.3230641074,-12.059516688,-5.9603301849,13.4520436611,59.4,-18.58,62.2380623092,132.23,49.180483312,-31.7503301849,58.5389050602,-12.059516688,-5.9603301849,13.4520436611,61.24,-25.79,66.4489405484,133.68,46.420483312,-2.2403301849,46.4745129104,-12.059516688,-5.9603301849,13.4520436611,58.48,3.7199999999999998,58.5981979245,133.32,48.300483312,-27.8803301849,55.7696108951,-12.059516688,-5.9603301849,13.4520436611,60.36,-21.92,64.2169448043,133.68,44.540483312,-21.8003301849,49.5894046127,-12.059516688,-5.9603301849,13.4520436611,56.6,-15.84,58.7747020409,132.23
2020-12-28 21:30:00,49.9091833115,-10.3360066215,50.9682215866,-11.1008166885,-5.6360066215,12.4496064913,61.01,-4.7,61.1907680945,134.25,45.4591833115,-25.3260066215,52.0379088621,-11.1008166885,-5.6360066215,12.4496064913,56.56,-19.69,59.8893120682,132.96,47.2691833115,-32.9960066215,57.6464408607,-11.1008166885,-5.6360066215,12.4496064913,58.37,-27.36,64.4641489512,134.46,44.5991833115,-2.7860066215,44.6861162438,-11.1008166885,-5.6360066215,12.4496064913,55.7,2.85,55.7728652662,134.05,46.4991833115,-29.1560066215,54.8839390966,-11.1008166885,-5.6360066215,12.4496064913,57.6,-23.52,62.2169623174,134.46,42.8191833115,-21.2360066215,47.7959248963,-11.1008166885,-5.6360066215,12.4496064913,53.92,-15.6,56.1313317141,132.96
2020-12-28 22:00:00,47.7986833153,-10.8341890605,49.0111597422,-10.0013166847,-5.3041890605,11.3208107933,57.8,-5.53,58.0639380339,134.54,43.3986833153,-26.2341890605,50.71171846,-10.0013166847,-5.3041890605,11.3208107933,53.4,-20.93,57.3552517212,133.27,45.2886833153,-33.6241890605,56.4061249016,-10.0013166847,-5.3041890605,11.3208107933,55.29,-28.32,62.1209022793,134.75,42.6486833153,-3.5741890605,42.7981894006,-10.0013166847,-5.3041890605,11.3208107933,52.65,1.73,52.6784149344,134.41,44.5186833153,-29.8641890605,53.6076762449,-10.0013166847,-5.3041890605,11.3208107933,54.52,-24.56,59.796521638,134.75,40.9586833153,-22.9441890605,46.9473061056,-10.0013166847,-5.3041890605,11.3208107933,50.96,-17.64,53.926720649399996,133.27
2020-12-28 22:30:00,45.7611666544,-11.8652057582,47.2743850437,-8.9188333456,-4.9452057582,10.1980708096,54.68,-6.92,55.1161391972,136.07,41.3411666544,-27.3052057582,49.5445892288,-8.9188333456,-4.9452057582,10.1980708096,50.26,-22.36,55.0094282828,134.77,43.3911666544,-35.0952057582,55.8074082075,-8.9188333456,-4.9452057582,10.1980708096,52.31,-30.15,60.376805149,136.29,40.6911666544,-4.1952057582,40.9068551107,-8.9188333456,-4.9452057582,10.1980708096,49.61,0.75,49.615668896,135.91,42.7211666544,-31.3452057582,52.9869795737,-8.9188333456,-4.9452057582,10.1980708096,51.64,-26.4,57.9969792317,136.29,39.0811666544,-21.3052057582,44.5112275664,-8.9188333456,-4.9452057582,10.1980708096,48.0,-16.36,50.711434608,134.77
2020-12-28 23:00:00,43.0734833428,-12.5591848074,44.8671159125,-7.6565166572,-4.5291848074,8.8958283674,50.73,-8.03,51.3615984954,136.07,38.8834833428,-27.4791848074,47.6133476511,-7.6565166572,-4.5291848074,8.8958283674,46.54,-22.95,51.890982839,134.77,40.8734833428,-35.8591848074,54.3739163168,-7.6565166572,-4.5291848074,8.8958283674,48.53,-31.33,57.7644336941,136.29,38.3234833428,-4.3991848074,38.5751500645,-7.6565166572,-4.5291848074,8.8958283674,45.98,0.13,45.9801837752,135.91,40.1834833428,-32.1291848074,51.4489732643,-7.6565166572,-4.5291848074,8.8958283674,47.84,-27.6,55.2306581529,136.29,36.8234833428,-19.3691848074,41.6069014179,-7.6565166572,-4.5291848074,8.8958283674,44.48,-14.84,46.8902548511,134.77
2020-12-28 23:30:00,41.6646666579,-12.2409781492,43.425637517,-6.8053333421,-4.2409781492,8.0186319007,48.47,-8.0,49.1257661518,136.49,37.3446666579,-28.7509781492,47.13006336,-6.8053333421,-4.2409781492,8.0186319007,44.15,-24.51,50.4971543753,135.29,39.5746666579,-35.6609781492,53.2715646817,-6.8053333421,-4.2409781492,8.0186319007,46.38,-31.42,56.0207175963,136.71,36.8746666579,-5.4909781492,37.2812537633,-6.8053333421,-4.2409781492,8.0186319007,43.68,-1.25,43.6978820997,136.44,38.8746666579,-32.0409781492,50.3772169588,-6.8053333421,-4.2409781492,8.0186319007,45.68,-27.8,53.4743153299,136.71,35.4346666579,-23.5209781492,42.5306009157,-6.8053333421,-4.2409781492,8.0186319007,42.24,-19.28,46.4320578911,135.29
2020-12-29 00:00:00,40.553266656,-12.2834280454,42.3727511618,-6.156733344,-4.0434280454,7.3657773404,46.71,-8.24,47.4312312722,136.31,36.353266656,-28.7534280454,46.349968942,-6.156733344,-4.0434280454,7.3657773404,42.51,-24.71,49.1699522066,135.09,38.543266656,-35.6334280454,52.4911859152,-6.156733344,-4.0434280454,7.3657773404,44.7,-31.59,54.7358940733,136.53,35.923266656,-5.5634280454,36.3515174216,-6.156733344,-4.0434280454,7.3657773404,42.08,-1.52,42.1074435225,136.23,37.803266656,-32.0034280454,49.5308628687,-6.156733344,-4.0434280454,7.3657773404,43.96,-27.96,52.0983992077,136.53,34.523266656,-24.5634280454,42.3700122485,-6.156733344,-4.0434280454,7.3657773404,40.68,-20.52,45.5624055555,135.09
2020-12-29 00:30:00,42.742399988,-11.9308180017,44.3763132191,-6.607600012,-4.1808180017,7.8191826352,49.35,-7.75,49.9548295963,135.18,38.332399988,-27.6908180017,47.2879930896,-6.607600012,-4.1808180017,7.8191826352,44.94,-23.51,50.7180806025,133.93,40.622399988,-34.8808180017,53.5429812884,-6.607600012,-4.1808180017,7.8191826352,47.23,-30.7,56.3308343627,135.4,37.832399988,-4.8708180017,38.1446635436,-6.607600012,-4.1808180017,7.8191826352,44.44,-0.6900000000000001,44.4453563379,135.06,39.832399988,-31.2208180017,50.6098761656,-6.607600012,-4.1808180017,7.8191826352,46.44,-27.04,53.7385820431,135.4,36.312399988,-23.1408180017,43.0591204122,-6.607600012,-4.1808180017,7.8191826352,42.92,-18.96,46.9212958048,133.93
2020-12-29 01:00:00,42.535716658,-12.2230039187,44.2570787152,-8.144283342,-4.7030039187,9.4046582614,50.68,-7.52,51.2348787449,134.55,38.935716658,-27.1830039187,47.4858477203,-8.144283342,-4.7030039187,9.4046582614,47.08,-22.48,52.1716091375,133.26,40.365716658,-34.9530039187,53.395726086,-8.144283342,-4.7030039187,9.4046582614,48.51,-30.25,57.168895389,134.77,38.365716658,-4.6430039187,38.6456427048,-8.144283342,-4.7030039187,9.4046582614,46.51,0.06,46.5100387013,134.31,39.535716658,-31.3030039187,50.4276803551,-8.144283342,-4.7030039187,9.4046582614,47.68,-26.6,54.5980072896,134.77,36.775716658,-19.9830039187,41.854196699,-8.144283342,-4.7030039187,9.4046582614,44.92,-15.28,47.4477059509,133.26
2020-12-29 01:30:00,41.3868833254,-12.480033564,43.2275993915,-8.3631166746,-4.770033564,9.6278211821,49.75,-7.71,50.3438834418,134.35,38.0768833254,-27.570033564,47.0101669269,-8.3631166746,-4.770033564,9.6278211821,46.44,-22.8,51.7350326181,133.04,39.2468833254,-35.120033564,52.6662568282,-8.3631166746,-4.770033564,9.6278211821,47.61,-30.35,56.4609121428,134.55,37.5068833254,-5.030033564,37.8426681728,-8.3631166746,-4.770033564,9.6278211821,45.87,-0.26,45.8707368591,134.14,38.4368833254,-31.490033564,49.689196146,-8.3631166746,-4.770033564,9.6278211821,46.8,-26.72,53.8906151384,134.55,35.9168833254,-21.410033564,41.814017327,-8.3631166746,-4.770033564,9.6278211821,44.28,-16.64,47.3033614028,133.04
2020-12-29 02:00:00,40.1201499955,-12.4294410769,42.0013980857,-8.2198500045,-4.7294410769,9.4833299529,48.34,-7.7,48.9494187912,134.92,36.9601499955,-28.1094410769,46.4348292271,-8.2198500045,-4.7294410769,9.4833299529,45.18,-23.38,50.8709819052,133.68,38.0401499955,-35.2794410769,51.8815186207,-8.2198500045,-4.7294410769,9.4833299529,46.26,-30.55,55.4372627391,135.13,36.4501499955,-5.4194410769,36.8508314192,-8.2198500045,-4.7294410769,9.4833299529,44.67,-0.6900000000000001,44.6753287621,134.77,37.2201499955,-31.6894410769,48.8831283927,-8.2198500045,-4.7294410769,9.4833299529,45.44,-26.96,52.8359271708,135.13,34.9001499955,-24.2094410769,42.4749044374,-8.2198500045,-4.7294410769,9.4833299529,43.12,-19.48,47.3160099755,133.68
2020-12-29 02:30:00,39.7110999847,-13.0729798672,41.8075862088,-7.8289000153,-4.6029798672,9.0818004331,47.54,-8.47,48.2886373798,134.92,36.4310999847,-27.6229798672,45.7192963949,-7.8289000153,-4.6029798672,9.0818004331,44.26,-23.02,49.8885558019,133.59,37.6710999847,-35.9229798672,52.0535518154,-7.8289000153,-4.6029798672,9.0818004331,45.5,-31.32,55.2375995134,135.13,35.9510999847,-4.9329798672,36.2879577888,-7.8289000153,-4.6029798672,9.0818004331,43.78,-0.33,43.7812437009,134.69,36.8910999847,-32.3229798672,49.0482240818,-7.8289000153,-4.6029798672,9.0818004331,44.72,-27.72,52.6144162754,135.13,34.4510999847,-24.3229798672,42.1720955109,-7.8289000153,-4.6029798672,9.0818004331,42.28,-19.72,46.6527255367,133.59
2020-12-29 03:00:00,38.810666656,-13.6159422187,41.1298155696,-7.7293333440000005,-4.5459422187000005,8.9670610904,46.54,-9.07,47.4155723365,135.72,35.620666656,-27.6559422187,45.0963749433,-7.7293333440000005,-4.5459422187000005,8.9670610904,43.35,-23.11,49.1252949101,134.27,36.820666656,-36.7359422187,52.0124114389,-7.7293333440000005,-4.5459422187000005,8.9670610904,44.55,-32.19,54.9627018987,135.91,35.150666656,-4.7359422187,35.4682747686,-7.7293333440000005,-4.5459422187000005,8.9670610904,42.88,-0.19,42.8804209401,135.38,36.070666656,-33.1459422187,48.9872072951,-7.7293333440000005,-4.5459422187000005,8.9670610904,43.8,-28.6,52.3106107783,135.91,33.630666656,-23.6659422187,41.1229687745,-7.7293333440000005,-4.5459422187000005,8.9670610904,41.36,-19.12,45.5656010604,134.27
2020-12-29 03:30:00,37.8872999854,-13.6247812541,40.2626646461,-7.2927000146,-4.4347812541,8.5352655656,45.18,-9.19,46.1051895127,135.72,34.7372999854,-28.0647812541,44.657720017,-7.2927000146,-4.4347812541,8.5352655656,42.03,-23.63,48.2171940287,134.27,35.9472999854,-36.7247812541,51.3898621754,-7.2927000146,-4.4347812541,8.5352655656,43.24,-32.29,53.9661162212,135.91,34.3072999854,-5.1647812541,34.6938870364,-7.2927000146,-4.4347812541,8.5352655656,41.6,-0.73,41.6064045551,135.38,35.1872999854,-33.1547812541,48.3465159062,-7.2927000146,-4.4347812541,8.5352655656,42.48,-28.72,51.2775662449,135.91,32.8672999854,-23.9947812541,40.6940896908,-7.2927000146,-4.4347812541,8.5352655656,40.16,-19.56,44.6701152898,134.27
2020-12-29 04:00:00,37.1412333205,-13.1203136335,39.3905298569,-6.8287666795,-4.2903136335,8.0646664802,43.97,-8.83,44.8478516765,136.24,33.9612333205,-28.8803136335,44.5806895888,-6.8287666795,-4.2903136335,8.0646664802,40.79,-24.59,47.6286909331,134.95,35.2412333205,-36.4403136335,50.6935990403,-6.8287666795,-4.2903136335,8.0646664802,42.07,-32.15,52.9481576639,136.45,33.5812333205,-5.7703136335,34.0733877205,-6.8287666795,-4.2903136335,8.0646664802,40.41,-1.48,40.4370931201,136.08,34.5312333205,-32.8903136335,47.6883508369,-6.8287666795,-4.2903136335,8.0646664802,41.36,-28.6,50.285282141,136.45,32.1712333205,-22.7703136335,39.4141527415,-6.8287666795,-4.2903136335,8.0646664802,39.0,-18.48,43.1568117451,134.95
2020-12-29 04:30:00,37.0348999892,-12.5382959929,39.0997785622,-6.6051000108,-4.2082959929,7.8318006433,43.64,-8.33,44.4279022687,137.19,33.6348999892,-29.7882959929,44.9293787565,-6.6051000108,-4.2082959929,7.8318006433,40.24,-25.58,47.6822189081,136.0,35.1448999892,-36.1982959929,50.4527563969,-6.6051000108,-4.2082959929,7.8318006433,41.75,-31.99,52.5967926779,137.39,33.2648999892,-6.3182959928999995,33.8596284023,-6.6051000108,-4.2082959929,7.8318006433,39.87,-2.11,39.9257936678,137.14,34.3948999892,-32.6482959929,47.4227833062,-6.6051000108,-4.2082959929,7.8318006433,41.0,-28.44,49.8982324336,137.39,31.9148999892,-25.2882959929,40.7192676205,-6.6051000108,-4.2082959929,7.8318006433,38.52,-21.08,43.910782275,136.0
2020-12-29 05:00:00,36.5564166559,-12.4434601001,38.6162051215,-6.5635833440999996,-4.1334601001,7.7566821975,43.12,-8.31,43.913443272,136.88,33.2064166559,-29.6234601001,44.4996123065,-6.5635833440999996,-4.1334601001,7.7566821975,39.77,-25.49,47.2376227175,135.7,34.6864166559,-36.0134601001,50.0011680745,-6.5635833440999996,-4.1334601001,7.7566821975,41.25,-31.88,52.1334527918,137.08,32.8564166559,-6.2634601001,33.4480948321,-6.5635833440999996,-4.1334601001,7.7566821975,39.42,-2.13,39.4775037205,136.84,33.9564166559,-32.4534601001,46.970898486,-6.5635833440999996,-4.1334601001,7.7566821975,40.52,-28.32,49.4357441534,137.08,31.4764166559,-23.6134601001,39.3492096922,-6.5635833440999996,-4.1334601001,7.7566821975,38.04,-19.48,42.7377116842,135.7
2020-12-29 05:30:00,37.0142166536,-12.2384160826,38.9850107437,-6.7557833464,-4.1884160826,7.9488010357,43.77,-8.05,44.5041054286,136.23,33.5742166536,-29.2984160826,44.560354676,-6.7557833464,-4.1884160826,7.9488010357,40.33,-25.11,47.5081150963,135.07,35.1242166536,-35.5884160826,50.0024594875,-6.7557833464,-4.1884160826,7.9488010357,41.88,-31.4,52.3440006113,136.44,33.1942166536,-6.1284160826,33.7551996428,-6.7557833464,-4.1884160826,7.9488010357,39.95,-1.94,39.9970761431,136.19,34.3642166536,-32.0684160826,47.0030073108,-6.7557833464,-4.1884160826,7.9488010357,41.12,-27.88,49.6804669865,136.44,31.8042166536,-24.1484160826,39.933121544,-6.7557833464,-4.1884160826,7.9488010357,38.56,-19.96,43.4197558722,135.07
2020-12-29 06:00:00,37.8306333218,-11.8353256383,39.6387657539,-6.9793666782,-4.2753256383,8.1847399801,44.81,-7.5600000000000005,45.4432580258,136.56,34.3206333218,-29.0353256383,44.9550442835,-6.9793666782,-4.2753256383,8.1847399801,41.3,-24.76,48.1533757903,135.38,35.8906333218,-35.3353256383,50.3658892327,-6.9793666782,-4.2753256383,8.1847399801,42.87,-31.06,52.9392151434,136.76,33.9206333218,-5.7653256383,34.4070973008,-6.9793666782,-4.2753256383,8.1847399801,40.9,-1.49,40.9271315877,136.52,35.1406333218,-31.7553256383,47.3631166273,-6.9793666782,-4.2753256383,8.1847399801,42.12,-27.48,50.2915977078,136.76,32.5406333218,-24.3553256383,40.6457218404,-6.9793666782,-4.2753256383,8.1847399801,39.52,-20.08,44.3287356012,135.38
2020-12-29 06:30:00,40.1787000999,-10.933180030599999,41.639672997,-8.0012999001,-4.6131800306,9.235920641,48.18,-6.32,48.5927443144,136.31,36.5187000999,-28.1031800306,46.0804099897,-8.0012999001,-4.6131800306,9.235920641,44.52,-23.49,50.3369695155,135.14,38.0987000999,-34.3931800306,51.3264238178,-8.0012999001,-4.6131800306,9.235920641,46.1,-29.78,54.882222987,136.52,36.0187000999,-4.8331800306,36.3415242676,-8.0012999001,-4.6131800306,9.235920641,44.02,-0.22,44.0205497467,136.26,37.3587000999,-30.7331800306,48.3756222487,-8.0012999001,-4.6131800306,9.235920641,45.36,-26.12,52.3429460386,136.52,34.5587000999,-23.6931800306,41.9007223393,-8.0012999001,-4.6131800306,9.235920641,42.56,-19.08,46.6411835184,135.14
2020-12-29 07:00:00,41.8977001955,-6.3931481018,42.3826571173,-8.9522998045,-4.9131481018,10.2118899357,50.85,-1.48,50.8715332971,136.68,38.3277001955,-24.6131481018,45.5501883833,-8.9522998045,-4.9131481018,10.2118899357,47.28,-19.7,51.22,135.59,39.4177001955,-36.6531481018,53.8257220525,-8.9522998045,-4.9131481018,10.2118899357,48.37,-31.74,57.8539929478,136.87,37.7177001955,-1.3531481018,37.7419649438,-8.9522998045,-4.9131481018,10.2118899357,46.67,3.56,46.8055819321,136.72,38.7277001955,-33.3531481018,51.1103438722,-8.9522998045,-4.9131481018,10.2118899357,47.68,-28.44,55.5177088864,136.87,36.0077001955,-25.5131481018,44.130207335,-8.9522998045,-4.9131481018,10.2118899357,44.96,-20.6,49.4546418448,135.59
2020-12-29 07:30:00,43.6373168717,3.241767739,43.7575648527,-9.9726831283,-5.198232261,11.2461561174,53.61,8.44,54.2703021919,135.37,40.3373168717,-17.498232261,43.969162656,-9.9726831283,-5.198232261,11.2461561174,50.31,-12.3,51.7917570662,134.56,40.4473168717,-41.378232261,57.8631449816,-9.9726831283,-5.198232261,11.2461561174,50.42,-36.18,62.057785974,135.55,39.5573168717,5.281767739,39.9083749173,-9.9726831283,-5.198232261,11.2461561174,49.53,10.48,50.6265868887,135.64,39.7473168717,-38.398232261,55.2654814443,-9.9726831283,-5.198232261,11.2461561174,49.72,-33.2,59.7856036183,135.55,37.2673168717,-31.518232261,48.8083176484,-9.9726831283,-5.198232261,11.2461561174,47.24,-26.32,54.0773520062,134.56
2020-12-29 08:00:00,45.5226169021,3.1575242914,45.6319910727,-10.7773830979,-5.3624757086,12.0377793702,56.3,8.52,56.9410256318,134.48,41.9526169021,-15.9724757086,44.8903335385,-10.7773830979,-5.3624757086,12.0377793702,52.73,-10.61,53.7868478348,133.52,42.2026169021,-40.8824757086,58.7574479828,-10.7773830979,-5.3624757086,12.0377793702,52.98,-35.52,63.785192639,134.66,41.1126169021,6.4575242914,41.6166659946,-10.7773830979,-5.3624757086,12.0377793702,51.89,11.82,53.2192117567,134.6,41.5026169021,-37.8824757086,56.1920739565,-10.7773830979,-5.3624757086,12.0377793702,52.28,-32.52,61.5690571635,134.66,38.6626169021,-30.7224757086,49.3828761757,-10.7773830979,-5.3624757086,12.0377793702,49.44,-25.36,55.5647658143,133.52
2020-12-29 08:30:00,47.872583453,4.3917675713,48.0736088605,-11.677416547,-5.7182324287,13.0023166905,59.55,10.11,60.4021075791,133.59,44.362583453,-15.4582324287,46.9786734641,-11.677416547,-5.7182324287,13.0023166905,56.04,-9.74,56.8801300983,132.75,44.372583453,-39.1582324287,59.1801768267,-11.677416547,-5.7182324287,13.0023166905,56.05,-33.44,65.2674198969,133.77,43.412583453,6.7417675713000005,43.9329469994,-11.677416547,-5.7182324287,13.0023166905,55.09,12.46,56.4814987407,133.78,43.602583453,-36.1182324287,56.6190073875,-11.677416547,-5.7182324287,13.0023166905,55.28,-30.4,63.0875455221,133.77,40.802583453,-30.2382324287,50.7858397277,-11.677416547,-5.7182324287,13.0023166905,52.48,-24.52,57.9256488958,132.75
2020-12-29 09:00:00,50.8326835039,4.2258427006,51.0080332765,-12.8173164961,-6.1241572994,14.2052421587,63.65,10.35,64.4860062339,133.08,47.3026835039,-12.8841572994,49.0259663442,-12.8173164961,-6.1241572994,14.2052421587,60.12,-6.76,60.4988594934,131.98,47.1326835039,-39.0241572994,61.1912960085,-12.8173164961,-6.1241572994,14.2052421587,59.95,-32.9,68.3843000988,133.28,46.2126835039,9.0658427006,47.0935411761,-12.8173164961,-6.1241572994,14.2052421587,59.03,15.19,60.9530721129,133.01,46.3426835039,-35.8841572994,58.6115778616,-12.8173164961,-6.1241572994,14.2052421587,59.16,-29.76,66.2235849226,133.28,43.4226835039,-29.6841572994,52.5992265842,-12.8173164961,-6.1241572994,14.2052421587,56.24,-23.56,60.9754967179,131.98
2020-12-29 09:30:00,53.1131834059,6.005810604,53.4516605217,-13.4568165941,-6.344189396,14.8773200523,66.57,12.35,67.705888961,131.96,49.6931834059,-12.564189396,51.2569149695,-13.4568165941,-6.344189396,14.8773200523,63.15,-6.22,63.4555821028,131.04,49.2431834059,-36.654189396,61.3874638035,-13.4568165941,-6.344189396,14.8773200523,62.7,-30.31,69.6418415897,132.17,48.5331834059,9.145810604,49.3874047012,-13.4568165941,-6.344189396,14.8773200523,61.99,15.49,63.8960108301,132.08,48.4231834059,-33.504189396,58.8840844222,-13.4568165941,-6.344189396,14.8773200523,61.88,-27.16,67.5781029624,132.17,45.6231834059,-28.064189396,53.5637339115,-13.4568165941,-6.344189396,14.8773200523,59.08,-21.72,62.9460467385,131.04
2020-12-29 10:00:00,54.7761833133,6.5855304088,55.1706395571,-12.9938166867,-6.2544695912,14.4207372195,67.77,12.84,68.9756370032,131.65,50.9761833133,-11.6944695912,52.3004004212,-12.9938166867,-6.2544695912,14.4207372195,63.97,-5.44,64.2008917384,130.7,50.8461833133,-35.7844695912,62.1760614824,-12.9938166867,-6.2544695912,14.4207372195,63.84,-29.53,70.3389401399,131.84,49.7861833133,9.8355304088,50.7484158111,-12.9938166867,-6.2544695912,14.4207372195,62.78,16.09,64.8090772963,131.73,49.9661833133,-32.6144695912,59.668443097,-12.9938166867,-6.2544695912,14.4207372195,62.96,-26.36,68.2554847613,131.84,46.7661833133,-26.0944695912,53.5536856336,-12.9938166867,-6.2544695912,14.4207372195,59.76,-19.84,62.9673185073,130.7
2020-12-29 10:30:00,55.6168333093,6.7493654845,56.0248702077,-12.8331666907,-6.2306345155,14.2657272432,68.45,12.98,69.6698134058,131.54,51.5168333093,-11.1906345155,52.7182550458,-12.8331666907,-6.2306345155,14.2657272432,64.35,-4.96,64.5408715466,130.55,51.6468333093,-35.5006345155,62.6712888161,-12.8331666907,-6.2306345155,14.2657272432,64.48,-29.27,70.8124515887,131.72,50.2868333093,10.2593654845,51.322706324,-12.8331666907,-6.2306345155,14.2657272432,63.12,16.49,65.238443421,131.59,50.7668333093,-32.3106345155,60.1768100438,-12.8331666907,-6.2306345155,14.2657272432,63.6,-26.08,68.7395548429,131.72,47.2468333093,-27.9506345155,54.8953661758,-12.8331666907,-6.2306345155,14.2657272432,60.08,-21.72,63.8855601838,130.55
2020-12-29 11:00:00,55.6832333101,7.4413511123,56.1782536063,-11.9967666899,-6.1086488877,13.462466425,67.68,13.55,69.0230751271,131.54,52.1532333101,-10.368648887700001,53.173946858,-11.9967666899,-6.1086488877,13.462466425,64.15,-4.26,64.2912910121,130.55,51.7332333101,-34.9386488877,62.4262494053,-11.9967666899,-6.1086488877,13.462466425,63.73,-28.83,69.9477076108,131.72,50.9332333101,11.1213511123,52.133278297,-11.9967666899,-6.1086488877,13.462466425,62.93,17.23,65.2461324524,131.59,50.8832333101,-31.7486488877,59.975662883300004,-11.9967666899,-6.1086488877,13.462466425,62.88,-25.64,67.9065828915,131.72,47.8832333101,-27.3086488877,55.1231923631,-11.9967666899,-6.1086488877,13.462466425,59.88,-21.2,63.5220780517,130.55
2020-12-29 11:30:00,55.6298666469,7.5720719019,56.1428386889,-9.8701333531,-5.4479280981,11.2738393181,65.5,13.02,66.7815124117,131.62,51.3398666469,-9.8879280981,52.2833915254,-9.8701333531,-5.4479280981,11.2738393181,61.21,-4.44,61.3708212427,130.55,51.7898666469,-34.8379280981,62.4169169495,-9.8701333531,-5.4479280981,11.2738393181,61.66,-29.39,68.3061322284,131.82,50.2098666469,11.5620719019,51.5238994581,-9.8701333531,-5.4479280981,11.2738393181,60.08,17.01,62.4415446638,131.59,50.9298666469,-31.6879280981,59.9831318274,-9.8701333531,-5.4479280981,11.2738393181,60.8,-26.24,66.2206735091,131.82,47.2898666469,-25.6079280981,53.7782248588,-9.8701333531,-5.4479280981,11.2738393181,57.16,-20.16,60.6109825032,130.55
2020-12-29 12:00:00,54.7450333144,7.2835610808,55.2274291871,-9.4449666856,-5.4864389192,10.9228388116,64.19,12.77,65.4479105854,131.02,50.6750333144,-10.0664389192,51.6651932536,-9.4449666856,-5.4864389192,10.9228388116,60.12,-4.58,60.294202043,130.0,51.0050333144,-34.7464389192,61.7157065987,-9.4449666856,-5.4864389192,10.9228388116,60.45,-29.26,67.1591401077,131.23,49.5750333144,11.2035610808,50.8252270927,-9.4449666856,-5.4864389192,10.9228388116,59.02,16.69,61.3344642106,131.05,50.0750333144,-31.6464389192,59.2368640097,-9.4449666856,-5.4864389192,10.9228388116,59.52,-26.16,65.0151982232,131.23,46.5950333144,-26.8864389192,53.795703614,-9.4449666856,-5.4864389192,10.9228388116,56.04,-21.4,59.9870119276,130.0
2020-12-29 12:30:00,56.8916166994,7.3299258331,57.361867677,-13.8083833006,-6.5400741669,15.2788749417,70.7,13.87,72.0476710241,130.6,52.6616166994,-10.3300741669,53.6652243607,-13.8083833006,-6.5400741669,15.2788749417,66.47,-3.79,66.5779618192,129.63,52.8216166994,-34.4200741669,63.0465280281,-13.8083833006,-6.5400741669,15.2788749417,66.63,-27.88,72.2277737439,130.8,51.3716166994,10.8499258331,52.5048939899,-13.8083833006,-6.5400741669,15.2788749417,65.18,17.39,67.4599473762,130.66,51.8716166994,-31.2200741669,60.5421972677,-13.8083833006,-6.5400741669,15.2788749417,65.68,-24.68,70.1638425402,130.8,48.1916166994,-27.0600741669,55.2691553583,-13.8083833006,-6.5400741669,15.2788749417,62.0,-20.52,65.3075064598,129.63
2020-12-29 13:00:00,58.7543500765,0.8446574749,58.7604211963,-15.4756499235,-6.9853425251,16.9791269135,74.23,7.83,74.6418233968,131.3,54.7543500765,-15.7153425251,56.9649966469,-15.4756499235,-6.9853425251,16.9791269135,70.23,-8.73,70.7705150469,130.21,55.0943500765,-28.8153425251,62.1748451964,-15.4756499235,-6.9853425251,16.9791269135,70.57,-21.83,73.8693021491,131.5,53.4243500765,5.8446574749,53.7431037632,-15.4756499235,-6.9853425251,16.9791269135,68.9,12.83,70.0843698695,131.24,54.0843500765,-24.985342525100002,59.5767090758,-15.4756499235,-6.9853425251,16.9791269135,69.56,-18.0,71.8511906652,131.5,50.7643500765,-21.1853425251,55.0076174416,-15.4756499235,-6.9853425251,16.9791269135,66.24,-14.2,67.7449451989,130.21
2020-12-29 13:30:00,59.4866835885,-3.9801623696,59.6196881647,-14.8533164115,-6.9501623696,16.3989562285,74.34,2.9699999999999998,74.3993044322,131.54,55.1366835885,-18.6501623696,58.205518927,-14.8533164115,-6.9501623696,16.3989562285,69.99,-11.7,70.9611872787,130.21,56.2366835885,-25.910162369600002,61.9185036565,-14.8533164115,-6.9501623696,16.3989562285,71.09,-18.96,73.574925756,131.73,53.8566835885,2.9798376304,53.9390563457,-14.8533164115,-6.9501623696,16.3989562285,68.71,9.93,69.4238359643,131.31,55.2266835885,-21.9501623696,59.428917273,-14.8533164115,-6.9501623696,16.3989562285,70.08,-15.0,71.6673314698,131.73,51.5866835885,-18.1901623696,54.6997982693,-14.8533164115,-6.9501623696,16.3989562285,66.44,-11.24,67.3840574617,130.21
2020-12-29 14:00:00,59.5447336525,-4.2969437905,59.6995731282,-14.8252663475,-6.9369437905,16.3679476852,74.37,2.64,74.4168428516,131.54,55.0047336525,-18.9469437905,58.1765193457,-14.8252663475,-6.9369437905,16.3679476852,69.83,-12.01,70.8552679763,130.21,56.2747336525,-26.1969437905,62.0735492108,-14.8252663475,-6.9369437905,16.3679476852,71.1,-19.26,73.662457195,131.73,53.7147336525,2.6530562095,53.7802130771,-14.8252663475,-6.9369437905,16.3679476852,68.54,9.59,69.2076563684,131.31,55.2547336525,-22.2169437905,59.5539938409,-14.8252663475,-6.9369437905,16.3679476852,70.08,-15.28,71.7264581588,131.73,51.4547336525,-19.0969437905,54.8842680318,-14.8252663475,-6.9369437905,16.3679476852,66.28,-12.16,67.3862300474,130.21
2020-12-29 14:30:00,59.0385504712,-4.7145578778,59.2264932081,-14.5414495288,-6.9245578778,16.1060006271,73.58,2.21,73.6131815642,131.38,54.6185504712,-18.8145578778,57.7682754089,-14.5414495288,-6.9245578778,16.1060006271,69.16,-11.89,70.174622906,130.03,55.8085504712,-26.5945578778,61.8212327151,-14.5414495288,-6.9245578778,16.1060006271,70.35,-19.67,73.0481443981,131.59,53.3585504712,2.7754421222000003,53.43068395,-14.5414495288,-6.9245578778,16.1060006271,67.9,9.7,68.5893577751,131.11,54.8185504712,-22.6845578778,59.3267447436,-14.5414495288,-6.9245578778,16.1060006271,69.36,-15.76,71.1279635586,131.59,51.1385504712,-17.3645578778,54.0062886578,-14.5414495288,-6.9245578778,16.1060006271,65.68,-10.44,66.5045562349,130.03
2020-12-29 15:00:00,59.9284503427,-4.8002504885,60.1203922578,-15.4715496573,-7.1002504885,17.0229963813,75.4,2.3,75.4350714191,131.38,55.5284503427,-18.7902504885,58.6215174734,-15.4715496573,-7.1002504885,17.0229963813,71.0,-11.69,71.9559316526,130.03,56.6384503427,-26.6302504885,62.58661437,-15.4715496573,-7.1002504885,17.0229963813,72.11,-19.53,74.7079179204,131.59,54.2284503427,2.7597495115,54.2986283799,-15.4715496573,-7.1002504885,17.0229963813,69.7,9.86,70.3939599682,131.11,55.6484503427,-22.6602504885,60.0852475883,-15.4715496573,-7.1002504885,17.0229963813,71.12,-15.56,72.8022527124,131.59,51.8884503427,-18.3802504885,55.0476601409,-15.4715496573,-7.1002504885,17.0229963813,67.36,-11.28,68.2979355471,130.03
2020-12-29 15:30:00,60.3053169495,-4.6569038165,60.4848576549,-15.6246830505,-7.1169038165,17.1691886926,75.93,2.46,75.9698394101,131.23,55.9053169495,-18.6769038165,58.9426093704,-15.6246830505,-7.1169038165,17.1691886926,71.53,-11.56,72.4580878853,129.88,56.9853169495,-26.4569038165,62.8274948362,-15.6246830505,-7.1169038165,17.1691886926,72.61,-19.34,75.141517818,131.42,54.5753169495,2.8530961835,54.6498433481,-15.6246830505,-7.1169038165,17.1691886926,70.2,9.97,70.9044490847,130.92,55.9353169495,-22.4769038165,60.2824260247,-15.6246830505,-7.1169038165,17.1691886926,71.56,-15.36,73.1899118732,131.42,52.2953169495,-19.2369038165,55.7212584504,-15.6246830505,-7.1169038165,17.1691886926,67.92,-12.12,68.9929039829,129.88
2020-12-29 16:00:00,60.8689170934,-4.385750939,61.0267144734,-15.8010829066,-7.255750939,17.3873558286,76.67,2.87,76.7236977732,131.23,56.4189170934,-18.405750939,59.3453104602,-15.8010829066,-7.255750939,17.3873558286,72.22,-11.15,73.0756518958,129.88,57.5189170934,-26.185750939,63.1990456877,-15.8010829066,-7.255750939,17.3873558286,73.32,-18.93,75.7242847441,131.42,55.0689170934,3.114249061,55.1569050714,-15.8010829066,-7.255750939,17.3873558286,70.87,10.37,71.6246731232,130.92,56.5189170934,-22.175750939,60.7136880705,-15.8010829066,-7.255750939,17.3873558286,72.32,-14.92,73.8430010224,131.42,52.7589170934,-19.615750939,56.2874854454,-15.8010829066,-7.255750939,17.3873558286,68.56,-12.36,69.6652223136,129.88
