Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-29 16:30:00,62.1870501437,-3.6488895282,62.2940093457,-16.6729498563,-7.4988895282,18.2817012629,78.86,3.85,78.953923905,130.73,57.8570501437,-18.2088895282,60.6547764745,-16.6729498563,-7.4988895282,18.2817012629,74.53,-10.71,75.2955841999,129.47,58.7370501437,-25.2988895282,63.9536931767,-16.6729498563,-7.4988895282,18.2817012629,75.41,-17.8,77.4823083033,130.91,56.4270501437,3.1911104718,56.5172113074,-16.6729498563,-7.4988895282,18.2817012629,73.1,10.69,73.8775074025,130.49,57.6870501437,-21.2988895282,61.4934016738,-16.6729498563,-7.4988895282,18.2817012629,74.36,-13.8,75.6296872928,130.91,54.0470501437,-16.8988895282,56.6273440709,-16.6729498563,-7.4988895282,18.2817012629,70.72,-9.4,71.3419820302,129.47
2020-12-29 17:00:00,65.2641168829,-2.5980730358,65.3158092349,-18.1458831171,-7.9980730358,19.8303365172,83.41,5.4,83.5846164076,130.49,60.8741168829,-17.1280730358,63.2378762467,-18.1458831171,-7.9980730358,19.8303365172,79.02,-9.13,79.5456931581,129.24,61.6041168829,-24.1880730358,66.1825512814,-18.1458831171,-7.9980730358,19.8303365172,79.75,-16.19,81.3767694124,130.69,59.3241168829,4.2019269642,59.4727419424,-18.1458831171,-7.9980730358,19.8303365172,77.47,12.2,78.4247467321,130.24,60.4941168829,-20.1180730358,63.7516669595,-18.1458831171,-7.9980730358,19.8303365172,78.64,-12.12,79.5684862241,130.69,56.8141168829,-17.5980730358,59.4771893398,-18.1458831171,-7.9980730358,19.8303365172,74.96,-9.6,75.572227703,129.24
2020-12-29 17:30:00,66.5818502453,-2.1880331038,66.6177924503,-19.1981497547,-8.3080331038,20.9187085657,85.78,6.12,85.9980395125,130.69,62.1718502453,-16.6580331038,64.3648120467,-19.1981497547,-8.3080331038,20.9187085657,81.37,-8.35,81.7973068016,129.43,62.8118502453,-23.8680331038,67.1938355468,-19.1981497547,-8.3080331038,20.9187085657,82.01,-15.56,83.4730717058,130.88,60.5618502453,4.7619668962,60.7487780441,-19.1981497547,-8.3080331038,20.9187085657,79.76,13.07,80.8237743489,130.41,61.7218502453,-19.7480331038,64.8041017928,-19.1981497547,-8.3080331038,20.9187085657,80.92,-11.44,81.7246596812,130.88,58.0018502453,-15.7480331038,60.1017069518,-19.1981497547,-8.3080331038,20.9187085657,77.2,-7.44,77.5576791814,129.43
2020-12-29 18:00:00,66.6922669247,-2.5247504992,66.7400392017,-19.2277330753,-8.3747504992,20.9724143851,85.92,5.85,86.1189230077,131.14,62.2222669247,-17.0547504992,64.5172458792,-19.2277330753,-8.3747504992,20.9724143851,81.45,-8.68,81.9112013097,129.87,62.9322669247,-24.3047504992,67.4625163859,-19.2277330753,-8.3747504992,20.9724143851,82.16,-15.93,83.6900860317,131.33,60.6222669247,4.4752495008,60.787228142000004,-19.2277330753,-8.3747504992,20.9724143851,79.85,12.85,80.8773454065,130.86,61.8522669247,-20.1747504992,65.0593842688,-19.2277330753,-8.3747504992,20.9724143851,81.08,-11.8,81.9341589326,131.33,58.1322669247,-16.8947504992,60.5375342431,-19.2277330753,-8.3747504992,20.9724143851,77.36,-8.52,77.8277585441,129.87
2020-12-29 18:30:00,65.4053168451,-3.2538056625,65.4862025384,-18.4646831549,-8.1238056625,20.1727723046,83.87,4.87,84.0112718628,131.76,60.5753168451,-18.3738056625,63.3005983021,-18.4646831549,-8.1238056625,20.1727723046,79.04,-10.25,79.7018450226,130.53,61.7353168451,-25.2238056625,66.6895023078,-18.4646831549,-8.1238056625,20.1727723046,80.2,-17.1,82.0027438565,131.96,59.0553168451,3.3861943375,59.1523182958,-18.4646831549,-8.1238056625,20.1727723046,77.52,11.51,78.369831568,131.51,60.7353168451,-21.0838056625,64.2907891808,-18.4646831549,-8.1238056625,20.1727723046,79.2,-12.96,80.2533588082,131.96,56.6153168451,-16.2838056625,58.9105799354,-18.4646831549,-8.1238056625,20.1727723046,75.08,-8.16,75.5221292073,130.53
2020-12-29 19:00:00,63.5453667007,-4.2675045164,63.6885015048,-17.5446332993,-7.7975045164,19.1993550488,81.09,3.5300000000000002,81.1667973989,131.98,58.8453667007,-19.2475045164,61.9131941693,-17.5446332993,-7.7975045164,19.1993550488,76.39,-11.45,77.243346639,130.75,59.9853667007,-26.2875045164,65.4925729523,-17.5446332993,-7.7975045164,19.1993550488,77.53,-18.49,79.7043348884,132.19,57.4053667007,2.5724954836,57.4629781603,-17.5446332993,-7.7975045164,19.1993550488,74.95,10.37,75.6639901142,131.76,58.9753667007,-22.1975045164,63.0144672614,-17.5446332993,-7.7975045164,19.1993550488,76.52,-14.4,77.8631517472,132.19,55.0953667007,-18.9975045164,58.2786805765,-17.5446332993,-7.7975045164,19.1993550488,72.64,-11.2,73.4983646077,130.75
2020-12-29 19:30:00,61.3076834595,-5.6382890379,61.5664060543,-16.6323165405,-7.4682890379,18.2320951801,77.94,1.83,77.9614808736,132.8,56.5676834595,-20.2182890379,60.0723066279,-16.6323165405,-7.4682890379,18.2320951801,73.2,-12.75,74.3021029312,131.49,57.9076834595,-27.9182890379,64.2863178791,-16.6323165405,-7.4682890379,18.2320951801,74.54,-20.45,77.2943342037,133.01,55.2176834595,1.8717109620999999,55.2493969973,-16.6323165405,-7.4682890379,18.2320951801,71.85,9.34,72.4545243584,132.55,57.0076834595,-23.8682890379,61.8026795132,-16.6323165405,-7.4682890379,18.2320951801,73.64,-16.4,75.4440826043,133.01,53.0076834595,-19.2282890379,56.3874241748,-16.6323165405,-7.4682890379,18.2320951801,69.64,-11.76,70.625966896,131.49
2020-12-29 20:00:00,58.9226001264,-6.3520279078,59.2639946696,-15.5073998736,-7.0920279078,17.0521643988,74.43,0.74,74.4336785333,133.63,54.1326001264,-22.0320279078,58.4444064918,-15.5073998736,-7.0920279078,17.0521643988,69.64,-14.94,71.2245266745,132.4,55.6626001264,-28.8720279078,62.7050161338,-15.5073998736,-7.0920279078,17.0521643988,71.17,-21.78,74.4280679583,133.83,52.9026001264,0.3379720922,52.903679695,-15.5073998736,-7.0920279078,17.0521643988,68.41,7.43,68.8123026791,133.49,54.8126001264,-24.8120279078,60.1669166695,-15.5073998736,-7.0920279078,17.0521643988,70.32,-17.72,72.518279075,133.83,50.8126001264,-20.6520279078,54.8491256841,-15.5073998736,-7.0920279078,17.0521643988,66.32,-13.56,67.6920674821,132.4
2020-12-29 20:30:00,56.0179333941,-7.5281606935,56.5215186029,-14.5620666059,-6.7181606935,16.0370654092,70.58,-0.81,70.5846477642,132.77,51.5579333941,-22.458160693499998,56.2369049434,-14.5620666059,-6.7181606935,16.0370654092,66.12,-15.74,67.9676540716,131.48,52.9379333941,-29.7681606935,60.7335836512,-14.5620666059,-6.7181606935,16.0370654092,67.5,-23.05,71.3270811123,132.98,50.4279333941,-0.3681606935,50.429277297,-14.5620666059,-6.7181606935,16.0370654092,64.99,6.35,65.2994839183,132.58,52.0779333941,-25.8381606935,58.1353738667,-14.5620666059,-6.7181606935,16.0370654092,66.64,-19.12,69.3286665096,132.98,48.3979333941,-20.1581606935,52.4281546439,-14.5620666059,-6.7181606935,16.0370654092,62.96,-13.44,64.3785305828,131.48
2020-12-29 21:00:00,53.6747833229,-8.3439252071,54.3194574036,-13.5852166771,-6.4139252071,15.0232003489,67.26,-1.9300000000000002,67.2876846087,132.87,49.4847833229,-23.2239252071,54.6634657019,-13.5852166771,-6.4139252071,15.0232003489,63.07,-16.81,65.2717473337,131.57,50.7547833229,-30.6039252071,59.2675988061,-13.5852166771,-6.4139252071,15.0232003489,64.34,-24.19,68.7371202481,133.07,48.4347833229,-1.1039252071,48.447362017,-13.5852166771,-6.4139252071,15.0232003489,62.02,5.31,62.2468995212,132.68,49.8947833229,-26.6939252071,56.5867037899,-13.5852166771,-6.4139252071,15.0232003489,63.48,-20.28,66.6407442936,133.07,46.4547833229,-18.6139252071,50.0452305939,-13.5852166771,-6.4139252071,15.0232003489,60.04,-12.2,61.2669698941,131.57
2020-12-29 21:30:00,51.4043167049,-9.8701541149,52.3433254403,-13.0556832951,-6.1801541149,14.4445550705,64.46,-3.69,64.5655302774,133.71,47.2643167049,-24.3901541149,53.1864198017,-13.0556832951,-6.1801541149,14.4445550705,60.32,-18.21,63.0087811341,132.36,48.6243167049,-32.3401541149,58.397001149,-13.0556832951,-6.1801541149,14.4445550705,61.68,-26.16,66.9982686343,133.92,46.3143167049,-2.0501541149,46.3596706603,-13.0556832951,-6.1801541149,14.4445550705,59.37,4.13,59.5134757849,133.48,47.7843167049,-28.5001541149,55.6381138027,-13.0556832951,-6.1801541149,14.4445550705,60.84,-22.32,64.8049998071,133.92,44.4243167049,-21.2201541149,49.2322542177,-13.0556832951,-6.1801541149,14.4445550705,57.48,-15.04,59.4150822603,132.36
2020-12-29 22:00:00,49.1083334701,-10.8005383096,50.2820051708,-11.7116665299,-5.8305383096,13.0827485601,60.82,-4.97,61.0227277332,134.27,45.0083334701,-25.2405383096,51.6026632638,-11.7116665299,-5.8305383096,13.0827485601,56.72,-19.41,59.9491993274,132.9,46.4783334701,-33.4605383096,57.2699144938,-11.7116665299,-5.8305383096,13.0827485601,58.19,-27.63,64.4165584303,134.49,44.1683334701,-2.7305383096,44.2526555247,-11.7116665299,-5.8305383096,13.0827485601,55.88,3.1,55.9659217739,134.05,45.6883334701,-29.6305383096,54.4554186082,-11.7116665299,-5.8305383096,13.0827485601,57.4,-23.8,62.1385548593,134.49,42.4083334701,-22.1105383096,47.8261712042,-11.7116665299,-5.8305383096,13.0827485601,54.12,-16.28,56.515597847,132.9
2020-12-29 22:30:00,46.6842834677,-11.3520273627,48.0446755441,-10.3157165323,-5.4020273627,11.6445655652,57.0,-5.95,57.3097068567,134.27,42.7942834677,-25.8120273627,49.976108833,-10.3157165323,-5.4020273627,11.6445655652,53.11,-20.41,56.8967503466,132.9,44.2142834677,-34.0420273627,55.8010975656,-10.3157165323,-5.4020273627,11.6445655652,54.53,-28.64,61.5935913874,134.49,42.0342834677,-3.2720273627,42.1614415042,-10.3157165323,-5.4020273627,11.6445655652,52.35,2.13,52.393314459,134.05,43.4842834677,-30.2820273627,52.9894715005,-10.3157165323,-5.4020273627,11.6445655652,53.8,-24.88,59.2743991956,134.49,40.3242834677,-22.4020273627,46.1291520315,-10.3157165323,-5.4020273627,11.6445655652,50.64,-17.0,53.4173155447,132.9
2020-12-29 23:00:00,44.1997002986,-12.073748592,45.8190889428,-8.9502997014,-4.943748592,10.2248968154,53.15,-7.13,53.6261074478,135.03,40.3097002986,-26.453748592,48.2148602895,-8.9502997014,-4.943748592,10.2248968154,49.26,-21.51,53.7515367222,133.64,41.8897002986,-35.013748592,54.5958751333,-8.9502997014,-4.943748592,10.2248968154,50.84,-30.07,59.0670000931,135.26,39.6597002986,-3.683748592,39.8304133981,-8.9502997014,-4.943748592,10.2248968154,48.61,1.26,48.6263272312,134.82,41.1697002986,-31.303748592,51.7191347432,-8.9502997014,-4.943748592,10.2248968154,50.12,-26.36,56.6291797574,135.26,38.0497002986,-21.383748592,43.6468142785,-8.9502997014,-4.943748592,10.2248968154,47.0,-16.44,49.7923046263,133.64
2020-12-29 23:30:00,42.587850069699996,-12.5349974658,44.3942691688,-7.9021499303,-4.5549974658,9.1209635146,50.49,-7.98,51.1167340506,135.92,38.6978500697,-26.9649974658,47.1660332056,-7.9021499303,-4.5549974658,9.1209635146,46.6,-22.41,51.7084915657,134.5,40.3978500697,-35.7449974658,53.9415529447,-7.9021499303,-4.5549974658,9.1209635146,48.3,-31.19,57.4952702403,136.15,38.1378500697,-3.9649974658,38.3434063803,-7.9021499303,-4.5549974658,9.1209635146,46.04,0.59,46.0437802531,135.68,39.6978500697,-32.0749974658,51.036504216,-7.9021499303,-4.5549974658,9.1209635146,47.6,-27.52,54.9828191347,136.15,36.6178500697,-20.9549974658,42.1897957156,-7.9021499303,-4.5549974658,9.1209635146,44.52,-16.4,47.4446034866,134.5
2020-12-30 00:00:00,41.1410666578,-12.9586563039,43.1336775495,-7.0189333422,-4.2786563039,8.2202387452,48.16,-8.68,48.9359581494,135.76,37.5010666578,-27.1686563039,46.3083781386,-7.0189333422,-4.2786563039,8.2202387452,44.52,-22.89,50.0597892525,134.33,39.0510666578,-36.0786563039,53.166298045,-7.0189333422,-4.2786563039,8.2202387452,46.07,-31.8,55.979325648,135.98,36.9810666578,-4.2586563039,37.225467689,-7.0189333422,-4.2786563039,8.2202387452,44.0,0.02,44.0000045455,135.51,38.3410666578,-32.4786563039,50.2483881111,-7.0189333422,-4.2786563039,8.2202387452,45.36,-28.2,53.4113246419,135.98,35.4210666578,-23.7986563039,42.6735047195,-7.0189333422,-4.2786563039,8.2202387452,42.44,-19.52,46.7138523353,134.33
2020-12-30 00:30:00,43.519433325,-12.3962384203,45.2505005929,-7.540566675,-4.4362384203000005,8.7487346,51.06,-7.96,51.6767375131,135.22,39.509433325,-26.2762384203,47.4492995437,-7.540566675,-4.4362384203000005,8.7487346,47.05,-21.84,51.8718430365,133.79,41.329433325,-35.3462384203,54.382705242,-7.540566675,-4.4362384203000005,8.7487346,48.87,-30.91,57.8247784259,135.44,38.919433325,-3.5362384203,39.079755277,-7.540566675,-4.4362384203000005,8.7487346,46.46,0.9,46.4687163584,134.94,40.579433325,-31.6762384203,51.4788742053,-7.540566675,-4.4362384203000005,8.7487346,48.12,-27.24,55.2951354099,135.44,37.339433325,-21.2362384203,42.9559204683,-7.540566675,-4.4362384203000005,8.7487346,44.88,-16.8,47.9213355407,133.79
2020-12-30 01:00:00,43.1359166599,-12.8334683548,45.0045021759,-8.7840833401,-4.9034683548,10.0600259459,51.92,-7.93,52.5221029663,134.55,39.8959166599,-25.4634683548,47.3294029837,-8.7840833401,-4.9034683548,10.0600259459,48.68,-20.56,52.843694042,132.99,40.8959166599,-35.5834683548,54.2094015796,-8.7840833401,-4.9034683548,10.0600259459,49.68,-30.68,58.3897662266,134.77,39.2559166599,-2.9634683548,39.3676153392,-8.7840833401,-4.9034683548,10.0600259459,48.04,1.94,48.0791555666,134.13,40.1759166599,-31.9034683548,51.3023934386,-8.7840833401,-4.9034683548,10.0600259459,48.96,-27.0,55.9113727251,134.77,37.5759166599,-22.0234683548,43.5543645483,-8.7840833401,-4.9034683548,10.0600259459,46.36,-17.12,49.4200768919,132.99
2020-12-30 01:30:00,42.0359166986,-13.3154939986,44.0944517272,-9.1940833014,-4.9754939986,10.454028328,51.23,-8.34,51.9044169604,135.16,39.0559166986,-25.8954939986,46.8608710824,-9.1940833014,-4.9754939986,10.454028328,48.25,-20.92,52.590007606,133.57,39.8259166986,-36.2054939986,53.8232425311,-9.1940833014,-4.9754939986,10.454028328,49.02,-31.23,58.1229154465,135.37,38.4159166986,-3.2354939986,38.5519270233,-9.1940833014,-4.9754939986,10.454028328,47.61,1.74,47.641785231,134.71,39.0859166986,-32.5754939986,50.8809560978,-9.1940833014,-4.9754939986,10.454028328,48.28,-27.6,55.6122144857,135.37,36.8059166986,-22.2154939986,42.9907394403,-9.1940833014,-4.9754939986,10.454028328,46.0,-17.24,49.1245111935,133.57
2020-12-30 02:00:00,40.6668666854,-13.1895372409,42.7522857709,-9.4031333146,-4.9995372409000005,10.6496144886,50.07,-8.19,50.7354018413,135.45,37.8368666854,-26.5295372409,46.2108734692,-9.4031333146,-4.9995372409000005,10.6496144886,47.24,-21.53,51.9149159683,133.92,38.4968666854,-36.2095372409,52.850159241,-9.4031333146,-4.9995372409000005,10.6496144886,47.9,-31.21,57.1705702263,135.67,37.2268666854,-3.7595372409000003,37.4162227313,-9.4031333146,-4.9995372409000005,10.6496144886,46.63,1.24,46.6464843263,135.08,37.7968666854,-32.5595372409,49.8871385888,-9.4031333146,-4.9995372409000005,10.6496144886,47.2,-27.56,54.6570544395,135.67,35.5968666854,-24.0395372409,42.9538853723,-9.4031333146,-4.9995372409000005,10.6496144886,45.0,-19.04,48.8622717442,133.92
2020-12-30 02:30:00,40.432850032,-13.3521793393,42.5804656483,-9.157149968,-4.9521793393,10.4104503142,49.59,-8.4,50.2964024558,135.72,37.412850032,-26.4621793393,45.8254108864,-9.157149968,-4.9521793393,10.4104503142,46.57,-21.51,51.2976120302,134.16,38.292850032,-36.4621793393,52.8756360316,-9.157149968,-4.9521793393,10.4104503142,47.45,-31.51,56.9594820903,135.93,36.842850032,-3.6021793393,37.0185263682,-9.157149968,-4.9521793393,10.4104503142,46.0,1.35,46.0198055189,135.32,37.602850032,-32.8321793393,49.9191980174,-9.157149968,-4.9521793393,10.4104503142,46.76,-27.88,54.440720054,135.93,35.282850032,-23.5121793393,42.3993170189,-9.157149968,-4.9521793393,10.4104503142,44.44,-18.56,48.1600166113,134.16
2020-12-30 03:00:00,39.1833167129,-13.7197533688,41.5158275978,-8.6266832871,-4.8597533688,9.9013568434,47.81,-8.86,48.6240238977,136.22,36.4533167129,-26.5597533688,45.1028247273,-8.6266832871,-4.8597533688,9.9013568434,45.08,-21.7,50.0309544182,134.61,37.1033167129,-37.0297533688,52.4200223736,-8.6266832871,-4.8597533688,9.9013568434,45.73,-32.17,55.9119110745,136.44,35.9133167129,-3.5397533688,36.0873408723,-8.6266832871,-4.8597533688,9.9013568434,44.54,1.32,44.5595556531,135.79,36.4133167129,-33.4197533688,49.4247867903,-8.6266832871,-4.8597533688,9.9013568434,45.04,-28.56,53.3317466431,136.44,34.3733167129,-22.2197533688,40.9297244264,-8.6266832871,-4.8597533688,9.9013568434,43.0,-17.36,46.3720778055,134.61
2020-12-30 03:30:00,38.2489167557,-13.3452537354,40.5101892151,-8.2310832443,-4.7552537354,9.5059544214,46.48,-8.59,47.2670974357,136.47,35.488916755700004,-27.5552537354,44.9305599889,-8.2310832443,-4.7552537354,9.5059544214,43.72,-22.8,49.3079952949,134.99,36.2389167557,-36.7452537354,51.6088438129,-8.2310832443,-4.7552537354,9.5059544214,44.47,-31.99,54.7808451925,136.68,34.9989167557,-4.3652537354,35.2700951834,-8.2310832443,-4.7552537354,9.5059544214,43.23,0.39,43.2317591592,136.17,35.5689167557,-33.1552537354,48.6252885794,-8.2310832443,-4.7552537354,9.5059544214,43.8,-28.4,52.2015325446,136.68,33.5289167557,-22.7952537354,40.5439496309,-8.2310832443,-4.7552537354,9.5059544214,41.76,-18.04,45.4899901077,134.99
2020-12-30 04:00:00,37.451983474,-12.9222512841,39.6186274924,-7.798016526,-4.6022512841,9.0548207394,45.25,-8.32,46.0085307307,136.57,34.661983474,-27.9822512841,44.5472724786,-7.798016526,-4.6022512841,9.0548207394,42.46,-23.38,48.4713936255,135.18,35.481983474,-36.4022512841,50.8339950211,-7.798016526,-4.6022512841,9.0548207394,43.28,-31.8,53.7065954981,136.79,34.201983474,-4.7122512841,34.5250776352,-7.798016526,-4.6022512841,9.0548207394,42.0,-0.11,42.0001440474,136.36,34.801983474,-32.8422512841,47.8517661443,-7.798016526,-4.6022512841,9.0548207394,42.6,-28.24,51.1102494613,136.79,32.761983474,-23.6022512841,40.3783831626,-7.798016526,-4.6022512841,9.0548207394,40.56,-19.0,44.7896595209,135.18
2020-12-30 04:30:00,37.1975334825,-13.2434602259,39.4847532085,-7.5424665175,-4.5234602259,8.7949129378,44.74,-8.72,45.5818604271,137.31,34.2975334825,-27.9034602259,44.21452132,-7.5424665175,-4.5234602259,8.7949129378,41.84,-23.38,47.9292186458,135.83,35.2575334825,-36.9334602259,51.0604950184,-7.5424665175,-4.5234602259,8.7949129378,42.8,-32.41,53.6865728092,137.51,33.8675334825,-4.5334602259,34.1696076332,-7.5424665175,-4.5234602259,8.7949129378,41.41,-0.01,41.4100012074,137.01,34.5775334825,-33.3634602259,48.0492070692,-7.5424665175,-4.5234602259,8.7949129378,42.12,-28.84,51.0474289264,137.51,32.4175334825,-23.0434602259,39.7730755194,-7.5424665175,-4.5234602259,8.7949129378,39.96,-18.52,44.0430698294,135.83
2020-12-30 05:00:00,36.7838168645,-13.3455098372,39.1299350362,-7.3761831355,-4.4355098372,8.6070799441,44.16,-8.91,45.0499023306,136.87,33.7938168645,-27.7255098372,43.7118514136,-7.3761831355,-4.4355098372,8.6070799441,41.17,-23.29,47.3010887824,135.4,34.8538168645,-36.8755098372,50.7404353133,-7.3761831355,-4.4355098372,8.6070799441,42.23,-32.44,53.2515398838,137.09,33.3638168645,-4.4355098372,33.6573620963,-7.3761831355,-4.4355098372,8.6070799441,40.74,0.0,40.74,136.59,34.1838168645,-33.3155098372,47.7331806099,-7.3761831355,-4.4355098372,8.6070799441,41.56,-28.88,50.6091691297,137.09,31.9038168645,-23.1555098372,39.4212019901,-7.3761831355,-4.4355098372,8.6070799441,39.28,-18.72,43.5127199793,135.4
2020-12-30 05:30:00,37.4350668456,-13.3107300505,39.7310931666,-7.6549331544,-4.5507300505,8.9054559452,45.09,-8.76,45.9330567239,136.87,34.4050668456,-27.6807300505,44.1580280445,-7.6549331544,-4.5507300505,8.9054559452,42.06,-23.13,48.0004218731,135.4,35.4750668456,-36.8107300505,51.1225020373,-7.6549331544,-4.5507300505,8.9054559452,43.13,-32.26,53.8600454883,137.09,33.9550668456,-4.4907300505,34.2507404427,-7.6549331544,-4.5507300505,8.9054559452,41.61,0.06,41.6100432588,136.59,34.7850668456,-33.2707300505,48.1346273856,-7.6549331544,-4.5507300505,8.9054559452,42.44,-28.72,51.2444338441,137.09,32.5050668456,-23.5507300505,40.1399583526,-7.6549331544,-4.5507300505,8.9054559452,40.16,-19.0,44.4277570895,135.4
2020-12-30 06:00:00,37.8658333999,-12.9905218839,40.0321745336,-7.6841666001,-4.5505218839,8.9304907902,45.55,-8.44,46.3253289249,136.67,34.8158333999,-27.3505218839,44.2740703195,-7.6841666001,-4.5505218839,8.9304907902,42.5,-22.8,48.229555254,135.19,35.8858333999,-36.4605218839,51.1582123891,-7.6841666001,-4.5505218839,8.9304907902,43.57,-31.91,54.0054904616,136.88,34.3558333999,-4.1805218839,34.6092480679,-7.6841666001,-4.5505218839,8.9304907902,42.04,0.37,42.0416281797,136.36,35.1958333999,-32.8705218839,48.1582588725,-7.6841666001,-4.5505218839,8.9304907902,42.88,-28.32,51.3879051918,136.88,32.8758333999,-24.2705218839,40.8641487646,-7.6841666001,-4.5505218839,8.9304907902,40.56,-19.72,45.099800443,135.19
2020-12-30 06:30:00,40.6602000978,-11.998007962199999,42.39344368,-8.6597999022,-4.8280079622,9.9147261803,49.32,-7.17,49.8384520225,136.38,37.1902000978,-26.6080079622,45.728514857,-8.6597999022,-4.8280079622,9.9147261803,45.85,-21.78,50.7601310085,134.94,38.5302000978,-35.4180079622,52.3355673284,-8.6597999022,-4.8280079622,9.9147261803,47.19,-30.59,56.2373914758,136.58,36.6302000978,-3.4980079622,36.7968425127,-8.6597999022,-4.8280079622,9.9147261803,45.29,1.33,45.3095243851,136.08,37.7802000978,-31.7880079622,49.3742946242,-8.6597999022,-4.8280079622,9.9147261803,46.44,-26.96,53.6983724148,136.58,35.0602000978,-22.3880079622,41.5985640547,-8.6597999022,-4.8280079622,9.9147261803,43.72,-17.56,47.1146686288,134.94
2020-12-30 07:00:00,42.1880001098,-11.2731962047,43.6682070382,-9.4519998902,-5.1131962047,10.7463983433,51.64,-6.16,52.0061073337,135.7,38.7280001098,-25.4831962047,46.3600181332,-9.4519998902,-5.1131962047,10.7463983433,48.18,-20.37,52.3091703241,134.25,39.9380001098,-34.4931962047,52.7714358075,-9.4519998902,-5.1131962047,10.7463983433,49.39,-29.38,57.4678736339,135.91,38.0980001098,-2.5531962047,38.1834574551,-9.4519998902,-5.1131962047,10.7463983433,47.55,2.56,47.6188628592,135.41,39.2280001098,-30.8331962047,49.8951097885,-9.4519998902,-5.1131962047,10.7463983433,48.68,-25.72,55.0568869443,135.91,36.5080001098,-21.7931962047,42.517966471,-9.4519998902,-5.1131962047,10.7463983433,45.96,-16.68,48.8931897098,134.25
2020-12-30 07:30:00,43.3872667335,-10.9764869383,44.7541973463,-10.5527332665,-5.4264869383,11.8662100051,53.94,-5.55,54.2247738584,135.34,40.3072667335,-24.5864869383,47.2140984399,-10.5527332665,-5.4264869383,11.8662100051,50.86,-19.16,54.3492888638,133.82,41.0472667335,-34.0764869383,53.3487119652,-10.5527332665,-5.4264869383,11.8662100051,51.6,-28.65,59.0201872244,135.53,39.5872667335,-1.8264869383,39.6293797827,-10.5527332665,-5.4264869383,11.8662100051,50.14,3.6,50.2690720026,134.95,40.2872667335,-30.3464869383,50.4378144882,-10.5527332665,-5.4264869383,11.8662100051,50.84,-24.92,56.6190074092,135.53,37.8872667335,-21.0264869383,43.3307989021,-10.5527332665,-5.4264869383,11.8662100051,48.44,-15.6,50.8900147377,133.82
2020-12-30 08:00:00,45.2965333203,-10.7622275681,46.5575071612,-10.9234666797,-5.5422275681,12.2490167246,56.22,-5.22,56.4618171865,135.06,42.1365333203,-23.3122275681,48.1554503087,-10.9234666797,-5.5422275681,12.2490167246,53.06,-17.77,55.9565590436,133.46,42.8565333203,-33.7522275681,54.5517672861,-10.9234666797,-5.5422275681,12.2490167246,53.78,-28.21,60.7296673793,135.26,41.3465333203,-0.6922275681000001,41.352327584,-10.9234666797,-5.5422275681,12.2490167246,52.27,4.85,52.4945273338,134.56,42.0365333203,-30.0222275681,51.6565995952,-10.9234666797,-5.5422275681,12.2490167246,52.96,-24.48,58.3440828191,135.26,39.5565333203,-19.6222275681,44.1559864917,-10.9234666797,-5.5422275681,12.2490167246,50.48,-14.08,52.4068392483,133.46
2020-12-30 08:30:00,47.9467499954,-9.3278321018,48.8456680458,-11.4732500046,-5.6978321017999995,12.8101817445,59.42,-3.63,59.5307760742,134.36,44.4667499954,-23.1478321018,50.1309683347,-11.4732500046,-5.6978321017999995,12.8101817445,55.94,-17.45,58.5985161928,132.9,45.3667499954,-32.1078321018,55.5792667047,-11.4732500046,-5.6978321017999995,12.8101817445,56.84,-26.41,62.6759419554,134.56,43.5967499954,-0.6778321018,43.6020190647,-11.4732500046,-5.6978321017999995,12.8101817445,55.07,5.02,55.2983299929,134.0,44.5667499954,-28.3378321018,52.8131416731,-11.4732500046,-5.6978321017999995,12.8101817445,56.04,-22.64,60.4404765037,134.56,41.7667499954,-20.8578321018,46.6852285543,-11.4732500046,-5.6978321017999995,12.8101817445,53.24,-15.16,55.3563293581,132.9
2020-12-30 09:00:00,50.5038167681,-8.0746616676,51.1452409242,-12.4061832319,-6.0146616676,13.787296230900001,62.91,-2.06,62.9437185111,133.41,47.0438167681,-22.4846616676,52.1409695577,-12.4061832319,-6.0146616676,13.787296230900001,59.45,-16.47,61.6892486581,132.03,47.7638167681,-30.5346616676,56.6899264016,-12.4061832319,-6.0146616676,13.787296230900001,60.17,-24.52,64.9742972259,133.6,46.0738167681,-0.2946616676,46.0747590019,-12.4061832319,-6.0146616676,13.787296230900001,58.48,5.72,58.7590741928,133.1,46.8738167681,-26.7346616676,53.9619943376,-12.4061832319,-6.0146616676,13.787296230900001,59.28,-20.72,62.7967897269,133.6,44.1538167681,-17.8946616676,47.6421919247,-12.4061832319,-6.0146616676,13.787296230900001,56.56,-11.88,57.7941865589,132.03
2020-12-30 09:30:00,53.0162501623,-7.1949019308,53.5022372903,-12.9337498377,-6.2349019308,14.3581296466,65.95,-0.96,65.9569867414,133.59,49.3962501623,-21.3749019308,53.8226342968,-12.9337498377,-6.2349019308,14.3581296466,62.33,-15.14,64.1424079685,132.18,50.1562501623,-29.7349019308,58.3079224735,-12.9337498377,-6.2349019308,14.3581296466,63.09,-23.5,67.3245727799,133.76,48.3562501623,0.8450980692000001,48.3636342773,-12.9337498377,-6.2349019308,14.3581296466,61.29,7.08,61.6975728858,133.24,49.2662501623,-25.8349019308,55.6291790595,-12.9337498377,-6.2349019308,14.3581296466,62.2,-19.6,65.2150289427,133.76,46.3462501623,-19.9949019308,50.4754495506,-12.9337498377,-6.2349019308,14.3581296466,59.28,-13.76,60.8560268174,132.18
2020-12-30 10:00:00,54.3410001513,-6.0766153246,54.6796996266,-13.0389998487,-6.3066153246,14.4840917529,67.38,0.23,67.3803925486,132.67,50.8010001513,-20.6166153246,54.8250530672,-13.0389998487,-6.3066153246,14.4840917529,63.84,-14.31,65.424167553,131.33,51.3910001513,-28.3566153246,58.6952513345,-13.0389998487,-6.3066153246,14.4840917529,64.43,-22.05,68.0986593113,132.86,49.7010001513,1.3433846754,49.7191522296,-13.0389998487,-6.3066153246,14.4840917529,62.74,7.65,63.2046683402,132.36,50.4410001513,-24.5066153246,56.0791288354,-13.0389998487,-6.3066153246,14.4840917529,63.48,-18.2,66.0374923812,132.86,47.6010001513,-19.7466153246,51.5342995701,-13.0389998487,-6.3066153246,14.4840917529,60.64,-13.44,62.1115383806,131.33
2020-12-30 10:30:00,54.8915500473,-4.7802741626,55.0993038764,-11.938449952700001,-6.0302741626,13.3750063084,66.83,1.25,66.841689087,132.38,51.3215500473,-20.2602741626,55.1759024249,-11.938449952700001,-6.0302741626,13.3750063084,63.26,-14.23,64.8407317972,131.15,51.9615500473,-27.0402741626,58.5762674648,-11.938449952700001,-6.0302741626,13.3750063084,63.9,-21.01,67.2653707341,132.58,50.2415500473,1.6697258374000001,50.2692881939,-11.938449952700001,-6.0302741626,13.3750063084,62.18,7.7,62.6549471311,132.21,51.0215500473,-23.1502741626,56.0279730405,-11.938449952700001,-6.0302741626,13.3750063084,62.96,-17.12,65.2461186585,132.58,48.1815500473,-19.2302741626,51.8774055763,-11.938449952700001,-6.0302741626,13.3750063084,60.12,-13.2,61.5520462698,131.15
2020-12-30 11:00:00,54.9469833137,-4.3884485146,55.1219507605,-10.0230166863,-5.4484485146,11.4081749071,64.97,1.06,64.9786464925,132.79,50.9469833137,-20.0684485146,54.7570793099,-10.0230166863,-5.4484485146,11.4081749071,60.97,-14.62,62.6983676024,131.54,52.0869833137,-26.7684485146,58.5628181238,-10.0230166863,-5.4484485146,11.4081749071,62.11,-21.32,65.6673016044,132.97,49.9369833137,1.9515514854,49.9751023578,-10.0230166863,-5.4484485146,11.4081749071,59.96,7.4,60.4149120665,132.63,51.1369833137,-22.9284485146,56.0419915216,-10.0230166863,-5.4484485146,11.4081749071,61.16,-17.48,63.6089301907,132.97,47.8969833137,-18.7684485146,51.4429360573,-10.0230166863,-5.4484485146,11.4081749071,57.92,-13.32,59.4318836989,131.54
2020-12-30 11:30:00,55.9890166682,-4.1250458204000005,56.1407694148,-10.4409833318,-5.5350458204,11.8173967171,66.43,1.4100000000000001,66.4449621868,132.38,51.7090166682,-19.7850458204,55.3648845651,-10.4409833318,-5.5350458204,11.8173967171,62.15,-14.25,63.7627242203,131.15,53.0790166682,-26.3550458204,59.261880249,-10.4409833318,-5.5350458204,11.8173967171,63.52,-20.82,66.8450656369,132.57,50.6490166682,2.1249541796,50.6935727654,-10.4409833318,-5.5350458204,11.8173967171,61.09,7.66,61.5683660657,132.24,52.0790166682,-22.4950458204,56.7296312661,-10.4409833318,-5.5350458204,11.8173967171,62.52,-16.96,64.779564679,132.57,48.5990166682,-18.8150458204,52.1140131858,-10.4409833318,-5.5350458204,11.8173967171,59.04,-13.28,60.515122077,131.15
2020-12-30 12:00:00,56.7014833104,-4.074677674,56.8477018687,-11.8585166896,-5.994677674,13.2876099616,68.56,1.92,68.5868792117,132.84,52.6314833104,-19.824677674,56.2413627176,-11.8585166896,-5.994677674,13.2876099616,64.49,-13.83,65.956265813,131.62,53.7014833104,-26.454677674,59.8640065529,-11.8585166896,-5.994677674,13.2876099616,65.56,-20.46,68.6784187354,133.03,51.5114833104,2.225322326,51.5595284336,-11.8585166896,-5.994677674,13.2876099616,63.37,8.22,63.9009021846,132.67,52.7014833104,-22.554677674,57.3250366602,-11.8585166896,-5.994677674,13.2876099616,64.56,-16.56,66.6500352588,133.03,49.4214833104,-18.274677674,52.6919999306,-11.8585166896,-5.994677674,13.2876099616,61.28,-12.28,62.4982943767,131.62
2020-12-30 12:30:00,57.5762333225,-3.8262230009,57.7032289049,-12.8337666775,-6.2762230009,14.2862361135,70.41,2.45,70.4526124427,132.46,53.5862333225,-19.4462230009,57.005613677,-12.8337666775,-6.2762230009,14.2862361135,66.42,-13.17,67.713110252,131.24,54.5062333225,-26.0962230009,60.4313025337,-12.8337666775,-6.2762230009,14.2862361135,67.34,-19.82,70.1962107239,132.66,52.4362333225,2.5137769991,52.4964535931,-12.8337666775,-6.2762230009,14.2862361135,65.27,8.79,65.8592210704,132.33,53.5262333225,-22.1962230009,57.9459228005,-12.8337666775,-6.2762230009,14.2862361135,66.36,-15.92,68.2429190466,132.66,50.2862333225,-18.7962230009,53.6842924966,-12.8337666775,-6.2762230009,14.2862361135,63.12,-12.52,64.34970707,131.24
2020-12-30 13:00:00,57.941249986,-3.8525400695,58.0691873107,-12.988750014,-6.3225400695000005,14.4458346888,70.93,2.47,70.9729934553,131.84,53.831249986,-18.9625400695,57.0734737067,-12.988750014,-6.3225400695000005,14.4458346888,66.82,-12.64,68.005014521,130.55,54.831249986,-25.9125400695,60.645904296,-12.988750014,-6.3225400695000005,14.4458346888,67.82,-19.59,70.5926377181,132.03,52.631249986,2.7574599305,52.7034349958,-12.988750014,-6.3225400695000005,14.4458346888,65.62,9.08,66.2452322813,131.65,53.811249986,-22.0025400695,58.1357239102,-12.988750014,-6.3225400695000005,14.4458346888,66.8,-15.68,68.6156133835,132.03,50.451249986,-17.2425400695,53.3163559633,-12.988750014,-6.3225400695000005,14.4458346888,63.44,-10.92,64.3729756963,130.55
2020-12-30 13:30:00,58.0573833091,-4.1070156095,58.2024684521,-12.4926166909,-6.1970156095,13.9451953822,70.55,2.09,70.5809506878,131.59,53.7173833091,-18.9670156095,56.9675780661,-12.4926166909,-6.1970156095,13.9451953822,66.21,-12.77,67.4302380242,130.32,54.9673833091,-26.0570156095,60.8307594094,-12.4926166909,-6.1970156095,13.9451953822,67.46,-19.86,70.3226222492,131.78,52.5573833091,2.6729843905,52.6253112661,-12.4926166909,-6.1970156095,13.9451953822,65.05,8.87,65.6519565588,131.39,53.9473833091,-22.1570156095,58.3202666886,-12.4926166909,-6.1970156095,13.9451953822,66.44,-15.96,68.3300460998,131.78,50.3873833091,-17.9170156095,53.478106222,-12.4926166909,-6.1970156095,13.9451953822,62.88,-11.72,63.9629017478,130.32
2020-12-30 14:00:00,57.8826666428,-4.3883686924,58.0487801548,-12.7173333572,-6.1983686924,14.1474500234,70.6,1.81,70.6231980301,132.15,53.5526666428,-19.3783686924,56.9509374614,-12.7173333572,-6.1983686924,14.1474500234,66.27,-13.18,67.5679310028,130.87,54.7926666428,-26.5183686924,60.8724912907,-12.7173333572,-6.1983686924,14.1474500234,67.51,-20.32,70.5017907574,132.35,52.3826666428,2.4516313076,52.4400062994,-12.7173333572,-6.1983686924,14.1474500234,65.1,8.65,65.6721592458,131.95,53.8026666428,-22.5983686924,58.3559183411,-12.7173333572,-6.1983686924,14.1474500234,66.52,-16.4,68.5118267163,132.35,50.2026666428,-18.0783686924,53.3585527599,-12.7173333572,-6.1983686924,14.1474500234,62.92,-11.88,64.0317171408,130.87
2020-12-30 14:30:00,58.9461333077,-4.6530444797,59.129497333,-13.4238666923,-6.3430444797,14.8470337187,72.37,1.69,72.3897299346,131.83,53.7661333077,-19.7630444797,57.2832874228,-13.4238666923,-6.3430444797,14.8470337187,67.19,-13.42,68.5170964067,130.61,55.7961333077,-26.6330444797,61.826592582399996,-13.4238666923,-6.3430444797,14.8470337187,69.22,-20.29,72.1324649516,132.05,52.5861333077,1.9769555203,52.6232816288,-13.4238666923,-6.3430444797,14.8470337187,66.01,8.32,66.532266608,131.65,54.8161333077,-22.7430444797,59.3469000286,-13.4238666923,-6.3430444797,14.8470337187,68.24,-16.4,70.1830292877,132.05,50.4161333077,-17.0630444797,53.225313382,-13.4238666923,-6.3430444797,14.8470337187,63.84,-10.72,64.7337933386,130.61
2020-12-30 15:00:00,59.0484999758,-4.8044136109,59.243630371,-13.9015000242,-6.4544136109,15.3268117357,72.95,1.65,72.9686576552,132.39,53.7984999758,-19.9844136109,57.3903771291,-13.9015000242,-6.4544136109,15.3268117357,67.7,-13.53,69.0387637491,131.1,55.8584999758,-26.9444136109,62.0175253003,-13.9015000242,-6.4544136109,15.3268117357,69.76,-20.49,72.7069302061,132.58,52.5984999758,1.9155863891,52.6333703169,-13.9015000242,-6.4544136109,15.3268117357,66.5,8.37,67.0246738149,132.19,54.8584999758,-22.9744136109,59.4750258542,-13.9015000242,-6.4544136109,15.3268117357,68.76,-16.52,70.7166741299,132.58,50.4584999758,-17.6144136109,53.4446235524,-13.9015000242,-6.4544136109,15.3268117357,64.36,-11.16,65.3204041629,131.1
2020-12-30 15:30:00,57.5240999733,-5.2291214108,57.7612827806,-14.1559000267,-6.5591214107999996,15.6016530935,71.68,1.33,71.6923378054,131.88,53.2540999733,-20.0891214108,56.9172378373,-14.1559000267,-6.5591214107999996,15.6016530935,67.41,-13.53,68.7544107676,130.63,54.4040999733,-27.2191214108,60.8332693868,-14.1559000267,-6.5591214107999996,15.6016530935,68.56,-20.66,71.6052316524,132.08,52.0640999733,1.6608785892,52.0905847895,-14.1559000267,-6.5591214107999996,15.6016530935,66.22,8.22,66.7282309072,131.67,53.4040999733,-23.2791214108,58.2573204638,-14.1559000267,-6.5591214107999996,15.6016530935,67.56,-16.72,69.598218368,132.08,49.8840999733,-15.6791214108,52.2901355741,-14.1559000267,-6.5591214107999996,15.6016530935,64.04,-9.12,64.6861345267,130.63
2020-12-30 16:00:00,58.746966638800004,-5.1322680032,58.9707237883,-14.9330333612,-6.7922680032,16.4051939944,73.68,1.6600000000000001,73.6986974105,131.7,54.4769666388,-19.6522680032,57.9133104894,-14.9330333612,-6.7922680032,16.4051939944,69.41,-12.86,70.5912721234,130.4,55.5369666388,-27.0322680032,61.7664810139,-14.9330333612,-6.7922680032,16.4051939944,70.47,-20.24,73.3190186786,131.9,53.2369666388,2.0077319968,53.2748121036,-14.9330333612,-6.7922680032,16.4051939944,68.17,8.8,68.7356450468,131.44,54.5069666388,-23.1122680032,59.2046142156,-14.9330333612,-6.7922680032,16.4051939944,69.44,-16.32,71.3320124488,131.9,50.9869666388,-18.0722680032,54.0950796081,-14.9330333612,-6.7922680032,16.4051939944,65.92,-11.28,66.8781339453,130.4
2020-12-30 16:30:00,60.9305166389,-4.4803786233,61.0950214869,-16.0894833611,-7.2003786233,17.627164467,77.02,2.7199999999999998,77.0680141174,131.42,56.7405166389,-18.5403786233,59.6928125317,-16.0894833611,-7.2003786233,17.627164467,72.83,-11.34,73.7075606705,130.09,57.5805166389,-26.3203786233,63.3109645107,-16.0894833611,-7.2003786233,17.627164467,73.67,-19.12,76.1107305181,131.62,55.3805166389,3.0596213767,55.4649700817,-16.0894833611,-7.2003786233,17.627164467,71.47,10.26,72.2026903931,131.12,56.5505166389,-22.3203786233,60.796054428,-16.0894833611,-7.2003786233,17.627164467,72.64,-15.12,74.1969271601,131.62,53.0305166389,-18.1203786233,56.0409119879,-16.0894833611,-7.2003786233,17.627164467,69.12,-10.92,69.977287744,130.09
2020-12-30 17:00:00,64.5077833013,-3.1851186037,64.5863692041,-17.9922166987,-7.7851186037,19.6042835473,82.5,4.6,82.6281429054,131.25,60.2077833013,-17.5851186037,62.7233095935,-17.9922166987,-7.7851186037,19.6042835473,78.2,-9.8,78.8116742621,129.95,60.8977833013,-24.9951186037,65.8277750272,-17.9922166987,-7.7851186037,19.6042835473,78.89,-17.21,80.7453788151,131.45,58.6877833013,3.9948813963000003,58.8235920885,-17.9922166987,-7.7851186037,19.6042835473,76.68,11.78,77.5795772095,130.96,59.8077833013,-20.9051186037,63.3560962122,-17.9922166987,-7.7851186037,19.6042835473,77.8,-13.12,78.8985069567,131.45,56.2477833013,-16.6651186037,58.6646341878,-17.9922166987,-7.7851186037,19.6042835473,74.24,-8.88,74.7691915163,129.95
2020-12-30 17:30:00,65.8738166327,-2.7867199949,65.93273485980001,-18.9761833673,-8.1267199949,20.6431371905,84.85,5.34,85.0178692982,131.63,61.6338166327,-17.4767199949,64.0637424328,-18.9761833673,-8.1267199949,20.6431371905,80.61,-9.35,81.1504442378,130.32,62.1638166327,-24.6967199949,66.8899699271,-18.9761833673,-8.1267199949,20.6431371905,81.14,-16.57,82.8146394063,131.82,60.0638166327,4.2132800051,60.211409192,-18.9761833673,-8.1267199949,20.6431371905,79.04,12.34,79.9974824604,131.33,61.1038166327,-20.5667199949,64.4722140029,-18.9761833673,-8.1267199949,20.6431371905,80.08,-12.44,81.0404837103,131.82,57.5838166327,-18.6067199949,60.515336626,-18.9761833673,-8.1267199949,20.6431371905,76.56,-10.48,77.2739542149,130.32
2020-12-30 18:00:00,66.0945332989,-2.808809706,66.1541891641,-19.235466701100002,-8.248809706,20.9295494642,85.33,5.44,85.5032309331,131.4,61.7945332989,-17.428809706,64.2053561114,-19.235466701100002,-8.248809706,20.9295494642,81.03,-9.18,81.5483494621,130.11,62.3545332989,-24.638809706,67.0459451917,-19.235466701100002,-8.248809706,20.9295494642,81.59,-16.39,83.219950733,131.59,60.2145332989,4.191190294,60.3602194867,-19.235466701100002,-8.248809706,20.9295494642,79.45,12.44,80.4180085553,131.1,61.2845332989,-20.488809706,64.6187692921,-19.235466701100002,-8.248809706,20.9295494642,80.52,-12.24,81.4449998465,131.59,57.7245332989,-18.248809706,60.5404063437,-19.235466701100002,-8.248809706,20.9295494642,76.96,-10.0,77.6069687593,130.11
2020-12-30 18:30:00,65.4034833025,-2.6162796521000002,65.4557907852,-19.0065166975,-8.1562796521,20.6826636277,84.41,5.54,84.5916053755,130.91,60.8734833025,-18.2362796521,63.5463835708,-19.0065166975,-8.1562796521,20.6826636277,79.88,-10.08,80.5134821008,129.76,61.7134833025,-24.3462796521,66.3422591885,-19.0065166975,-8.1562796521,20.6826636277,80.72,-16.19,82.3276047265,131.12,59.3334833025,3.3237203479,59.4265038326,-19.0065166975,-8.1562796521,20.6826636277,78.34,11.48,79.1766758585,130.78,60.6734833025,-20.2362796521,63.9591947277,-19.0065166975,-8.1562796521,20.6826636277,79.68,-12.08,80.5905006809,131.12,56.8734833025,-18.0362796521,59.6649016311,-19.0065166975,-8.1562796521,20.6826636277,75.88,-9.88,76.5205122827,129.76
2020-12-30 19:00:00,64.0557833107,-3.8331650724,64.1703711226,-18.1242166893,-7.8831650724,19.7644003744,82.18,4.05,82.2797356583,131.51,59.3757833107,-18.913165072399998,62.3152586195,-18.1242166893,-7.8831650724,19.7644003744,77.5,-11.03,78.2809740614,130.3,60.4657833107,-25.7131650724,65.7059952319,-18.1242166893,-7.8831650724,19.7644003744,78.59,-17.83,80.5872012171,131.73,57.9157833107,2.8068349276,57.9837587502,-18.1242166893,-7.8831650724,19.7644003744,76.04,10.69,76.7877444649,131.33,59.4357833107,-21.6431650724,63.2537661496,-18.1242166893,-7.8831650724,19.7644003744,77.56,-13.76,78.7711317679,131.73,55.5557833107,-17.7631650724,58.3264527693,-18.1242166893,-7.8831650724,19.7644003744,73.68,-9.88,74.3394700008,130.3
2020-12-30 19:30:00,62.0148999981,-5.1823082707,62.2310544728,-17.1151000019,-7.5223082707,18.6952338791,79.13,2.34,79.1645912009,132.87,57.3148999981,-20.2623082707,60.7911087105,-17.1151000019,-7.5223082707,18.6952338791,74.43,-12.74,75.5124658583,131.62,58.5648999981,-27.4723082707,64.6882928629,-17.1151000019,-7.5223082707,18.6952338791,75.68,-19.95,78.2653492933,133.08,55.9448999981,1.8676917293000002,55.9760672806,-17.1151000019,-7.5223082707,18.6952338791,73.06,9.39,73.6609509849,132.67,57.6448999981,-23.3623082707,62.1991313728,-17.1151000019,-7.5223082707,18.6952338791,74.76,-15.84,76.4196519228,133.08,53.7248999981,-19.4423082707,57.1346500007,-17.1151000019,-7.5223082707,18.6952338791,70.84,-11.92,71.8358684781,131.62
2020-12-30 20:00:00,59.3006833333,-6.6852224773,59.6763206252,-15.8193166667,-7.1352224773,17.354024882,75.12,0.45,75.1213478314,133.16,54.7306833333,-20.9352224773,58.5980480759,-15.8193166667,-7.1352224773,17.354024882,70.55,-13.8,71.8870120397,131.81,56.0306833333,-29.0452224773,63.1115078536,-15.8193166667,-7.1352224773,17.354024882,71.85,-21.91,75.1163803707,133.38,53.4806833333,1.2647775227,53.4956367564,-15.8193166667,-7.1352224773,17.354024882,69.3,8.4,69.8072345821,132.9,55.1406833333,-25.0152224773,60.5496186119,-15.8193166667,-7.1352224773,17.354024882,70.96,-17.88,73.1779748285,133.38,51.3406833333,-19.1752224773,54.8046979937,-15.8193166667,-7.1352224773,17.354024882,67.16,-12.04,68.2306910415,131.81
2020-12-30 20:30:00,57.0262499767,-7.9072960563,57.5718552534,-15.0637500233,-6.8872960563,16.5635567356,72.09,-1.02,72.0972156189,133.81,52.5362499767,-22.0372960563,56.9710450938,-15.0637500233,-6.8872960563,16.5635567356,67.6,-15.15,69.276853999,132.44,53.8862499767,-30.4272960563,61.8833441392,-15.0637500233,-6.8872960563,16.5635567356,68.95,-23.54,72.857628976,134.03,51.3662499767,0.3127039437,51.3672017967,-15.0637500233,-6.8872960563,16.5635567356,66.43,7.2,66.8190459375,133.53,53.0562499767,-26.4072960563,59.2647529868,-15.0637500233,-6.8872960563,16.5635567356,68.12,-19.52,70.861589031,134.03,49.3362499767,-20.2872960563,53.3445399552,-15.0637500233,-6.8872960563,16.5635567356,64.4,-13.4,65.7793280598,132.44
2020-12-30 21:00:00,54.4872666395,-8.5681285969,55.1568223659,-13.9627333605,-6.4981285969,15.4007661549,68.45,-2.07,68.4812923359,134.55,50.1172666395,-23.6781285969,55.4291817482,-13.9627333605,-6.4981285969,15.4007661549,64.08,-17.18,66.343038821,133.28,51.5172666395,-31.3381285969,60.3001415087,-13.9627333605,-6.4981285969,15.4007661549,65.48,-24.84,70.0332492463,134.78,49.0672666395,-1.0381285969,49.0782473858,-13.9627333605,-6.4981285969,15.4007661549,63.03,5.46,63.2660453956,134.4,50.7172666395,-27.3781285969,57.6350853288,-13.9627333605,-6.4981285969,15.4007661549,64.68,-20.88,67.966733039,134.78,47.1172666395,-19.8181285969,51.1155068122,-13.9627333605,-6.4981285969,15.4007661549,61.08,-13.32,62.5155084759,133.28
2020-12-30 21:30:00,52.1982499749,-9.0195536246,52.9717816203,-12.7517500251,-6.1495536246,14.1571232418,64.95,-2.87,65.0133786232,134.11,47.9282499749,-24.3295536246,53.7498309321,-12.7517500251,-6.1495536246,14.1571232418,60.68,-18.18,63.344887718,132.85,49.3782499749,-31.6795536246,58.6669045411,-12.7517500251,-6.1495536246,14.1571232418,62.13,-25.53,67.1708106249,134.33,46.9582499749,-1.7995536246000001,46.9927189462,-12.7517500251,-6.1495536246,14.1571232418,59.71,4.35,59.8682436689,133.98,48.6082499749,-27.7895536246,55.9912605348,-12.7517500251,-6.1495536246,14.1571232418,61.36,-21.64,65.0641160702,134.33,45.1282499749,-22.0695536246,50.2356859512,-12.7517500251,-6.1495536246,14.1571232418,57.88,-15.92,60.0294994149,132.85
2020-12-30 22:00:00,49.9799499804,-10.0329642382,50.9770121863,-11.8100500196,-5.7929642382,13.1543040915,61.79,-4.24,61.9353025342,134.33,45.6899499804,-25.3329642382,52.2429957631,-11.8100500196,-5.7929642382,13.1543040915,57.5,-19.54,60.7294129726,133.05,47.2999499804,-32.7329642382,57.521580437,-11.8100500196,-5.7929642382,13.1543040915,59.11,-26.94,64.9596467047,134.55,44.8299499804,-2.7529642382,44.9143988865,-11.8100500196,-5.7929642382,13.1543040915,56.64,3.04,56.7215232518,134.18,46.5099499804,-28.8729642382,54.7432508267,-11.8100500196,-5.7929642382,13.1543040915,58.32,-23.08,62.7208800959,134.55,43.0299499804,-22.2329642382,48.4342987369,-11.8100500196,-5.7929642382,13.1543040915,54.84,-16.44,57.251193874,133.05
2020-12-30 22:30:00,47.5488833296,-10.8078560275,48.7617273874,-10.4611166704,-5.4078560275,11.7762417097,58.01,-5.4,58.2607938497,134.77,43.4388833296,-26.1978560275,50.7273520437,-10.4611166704,-5.4078560275,11.7762417097,53.9,-20.79,57.7705296843,133.49,45.0288833296,-33.6478560275,56.2119075389,-10.4611166704,-5.4078560275,11.7762417097,55.49,-28.24,62.2626509233,134.99,42.6788833296,-3.4878560275,42.8211655835,-10.4611166704,-5.4078560275,11.7762417097,53.14,1.92,53.1746744231,134.63,44.2988833296,-29.8878560275,53.4385160925,-10.4611166704,-5.4078560275,11.7762417097,54.76,-24.48,59.9827308481,134.99,41.0188833296,-22.0878560275,46.5877899615,-10.4611166704,-5.4078560275,11.7762417097,51.48,-16.68,54.1148112812,133.49
2020-12-30 23:00:00,45.1819999817,-11.3364067387,46.5824778226,-9.1580000183,-5.0064067387,10.4371007837,54.34,-6.33,54.7074446488,135.09,41.0919999817,-26.8564067387,49.0899077755,-9.1580000183,-5.0064067387,10.4371007837,50.25,-21.85,54.7949358974,133.81,42.8219999817,-34.2864067387,54.8569172437,-9.1580000183,-5.0064067387,10.4371007837,51.98,-29.28,59.6593563492,135.31,40.4219999817,-4.0364067387,40.6230311754,-9.1580000183,-5.0064067387,10.4371007837,49.58,0.97,49.5894877973,134.95,42.0819999817,-30.5264067387,51.9880393056,-9.1580000183,-5.0064067387,10.4371007837,51.24,-25.52,57.2434101011,135.31,38.8019999817,-22.8064067387,45.0080813956,-9.1580000183,-5.0064067387,10.4371007837,47.96,-17.8,51.156637888,133.81
2020-12-30 23:30:00,43.4125333202,-12.4659022028,45.166876879,-8.1774666798,-4.5959022028,9.3804732481,51.59,-7.87,52.18682784,135.81,39.3825333202,-26.5659022028,47.5050638413,-8.1774666798,-4.5959022028,9.3804732481,47.56,-21.97,52.3892593954,134.38,41.1825333202,-35.6359022028,54.4602476718,-8.1774666798,-4.5959022028,9.3804732481,49.36,-31.04,58.3085859887,136.04,38.7825333202,-3.5959022028,38.9488819272,-8.1774666798,-4.5959022028,9.3804732481,46.96,1.0,46.9706461527,135.54,40.5025333202,-31.9559022028,51.5910349862,-8.1774666798,-4.5959022028,9.3804732481,48.68,-27.36,55.841848107,136.04,37.2225333202,-21.2759022028,42.8740131235,-8.1774666798,-4.5959022028,9.3804732481,45.4,-16.68,48.3671624142,134.38
2020-12-31 00:00:00,42.1653500012,-12.4461903593,43.9638987714,-7.6146499988,-4.3661903593,8.7776143034,49.78,-8.08,50.4314861966,135.16,38.2353500012,-26.6161903593,46.5871610957,-7.6146499988,-4.3661903593,8.7776143034,45.85,-22.25,50.9635654169,133.77,40.0053500012,-35.4161903593,53.4297161539,-7.6146499988,-4.3661903593,8.7776143034,47.62,-31.05,56.8486314699,135.39,37.6853500012,-3.8461903593,37.8811138298,-7.6146499988,-4.3661903593,8.7776143034,45.3,0.52,45.3029844492,134.92,39.3053500012,-31.8061903593,50.562281237,-7.6146499988,-4.3661903593,8.7776143034,46.92,-27.44,54.3547606011,135.39,36.1053500012,-19.1261903593,40.8583829387,-7.6146499988,-4.3661903593,8.7776143034,43.72,-14.76,46.1442954221,133.77
2020-12-31 00:30:00,44.4207000331,-12.4601695762,46.1351754879,-7.8192999669,-4.4701695762,9.0068789274,52.24,-7.99,52.8474947372,134.77,40.2507000331,-25.6601695762,47.7342974792,-7.8192999669,-4.4701695762,9.0068789274,48.07,-21.19,52.5332370981,133.26,42.1807000331,-35.2601695762,54.9771863033,-7.8192999669,-4.4701695762,9.0068789274,50.0,-30.79,58.7198782356,134.98,39.6207000331,-3.0601695762,39.7387029097,-7.8192999669,-4.4701695762,9.0068789274,47.44,1.4100000000000001,47.4609492109,134.39,41.4607000331,-31.5901695762,52.1241638886,-7.8192999669,-4.4701695762,9.0068789274,49.28,-27.12,56.2495582205,134.98,37.9807000331,-22.5501695762,44.1706205856,-7.8192999669,-4.4701695762,9.0068789274,45.8,-18.08,49.2394800947,133.26
