Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-31 01:00:00,44.0592000595,-12.4274715813,45.7783263105,-9.1907999405,-4.9774715813,10.4520824187,53.25,-7.45,53.7686246802,134.22,40.6092000595,-25.7374715813,48.0783170761,-9.1907999405,-4.9774715813,10.4520824187,49.8,-20.76,53.9538469435,132.76,41.7592000595,-35.0374715813,54.5110557999,-9.1907999405,-4.9774715813,10.4520824187,50.95,-30.06,59.1566234669,134.45,39.9392000595,-3.3074715813,40.0759163296,-9.1907999405,-4.9774715813,10.4520824187,49.13,1.67,49.158374668,133.88,41.0092000595,-31.3374715813,51.6119328705,-9.1907999405,-4.9774715813,10.4520824187,50.2,-26.36,56.6999964727,134.45,38.2492000595,-22.0974715813,44.1735164491,-9.1907999405,-4.9774715813,10.4520824187,47.44,-17.12,50.434591304,132.76
2020-12-31 01:30:00,42.9288500164,-12.5464547998,44.7247100804,-9.5711499836,-5.0764547998,10.8340807336,52.5,-7.47,53.0287742645,134.67,39.7888500164,-26.4264547998,47.7651556986,-9.5711499836,-5.0764547998,10.8340807336,49.36,-21.35,53.7794765687,133.22,40.6588500164,-35.2864547998,53.8356385398,-9.5711499836,-5.0764547998,10.8340807336,50.23,-30.21,58.6148189454,134.87,39.1288500164,-3.8664547998,39.319414750600004,-9.5711499836,-5.0764547998,10.8340807336,48.7,1.21,48.7150295084,134.32,39.9088500164,-31.6364547998,50.9272184782,-9.5711499836,-5.0764547998,10.8340807336,49.48,-26.56,56.1578489617,134.87,37.4688500164,-23.6764547998,44.3225589676,-9.5711499836,-5.0764547998,10.8340807336,47.04,-18.6,50.5838076859,133.22
2020-12-31 02:00:00,41.3732499982,-12.7854939986,43.3037489393,-9.1067500018,-4.9754939986,10.3773038948,50.48,-7.8100000000000005,51.0805882895,134.67,38.4132499982,-26.6454939986,46.749974608,-9.1067500018,-4.9754939986,10.3773038948,47.52,-21.67,52.2277636894,133.31,39.1932499982,-35.5954939986,52.9447829198,-9.1067500018,-4.9754939986,10.3773038948,48.3,-30.62,57.1880616912,134.96,37.8032499982,-4.0354939986,38.0180341711,-9.1067500018,-4.9754939986,10.3773038948,46.91,0.9400000000000001,46.9194170893,134.44,38.4532499982,-31.9354939986,49.9852799568,-9.1067500018,-4.9754939986,10.3773038948,47.56,-26.96,54.6698747026,134.96,36.1732499982,-23.8154939986,43.3091418736,-9.1067500018,-4.9754939986,10.3773038948,45.28,-18.84,49.0430831005,133.31
2020-12-31 02:30:00,41.1387833154,-12.8555420177,43.1006317034,-8.9912166846,-4.9155420177,10.2471718439,50.13,-7.94,50.7549061668,135.04,38.0187833154,-26.8455420177,46.5414977305,-8.9912166846,-4.9155420177,10.2471718439,47.01,-21.93,51.8735481725,133.61,38.9587833154,-35.7755420177,52.893063856,-8.9912166846,-4.9155420177,10.2471718439,47.95,-30.86,57.0222947627,135.26,37.4287833154,-4.1355420177,37.6565602286,-8.9912166846,-4.9155420177,10.2471718439,46.42,0.78,46.4265527473,134.74,38.2087833154,-32.1155420177,49.9131161272,-8.9912166846,-4.9155420177,10.2471718439,47.2,-27.2,54.4764169159,135.26,35.8487833154,-21.3555420177,41.7276220274,-8.9912166846,-4.9155420177,10.2471718439,44.84,-16.44,47.7587604529,133.61
2020-12-31 03:00:00,40.2554666499,-12.8978238052,42.2712248949,-8.5645333501,-4.7978238052,9.8168398566,48.82,-8.1,49.4873963752,135.04,37.2054666499,-27.1078238052,46.0334754292,-8.5645333501,-4.7978238052,9.8168398566,45.77,-22.31,50.9178652341,133.61,38.1454666499,-35.7878238052,52.305305263,-8.5645333501,-4.7978238052,9.8168398566,46.71,-30.99,56.055367272,135.26,36.6654666499,-4.4278238052,36.9318570926,-8.5645333501,-4.7978238052,9.8168398566,45.23,0.37,45.2315133508,134.74,37.4354666499,-32.1978238052,49.377262187,-8.5645333501,-4.7978238052,9.8168398566,46.0,-27.4,53.5421329422,135.26,35.1154666499,-19.7578238052,40.2922771702,-8.5645333501,-4.7978238052,9.8168398566,43.68,-14.96,46.1708132915,133.61
2020-12-31 03:30:00,39.4716333244,-13.9020511626,41.8482599856,-8.4783666756,-4.7220511626,9.704662213,47.95,-9.18,48.8208449333,135.89,36.4716333244,-26.8620511626,45.2962452087,-8.4783666756,-4.7220511626,9.704662213,44.95,-22.14,50.1067071359,134.33,37.4116333244,-37.0520511626,52.6543901622,-8.4783666756,-4.7220511626,9.704662213,45.89,-32.33,56.134846575,136.11,35.9316333244,-3.9520511626,36.1483192106,-8.4783666756,-4.7220511626,9.704662213,44.41,0.77,44.4166747967,135.47,36.7216333244,-33.4420511626,49.6673850728,-8.4783666756,-4.7220511626,9.704662213,45.2,-28.72,53.5525760351,136.11,34.3616333244,-19.3220511626,39.4216121671,-8.4783666756,-4.7220511626,9.704662213,42.84,-14.6,45.2595360118,134.33
2020-12-31 04:00:00,38.5933166731,-13.9662064495,41.0426487257,-8.1866833269,-4.6062064495,9.3935574598,46.78,-9.36,47.707211195,136.06,35.5933166731,-26.9962064495,44.6730271468,-8.1866833269,-4.6062064495,9.3935574598,43.78,-22.39,49.1731684967,134.5,36.5633166731,-37.1962064495,52.1577789057,-8.1866833269,-4.6062064495,9.3935574598,44.75,-32.59,55.3594671217,136.28,35.0933166731,-4.0362064495,35.3246633051,-8.1866833269,-4.6062064495,9.3935574598,43.28,0.5700000000000001,43.2837533031,135.64,35.8933166731,-33.6062064495,49.1701870418,-8.1866833269,-4.6062064495,9.3935574598,44.08,-29.0,52.7640635281,136.28,33.5733166731,-20.2062064495,39.1849253095,-8.1866833269,-4.6062064495,9.3935574598,41.76,-15.6,44.578667544,134.5
2020-12-31 04:30:00,38.190916667,-12.9489766408,40.3264443252,-8.019083333,-4.5289766408,9.2096322899,46.21,-8.42,46.9708473417,136.26,35.140916667,-28.1089766408,44.9999843554,-8.019083333,-4.5289766408,9.2096322899,43.16,-23.58,49.1813175911,134.9,36.190916667,-36.3189766408,51.2723172232,-8.019083333,-4.5289766408,9.2096322899,44.21,-31.79,54.4529907351,136.46,34.660916667,-4.9389766408,35.0110358952,-8.019083333,-4.5289766408,9.2096322899,42.68,-0.41000000000000003,42.681969261,136.05,35.500916667,-32.7289766408,48.2856189372,-8.019083333,-4.5289766408,9.2096322899,43.52,-28.2,51.8577901573,136.46,33.220916667,-23.6089766408,40.7555282412,-8.019083333,-4.5289766408,9.2096322899,41.24,-19.08,45.4398943661,134.9
2020-12-31 05:00:00,37.9019833183,-13.2028036714,40.1356993741,-7.5080166817,-4.4328036714,8.7189484963,45.41,-8.77,46.2491189105,136.07,34.8419833183,-27.5628036714,44.4260278191,-7.5080166817,-4.4328036714,8.7189484963,42.35,-23.13,48.2547344827,134.66,35.9219833183,-36.5128036714,51.2208328463,-7.5080166817,-4.4328036714,8.7189484963,43.43,-32.08,53.9934375642,136.27,34.3919833183,-4.4628036714,34.6803277548,-7.5080166817,-4.4328036714,8.7189484963,41.9,-0.03,41.9000107399,135.78,35.2519833183,-32.9528036714,48.255461843,-7.5080166817,-4.4328036714,8.7189484963,42.76,-28.52,51.398521379499996,136.27,32.8919833183,-24.5528036714,41.0453740967,-7.5080166817,-4.4328036714,8.7189484963,40.4,-20.12,45.1328527793,134.66
2020-12-31 05:30:00,38.4441166511,-13.3312904829,40.6899669578,-7.7758833489,-4.5012904829,8.9847636512,46.22,-8.83,47.0558954861,135.89,35.2941166511,-27.5512904829,44.774415434,-7.7758833489,-4.5012904829,8.9847636512,43.07,-23.05,48.8500501535,134.49,36.4441166511,-36.5112904829,51.5872849761,-7.7758833489,-4.5012904829,8.9847636512,44.22,-32.01,54.5898204796,136.11,34.8041166511,-4.5212904829,35.0965611349,-7.7758833489,-4.5012904829,8.9847636512,42.58,-0.02,42.580004697,135.61,35.7441166511,-32.9412904829,48.6083376989,-7.7758833489,-4.5012904829,8.9847636512,43.52,-28.44,51.988691078,136.11,33.3041166511,-24.1012904829,41.1100521631,-7.7758833489,-4.5012904829,8.9847636512,41.08,-19.6,45.5162212843,134.49
2020-12-31 06:00:00,39.0806499839,-12.9335002837,41.1651871459,-8.0493500161,-4.6035002837,9.2727693029,47.13,-8.33,47.8604826553,135.61,35.8506499839,-27.1435002837,44.9670847612,-8.0493500161,-4.6035002837,9.2727693029,43.9,-22.54,49.3483697806,134.23,37.0306499839,-36.0735002837,51.696870901,-8.0493500161,-4.6035002837,9.2727693029,45.08,-31.47,54.9778800974,135.83,35.3306499839,-4.2835002837000005,35.5893692409,-8.0493500161,-4.6035002837,9.2727693029,43.38,0.32,43.3811802513,135.33,36.3506499839,-32.4835002837,48.7498466145,-8.0493500161,-4.6035002837,9.2727693029,44.4,-27.88,52.4276110461,135.83,33.8306499839,-21.3235002837,39.9900555474,-8.0493500161,-4.6035002837,9.2727693029,41.88,-16.72,45.0942657108,134.23
2020-12-31 06:30:00,41.4990499819,-12.5382481835,43.3518029257,-9.0709500181,-4.9182481835,10.3184930792,50.57,-7.62,51.1408769968,136.25,38.0990499819,-25.968248183500002,46.1073478226,-9.0709500181,-4.9182481835,10.3184930792,47.17,-21.05,51.6537646256,134.77,39.3090499819,-35.9182481835,53.2477413892,-9.0709500181,-4.9182481835,10.3184930792,48.38,-31.0,57.4597633131,136.46,37.4990499819,-2.8882481835,37.6101146915,-9.0709500181,-4.9182481835,10.3184930792,46.57,2.03,46.6142231513,135.89,38.6090499819,-32.2382481835,50.2987414002,-9.0709500181,-4.9182481835,10.3184930792,47.68,-27.32,54.9523866634,136.46,35.9290499819,-21.718248183500002,41.9830791719,-9.0709500181,-4.9182481835,10.3184930792,45.0,-16.8,48.0337381431,134.77
2020-12-31 07:00:00,43.110466647,-12.1135885284,44.7800330679,-9.819533353,-5.1435885284,11.0851133607,52.93,-6.97,53.3869440968,136.35,39.620466647,-25.2035885284,46.957451507,-9.819533353,-5.1435885284,11.0851133607,49.44,-20.06,53.3546361622,134.77,40.820466647,-35.5135885284,54.1066120492,-9.819533353,-5.1435885284,11.0851133607,50.64,-30.37,59.0486790707,136.56,38.950466647,-2.1235885284,39.0083129635,-9.819533353,-5.1435885284,11.0851133607,48.77,3.02,48.8634147395,135.89,40.140466647,-31.7835885284,51.200132445,-9.819533353,-5.1435885284,11.0851133607,49.96,-26.64,56.618823725,136.56,37.300466647,-21.0635885284,42.8368950063,-9.819533353,-5.1435885284,11.0851133607,47.12,-15.92,49.7367148091,134.77
2020-12-31 07:30:00,44.183566656,-11.7873516174,45.7288663821,-10.736433344,-5.3873516174,12.0122669967,54.92,-6.4,55.2916485556,135.91,40.863566656,-24.7273516174,47.7626736883,-10.736433344,-5.3873516174,12.0122669967,51.6,-19.34,55.1053137184,134.44,41.803566656,-35.0173516174,54.5321290567,-10.736433344,-5.3873516174,12.0122669967,52.54,-29.63,60.3190558613,136.13,40.123566656,-1.8073516174000002,40.1642517802,-10.736433344,-5.3873516174,12.0122669967,50.86,3.58,50.9858411718,135.44,41.103566656,-31.3073516174,51.6686893306,-10.736433344,-5.3873516174,12.0122669967,51.84,-25.92,57.9588819768,136.13,38.463566656,-21.1073516174,43.8744373434,-10.736433344,-5.3873516174,12.0122669967,49.2,-15.72,51.6503475303,134.44
2020-12-31 08:00:00,46.214849984,-10.9202739949,47.4875219734,-10.975150016,-5.5102739949,12.2807588272,57.19,-5.41,57.4453148655,135.3,42.624849984,-23.9702739949,48.9024730617,-10.975150016,-5.5102739949,12.2807588272,53.6,-18.46,56.6897839121,133.82,43.734849984,-33.9402739949,55.3595457169,-10.975150016,-5.5102739949,12.2807588272,54.71,-28.43,61.6558918515,135.5,41.824849984,-1.2702739949000001,41.8441354578,-10.975150016,-5.5102739949,12.2807588272,52.8,4.24,52.9699688503,134.85,42.984849984,-30.1502739949,52.5046317016,-10.975150016,-5.5102739949,12.2807588272,53.96,-24.64,59.3195684408,135.5,40.064849984,-21.2302739949,45.342218055000004,-10.975150016,-5.5102739949,12.2807588272,51.04,-15.72,53.4059921732,133.82
2020-12-31 08:30:00,48.8683166719,-9.1562388815,49.7186995486,-12.1616833281,-5.8662388815,13.5025664223,61.03,-3.29,61.1186141859,134.18,45.1583166719,-23.3362388815,50.8316201766,-12.1616833281,-5.8662388815,13.5025664223,57.32,-17.47,59.9231449442,132.82,46.2083166719,-31.8562388815,56.1251145685,-12.1616833281,-5.8662388815,13.5025664223,58.37,-25.99,63.8947337423,134.37,44.2583166719,-0.9162388815,44.2677996779,-12.1616833281,-5.8662388815,13.5025664223,56.42,4.95,56.6367274831,133.84,45.3983166719,-28.0262388815,53.3523872239,-12.1616833281,-5.8662388815,13.5025664223,57.56,-22.16,61.6783527666,134.37,42.3983166719,-20.0662388815,46.9070485051,-12.1616833281,-5.8662388815,13.5025664223,54.56,-14.2,56.377598388,132.82
2020-12-31 09:00:00,51.6420833077,-7.7639251232,52.2224405948,-12.8179166923,-6.1539251232,14.2186420854,64.46,-1.6099999999999999,64.4801031327,133.3,47.9520833077,-21.9239251232,52.7262817422,-12.8179166923,-6.1539251232,14.2186420854,60.77,-15.77,62.7828463834,131.93,48.8320833077,-30.2139251232,57.4234588955,-12.8179166923,-6.1539251232,14.2186420854,61.65,-24.06,66.1785924601,133.48,46.9320833077,0.2460748768,46.9327284147,-12.8179166923,-6.1539251232,14.2186420854,59.75,6.4,60.0917839642,132.96,47.9820833077,-26.3939251232,54.7623922227,-12.8179166923,-6.1539251232,14.2186420854,60.8,-20.24,64.0803994994,133.48,44.9820833077,-20.5539251232,49.4555523341,-12.8179166923,-6.1539251232,14.2186420854,57.8,-14.4,59.5667692594,131.93
2020-12-31 09:30:00,53.8347166412,-6.6523639157000005,54.2441762911,-13.1452833588,-6.2823639157,14.5693709869,66.98,-0.37,66.9810219391,132.82,50.0247166412,-20.8823639157,54.2083517342,-13.1452833588,-6.2823639157,14.5693709869,63.17,-14.6,64.8352442735,131.44,50.9147166412,-28.9723639157,58.5807668225,-13.1452833588,-6.2823639157,14.5693709869,64.06,-22.69,67.9596917297,133.04,48.9447166412,1.1176360843,48.9574753996,-13.1452833588,-6.2823639157,14.5693709869,62.09,7.4,62.5294178767,132.53,50.0147166412,-25.0823639157,55.9517368836,-13.1452833588,-6.2823639157,14.5693709869,63.16,-18.8,65.8986008956,133.04,46.8947166412,-20.6823639157,51.2530450412,-13.1452833588,-6.2823639157,14.5693709869,60.04,-14.4,61.7427048322,131.44
2020-12-31 10:00:00,55.1119666476,-5.1908907012,55.3558868959,-12.5380333524,-6.1708907012,13.9743397838,67.65,0.98,67.6570979277,132.47,51.0819666476,-20.9508907012,55.211476504,-12.5380333524,-6.1708907012,13.9743397838,63.62,-14.78,65.3142618423,131.24,52.1619666476,-27.4208907012,58.9302639684,-12.5380333524,-6.1708907012,13.9743397838,64.7,-21.25,68.1003120404,132.62,50.0019666476,0.9991092988,50.0119474528,-12.5380333524,-6.1708907012,13.9743397838,62.54,7.17,62.949666401,132.29,51.1819666476,-23.5308907012,56.3320204422,-12.5380333524,-6.1708907012,13.9743397838,63.72,-17.36,66.0424711833,132.62,47.9019666476,-20.1308907012,51.9600920816,-12.5380333524,-6.1708907012,13.9743397838,60.44,-13.96,62.0312437406,131.24
2020-12-31 10:30:00,56.3150833118,-3.944949866,56.4530888248,-11.3849166882,-5.914949866,12.8297685059,67.7,1.97,67.7286564166,132.47,52.0250833118,-20.614949866,55.9605705079,-11.3849166882,-5.914949866,12.8297685059,63.41,-14.7,65.091613131,131.24,53.3450833118,-26.224949866,59.4427952658,-11.3849166882,-5.914949866,12.8297685059,64.73,-20.31,67.841499099,132.62,50.9450833118,1.365050134,50.9633679765,-11.3849166882,-5.914949866,12.8297685059,62.33,7.28,62.7537034764,132.41,52.3750833118,-22.314949866,56.9307152549,-11.3849166882,-5.914949866,12.8297685059,63.76,-16.4,65.8353825841,132.62,48.8550833118,-19.314949866,52.5346214769,-11.3849166882,-5.914949866,12.8297685059,60.24,-13.4,61.7123780128,131.24
2020-12-31 11:00:00,56.5504166466,-3.7136847762,56.6722249213,-10.4095833534,-5.6736847762,11.8553837783,66.96,1.96,66.9886796407,132.47,51.9504166466,-20.3336847762,55.7880321067,-10.4095833534,-5.6736847762,11.8553837783,62.36,-14.66,64.0600124883,131.37,53.6004166466,-26.0036847762,59.5751314445,-10.4095833534,-5.6736847762,11.8553837783,64.01,-20.33,67.1609186953,132.62,50.9004166466,1.6363152238,50.9267114814,-10.4095833534,-5.6736847762,11.8553837783,61.31,7.31,61.7442483151,132.41,52.6304166466,-22.1136847762,57.087440044,-10.4095833534,-5.6736847762,11.8553837783,63.04,-16.44,65.1484090366,132.62,48.8304166466,-19.6736847762,52.6446907348,-10.4095833534,-5.6736847762,11.8553837783,59.24,-14.0,60.8718128529,131.37
2020-12-31 11:30:00,56.7926999815,-3.790185918,56.9190326734,-9.6673000185,-5.490185918,11.1175011159,66.46,1.7000000000000002,66.4817388461,132.67,52.1326999815,-19.770185918,55.7555258121,-9.6673000185,-5.490185918,11.1175011159,61.8,-14.28,63.4283722005,131.45,53.8726999815,-26.110185918,59.8665984666,-9.6673000185,-5.490185918,11.1175011159,63.54,-20.62,66.8020658363,132.83,51.0826999815,2.199814082,51.1300441951,-9.6673000185,-5.490185918,11.1175011159,60.75,7.69,61.2347825994,132.5,52.8926999815,-22.250185918,57.3821268751,-9.6673000185,-5.490185918,11.1175011159,62.56,-16.76,64.7661269492,132.83,49.0126999815,-17.250185918,51.9597312703,-9.6673000185,-5.490185918,11.1175011159,58.68,-11.76,59.846804426,131.45
2020-12-31 12:00:00,56.9015333158,-3.7188327931,57.0229270647,-9.3884666842,-5.3588327931,10.8101986839,66.29,1.6400000000000001,66.3102835162,132.97,52.0315333158,-19.8588327931,55.6924923046,-9.3884666842,-5.3588327931,10.8101986839,61.42,-14.5,63.1083702848,131.76,53.9815333158,-26.1688327931,59.9901137595,-9.3884666842,-5.3588327931,10.8101986839,63.37,-20.81,66.6994227861,133.15,51.0015333158,2.2311672069,51.0503134923,-9.3884666842,-5.3588327931,10.8101986839,60.39,7.59,60.8650983734,132.89,53.0115333158,-22.2788327931,57.5027743254,-9.3884666842,-5.3588327931,10.8101986839,62.4,-16.92,64.6532783392,133.15,48.9715333158,-17.9988327931,52.1744099843,-9.3884666842,-5.3588327931,10.8101986839,58.36,-12.64,59.7131409323,131.76
2020-12-31 12:30:00,57.1687166489,-3.5589368764,57.2793871735,-9.5012833511,-5.3589368764,10.9083724618,66.67,1.8,66.6942943587,132.97,52.2187166489,-19.7789368764,55.8390608125,-9.5012833511,-5.3589368764,10.9083724618,61.72,-14.42,63.3821331291,131.76,54.2487166489,-25.9989368764,60.1570276589,-9.5012833511,-5.3589368764,10.9083724618,63.75,-20.64,67.0080002686,133.15,51.1787166489,2.3210631236,51.2313221755,-9.5012833511,-5.3589368764,10.9083724618,60.68,7.68,61.1640809626,132.89,53.2587166489,-22.1189368764,57.6692142103,-9.5012833511,-5.3589368764,10.9083724618,62.76,-16.76,64.959334972,133.15,49.0987166489,-18.2389368764,52.3769299878,-9.5012833511,-5.3589368764,10.9083724618,58.6,-12.88,59.9987866544,131.76
2020-12-31 13:00:00,56.9856666859,-3.9373676238,57.1215289663,-9.5443333141,-5.3673676238,10.9500197999,66.53,1.43,66.5453664803,133.35,52.0156666859,-20.2073676238,55.8029326027,-9.5443333141,-5.3673676238,10.9500197999,61.56,-14.84,63.3234490533,132.16,54.0756666859,-26.4873676238,60.2142704943,-9.5443333141,-5.3673676238,10.9500197999,63.62,-21.12,67.0340122624,133.56,50.9856666859,2.0026323762,51.0249815663,-9.5443333141,-5.3673676238,10.9500197999,60.53,7.37,60.9770268216,133.26,53.0956666859,-22.6073676238,57.708256703,-9.5443333141,-5.3673676238,10.9500197999,62.64,-17.24,64.9691249749,133.56,48.9756666859,-20.5273676238,53.103566254,-9.5443333141,-5.3673676238,10.9500197999,58.52,-15.16,60.4517658965,132.16
2020-12-31 13:30:00,56.7781666608,-4.2281762806,56.9353816534,-9.5318333392,-5.3981762805999995,10.954275601900001,66.31,1.17,66.3203211693,133.53,51.7281666608,-20.5981762806,55.6784347138,-9.5318333392,-5.3981762805999995,10.954275601900001,61.26,-15.2,63.1175696617,132.34,53.8781666608,-26.8281762806,60.1881041841,-9.5318333392,-5.3981762805999995,10.954275601900001,63.41,-21.43,66.9333474436,133.73,50.7181666608,1.6818237194,50.7460437912,-9.5318333392,-5.3981762805999995,10.954275601900001,60.25,7.08,60.6645604946,133.41,52.9481666608,-22.9181762806,57.695330459,-9.5318333392,-5.3981762805999995,10.954275601900001,62.48,-17.52,64.8899129295,133.73,48.7481666608,-20.7181762806,52.9681657336,-9.5318333392,-5.3981762805999995,10.954275601900001,58.28,-15.32,60.2599435778,132.34
2020-12-31 14:00:00,56.3948833168,-5.0248695826,56.6183025058,-9.0751166832,-5.2348695826,10.4767171557,65.47,0.21,65.4703367946,133.8,51.1348833168,-20.8148695826,55.2090127385,-9.0751166832,-5.2348695826,10.4767171557,60.21,-15.58,62.1930904522,132.53,53.5148833168,-27.7248695826,60.2703171535,-9.0751166832,-5.2348695826,10.4767171557,62.59,-22.49,66.5079559151,134.0,50.1448833168,1.5551304174,50.1689919519,-9.0751166832,-5.2348695826,10.4767171557,59.22,6.79,59.6079902362,133.61,52.6448833168,-23.8348695826,57.7891403938,-9.0751166832,-5.2348695826,10.4767171557,61.72,-18.6,64.4617592065,134.0,48.1648833168,-15.6748695826,50.6513328685,-9.0751166832,-5.2348695826,10.4767171557,57.24,-10.44,58.1842865385,132.53
2020-12-31 14:30:00,56.0368999841,-5.8545093136,56.3418977239,-9.5431000159,-5.2945093136,10.9134131593,65.58,-0.56,65.5823909293,133.8,50.8268999841,-21.0545093136,55.0151445007,-9.5431000159,-5.2945093136,10.9134131593,60.37,-15.76,62.3932247924,132.42,53.1768999841,-28.4845093136,60.3253674896,-9.5431000159,-5.2945093136,10.9134131593,62.72,-23.19,66.8698325106,133.93,49.8268999841,1.2554906864,49.8427148026,-9.5431000159,-5.2945093136,10.9134131593,59.37,6.55,59.7302218312,133.53,52.2568999841,-24.6145093136,57.7638092987,-9.5431000159,-5.2945093136,10.9134131593,61.8,-19.32,64.7495359057,133.93,47.8968999841,-14.9745093136,50.1831541184,-9.5431000159,-5.2945093136,10.9134131593,57.44,-9.68,58.249944206,132.42
2020-12-31 15:00:00,55.9718833142,-5.8819553341,56.2800952406,-10.3681166858,-5.4919553341,11.7328349942,66.34,-0.39,66.3411463573,133.49,50.9118833142,-21.0619553341,55.096513729,-10.3681166858,-5.4919553341,11.7328349942,61.28,-15.57,63.2270772692,132.22,53.0718833142,-28.4819553341,60.2316078,-10.3681166858,-5.4919553341,11.7328349942,63.44,-22.99,67.4772087449,133.7,49.9118833142,1.2380446659,49.927235559,-10.3681166858,-5.4919553341,11.7328349942,60.28,6.73,60.6545241511,133.26,52.1918833142,-24.5719553341,57.6868587533,-10.3681166858,-5.4919553341,11.7328349942,62.56,-19.08,65.4048927833,133.7,47.9118833142,-15.4119553341,50.3296823945,-10.3681166858,-5.4919553341,11.7328349942,58.28,-9.92,59.1182273077,132.22
2020-12-31 15:30:00,56.4961666446,-6.1858946189,56.8338115717,-11.8438333554,-5.9058946189,13.2346507245,68.34,-0.28,68.3405736002,132.98,51.5561666446,-21.1558946189,55.728001904,-11.8438333554,-5.9058946189,13.2346507245,63.4,-15.25,65.208300852,131.65,53.5161666446,-28.5558946189,60.6582163422,-11.8438333554,-5.9058946189,13.2346507245,65.36,-22.65,69.1733481913,133.2,50.4661666446,0.9641053811,50.4753749365,-11.8438333554,-5.9058946189,13.2346507245,62.31,6.87,62.6875825024,132.74,52.5961666446,-24.6658946189,58.0927112731,-11.8438333554,-5.9058946189,13.2346507245,64.44,-18.76,67.1152084106,133.2,48.4361666446,-20.7058946189,52.6763354002,-11.8438333554,-5.9058946189,13.2346507245,60.28,-14.8,62.070269856,131.65
2020-12-31 16:00:00,57.9248666415,-6.0190653047,58.2367523354,-13.5751333585,-6.3690653047,14.9949737764,71.5,0.35000000000000003,71.5008566382,132.71,52.9748666415,-20.8590653047,56.9336201297,-13.5751333585,-6.3690653047,14.9949737764,66.55,-14.49,68.1091961485,131.4,54.8248666415,-28.2590653047,61.6793383083,-13.5751333585,-6.3690653047,14.9949737764,68.4,-21.89,71.81735236,132.92,51.8048666415,1.1609346953,51.8178731435,-13.5751333585,-6.3690653047,14.9949737764,65.38,7.53,65.8121971978,132.47,53.8648666415,-24.2890653047,59.087922215,-13.5751333585,-6.3690653047,14.9949737764,67.44,-17.92,69.7802264255,132.92,49.6648666415,-19.7690653047,53.4547932513,-13.5751333585,-6.3690653047,14.9949737764,63.24,-13.4,64.6440840294,131.4
2020-12-31 16:30:00,60.415633305,-4.8967356239,60.6137506463,-15.384366695,-6.9367356239,16.8759307809,75.8,2.04,75.8274462184,131.67,55.435633305,-20.0967356239,58.9659920858,-15.384366695,-6.9367356239,16.8759307809,70.82,-13.16,72.0323399592,130.44,57.115633305,-26.8367356239,63.1063067116,-15.384366695,-6.9367356239,16.8759307809,72.5,-19.9,75.1815136852,131.89,54.145633305,1.6332643761,54.1702608312,-15.384366695,-6.9367356239,16.8759307809,69.53,8.57,70.0561617561,131.49,56.095633305,-22.8567356239,60.5735126872,-15.384366695,-6.9367356239,16.8759307809,71.48,-15.92,73.2313921758,131.89,51.895633305,-19.2567356239,55.3532169166,-15.384366695,-6.9367356239,16.8759307809,67.28,-12.32,68.3986900459,130.44
2020-12-31 17:00:00,64.5583999706,-3.1567198691,64.6355311504,-17.9216000294,-7.7367198691,19.5202608064,82.48,4.58,82.6070626521,130.41,59.4983999706,-18.0867198691,62.1867271584,-17.9216000294,-7.7367198691,19.5202608064,77.42,-10.35,78.1087632728,129.18,60.9583999706,-24.7067198691,65.7749841023,-17.9216000294,-7.7367198691,19.5202608064,78.88,-16.97,80.6847897686,130.63,58.0183999706,3.2732801309,58.1106625152,-17.9216000294,-7.7367198691,19.5202608064,75.94,11.01,76.7339800871,130.24,59.8383999706,-20.6567198691,63.3035084872,-17.9216000294,-7.7367198691,19.5202608064,77.76,-12.92,78.8260363078,130.63,55.5583999706,-13.4967198691,57.1742709137,-17.9216000294,-7.7367198691,19.5202608064,73.48,-5.76,73.7054136411,129.18
2020-12-31 17:30:00,66.0046166378,-2.4627168104,66.0505442187,-19.4353833622,-8.1827168104,21.0876973811,85.44,5.72,85.6312559758,130.06,60.9946166378,-17.6127168104,63.4866210491,-19.4353833622,-8.1827168104,21.0876973811,80.43,-9.43,80.9809224447,128.89,62.2646166378,-23.9027168104,66.6949949844,-19.4353833622,-8.1827168104,21.0876973811,81.7,-15.72,83.1986081614,130.26,59.4246166378,3.6372831896,59.5358286375,-19.4353833622,-8.1827168104,21.0876973811,78.86,11.82,79.7409054375,129.87,61.1246166378,-19.8227168104,64.2585314247,-19.4353833622,-8.1827168104,21.0876973811,80.56,-11.64,81.3965797807,130.26,56.8446166378,-19.5827168104,60.1231506025,-19.4353833622,-8.1827168104,21.0876973811,76.28,-11.4,77.1271573442,128.89
2020-12-31 18:00:00,66.3708166409,-2.6557272648,66.4239278339,-19.6791833591,-8.3257272648,21.3679196968,86.05,5.67,86.2366012781,130.91,61.3808166409,-17.5457272648,63.8393076149,-19.6791833591,-8.3257272648,21.3679196968,81.06,-9.22,81.5826697283,129.68,62.6108166409,-24.3557272648,67.1812162069,-19.6791833591,-8.3257272648,21.3679196968,82.29,-16.03,83.8367759399,131.12,59.7908166409,3.9542727352,59.9214321211,-19.6791833591,-8.3257272648,21.3679196968,79.47,12.28,80.4131786463,130.69,61.4808166409,-20.2057272648,64.7160121541,-19.6791833591,-8.3257272648,21.3679196968,81.16,-11.88,82.024874276,131.12,57.2808166409,-19.0457272648,60.3641589198,-19.6791833591,-8.3257272648,21.3679196968,76.96,-10.72,77.7030243942,129.68
2020-12-31 18:30:00,65.2787832998,-3.3179129722000003,65.3630483959,-19.1412167002,-8.1979129722,20.8228709323,84.42,4.88,84.5609295124,131.25,60.1587832998,-18.4779129722,62.932602647,-19.1412167002,-8.1979129722,20.8228709323,79.3,-10.28,79.9635441936,130.03,61.5787832998,-25.1279129722,66.5083345381,-19.1412167002,-8.1979129722,20.8228709323,80.72,-16.93,82.4763196318,131.44,58.6387832998,3.1520870278,58.7234413119,-19.1412167002,-8.1979129722,20.8228709323,77.78,11.35,78.603758816,131.06,60.5387832998,-20.9979129722,64.0769586717,-19.1412167002,-8.1979129722,20.8228709323,79.68,-12.8,80.7015638015,131.44,56.1787832998,-16.2779129722,58.4895387551,-19.1412167002,-8.1979129722,20.8228709323,75.32,-8.08,75.7521537648,130.03
2020-12-31 19:00:00,63.3144666344,-4.6636934921,63.4859962684,-18.1255333656,-7.8736934921,19.7618321265,81.44,3.21,81.503237359,132.31,58.1644666344,-19.9136934921,61.4789424711,-18.1255333656,-7.8736934921,19.7618321265,76.29,-12.04,77.2342262213,131.1,59.7744666344,-26.7836934921,65.5007870068,-18.1255333656,-7.8736934921,19.7618321265,77.9,-18.91,80.1623234444,132.51,56.7444666344,2.0463065079,56.7813513748,-18.1255333656,-7.8736934921,19.7618321265,74.87,9.92,75.5243225723,132.11,58.7944666344,-22.6736934921,63.0149639641,-18.1255333656,-7.8736934921,19.7618321265,76.92,-14.8,78.330877692,132.51,54.4344666344,-18.8336934921,57.6005136117,-18.1255333656,-7.8736934921,19.7618321265,72.56,-10.96,73.3830716174,131.1
2020-12-31 19:30:00,61.1490166368,-5.8396901818,61.4272270013,-17.1309833632,-7.5396901818,18.7167710631,78.28,1.7000000000000002,78.2984572006,133.22,56.0890166368,-20.8896901818,59.8527939463,-17.1309833632,-7.5396901818,18.7167710631,73.22,-13.35,74.4270844518,131.94,57.7290166368,-28.2396901818,64.2660055038,-17.1309833632,-7.5396901818,18.7167710631,74.86,-20.7,77.6692320034,133.41,54.7590166368,1.3503098182,54.7756628407,-17.1309833632,-7.5396901818,18.7167710631,71.89,8.89,72.4375883088,132.99,56.8290166368,-24.1396901818,61.7435160481,-17.1309833632,-7.5396901818,18.7167710631,73.96,-16.6,75.8000105541,133.41,52.5490166368,-19.5396901818,56.0642367459,-17.1309833632,-7.5396901818,18.7167710631,69.68,-12.0,70.7057451697,131.94
2020-12-31 20:00:00,58.2935166388,-6.6058949962,58.6666168346,-15.7164833612,-7.0758949962,17.2358968215,74.01,0.47000000000000003,74.0114923509,133.04,53.3435166388,-22.6058949962,57.9358028854,-15.7164833612,-7.0758949962,17.2358968215,69.06,-15.53,70.7846346321,131.94,55.0735166388,-28.9158949962,62.2030643811,-15.7164833612,-7.0758949962,17.2358968215,70.79,-21.84,74.0824520383,133.26,52.1535166388,-0.3958949962,52.1550192277,-15.7164833612,-7.0758949962,17.2358968215,67.87,6.68,68.1979420511,132.99,54.1635166388,-24.9158949962,59.6195300061,-15.7164833612,-7.0758949962,17.2358968215,69.88,-17.84,72.1212867328,133.26,50.0835166388,-19.5158949962,53.7515469211,-15.7164833612,-7.0758949962,17.2358968215,65.8,-12.44,66.9656150573,131.94
2020-12-31 20:30:00,55.8178333056,-7.5186250458,56.3219338936,-14.4721666944,-6.6586250458,15.9305020741,70.29,-0.86,70.2952608644,133.33,50.8478333056,-23.6886250458,56.0950363975,-14.4721666944,-6.6586250458,15.9305020741,65.32,-17.03,67.5035058349,132.16,52.7478333056,-29.9586250458,60.6617930255,-14.4721666944,-6.6586250458,15.9305020741,67.22,-23.3,71.1436462377,133.53,49.7478333056,-1.3386250458,49.7658400473,-14.4721666944,-6.6586250458,15.9305020741,64.22,5.32,64.4399782744,133.25,51.8878333056,-25.9786250458,58.0278916076,-14.4721666944,-6.6586250458,15.9305020741,66.36,-19.32,69.1152081672,133.53,47.7678333056,-19.0586250458,51.4295351656,-14.4721666944,-6.6586250458,15.9305020741,62.24,-12.4,63.4631987848,132.16
2020-12-31 21:00:00,53.3837333072,-9.0047578316,54.1378670195,-13.2762666928,-6.2847578316,14.6886840221,66.66,-2.7199999999999998,66.7154704697,133.88,48.5837333072,-24.4247578316,54.3778257858,-13.2762666928,-6.2847578316,14.6886840221,61.86,-18.14,64.4648679515,132.62,50.5037333072,-31.5847578316,59.566970757600004,-13.2762666928,-6.2847578316,14.6886840221,63.78,-25.3,68.6147097932,134.08,47.5937333072,-1.9647578316,47.6342704725,-13.2762666928,-6.2847578316,14.6886840221,60.87,4.32,61.0231046408,133.73,49.6837333072,-27.6447578316,56.8568904435,-13.2762666928,-6.2847578316,14.6886840221,62.96,-21.36,66.4846689095,134.08,45.6837333072,-21.2447578316,50.3819732067,-13.2762666928,-6.2847578316,14.6886840221,58.96,-14.96,60.8283091989,132.62
2020-12-31 21:30:00,51.3442166489,-10.0317233256,52.3150461738,-12.4857833511,-6.0417233256,13.8707320151,63.83,-3.99,63.9545854494,134.43,46.6542166489,-24.9517233256,52.9075082388,-12.4857833511,-6.0417233256,13.8707320151,59.14,-18.91,62.089674665,133.11,48.5742166489,-32.7817233256,58.6011596067,-12.4857833511,-6.0417233256,13.8707320151,61.06,-26.74,66.6584668291,134.64,45.7342166489,-2.3317233256,45.7936186183,-12.4857833511,-6.0417233256,13.8707320151,58.22,3.71,58.3380879015,134.22,47.8342166489,-28.9217233256,55.8979280702,-12.4857833511,-6.0417233256,13.8707320151,60.32,-22.88,64.5135396642,134.64,43.9142166489,-22.7217233256,49.4442629106,-12.4857833511,-6.0417233256,13.8707320151,56.4,-16.68,58.8148144603,133.11
2020-12-31 22:00:00,49.3631833117,-10.7100979249,50.5116824529,-11.6368166883,-5.7300979249,12.971103456,61.0,-4.98,61.2029443736,134.96,44.7931833117,-25.7700979249,51.6771440605,-11.6368166883,-5.7300979249,12.971103456,56.43,-20.04,59.8827729819,133.6,46.7231833117,-33.6400979249,57.5735359968,-11.6368166883,-5.7300979249,12.971103456,58.36,-27.91,64.6904761151,135.17,43.9531833117,-2.9700979249,44.0534199003,-11.6368166883,-5.7300979249,12.971103456,55.59,2.76,55.6584737484,134.74,46.0031833117,-29.7700979249,54.7955436625,-11.6368166883,-5.7300979249,12.971103456,57.64,-24.04,62.4523114064,135.17,42.2431833117,-22.2900979249,47.7633227676,-11.6368166883,-5.7300979249,12.971103456,53.88,-16.56,56.3674374085,133.6
2020-12-31 22:30:00,47.2946666465,-11.5998096007,48.696417486,-10.6853333535,-5.4398096007,11.9903243229,57.98,-6.16,58.3063118367,135.11,42.9246666465,-26.3598096007,50.3722797667,-10.6853333535,-5.4398096007,11.9903243229,53.61,-20.92,57.5471849876,133.76,44.7946666465,-34.5698096007,56.5829823869,-10.6853333535,-5.4398096007,11.9903243229,55.48,-29.13,62.6624871833,135.34,42.1746666465,-3.5298096007,42.3221226141,-10.6853333535,-5.4398096007,11.9903243229,52.86,1.9100000000000001,52.8944959329,134.9,44.0746666465,-30.7598096007,53.7470197004,-10.6853333535,-5.4398096007,11.9903243229,54.76,-25.32,60.3304235026,135.34,40.4746666465,-22.3598096007,46.240239246,-10.6853333535,-5.4398096007,11.9903243229,51.16,-16.92,53.8853597928,133.76
2020-12-31 23:00:00,45.6735499812,-11.7162466332,47.1523446189,-9.5864500188,-5.0762466332,10.8475021937,55.26,-6.64,55.6574990455,134.73,41.2335499812,-27.0762466332,49.3287824276,-9.5864500188,-5.0762466332,10.8475021937,50.82,-22.0,55.3775441853,133.43,43.2735499812,-34.5562466332,55.3781031577,-9.5864500188,-5.0762466332,10.8475021937,52.86,-29.48,60.5247883102,134.94,40.5635499812,-4.3462466332,40.795728292,-9.5864500188,-5.0762466332,10.8475021937,50.15,0.73,50.1553127794,134.55,42.5335499812,-30.8362466332,52.5354830607,-9.5864500188,-5.0762466332,10.8475021937,52.12,-25.76,58.1383866305,134.94,38.9335499812,-22.4362466332,44.9355814152,-9.5864500188,-5.0762466332,10.8475021937,48.52,-17.36,51.5321259022,133.43
2020-12-31 23:30:00,45.3198166493,-12.309401061,46.9617624841,-8.6701833507,-4.779401061,9.9002400898,53.99,-7.53,54.5125765306,135.03,40.7598166493,-27.409401061,49.1186107276,-8.6701833507,-4.779401061,9.9002400898,49.43,-22.63,54.3639752042,133.7,42.9798166493,-35.209401061,55.5604766204,-8.6701833507,-4.779401061,9.9002400898,51.65,-30.43,59.9475387318,135.23,40.1198166493,-4.679401061,40.3917873121,-8.6701833507,-4.779401061,9.9002400898,48.79,0.1,48.7901024799,134.84,42.2898166493,-31.499401061,52.7317822517,-8.6701833507,-4.779401061,9.9002400898,50.96,-26.72,57.5402467843,135.23,38.5298166493,-20.059401061,43.4387654286,-8.6701833507,-4.779401061,9.9002400898,47.2,-15.28,49.6116760451,133.7
2021-01-01 00:00:00,44.9620833168,-12.7599214356,46.7376136664,-8.2879166832,-4.6499214356,9.5032274678,53.25,-8.11,53.8640380959,135.18,40.4820833168,-26.9199214356,48.6156480957,-8.2879166832,-4.6499214356,9.5032274678,48.77,-22.27,53.6140448017,133.7,42.6620833168,-35.7199214356,55.6414067066,-8.2879166832,-4.6499214356,9.5032274678,50.95,-31.07,59.6761878809,135.39,39.8420833168,-4.1099214356000004,40.0535024339,-8.2879166832,-4.6499214356,9.5032274678,48.13,0.54,48.1330292003,134.84,41.9520833168,-32.0099214356,52.7694264222,-8.2879166832,-4.6499214356,9.5032274678,50.24,-27.36,57.206880705,135.39,38.2320833168,-19.1299214356,42.7509776364,-8.2879166832,-4.6499214356,9.5032274678,46.52,-14.48,48.7214613902,133.7
2021-01-01 00:30:00,47.6700999827,-12.4563746421,49.2706779087,-8.6499000173,-4.7863746421,9.8858561857,56.32,-7.67,56.8398742082,134.81,42.8900999827,-25.9563746421,50.1327643472,-8.6499000173,-4.7863746421,9.8858561857,51.54,-21.17,55.7184036024,133.33,45.2600999827,-35.2563746421,57.3714964364,-8.6499000173,-4.7863746421,9.8858561857,53.91,-30.47,61.9250272507,135.01,42.1800999827,-3.3063746421,42.3094900445,-8.6499000173,-4.7863746421,9.8858561857,50.83,1.48,50.8515417662,134.44,44.5500999827,-31.5063746421,54.5652183315,-8.6499000173,-4.7863746421,9.8858561857,53.2,-26.72,59.5331705858,135.01,40.4700999827,-23.2663746421,46.6814008102,-8.6499000173,-4.7863746421,9.8858561857,49.12,-18.48,52.4812804722,133.33
2021-01-01 01:00:00,47.2961499801,-12.5588567608,48.935168193,-9.9638500199,-5.1988567608,11.2386128521,57.26,-7.36,57.7310765533,134.36,43.1661499801,-25.6688567608,50.2215761551,-9.9638500199,-5.1988567608,11.2386128521,53.13,-20.47,56.9369633893,132.9,44.836149980100004,-35.2288567608,57.0206339294,-9.9638500199,-5.1988567608,11.2386128521,54.8,-30.03,62.4887261832,134.57,42.3961499801,-3.1488567608,42.5129254702,-9.9638500199,-5.1988567608,11.2386128521,52.36,2.05,52.4001154579,133.96,44.1161499801,-31.4388567608,54.1722844588,-9.9638500199,-5.1988567608,11.2386128521,54.08,-26.24,60.1097662614,134.57,40.6761499801,-23.0388567608,46.7475999175,-9.9638500199,-5.1988567608,11.2386128521,50.64,-17.84,53.690550379,132.9
2021-01-01 01:30:00,45.7466499815,-12.8961666013,47.5296444079,-10.0333500185,-5.1761666013,11.2898544401,55.78,-7.72,56.3116932795,134.67,41.8966499815,-25.9861666013,49.3012183856,-10.0333500185,-5.1761666013,11.2898544401,51.93,-20.81,55.9444456582,133.17,43.3366499815,-35.6861666013,56.1388254092,-10.0333500185,-5.1761666013,11.2898544401,53.37,-30.51,61.475336518,134.89,41.1766499815,-3.3561666013,41.3131983506,-10.0333500185,-5.1761666013,11.2898544401,51.21,1.82,51.2423311335,134.25,42.6466499815,-31.9761666013,53.3030204131,-10.0333500185,-5.1761666013,11.2898544401,52.68,-26.8,59.105180822,134.89,39.4866499815,-23.0961666013,45.7452559118,-10.0333500185,-5.1761666013,11.2898544401,49.52,-17.92,52.6626698905,133.17
2021-01-01 02:00:00,44.1107166612,-13.3973354852,46.1003679212,-9.5392833388,-5.0173354852,10.7782921648,53.65,-8.38,54.3005239385,135.15,40.2907166612,-26.5473354852,48.2504183447,-9.5392833388,-5.0173354852,10.7782921648,49.83,-21.53,54.2823157207,133.63,41.8007166612,-36.3173354852,55.3737191286,-9.5392833388,-5.0173354852,10.7782921648,51.34,-31.3,60.128908189,135.35,39.6207166612,-3.8073354852,39.8032284148,-9.5392833388,-5.0173354852,10.7782921648,49.16,1.21,49.174888917,134.74,41.1007166612,-32.5773354852,52.4457023728,-9.5392833388,-5.0173354852,10.7782921648,50.64,-27.56,57.6538220763,135.35,38.0207166612,-24.6973354852,45.3379893191,-9.5392833388,-5.0173354852,10.7782921648,47.56,-19.68,51.4709238308,133.63
2021-01-01 02:30:00,43.2657666517,-12.801170561,45.1198019908,-9.7042333483,-5.041170561,10.9355176148,52.97,-7.76,53.5353948337,135.55,39.4357666517,-27.451170561,48.0494168182,-9.7042333483,-5.041170561,10.9355176148,49.14,-22.41,54.0087742871,134.15,40.9757666517,-35.881170561,54.4653270762,-9.7042333483,-5.041170561,10.9355176148,50.68,-30.84,59.3259471058,135.76,38.8057666517,-4.521170561,39.068254487,-9.7042333483,-5.041170561,10.9355176148,48.51,0.52,48.5127869742,135.28,40.2557666517,-32.201170561,51.5503844235,-9.7042333483,-5.041170561,10.9355176148,49.96,-27.16,56.8653426966,135.76,37.2157666517,-22.001170561,43.2326820071,-9.7042333483,-5.041170561,10.9355176148,46.92,-16.96,49.8911615419,134.15
2021-01-01 03:00:00,42.2244999821,-12.8650376075,44.1408834459,-8.9255000179,-4.8950376075,10.1796828903,51.15,-7.97,51.7672039036,136.05,38.4744999821,-27.7450376075,47.4349476728,-8.9255000179,-4.8950376075,10.1796828903,47.4,-22.85,52.6201719876,134.64,40.0044999821,-36.1550376075,53.9216724817,-8.9255000179,-4.8950376075,10.1796828903,48.93,-31.26,58.0631767991,136.26,37.8944999821,-4.6750376075,38.1817902347,-8.9255000179,-4.8950376075,10.1796828903,46.82,0.22,46.8205168703,135.8,39.3544999821,-32.4550376075,51.0108433076,-8.9255000179,-4.8950376075,10.1796828903,48.28,-27.56,55.5923735777,136.26,36.3544999821,-23.8550376075,43.4823238593,-8.9255000179,-4.8950376075,10.1796828903,45.28,-18.96,49.0893063711,134.64
2021-01-01 03:30:00,40.9685833161,-13.5258622288,43.1436411069,-8.6414166839,-4.7758622288,9.8733450428,49.61,-8.75,50.3757342378,136.6,37.3985833161,-27.7858622288,46.5908593379,-8.6414166839,-4.7758622288,9.8733450428,46.04,-23.01,51.4698134832,135.09,38.8285833161,-36.9858622288,53.6247413713,-8.6414166839,-4.7758622288,9.8733450428,47.47,-32.21,57.3662357141,136.79,36.8485833161,-4.5658622288,37.1303809608,-8.6414166839,-4.7758622288,9.8733450428,45.49,0.21,45.4904847193,136.27,38.1985833161,-33.3358622288,50.6992256143,-8.6414166839,-4.7758622288,9.8733450428,46.84,-28.56,54.8603609175,136.79,35.3585833161,-24.8158622288,43.1978753213,-8.6414166839,-4.7758622288,9.8733450428,44.0,-20.04,48.3487497253,135.09
2021-01-01 04:00:00,39.8320166506,-13.3249734563,42.0017198227,-8.0179833494,-4.5849734563,9.2363433558,47.85,-8.74,48.6416498487,137.14,36.2120166506,-28.8349734563,46.2900188392,-8.0179833494,-4.5849734563,9.2363433558,44.23,-24.25,50.4416038603,135.74,37.7520166506,-36.9749734563,52.8428180861,-8.0179833494,-4.5849734563,9.2363433558,45.77,-32.39,56.0714276615,137.35,35.7120166506,-5.3649734562999996,36.1127549966,-8.0179833494,-4.5849734563,9.2363433558,43.73,-0.78,43.7369557697,136.92,37.1420166506,-33.3449734563,49.9140927562,-8.0179833494,-4.5849734563,9.2363433558,45.16,-28.76,53.5402951056,137.35,34.3020166506,-25.0249734563,42.4603066733,-8.0179833494,-4.5849734563,9.2363433558,42.32,-20.44,46.9976169609,135.74
2021-01-01 04:30:00,39.1311666516,-12.8952135937,41.2011497065,-7.5388333484,-4.4152135937,8.7365965532,46.67,-8.48,47.4341575239,137.28,35.3911666516,-29.5052135937,46.0770257956,-7.5388333484,-4.4152135937,8.7365965532,42.93,-25.09,49.7241691736,135.97,37.1011666516,-36.6352135937,52.1405354975,-7.5388333484,-4.4152135937,8.7365965532,44.64,-32.22,55.0532287881,137.5,34.9511666516,-5.9552135937,35.4548814587,-7.5388333484,-4.4152135937,8.7365965532,42.49,-1.54,42.517898584,137.17,36.4611666516,-33.0152135937,49.1876102513,-7.5388333484,-4.4152135937,8.7365965532,44.0,-28.6,52.4781859443,137.5,33.5411666516,-25.0952135937,41.8900895877,-7.5388333484,-4.4152135937,8.7365965532,41.08,-20.68,45.9916166274,135.97
2021-01-01 05:00:00,38.5161333193,-13.6178396438,40.8526386226,-7.0338666807,-4.2578396438,8.2221942883,45.55,-9.36,46.5017429781,137.56,34.7861333193,-29.0878396438,45.3450933007,-7.0338666807,-4.2578396438,8.2221942883,41.82,-24.83,48.6358026561,136.14,36.5361333193,-37.4178396438,52.2970722081,-7.0338666807,-4.2578396438,8.2221942883,43.57,-33.16,54.7533606275,137.76,34.3561333193,-5.5078396438,34.7948299923,-7.0338666807,-4.2578396438,8.2221942883,41.39,-1.25,41.4088710303,137.34,35.9661333193,-33.8178396438,49.36809723,-7.0338666807,-4.2578396438,8.2221942883,43.0,-29.56,52.1803947858,137.76,33.0061333193,-24.3378396438,41.0089657906,-7.0338666807,-4.2578396438,8.2221942883,40.04,-20.08,44.7929458732,136.14
2021-01-01 05:30:00,38.6522999857,-13.7472071408,41.024212343,-7.1377000143,-4.2672071408,8.3159977319,45.79,-9.48,46.7610361305,137.78,34.8722999857,-29.1772071408,45.4685245289,-7.1377000143,-4.2672071408,8.3159977319,42.01,-24.91,48.8400266175,136.34,36.6622999857,-37.5872071408,52.506403237,-7.1377000143,-4.2672071408,8.3159977319,43.8,-33.32,55.033284474,137.97,34.4322999857,-5.5472071408,34.8762783188,-7.1377000143,-4.2672071408,8.3159977319,41.57,-1.28,41.5897018503,137.53,36.0222999857,-34.0272071408,49.5525672601,-7.1377000143,-4.2672071408,8.3159977319,43.16,-29.76,52.4255968016,137.97,33.0622999857,-25.6672071408,41.8559577928,-7.1377000143,-4.2672071408,8.3159977319,40.2,-21.4,45.5411901469,136.34
2021-01-01 06:00:00,38.6652666601,-13.7926114693,41.0516622933,-7.2547333399,-4.2826114693,8.4244831787,45.92,-9.51,46.8944186444,137.78,34.8752666601,-28.4926114693,45.034577082,-7.2547333399,-4.2826114693,8.4244831787,42.13,-24.21,48.5907501486,136.26,36.6752666601,-37.6426114693,52.555127084,-7.2547333399,-4.2826114693,8.4244831787,43.93,-33.36,55.1609871195,137.97,34.4452666601,-4.9026114693,34.7924128871,-7.2547333399,-4.2826114693,8.4244831787,41.7,-0.62,41.704608858,137.45,36.1052666601,-34.0426114693,49.6234790825,-7.2547333399,-4.2826114693,8.4244831787,43.36,-29.76,52.5903717424,137.97,33.0252666601,-22.3226114693,39.8618516979,-7.2547333399,-4.2826114693,8.4244831787,40.28,-18.04,44.1352466856,136.26
2021-01-01 06:30:00,39.8222999884,-12.9885362561,41.8869627742,-7.7877000116,-4.4285362561,8.9588059942,47.61,-8.56,48.3733986815,136.87,35.9322999884,-27.9285362561,45.5097057765,-7.7877000116,-4.4285362561,8.9588059942,43.72,-23.5,49.6355558043,135.42,37.7522999884,-36.5785362561,52.5663910598,-7.7877000116,-4.4285362561,8.9588059942,45.54,-32.15,55.7450813974,137.08,35.4422999884,-4.5485362561,35.7329793124,-7.7877000116,-4.4285362561,8.9588059942,43.23,-0.12,43.2301665507,136.6,37.0922999884,-32.9485362561,49.6129495178,-7.7877000116,-4.4285362561,8.9588059942,44.88,-28.52,53.175227315,137.08,34.0122999884,-23.6685362561,41.4371350242,-7.7877000116,-4.4285362561,8.9588059942,41.8,-19.24,46.0154061158,135.42
2021-01-01 07:00:00,40.4747333178,-12.3688485479,42.3224816327,-8.1852666822,-4.5588485479,9.3691883716,48.66,-7.8100000000000005,49.2827728522,136.87,36.5847333178,-27.7288485479,45.90568324,-8.1852666822,-4.5588485479,9.3691883716,44.77,-23.17,50.410334258,135.42,38.3547333178,-35.9788485479,52.5886214947,-8.1852666822,-4.5588485479,9.3691883716,46.54,-31.42,56.1532545807,137.08,36.0547333178,-4.3988485479,36.3220823076,-8.1852666822,-4.5588485479,9.3691883716,44.24,0.16,44.24028933,136.6,37.7347333178,-32.3188485479,49.6831769317,-8.1852666822,-4.5588485479,9.3691883716,45.92,-27.76,53.6587737467,137.08,34.5747333178,-21.3988485479,40.6610735615,-8.1852666822,-4.5588485479,9.3691883716,42.76,-16.84,45.9565359878,135.42
2021-01-01 07:30:00,40.4970999855,-12.3148373603,42.328126895,-8.4729000145,-4.6248373603,9.6529350596,48.97,-7.69,49.5701220495,136.63,36.7270999855,-27.5748373603,45.9265884732,-8.4729000145,-4.6248373603,9.6529350596,45.2,-22.95,50.6926276691,135.22,38.3670999855,-35.8348373603,52.4992374224,-8.4729000145,-4.6248373603,9.6529350596,46.84,-31.21,56.2854306193,136.85,36.1870999855,-4.3148373603,36.4434359906,-8.4729000145,-4.6248373603,9.6529350596,44.66,0.31,44.6610758939,136.39,37.6870999855,-32.1848373603,49.5598755166,-8.4729000145,-4.6248373603,9.6529350596,46.16,-27.56,53.7615029552,136.85,34.7270999855,-24.8648373603,42.7110244592,-8.4729000145,-4.6248373603,9.6529350596,43.2,-20.24,47.7063685476,135.22
2021-01-01 08:00:00,41.1845333253,-11.9665186994,42.8877996056,-8.4154666747,-4.6065186994000005,9.593752857,49.6,-7.36,50.1430912489,136.39,37.2345333253,-27.2465186994,46.1387391808,-8.4154666747,-4.6065186994000005,9.593752857,45.65,-22.64,50.9557857363,134.99,39.0245333253,-35.4265186994,52.7062845249,-8.4154666747,-4.6065186994000005,9.593752857,47.44,-30.82,56.5723077132,136.6,36.6845333253,-4.0465186994,36.9070358994,-8.4154666747,-4.6065186994000005,9.593752857,45.1,0.56,45.1034765844,136.16,38.3445333253,-31.7665186994,49.7937239641,-8.4154666747,-4.6065186994000005,9.593752857,46.76,-27.16,54.0755323598,136.6,35.1445333253,-22.2465186994,41.5938194555,-8.4154666747,-4.6065186994000005,9.593752857,43.56,-17.64,46.996204102,134.99
2021-01-01 08:30:00,42.0696999838,-11.4513706406,43.6003847033,-8.9003000162,-4.7913706406,10.108044964,50.97,-6.66,51.4032732421,135.81,38.1596999838,-26.7213706406,46.5853448175,-8.9003000162,-4.7913706406,10.108044964,47.06,-21.93,51.918864587,134.41,39.8496999838,-34.7113706406,52.8476852903,-8.9003000162,-4.7913706406,10.108044964,48.75,-29.92,57.1993784931,136.02,37.5596999838,-3.7013706406,37.7416375836,-8.9003000162,-4.7913706406,10.108044964,46.46,1.09,46.4727845088,135.59,39.1396999838,-31.0713706406,49.9734548366,-8.9003000162,-4.7913706406,10.108044964,48.04,-26.28,54.7583783544,136.02,36.0196999838,-21.2713706406,41.831686505,-8.9003000162,-4.7913706406,10.108044964,44.92,-16.48,47.8476415302,134.41
2021-01-01 09:00:00,43.7418999819,-10.6704820357,45.0245821846,-9.8681000181,-5.1204820357,11.1174967617,53.61,-5.55,53.8965175127,135.24,39.8118999819,-26.3504820357,47.7423845622,-9.8681000181,-5.1204820357,11.1174967617,49.68,-21.23,54.0260613038,133.92,41.4118999819,-33.7804820357,53.4421783489,-9.8681000181,-5.1204820357,11.1174967617,51.28,-28.66,58.7455019555,135.43,39.1418999819,-3.4904820357,39.2972238082,-9.8681000181,-5.1204820357,11.1174967617,49.01,1.63,49.0370982013,135.07,40.6918999819,-30.0804820357,50.6030248467,-9.8681000181,-5.1204820357,11.1174967617,50.56,-24.96,56.3854165543,135.43,37.5318999819,-23.3604820357,44.2080947021,-9.8681000181,-5.1204820357,11.1174967617,47.4,-18.24,50.7883608714,133.92
