Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-01 09:30:00,46.3494999809,-10.3658144194,47.4944865964,-10.9305000191,-5.4858144194000005,12.2298810505,57.28,-4.88,57.4875012503,134.66,42.2294999809,-25.4958144194,49.329172115,-10.9305000191,-5.4858144194000005,12.2298810505,53.16,-20.01,56.8012825559,133.32,43.8594999809,-33.2158144194,55.0176886657,-10.9305000191,-5.4858144194000005,12.2298810505,54.79,-27.73,61.4076298191,134.86,41.4594999809,-2.8758144194,41.5591199046,-10.9305000191,-5.4858144194000005,12.2298810505,52.39,2.61,52.4549730722,134.43,43.0694999809,-29.4458144194,52.1731522474,-10.9305000191,-5.4858144194000005,12.2298810505,54.0,-23.96,59.0769125801,134.86,39.7094999809,-22.9258144194,45.8523429666,-10.9305000191,-5.4858144194000005,12.2298810505,50.64,-17.44,53.5589693702,133.32
2021-01-01 10:00:00,48.0454666578,-9.0400018448,48.888531372,-11.6445333422,-5.7200018448000005,12.9735722861,59.69,-3.32,59.7822590741,133.83,44.0354666578,-25.2600018448,50.7660321176,-11.6445333422,-5.7200018448000005,12.9735722861,55.68,-19.54,59.009100993,132.59,45.4654666578,-31.6400018448,55.3913203954,-11.6445333422,-5.7200018448000005,12.9735722861,57.11,-25.92,62.7168119407,134.03,43.1854666578,-2.8400018448,43.2787492995,-11.6445333422,-5.7200018448000005,12.9735722861,54.83,2.88,54.9055853261,133.72,44.5954666578,-27.8400018448,52.5720586352,-11.6445333422,-5.7200018448000005,12.9735722861,56.24,-22.12,60.4336992083,134.03,41.3554666578,-21.6000018448,46.6565611911,-11.6445333422,-5.7200018448000005,12.9735722861,53.0,-15.88,55.3278808559,132.59
2021-01-01 10:30:00,50.9114666751,-8.213772937,51.5697925618,-12.3885333249,-5.953772937,13.7449325254,63.3,-2.26,63.3403315432,133.45,46.6014666751,-23.743772937,52.3016581912,-12.3885333249,-5.953772937,13.7449325254,58.99,-17.79,61.614155841,132.14,48.1614666751,-30.733772937,57.1322297065,-12.3885333249,-5.953772937,13.7449325254,60.55,-24.78,65.4243907117,133.65,45.6514666751,-1.453772937,45.6746085406,-12.3885333249,-5.953772937,13.7449325254,58.04,4.5,58.2141872742,133.26,47.2914666751,-26.873772937,54.3937725493,-12.3885333249,-5.953772937,13.7449325254,59.68,-20.92,63.2404048058,133.65,43.7714666751,-21.153772937,48.6150532691,-12.3885333249,-5.953772937,13.7449325254,56.16,-15.2,58.1806290788,132.14
2021-01-01 11:00:00,52.36476665,-8.1775680387,52.9994472172,-12.94523335,-6.1575680387,14.335086698,65.31,-2.02,65.3412312403,133.45,48.13476665,-22.7175680387,53.2263436471,-12.94523335,-6.1575680387,14.335086698,61.08,-16.56,63.2850693292,132.14,49.52476665,-30.6675680387,58.2511994824,-12.94523335,-6.1575680387,14.335086698,62.47,-24.51,67.1061919647,133.65,47.13476665,-0.4675680387,47.1370856865,-12.94523335,-6.1575680387,14.335086698,60.08,5.69,60.3488400883,133.18,48.65476665,-26.7975680387,55.5463407485,-12.94523335,-6.1575680387,14.335086698,61.6,-20.64,64.9659110611,133.65,45.17476665,-18.8775680387,48.9604137742,-12.94523335,-6.1575680387,14.335086698,58.12,-12.72,59.4956536228,132.14
2021-01-01 11:30:00,54.133266673,-7.364509649,54.6319189033,-13.416733327,-6.334509649,14.8369385542,67.55,-1.03,67.5578522453,132.9,49.673266673,-22.054509649,54.3491933503,-13.416733327,-6.334509649,14.8369385542,63.09,-15.72,65.0189703087,131.54,51.183266673,-29.654509649,59.1533323647,-13.416733327,-6.334509649,14.8369385542,64.6,-23.32,68.680291205,133.1,48.603266673,-0.004509649,48.6032668822,-13.416733327,-6.334509649,14.8369385542,62.02,6.33,62.3421951811,132.63,50.263266673,-25.774509649,56.4864702764,-13.416733327,-6.334509649,14.8369385542,63.68,-19.44,66.5811985473,133.1,46.583266673,-18.774509649,50.2243262423,-13.416733327,-6.334509649,14.8369385542,60.0,-12.44,61.2760442587,131.54
2021-01-01 12:00:00,55.5157333446,-6.6365112832,55.9110000877,-13.7442666554,-6.4365112832,15.1767435042,69.26,-0.2,69.2602887664,132.72,50.8557333446,-21.6065112832,55.2552888315,-13.7442666554,-6.4365112832,15.1767435042,64.6,-15.17,66.3572821927,131.39,52.4957333446,-28.8765112832,59.9137290049,-13.7442666554,-6.4365112832,15.1767435042,66.24,-22.44,69.9377666215,132.93,49.7457333446,0.3934887168,49.747289568,-13.7442666554,-6.4365112832,15.1767435042,63.49,6.83,63.8563152711,132.5,51.5757333446,-24.9565112832,57.2964547373,-13.7442666554,-6.4365112832,15.1767435042,65.32,-18.52,67.8947184986,132.93,47.6557333446,-20.9565112832,52.0600065864,-13.7442666554,-6.4365112832,15.1767435042,61.4,-14.52,63.0935052125,131.39
2021-01-01 12:30:00,56.9128666832,-5.391435253,57.1676654079,-13.6971333168,-6.531435253,15.1746864073,70.61,1.1400000000000001,70.6192020629,132.26,52.2228666832,-21.551435253,56.4950632009,-13.6971333168,-6.531435253,15.1746864073,65.92,-15.02,67.6095170815,131.05,53.8328666832,-27.511435253,60.4554100558,-13.6971333168,-6.531435253,15.1746864073,67.53,-20.98,70.713939927,132.47,51.0728666832,0.358564747,51.0741253466,-13.6971333168,-6.531435253,15.1746864073,64.77,6.89,65.1354358241,132.16,52.8628666832,-23.571435253,57.8800072033,-13.6971333168,-6.531435253,15.1746864073,66.56,-17.04,68.7065877482,132.47,48.9428666832,-21.691435253,53.5343120111,-13.6971333168,-6.531435253,15.1746864073,62.64,-15.16,64.4483917565,131.05
2021-01-01 13:00:00,57.4504000354,-5.0175361099,57.6690916596,-13.4795999646,-6.4575361099,14.9465510341,70.93,1.44,70.9446157224,132.18,52.3704000354,-21.1975361099,56.4977374502,-13.4795999646,-6.4575361099,14.9465510341,65.85,-14.74,67.4795531995,131.05,54.3504000354,-27.1575361099,60.7576970561,-13.4795999646,-6.4575361099,14.9465510341,67.83,-20.7,70.9182550547,132.38,51.2404000354,0.7024638901,51.2452149113,-13.4795999646,-6.4575361099,14.9465510341,64.72,7.16,65.1148523764,132.16,53.3604000354,-23.2175361099,58.1926651301,-13.4795999646,-6.4575361099,14.9465510341,66.84,-16.76,68.9092388581,132.38,49.1204000354,-19.2175361099,52.7458756091,-13.4795999646,-6.4575361099,14.9465510341,62.6,-12.76,63.8872256402,131.05
2021-01-01 13:30:00,57.9041167173,-4.9689372119,58.1169258463,-13.4358832827,-6.3989372119,14.8818465597,71.34,1.43,71.3543306324,132.36,52.7941167173,-21.2289372119,56.9024299578,-13.4358832827,-6.3989372119,14.8818465597,66.23,-14.83,67.8700360984,131.18,54.7941167173,-27.1389372119,61.1466854361,-13.4358832827,-6.3989372119,14.8818465597,68.23,-20.74,71.3125549956,132.56,51.6241167173,0.7310627881,51.6292928447,-13.4358832827,-6.3989372119,14.8818465597,65.06,7.13,65.4495263543,132.25,53.8441167173,-23.1989372119,58.629170153,-13.4358832827,-6.3989372119,14.8818465597,67.28,-16.8,69.3457886248,132.56,49.5241167173,-19.2389372119,53.1297924113,-13.4358832827,-6.3989372119,14.8818465597,62.96,-12.84,64.2559506972,131.18
2021-01-01 14:00:00,57.2803500506,-5.2467994397,57.5201478291,-14.4396499494,-6.2067994397,15.7171196453,71.72,0.96,71.7264246983,132.44,52.0003500506,-21.5467994397,56.2876626934,-14.4396499494,-6.2067994397,15.7171196453,66.44,-15.34,68.1878962867,131.26,54.1403500506,-27.4167994397,60.6865586034,-14.4396499494,-6.2067994397,15.7171196453,68.58,-21.21,71.784960124,132.64,50.8503500506,0.4532005603,50.8523695713,-14.4396499494,-6.2067994397,15.7171196453,65.29,6.66,65.628802366,132.38,53.2003500506,-23.4467994397,58.1380224077,-14.4396499494,-6.2067994397,15.7171196453,67.64,-17.24,69.8024870617,132.64,48.7603500506,-20.9267994397,53.0613104988,-14.4396499494,-6.2067994397,15.7171196453,63.2,-14.72,64.8915895937,131.26
2021-01-01 14:30:00,57.0184500659,-5.6568954779,57.2983779383,-17.6215499341,-6.0868954779,18.6432110603,74.64,0.43,74.6412386017,132.55,51.8684500659,-21.9468954779,56.3205320763,-17.6215499341,-6.0868954779,18.6432110603,69.49,-15.86,71.2769226328,131.36,53.7684500659,-27.8068954779,60.5332112035,-17.6215499341,-6.0868954779,18.6432110603,71.39,-21.72,74.6209789536,132.74,50.6484500659,0.1431045221,50.6486522326,-17.6215499341,-6.0868954779,18.6432110603,68.27,6.23,68.5536709447,132.48,52.8184500659,-23.8068954779,57.9358001555,-17.6215499341,-6.0868954779,18.6432110603,70.44,-17.72,72.6346473799,132.74,48.5384500659,-20.0468954779,52.5153230315,-17.6215499341,-6.0868954779,18.6432110603,66.16,-13.96,67.6167671514,131.36
2021-01-01 15:00:00,56.86051673,-6.0653502767,57.1830992233,-18.08948327,-6.1953502767,19.1209772247,74.95,0.13,74.9501127417,132.92,51.72051673,-22.3453502767,56.3411619494,-18.08948327,-6.1953502767,19.1209772247,69.81,-16.15,71.6537410049,131.73,53.60051673,-28.2953502767,60.6105786229,-18.08948327,-6.1953502767,19.1209772247,71.69,-22.1,75.0191049,133.12,50.49051673,-0.1553502767,50.4907557219,-18.08948327,-6.1953502767,19.1209772247,68.58,6.04,68.8454646291,132.87,52.67051673,-24.2753502767,57.9954822694,-18.08948327,-6.1953502767,19.1209772247,70.76,-18.08,73.0333074699,133.12,48.39051673,-18.4353502767,51.7832429384,-18.08948327,-6.1953502767,19.1209772247,66.48,-12.24,67.5973963996,131.73
2021-01-01 15:30:00,56.9191666798,-6.1902982979,57.2547930617,-18.8308333202,-6.3902982979,19.8855775846,75.75,0.2,75.7502640259,132.69,51.8091666798,-22.4402982979,56.4602226329,-18.8308333202,-6.3902982979,19.8855775846,70.64,-16.05,72.4404037813,131.51,53.6291666798,-28.360298297900002,60.6662512301,-18.8308333202,-6.3902982979,19.8855775846,72.46,-21.97,75.7174517532,132.88,50.5591666798,-0.3002982979,50.5600584891,-18.8308333202,-6.3902982979,19.8855775846,69.39,6.09,69.6567311895,132.6,52.6891666798,-24.3502982979,58.0438223466,-18.8308333202,-6.3902982979,19.8855775846,71.52,-17.96,73.7405722788,132.88,48.4491666798,-19.110298297900002,52.081909076,-18.8308333202,-6.3902982979,19.8855775846,67.28,-12.72,68.4718686761,131.51
2021-01-01 16:00:00,57.6641000181,-6.021755548,57.9776678625,-19.7258999819,-6.651755548,20.8172280087,77.39,0.63,77.3925642423,132.28,52.6841000181,-22.121755548,57.1400600563,-19.7258999819,-6.651755548,20.8172280087,72.41,-15.47,74.0441017232,131.1,54.3141000181,-28.071755548,61.1395528306,-19.7258999819,-6.651755548,20.8172280087,74.04,-21.42,77.0761830918,132.48,51.3841000181,-0.101755548,51.3842007709,-19.7258999819,-6.651755548,20.8172280087,71.11,6.55,71.4110257593,132.21,53.3541000181,-24.011755548,58.5083275546,-19.7258999819,-6.651755548,20.8172280087,73.08,-17.36,75.1136206024,132.48,49.1941000181,-21.251755548,53.5882131673,-19.7258999819,-6.651755548,20.8172280087,68.92,-14.6,70.4494598986,131.1
2021-01-01 16:30:00,60.1928001955,-5.3782328899,60.4325953802,-21.1471998045,-7.1482328899,22.3226632152,81.34,1.77,81.3592557734,131.69,55.1228001955,-20.7582328899,58.9018449125,-21.1471998045,-7.1482328899,22.3226632152,76.27,-13.61,77.4748023553,130.47,56.6628001955,-27.2482328899,62.8739940008,-21.1471998045,-7.1482328899,22.3226632152,77.81,-20.1,80.3642090734,131.89,53.6928001955,1.0617671101,53.7032973124,-21.1471998045,-7.1482328899,22.3226632152,74.84,8.21,75.2889746244,131.54,55.6928001955,-23.1882328899,60.3272918186,-21.1471998045,-7.1482328899,22.3226632152,76.84,-16.04,78.4962878103,131.89,51.4128001955,-19.4282328899,54.961188644,-21.1471998045,-7.1482328899,22.3226632152,72.56,-12.28,73.5917930207,130.47
2021-01-01 17:00:00,63.8241834384,-3.685358783,63.9304955474,-22.9758165616,-7.745358783,24.2462106183,86.8,4.06,86.8948997353,131.02,58.6841834384,-19.295358783,61.7749484532,-22.9758165616,-7.745358783,24.2462106183,81.66,-11.55,82.4727718705,129.84,60.0341834384,-25.405358783,65.1884609115,-22.9758165616,-7.745358783,24.2462106183,83.01,-17.66,84.8677541826,131.23,57.0941834384,2.374641217,57.1435447221,-22.9758165616,-7.745358783,24.2462106183,80.07,10.12,80.7069965988,130.92,58.9841834384,-21.225358783,62.6869185027,-22.9758165616,-7.745358783,24.2462106183,81.96,-13.48,83.0611341122,131.23,54.6241834384,-19.905358783,58.1379800526,-22.9758165616,-7.745358783,24.2462106183,77.6,-12.16,78.5469642953,129.84
2021-01-01 17:30:00,65.2339501044,-3.2776086835,65.3162381411,-23.9060498956,-8.0576086835,25.2274509078,89.14,4.78,89.2680681991,131.7,60.0939501044,-19.1276086835,63.0646355187,-23.9060498956,-8.0576086835,25.2274509078,84.0,-11.07,84.7262940297,130.52,61.3539501044,-25.2176086835,66.3342670204,-23.9060498956,-8.0576086835,25.2274509078,85.26,-17.16,86.9697257671,131.91,58.4639501044,2.7523913165,58.5287033837,-23.9060498956,-8.0576086835,25.2274509078,82.37,10.81,83.0763082954,131.6,60.3339501044,-20.9776086835,63.8768001804,-23.9060498956,-8.0576086835,25.2274509078,84.24,-12.92,85.2250198005,131.91,56.0539501044,-17.4176086835,58.6976866202,-23.9060498956,-8.0576086835,25.2274509078,79.96,-9.36,80.505969965,130.52
2021-01-01 18:00:00,65.1756501599,-3.4942940243000002,65.2692535923,-23.7543498401,-8.0342940243,25.0762640119,88.93,4.54,89.0458112434,131.99,59.8756501599,-19.4542940243,62.9568347207,-23.7543498401,-8.0342940243,25.0762640119,83.63,-11.42,84.4061212235,130.82,61.2756501599,-25.5142940243,66.3753305233,-23.7543498401,-8.0342940243,25.0762640119,85.03,-17.48,86.8081292276,132.19,58.2656501599,2.5357059757,58.3208006919,-23.7543498401,-8.0342940243,25.0762640119,82.02,10.57,82.6982787003,131.89,60.2856501599,-21.3142940243,63.9426207232,-23.7543498401,-8.0342940243,25.0762640119,84.04,-13.28,85.0827832173,132.19,55.8056501599,-19.3142940243,59.0534718998,-23.7543498401,-8.0342940243,25.0762640119,79.56,-11.28,80.3556594149,130.82
2021-01-01 18:30:00,63.9200335212,-4.9745020651,64.1133087287,-22.5599664788,-7.6445020651,23.8199601039,86.48,2.67,86.5212072269,132.21,58.1300335212,-20.1145020651,61.5117386399,-22.5599664788,-7.6445020651,23.8199601039,80.69,-12.47,81.6478842347,130.97,60.1600335212,-27.0045020651,65.9429508367,-22.5599664788,-7.6445020651,23.8199601039,82.72,-19.36,84.9553294385,132.41,56.5900335212,1.8854979349,56.6214358383,-22.5599664788,-7.6445020651,23.8199601039,79.15,9.53,79.7216620499,132.06,59.2000335212,-22.7645020651,63.4260713207,-22.5599664788,-7.6445020651,23.8199601039,81.76,-15.12,83.1463288426,132.41,54.2800335212,-17.4445020651,57.0143200552,-22.5599664788,-7.6445020651,23.8199601039,76.84,-9.8,77.4624141116,130.97
2021-01-01 19:00:00,61.6288669203,-6.1984971626,61.9397982315,-21.6411330797,-7.3384971626,22.8515247102,83.27,1.1400000000000001,83.2778031651,132.42,56.0688669203,-20.9284971626,59.8474713853,-21.6411330797,-7.3384971626,22.8515247102,77.71,-13.59,78.8893668374,131.13,58.0088669203,-28.2684971626,64.5301214411,-21.6411330797,-7.3384971626,22.8515247102,79.65,-20.93,82.3540369381,132.63,54.6188669203,1.1215028374,54.6303797559,-21.6411330797,-7.3384971626,22.8515247102,76.26,8.46,76.7278254612,132.22,57.0788669203,-24.1384971626,61.9730916945,-21.6411330797,-7.3384971626,22.8515247102,78.72,-16.8,80.4927226524,132.63,52.3588669203,-17.4984971626,55.2055101247,-21.6411330797,-7.3384971626,22.8515247102,74.0,-10.16,74.694213966,131.13
2021-01-01 19:30:00,59.3354667815,-7.1925562855,59.7698124817,-20.4945332185,-6.9525562855,21.6417173705,79.83,-0.24,79.8303607658,133.32,53.9954667815,-22.2525562855,58.4010847005,-20.4945332185,-6.9525562855,21.6417173705,74.49,-15.3,76.0450530935,132.02,55.8654667815,-29.5125562855,63.1818119179,-20.4945332185,-6.9525562855,21.6417173705,76.36,-22.56,79.6228811335,133.52,52.6554667815,0.0774437145,52.6555237322,-20.4945332185,-6.9525562855,21.6417173705,73.15,7.03,73.4870287874,133.16,55.0254667815,-25.3925562855,60.6018474078,-20.4945332185,-6.9525562855,21.6417173705,75.52,-18.44,77.7386904958,133.52,50.5054667815,-19.8725562855,54.2744937161,-20.4945332185,-6.9525562855,21.6417173705,71.0,-12.92,72.1659642768,132.02
2021-01-01 20:00:00,57.1711333701,-8.8672479114,57.8547022838,-19.3588666299,-6.5572479114,20.4392567713,76.53,-2.31,76.5648548617,134.44,51.9011333701,-22.9672479114,56.7558113477,-19.3588666299,-6.5572479114,20.4392567713,71.26,-16.41,73.1250688889,133.01,53.8611333701,-31.5172479114,62.4047963207,-19.3588666299,-6.5572479114,20.4392567713,73.22,-24.96,77.3574172268,134.64,50.6511333701,-0.3372479114,50.6522560982,-19.3588666299,-6.5572479114,20.4392567713,70.01,6.22,70.2857631388,134.17,53.0811333701,-27.3972479114,59.7345453902,-19.3588666299,-6.5572479114,20.4392567713,72.44,-20.84,75.3781082278,134.64,48.6011333701,-16.5572479114,51.3440612268,-19.3588666299,-6.5572479114,20.4392567713,67.96,-10.0,68.6917869909,133.01
2021-01-01 20:30:00,55.0099166788,-9.2407546051,55.7806640215,-18.3000833212,-6.2107546051,19.3252819469,73.31,-3.03,73.37259025,134.55,49.8599166788,-23.7907546051,55.2450115024,-18.3000833212,-6.2107546051,19.3252819469,68.16,-17.58,70.3906385821,133.16,51.829916678800004,-31.9807546051,60.9024542038,-18.3000833212,-6.2107546051,19.3252819469,70.13,-25.77,74.7148566217,134.77,48.7099166788,-1.0607546051,48.7214653227,-18.3000833212,-6.2107546051,19.3252819469,67.01,5.15,67.2076082003,134.34,51.0999166788,-27.9307546051,58.2351142988,-18.3000833212,-6.2107546051,19.3252819469,69.4,-21.72,72.7194499429,134.77,46.8199166788,-21.1307546051,51.3674350926,-18.3000833212,-6.2107546051,19.3252819469,65.12,-14.92,66.807340914,133.16
2021-01-01 21:00:00,53.0617333211,-9.6250779589,53.9276336283,-17.3082666789,-5.8850779589,18.2814178337,70.37,-3.74,70.4693160177,134.92,47.8917333211,-25.2950779589,54.1614169815,-17.3082666789,-5.8850779589,18.2814178337,65.2,-19.41,68.0278479742,133.62,50.0117333211,-32.4950779589,59.6414584105,-17.3082666789,-5.8850779589,18.2814178337,67.32,-26.61,72.3883588707,135.12,46.8317333211,-2.4150779589,46.8939638696,-17.3082666789,-5.8850779589,18.2814178337,64.14,3.47,64.2337956219,134.82,49.2917333211,-28.4850779589,56.9304368517,-17.3082666789,-5.8850779589,18.2814178337,66.6,-22.6,70.3300789136,135.12,45.0117333211,-21.5250779589,49.8937382615,-17.3082666789,-5.8850779589,18.2814178337,62.32,-15.64,64.2525641512,133.62
2021-01-01 21:30:00,51.1797833101,-9.9293292839,52.1340752263,-16.6102166899,-5.6493292839,17.544635073,67.79,-4.28,67.9249769967,135.38,46.1797833101,-26.2693292839,53.1286179718,-16.6102166899,-5.6493292839,17.544635073,62.79,-20.62,66.0890951671,134.14,48.2397833101,-32.9493292839,58.4186185567,-16.6102166899,-5.6493292839,17.544635073,64.85,-27.3,70.3620103465,135.59,45.1897833101,-3.2093292839,45.3036015132,-16.6102166899,-5.6493292839,17.544635073,61.8,2.44,61.8481495277,135.35,47.5497833101,-29.0093292839,55.7002969323,-16.6102166899,-5.6493292839,17.544635073,64.16,-23.36,68.2802694781,135.59,43.4297833101,-22.9693292839,49.1297889891,-16.6102166899,-5.6493292839,17.544635073,60.04,-17.32,62.4882708994,134.14
2021-01-01 22:00:00,48.8624166473,-10.6323235643,50.0058203112,-15.4675833527,-5.2923235643,16.3479302507,64.33,-5.34,64.551254829,134.72,43.9424166473,-27.0523235643,51.6019785574,-15.4675833527,-5.2923235643,16.3479302507,59.41,-21.76,63.2696269943,133.51,46.0924166473,-33.4023235643,56.9229838632,-15.4675833527,-5.2923235643,16.3479302507,61.56,-28.11,67.6742617248,134.93,43.0524166473,-4.2223235643,43.2589712714,-15.4675833527,-5.2923235643,16.3479302507,58.52,1.07,58.5297813083,134.7,45.3724166473,-29.4923235643,54.115185869,-15.4675833527,-5.2923235643,16.3479302507,60.84,-24.2,65.4762980016,134.93,41.3324166473,-23.8123235643,47.7011050128,-15.4675833527,-5.2923235643,16.3479302507,56.8,-18.52,59.7430364143,133.51
2021-01-01 22:30:00,46.8149666946,-11.2989447538,48.1591866539,-14.4050333054,-4.9589447538,15.2347010998,61.22,-6.34,61.5474126182,134.64,41.9549666946,-27.6889447538,50.2682493422,-14.4050333054,-4.9589447538,15.2347010998,56.36,-22.73,60.770901754,133.51,44.1749666946,-34.0189447538,55.755863231,-14.4050333054,-4.9589447538,15.2347010998,58.58,-29.06,65.3918955223,134.93,41.1349666946,-4.8989447538,41.4256580475,-14.4050333054,-4.9589447538,15.2347010998,55.54,0.06,55.5400324091,134.7,43.4349666946,-30.1989447538,52.9015368019,-14.4050333054,-4.9589447538,15.2347010998,57.84,-25.24,63.1072357183,134.93,39.4749666946,-19.4389447538,44.0016541585,-14.4050333054,-4.9589447538,15.2347010998,53.88,-14.48,55.7917986805,133.51
2021-01-01 23:00:00,44.7752000282,-12.5311303774,46.4956747031,-13.2847999718,-4.5711303774,14.0492399516,58.06,-7.96,58.6031159581,135.82,39.8552000282,-28.2411303774,48.8466827357,-13.2847999718,-4.5711303774,14.0492399516,53.14,-23.67,58.1732627588,134.51,42.2652000282,-35.5711303774,55.2417636372,-13.2847999718,-4.5711303774,14.0492399516,55.55,-31.0,63.6144834138,136.04,39.1352000282,-5.1611303774,39.4740566451,-13.2847999718,-4.5711303774,14.0492399516,52.42,-0.59,52.4233201924,135.73,41.5952000282,-31.7711303774,52.340857758,-13.2847999718,-4.5711303774,14.0492399516,54.88,-27.2,61.2507501995,136.04,37.5552000282,-24.1711303774,44.6613545795,-13.2847999718,-4.5711303774,14.0492399516,50.84,-19.6,54.4872976023,134.51
2021-01-01 23:30:00,43.354666811,-12.8047331512,45.2060651391,-12.155333189,-4.2347331512,12.8718720394,55.51,-8.57,56.1676508321,136.47,38.414666811000004,-28.0947331512,47.59202304,-12.155333189,-4.2347331512,12.8718720394,50.57,-23.86,55.9162275194,135.11,40.954666811,-36.1447331512,54.6234973996,-12.155333189,-4.2347331512,12.8718720394,53.11,-31.91,61.959020328,136.71,37.774666811,-4.8047331512,38.0790088282,-12.155333189,-4.2347331512,12.8718720394,49.93,-0.5700000000000001,49.933253449,136.35,40.324666811,-32.3947331512,51.7252113515,-12.155333189,-4.2347331512,12.8718720394,52.48,-28.16,59.5578374356,136.71,36.244666811,-23.5547331512,43.2261648318,-12.155333189,-4.2347331512,12.8718720394,48.4,-19.32,52.1135529397,135.11
2021-01-02 00:00:00,42.1853835951,-12.6188003192,44.0322689691,-11.1646164049,-3.9688003192,11.8490520904,53.35,-8.65,54.0466927758,136.58,37.2453835951,-28.7888003192,47.0745538796,-11.1646164049,-3.9688003192,11.8490520904,48.41,-24.82,54.4018427997,135.29,39.8853835951,-36.0188003192,53.7419556861,-11.1646164049,-3.9688003192,11.8490520904,51.05,-32.05,60.2769027074,136.81,36.6453835951,-5.4088003192,37.0423981368,-11.1646164049,-3.9688003192,11.8490520904,47.81,-1.44,47.8316809238,136.53,39.2753835951,-32.2888003192,50.8440987982,-11.1646164049,-3.9688003192,11.8490520904,50.44,-28.32,57.8464864966,136.81,35.1953835951,-23.9288003192,42.5593997975,-11.1646164049,-3.9688003192,11.8490520904,46.36,-19.96,50.4742627485,135.29
2021-01-02 00:30:00,44.4350334337,-11.7340125293,45.958233716,-11.5449665663,-4.0940125293,12.2493751517,55.98,-7.64,56.4989380431,136.14,39.2850334337,-28.5340125293,48.554131883,-11.5449665663,-4.0940125293,12.2493751517,50.83,-24.44,56.4003767718,134.92,42.0150334337,-34.9740125293,54.6666679691,-11.5449665663,-4.0940125293,12.2493751517,53.56,-30.88,61.8243317796,136.35,38.6350334337,-5.2840125293,38.9946995992,-11.5449665663,-4.0940125293,12.2493751517,50.18,-1.19,50.19410822,136.15,41.3350334337,-31.2140125293,51.7967138644,-11.5449665663,-4.0940125293,12.2493751517,52.88,-27.12,59.4288549444,136.35,37.1350334337,-24.4540125293,44.4635742705,-11.5449665663,-4.0940125293,12.2493751517,48.68,-20.36,52.7662013035,134.92
2021-01-02 01:00:00,44.1643835104,-12.0336764376,45.7744703897,-13.1456164896,-4.6436764376,13.9416987397,57.31,-7.39,57.7844979212,135.67,39.7443835104,-27.8936764376,48.5558771502,-13.1456164896,-4.6436764376,13.9416987397,52.89,-23.25,57.7746882294,134.38,41.6943835104,-35.1336764376,54.5233604645,-13.1456164896,-4.6436764376,13.9416987397,54.84,-30.49,62.7460413094,135.86,39.0143835104,-4.7636764376,39.3041312574,-13.1456164896,-4.6436764376,13.9416987397,52.16,-0.12,52.1601380366,135.57,41.0143835104,-31.3636764376,51.6319654325,-13.1456164896,-4.6436764376,13.9416987397,54.16,-26.72,60.392582326,135.86,37.4143835104,-23.4036764376,44.131260624,-13.1456164896,-4.6436764376,13.9416987397,50.56,-18.76,53.9282041236,134.38
2021-01-02 01:30:00,42.9088502901,-12.6209222527,44.7264699225,-13.3711497099,-4.7009222527,14.1734369364,56.28,-7.92,56.8345387946,135.37,38.6888502901,-27.6909222527,47.5774559217,-13.3711497099,-4.7009222527,14.1734369364,52.06,-22.99,56.9103127737,133.98,40.4788502901,-35.5909222527,53.9003809598,-13.3711497099,-4.7009222527,14.1734369364,53.85,-30.89,62.0807103696,135.58,37.9888502901,-4.7309222527,38.2822984123,-13.3711497099,-4.7009222527,14.1734369364,51.36,-0.03,51.3600087617,135.15,40.0288502901,-31.9409222527,51.2106568002,-13.3711497099,-4.7009222527,14.1734369364,53.4,-27.24,59.9464561088,135.58,36.5888502901,-22.3409222527,42.8702784299,-13.3711497099,-4.7009222527,14.1734369364,49.96,-17.64,52.9827443608,133.98
2021-01-02 02:00:00,41.9078001246,-12.9858701901,43.873642838,-13.4121998754,-4.6358701901,14.1907856695,55.32,-8.35,55.9466254568,135.65,37.7478001246,-27.8558701901,46.9131742509,-13.4121998754,-4.6358701901,14.1907856695,51.16,-23.22,56.1828621556,134.26,39.5278001246,-36.0358701901,53.4886055441,-13.4121998754,-4.6358701901,14.1907856695,52.94,-31.4,61.5516336095,135.86,37.0678001246,-4.7958701901000005,37.376759851,-13.4121998754,-4.6358701901,14.1907856695,50.48,-0.16,50.4802535651,135.45,38.8278001246,-32.2758701901,50.4908888716,-13.4121998754,-4.6358701901,14.1907856695,52.24,-27.64,59.101499135,135.86,35.5078001246,-24.5158701901,43.1489485488,-13.4121998754,-4.6358701901,14.1907856695,48.92,-19.88,52.8051209638,134.26
2021-01-02 02:30:00,41.2768667758,-13.1275675356,43.3141173317,-13.3731332242,-4.5975675356,14.1413690807,54.65,-8.53,55.311693158,135.9,37.2368667758,-28.0275675356,46.6061024893,-13.3731332242,-4.5975675356,14.1413690807,50.61,-23.43,55.7703953725,134.5,38.9168667758,-36.2375675356,53.1759703301,-13.3731332242,-4.5975675356,14.1413690807,52.29,-31.64,61.1173764162,136.12,36.5668667758,-4.9575675356,36.9013986411,-13.3731332242,-4.5975675356,14.1413690807,49.94,-0.36,49.9412975402,135.68,38.2668667758,-32.5175675356,50.2169821004,-13.3731332242,-4.5975675356,14.1413690807,51.64,-27.92,58.7044802379,136.12,34.9868667758,-24.2775675356,42.5849871696,-13.3731332242,-4.5975675356,14.1413690807,48.36,-19.68,52.2110333167,134.5
2021-01-02 03:00:00,40.6526666704,-13.2495210668,42.757328213,-13.1073333296,-4.4995210668,13.8581339597,53.76,-8.75,54.4674223734,136.19,36.5726666704,-28.2795210668,46.2308474847,-13.1073333296,-4.4995210668,13.8581339597,49.68,-23.78,55.078042812,134.79,38.3226666704,-36.4895210668,52.9160838349,-13.1073333296,-4.4995210668,13.8581339597,51.43,-31.99,60.5673591962,136.4,35.9326666704,-5.0995210668,36.2927217105,-13.1073333296,-4.4995210668,13.8581339597,49.04,-0.6000000000000001,49.0436703357,136.0,37.6526666704,-32.7795210668,49.9221424697,-13.1073333296,-4.4995210668,13.8581339597,50.76,-28.28,58.1062475126,136.4,34.4126666704,-23.6595210668,41.7612806854,-13.1073333296,-4.4995210668,13.8581339597,47.52,-19.16,51.2372520731,134.79
2021-01-02 03:30:00,39.4548666446,-13.3100174319,41.6394412304,-12.8251333554,-4.4000174319,13.5589158484,52.28,-8.91,53.0338241125,136.58,35.6248666446,-28.8400174319,45.8353327567,-12.8251333554,-4.4000174319,13.5589158484,48.45,-24.44,54.2652384128,135.2,37.1948666446,-36.6800174319,52.2387000557,-12.8251333554,-4.4000174319,13.5589158484,50.02,-32.28,59.5314941859,136.79,35.0348666446,-5.5200174319,35.4670618075,-12.8251333554,-4.4000174319,13.5589158484,47.86,-1.12,47.8731030956,136.43,36.5748666446,-32.9600174319,49.2349836923,-12.8251333554,-4.4000174319,13.5589158484,49.4,-28.56,57.0616648898,136.79,33.5748666446,-23.6800174319,41.0854584467,-12.8251333554,-4.4000174319,13.5589158484,46.4,-19.28,50.2461779641,135.2
2021-01-02 04:00:00,38.8465666638,-12.8026274756,40.9018705177,-12.4134333362,-4.2626274756,13.1249121973,51.26,-8.54,51.9665199912,137.07,34.7665666638,-30.1026274756,45.9878499011,-12.4134333362,-4.2626274756,13.1249121973,47.18,-25.84,53.7927318511,135.87,36.6165666638,-36.3326274756,51.5832605942,-12.4134333362,-4.2626274756,13.1249121973,49.03,-32.07,58.5869080939,137.29,34.2165666638,-6.6026274756,34.8477850636,-12.4134333362,-4.2626274756,13.1249121973,46.63,-2.34,46.6886763573,137.06,35.9865666638,-32.6626274756,48.599179148,-12.4134333362,-4.2626274756,13.1249121973,48.4,-28.4,56.1170205909,137.29,32.7865666638,-24.7426274756,41.075011479,-12.4134333362,-4.2626274756,13.1249121973,45.2,-20.48,49.623284857,135.87
2021-01-02 04:30:00,38.011050078,-12.7388244126,40.0888709674,-12.168949922,-4.1988244126,12.8729743515,50.18,-8.54,50.9015127477,137.07,34.051050078,-30.1988244126,45.5131080824,-12.168949922,-4.1988244126,12.8729743515,46.22,-26.0,53.0310135675,135.87,35.831050078,-36.3288244126,51.0259505829,-12.168949922,-4.1988244126,12.8729743515,48.0,-32.13,57.7610327124,137.29,33.511050078,-6.6388244126,34.1623252562,-12.168949922,-4.1988244126,12.8729743515,45.68,-2.44,45.7451199583,137.14,35.191050078,-32.6788244126,48.0241144695,-12.168949922,-4.1988244126,12.8729743515,47.36,-28.48,55.2637313253,137.29,32.111050078,-24.5988244126,40.4502373243,-12.168949922,-4.1988244126,12.8729743515,44.28,-20.4,48.7532398923,135.87
2021-01-02 05:00:00,37.4281833354,-13.1234761065,39.6622557718,-11.9518166646,-4.1134761065,12.6398816158,49.38,-9.01,50.1952637208,137.16,33.5181833354,-29.7734761065,44.8322260608,-11.9518166646,-4.1134761065,12.6398816158,45.47,-25.66,52.2106933492,135.87,35.2881833354,-36.7234761065,50.9300459499,-11.9518166646,-4.1134761065,12.6398816158,47.24,-32.61,57.4023492551,137.38,33.0081833354,-6.2534761065,33.5953289985,-11.9518166646,-4.1134761065,12.6398816158,44.96,-2.14,45.0109009019,137.14,34.6481833354,-33.0734761065,47.8993886204,-11.9518166646,-4.1134761065,12.6398816158,46.6,-28.96,54.8656686827,137.38,31.6081833354,-22.2734761065,38.6676220064,-11.9518166646,-4.1134761065,12.6398816158,43.56,-18.16,47.1938470566,135.87
2021-01-02 05:30:00,37.6558999839,-13.4766866824,39.9948482624,-12.0641000161,-4.1366866824,12.7536146213,49.72,-9.34,50.5896629758,137.41,33.7158999839,-29.6966866824,44.9294459307,-12.0641000161,-4.1366866824,12.7536146213,45.78,-25.56,52.4320703387,136.05,35.5058999839,-37.0866866824,51.3428793772,-12.0641000161,-4.1366866824,12.7536146213,47.57,-32.95,57.8671530318,137.61,33.1958999839,-6.1466866824,33.760176731,-12.0641000161,-4.1366866824,12.7536146213,45.26,-2.01,45.3046101407,137.26,34.8958999839,-33.4566866824,48.343290325,-12.0641000161,-4.1366866824,12.7536146213,46.96,-29.32,55.3615751221,137.61,31.7758999839,-23.0166866824,39.2361527882,-12.0641000161,-4.1366866824,12.7536146213,43.84,-18.88,47.7325884486,136.05
2021-01-02 06:00:00,37.9215666429,-12.6020910108,39.9607046296,-12.0884333571,-4.1520910108,12.7816305999,50.01,-8.45,50.7188584256,137.41,33.9215666429,-27.5320910108,43.6885421929,-12.0884333571,-4.1520910108,12.7816305999,46.01,-23.38,51.609538847,135.91,35.6815666429,-37.8520910108,52.0187946033,-12.0884333571,-4.1520910108,12.7816305999,47.77,-33.7,58.4607808706,137.61,33.3715666429,-4.0820910108,33.6203052815,-12.0884333571,-4.1520910108,12.7816305999,45.46,0.07,45.4600538935,137.13,35.0715666429,-35.3520910108,49.7974409546,-12.0884333571,-4.1520910108,12.7816305999,47.16,-31.2,56.5464906073,137.61,31.8715666429,-23.1920910108,39.4166189028,-12.0884333571,-4.1520910108,12.7816305999,43.96,-19.04,47.9061916666,135.91
2021-01-02 06:30:00,39.5476166568,0.4442179707,39.5501114137,-12.7323833432,-4.3557820293,13.4568355376,52.28,4.8,52.4998895237,135.77,35.5576166568,-19.5057820293,40.5563760078,-12.7323833432,-4.3557820293,13.4568355376,48.29,-15.15,50.6107360152,134.85,36.4376166568,-44.2657820293,57.3337541619,-12.7323833432,-4.3557820293,13.4568355376,49.17,-39.91,63.3284849021,135.98,34.8676166568,3.4142179707,35.0343770556,-12.7323833432,-4.3557820293,13.4568355376,47.6,7.77,48.23,136.05,35.8676166568,-41.3557820293,54.742913988,-12.7323833432,-4.3557820293,13.4568355376,48.6,-37.0,61.0815847863,135.98,32.6676166568,-33.2757820293,46.6310073631,-12.7323833432,-4.3557820293,13.4568355376,45.4,-28.92,53.8286763724,134.85
2021-01-02 07:00:00,40.324683308,0.8460193576,40.3335571533,-13.285316692,-4.5239806424,14.034459037,53.61,5.37,53.8782794826,135.59,36.404683308,-19.1139806424,41.1174564236,-13.285316692,-4.5239806424,14.034459037,49.69,-14.59,51.787683864,134.66,37.144683308,-43.8039806424,57.4327103502,-13.285316692,-4.5239806424,14.034459037,50.43,-39.28,63.9226352711,135.81,35.674683308,3.7660193576000003,35.8729136108,-13.285316692,-4.5239806424,14.034459037,48.96,8.29,49.6568796845,135.89,36.554683308,-40.8439806424,54.8130972165,-13.285316692,-4.5239806424,14.034459037,49.84,-36.32,61.6698305495,135.81,33.474683308,-32.8039806424,46.8684922795,-13.285316692,-4.5239806424,14.034459037,46.76,-28.28,54.6466467407,134.66
2021-01-02 07:30:00,40.9656833127,0.7282610873,40.9721560756,-13.9243166873,-4.7217389127,14.7031089763,54.89,5.45,55.15990029,135.59,37.2356833127,-18.8217389127,41.7223437436,-13.9243166873,-4.7217389127,14.7031089763,51.16,-14.1,53.0674627243,134.66,37.7256833127,-43.8017389127,57.8084726765,-13.9243166873,-4.7217389127,14.7031089763,51.65,-39.08,64.7685795737,135.81,36.4656833127,3.9982610873,36.6842221014,-13.9243166873,-4.7217389127,14.7031089763,50.39,8.72,51.1389333092,135.8,37.1156833127,-40.8017389127,55.1575547506,-13.9243166873,-4.7217389127,14.7031089763,51.04,-36.08,62.5047838169,135.81,34.1956833127,-33.5617389127,47.9138296953,-13.9243166873,-4.7217389127,14.7031089763,48.12,-28.84,56.1006238824,134.66
2021-01-02 08:00:00,42.5942333046,1.2140977133,42.6115329936,-14.3457666954,-4.8559022867,15.1453230106,56.94,6.07,57.2626274284,135.16,38.7042333046,-17.9659022867,42.6707314289,-14.3457666954,-4.8559022867,15.1453230106,53.05,-13.11,54.6459019506,134.19,39.2442333046,-43.1059022867,58.2943278511,-14.3457666954,-4.8559022867,15.1453230106,53.59,-38.25,65.8403417367,135.38,37.8642333046,4.7340977133,38.159033595,-14.3457666954,-4.8559022867,15.1453230106,52.21,9.59,53.0834456304,135.37,38.6542333046,-40.0959022867,55.6940852564,-14.3457666954,-4.8559022867,15.1453230106,53.0,-35.24,63.6463478921,135.38,35.4942333046,-31.6559022867,47.5598228284,-14.3457666954,-4.8559022867,15.1453230106,49.84,-26.8,56.5885642157,134.19
2021-01-02 08:30:00,44.9065499695,1.6661152281,44.937447303,-15.2634500305,-5.1638847719,16.1133054577,60.17,6.83,60.5564018086,134.38,40.9365499695,-16.6338847719,44.1869578723,-15.2634500305,-5.1638847719,16.1133054577,56.2,-11.47,57.3585294442,133.35,41.3965499695,-42.2538847719,59.1528961902,-15.2634500305,-5.1638847719,16.1133054577,56.66,-37.09,67.7201867983,134.6,40.0165499695,5.8161152281,40.4370061677,-15.2634500305,-5.1638847719,16.1133054577,55.28,10.98,56.3599041873,134.52,40.7365499695,-39.2038847719,56.5368117656,-15.2634500305,-5.1638847719,16.1133054577,56.0,-34.04,65.5341254615,134.6,37.5365499695,-32.7638847719,49.8243387207,-15.2634500305,-5.1638847719,16.1133054577,52.8,-27.6,59.5785196191,133.35
2021-01-02 09:00:00,47.5189333013,2.5676763937000002,47.588254687,-16.0110666987,-5.4223236063,16.9043145416,63.53,7.99,64.0304693095,133.1,43.3489333013,-15.8223236063,46.1462451632,-16.0110666987,-5.4223236063,16.9043145416,59.36,-10.4,60.2641651398,132.11,43.8389333013,-40.5123236063,59.6917116271,-16.0110666987,-5.4223236063,16.9043145416,59.85,-35.09,69.3781709185,133.32,42.3289333013,6.2376763937,42.7860631657,-16.0110666987,-5.4223236063,16.9043145416,58.34,11.66,59.4937912727,133.25,43.1089333013,-37.3823236063,57.0597778525,-16.0110666987,-5.4223236063,16.9043145416,59.12,-31.96,67.2057735615,133.32,39.6689333013,-29.9023236063,49.6766869499,-16.0110666987,-5.4223236063,16.9043145416,55.68,-24.48,60.8237848214,132.11
2021-01-02 09:30:00,50.0769833111,3.2911991777000003,50.185020171,-16.1330166889,-5.5288008223,17.0540864903,66.21,8.82,66.7948837861,132.38,45.8469833111,-14.6088008223,48.1182183813,-16.1330166889,-5.5288008223,17.0540864903,61.98,-9.08,62.6415740543,131.34,46.2369833111,-39.3088008223,60.6880585272,-16.1330166889,-5.5288008223,17.0540864903,62.37,-33.78,70.9302847872,132.56,44.7369833111,7.1711991777,45.3080983205,-16.1330166889,-5.5288008223,17.0540864903,60.87,12.7,62.180759886,132.48,45.4669833111,-36.1288008223,58.0735466479,-16.1330166889,-5.5288008223,17.0540864903,61.6,-30.6,68.7816836084,132.56,41.8669833111,-26.7688008223,49.6931885577,-16.1330166889,-5.5288008223,17.0540864903,58.0,-21.24,61.7668001438,131.34
2021-01-02 10:00:00,51.8032666587,5.506507426,52.0951059174,-15.7667333413,-5.5234925740000005,16.7062518379,67.57,11.03,68.4643396229,131.67,47.4032666587,-14.533492574,49.5811667503,-15.7667333413,-5.5234925740000005,16.7062518379,63.17,-9.01,63.8093175014,130.91,47.8932666587,-36.823492574,60.4130333338,-15.7667333413,-5.5234925740000005,16.7062518379,63.66,-31.3,70.9386044407,131.89,46.2732666587,7.176507426,46.8264611742,-15.7667333413,-5.5234925740000005,16.7062518379,62.04,12.7,63.3265473557,132.04,47.0332666587,-33.643492574,57.8274395522,-15.7667333413,-5.5234925740000005,16.7062518379,62.8,-28.12,68.8082436922,131.89,43.3932666587,-27.163492574,51.1940516089,-15.7667333413,-5.5234925740000005,16.7062518379,59.16,-21.64,62.9936123746,130.91
2021-01-02 10:30:00,52.5006333063,5.710094445,52.8102421518,-13.9193666937,-5.059905555,14.8105169856,66.42,10.77,67.2875122144,131.59,47.9506333063,-13.009905555,49.6842115468,-13.9193666937,-5.059905555,14.8105169856,61.87,-7.95,62.3786774467,130.68,48.6606333063,-36.639905555,60.9125595657,-13.9193666937,-5.059905555,14.8105169856,62.58,-31.58,70.0967388685,131.81,46.8406333063,8.610094445,47.6253992622,-13.9193666937,-5.059905555,14.8105169856,60.76,13.67,62.2787804954,131.84,47.8406333063,-33.459905555,58.3805744653,-13.9193666937,-5.059905555,14.8105169856,61.76,-28.4,67.9768901907,131.81,43.9606333063,-28.379905555,52.3254844221,-13.9193666937,-5.059905555,14.8105169856,57.88,-23.32,62.4012563976,130.68
2021-01-02 11:00:00,52.8982499922,5.9813915055999995,53.23534443,-13.4817500078,-4.9886084944,14.3751103642,66.38,10.97,67.2803485425,131.86,48.0282499922,-12.7786084944,49.6991512238,-13.4817500078,-4.9886084944,14.3751103642,61.51,-7.79,62.0013241794,130.94,49.0582499922,-36.4786084944,61.1342847344,-13.4817500078,-4.9886084944,14.3751103642,62.54,-31.49,70.0205091384,132.08,46.9382499922,8.9013915056,47.7748268764,-13.4817500078,-4.9886084944,14.3751103642,60.42,13.89,61.9960361636,132.11,48.1982499922,-33.3086084944,58.5878374933,-13.4817500078,-4.9886084944,14.3751103642,61.68,-28.32,67.8707948974,132.08,44.0782499922,-27.1886084944,51.7891161755,-13.4817500078,-4.9886084944,14.3751103642,57.56,-22.2,61.6927353908,130.94
2021-01-02 11:30:00,54.9896500153,6.0528645105,55.3217748955,-15.9203499847,-5.5271354895,16.8525004185,70.91,11.58,71.8493180204,131.43,49.9796500153,-12.3171354895,51.4750157098,-15.9203499847,-5.5271354895,16.8525004185,65.9,-6.79,66.2488799905,130.47,50.9096500153,-36.1271354895,62.4256548493,-15.9203499847,-5.5271354895,16.8525004185,66.83,-30.6,73.502441456,131.62,48.7496500153,9.2428645105,49.6181309702,-15.9203499847,-5.5271354895,16.8525004185,64.67,14.77,66.3352229212,131.62,50.0396500153,-32.8871354895,59.879297377,-15.9203499847,-5.5271354895,16.8525004185,65.96,-27.36,71.4093215204,131.62,45.7196500153,-27.9271354895,53.5743529515,-15.9203499847,-5.5271354895,16.8525004185,61.64,-22.4,65.5839126616,130.47
2021-01-02 12:00:00,56.3443500324,6.4851062401,56.7163325994,-16.5556499676,-5.7248937599000005,17.5175327718,72.9,12.21,73.9154523763,130.64,51.2443500324,-12.2048937599,52.6777262411,-16.5556499676,-5.7248937599000005,17.5175327718,67.8,-6.48,68.108959763,129.75,52.1643500324,-35.2148937599,62.9381295943,-16.5556499676,-5.7248937599000005,17.5175327718,68.72,-29.49,74.7803349819,130.85,49.9643500324,9.1451062401,50.7943819955,-16.5556499676,-5.7248937599000005,17.5175327718,66.52,14.87,68.161773011,130.9,51.2443500324,-31.9648937599,60.3965052244,-16.5556499676,-5.7248937599000005,17.5175327718,67.8,-26.24,72.7006024734,130.85,46.8843500324,-27.0048937599,54.1055132583,-16.5556499676,-5.7248937599000005,17.5175327718,63.44,-21.28,66.9139148459,129.75
2021-01-02 12:30:00,57.8225833626,7.3772678541,58.291296329,-17.7574166374,-6.0827321459,18.7703349995,75.58,13.46,76.7691865269,130.64,52.6425833626,-12.6227321459,54.1347850269,-17.7574166374,-6.0827321459,18.7703349995,70.4,-6.54,70.7031229862,129.88,53.4925833626,-34.3627321459,63.578721561,-17.7574166374,-6.0827321459,18.7703349995,71.25,-28.28,76.657164701,130.85,51.3025833626,8.7772678541,52.0480113996,-17.7574166374,-6.0827321459,18.7703349995,69.06,14.86,70.640662511,131.02,52.5625833626,-31.0827321459,61.065222569,-17.7574166374,-6.0827321459,18.7703349995,70.32,-25.0,74.6317787541,130.85,48.1625833626,-25.3227321459,54.4139246837,-17.7574166374,-6.0827321459,18.7703349995,65.92,-19.24,68.6704011929,129.88
2021-01-02 13:00:00,59.3680667073,7.2846656877000004,59.813323756,-18.6419332927,-6.3453343123,19.6922559506,78.01,13.63,79.1917735627,130.09,54.1080667073,-12.2153343123,55.4697870481,-18.6419332927,-6.3453343123,19.6922559506,72.75,-5.87,72.9864329859,129.32,54.9180667073,-34.0353343123,64.6095815852,-18.6419332927,-6.3453343123,19.6922559506,73.56,-27.69,78.5990438873,130.29,52.7080667073,9.0046656877,53.4717149544,-18.6419332927,-6.3453343123,19.6922559506,71.35,15.35,72.9824979019,130.43,53.9180667073,-30.7053343123,62.0481705829,-18.6419332927,-6.3453343123,19.6922559506,72.56,-24.36,76.5399451267,130.29,49.3980667073,-27.6653343123,56.6174859653,-18.6419332927,-6.3453343123,19.6922559506,68.04,-21.32,71.3020616813,129.32
2021-01-02 13:30:00,60.0897666707,7.524537553,60.5590515441,-18.9602333293,-6.445462447,20.0258441534,79.05,13.97,80.2749238555,130.21,54.9597666707,-12.215462447,56.300918956,-18.9602333293,-6.445462447,20.0258441534,73.92,-5.77,74.1448534964,129.46,55.5897666707,-33.885462447,65.1033541667,-18.9602333293,-6.445462447,20.0258441534,74.55,-27.44,79.4396380908,130.43,53.5097666707,9.054537553,54.2704319077,-18.9602333293,-6.445462447,20.0258441534,72.47,15.5,74.1090473559,130.56,54.6397666707,-30.565462447,62.6079195983,-18.9602333293,-6.445462447,20.0258441534,73.6,-24.12,77.4514970804,130.43,50.1997666707,-26.645462447,56.8330646966,-18.9602333293,-6.445462447,20.0258441534,69.16,-20.2,72.0496051342,129.46
2021-01-02 14:00:00,60.281016635,6.9236808351,60.6773295627,-19.418983365,-6.5463191649,20.492711132,79.7,13.47,80.8302598041,130.71,55.121016635,-12.1563191649,56.445571753,-19.418983365,-6.5463191649,20.492711132,74.54,-5.61,74.7508106979,129.86,55.741016635,-34.7263191649,65.6732683689,-19.418983365,-6.5463191649,20.492711132,75.16,-28.18,80.26915970659999,130.91,53.681016635,9.2236808351,54.4676769756,-19.418983365,-6.5463191649,20.492711132,73.1,15.77,74.7817016388,130.98,54.781016635,-31.3463191649,63.115382505,-19.418983365,-6.5463191649,20.492711132,74.2,-24.8,78.2347748766,130.91,50.381016635,-27.3063191649,57.3051647194,-19.418983365,-6.5463191649,20.492711132,69.8,-20.76,72.8218209056,129.86
2021-01-02 14:30:00,59.6290166282,6.5786288144,59.9908158065,-19.2209833718,-6.4813711856000005,20.284338151,78.85,13.06,79.9242522643,130.41,54.6590166282,-12.3413711856,56.0349671322,-19.2209833718,-6.4813711856000005,20.284338151,73.88,-5.86,74.1120368091,129.54,55.1390166282,-34.8513711856,65.2298185514,-19.2209833718,-6.4813711856000005,20.284338151,74.36,-28.37,79.5881052671,130.61,53.2190166282,8.9386288144,53.9644588221,-19.2209833718,-6.4813711856000005,20.284338151,72.44,15.42,74.0630137113,130.66,54.1790166282,-31.5213711856,62.6814381155,-19.2209833718,-6.4813711856000005,20.284338151,73.4,-25.04,77.5536046873,130.61,49.8990166282,-28.0413711856,57.2383643934,-19.2209833718,-6.4813711856000005,20.284338151,69.12,-21.56,72.4044749998,129.54
2021-01-02 15:00:00,59.0821166287,6.3052501297,59.4176125785,-18.9878833713,-6.4247498703,20.0453766694,78.07,12.73,79.1010606756,130.41,54.1421166287,-12.6347498703,55.5968137335,-18.9878833713,-6.4247498703,20.0453766694,73.13,-6.21,73.3931945074,129.54,54.6221166287,-35.1547498703,64.9571555985,-18.9878833713,-6.4247498703,20.0453766694,73.61,-28.73,79.0180042775,130.61,52.7421166287,8.6652501297,53.4492041689,-18.9878833713,-6.4247498703,20.0453766694,71.73,15.09,73.3000750341,130.66,53.6921166287,-31.8247498703,62.4152072205,-18.9878833713,-6.4247498703,20.0453766694,72.68,-25.4,76.9905344831,130.61,49.4921166287,-29.5847498703,57.6604460031,-18.9878833713,-6.4247498703,20.0453766694,68.48,-23.16,72.2903589699,129.54
2021-01-02 15:30:00,59.3942832949,6.2542493126,59.7226633916,-19.2057167051,-6.4757506874,20.2680759107,78.6,12.73,79.6241979551,130.6,54.2742832949,-12.7357506874,55.7485172247,-19.2057167051,-6.4757506874,20.2680759107,73.48,-6.26,73.7461727821,129.76,54.9142832949,-35.3457506874,65.3062064543,-19.2057167051,-6.4757506874,20.2680759107,74.12,-28.87,79.5440211455,130.81,52.8542832949,8.6442493126,53.5564964201,-19.2057167051,-6.4757506874,20.2680759107,72.06,15.12,73.6291925801,130.86,53.9942832949,-31.9957506874,62.7623349676,-19.2057167051,-6.4757506874,20.2680759107,73.2,-25.52,77.5210319849,130.81,49.5942832949,-29.7557506874,57.8359545137,-19.2057167051,-6.4757506874,20.2680759107,68.8,-23.28,72.6319378786,129.76
2021-01-02 16:00:00,59.3200166271,6.2172996991,59.6449426875,-19.7699833729,-6.6427003009,20.8561192423,79.09,12.86,80.1286946106,130.41,54.4600166271,-12.6727003009,55.9150314669,-19.7699833729,-6.6427003009,20.8561192423,74.23,-6.03,74.4745177896,129.57,54.8200166271,-35.2527003009,65.1765839969,-19.7699833729,-6.6427003009,20.8561192423,74.59,-28.61,79.8886737905,130.62,53.0100166271,8.6372996991,53.709075666,-19.7699833729,-6.6427003009,20.8561192423,72.78,15.28,74.3667049156,130.66,53.9100166271,-31.9227003009,62.652603196,-19.7699833729,-6.6427003009,20.8561192423,73.68,-25.28,77.8962181367,130.62,49.7100166271,-28.8427003009,57.4716200721,-19.7699833729,-6.6427003009,20.8561192423,69.48,-22.2,72.9404579092,129.57
2021-01-02 16:30:00,61.1757166252,4.3409905079,61.3295402168,-21.1242833748,-7.0890094921,22.2820421792,82.3,11.43,83.089920568,130.16,56.1557166252,-13.1590094921,57.6768934713,-21.1242833748,-7.0890094921,22.2820421792,77.28,-6.07,77.5180191955,129.2,57.1357166252,-25.2690094921,62.4740982727,-21.1242833748,-7.0890094921,22.2820421792,78.26,-18.18,80.3438858906,130.37,54.6257166252,8.0809905079,55.220207573,-21.1242833748,-7.0890094921,22.2820421792,75.75,15.17,77.2540704429,130.28,55.6357166252,-33.4890094921,64.9372521836,-21.1242833748,-7.0890094921,22.2820421792,76.76,-26.4,81.1730102928,130.37,51.1957166252,-27.7290094921,58.2228423231,-21.1242833748,-7.0890094921,22.2820421792,72.32,-20.64,75.2076591844,129.2
2021-01-02 17:00:00,64.5218332926,-4.6060873661,64.68603413619999,-23.1481667074,-7.7460873661,24.4098236658,87.67,3.14,87.7262133002,130.3,59.4918332926,-22.5460873661,63.6207850002,-23.1481667074,-7.7460873661,24.4098236658,82.64,-14.8,83.9548068904,129.4,60.7118332926,-25.9760873661,66.0354739258,-23.1481667074,-7.7460873661,24.4098236658,83.86,-18.23,85.8186022958,130.5,57.9118332926,-0.9560873661,57.9197249507,-23.1481667074,-7.7460873661,24.4098236658,81.06,6.79,81.3438854494,130.45,59.5718332926,-24.1460873661,64.2793657167,-23.1481667074,-7.7460873661,24.4098236658,82.72,-16.4,84.3300563263,130.5,55.4118332926,-2.6660873661,55.4759343382,-23.1481667074,-7.7460873661,24.4098236658,78.56,5.08,78.7240750978,129.4
2021-01-02 17:30:00,66.7880667033,-4.5698825517,66.9442281343,-24.2519332967,-8.2098825517,25.6038754907,91.04,3.64,91.1127389556,130.16,61.7980667033,-22.9098825517,65.9079947108,-24.2519332967,-8.2098825517,25.6038754907,86.05,-14.7,87.2965778253,129.29,62.8480667033,-25.9198825517,67.9832317549,-24.2519332967,-8.2098825517,25.6038754907,87.1,-17.71,88.8822485089,130.38,60.1380667033,-1.2798825517,60.1516846493,-24.2519332967,-8.2098825517,25.6038754907,84.39,6.93,84.6740633252,130.36,61.7480667033,-21.6898825517,65.4467321316,-24.2519332967,-8.2098825517,25.6038754907,86.0,-13.48,87.0500453762,130.38,57.6280667033,3.7101174483,57.7473726107,-24.2519332967,-8.2098825517,25.6038754907,81.88,11.92,82.743101223,129.29
