Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-02 18:00:00,67.4953334792,-4.5531411887,67.6487334408,-24.5846665208,-8.3031411887,25.9489495267,92.08,3.75,92.1563285944,130.48,62.4253334792,-22.8031411887,66.4598037016,-24.5846665208,-8.3031411887,25.9489495267,87.01,-14.5,88.2099206439,129.59,63.4853334792,-25.9831411887,68.5967287339,-24.5846665208,-8.3031411887,25.9489495267,88.07,-17.68,89.8270966914,130.69,60.7553334792,-1.0831411887,60.764987789,-24.5846665208,-8.3031411887,25.9489495267,85.34,7.22,85.6448714168,130.67,62.4153334792,-21.7431411887,66.0941604233,-24.5846665208,-8.3031411887,25.9489495267,87.0,-13.44,88.0320032715,130.69,58.2953334792,3.0968588113,58.3775336919,-24.5846665208,-8.3031411887,25.9489495267,82.88,11.4,83.6603514217,129.59
2021-01-02 18:30:00,66.8208834244,-4.7436135022,66.9890463485,-23.9791165756,-8.1036135022,25.3113923666,90.8,3.36,90.8621461336,130.96,61.560883424400004,-23.9136135022,66.0424354391,-23.9791165756,-8.1036135022,25.3113923666,85.54,-15.81,86.9887791615,130.17,62.8608834244,-26.3436135022,68.1577335103,-23.9791165756,-8.1036135022,25.3113923666,86.84,-18.24,88.7349040682,131.17,59.9408834244,-2.0036135022,59.9743609617,-23.9791165756,-8.1036135022,25.3113923666,83.92,6.1,84.1414071667,131.24,61.8208834244,-22.1036135022,65.6535707881,-23.9791165756,-8.1036135022,25.3113923666,85.8,-14.0,86.9346881285,131.17,57.5008834244,3.9763864978,57.638209932,-23.9791165756,-8.1036135022,25.3113923666,81.48,12.08,82.3706064079,130.17
2021-01-02 19:00:00,65.4261834045,-5.7724204411,65.6803342914,-22.9338165955,-7.7724204411,24.2150875106,88.36,2.0,88.382631778,131.5,60.0461834045,-24.7124204411,64.9326409867,-22.9338165955,-7.7724204411,24.2150875106,82.98,-16.94,84.6914635604,130.65,61.6061834045,-27.5024204411,67.4663246649,-22.9338165955,-7.7724204411,24.2150875106,84.54,-19.73,86.8117762749,131.7,58.5061834045,-2.6424204411,58.5658252085,-22.9338165955,-7.7724204411,24.2150875106,81.44,5.13,81.6014123652,131.76,60.6261834045,-23.2924204411,64.9466778535,-22.9338165955,-7.7724204411,24.2150875106,83.56,-15.52,84.9890816517,131.7,56.1861834045,-1.6124204411,56.209315111,-22.9338165955,-7.7724204411,24.2150875106,79.12,6.16,79.3594354819,130.65
2021-01-02 19:30:00,63.3428167827,-7.3358790737,63.7661944901,-21.5271832173,-7.3558790737,22.7492543663,84.87,0.02,84.8700023565,132.17,57.7828167827,-25.7258790737,63.2508874993,-21.5271832173,-7.3558790737,22.7492543663,79.31,-18.37,81.4096615888,131.24,59.6728167827,-29.2558790737,66.45864521,-21.5271832173,-7.3558790737,22.7492543663,81.2,-21.9,84.1014268607,132.38,56.3428167827,-3.4758790737,56.4499312519,-21.5271832173,-7.3558790737,22.7492543663,77.87,3.88,77.966603748,132.37,58.7528167827,-25.1158790737,63.8960160068,-21.5271832173,-7.3558790737,22.7492543663,80.28,-17.76,82.2210192104,132.38,54.1128167827,1.4441209263,54.132083143,-21.5271832173,-7.3558790737,22.7492543663,75.64,8.8,76.1501779381,131.24
2021-01-02 20:00:00,60.6960835585,-8.1660230472,61.2429464653,-20.0839164415,-6.9160230472,21.2413529329,80.78,-1.25,80.7896707507,131.55,55.1960835585,-26.7160230472,61.3217214994,-20.0839164415,-6.9160230472,21.2413529329,75.28,-19.8,77.8403391565,130.65,57.2060835585,-29.8660230472,64.5330560934,-20.0839164415,-6.9160230472,21.2413529329,77.29,-22.95,80.625347131,131.76,53.8860835585,-4.6360230472,54.085143163,-20.0839164415,-6.9160230472,21.2413529329,73.97,2.2800000000000002,74.0051302276,131.78,56.2760835585,-25.7560230472,61.8899854895,-20.0839164415,-6.9160230472,21.2413529329,76.36,-18.84,78.6498264461,131.76,51.6760835585,0.2039769528,51.676486128,-20.0839164415,-6.9160230472,21.2413529329,71.76,7.12,72.1123567775,130.65
2021-01-02 20:30:00,58.2350834929,-9.2829965025,58.9703228199,-18.9249165071,-6.5329965025,20.0208018846,77.16,-2.75,77.2089897616,132.41,52.8950834929,-28.1429965025,59.9159253443,-18.9249165071,-6.5329965025,20.0208018846,71.82,-21.61,75.0006966634,131.53,54.9050834929,-31.2329965025,63.1669871364,-18.9249165071,-6.5329965025,20.0208018846,73.83,-24.7,77.8521605352,132.63,51.6850834929,-5.7829965025,52.0076042922,-18.9249165071,-6.5329965025,20.0208018846,70.61,0.75,70.6139830345,132.66,54.0350834929,-27.1729965025,60.4827412326,-18.9249165071,-6.5329965025,20.0208018846,72.96,-20.64,75.8232892982,132.63,49.6350834929,-1.9329965025,49.6727086922,-18.9249165071,-6.5329965025,20.0208018846,68.56,4.6,68.7141441044,131.53
2021-01-02 21:00:00,55.7876001983,-9.849617692,56.6504307535,-17.9423998017,-6.199617692,18.9832813331,73.73,-3.65,73.8202912484,131.92,50.5576001983,-29.149617692,58.3589851642,-17.9423998017,-6.199617692,18.9832813331,68.5,-22.95,72.2423179307,131.08,52.6076001983,-31.639617692,61.3891277534,-17.9423998017,-6.199617692,18.9832813331,70.55,-25.44,74.9966405914,132.14,49.4376001983,-6.939617692,49.9222856756,-17.9423998017,-6.199617692,18.9832813331,67.38,-0.74,67.3840633978,132.24,51.6976001983,-27.639617692,58.6224388133,-17.9423998017,-6.199617692,18.9832813331,69.64,-21.44,72.865651716,132.14,47.4576001983,-4.959617692,47.7160520604,-17.9423998017,-6.199617692,18.9832813331,65.4,1.24,65.4117542954,131.08
2021-01-02 21:30:00,53.7226834605,-10.8418113606,54.8057623957,-17.3373165395,-5.9318113606,18.3239987669,71.06,-4.91,71.2294300132,132.73,48.6626834605,-30.2218113606,57.2836332952,-17.3373165395,-5.9318113606,18.3239987669,66.0,-24.29,70.3278330393,131.86,50.6626834605,-32.8318113606,60.3708152391,-17.3373165395,-5.9318113606,18.3239987669,68.0,-26.9,73.1273546629,132.95,47.6326834605,-7.8018113606,48.267388516,-17.3373165395,-5.9318113606,18.3239987669,64.97,-1.87,64.9969060802,133.03,49.8226834605,-28.8918113606,57.5937197176,-17.3373165395,-5.9318113606,18.3239987669,67.16,-22.96,70.976243913,132.95,45.6626834605,-5.9718113606,46.0515275723,-17.3373165395,-5.9318113606,18.3239987669,63.0,-0.04,63.0000126984,131.86
2021-01-02 22:00:00,51.7219834039,-11.732683959100001,53.0360202138,-16.4780165961,-5.6226839591,17.4109047969,68.2,-6.11,68.4731487519,133.12,46.7719834039,-30.692683959100002,55.943357784,-16.4780165961,-5.6226839591,17.4109047969,63.25,-25.07,68.0372500914,132.22,48.8119834039,-33.8826839591,59.4192392756,-16.4780165961,-5.6226839591,17.4109047969,65.29,-28.26,71.1435991499,133.34,45.8219834039,-8.1526839591,46.5415987994,-16.4780165961,-5.6226839591,17.4109047969,62.3,-2.5300000000000002,62.3513504264,133.4,48.0019834039,-29.942683959100002,56.5752130653,-16.4780165961,-5.6226839591,17.4109047969,64.48,-24.32,68.9139521432,133.34,43.9619834039,-6.7426839591,44.476058411,-16.4780165961,-5.6226839591,17.4109047969,60.44,-1.12,60.4503763429,132.22
2021-01-02 22:30:00,49.277083515,-12.936743082,50.9469359364,-15.282916485,-5.236743082,16.1552163215,64.56,-7.7,65.0175637809,134.22,44.417083515,-31.946743082,54.7126283551,-15.282916485,-5.236743082,16.1552163215,59.7,-26.71,65.4027071305,133.29,46.517083515,-35.386743082,58.4470755872,-15.282916485,-5.236743082,16.1552163215,61.8,-30.15,68.7623625249,134.44,43.557083515,-9.086743082,44.4948134524,-15.282916485,-5.236743082,16.1552163215,58.84,-3.85,58.9658214562,134.5,45.797083515,-31.516743082,55.5938661452,-15.282916485,-5.236743082,16.1552163215,61.08,-26.28,66.4936448091,134.44,41.837083515,-10.716743082,43.1878471254,-15.282916485,-5.236743082,16.1552163215,57.12,-5.48,57.3822690384,133.29
2021-01-02 23:00:00,46.9201501325,-12.9006180479,48.6613443554,-14.0798498675,-4.8206180479,14.8822219663,61.0,-8.08,61.5328075095,134.68,42.0301501325,-33.3006180479,53.6233594857,-14.0798498675,-4.8206180479,14.8822219663,56.11,-28.48,62.924101106,133.88,44.3001501325,-35.5506180479,56.80096606,-14.0798498675,-4.8206180479,14.8822219663,58.38,-30.73,65.9739137842,134.92,41.2901501325,-10.2506180479,42.54352675,-14.0798498675,-4.8206180479,14.8822219663,55.37,-5.43,55.6356162903,135.1,43.5601501325,-31.7006180479,53.8740741376,-14.0798498675,-4.8206180479,14.8822219663,57.64,-26.88,63.5995597469,134.92,39.6401501325,-11.2206180479,41.1976185222,-14.0798498675,-4.8206180479,14.8822219663,53.72,-6.4,54.099892791,133.88
2021-01-02 23:30:00,45.3598167597,-13.9131799887,47.4456484187,-13.0301832403,-4.4831799887,13.7798613232,58.39,-9.43,59.1465721746,135.73,40.4898167597,-33.0431799887,52.2616207651,-13.0301832403,-4.4831799887,13.7798613232,53.52,-28.56,60.6635310545,134.74,42.8498167597,-36.9431799887,56.5765441152,-13.0301832403,-4.4831799887,13.7798613232,55.88,-32.46,64.6237262931,135.97,39.8198167597,-9.683179988700001,40.980260876,-13.0301832403,-4.4831799887,13.7798613232,52.85,-5.2,53.1052021934,136.03,42.2098167597,-33.1631799887,53.6792803403,-13.0301832403,-4.4831799887,13.7798613232,55.24,-28.68,62.2414652784,135.97,38.2498167597,-10.3231799887,39.618386227,-13.0301832403,-4.4831799887,13.7798613232,51.28,-5.84,51.611471593,134.74
2021-01-03 00:00:00,43.9920334088,-13.8889284959,46.1324326067,-12.1979665912,-4.1989284959,12.9004414449,56.19,-9.69,57.0194019611,135.97,39.2420334088,-33.9489284959,51.8889866164,-12.1979665912,-4.1989284959,12.9004414449,51.44,-29.75,59.4233632505,135.07,41.5820334088,-36.9589284959,55.6329749158,-12.1979665912,-4.1989284959,12.9004414449,53.78,-32.76,62.9722637357,136.21,38.6220334088,-10.5189284959,40.0288561083,-12.1979665912,-4.1989284959,12.9004414449,50.82,-6.32,51.2114713712,136.32,40.962033408799996,-33.1989284959,52.7262461613,-12.1979665912,-4.1989284959,12.9004414449,53.16,-29.0,60.55564053,136.21,37.0820334088,-9.9589284959,38.3960604557,-12.1979665912,-4.1989284959,12.9004414449,49.28,-5.76,49.6154814549,135.07
2021-01-03 00:30:00,46.2002000568,-13.4655017921,48.1225334308,-12.5597999432,-4.3155017921,13.2805169452,58.76,-9.15,59.4681435728,135.8,41.2202000568,-33.2955017921,52.9876903848,-12.5597999432,-4.3155017921,13.2805169452,53.78,-28.98,61.0911515688,134.87,43.6902000568,-36.4955017921,56.9276315339,-12.5597999432,-4.3155017921,13.2805169452,56.25,-32.18,64.804435805,136.03,40.5402000568,-9.9155017921,41.7351769666,-12.5597999432,-4.3155017921,13.2805169452,53.1,-5.6,53.3944753696,136.1,43.0402000568,-32.6755017921,54.0383867107,-12.5597999432,-4.3155017921,13.2805169452,55.6,-28.36,62.4151391891,136.03,38.9602000568,-10.9555017921,40.4712269147,-12.5597999432,-4.3155017921,13.2805169452,51.52,-6.64,51.9461259383,134.87
2021-01-03 01:00:00,45.8754667974,-13.4617789706,47.8098101537,-13.9645332026,-4.8017789706,14.767033177,59.84,-8.66,60.463387268700004,134.99,41.5154667974,-32.841778970600004,52.9350208213,-13.9645332026,-4.8017789706,14.767033177,55.48,-28.04,62.1632688973,134.06,43.3054667974,-36.2217789706,56.4568926379,-13.9645332026,-4.8017789706,14.767033177,57.27,-31.42,65.3228084209,135.21,40.7754667974,-9.7217789706,41.9183930858,-13.9645332026,-4.8017789706,14.767033177,54.74,-4.92,54.9606586569,135.25,42.6354667974,-32.4017789706,53.5505210945,-13.9645332026,-4.8017789706,14.767033177,56.6,-27.6,62.9707868777,135.21,39.1554667974,-10.2017789706,40.4626602473,-13.9645332026,-4.8017789706,14.767033177,53.12,-5.4,53.3937674265,134.06
2021-01-03 01:30:00,44.652666866,-13.8802657821,46.7602655726,-14.037333134,-4.8702657821,14.8582034683,58.69,-9.01,59.3775732074,135.7,40.522666866,-33.6202657821,52.6536684495,-14.037333134,-4.8702657821,14.8582034683,54.56,-28.75,61.6713555875,134.76,42.142666866,-36.8702657821,55.9948289525,-14.037333134,-4.8702657821,14.8582034683,56.18,-32.0,64.654407429,135.92,39.812666866,-10.2702657821,41.1160163709,-14.037333134,-4.8702657821,14.8582034683,53.85,-5.4,54.1200748337,135.96,41.482666866,-33.0702657821,53.0514290968,-14.037333134,-4.8702657821,14.8582034683,55.52,-28.2,62.2712646411,135.92,38.202666866,-11.3502657821,39.8531339921,-14.037333134,-4.8702657821,14.8582034683,52.24,-6.48,52.6403647404,134.76
2021-01-03 02:00:00,42.8702836866,-14.1142048992,45.1339340553,-13.5797163134,-4.7642048992,14.3911897866,56.45,-9.35,57.2190964626,135.82,38.9002836866,-34.2542048992,51.83225467,-13.5797163134,-4.7642048992,14.3911897866,52.48,-29.49,60.1980938236,134.93,40.4402836866,-37.1542048992,54.9167687173,-13.5797163134,-4.7642048992,14.3911897866,54.02,-32.39,62.9862881904,136.04,38.2502836866,-10.8742048992,39.7659720653,-13.5797163134,-4.7642048992,14.3911897866,51.83,-6.11,52.1888972867,136.13,39.7802836866,-33.3642048992,51.9195641232,-13.5797163134,-4.7642048992,14.3911897866,53.36,-28.6,60.5413049083,136.04,36.6602836866,-11.684204899200001,38.4772276042,-13.5797163134,-4.7642048992,14.3911897866,50.24,-6.92,50.7143372233,134.93
2021-01-03 02:30:00,42.3627002182,-13.8995531634,44.5847053139,-13.5572997818,-4.7195531634,14.3552972604,55.92,-9.18,56.6684991861,136.46,38.4927002182,-34.8895531634,51.9516014193,-13.5572997818,-4.7195531634,14.3552972604,52.05,-30.17,60.1617104145,135.61,39.9527002182,-37.1795531634,54.5759784902,-13.5572997818,-4.7195531634,14.3552972604,53.51,-32.46,62.585714823800004,136.68,37.8627002182,-11.2595531634,39.5014126995,-13.5572997818,-4.7195531634,14.3552972604,51.42,-6.54,51.8342357906,136.84,39.3227002182,-33.4395531634,51.6185864609,-13.5572997818,-4.7195531634,14.3552972604,52.88,-28.72,60.1758489761,136.68,36.3627002182,-11.6795531634,38.1923805131,-13.5572997818,-4.7195531634,14.3552972604,49.92,-6.96,50.4028570619,135.61
2021-01-03 03:00:00,41.4258169425,-14.3426356046,43.8384477992,-13.3341830575,-4.6426356046,14.1192954204,54.76,-9.7,55.6124770173,136.95,37.6358169425,-34.9226356046,51.342430742,-13.3341830575,-4.6426356046,14.1192954204,50.97,-30.28,59.2859114799,136.03,39.0658169425,-37.7926356046,54.3545891285,-13.3341830575,-4.6426356046,14.1192954204,52.4,-33.15,62.005503788,137.17,37.0458169425,-11.1526356046,38.6881614175,-13.3341830575,-4.6426356046,14.1192954204,50.38,-6.51,50.7988631763,137.28,38.4658169425,-34.0426356046,51.366527155,-13.3341830575,-4.6426356046,14.1192954204,51.8,-29.4,59.5617326813,137.17,35.5858169425,-12.4826356046,37.7116236604,-13.3341830575,-4.6426356046,14.1192954204,48.92,-7.84,49.5442428542,136.03
2021-01-03 03:30:00,40.4541668984,-12.1117868899,42.228367256,-13.0158331016,-4.5317868899,13.7821987993,53.47,-7.58,54.0046044333,137.45,36.7841668984,-31.5117868899,48.4362224725,-13.0158331016,-4.5317868899,13.7821987993,49.8,-26.98,56.6388594518,136.42,37.9141668984,-41.8217868899,56.4494987601,-13.0158331016,-4.5317868899,13.7821987993,50.93,-37.29,63.1221751843,137.66,36.1841668984,-7.7717868898999996,37.0093853717,-13.0158331016,-4.5317868899,13.7821987993,49.2,-3.24,49.3065675139,137.65,37.3841668984,-38.6517868899,53.7730096281,-13.0158331016,-4.5317868899,13.7821987993,50.4,-34.12,60.8632434233,137.66,34.6641668984,-14.0917868899,37.4190182195,-13.0158331016,-4.5317868899,13.7821987993,47.68,-9.56,48.6289625635,136.42
2021-01-03 04:00:00,39.6638337143,-2.2044369496,39.7250455907,-12.3161662857,-4.3444369496,13.0599419748,51.98,2.14,52.0240329079,135.96,35.8938337143,-25.3044369496,43.916760218,-12.3161662857,-4.3444369496,13.0599419748,48.21,-20.96,52.5692467133,135.32,36.5938337143,-46.9244369496,59.5063983866,-12.3161662857,-4.3444369496,13.0599419748,48.91,-42.58,64.8478565567,136.19,35.2638337143,-2.0544369496,35.3236277781,-12.3161662857,-4.3444369496,13.0599419748,47.58,2.29,47.6350763619,136.55,36.0838337143,-43.9844369496,56.891772246,-12.3161662857,-4.3444369496,13.0599419748,48.4,-39.64,62.5610869471,136.19,33.7238337143,-21.6244369496,40.0613683463,-12.3161662857,-4.3444369496,13.0599419748,46.04,-17.28,49.1760104116,135.32
2021-01-03 04:30:00,39.0771502151,-1.8881518937,39.1227400179,-12.1228497849,-4.2581518937,12.8489433206,51.2,2.37,51.2548231877,136.61,35.3871502151,-25.7781518937,43.7808578651,-12.1228497849,-4.2581518937,12.8489433206,47.51,-21.52,52.1565959395,136.04,36.0371502151,-47.0481518937,59.2638573858,-12.1228497849,-4.2581518937,12.8489433206,48.16,-42.79,64.4233629982,136.84,34.7871502151,-2.2881518937,34.8623214829,-12.1228497849,-4.2581518937,12.8489433206,46.91,1.97,46.9513471585,137.27,35.5171502151,-44.1381518937,56.6537237258,-12.1228497849,-4.2581518937,12.8489433206,47.64,-39.88,62.1287695033,136.84,33.2371502151,-23.8981518937,40.9369004488,-12.1228497849,-4.2581518937,12.8489433206,45.36,-19.64,49.4293354194,136.04
2021-01-03 05:00:00,38.3905003012,-1.785445686,38.4319961708,-11.6394996988,-4.125445686,12.348977907,50.03,2.34,50.0846932705,136.02,34.6905003012,-25.565445686,43.0931876782,-11.6394996988,-4.125445686,12.348977907,46.33,-21.44,51.0503917713,135.43,35.4005003012,-46.675445686,58.581504347,-11.6394996988,-4.125445686,12.348977907,47.04,-42.55,63.4292054183,136.25,34.1105003012,-2.235445686,34.1836722459,-11.6394996988,-4.125445686,12.348977907,45.75,1.8900000000000001,45.789022702,136.68,34.9205003012,-43.805445686,56.0210533017,-11.6394996988,-4.125445686,12.348977907,46.56,-39.68,61.1746352666,136.25,32.6005003012,-23.765445686,40.3433889075,-11.6394996988,-4.125445686,12.348977907,44.24,-19.64,48.403586644,135.43
2021-01-03 05:30:00,38.4413668677,-2.0629396836,38.4966804646,-11.7586331323,-4.1329396836,12.4638133638,50.2,2.07,50.2426601605,136.45,34.7213668677,-25.8629396836,43.2950917107,-11.7586331323,-4.1329396836,12.4638133638,46.48,-21.73,51.308705889,135.89,35.4513668677,-47.0829396836,58.9372770158,-11.7586331323,-4.1329396836,12.4638133638,47.21,-42.95,63.8238717096,136.66,34.1513668677,-2.4529396836,34.2393453796,-11.7586331323,-4.1329396836,12.4638133638,45.91,1.6800000000000002,45.9407281179,137.09,34.9613668677,-44.2129396836,56.3656030636,-11.7586331323,-4.1329396836,12.4638133638,46.72,-40.08,61.5561922149,136.66,32.6413668677,-21.2129396836,38.9287508278,-11.7586331323,-4.1329396836,12.4638133638,44.4,-17.08,47.5719076767,135.89
2021-01-03 06:00:00,38.3720502765,-1.9503376011,38.4215832467,-11.5879497235,-4.1303376011,12.3020432243,49.96,2.18,50.0075394316,136.1,34.5820502765,-25.6703376011,43.0683692968,-11.5879497235,-4.1303376011,12.3020432243,46.17,-21.54,50.9474287869,135.5,35.3820502765,-46.8003376011,58.6699333675,-11.5879497235,-4.1303376011,12.3020432243,46.97,-42.67,63.4579372498,136.33,34.0020502765,-2.3703376011,34.0845701653,-11.5879497235,-4.1303376011,12.3020432243,45.59,1.76,45.6239597142,136.77,34.8520502765,-43.8903376011,56.0448672335,-11.5879497235,-4.1303376011,12.3020432243,46.44,-39.76,61.1353514752,136.33,32.4520502765,-23.2103376011,39.8980618415,-11.5879497235,-4.1303376011,12.3020432243,44.04,-19.08,47.995499789,135.5
2021-01-03 06:30:00,39.3311335723,-1.8896811305,39.3765026742,-12.2088664277,-4.2996811305,12.9438663959,51.54,2.41,51.5963147909,135.4,35.4311335723,-24.9896811305,43.3572299532,-12.2088664277,-4.2996811305,12.9438663959,47.64,-20.69,51.9388650242,134.8,36.2811335723,-46.2596811305,58.7901246093,-12.2088664277,-4.2996811305,12.9438663959,48.49,-41.96,64.1242676371,135.61,34.8111335723,-1.9296811305000001,34.864576433,-12.2088664277,-4.2996811305,12.9438663959,47.02,2.37,47.0796909506,136.01,35.7511335723,-43.3396811305,56.1824840337,-12.2088664277,-4.2996811305,12.9438663959,47.96,-39.04,61.8407891282,135.61,33.2311335723,-21.5396811305,39.6013396453,-12.2088664277,-4.2996811305,12.9438663959,45.44,-17.24,48.6005267461,134.8
2021-01-03 07:00:00,40.0136670122,-1.5818989345,40.0449241727,-12.4563329878,-4.3918989345,13.2079145876,52.47,2.81,52.5451900748,135.18,36.0736670122,-24.1818989345,43.4289498812,-12.4563329878,-4.3918989345,13.2079145876,48.53,-19.79,52.4099704255,134.52,36.9036670122,-45.9218989345,58.9126594264,-12.4563329878,-4.3918989345,13.2079145876,49.36,-41.53,64.5069802425,135.4,35.4136670122,-1.1718989345,35.4330517788,-12.4563329878,-4.3918989345,13.2079145876,47.87,3.22,47.9781752467,135.76,36.3436670122,-43.0318989345,56.325895091,-12.4563329878,-4.3918989345,13.2079145876,48.8,-38.64,62.2453982235,135.4,33.7836670122,-22.9918989345,40.8651877936,-12.4563329878,-4.3918989345,13.2079145876,46.24,-18.6,49.8407223062,134.52
2021-01-03 07:30:00,40.387583766,-1.2091527947,40.4056799589,-13.012416234,-4.5691527947,13.7913064467,53.4,3.36,53.5056034449,135.5,36.437583766,-24.5791527947,43.9526138337,-13.012416234,-4.5691527947,13.7913064467,49.45,-20.01,53.3451272376,134.91,37.237583766,-45.7291527947,58.9728162805,-13.012416234,-4.5691527947,13.7913064467,50.25,-41.16,64.9554316436,135.73,35.747583766,-1.4691527947,35.7777606209,-13.012416234,-4.5691527947,13.7913064467,48.76,3.1,48.8584445106,136.14,36.707583766,-42.7691527947,56.3617524276,-13.012416234,-4.5691527947,13.7913064467,49.72,-38.2,62.7002264749,135.73,34.107583766,-20.7691527947,39.9335069605,-13.012416234,-4.5691527947,13.7913064467,47.12,-16.2,49.8270448652,134.91
2021-01-03 08:00:00,41.7188672146,-0.409441035,41.7208763526,-12.9611327854,-4.599441035,13.7530295178,54.68,4.19,54.8402999627,135.31,37.4388672146,-24.529441035,44.758934927,-12.9611327854,-4.599441035,13.7530295178,50.4,-19.93,54.1974621177,134.81,38.4988672146,-44.839441035,59.0993929676,-12.9611327854,-4.599441035,13.7530295178,51.46,-40.24,65.3252569838,135.54,36.7488672146,-1.429441035,36.7766575864,-12.9611327854,-4.599441035,13.7530295178,49.71,3.17,49.8109726867,136.05,37.9188672146,-41.839441035,56.4657357781,-12.9611327854,-4.599441035,13.7530295178,50.88,-37.24,63.0522957552,135.54,35.1188672146,-20.759441035000002,40.7957010789,-12.9611327854,-4.599441035,13.7530295178,48.08,-16.16,50.7230913884,134.81
2021-01-03 08:30:00,43.5851672185,-0.3869191101,43.5868845854,-13.6148327815,-4.8869191101,14.4653257847,57.2,4.5,57.3767374465,135.04,39.1951672185,-23.4369191101,45.6678257711,-13.6148327815,-4.8869191101,14.4653257847,52.81,-18.55,55.9731953706,134.44,40.2251672185,-44.6269191101,60.0801630076,-13.6148327815,-4.8869191101,14.4653257847,53.84,-39.74,66.9179587256,135.26,38.4151672185,-0.4969191101,38.4183810308,-13.6148327815,-4.8869191101,14.4653257847,52.03,4.39,52.21487336,135.66,39.6651672185,-41.6069191101,57.4844431851,-13.6148327815,-4.8869191101,14.4653257847,53.28,-36.72,64.7079345985,135.26,36.7051672185,-20.3269191101,41.9577518588,-13.6148327815,-4.8869191101,14.4653257847,50.32,-15.44,52.6355013275,134.44
2021-01-03 09:00:00,46.1368671488,0.9708950148000001,46.1470816785,-14.8631328512,-5.2791049852,15.7728141939,61.0,6.25,61.3193484962,133.56,41.5868671488,-23.0791049852,47.5616716083,-14.8631328512,-5.2791049852,15.7728141939,56.45,-17.8,59.1898851156,133.1,42.5868671488,-42.3891049852,60.0872488553,-14.8631328512,-5.2791049852,15.7728141939,57.45,-37.11,68.3933812587,133.78,40.7068671488,-0.5091049852,40.7100506136,-14.8631328512,-5.2791049852,15.7728141939,55.57,4.77,55.7743471499,134.29,41.8968671488,-39.2791049852,57.4299187299,-14.8631328512,-5.2791049852,15.7728141939,56.76,-34.0,66.1641715734,133.78,38.8968671488,-20.7591049852,44.0897574702,-14.8631328512,-5.2791049852,15.7728141939,53.76,-15.48,55.9443294714,133.1
2021-01-03 09:30:00,48.9333007019,0.9555466248000001,48.9426295466,-15.6966992981,-5.6244533752,16.6739570776,64.63,6.58,64.9640923896,132.53,44.4133007019,-21.0244533752,49.138263288,-15.6966992981,-5.6244533752,16.6739570776,60.11,-15.4,62.0513666248,131.91,45.2033007019,-41.7444533752,61.5299746623,-15.6966992981,-5.6244533752,16.6739570776,60.9,-36.12,70.8058217945,132.74,43.4233007019,1.1455466248,43.4384083607,-15.6966992981,-5.6244533752,16.6739570776,59.12,6.77,59.5063635253,133.07,44.5033007019,-38.6244533752,58.927007152,-15.6966992981,-5.6244533752,16.6739570776,60.2,-33.0,68.6515841041,132.74,41.4633007019,-17.9844533752,45.1956399258,-15.6966992981,-5.6244533752,16.6739570776,57.16,-12.36,58.4810670217,131.91
2021-01-03 10:00:00,51.4928338462,1.9707266964,51.5305317382,-16.5071661538,-5.8492733036,17.5128676296,68.0,7.82,68.4481730947,132.53,46.9028338462,-20.2392733036,51.0833045785,-16.5071661538,-5.8492733036,17.5128676296,63.41,-14.39,65.0223054036,131.91,47.5928338462,-40.7892733036,62.6804806151,-16.5071661538,-5.8492733036,17.5128676296,64.1,-34.94,73.0042026188,132.74,45.8228338462,1.9507266964,45.864337304,-16.5071661538,-5.8492733036,17.5128676296,62.33,7.8,62.8161515854,133.07,46.8528338462,-37.5692733036,60.0552939879,-16.5071661538,-5.8492733036,17.5128676296,63.36,-31.72,70.8565311033,132.74,43.8128338462,-19.7292733036,48.0500638368,-16.5071661538,-5.8492733036,17.5128676296,60.32,-13.88,61.8963391486,131.91
2021-01-03 10:30:00,53.770717164,3.055770672,53.8574763494,-16.889282836,-6.034229328,17.934876590000002,70.66,9.09,71.2422887055,131.97,49.110717164,-19.614229328,52.8827054195,-16.889282836,-6.034229328,17.934876590000002,66.0,-13.58,67.3826120004,131.43,49.740717164,-39.304229328,63.3952789019,-16.889282836,-6.034229328,17.934876590000002,66.63,-33.27,74.4744909348,132.18,47.950717164,2.385770672,48.0100320583,-16.889282836,-6.034229328,17.934876590000002,64.84,8.42,65.3844171038,132.58,48.910717164,-36.074229328,60.7750629379,-16.889282836,-6.034229328,17.934876590000002,65.8,-30.04,72.3328528402,132.18,45.830717164,-18.794229328,49.5346110492,-16.889282836,-6.034229328,17.934876590000002,62.72,-12.76,64.0048123191,131.43
2021-01-03 11:00:00,56.007283864,4.0049860247,56.1502961602,-17.172716136,-6.0950139753,18.2222768843,73.18,10.1,73.873692205,131.07,51.087283864,-18.2750139753,54.257595859,-17.172716136,-6.0950139753,18.2222768843,68.26,-12.18,69.3381568835,130.52,51.817283864,-37.8450139753,64.1660033806,-17.172716136,-6.0950139753,18.2222768843,68.99,-31.75,75.94526055,131.28,49.847283864,3.4549860247,49.9668753981,-17.172716136,-6.0950139753,18.2222768843,67.02,9.55,67.6969932863,131.67,50.987283864,-34.5750139753,61.6046646548,-17.172716136,-6.0950139753,18.2222768843,68.16,-28.48,73.8708061415,131.28,47.667283864,-17.8550139753,50.901586174,-17.172716136,-6.0950139753,18.2222768843,64.84,-11.76,65.8978239398,130.52
2021-01-03 11:30:00,57.9356838058,4.4824319193,58.1088259558,-17.7043161942,-6.2875680807,18.7876641516,75.64,10.77,76.4028958875,131.4,52.9156838058,-17.4075680807,55.705412835,-17.7043161942,-6.2875680807,18.7876641516,70.62,-11.12,71.4901307874,130.78,53.6256838058,-37.5175680807,65.4467866158,-17.7043161942,-6.2875680807,18.7876641516,71.33,-31.23,77.8670777672,131.59,51.6056838058,4.3624319193,51.7897423562,-17.7043161942,-6.2875680807,18.7876641516,69.31,10.65,70.1234525676,131.92,52.7756838058,-34.1675680807,62.8704661166,-17.7043161942,-6.2875680807,18.7876641516,70.48,-27.88,75.7939628203,131.59,49.3356838058,-18.2475680807,52.6021238872,-17.7043161942,-6.2875680807,18.7876641516,67.04,-11.96,68.0984816277,130.78
2021-01-03 12:00:00,59.2488004749,5.2495735673,59.4809076961,-18.2911995251,-6.4904264327,19.408596429,77.54,11.74,78.4237158008,130.67,54.2188004749,-16.6404264327,56.714919702,-18.2911995251,-6.4904264327,19.408596429,72.51,-10.15,73.2169556865,130.1,54.8188004749,-36.3704264327,65.786843703,-18.2911995251,-6.4904264327,19.408596429,73.11,-29.88,78.9802918455,130.86,52.8588004749,4.9495735673,53.090027935,-18.2911995251,-6.4904264327,19.408596429,71.15,11.44,72.0638335089,131.23,53.9088004749,-33.0504264327,63.2336101771,-18.2911995251,-6.4904264327,19.408596429,72.2,-26.56,76.9303165209,130.86,50.5088004749,-13.5704264327,52.3000516155,-18.2911995251,-6.4904264327,19.408596429,68.8,-7.08,69.1633313252,130.1
2021-01-03 12:30:00,61.0813003834,6.9237128059,61.4724576989,-19.0786996166,-6.7162871941,20.2263514439,80.16,13.64,81.3122081855,130.67,55.9413003834,-16.8762871941,58.4314825933,-19.0786996166,-6.7162871941,20.2263514439,75.02,-10.16,75.7048611385,130.29,56.5113003834,-34.7662871941,66.3492411131,-19.0786996166,-6.7162871941,20.2263514439,75.59,-28.05,80.6266122319,130.86,54.5113003834,4.7837128059000005,54.7207984015,-19.0786996166,-6.7162871941,20.2263514439,73.59,11.5,74.4831397029,131.43,55.6013003834,-31.3962871941,63.8532023778,-19.0786996166,-6.7162871941,20.2263514439,74.68,-24.68,78.6524303502,130.86,52.1613003834,-13.5162871941,53.884054016,-19.0786996166,-6.7162871941,20.2263514439,71.24,-6.8,71.5638009052,130.29
2021-01-03 13:00:00,61.3271503163,6.1684605799,61.6365903651,-18.4928496837,-6.7915394201,19.7005202246,79.82,12.96,80.865283033,130.33,56.0371503163,-16.2515394201,58.3461631051,-18.4928496837,-6.7915394201,19.7005202246,74.53,-9.46,75.1279741508,129.82,56.7871503163,-35.2415394201,66.8337230875,-18.4928496837,-6.7915394201,19.7005202246,75.28,-28.45,80.4765860359,130.53,54.6371503163,5.2384605799,54.8877004795,-18.4928496837,-6.7915394201,19.7005202246,73.13,12.03,74.1128720264,130.93,55.8271503163,-31.8715394201,64.2842573065,-18.4928496837,-6.7915394201,19.7005202246,74.32,-25.08,78.4376746213,130.53,52.2271503163,-17.7115394201,55.1486523751,-18.4928496837,-6.7915394201,19.7005202246,70.72,-10.92,71.5581218311,129.82
2021-01-03 13:30:00,61.2703837504,6.1163789139,61.5749138525,-17.4296162496,-6.7936210861,18.7068118628,78.7,12.91,79.75185327,130.52,56.1203837504,-16.3236210861,58.4461981455,-17.4296162496,-6.7936210861,18.7068118628,73.55,-9.53,74.1648393782,130.0,56.7903837504,-35.4136210861,66.9273654416,-17.4296162496,-6.7936210861,18.7068118628,74.22,-28.62,79.546922002,130.72,54.7303837504,5.2163789139,54.9784095299,-17.4296162496,-6.7936210861,18.7068118628,72.16,12.01,73.1526192286,131.12,55.8903837504,-32.0736210861,64.4395233172,-17.4296162496,-6.7936210861,18.7068118628,73.32,-25.28,77.555791531,130.72,52.3303837504,-15.9536210861,54.7081994698,-17.4296162496,-6.7936210861,18.7068118628,69.76,-9.16,70.3588175,130.0
2021-01-03 14:00:00,60.8673503977,5.8944253826,61.1520939545,-16.1426496023,-6.6955746174,17.4761510534,77.01,12.59,78.0323535465,130.71,55.7273503977,-16.6155746174,58.1516543377,-16.1426496023,-6.6955746174,17.4761510534,71.87,-9.92,72.55138386,130.2,56.4573503977,-35.7555746174,66.8273411872,-16.1426496023,-6.6955746174,17.4761510534,72.6,-29.06,78.2000230179,130.92,54.3673503977,4.9644253826,54.5935372425,-16.1426496023,-6.6955746174,17.4761510534,70.51,11.66,71.4675849599,131.32,55.5373503977,-32.4555746174,64.3254351943,-16.1426496023,-6.6955746174,17.4761510534,71.68,-25.76,76.1682348489,130.92,52.0573503977,-11.8955746174,53.3991800115,-16.1426496023,-6.6955746174,17.4761510534,68.2,-5.2,68.3979531857,130.2
2021-01-03 14:30:00,60.733833763,5.6881484138000005,60.9996196376,-14.336166237,-6.5318515862,15.7540708237,75.07,12.22,76.0580916142,130.87,55.313833763,-16.8818515862,57.8326648058,-14.336166237,-6.5318515862,15.7540708237,69.65,-10.35,70.4148066815,130.34,56.443833763,-36.0318515862,66.9641747399,-14.336166237,-6.5318515862,15.7540708237,70.78,-29.5,76.6815388474,131.06,54.043833763,4.7281484138,54.2502659461,-14.336166237,-6.5318515862,15.7540708237,68.38,11.26,69.3008802253,131.46,55.543833763,-32.7318515862,64.4708583575,-14.336166237,-6.5318515862,15.7540708237,69.88,-26.2,74.630117245,131.06,51.743833763,-14.3718515862,53.7026484497,-14.336166237,-6.5318515862,15.7540708237,66.08,-7.84,66.5434594833,130.34
2021-01-03 15:00:00,60.0113336983,5.4944334277,60.2623345958,-13.7386663017,-6.5755665723,15.2311860174,73.75,12.07,74.7311675273,130.67,54.9013336983,-17.0055665723,57.4747399846,-13.7386663017,-6.5755665723,15.2311860174,68.64,-10.43,69.4279086535,130.17,55.7713336983,-36.1655665723,66.4709701146,-13.7386663017,-6.5755665723,15.2311860174,69.51,-29.59,75.5460667408,130.88,53.6413336983,4.5644334277,53.8351811871,-13.7386663017,-6.5755665723,15.2311860174,67.38,11.14,68.2946850055,131.3,54.9013336983,-32.8955665723,64.0021463856,-13.7386663017,-6.5755665723,15.2311860174,68.64,-26.32,73.5132096973,130.88,51.3413336983,-15.5355665723,53.6403427901,-13.7386663017,-6.5755665723,15.2311860174,65.08,-8.96,65.6938962157,130.17
2021-01-03 15:30:00,60.2574504345,5.1659305679,60.4784851951,-14.1325495655,-6.7540694321,15.6635376309,74.39,11.92,75.3389573859,130.67,55.2974504345,-17.1940694321,57.9089289159,-14.1325495655,-6.7540694321,15.6635376309,69.43,-10.44,70.2105298371,130.17,55.9974504345,-36.4340694321,66.8068549667,-14.1325495655,-6.7540694321,15.6635376309,70.13,-29.68,76.1519487604,130.88,54.0174504345,4.3559305679,54.1927954857,-14.1325495655,-6.7540694321,15.6635376309,68.15,11.11,69.049653149,131.3,55.1074504345,-33.1540694321,64.3119227927,-14.1325495655,-6.7540694321,15.6635376309,69.24,-26.4,74.1022104933,130.88,51.7074504345,-15.7540694321,54.0541500174,-14.1325495655,-6.7540694321,15.6635376309,65.84,-9.0,66.45228062300001,130.17
2021-01-03 16:00:00,60.6934837439,5.5877319548,60.9501576484,-14.7165162561,-6.9222680452,16.2632606081,75.41,12.51,76.4406187835,130.11,55.7634837439,-16.9622680452,58.2862304193,-14.7165162561,-6.9222680452,16.2632606081,70.48,-10.04,71.1915163485,129.64,56.3834837439,-35.7222680452,66.7471173414,-14.7165162561,-6.9222680452,16.2632606081,71.1,-28.8,76.7114724145,130.31,54.4534837439,4.4477319548,54.6348259939,-14.7165162561,-6.9222680452,16.2632606081,69.17,11.37,70.0982581809,130.74,55.4434837439,-32.4422680452,64.2376886693,-14.7165162561,-6.9222680452,16.2632606081,70.16,-25.52,74.6571898748,130.31,52.0834837439,-12.7222680452,53.6147869819,-14.7165162561,-6.9222680452,16.2632606081,66.8,-5.8,67.051323626,129.64
2021-01-03 16:30:00,63.4087671092,3.5214387281,63.5064742922,-16.5012328908,-7.5185612719,18.1333794566,79.91,11.04,80.6690132579,130.25,58.2487671092,-17.3285612719,60.7716867093,-16.5012328908,-7.5185612719,18.1333794566,74.75,-9.81,75.390971608,129.64,58.8887671092,-37.7585612719,69.9542410506,-16.5012328908,-7.5185612719,18.1333794566,75.39,-30.24,81.228749221,130.46,56.8187671092,4.1014387281,56.9666050897,-16.5012328908,-7.5185612719,18.1333794566,73.32,11.62,74.2350779618,130.74,58.4587671092,-21.0785612719,62.1428451008,-16.5012328908,-7.5185612719,18.1333794566,74.96,-13.56,76.1766053326,130.46,54.4187671092,-16.8385612719,56.9643692091,-16.5012328908,-7.5185612719,18.1333794566,70.92,-9.32,71.5297756183,129.64
2021-01-03 17:00:00,66.9741671702,2.5386362725,67.0222630345,-18.5458328298,-8.1813637275,20.2702399539,85.52,10.72,86.1892615121,130.25,61.6641671702,-15.9013637275,63.681417079,-18.5458328298,-8.1813637275,20.2702399539,80.21,-7.72,80.5806583493,129.35,62.1741671702,-38.6413637275,73.2037024612,-18.5458328298,-8.1813637275,20.2702399539,80.72,-30.46,86.2758946636,130.46,60.0641671702,5.4386362725,60.3098909165,-18.5458328298,-8.1813637275,20.2702399539,78.61,13.62,79.7811788582,130.43,61.9741671702,-15.0613637275,63.7780689091,-18.5458328298,-8.1813637275,20.2702399539,80.52,-6.88,80.8133949293,130.46,57.4941671702,-16.5813637275,59.8374538367,-18.5458328298,-8.1813637275,20.2702399539,76.04,-8.4,76.5025594343,129.35
2021-01-03 17:30:00,68.1820169785,2.7748171193,68.2384572606,-19.7079830215,-8.4851828807,21.4570017312,87.89,11.26,88.608350058,130.48,62.8920169785,-15.2951828807,64.725176083,-19.7079830215,-8.4851828807,21.4570017312,82.6,-6.8100000000000005,82.8802515682,129.55,63.2320169785,-38.5251828807,74.0437552205,-19.7079830215,-8.4851828807,21.4570017312,82.94,-30.04,88.212500248,130.68,61.2320169785,6.0948171193,61.5345975771,-19.7079830215,-8.4851828807,21.4570017312,80.94,14.58,82.2426896447,130.57,63.0920169785,-14.8051828807,64.8058334299,-19.7079830215,-8.4851828807,21.4570017312,82.8,-6.32,83.0408477799,130.68,58.6120169785,-12.4451828807,59.9187041851,-19.7079830215,-8.4851828807,21.4570017312,78.32,-3.96,78.42004845700001,129.55
2021-01-03 18:00:00,65.4921337381,-1.1707873306,65.5025978457,-19.1978662619,-8.3807873306,20.9474500904,84.69,7.21,84.9963540395,130.48,63.6921337381,-16.1907873306,65.7178019603,-19.1978662619,-8.3807873306,20.9474500904,82.89,-7.8100000000000005,83.2571210168,129.21,61.5721337381,-26.4007873306,66.993501362,-19.1978662619,-8.3807873306,20.9474500904,80.77,-18.02,82.7557448157,130.68,62.0521337381,5.1892126694,62.2687339648,-19.1978662619,-8.3807873306,20.9474500904,81.25,13.57,82.3754053101,130.29,60.6021337381,-18.7407873306,63.4337112534,-19.1978662619,-8.3807873306,20.9474500904,79.8,-10.36,80.469681247,130.68,59.4821337381,-16.4607873306,61.7177588185,-19.1978662619,-8.3807873306,20.9474500904,78.68,-8.08,79.0937974812,129.21
2021-01-03 18:30:00,61.6322003517,-3.0341259155,61.7068394934,-18.3577996483,-8.1141259155,20.0710699092,79.99,5.08,80.1511478396,131.76,64.7622003517,-16.8341259155,66.9143511493,-18.3577996483,-8.1141259155,20.0710699092,83.12,-8.72,83.5761497079,130.26,58.0822003517,-25.0341259155,63.2475253117,-18.3577996483,-8.1141259155,20.0710699092,76.44,-16.92,78.2902292754,131.95,63.1322003517,4.8458740845,63.3179059737,-18.3577996483,-8.1141259155,20.0710699092,81.49,12.96,82.5141303051,131.32,57.0022003517,-20.9941259155,60.7454045002,-18.3577996483,-8.1141259155,20.0710699092,75.36,-12.88,76.452756654,131.95,60.5622003517,-17.1141259155,62.9338813144,-18.3577996483,-8.1141259155,20.0710699092,78.92,-9.0,79.4315201919,130.26
2021-01-03 19:00:00,59.7389004763,-3.6051025554000002,59.8475813592,-17.0110995237,-7.6751025554,18.6623874743,76.75,4.07,76.8578388975,131.4,62.3289004763,-18.3751025554,64.9810451478,-17.0110995237,-7.6751025554,18.6623874743,79.34,-10.7,80.0582637833,130.03,56.3589004763,-25.5051025554,61.8614251311,-17.0110995237,-7.6751025554,18.6623874743,73.37,-17.83,75.5054024557,131.59,60.7989004763,3.2548974446,60.8859643637,-17.0110995237,-7.6751025554,18.6623874743,77.81,10.93,78.5739206098,131.11,55.3089004763,-21.5151025554,59.3462223723,-17.0110995237,-7.6751025554,18.6623874743,72.32,-13.84,73.6323841798,131.59,58.3489004763,-16.0751025554,60.5227486897,-17.0110995237,-7.6751025554,18.6623874743,75.36,-8.4,75.8267076959,130.03
2021-01-03 19:30:00,57.8904005659,-5.8067517980000005,58.1808975879,-16.1295994341,-7.436751798,17.7614541974,74.02,1.63,74.0379450012,132.93,60.1304005659,-19.526751798,63.2215082705,-16.1295994341,-7.436751798,17.7614541974,76.26,-12.09,77.2124063865,131.39,54.6404005659,-28.136751798,61.4593375798,-16.1295994341,-7.436751798,17.7614541974,70.77,-20.7,73.7352215702,133.12,58.7204005659,2.523248202,58.7745882513,-16.1295994341,-7.436751798,17.7614541974,74.85,9.96,75.5097616206,132.51,53.6704005659,-24.116751798,58.8398641585,-16.1295994341,-7.436751798,17.7614541974,69.8,-16.68,71.7653286762,133.12,56.3904005659,-18.116751798,59.2291648742,-16.1295994341,-7.436751798,17.7614541974,72.52,-10.68,73.3022018769,131.39
2021-01-03 20:00:00,55.2663170348,-4.4429566543,55.4446179752,-15.3436829652,-7.1029566543,16.9080040268,70.61,2.66,70.6600856212,132.67,57.8963170348,-19.9329566543,61.2315791661,-15.3436829652,-7.1029566543,16.9080040268,73.24,-12.83,74.3552721735,131.3,52.1363170348,-26.7529566543,58.5996266515,-15.3436829652,-7.1029566543,16.9080040268,67.48,-19.65,70.2828065746,132.87,56.5363170348,2.0970433457,56.5751954009,-15.3436829652,-7.1029566543,16.9080040268,71.88,9.2,72.4663673714,132.43,51.1363170348,-22.8229566543,55.9983059594,-15.3436829652,-7.1029566543,16.9080040268,66.48,-15.72,68.3133134901,132.87,54.2563170348,-18.3029566543,57.2603367128,-15.3436829652,-7.1029566543,16.9080040268,69.6,-11.2,70.4953899202,131.3
2021-01-03 20:30:00,53.2664336837,-7.4095859308,53.7793168518,-15.0335663163,-7.0195859308,16.5916455732,68.3,-0.39,68.3011134609,132.47,55.2064336837,-21.8195859308,59.3619798378,-15.0335663163,-7.0195859308,16.5916455732,70.24,-14.8,71.7822930812,131.04,50.2664336837,-29.6095859308,58.3390258255,-15.0335663163,-7.0195859308,16.5916455732,65.3,-22.59,69.0970194726,132.69,53.966433683700004,0.1804140692,53.9667352521,-15.0335663163,-7.0195859308,16.5916455732,69.0,7.2,69.3746351342,132.2,49.3264336837,-25.7395859308,55.6383262135,-15.0335663163,-7.0195859308,16.5916455732,64.36,-18.72,67.027218352,132.69,51.8064336837,-19.4995859308,55.3546784156,-15.0335663163,-7.0195859308,16.5916455732,66.84,-12.48,67.9951174718,131.04
2021-01-03 21:00:00,51.2536504332,-8.9120998945,52.0227085729,-14.5563495668,-6.8720998945,16.0969894598,65.81,-2.04,65.8416107033,132.55,52.6836504332,-23.2920998945,57.6028553152,-14.5563495668,-6.8720998945,16.0969894598,67.24,-16.42,69.2158507858,131.13,48.3736504332,-31.0920998945,57.504162737,-14.5563495668,-6.8720998945,16.0969894598,62.93,-24.22,67.4299139848,132.76,51.5236504332,-1.2520998945000001,51.538862115,-14.5563495668,-6.8720998945,16.0969894598,66.08,5.62,66.3185554728,132.3,47.4836504332,-27.2320998945,54.7383259072,-14.5563495668,-6.8720998945,16.0969894598,62.04,-20.36,65.2954148467,132.76,49.4436504332,-19.0720998945,52.9945238921,-14.5563495668,-6.8720998945,16.0969894598,64.0,-12.2,65.152436639,131.13
2021-01-03 21:30:00,49.1602004519,-9.7462711877,50.1170141822,-13.9897995481,-6.7362711877,15.527132411,63.15,-3.01,63.2216940615,133.17,50.4102004519,-24.4562711877,56.0294343182,-13.9897995481,-6.7362711877,15.527132411,64.4,-17.72,66.7934008716,131.76,46.3902004519,-32.1062711877,56.4168711252,-13.9897995481,-6.7362711877,15.527132411,60.38,-25.37,65.4933683666,133.38,49.3402004519,-2.2262711877,49.3904005252,-13.9897995481,-6.7362711877,15.527132411,63.33,4.51,63.4903850988,132.93,45.4902004519,-28.2962711877,53.5727290726,-13.9897995481,-6.7362711877,15.527132411,59.48,-21.56,63.2669265889,133.38,47.3302004519,-21.4562711877,51.9665223784,-13.9897995481,-6.7362711877,15.527132411,61.32,-14.72,63.0620392947,131.76
2021-01-03 22:00:00,47.2711171425,-10.8943575466,48.5102622365,-13.0188828575,-6.3943575466,14.504451706,60.29,-4.5,60.4577050507,133.73,48.1211171425,-25.0043575466,54.2296949223,-13.0188828575,-6.3943575466,14.504451706,61.14,-18.61,63.909558753,132.27,44.6411171425,-33.4443575466,55.7795158767,-13.0188828575,-6.3943575466,14.504451706,57.66,-27.05,63.6897016793,133.94,47.1411171425,-2.6143575466,47.2135551598,-13.0188828575,-6.3943575466,14.504451706,60.16,3.7800000000000002,60.2786363482,133.45,43.8611171425,-29.6743575466,52.9562564084,-13.0188828575,-6.3943575466,14.504451706,56.88,-23.28,61.4596843467,133.94,45.2611171425,-22.0743575466,50.3571840564,-13.0188828575,-6.3943575466,14.504451706,58.28,-15.68,60.3524713661,132.27
2021-01-03 22:30:00,45.8698838245,-12.6821716716,47.590794492,-11.7401161755,-6.0021716716,13.1854614098,57.61,-6.68,57.9959869301,134.6,43.9498838245,-25.8621716716,50.9945508046,-11.7401161755,-6.0021716716,13.1854614098,55.69,-19.86,59.1252543335,133.04,43.3798838245,-35.4421716716,56.0175138098,-11.7401161755,-6.0021716716,13.1854614098,55.12,-29.44,62.489423105,134.81,43.1498838245,-3.2621716716,43.2730197477,-11.7401161755,-6.0021716716,13.1854614098,54.89,2.74,54.9583451352,134.25,42.5798838245,-31.6821716716,53.0735952083,-11.7401161755,-6.0021716716,13.1854614098,54.32,-25.68,60.0843140928,134.81,41.3398838245,-22.3621716716,47.0005608104,-11.7401161755,-6.0021716716,13.1854614098,53.08,-16.36,55.5440005761,133.04
2021-01-03 23:00:00,45.042667216,-13.1092892261,46.9115692974,-10.267332784,-5.5692892261,11.680543865,55.31,-7.54,55.8215702036,135.21,39.852667216,-26.9292892261,48.0980426052,-10.267332784,-5.5692892261,11.680543865,50.12,-21.36,54.4817767699,133.74,42.662667216,-36.0792892261,55.8732340664,-10.267332784,-5.5692892261,11.680543865,52.93,-30.51,61.0937394501,135.42,39.182667216,-4.1192892261,39.3986034509,-10.267332784,-5.5692892261,11.680543865,49.45,1.45,49.4712542796,134.97,41.932667216,-32.3692892261,52.9728181698,-10.267332784,-5.5692892261,11.680543865,52.2,-26.8,58.6777641019,135.42,37.572667216,-24.8092892261,45.0245061453,-10.267332784,-5.5692892261,11.680543865,47.84,-19.24,51.5639719184,133.74
2021-01-03 23:30:00,43.151300547700004,-14.1773195208,45.4206024591,-9.0786994523,-5.1673195208,10.4462421366,52.23,-9.01,53.0014433766,135.04,38.0613005477,-26.5573195208,46.4107080264,-9.0786994523,-5.1673195208,10.4462421366,47.14,-21.39,51.7659318471,133.43,40.9113005477,-37.0473195208,55.1927386182,-9.0786994523,-5.1673195208,10.4462421366,49.99,-31.88,59.2902563665,135.26,37.4913005477,-3.8973195208,37.6933245576,-9.0786994523,-5.1673195208,10.4462421366,46.57,1.27,46.5873137238,134.63,40.2013005477,-33.3673195208,52.2448330242,-9.0786994523,-5.1673195208,10.4462421366,49.28,-28.2,56.7781507272,135.26,35.8413005477,-23.6073195208,42.9174132481,-9.0786994523,-5.1673195208,10.4462421366,44.92,-18.44,48.5575946686,133.43
2021-01-04 00:00:00,42.2166173218,-14.1072153537,44.5113053406,-8.1133826782,-4.9072153537,9.481969258,50.33,-9.2,51.1639414041,135.04,36.9766173218,-26.5772153537,45.537002586,-8.1133826782,-4.9072153537,9.481969258,45.09,-21.67,50.0269627301,133.43,40.0666173218,-36.9972153537,54.5355642451,-8.1133826782,-4.9072153537,9.481969258,48.18,-32.09,57.8885178598,135.26,36.4466173218,-3.9072153537,36.6554531553,-8.1133826782,-4.9072153537,9.481969258,44.56,1.0,44.5712194134,134.63,39.3266173218,-33.3472153537,51.5618037099,-8.1133826782,-4.9072153537,9.481969258,47.44,-28.44,55.3117275087,135.26,34.8866173218,-22.9872153537,41.7790394561,-8.1133826782,-4.9072153537,9.481969258,43.0,-18.08,46.6463975029,133.43
2021-01-04 00:30:00,44.4942505943,-12.9618671314,46.343805794,-8.5657494057,-5.0818671314,9.9597909829,53.06,-7.88,53.641942545,133.81,39.2342505943,-26.1918671314,47.1735129444,-8.5657494057,-5.0818671314,9.9597909829,47.8,-21.11,52.2539194702,132.31,42.2242505943,-35.4818671314,55.1529712108,-8.5657494057,-5.0818671314,9.9597909829,50.79,-30.4,59.1927706735,134.02,38.6142505943,-3.8618671314,38.8068855578,-8.5657494057,-5.0818671314,9.9597909829,47.18,1.22,47.195770997,133.49,41.3942505943,-31.8418671314,52.2244050677,-8.5657494057,-5.0818671314,9.9597909829,49.96,-26.76,56.6753844275,134.02,36.9542505943,-23.6418671314,43.8697449097,-8.5657494057,-5.0818671314,9.9597909829,45.52,-18.56,49.1583563598,132.31
2021-01-04 01:00:00,44.2936837511,-13.4845494553,46.3007936676,-10.5063162489,-5.6345494553,11.9218634738,54.8,-7.85,55.3593939634,133.28,39.8236837511,-25.5945494553,47.339272801,-10.5063162489,-5.6345494553,11.9218634738,50.33,-19.96,54.1434252703,131.69,41.9636837511,-35.7845494553,55.1496576026,-10.5063162489,-5.6345494553,11.9218634738,52.47,-30.15,60.515480664,133.5,39.1436837511,-3.4745494553,39.2975886222,-10.5063162489,-5.6345494553,11.9218634738,49.65,2.16,49.6969626839,132.84,41.1736837511,-32.0745494553,52.192422404,-10.5063162489,-5.6345494553,11.9218634738,51.68,-26.44,58.0508053346,133.5,37.4136837511,-22.7545494553,43.7898761444,-10.5063162489,-5.6345494553,11.9218634738,47.92,-17.12,50.8863518048,131.69
2021-01-04 01:30:00,43.2885836979,-13.9894814283,45.4929342778,-10.9314163021,-5.7194814283,12.3372740173,54.22,-8.27,54.8470719364,133.51,39.1485836979,-25.8794814283,46.9292996384,-10.9314163021,-5.7194814283,12.3372740173,50.08,-20.16,53.9854795292,131.87,40.9685836979,-36.3294814283,54.7563336159,-10.9314163021,-5.7194814283,12.3372740173,51.9,-30.61,60.2543118789,133.71,38.4685836979,-3.7194814283,38.6479814973,-10.9314163021,-5.7194814283,12.3372740173,49.4,2.0,49.4404692534,133.02,40.1485836979,-32.6794814283,51.7673379591,-10.9314163021,-5.7194814283,12.3372740173,51.08,-26.96,57.7581855671,133.71,36.7485836979,-21.1994814283,42.4249504022,-10.9314163021,-5.7194814283,12.3372740173,47.68,-15.48,50.1299591063,131.87
2021-01-04 02:00:00,41.9190170666,-14.2411787738,44.2720585098,-10.6309829334,-5.6811787738,12.0537790917,52.55,-8.56,53.2426154504,134.34,37.9790170666,-26.2411787738,46.1628118812,-10.6309829334,-5.6811787738,12.0537790917,48.61,-20.56,52.7792165535,132.69,39.6690170666,-36.9311787738,54.1991040576,-10.6309829334,-5.6811787738,12.0537790917,50.3,-31.25,59.2169950268,134.55,37.3490170666,-3.7811787738,37.5399305908,-10.6309829334,-5.6811787738,12.0537790917,47.98,1.9,48.0176051048,133.88,38.8890170666,-33.2811787738,51.1858623936,-10.6309829334,-5.6811787738,12.0537790917,49.52,-27.6,56.6920664644,134.55,35.6890170666,-21.3211787738,41.5728108682,-10.6309829334,-5.6811787738,12.0537790917,46.32,-15.64,48.8891808072,132.69
