Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-04 02:30:00,41.5553003774,-14.046527038,43.86511041,-10.5146996226,-5.636527038,11.9301863022,52.07,-8.41,52.744791212,134.34,37.5353003774,-26.716527038,46.0724602273,-10.5146996226,-5.636527038,11.9301863022,48.05,-21.08,52.4706479853,132.77,39.3253003774,-36.726527038,53.8081502938,-10.5146996226,-5.636527038,11.9301863022,49.84,-31.09,58.7419245514,134.55,36.9153003774,-4.246527038,37.1587458593,-10.5146996226,-5.636527038,11.9301863022,47.43,1.3900000000000001,47.4503635392,133.95,38.5653003774,-33.076527038,50.806879791,-10.5146996226,-5.636527038,11.9301863022,49.08,-27.44,56.2298852924,134.55,35.2453003774,-23.556527038,42.392701786800004,-10.5146996226,-5.636527038,11.9301863022,45.76,-17.92,49.1437076338,132.77
2021-01-04 03:00:00,40.9464504302,-13.876070647,43.2337500043,-10.2635495698,-5.556070647,11.6709198783,51.21,-8.32,51.8814658621,135.15,36.8064504302,-27.456070647,45.9189569638,-10.2635495698,-5.556070647,11.6709198783,47.07,-21.9,51.9152665408,133.64,38.7464504302,-36.836070647,53.4619820214,-10.2635495698,-5.556070647,11.6709198783,49.01,-31.28,58.141366513,135.36,36.2264504302,-4.706070647,36.5308473993,-10.2635495698,-5.556070647,11.6709198783,46.49,0.85,46.497769839,134.85,37.9764504302,-33.196070647,50.4399632601,-10.2635495698,-5.556070647,11.6709198783,48.24,-27.64,55.5973668441,135.36,34.6564504302,-22.196070647,41.1550131647,-10.2635495698,-5.556070647,11.6709198783,44.92,-16.64,47.9029852932,133.64
2021-01-04 03:30:00,40.320900676,-14.1378880822,42.7276831896,-9.849099324,-5.4978880822,11.2796955127,50.17,-8.64,50.9085307193,135.58,36.130900676,-27.5578880822,45.4409416629,-9.849099324,-5.4978880822,11.2796955127,45.98,-22.06,50.9980783952,134.03,38.170900676,-37.2178880822,53.3121829577,-9.849099324,-5.4978880822,11.2796955127,48.02,-31.72,57.550662898,135.78,35.580900676,-4.7078880822,35.8910114529,-9.849099324,-5.4978880822,11.2796955127,45.43,0.79,45.43686829,135.22,37.430900676,-33.5778880822,50.2846586294,-9.849099324,-5.4978880822,11.2796955127,47.28,-28.08,54.9898608836,135.78,34.030900676,-20.2978880822,39.6245689114,-9.849099324,-5.4978880822,11.2796955127,43.88,-14.8,46.3086860103,134.03
2021-01-04 04:00:00,39.4986006828,-14.7063347939,42.1475472474,-9.6413993172,-5.3563347939,11.0293654948,49.14,-9.35,50.0216163273,135.92,35.2586006828,-27.1363347939,44.492129508,-9.6413993172,-5.3563347939,11.0293654948,44.9,-21.78,49.9036912462,134.26,37.3886006828,-37.8863347939,53.2285809048,-9.6413993172,-5.3563347939,11.0293654948,47.03,-32.53,57.1841044347,136.12,34.7386006828,-4.2063347939,34.9923367296,-9.6413993172,-5.3563347939,11.0293654948,44.38,1.15,44.3948972293,135.46,36.6786006828,-34.2363347939,50.1741603634,-9.6413993172,-5.3563347939,11.0293654948,46.32,-28.88,54.5856831046,136.12,33.1986006828,-22.2763347939,39.9797721248,-9.6413993172,-5.3563347939,11.0293654948,42.84,-16.92,46.0603082925,134.26
2021-01-04 04:30:00,39.4018507294,-14.8976878768,42.124184799,-9.5281492706,-5.3576878768,10.9311686433,48.93,-9.54,49.851344014,136.11,35.1618507294,-26.8076878768,44.215471003,-9.5281492706,-5.3576878768,10.9311686433,44.69,-21.45,49.5711468498,134.38,37.3118507294,-38.1176878768,53.3397819074,-9.5281492706,-5.3576878768,10.9311686433,46.84,-32.76,57.1594541611,136.3,34.6418507294,-3.8776878768,34.858202553,-9.5281492706,-5.3576878768,10.9311686433,44.17,1.48,44.1947881543,135.58,36.5918507294,-34.5176878768,50.3034225095,-9.5281492706,-5.3576878768,10.9311686433,46.12,-29.16,54.565190369,136.3,33.0718507294,-21.9976878768,39.7195868885,-9.5281492706,-5.3576878768,10.9311686433,42.6,-16.64,45.7345558632,134.38
2021-01-04 05:00:00,39.2953841054,-14.7906502283,41.9867901389,-9.1646158946,-5.3006502283,10.5871184625,48.46,-9.49,49.3804789365,135.71,34.9053841054,-26.6406502283,43.910250331,-9.1646158946,-5.3006502283,10.5871184625,44.07,-21.34,48.9648904829,134.01,37.2153841054,-37.9106502283,53.1244031952,-9.1646158946,-5.3006502283,10.5871184625,46.38,-32.61,56.6967062535,135.91,34.3953841054,-3.8306502283,34.6080385016,-9.1646158946,-5.3006502283,10.5871184625,43.56,1.47,43.5847966612,135.2,36.5153841054,-34.3006502283,50.0989808524,-9.1646158946,-5.3006502283,10.5871184625,45.68,-29.0,54.1078774302,135.91,32.8353841054,-22.7806502283,39.9639897179,-9.1646158946,-5.3006502283,10.5871184625,42.0,-17.48,45.4923114383,134.01
2021-01-04 05:30:00,40.0791674642,-14.7146454516,42.6949699074,-9.4008325358,-5.3846454516,10.8337463052,49.48,-9.33,50.3519542818,135.71,35.7191674642,-26.7146454516,44.6041613075,-9.4008325358,-5.3846454516,10.8337463052,45.12,-21.33,49.9077478955,134.01,37.9691674642,-37.7546454516,53.5450364749,-9.4008325358,-5.3846454516,10.8337463052,47.37,-32.37,57.3736333171,135.91,35.1791674642,-3.9546454516000002,35.4007492029,-9.4008325358,-5.3846454516,10.8337463052,44.58,1.43,44.602929276,135.2,37.1991674642,-34.1046454516,50.4668693443,-9.4008325358,-5.3846454516,10.8337463052,46.6,-28.72,54.7393679174,135.91,33.5991674642,-24.2246454516,41.421461847,-9.4008325358,-5.3846454516,10.8337463052,43.0,-18.84,46.9461989942,134.01
2021-01-04 06:00:00,41.3922842878,-14.0678960434,43.7175811047,-9.2877157122,-5.3578960434,10.7223464392,50.68,-8.71,51.4230152753,135.71,36.7922842878,-26.3378960434,45.2477286845,-9.2877157122,-5.3578960434,10.7223464392,46.08,-20.98,50.63128282,134.11,39.2222842878,-37.1878960434,54.0493033895,-9.2877157122,-5.3578960434,10.7223464392,48.51,-31.83,58.0204188196,135.91,36.2222842878,-3.4978960434,36.3907839398,-9.2877157122,-5.3578960434,10.7223464392,45.51,1.8599999999999999,45.5479933696,135.29,38.4722842878,-33.5578960434,51.0514352901,-9.2877157122,-5.3578960434,10.7223464392,47.76,-28.2,55.4640207702,135.91,34.5922842878,-23.0378960434,41.5616504287,-9.2877157122,-5.3578960434,10.7223464392,43.88,-17.68,47.3078936331,134.11
2021-01-04 06:30:00,44.8432009059,-12.8694974766,46.6533667894,-10.9867990941,-5.8294974766,12.4375558356,55.83,-7.04,56.2721112097,134.93,40.1532009059,-24.7694974766,47.1784648779,-10.9867990941,-5.8294974766,12.4375558356,51.14,-18.94,54.5346055271,133.25,42.4432009059,-35.7094974766,55.4670488954,-10.9867990941,-5.8294974766,12.4375558356,53.43,-29.88,61.2174754462,135.1,39.4332009059,-2.2394974766,39.4967426838,-10.9867990941,-5.8294974766,12.4375558356,50.42,3.59,50.5476458403,134.38,41.6932009059,-31.9894974766,52.5514124509,-10.9867990941,-5.8294974766,12.4375558356,52.68,-26.16,58.8177524222,135.1,37.6932009059,-22.0694974766,43.6788291212,-10.9867990941,-5.8294974766,12.4375558356,48.68,-16.24,51.3174434281,133.25
2021-01-04 07:00:00,47.8496008714,-11.2330124669,49.1504310524,-12.8403991286,-6.3830124669,14.3394106551,60.69,-4.85,60.8834838031,134.6,43.2896008714,-23.6230124669,49.3156796731,-12.8403991286,-6.3830124669,14.3394106551,56.13,-17.24,58.7179231581,132.97,45.2396008714,-33.9930124669,56.5875108446,-12.8403991286,-6.3830124669,14.3394106551,58.08,-27.61,64.3086191735,134.78,42.4196008714,-1.1630124669,42.4355409544,-12.8403991286,-6.3830124669,14.3394106551,55.26,5.22,55.5059996757,134.11,44.3996008714,-30.1830124669,53.6874175121,-12.8403991286,-6.3830124669,14.3394106551,57.24,-23.8,61.9907864122,134.78,40.5596008714,-21.2230124669,45.7766040792,-12.8403991286,-6.3830124669,14.3394106551,53.4,-14.84,55.4236916851,132.97
2021-01-04 07:30:00,51.0855173893,-9.5400102253,51.9686624999,-14.3244826107,-6.8800102253,15.8910459934,65.41,-2.66,65.4640641879,133.27,46.8055173893,-21.3300102253,51.4366191957,-14.3244826107,-6.8800102253,15.8910459934,61.13,-14.45,62.8146431973,131.63,48.2455173893,-31.9200102253,57.84908816,-14.3244826107,-6.8800102253,15.8910459934,62.57,-25.04,67.3944100056,133.46,45.7655173893,0.6899897747,45.770718454,-14.3244826107,-6.8800102253,15.8910459934,60.09,7.57,60.564948608899996,132.74,47.3955173893,-28.0400102253,55.068840936,-14.3244826107,-6.8800102253,15.8910459934,61.72,-21.16,65.2464864954,133.46,43.7555173893,-19.3200102253,47.8310369646,-14.3244826107,-6.8800102253,15.8910459934,58.08,-12.44,59.3973063362,131.63
2021-01-04 08:00:00,54.65883399,-6.561587565,55.0512721426,-15.14116601,-7.1215875650000005,16.7323613871,69.8,0.56,69.8022463822,132.05,50.13883399,-20.031587565,53.9922880998,-15.14116601,-7.1215875650000005,16.7323613871,65.28,-12.91,66.5443198177,130.59,51.61883399,-28.631587565,59.027720852,-15.14116601,-7.1215875650000005,16.7323613871,66.76,-21.51,70.139701311,132.23,48.96883399,1.708412435,48.9986262602,-15.14116601,-7.1215875650000005,16.7323613871,64.11,8.83,64.7152300467,131.7,50.65883399,-24.761587565,56.3866445177,-15.14116601,-7.1215875650000005,16.7323613871,65.8,-17.64,68.1234878731,132.23,46.81883399,-19.361587565,50.6643295546,-15.14116601,-7.1215875650000005,16.7323613871,61.96,-12.24,63.1574160333,130.59
2021-01-04 08:30:00,58.412750766,-5.0507950403,58.6307085288,-16.017249234,-7.4607950403,17.6696274907,74.43,2.41,74.4690069761,131.7,53.682750766,-17.5607950403,56.482025922,-16.017249234,-7.4607950403,17.6696274907,69.7,-10.1,70.4279773954,130.16,55.162750766,-27.0607950403,61.4427839561,-16.017249234,-7.4607950403,17.6696274907,71.18,-19.6,73.8292110211,131.89,52.382750766,4.0092049597,52.535952472700004,-16.017249234,-7.4607950403,17.6696274907,68.4,11.47,69.3550351453,131.24,54.142750766,-23.0607950403,58.8492797611,-16.017249234,-7.4607950403,17.6696274907,70.16,-15.6,71.8733998083,131.89,50.062750766,-16.9407950403,52.8513911913,-16.017249234,-7.4607950403,17.6696274907,66.08,-9.48,66.7565487424,130.16
2021-01-04 09:00:00,61.3584842468,-3.1164316287,61.4375759219,-16.6015157532,-7.7064316287,18.3029892027,77.96,4.59,78.0950043217,130.5,56.4784842468,-17.8764316287,59.2400708186,-16.6015157532,-7.7064316287,18.3029892027,73.08,-10.17,73.784248319,129.21,58.0984842468,-21.4964316287,61.9478041947,-16.6015157532,-7.7064316287,18.3029892027,74.7,-13.79,75.9621886204,130.69,55.0984842468,3.4835683713,55.2084976692,-16.6015157532,-7.7064316287,18.3029892027,71.7,11.19,72.5679412689,130.28,56.8784842468,-20.8264316287,60.5714637812,-16.6015157532,-7.7064316287,18.3029892027,73.48,-13.12,74.6421114385,130.69,52.7184842468,-13.8264316287,54.5014567958,-16.6015157532,-7.7064316287,18.3029892027,69.32,-6.12,69.5896314116,129.21
2021-01-04 09:30:00,63.6296674377,-8.4866558436,64.1931297386,-17.0803325623,-7.8166558435999995,18.7839790517,80.71,-0.67,80.7127808962,132.58,58.7996674377,-23.3166558436,63.2539906292,-17.0803325623,-7.8166558435999995,18.7839790517,75.88,-15.5,77.4469134311,131.24,61.2296674377,-8.2366558436,61.7811838185,-17.0803325623,-7.8166558435999995,18.7839790517,78.31,-0.42,78.3111262848,132.77,57.3996674377,-1.1666558436,57.4115224307,-17.0803325623,-7.8166558435999995,18.7839790517,74.48,6.65,74.7762856794,132.31,59.2396674377,-26.4966558436,64.8953848053,-17.0803325623,-7.8166558435999995,18.7839790517,76.32,-18.68,78.5727993647,132.77,55.1196674377,2.7433441564,55.1878942849,-17.0803325623,-7.8166558435999995,18.7839790517,72.2,10.56,72.9681684024,131.24
2021-01-04 10:00:00,64.6462006364,-7.7704028424,65.1115229207,-17.0837993636,-7.8204028424,18.7886907824,81.73,0.05,81.7300152943,132.71,59.7962006364,-22.7604028424,63.9814156462,-17.0837993636,-7.8204028424,18.7886907824,76.88,-14.94,78.3181843508,131.43,62.2162006364,-7.5804028424,62.6762963877,-17.0837993636,-7.8204028424,18.7886907824,79.3,0.24,79.300363177,132.9,58.3762006364,-0.5704028424,58.3789873168,-17.0837993636,-7.8204028424,18.7886907824,75.46,7.25,75.8074805016,132.46,60.1962006364,-25.8204028424,65.5001967478,-17.0837993636,-7.8204028424,18.7886907824,77.28,-18.0,79.3485878891,132.9,56.1162006364,3.3395971576,56.2154861496,-17.0837993636,-7.8204028424,18.7886907824,73.2,11.16,74.0458344541,131.43
2021-01-04 10:30:00,65.5857341479,-7.3998183585,66.0018623636,-16.6842658521,-7.7698183585,18.4047495052,82.27,0.37,82.2708320123,132.71,60.4657341479,-22.5098183585,64.5197406115,-16.6842658521,-7.7698183585,18.4047495052,77.15,-14.74,78.5454651778,131.43,63.1157341479,-7.1898183585,63.5239276577,-16.6842658521,-7.7698183585,18.4047495052,79.8,0.58,79.8021077416,132.9,59.0457341479,-0.3198183585,59.0466002819,-16.6842658521,-7.7698183585,18.4047495052,75.73,7.45,76.095567545,132.46,61.1157341479,-25.4498183585,66.2029169669,-16.6842658521,-7.7698183585,18.4047495052,77.8,-17.68,79.7835973117,132.9,56.7557341479,4.4301816415,56.9283748938,-16.6842658521,-7.7698183585,18.4047495052,73.44,12.2,74.4464478669,131.43
2021-01-04 11:00:00,65.7459842414,-6.9540617643000004,66.1127326534,-16.4740157586,-7.8040617643,18.2290036819,82.22,0.85,82.2243935824,132.33,60.7359842414,-21.9940617643,64.5956541469,-16.4740157586,-7.8040617643,18.2290036819,77.21,-14.19,78.5031222309,131.03,63.2959842414,-6.7540617643,63.655313772,-16.4740157586,-7.8040617643,18.2290036819,79.77,1.05,79.7769101934,132.53,59.2859842414,0.07593823570000001,59.2860328753,-16.4740157586,-7.8040617643,18.2290036819,75.76,7.88,76.1687074854,132.1,61.2859842414,-24.9240617643,66.1602654111,-16.4740157586,-7.8040617643,18.2290036819,77.76,-17.12,79.6223084317,132.53,56.9259842414,3.2359382357,57.0178829677,-16.4740157586,-7.8040617643,18.2290036819,73.4,11.04,74.2256128301,131.03
2021-01-04 11:30:00,66.7984007234,-6.5899705029,67.1226791064,-16.9415992766,-7.8399705029,18.6676973282,83.74,1.25,83.7493289525,132.33,61.5584007234,-21.5799705029,65.2313714904,-16.9415992766,-7.8399705029,18.6676973282,78.5,-13.74,79.693397468,131.03,64.2784007234,-6.3899705029,64.5952360672,-16.9415992766,-7.8399705029,18.6676973282,81.22,1.45,81.2329422094,132.53,60.0784007234,0.4500294971,60.0800862185,-16.9415992766,-7.8399705029,18.6676973282,77.02,8.29,77.4648597753,132.1,62.2184007234,-24.4799705029,66.8610375659,-16.9415992766,-7.8399705029,18.6676973282,79.16,-16.64,80.8900191618,132.53,57.7384007234,3.7200294971,57.8581155721,-16.9415992766,-7.8399705029,18.6676973282,74.68,11.56,75.5694118013,131.03
2021-01-04 12:00:00,67.8493341927,-6.0427727907,68.1178923147,-17.2606658073,-7.9827727907,19.0172354862,85.11,1.94,85.1321073391,132.15,62.3993341927,-21.1427727907,65.8839415106,-17.2606658073,-7.9827727907,19.0172354862,79.66,-13.16,80.7397126574,130.88,65.2793341927,-5.8427727907,65.5402888804,-17.2606658073,-7.9827727907,19.0172354862,82.54,2.14,82.5677370406,132.36,60.8893341927,0.8672272093000001,60.8955096987,-17.2606658073,-7.9827727907,19.0172354862,78.15,8.85,78.6495073093,131.94,63.1793341927,-23.9027727907,67.5497654779,-17.2606658073,-7.9827727907,19.0172354862,80.44,-15.92,82.0002439021,132.36,58.4593341927,3.8972272093,58.5890956935,-17.2606658073,-7.9827727907,19.0172354862,75.72,11.88,76.6462836672,130.88
2021-01-04 12:30:00,69.1144508023,-5.4714838171,69.3306890552,-17.8155491977,-8.1614838171,19.5960100865,86.93,2.69,86.9716103105,131.72,63.5544508023,-20.5314838171,66.7885472556,-17.8155491977,-8.1614838171,19.5960100865,81.37,-12.37,82.3048832087,130.44,66.4844508023,-5.2714838171,66.6931086404,-17.8155491977,-8.1614838171,19.5960100865,84.3,2.89,84.349523413,131.91,61.9844508023,1.3185161829,61.9984727731,-17.8155491977,-8.1614838171,19.5960100865,79.8,9.48,80.3611249299,131.5,64.3444508023,-23.1614838171,68.3861293075,-17.8155491977,-8.1614838171,19.5960100865,82.16,-15.0,83.51805553290001,131.91,59.5444508023,3.7585161829000002,59.6629538763,-17.8155491977,-8.1614838171,19.5960100865,77.36,11.92,78.2729582934,130.44
2021-01-04 13:00:00,69.3326008783,-5.3607472308,69.5395366351,-17.7973991217,-8.1707472308,19.5833737085,87.13,2.81,87.175300401,131.63,63.6126008783,-20.6607472308,66.8837010537,-17.7973991217,-8.1707472308,19.5833737085,81.41,-12.49,82.362541243,130.33,66.6926008783,-5.1607472308,66.8919750336,-17.7973991217,-8.1707472308,19.5833737085,84.49,3.01,84.5435994029,131.82,62.0526008783,1.1792527692,62.0638051754,-17.7973991217,-8.1707472308,19.5833737085,79.85,9.35,80.3955533596,131.5,64.5626008783,-23.0507472308,68.5541127874,-17.7973991217,-8.1707472308,19.5833737085,82.36,-14.88,83.6933928097,131.82,59.6026008783,4.3892527692,59.763998957,-17.7973991217,-8.1707472308,19.5833737085,77.4,12.56,78.4124581938,130.33
2021-01-04 13:30:00,69.378250925,-5.4924365313,69.5953199609,-17.421749075,-8.0124365313,19.1759349185,86.8,2.52,86.8365729402,131.63,63.458250925,-21.2824365313,66.9319932108,-17.421749075,-8.0124365313,19.1759349185,80.88,-13.27,81.9613768796,130.47,66.758250925,-5.2924365313,66.9677082705,-17.421749075,-8.0124365313,19.1759349185,84.18,2.7199999999999998,84.2239324658,131.82,61.928250925,0.5775634687,61.930944141,-17.421749075,-8.0124365313,19.1759349185,79.35,8.59,79.8135990919,131.5,64.578250925,-23.1324365313,68.5963564076,-17.421749075,-8.0124365313,19.1759349185,82.0,-15.12,83.3823386575,131.82,59.458250925,3.2275634687,59.5457871642,-17.421749075,-8.0124365313,19.1759349185,76.88,11.24,77.6973101207,130.47
2021-01-04 14:00:00,68.3902178737,-5.7574244426,68.632134143,-16.4497821263,-7.7674244426,18.191432447,84.84,2.01,84.863806773,131.63,62.4302178737,-21.5474244426,66.0441034754,-16.4497821263,-7.7674244426,18.191432447,78.88,-13.78,80.0746077106,130.47,65.8402178737,-5.5474244426,66.0735060944,-16.4497821263,-7.7674244426,18.191432447,82.29,2.22,82.3199398688,131.82,60.9402178737,0.30257555740000003,60.9409690312,-16.4497821263,-7.7674244426,18.191432447,77.39,8.07,77.8096202278,131.5,63.7102178737,-23.4474244426,67.8879486692,-16.4497821263,-7.7674244426,18.191432447,80.16,-15.68,81.679177273,131.82,58.5502178737,4.5125755574,58.7238567468,-16.4497821263,-7.7674244426,18.191432447,75.0,12.28,75.9986736726,130.47
2021-01-04 14:30:00,67.3867343044,-6.234269889,67.674500968,-16.1532656956,-7.674269889,17.8835793666,83.54,1.44,83.5524098994,131.63,61.6267343044,-21.904269889,65.4037569288,-16.1532656956,-7.674269889,17.8835793666,77.78,-14.23,79.0709889909,130.35,64.8867343044,-6.024269889,65.1657894634,-16.1532656956,-7.674269889,17.8835793666,81.04,1.65,81.0567955202,131.75,60.1767343044,-0.074269889,60.1767801362,-16.1532656956,-7.674269889,17.8835793666,76.33,7.6,76.7074240214,131.5,62.7667343044,-23.914269889,67.1681117761,-16.1532656956,-7.674269889,17.8835793666,78.92,-16.24,80.5735936892,131.75,57.7667343044,3.325730111,57.8623891053,-16.1532656956,-7.674269889,17.8835793666,73.92,11.0,74.7339708566,130.35
2021-01-04 15:00:00,66.9506341759,-6.3967038627,67.2555219804,-16.6893658241,-7.7567038627,18.4038416214,83.64,1.3599999999999999,83.6510561798,131.63,61.2906341759,-21.9867038627,65.1149520804,-16.6893658241,-7.7567038627,18.4038416214,77.98,-14.23,79.2677317702,130.35,64.4306341759,-6.1767038627,64.7260248348,-16.6893658241,-7.7567038627,18.4038416214,81.12,1.58,81.1353856218,131.75,59.8306341759,-0.1567038627,59.830839389,-16.6893658241,-7.7567038627,18.4038416214,76.52,7.6,76.8964914674,131.5,62.3106341759,-24.0767038627,66.8004700604,-16.6893658241,-7.7567038627,18.4038416214,79.0,-16.32,80.6681002627,131.75,57.4706341759,1.6432961373000001,57.4941233064,-16.6893658241,-7.7567038627,18.4038416214,74.16,9.4,74.7533651416,130.35
2021-01-04 15:30:00,66.8135841361,-6.6925485758,67.1479354228,-17.0164158639,-7.8725485758,18.7492781177,83.83,1.18,83.8383044914,131.63,61.2535841361,-22.2725485758,65.1772045241,-17.0164158639,-7.8725485758,18.7492781177,78.27,-14.4,79.5836220588,130.45,64.2935841361,-6.4625485758,64.6175633644,-17.0164158639,-7.8725485758,18.7492781177,81.31,1.4100000000000001,81.3222245146,131.86,59.8035841361,-0.40254857580000003,59.8049389338,-17.0164158639,-7.8725485758,18.7492781177,76.82,7.47,77.1823380055,131.5,62.2235841361,-24.3925485758,66.8339049343,-17.0164158639,-7.8725485758,18.7492781177,79.24,-16.52,80.9437335437,131.86,57.3835841361,3.6874514242,57.5019393265,-17.0164158639,-7.8725485758,18.7492781177,74.4,11.56,75.2927194355,130.45
2021-01-04 16:00:00,67.5970508067,-6.7026126851,67.9285381454,-17.8429491933,-8.0526126851,19.5758884083,85.44,1.35,85.4506647136,131.63,62.0270508067,-22.2826126851,65.9080409347,-17.8429491933,-8.0526126851,19.5758884083,79.87,-14.23,81.1277375501,130.45,65.0470508067,-6.4726126851,65.3682914999,-17.8429491933,-8.0526126851,19.5758884083,82.89,1.58,82.9050571437,131.86,60.5170508067,-0.4226126851,60.5185264181,-17.8429491933,-8.0526126851,19.5758884083,78.36,7.63,78.7305944344,131.5,62.9170508067,-24.3326126851,67.458367326,-17.8429491933,-8.0526126851,19.5758884083,80.76,-16.28,82.3845616605,131.86,58.1170508067,2.3473873149,58.1644377749,-17.8429491933,-8.0526126851,19.5758884083,75.96,10.4,76.6686480903,130.45
2021-01-04 16:30:00,69.674300952,-5.9095783469,69.9244687458,-18.505699048,-8.3295783469,20.2939097439,88.18,2.42,88.2132008262,131.21,64.084300952,-21.4995783469,67.5945966598,-18.505699048,-8.3295783469,20.2939097439,82.59,-13.17,83.6334681811,130.02,67.004300952,-5.6695783469,67.2437392231,-18.505699048,-8.3295783469,20.2939097439,85.51,2.66,85.5513629348,131.41,62.494300952,0.2604216531,62.4948435546,-18.505699048,-8.3295783469,20.2939097439,81.0,8.59,81.4542086083,131.07,64.814300952,-23.4095783469,68.9122773262,-18.505699048,-8.3295783469,20.2939097439,83.32,-15.08,84.6736606035,131.41,60.014300952,3.9504216531000003,60.1441780224,-18.505699048,-8.3295783469,20.2939097439,78.52,12.28,79.4744537572,130.02
2021-01-04 17:00:00,72.1762340518,-5.5217242061,72.3871411241,-20.163765948200002,-8.7717242061,21.9891019089,92.34,3.25,92.3971758226,130.88,66.6962340518,-20.5617242061,69.793782954,-20.163765948200002,-8.7717242061,21.9891019089,86.86,-11.79,87.6565097411,129.62,69.4062340518,-5.2617242061,69.6053953863,-20.163765948200002,-8.7717242061,21.9891019089,89.57,3.51,89.6387472023,131.06,64.9862340518,1.0582757939,64.9948502875,-20.163765948200002,-8.7717242061,21.9891019089,85.15,9.83,85.7155260148,130.66,67.1162340518,-22.8517242061,70.8998601726,-20.163765948200002,-8.7717242061,21.9891019089,87.28,-14.08,88.4083977912,131.06,62.3962340518,5.3482757939,62.6250275674,-20.163765948200002,-8.7717242061,21.9891019089,82.56,14.12,83.7587487968,129.62
2021-01-04 17:30:00,73.3399505209,-6.4107235148,73.619601455,-19.6800494791,-9.1107235148,21.6866233071,93.02,2.7,93.0591768715,130.98,69.0199505209,-20.6207235148,72.0344904069,-19.6800494791,-9.1107235148,21.6866233071,88.7,-11.51,89.4436699828,129.62,70.5199505209,-6.1207235148,70.7850738349,-19.6800494791,-9.1107235148,21.6866233071,90.2,2.99,90.2495434892,131.15,67.2599505209,1.0292764852,67.2678255495,-19.6800494791,-9.1107235148,21.6866233071,86.94,10.14,87.5293276565,130.66,68.2799505209,-23.6707235148,72.2665537773,-19.6800494791,-9.1107235148,21.6866233071,87.96,-14.56,89.1569133607,131.15,64.6399505209,4.8892764852,64.824595856,-19.6800494791,-9.1107235148,21.6866233071,84.32,14.0,85.4743376693,129.62
2021-01-04 18:00:00,73.2297508244,-6.7493063645,73.5401219893,-18.9802491756,-9.0593063645,21.0314262611,92.21,2.31,92.2389299591,130.98,68.5397508244,-21.0393063645,71.6962332021,-18.9802491756,-9.0593063645,21.0314262611,87.52,-11.98,88.3361239811,129.71,70.4297508244,-6.4493063645,70.7244183699,-18.9802491756,-9.0593063645,21.0314262611,89.41,2.61,89.4480866201,131.15,66.8197508244,0.6406936355,66.8228223631,-18.9802491756,-9.0593063645,21.0314262611,85.8,9.7,86.346569127,130.74,68.2197508244,-24.0993063645,72.3513024747,-18.9802491756,-9.0593063645,21.0314262611,87.2,-15.04,88.4875222842,131.15,64.2597508244,3.7006936355,64.3662233582,-18.9802491756,-9.0593063645,21.0314262611,83.24,12.76,84.2123221387,129.71
2021-01-04 18:30:00,71.1952010543,-6.8685616912,71.5257561503,-19.8847989457,-8.8185616912,21.7525230585,91.08,1.9500000000000002,91.1008721144,130.98,65.5352010543,-21.5585616912,68.9901018946,-19.8847989457,-8.8185616912,21.7525230585,85.42,-12.74,86.3648308051,129.71,68.4452010543,-6.5685616912,68.7596651392,-19.8847989457,-8.8185616912,21.7525230585,88.33,2.25,88.3586520947,131.15,63.8952010543,0.1514383088,63.8953805164,-19.8847989457,-8.8185616912,21.7525230585,83.78,8.97,84.2588232769,130.74,66.2352010543,-24.2185616912,70.5240426316,-19.8847989457,-8.8185616912,21.7525230585,86.12,-15.4,87.4860811787,131.15,61.3552010543,3.8214383088,61.4740928129,-19.8847989457,-8.8185616912,21.7525230585,81.24,12.64,82.2174385395,129.71
2021-01-04 19:00:00,69.6635342202,-7.8963037874,70.109625684,-19.1164657798,-8.5163037874,20.9276538129,88.78,0.62,88.7821648756,131.55,63.8635342202,-22.7763037874,67.80347349,-19.1164657798,-8.5163037874,20.9276538129,82.98,-14.26,84.1963657173,130.29,66.9935342202,-7.5663037874,67.4194525364,-19.1164657798,-8.5163037874,20.9276538129,86.11,0.9500000000000001,86.1152402308,131.75,62.2835342202,-0.8863037874,62.2898400171,-19.1164657798,-8.5163037874,20.9276538129,81.4,7.63,81.756815618,131.36,64.8435342202,-25.3563037874,69.6248954895,-19.1164657798,-8.5163037874,20.9276538129,83.96,-16.84,85.6321621822,131.75,59.8435342202,2.5236962126,59.8967247062,-19.1164657798,-8.5163037874,20.9276538129,78.96,11.04,79.7280577965,130.29
2021-01-04 19:30:00,68.4481340463,-8.3563677291,68.9563335456,-18.3218659537,-8.1763677291,20.0634932468,86.77,-0.18,86.7701867003,131.32,62.1781340463,-24.0163677291,66.6551293779,-18.3218659537,-8.1763677291,20.0634932468,80.5,-15.84,82.0436201054,130.13,65.8681340463,-8.0063677291,66.3529427151,-18.3218659537,-8.1763677291,20.0634932468,84.19,0.17,84.1901716354,131.52,60.6881340463,-2.1563677291,60.7264319371,-18.3218659537,-8.1763677291,20.0634932468,79.01,6.02,79.2390087015,131.23,63.7581340463,-25.8163677291,68.7865139384,-18.3218659537,-8.1763677291,20.0634932468,82.08,-17.64,83.9541303332,131.52,58.3181340463,1.9036322709,58.3491951484,-18.3218659537,-8.1763677291,20.0634932468,76.64,10.08,77.3000388098,130.13
2021-01-04 20:00:00,65.8219338281,-9.3250385299,66.4791946134,-17.1680661719,-7.7550385299,18.838341718,82.99,-1.57,83.0048492559,131.02,59.7719338281,-25.3650385299,64.9312656058,-17.1680661719,-7.7550385299,18.838341718,76.94,-17.61,78.9295616357,129.87,63.3719338281,-8.9950385299,64.0071301908,-17.1680661719,-7.7550385299,18.838341718,80.54,-1.24,80.5495450018,131.21,58.4019338281,-3.5950385299,58.5124788134,-17.1680661719,-7.7550385299,18.838341718,75.57,4.16,75.6844138512,130.97,61.2719338281,-26.7150385299,66.8426746823,-17.1680661719,-7.7550385299,18.838341718,78.44,-18.96,80.6989169692,131.21,56.0719338281,1.8449614701,56.102278439,-17.1680661719,-7.7550385299,18.838341718,73.24,9.6,73.8664849577,129.87
2021-01-04 20:30:00,61.6427507296,-12.2746299903,62.8529653947,-15.0372492704,-7.0946299903,16.6268650178,76.68,-5.18,76.8547643286,132.58,55.4227507296,-27.4946299903,61.8678913228,-15.0372492704,-7.0946299903,16.6268650178,70.46,-20.4,73.3537429175,131.31,59.4227507296,-11.9246299903,60.6074261512,-15.0372492704,-7.0946299903,16.6268650178,74.46,-4.83,74.6164894645,132.77,54.2327507296,-5.2946299903,54.4905896319,-15.0372492704,-7.0946299903,16.6268650178,69.27,1.8,69.293382801,132.44,57.5227507296,-30.1346299903,64.9381457708,-15.0372492704,-7.0946299903,16.6268650178,72.56,-23.04,76.1301201891,132.77,52.1227507296,0.3853700097,52.1241753284,-15.0372492704,-7.0946299903,16.6268650178,67.16,7.48,67.5752617457,131.31
2021-01-04 21:00:00,58.9810338716,-13.2430606537,60.4494914126,-14.1889661284,-6.8430606537,15.7529120769,73.17,-6.4,73.4493628291,132.8,53.4310338716,-28.3530606537,60.4877791708,-14.1889661284,-6.8430606537,15.7529120769,67.62,-21.51,70.9587521029,131.51,56.8910338716,-12.8830606537,58.3314922386,-14.1889661284,-6.8430606537,15.7529120769,71.08,-6.04,71.3361619377,133.0,52.3310338716,-6.0630606537,52.6810953812,-14.1889661284,-6.8430606537,15.7529120769,66.52,0.78,66.5245729036,132.66,55.0510338716,-31.2830606537,63.3186087513,-14.1889661284,-6.8430606537,15.7529120769,69.24,-24.44,73.4267744082,133.0,50.2910338716,-1.3230606537,50.3084344555,-14.1889661284,-6.8430606537,15.7529120769,64.48,5.52,64.7158465911,131.51
2021-01-04 21:30:00,56.4063504322,-14.5579925009,58.2547123822,-13.2936495678,-6.5379925009,14.8144005878,69.7,-8.02,70.1598916761,133.7,51.2463504322,-29.6479925009,59.2046610661,-13.2936495678,-6.5379925009,14.8144005878,64.54,-23.11,68.5527803958,132.36,54.4163504322,-14.1979925009,56.2380848306,-13.2936495678,-6.5379925009,14.8144005878,67.71,-7.66,68.1419085439,133.87,50.2363504322,-7.0779925009,50.7325229275,-13.2936495678,-6.5379925009,14.8144005878,63.53,-0.54,63.5322949373,133.53,52.7063504322,-32.8979925009,62.1308078691,-13.2936495678,-6.5379925009,14.8144005878,66.0,-26.36,71.0693295311,133.87,48.3463504322,-4.6179925009,48.5664025315,-13.2936495678,-6.5379925009,14.8144005878,61.64,1.92,61.669895411,132.36
2021-01-04 22:00:00,53.5270675101,-16.6467593819,56.0558788545,-11.8429324899,-6.1267593819,13.3338752988,65.37,-10.52,66.2110813988,133.7,48.2870675101,-30.1767593819,56.9410018837,-11.8429324899,-6.1267593819,13.3338752988,60.13,-24.05,64.7612492159,132.17,51.7070675101,-16.2467593819,54.1994282341,-11.8429324899,-6.1267593819,13.3338752988,63.55,-10.12,64.3507334846,133.87,47.4070675101,-7.7267593819,48.0326228771,-11.8429324899,-6.1267593819,13.3338752988,59.25,-1.6,59.2715994385,133.34,49.9970675101,-34.9267593819,60.9884028364,-11.8429324899,-6.1267593819,13.3338752988,61.84,-28.8,68.217487494,133.87,45.5170675101,-6.2067593819,45.9382988012,-11.8429324899,-6.1267593819,13.3338752988,57.36,-0.08,57.360055788,132.17
2021-01-04 22:30:00,50.5880672969,-17.9131163406,53.6659323022,-10.7819327031,-5.7331163406,12.2114166168,61.37,-12.18,62.5669984896,134.67,45.6780672969,-31.0231163406,55.2170225515,-10.7819327031,-5.7331163406,12.2114166168,56.46,-25.29,61.8653028765,133.15,48.8980672969,-17.5131163406,51.9396787565,-10.7819327031,-5.7331163406,12.2114166168,59.68,-11.78,60.831495132,134.88,44.8880672969,-8.2431163406,45.6386629148,-10.7819327031,-5.7331163406,12.2114166168,55.67,-2.51,55.7265556086,134.33,47.3780672969,-36.6131163406,59.8765525807,-10.7819327031,-5.7331163406,12.2114166168,58.16,-30.88,65.8495254349,134.88,43.0980672969,-7.3331163406,43.7174793417,-10.7819327031,-5.7331163406,12.2114166168,53.88,-1.6,53.9037512609,133.15
2021-01-04 23:00:00,47.7558673558,-18.9974476556,51.3957769115,-9.474132644200001,-5.2674476556,10.8399812806,57.23,-13.73,58.853936147,134.97,42.9358673558,-31.5474476556,53.2797349766,-9.474132644200001,-5.2674476556,10.8399812806,52.41,-26.28,58.6297407465,133.39,46.2158673558,-18.5974476556,49.8173810507,-9.474132644200001,-5.2674476556,10.8399812806,55.69,-13.33,57.2631207672,135.18,42.2658673558,-8.7074476556,43.1534840773,-9.474132644200001,-5.2674476556,10.8399812806,51.74,-3.44,51.8542302999,134.58,44.7258673558,-37.8274476556,58.5774615946,-9.474132644200001,-5.2674476556,10.8399812806,54.2,-32.56,63.2281076737,135.18,40.5658673558,-10.3474476556,41.8647735849,-9.474132644200001,-5.2674476556,10.8399812806,50.04,-5.08,50.297196741,133.39
2021-01-04 23:30:00,47.4218839999,-19.5464227032,51.2922774167,-7.7581160001,-4.8564227032,9.1527703643,55.18,-14.69,57.1019132779,136.0,41.7218839999,-31.7764227032,52.4447961605,-7.7581160001,-4.8564227032,9.1527703643,49.48,-26.92,56.3290049619,134.36,45.9618839999,-19.1464227032,49.7903633563,-7.7581160001,-4.8564227032,9.1527703643,53.72,-14.29,55.5881507158,136.21,41.1318839999,-8.6664227032,42.034970725,-7.7581160001,-4.8564227032,9.1527703643,48.89,-3.81,49.0382320236,135.57,44.5618839999,-38.7364227032,59.0446606347,-7.7581160001,-4.8564227032,9.1527703643,52.32,-33.88,62.3316677139,136.21,39.5218839999,-9.8564227032,40.7323996765,-7.7581160001,-4.8564227032,9.1527703643,47.28,-5.0,47.5436473149,134.36
2021-01-05 00:00:00,47.6301339067,-15.6155178823,50.124585332,-7.0198660933,-4.5555178823,8.368468387,54.65,-11.06,55.7579241005,135.68,40.9501339067,-29.1155178823,50.2456649726,-7.0198660933,-4.5555178823,8.368468387,47.97,-24.56,53.8916923097,134.17,45.8901339067,-22.2855178823,51.015181047,-7.0198660933,-4.5555178823,8.368468387,52.91,-17.73,55.8016218402,135.9,40.3601339067,-6.1555178823,40.8268393262,-7.0198660933,-4.5555178823,8.368468387,47.38,-1.6,47.4070079208,135.38,44.5401339067,-40.9955178823,60.5347504733,-7.0198660933,-4.5555178823,8.368468387,51.56,-36.44,63.1372093143,135.9,38.7001339067,-13.2355178823,40.9008471552,-7.0198660933,-4.5555178823,8.368468387,45.72,-8.68,46.536660817,134.17
2021-01-05 00:30:00,48.0045505897,-5.9930039187,48.3771947645,-7.6654494103,-4.7030039187,8.9931841147,55.67,-1.29,55.6849441052,134.54,42.5645505897,-21.8730039187,47.8557130062,-7.6654494103,-4.7030039187,8.9931841147,50.23,-17.17,53.083536054,133.26,45.5545505897,-28.9330039187,53.9660615126,-7.6654494103,-4.7030039187,8.9931841147,53.22,-24.23,58.4761600997,134.74,41.8345505897,0.6469960813,41.8395533792,-7.6654494103,-4.7030039187,8.9931841147,49.5,5.35,49.788276732599996,134.44,44.2945505897,-46.6230039187,64.3094993476,-7.6654494103,-4.7030039187,8.9931841147,51.96,-41.92,66.7617255619,134.74,40.0545505897,-19.1030039187,44.3767031409,-7.6654494103,-4.7030039187,8.9931841147,47.72,-14.4,49.8453448177,133.26
2021-01-05 01:00:00,46.0159006143,-5.8988968186,46.3924572859,-8.1240993857,-5.2788968186,9.6885366516,54.14,-0.62,54.143549939,133.97,43.0559006143,-22.4588968186,48.5614314453,-8.1240993857,-5.2788968186,9.6885366516,51.18,-17.18,53.9865242445,132.77,43.6059006143,-28.6488968186,52.1750309756,-8.1240993857,-5.2788968186,9.6885366516,51.73,-23.37,56.7639832993,134.18,42.3059006143,-0.11889681860000001,42.3060676882,-8.1240993857,-5.2788968186,9.6885366516,50.43,5.16,50.6932983737,133.94,42.2759006143,-46.1988968186,62.622598477,-8.1240993857,-5.2788968186,9.6885366516,50.4,-40.92,64.92,134.18,40.5159006143,-19.7588968186,45.0771805471,-8.1240993857,-5.2788968186,9.6885366516,48.64,-14.48,50.7495812791,132.77
2021-01-05 01:30:00,44.8280340495,-6.0836446345,45.2389585289,-8.3719659505,-5.3336446345,9.926609641,53.2,-0.75,53.2052863915,134.22,41.9780340495,-22.7336446345,47.7386001159,-8.3719659505,-5.3336446345,9.926609641,50.35,-17.4,53.2717795836,133.01,42.4780340495,-28.9236446345,51.3902772482,-8.3719659505,-5.3336446345,9.926609641,50.85,-23.59,56.0554243584,134.41,41.2480340495,-0.32364463450000003,41.2493037371,-8.3719659505,-5.3336446345,9.926609641,49.62,5.01,49.8722818808,134.17,41.1880340495,-46.5336446345,62.1436580178,-8.3719659505,-5.3336446345,9.926609641,49.56,-41.2,64.4486896686,134.41,39.4680340495,-20.0536446345,44.2704684282,-8.3719659505,-5.3336446345,9.926609641,47.84,-14.72,50.0534114721,133.01
2021-01-05 02:00:00,43.6930338866,-6.179729485,44.1278853643,-8.666966113400001,-5.279729485,10.1484897914,52.36,-0.9,52.3677343409,134.65,40.6130338866,-23.109729485,46.7277018304,-8.666966113400001,-5.279729485,10.1484897914,49.28,-17.83,52.4063669796,133.45,41.3730338866,-29.189729485,50.6336670644,-8.666966113400001,-5.279729485,10.1484897914,50.04,-23.91,55.4589009988,134.85,39.9230338866,-0.5497294850000001,39.9268185211,-8.666966113400001,-5.279729485,10.1484897914,48.59,4.73,48.8196784094,134.63,40.0930338866,-46.959729485,61.7468020187,-8.666966113400001,-5.279729485,10.1484897914,48.76,-41.68,64.1463950663,134.85,38.1330338866,-21.399729485,43.7272992012,-8.666966113400001,-5.279729485,10.1484897914,46.8,-16.12,49.4984282579,133.45
2021-01-05 02:30:00,43.6688673334,-6.1858303419,44.1048123361,-8.8911326666,-5.2058303419,10.3030534136,52.56,-0.98,52.5691354314,134.56,39.9688673334,-23.3558303419,46.2926038031,-8.8911326666,-5.2058303419,10.3030534136,48.86,-18.15,52.1221843364,133.45,41.3388673334,-29.1358303419,50.5746830155,-8.8911326666,-5.2058303419,10.3030534136,50.23,-23.93,55.638995318,134.76,39.2888673334,-0.8258303419,39.2975456243,-8.8911326666,-5.2058303419,10.3030534136,48.18,4.38,48.3786812553,134.63,40.0688673334,-46.8458303419,61.6445127307,-8.8911326666,-5.2058303419,10.3030534136,48.96,-41.64,64.2726318117,134.76,37.5488673334,-21.3658303419,43.2020386581,-8.8911326666,-5.2058303419,10.3030534136,46.44,-16.16,49.1713249771,133.45
2021-01-05 03:00:00,42.9822172818,-6.6251337715,43.4898080008,-8.9177827182,-5.1651337715,10.3056031113,51.9,-1.46,51.9205315843,135.01,39.2922172818,-23.4851337715,45.7758653352,-8.9177827182,-5.1651337715,10.3056031113,48.21,-18.32,51.5735057951,133.78,40.6822172818,-29.7051337715,50.3729865637,-8.9177827182,-5.1651337715,10.3056031113,49.6,-24.54,55.3386989366,135.2,38.6322172818,-0.8251337715,38.6410281676,-8.9177827182,-5.1651337715,10.3056031113,47.55,4.34,47.747650204,134.96,39.4422172818,-47.5651337715,61.7910224451,-8.9177827182,-5.1651337715,10.3056031113,48.36,-42.4,64.315236142,135.2,36.9222172818,-21.8451337715,42.9005827291,-8.9177827182,-5.1651337715,10.3056031113,45.84,-16.68,48.7804059024,133.78
2021-01-05 03:30:00,42.2375173643,-6.9795772988,42.8103068474,-8.6324826357,-5.0795772988,10.0160801709,50.87,-1.9,50.9054702365,135.39,38.5575173643,-23.2495772988,45.0247153225,-8.6324826357,-5.0795772988,10.0160801709,47.19,-18.17,50.5672324732,134.09,39.9775173643,-30.2195772988,50.1141172398,-8.6324826357,-5.0795772988,10.0160801709,48.61,-25.14,54.7261518837,135.58,37.9275173643,-0.4895772988,37.930677022,-8.6324826357,-5.0795772988,10.0160801709,46.56,4.59,46.7856997383,135.27,38.7675173643,-48.2395772988,61.8868097461,-8.6324826357,-5.0795772988,10.0160801709,47.4,-43.16,64.1057376527,135.58,36.2475173643,-21.2395772988,42.0119287691,-8.6324826357,-5.0795772988,10.0160801709,44.88,-16.16,47.700733747,134.09
2021-01-05 04:00:00,44.3108507408,-6.8396733369,44.8356178136,-8.2291492592,-4.9596733369,9.6081869851,52.54,-1.88,52.5736245659,136.12,38.7108507408,-23.0696733369,45.0637303488,-8.2291492592,-4.9596733369,9.6081869851,46.94,-18.11,50.31238118,134.82,42.0008507408,-30.2996733369,51.7893972477,-8.2291492592,-4.9596733369,9.6081869851,50.23,-25.34,56.2598302521,136.32,38.0808507408,-0.0996733369,38.0809811837,-8.2291492592,-4.9596733369,9.6081869851,46.31,4.86,46.564317884,136.0,40.8108507408,-48.5196733369,63.4009797946,-8.2291492592,-4.9596733369,9.6081869851,49.04,-43.56,65.5926459293,136.32,36.4508507408,-20.5596733369,41.8493092828,-8.2291492592,-4.9596733369,9.6081869851,44.68,-15.6,47.3250715794,134.82
2021-01-05 04:30:00,41.1864505622,-7.1651657004,41.8050632033,-7.9935494378000005,-4.8651657004,9.3577064448,49.18,-2.3,49.23375265,136.03,37.316450562200004,-23.1951657004,43.9378332924,-7.9935494378000005,-4.8651657004,9.3577064448,45.31,-18.33,48.877244194,134.7,39.0064505622,-30.6351657004,49.598554041,-7.9935494378000005,-4.8651657004,9.3577064448,47.0,-25.77,53.6012397245,136.22,36.7464505622,-0.24516570040000002,36.7472684038,-7.9935494378000005,-4.8651657004,9.3577064448,44.74,4.62,44.9779056871,135.88,37.8464505622,-48.8651657004,61.8074286723,-7.9935494378000005,-4.8651657004,9.3577064448,45.84,-44.0,63.5397954041,136.22,35.0864505622,-21.3451657004,41.0691503666,-7.9935494378000005,-4.8651657004,9.3577064448,43.08,-16.48,46.1245791309,134.7
2021-01-05 05:00:00,41.9011670519,-7.2544451205,42.5245196835,-8.1888329481,-4.8544451205,9.519591508,50.09,-2.4,50.147463545,136.19,37.5411670519,-23.3344451205,44.2022120792,-8.1888329481,-4.8544451205,9.519591508,45.73,-18.48,49.3228476469,134.85,39.6911670519,-30.7344451205,50.1995503845,-8.1888329481,-4.8544451205,9.519591508,47.88,-25.88,54.4267287277,136.38,36.9511670519,-0.3544451205,36.9528669773,-8.1888329481,-4.8544451205,9.519591508,45.14,4.5,45.3637476406,136.03,38.4911670519,-49.0144451205,62.3216316497,-8.1888329481,-4.8544451205,9.519591508,46.68,-44.16,64.2582912938,136.38,35.3311670519,-21.3344451205,41.272871403,-8.1888329481,-4.8544451205,9.519591508,43.52,-16.48,46.5358012717,134.85
2021-01-05 05:30:00,41.9866670038,-7.0478879145,42.5740875433,-8.6533329962,-4.9778879145,9.9829624878,50.64,-2.07,50.682289806200004,135.67,38.1566670038,-22.817887914499998,44.4588264096,-8.6533329962,-4.9778879145,9.9829624878,46.81,-17.84,50.0943280222,134.32,39.7466670038,-30.3878879145,50.0322023282,-8.6533329962,-4.9778879145,9.9829624878,48.4,-25.41,54.6646878707,135.86,37.5166670038,0.0121120855,37.516668959,-8.6533329962,-4.9778879145,9.9829624878,46.17,4.99,46.438873802,135.48,38.5866670038,-48.4978879145,61.9756081263,-8.6533329962,-4.9778879145,9.9829624878,47.24,-43.52,64.2308959925,135.86,35.8266670038,-19.1778879145,40.6367008191,-8.6533329962,-4.9778879145,9.9829624878,44.48,-14.2,46.6916523589,134.32
2021-01-05 06:00:00,42.7837339028,-6.6908823626,43.3037618857,-9.1762660972,-5.1408823626,10.5181999863,51.96,-1.55,51.9831136043,135.2,38.8937339028,-22.3808823626,44.8734490788,-9.1762660972,-5.1408823626,10.5181999863,48.07,-17.24,51.0680183677,133.85,40.4837339028,-29.8508823626,50.299183776,-9.1762660972,-5.1408823626,10.5181999863,49.66,-24.71,55.4680060936,135.37,38.2237339028,0.2691176374,38.2246812645,-9.1762660972,-5.1408823626,10.5181999863,47.4,5.41,47.7077362699,135.01,39.2237339028,-47.7808823626,61.8183954873,-9.1762660972,-5.1408823626,10.5181999863,48.4,-42.64,64.5037177223,135.37,36.5037339028,-20.1008823626,41.6721496998,-9.1762660972,-5.1408823626,10.5181999863,45.68,-14.96,48.0672861726,133.85
2021-01-05 06:30:00,46.3965339386,-4.937704009,46.6585392227,-10.2334660614,-5.727704009,11.7273364769,56.63,0.79,56.6355100622,134.55,42.9165339386,-20.907704009,47.7384642844,-10.2334660614,-5.727704009,11.7273364769,53.15,-15.18,55.2752648117,133.25,43.8865339386,-27.947704009,52.0298185709,-10.2334660614,-5.727704009,11.7273364769,54.12,-22.22,58.5038699575,134.74,42.0765339386,1.552295991,42.105158011,-10.2334660614,-5.727704009,11.7273364769,52.31,7.28,52.8141505659,134.39,42.5665339386,-45.607704009,62.385675251,-10.2334660614,-5.727704009,11.7273364769,52.8,-39.88,66.168379155,134.74,40.2065339386,-19.567704009,44.7153263607,-10.2334660614,-5.727704009,11.7273364769,50.44,-13.84,52.3042942788,133.25
2021-01-05 07:00:00,48.8053342002,-3.8585848622,48.9576278381,-12.3146657998,-6.1885848622,13.7822195729,61.12,2.33,61.164395689,133.81,44.7953342002,-19.3685848622,48.8033200272,-12.3146657998,-6.1885848622,13.7822195729,57.11,-13.18,58.6111294892,132.5,46.0953342002,-26.6585848622,53.2490373799,-12.3146657998,-6.1885848622,13.7822195729,58.41,-20.47,61.8930448435,134.0,43.8453342002,2.8614151378,43.9386052091,-12.3146657998,-6.1885848622,13.7822195729,56.16,9.05,56.8845154677,133.63,44.6853342002,-44.0685848622,62.7600132596,-12.3146657998,-6.1885848622,13.7822195729,57.0,-37.88,68.4389830433,134.0,41.8453342002,-17.8685848622,45.5007507554,-12.3146657998,-6.1885848622,13.7822195729,54.16,-11.68,55.4051261166,132.5
2021-01-05 07:30:00,52.9549840708,-1.4993056098,52.9762046135,-14.0850159292,-6.7193056098,15.6056637669,67.04,5.22,67.2429178427,132.46,48.4949840708,-17.9493056098,51.7101639129,-14.0850159292,-6.7193056098,15.6056637669,62.58,-11.23,63.5796295994,131.29,49.9849840708,-23.9493056098,55.4262381165,-14.0850159292,-6.7193056098,15.6056637669,64.07,-17.23,66.3463472996,132.65,47.3849840708,3.9506943902,47.5493922312,-14.0850159292,-6.7193056098,15.6056637669,61.47,10.67,62.3891801517,132.39,48.4349840708,-40.9593056098,63.4319509236,-14.0850159292,-6.7193056098,15.6056637669,62.52,-34.24,71.2820313964,132.65,45.2749840708,-18.2393056098,48.8108231004,-14.0850159292,-6.7193056098,15.6056637669,59.36,-11.52,60.4675119382,131.29
2021-01-05 08:00:00,55.675167406,-0.3228685773,55.6761035796,-14.924832594,-7.0828685773,16.5202195882,70.6,6.76,70.9228989819,131.6,51.455167406,-16.1728685773,53.9369625656,-14.924832594,-7.0828685773,16.5202195882,66.38,-9.09,66.9994962668,130.39,52.545167406,-22.4828685773,57.1530751333,-14.924832594,-7.0828685773,16.5202195882,67.47,-15.4,69.205208619,131.78,50.235167406,5.3971314227,50.5242622104,-14.924832594,-7.0828685773,16.5202195882,65.16,12.48,66.3443742905,131.48,50.915167406,-39.1228685773,64.210225959,-14.924832594,-7.0828685773,16.5202195882,65.84,-32.04,73.2220403977,131.78,47.915167406,-17.1628685773,50.8962407782,-14.924832594,-7.0828685773,16.5202195882,62.84,-10.08,63.643318581,130.39
2021-01-05 08:30:00,59.2125174956,2.1464667812,59.2514096694,-15.8874825044,-7.4235332188,17.5362751398,75.1,9.57,75.7072975346,131.13,54.6625174956,-15.2535332188,56.7508686684,-15.8874825044,-7.4235332188,17.5362751398,70.55,-7.83,70.9831768802,130.09,55.8625174956,-19.9535332188,59.3191735349,-15.8874825044,-7.4235332188,17.5362751398,71.75,-12.53,72.835866165,131.32,53.3025174956,6.2764667812,53.6707779581,-15.8874825044,-7.4235332188,17.5362751398,69.19,13.7,70.5332978103,131.15,54.1125174956,-36.4635332188,65.2514659185,-15.8874825044,-7.4235332188,17.5362751398,70.0,-29.04,75.784705581,131.32,50.9525174956,-14.9035332188,53.0874216886,-15.8874825044,-7.4235332188,17.5362751398,66.84,-7.48,67.2572375288,130.09
2021-01-05 09:00:00,60.8788007598,3.7155940569,60.9920816266,-14.5011992402,-7.5044059431,16.3279174411,75.38,11.22,76.2104507269,130.77,57.8488007598,-14.7244059431,59.6933152013,-14.5011992402,-7.5044059431,16.3279174411,72.35,-7.22,72.709359095,129.83,57.5088007598,-18.3444059431,60.3637258147,-14.5011992402,-7.5044059431,16.3279174411,72.01,-10.84,72.8213272332,130.96,56.4488007598,6.7355940569,56.8492333679,-14.5011992402,-7.5044059431,16.3279174411,70.95,14.24,72.3649093138,130.91,55.7388007598,-34.7844059431,65.7021217843,-14.5011992402,-7.5044059431,16.3279174411,70.24,-27.28,75.35154942,130.96,54.0188007598,-15.7844059431,56.2776892428,-14.5011992402,-7.5044059431,16.3279174411,68.52,-8.28,69.018467094,129.83
2021-01-05 09:30:00,63.2754841641,4.6596132897,63.4468194018,-15.9945158359,-7.4503867103,17.6446252144,79.27,12.11,80.1896813811,131.4,58.3154841641,-14.2603867103,60.033776513,-15.9945158359,-7.4503867103,17.6446252144,74.31,-6.8100000000000005,74.6213923751,130.51,59.7254841641,-17.5703867103,62.2563406231,-15.9945158359,-7.4503867103,17.6446252144,75.72,-10.12,76.3932771911,131.6,56.8754841641,7.3896132897,57.3535272104,-15.9945158359,-7.4503867103,17.6446252144,72.87,14.84,74.365734717,131.58,57.8854841641,-34.0903867103,67.1780004389,-15.9945158359,-7.4503867103,17.6446252144,73.88,-26.64,78.5362591419,131.6,54.4454841641,-13.9303867103,56.1993453677,-15.9945158359,-7.4503867103,17.6446252144,70.44,-6.48,70.7374299788,130.51
2021-01-05 10:00:00,63.4940174862,5.1505180686,63.7025752455,-15.0059825138,-7.2794819314,16.6784402266,78.5,12.43,79.4780151992,131.29,58.5340174862,-13.9094819314,60.1639833345,-15.0059825138,-7.2794819314,16.6784402266,73.54,-6.63,73.8382590531,130.43,59.9740174862,-17.0694819314,62.3558336232,-15.0059825138,-7.2794819314,16.6784402266,74.98,-9.79,75.6164300929,131.49,57.1140174862,7.6905180686,57.6294634851,-15.0059825138,-7.2794819314,16.6784402266,72.12,14.97,73.6572827357,131.49,58.1540174862,-33.5594819314,67.1425988273,-15.0059825138,-7.2794819314,16.6784402266,73.16,-26.28,77.7368895699,131.49,54.6340174862,-12.1194819314,55.9621095829,-15.0059825138,-7.2794819314,16.6784402266,69.64,-4.84,69.8079880816,130.43
2021-01-05 10:30:00,64.2665341402,5.173568497,64.4744385117,-14.9234658598,-7.3164315030000004,16.6204694039,79.19,12.49,80.1689229066,131.55,59.4665341402,-13.456431503,60.9700273204,-14.9234658598,-7.3164315030000004,16.6204694039,74.39,-6.14,74.64296149,130.62,60.7165341402,-17.116431503,63.0830384921,-14.9234658598,-7.3164315030000004,16.6204694039,75.64,-9.8,76.272207258,131.76,58.0165341402,8.203568497,58.5936581016,-14.9234658598,-7.3164315030000004,16.6204694039,72.94,15.52,74.5728771069,131.69,58.8765341402,-33.676431503,67.8273419142,-14.9234658598,-7.3164315030000004,16.6204694039,73.8,-26.36,78.3663805468,131.76,55.5965341402,-13.516431503,57.2159814124,-14.9234658598,-7.3164315030000004,16.6204694039,70.52,-6.2,70.7920221494,130.62
