Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-05 11:00:00,64.880550759,5.3538648244,65.1010732273,-14.329449241,-7.0361351756,15.9637186696,79.21,12.39,80.1731638393,131.43,59.040550759,-13.2461351756,60.5082368856,-14.329449241,-7.0361351756,15.9637186696,73.37,-6.21,73.6323366463,130.5,61.350550759,-16.8661351756,63.6266971812,-14.329449241,-7.0361351756,15.9637186696,75.68,-9.83,76.3157342885,131.63,57.620550759,8.3638648244,58.2244115863,-14.329449241,-7.0361351756,15.9637186696,71.95,15.4,73.5796337311,131.57,59.510550759,-33.3961351756,68.2408052143,-14.329449241,-7.0361351756,15.9637186696,73.84,-26.36,78.4040509158,131.63,55.150550759,-14.7561351756,57.0905138735,-14.329449241,-7.0361351756,15.9637186696,69.48,-7.72,69.9075732664,130.5
2021-01-05 11:30:00,64.5178674576,5.8029841809,64.7783130892,-12.9221325424,-6.8470158191,14.6240601432,77.44,12.65,78.4664010899,131.54,58.9078674576,-12.9170158191,60.3074302725,-12.9221325424,-6.8470158191,14.6240601432,71.83,-6.07,72.0860166745,130.62,61.0278674576,-16.4970158191,63.2182895795,-12.9221325424,-6.8470158191,14.6240601432,73.95,-9.65,74.5769736581,131.75,57.5078674576,8.7029841809,58.1626749142,-12.9221325424,-6.8470158191,14.6240601432,70.43,15.55,72.1261908047,131.7,59.1978674576,-33.0870158191,67.8169457241,-12.9221325424,-6.8470158191,14.6240601432,72.12,-26.24,76.7452408948,131.75,55.0778674576,-13.9670158191,56.821202157,-12.9221325424,-6.8470158191,14.6240601432,68.0,-7.12,68.3717368508,130.62
2021-01-05 12:00:00,63.8054338632,5.807515827,64.0691862798,-12.9945661368,-6.782484173,14.6581322358,76.8,12.59,77.825112271,131.41,59.1054338632,-12.772484173,60.4697334549,-12.9945661368,-6.782484173,14.6581322358,72.1,-5.99,72.3483939006,130.47,60.3554338632,-16.482484173,62.5655710541,-12.9945661368,-6.782484173,14.6581322358,73.35,-9.7,73.9885970944,131.61,57.7154338632,8.837515827,58.388123724,-12.9945661368,-6.782484173,14.6581322358,70.71,15.62,72.4146980937,131.56,58.5654338632,-33.022484173,67.2338791424,-12.9945661368,-6.782484173,14.6581322358,71.56,-26.24,76.219231169,131.61,55.2854338632,-14.742484173,57.2173053982,-12.9945661368,-6.782484173,14.6581322358,68.28,-7.96,68.7424177637,130.47
2021-01-05 12:30:00,65.3953005528,6.4530403708,65.7129139851,-12.1146994472,-6.3969596292,13.6998917949,77.51,12.85,78.5679489359,131.19,59.5053005528,-12.3569596292,60.774791198,-12.1146994472,-6.3969596292,13.6998917949,71.62,-5.96,71.8675587452,130.29,61.9153005528,-15.7669596292,63.8913253775,-12.1146994472,-6.3969596292,13.6998917949,74.03,-9.37,74.620625835,131.37,58.1153005528,9.1830403708,58.8363526129,-12.1146994472,-6.3969596292,13.6998917949,70.23,15.58,71.9373984795,131.37,60.1253005528,-32.3169596292,68.260073588,-12.1146994472,-6.3969596292,13.6998917949,72.24,-25.92,76.7493583035,131.37,55.6853005528,-13.2769596292,57.2462256804,-12.1146994472,-6.3969596292,13.6998917949,67.8,-6.88,68.1481797262,130.29
2021-01-05 13:00:00,65.5345175281,6.3650018633,65.8428905529,-12.2154824719,-6.6349981367,13.901122699,77.75,13.0,78.8293251271,131.3,60.1645175281,-12.3449981367,61.4179790321,-12.2154824719,-6.6349981367,13.901122699,72.38,-5.71,72.6048793126,130.39,62.0345175281,-15.8649981367,64.0310825367,-12.2154824719,-6.6349981367,13.901122699,74.25,-9.23,74.8214902284,131.5,58.7645175281,9.2150018633,59.4826426755,-12.2154824719,-6.6349981367,13.901122699,70.98,15.85,72.7281437959,131.47,60.1845175281,-32.3549981367,68.3302426055,-12.2154824719,-6.6349981367,13.901122699,72.4,-25.72,76.8327950813,131.5,56.2645175281,-14.2749981367,58.047148978,-12.2154824719,-6.6349981367,13.901122699,68.48,-7.64,68.9048619475,130.39
2021-01-05 13:30:00,65.8755340516,6.202407784,66.1668787907,-12.9144659484,-6.647592216,14.5249410671,78.79,12.85,79.8309877178,131.57,59.9455340516,-12.727592216,61.2817971044,-12.9144659484,-6.647592216,14.5249410671,72.86,-6.08,73.1132409349,130.67,62.3455340516,-16.137592216,64.4002134989,-12.9144659484,-6.647592216,14.5249410671,75.26,-9.49,75.8559668055,131.76,58.5455340516,8.952407784,59.2260513838,-12.9144659484,-6.647592216,14.5249410671,71.46,15.6,73.1429531807,131.75,60.5255340516,-32.727592216,68.8072348266,-12.9144659484,-6.647592216,14.5249410671,73.44,-26.08,77.9333048189,131.76,56.1255340516,-14.047592216,57.856809622,-12.9144659484,-6.647592216,14.5249410671,69.04,-7.4,69.4354491596,130.67
2021-01-05 14:00:00,66.5782008259,5.8178921443,66.8319137405,-12.8117991741,-6.7321078557,14.4728530103,79.39,12.55,80.3758334327,131.76,60.0082008259,-13.2521078557,61.4540684494,-12.8117991741,-6.7321078557,14.4728530103,72.82,-6.52,73.1113041875,130.87,63.0282008259,-16.5221078557,65.1577635232,-12.8117991741,-6.7321078557,14.4728530103,75.84,-9.79,76.469272914,131.97,58.5982008259,8.4778921443,59.2083084984,-12.8117991741,-6.7321078557,14.4728530103,71.41,15.21,73.0118634196,131.97,61.1882008259,-33.1721078557,69.6016139174,-12.8117991741,-6.7321078557,14.4728530103,74.0,-26.44,78.5816365317,131.97,56.1882008259,-12.3321078557,57.5256012243,-12.8117991741,-6.7321078557,14.4728530103,69.0,-5.6,69.2268733947,130.87
2021-01-05 14:30:00,64.0925341005,4.9380602111,64.2824810199,-13.6174658995,-6.9419397889,15.2848259904,77.71,11.88,78.6128392821,131.66,59.0125341005,-13.8619397889,60.6187475594,-13.6174658995,-6.9419397889,15.2848259904,72.63,-6.92,72.9589151509,130.74,60.6225341005,-17.3519397889,63.0569699177,-13.6174658995,-6.9419397889,15.2848259904,74.24,-10.41,74.9662970941,131.86,57.6025341005,7.8080602111,58.1293191003,-13.6174658995,-6.9419397889,15.2848259904,71.22,14.75,72.7313611862,131.83,58.7825341005,-33.9419397889,67.8781378053,-13.6174658995,-6.9419397889,15.2848259904,72.4,-27.0,77.2706930214,131.86,55.1425341005,-15.3419397889,57.2370001268,-13.6174658995,-6.9419397889,15.2848259904,68.76,-8.4,69.2711888161,130.74
2021-01-05 15:00:00,65.6262340566,5.0938327698,65.823625916,-14.8137659434,-7.1261672302,16.4386715041,80.44,12.22,81.3629030947,131.54,59.4962340566,-13.7861672302,61.0725820136,-14.8137659434,-7.1261672302,16.4386715041,74.31,-6.66,74.6078528038,130.63,62.0262340566,-17.1661672302,64.3578356427,-14.8137659434,-7.1261672302,16.4386715041,76.84,-10.04,77.4931429225,131.75,58.0562340566,7.9138327698,58.5931315253,-14.8137659434,-7.1261672302,16.4386715041,72.87,15.04,74.4059036636,131.74,60.2262340566,-33.6861672302,69.0069353855,-14.8137659434,-7.1261672302,16.4386715041,75.04,-26.56,79.6017286244,131.75,55.6262340566,-12.2061672302,56.9497009102,-14.8137659434,-7.1261672302,16.4386715041,70.44,-5.08,70.6229424479,130.63
2021-01-05 15:30:00,65.9398006779,4.9131921798,66.1225889605,-15.6901993221,-7.3668078202,17.3335574025,81.63,12.28,82.548502712,131.23,59.8698006779,-13.8768078202,61.4569672901,-15.6901993221,-7.3668078202,17.3335574025,75.56,-6.51,75.8399215453,130.34,62.2998006779,-17.2568078202,64.6456694656,-15.6901993221,-7.3668078202,17.3335574025,77.99,-9.89,78.6145800727,131.43,58.3898006779,7.7431921798,58.9009834242,-15.6901993221,-7.3668078202,17.3335574025,74.08,15.11,75.6052809002,131.42,60.4298006779,-33.7268078202,69.2044678884,-15.6901993221,-7.3668078202,17.3335574025,76.12,-26.36,80.5549750171,131.43,55.9098006779,-12.8468078202,57.3667698499,-15.6901993221,-7.3668078202,17.3335574025,71.6,-5.48,71.809403284,130.34
2021-01-05 16:00:00,66.0528505221,4.8639526917,66.2316925488,-16.4671494779,-7.6660473083,18.1641210429,82.52,12.53,83.4658690723,131.23,60.9628505221,-13.8360473083,62.5132413885,-16.4671494779,-7.6660473083,18.1641210429,77.43,-6.17,77.6754388465,130.27,62.3728505221,-17.2760473083,64.7212043526,-16.4671494779,-7.6660473083,18.1641210429,78.84,-9.61,79.423533666,131.43,59.4428505221,7.7639526917,59.9477392367,-16.4671494779,-7.6660473083,18.1641210429,75.91,15.43,77.4623327818,131.42,60.4928505221,-33.7060473083,69.249423026,-16.4671494779,-7.6660473083,18.1641210429,76.96,-26.04,81.2460657509,131.43,56.9328505221,-14.2260473083,58.6833016333,-16.4671494779,-7.6660473083,18.1641210429,73.4,-6.5600000000000005,73.6925613614,130.27
2021-01-05 16:30:00,67.7909338841,5.0120790666,67.975963792,-18.1090661159,-8.0579209334,19.820907278900002,85.9,13.07,86.8886350451,131.07,62.5109338841,-13.607920933399999,63.9749354607,-18.1090661159,-8.0579209334,19.820907278900002,80.62,-5.55,80.8108093017,130.16,63.9609338841,-17.0579209334,66.1964782288,-18.1090661159,-8.0579209334,19.820907278900002,82.07,-9.0,82.5620063952,131.28,60.8909338841,7.9520790666,61.4079912614,-18.1090661159,-8.0579209334,19.820907278900002,79.0,16.01,80.6059557353,131.21,62.0509338841,-33.3779209334,70.4585268206,-18.1090661159,-8.0579209334,19.820907278900002,80.16,-25.32,84.0638328891,131.28,58.3309338841,-13.8179209334,59.9452482414,-18.1090661159,-8.0579209334,19.820907278900002,76.44,-5.76,76.6567100781,130.16
2021-01-05 17:00:00,70.7007338341,5.9237762444,70.9484664364,-19.5492661659,-8.6162237556,21.3638273592,90.25,14.54,91.4137522477,130.5,65.6807338341,-12.6062237556,66.8795609612,-19.5492661659,-8.6162237556,21.3638273592,85.23,-3.99,85.3233438163,129.61,66.6907338341,-15.9662237556,68.5753183029,-19.5492661659,-8.6162237556,21.3638273592,86.24,-7.35,86.5526435183,130.71,63.9207338341,8.7937762444,64.5227922096,-19.5492661659,-8.6162237556,21.3638273592,83.47,17.41,85.2663415423,130.66,64.6507338341,-32.0962237556,72.1795328653,-19.5492661659,-8.6162237556,21.3638273592,84.2,-23.48,87.4125299943,130.71,61.1707338341,-9.7362237556,61.940719489,-19.5492661659,-8.6162237556,21.3638273592,80.72,-1.12,80.7277696954,129.61
2021-01-05 17:30:00,71.498767154,5.2541764874,71.6915620914,-16.251232846,-8.8558235126,18.507516827,87.75,14.11,88.8771882994,130.89,69.448767154,-13.0558235126,70.6653082269,-16.251232846,-8.8558235126,18.507516827,85.7,-4.2,85.8028554303,129.94,67.578767154,-16.7658235126,69.6274558498,-16.251232846,-8.8558235126,18.507516827,83.83,-7.91,84.2023574492,131.08,67.698767154,8.4441764874,68.2233624994,-16.251232846,-8.8558235126,18.507516827,83.95,17.3,85.7140157734,130.98,65.628767154,-33.0158235126,73.4654999328,-16.251232846,-8.8558235126,18.507516827,81.88,-24.16,85.3700181563,131.08,64.988767154,-10.0158235126,65.7560383299,-16.251232846,-8.8558235126,18.507516827,81.24,-1.16,81.2482812126,129.94
2021-01-05 18:00:00,71.9649505179,5.5059619098,72.1752708314,-16.5850494821,-8.8740380902,18.8099021356,88.55,14.38,89.7100156058,130.61,69.3649505179,-13.1140380902,70.5937274507,-16.5850494821,-8.8740380902,18.8099021356,85.95,-4.24,86.0545181847,129.71,68.0049505179,-16.4640380902,69.9695494138,-16.5850494821,-8.8740380902,18.8099021356,84.59,-7.59,84.9298310372,130.82,67.5849505179,8.3659619098,68.1007698575,-16.5850494821,-8.8740380902,18.8099021356,84.17,17.24,85.9174400224,130.75,66.0149505179,-32.6340380902,73.6407097599,-16.5850494821,-8.8740380902,18.8099021356,82.6,-23.76,85.9493897593,130.82,64.8949505179,-10.1140380902,65.6783706345,-16.5850494821,-8.8740380902,18.8099021356,81.48,-1.24,81.489434898,129.71
2021-01-05 18:30:00,70.9060005225,5.6196609315,71.1283452575,-19.6839994775,-8.6803390685,21.5129756607,90.59,14.3,91.711711902,129.87,65.6560005225,-13.6103390685,67.0518585437,-19.6839994775,-8.6803390685,21.5129756607,85.34,-4.93,85.4822817899,129.08,66.8760005225,-16.0703390685,68.7797589677,-19.6839994775,-8.6803390685,21.5129756607,86.56,-7.39,86.8748853237,130.08,63.9260005225,7.6996609315,64.388029332,-19.6839994775,-8.6803390685,21.5129756607,83.61,16.38,85.1993926035,130.13,64.8360005225,-32.0803390685,72.3384760587,-19.6839994775,-8.6803390685,21.5129756607,84.52,-23.4,87.69943215320001,130.08,61.1960005225,-12.0003390685,62.361515518,-19.6839994775,-8.6803390685,21.5129756607,80.88,-3.32,80.9481117754,129.08
2021-01-05 19:00:00,69.6383839047,4.89928474,69.8105114135,-18.8316160953,-8.34071526,20.5960504906,88.47,13.24,89.4552318202,130.17,63.8983839047,-14.80071526,65.5901260697,-18.8316160953,-8.34071526,20.5960504906,82.73,-6.46,82.981832349,129.43,65.6983839047,-16.85071526,67.8249530222,-18.8316160953,-8.34071526,20.5960504906,84.53,-8.51,84.9572892694,130.39,62.2383839047,6.57928474,62.5851693195,-18.8316160953,-8.34071526,20.5960504906,81.07,14.92,82.4314945879,130.5,63.7283839047,-32.86071526,71.7016981842,-18.8316160953,-8.34071526,20.5960504906,82.56,-24.52,86.1242358457,130.39,59.6083839047,-15.34071526,61.5507674722,-18.8316160953,-8.34071526,20.5960504906,78.44,-7.0,78.751721251,129.43
2021-01-05 19:30:00,67.6138507324,3.5929357844,67.7092460334,-17.6061492676,-7.9570642156,19.3207495445,85.22,11.55,85.9991331352,130.65,61.8338507324,-15.7970642156,63.8198427938,-17.6061492676,-7.9570642156,19.3207495445,79.44,-7.84,79.8259306241,129.86,63.8238507324,-18.2870642156,66.3920224119,-17.6061492676,-7.9570642156,19.3207495445,81.43,-10.33,82.0826035162,130.85,60.2938507324,5.7429357844,60.5667379637,-17.6061492676,-7.9570642156,19.3207495445,77.9,13.7,79.0955118828,130.94,61.9138507324,-34.5170642156,70.8854895912,-17.6061492676,-7.9570642156,19.3207495445,79.52,-26.56,83.8383205939,130.85,57.7538507324,-16.5970642156,60.0913455915,-17.6061492676,-7.9570642156,19.3207495445,75.36,-8.64,75.8536696541,129.86
2021-01-05 20:00:00,66.0004507485,2.6678278253,66.0543473536,-16.5395492515,-7.5621721747,18.1863448071,82.54,10.23,83.1715365976,131.14,59.6704507485,-16.7621721747,61.9801025213,-16.5395492515,-7.5621721747,18.1863448071,76.21,-9.2,76.7632991735,130.33,62.3504507485,-19.3621721747,65.2876130661,-16.5395492515,-7.5621721747,18.1863448071,78.89,-11.8,79.7676131021,131.34,58.2204507485,4.9478278253,58.4303164937,-16.5395492515,-7.5621721747,18.1863448071,74.76,12.51,75.7994571221,131.45,60.5004507485,-35.7621721747,70.2797090164,-16.5395492515,-7.5621721747,18.1863448071,77.04,-28.2,82.0390248601,131.34,55.8204507485,-17.2021721747,58.410936042,-16.5395492515,-7.5621721747,18.1863448071,72.36,-9.64,72.9993095858,130.33
2021-01-05 20:30:00,64.7992008312,1.674337138,64.8208286989,-15.3707991688,-7.235662862,16.9887104908,80.17,8.91,80.6636039363,131.14,57.4292008312,-17.925662862,60.1618026421,-15.3707991688,-7.235662862,16.9887104908,72.8,-10.69,73.5806774908,130.33,61.2492008312,-20.275662862,64.5179595691,-15.3707991688,-7.235662862,16.9887104908,76.62,-13.04,77.7217215455,131.34,56.0792008312,3.744337138,56.2040641455,-15.3707991688,-7.235662862,16.9887104908,71.45,10.98,72.2887467038,131.45,59.4692008312,-36.635662862,69.8481040605,-15.3707991688,-7.235662862,16.9887104908,74.84,-29.4,80.4076215293,131.34,53.7492008312,-15.955662862,56.0674572935,-15.3707991688,-7.235662862,16.9887104908,69.12,-8.72,69.6678749496,130.33
2021-01-05 21:00:00,62.5750674986,0.3100778516,62.5758357573,-14.1949325014,-6.8599221484,15.7656157698,76.77,7.17,77.1040971674,131.41,54.9850674986,-18.8499221484,58.1263899862,-14.1949325014,-6.8599221484,15.7656157698,69.18,-11.99,70.2113416764,130.57,59.1750674986,-21.7199221484,63.0352570519,-14.1949325014,-6.8599221484,15.7656157698,73.37,-14.86,74.8597121288,131.62,53.7450674986,2.8900778516,53.8227166763,-14.1949325014,-6.8599221484,15.7656157698,67.94,9.75,68.636040824,131.7,57.4850674986,-38.2199221484,69.0311193184,-14.1949325014,-6.8599221484,15.7656157698,71.68,-31.36,78.2398364006,131.62,51.5250674986,-17.6199221484,54.4545153064,-14.1949325014,-6.8599221484,15.7656157698,65.72,-10.76,66.5950148284,130.57
2021-01-05 21:30:00,55.4454007625,-1.4910589357,55.4654462027,-10.9545992375,-6.4810589357,12.7282115547,66.4,4.99,66.587236765,132.22,52.0154007625,-20.3410589357,55.8512362899,-10.9545992375,-6.4810589357,12.7282115547,62.97,-13.86,64.4772866985,131.29,52.4854007625,-23.8210589357,57.6381830215,-10.9545992375,-6.4810589357,12.7282115547,63.44,-17.34,65.7670829519,132.42,50.9354007625,1.6389410643,50.9617619265,-10.9545992375,-6.4810589357,12.7282115547,61.89,8.12,62.4204013124,132.44,50.9254007625,-40.7210589357,65.2043026469,-10.9545992375,-6.4810589357,12.7282115547,61.88,-34.24,70.721368765,132.42,48.8454007625,-19.0410589357,52.4255195591,-10.9545992375,-6.4810589357,12.7282115547,59.8,-12.56,61.1047755908,131.29
2021-01-05 22:00:00,53.4249174966,-2.5086248362,53.4837826644,-11.1950825034,-6.0086248362,12.7056461732,64.62,3.5,64.7147154826,132.22,48.5149174966,-21.8386248362,53.2035971945,-11.1950825034,-6.0086248362,12.7056461732,59.71,-15.83,61.7727528932,131.43,50.5649174966,-24.7986248362,56.3185819708,-11.1950825034,-6.0086248362,12.7056461732,61.76,-18.79,64.5551059173,132.42,47.5449174966,0.1613751638,47.5451913626,-11.1950825034,-6.0086248362,12.7056461732,58.74,6.17,59.0631568747,132.58,49.0449174966,-41.7286248362,64.3947362986,-11.1950825034,-6.0086248362,12.7056461732,60.24,-35.72,70.034105977,132.42,45.5649174966,-19.1286248362,49.4172641351,-11.1950825034,-6.0086248362,12.7056461732,56.76,-13.12,58.2566047758,131.43
2021-01-05 22:30:00,49.3184344306,-4.5386247104,49.52683201,-8.2015655694,-5.6186247104,9.9415603114,57.52,1.08,57.5301381886,133.79,46.0784344306,-22.0086247104,51.0646813485,-8.2015655694,-5.6186247104,9.9415603114,54.28,-16.39,56.7005335072,132.69,46.7584344306,-27.3086247104,54.1489812829,-8.2015655694,-5.6186247104,9.9415603114,54.96,-21.69,59.0851732671,134.0,45.2584344306,0.35137528960000003,45.2597984055,-8.2015655694,-5.6186247104,9.9415603114,53.46,5.97,53.7923089298,133.85,45.3984344306,-44.7786247104,63.7663161842,-8.2015655694,-5.6186247104,9.9415603114,53.6,-39.16,66.38121421,134.0,43.3984344306,-18.4186247104,47.1451996204,-8.2015655694,-5.6186247104,9.9415603114,51.6,-12.8,53.1638975245,132.69
2021-01-05 23:00:00,47.7417010675,-5.1241650091,48.0159045303,-8.8982989325,-5.2041650091000005,10.3083974183,56.64,0.08,56.6400564971,134.23,42.6017010675,-22.6541650091,48.2505557077,-8.8982989325,-5.2041650091000005,10.3083974183,51.5,-17.45,54.3760287259,133.14,45.2417010675,-28.0141650091,53.2128269935,-8.8982989325,-5.2041650091000005,10.3083974183,54.14,-22.81,58.7489208412,134.45,41.8517010675,-0.14416500910000002,41.8519493667,-8.8982989325,-5.2041650091000005,10.3083974183,50.75,5.06,51.0016284054,134.32,43.9417010675,-45.6041650091,63.3294004305,-8.8982989325,-5.2041650091000005,10.3083974183,52.84,-40.4,66.5148524767,134.45,40.0617010675,-21.0041650091,45.2340009302,-8.8982989325,-5.2041650091000005,10.3083974183,48.96,-15.8,51.4462982147,133.14
2021-01-05 23:30:00,46.1653676945,-5.437407472,46.4844767034,-7.5546323055,-4.797407472,8.9491668731,53.72,-0.64,53.7238122251,135.29,41.1053676945,-22.897407472,47.0525506454,-7.5546323055,-4.797407472,8.9491668731,48.66,-18.1,51.9172957693,134.14,43.7853676945,-28.717407472,52.3626576489,-7.5546323055,-4.797407472,8.9491668731,51.34,-23.92,56.6388735764,135.5,40.4453676945,-0.087407472,40.4454621436,-7.5546323055,-4.797407472,8.9491668731,48.0,4.71,48.230530787,135.34,42.5253676945,-46.677407472,63.1441784004,-7.5546323055,-4.797407472,8.9491668731,50.08,-41.88,65.2835415706,135.5,38.7653676945,-20.157407472,43.6929606285,-7.5546323055,-4.797407472,8.9491668731,46.32,-15.36,48.8003278678,134.14
2021-01-06 00:00:00,44.1896676792,-6.5023873802,44.6655098621,-6.8303323208,-4.5623873802,8.2139404806,51.02,-1.94,51.0568702527,135.72,39.6196676792,-22.5723873802,45.598582643,-6.8303323208,-4.5623873802,8.2139404806,46.45,-18.01,49.8192994732,134.44,41.9296676792,-29.8823873802,51.4883880814,-6.8303323208,-4.5623873802,8.2139404806,48.76,-25.32,54.9421513958,135.94,39.0096676792,0.3176126198,39.0109606421,-6.8303323208,-4.5623873802,8.2139404806,45.84,4.88,46.0990238508,135.63,40.7696676792,-48.0423873802,63.0098150121,-6.8303323208,-4.5623873802,8.2139404806,47.6,-43.48,64.4691430066,135.94,37.3696676792,-20.9223873802,42.8280090144,-6.8303323208,-4.5623873802,8.2139404806,44.2,-16.36,47.1305590886,134.44
2021-01-06 00:30:00,46.7014007569,-5.9266228247,47.0759566102,-7.7685992431,-4.7366228247,9.0987213378,54.47,-1.19,54.4829973478,135.38,41.8514007569,-22.0466228247,47.3032062686,-7.7685992431,-4.7366228247,9.0987213378,49.62,-17.31,52.5526450333,134.1,44.3214007569,-29.1766228247,53.0628107483,-7.7685992431,-4.7366228247,9.0987213378,52.09,-24.44,57.5385236168,135.59,41.1514007569,0.7233771753,41.1577581847,-7.7685992431,-4.7366228247,9.0987213378,48.92,5.46,49.2237544281,135.26,43.0714007569,-47.1766228247,63.8809776405,-7.7685992431,-4.7366228247,9.0987213378,50.84,-42.44,66.2258197382,135.59,39.4314007569,-19.5366228247,44.00585185,-7.7685992431,-4.7366228247,9.0987213378,47.2,-14.8,49.4659478834,134.1
2021-01-06 01:00:00,46.5020671002,-6.182219481,46.911214888399996,-9.7879328998,-5.292219481,11.1270489118,56.29,-0.89,56.2970354459,134.9,42.5620671002,-22.032219481,47.9264879905,-9.7879328998,-5.292219481,11.1270489118,52.35,-16.74,54.9613509659,133.59,44.0120671002,-29.252219481,52.8465173403,-9.7879328998,-5.292219481,11.1270489118,53.8,-23.96,58.894155907,135.09,41.7820671002,0.577780519,41.7860618089,-9.7879328998,-5.292219481,11.1270489118,51.57,5.87,51.9030037666,134.74,42.6920671002,-47.012219481,63.5040264379,-9.7879328998,-5.292219481,11.1270489118,52.48,-41.72,67.0425894488,135.09,40.0120671002,-20.652219481,45.0275436053,-9.7879328998,-5.292219481,11.1270489118,49.8,-15.36,52.1149652211,133.59
2021-01-06 01:30:00,48.307250842,-5.9374797102,48.6707730494,-9.752749158,-5.3574797102,11.1273853615,58.06,-0.58,58.0628969308,134.9,42.637250842,-22.1074797102,48.0278650213,-9.752749158,-5.3574797102,11.1273853615,52.39,-16.75,55.002496307,133.66,45.767250842,-29.0074797102,54.1855619956,-9.752749158,-5.3574797102,11.1273853615,55.52,-23.65,60.3472692009,135.09,41.857250842,0.5325202898,41.8606381451,-9.752749158,-5.3574797102,11.1273853615,51.61,5.89,51.94501131,134.74,44.487250842,-46.7574797102,64.5397350191,-9.752749158,-5.3574797102,11.1273853615,54.24,-41.4,68.2344311913,135.09,40.087250842,-20.4774797102,45.0146071332,-9.752749158,-5.3574797102,11.1273853615,49.84,-15.12,52.0830106657,133.66
2021-01-06 02:00:00,47.8462343382,-6.2949016373,48.2585528893,-9.4637656618,-5.3249016373,10.8589795998,57.31,-0.97,57.3182082763,135.47,41.8362343382,-22.5449016373,47.5241316957,-9.4637656618,-5.3249016373,10.8589795998,51.3,-17.22,54.1130150703,134.18,45.3262343382,-29.4949016373,54.0778766398,-9.4637656618,-5.3249016373,10.8589795998,54.79,-24.17,59.8843301708,135.65,41.1062343382,0.2050983627,41.1067460012,-9.4637656618,-5.3249016373,10.8589795998,50.57,5.53,50.8714635134,135.31,44.0562343382,-47.3649016373,64.6868278027,-9.4637656618,-5.3249016373,10.8589795998,53.52,-42.04,68.0569761303,135.65,39.3362343382,-19.8049016373,44.0405887877,-9.4637656618,-5.3249016373,10.8589795998,48.8,-14.48,50.9029507986,134.18
2021-01-06 02:30:00,46.3888340211,-6.4859904894,46.8400682586,-9.3411659789,-5.2659904894,10.7232475342,55.73,-1.22,55.74335207,135.47,41.1288340211,-22.6059904894,46.9319911568,-9.3411659789,-5.2659904894,10.7232475342,50.47,-17.34,53.3656865411,134.18,43.9488340211,-29.7159904894,53.0522393739,-9.3411659789,-5.2659904894,10.7232475342,53.29,-24.45,58.6312766363,135.65,40.4088340211,0.16400951060000002,40.4091668569,-9.3411659789,-5.2659904894,10.7232475342,49.75,5.43,50.0454533399,135.31,42.6588340211,-47.6659904894,63.9673570611,-9.3411659789,-5.2659904894,10.7232475342,52.0,-42.4,67.095156308,135.65,38.6588340211,-19.8259904894,43.4462351276,-9.3411659789,-5.2659904894,10.7232475342,48.0,-14.56,50.1596810197,134.18
2021-01-06 03:00:00,43.6524672844,-6.9231081697,44.1980466395,-9.4075327156,-5.2231081697,10.7602291215,53.06,-1.7000000000000002,53.0872263355,136.0,39.7624672844,-22.9631081697,45.916861188,-9.4075327156,-5.2231081697,10.7602291215,49.17,-17.74,52.2723301566,134.66,41.3124672844,-30.3531081697,51.2643260824,-9.4075327156,-5.2231081697,10.7602291215,50.72,-25.13,56.6041986075,136.18,39.0824672844,-0.0231081697,39.082474116,-9.4075327156,-5.2231081697,10.7602291215,48.49,5.2,48.768023335,135.81,40.0724672844,-48.5031081697,62.9154522862,-9.4075327156,-5.2231081697,10.7602291215,49.48,-43.28,65.7375752519,136.18,37.4324672844,-20.1031081697,42.4891111355,-9.4075327156,-5.2231081697,10.7602291215,46.84,-14.88,49.1467191174,134.66
2021-01-06 03:30:00,41.765000795,-7.0111065355,42.3493908605,-6.894999205,-5.1211065355,8.5887569639,48.66,-1.8900000000000001,48.6966908527,136.17,39.765000795,-23.0811065355,45.9781770749,-6.894999205,-5.1211065355,8.5887569639,46.66,-17.96,49.99717192,134.8,39.595000795,-30.5311065355,49.9991255348,-6.894999205,-5.1211065355,8.5887569639,46.49,-25.41,52.9810173553,136.35,39.175000795,-0.1111065355,39.1751583526,-6.894999205,-5.1211065355,8.5887569639,46.07,5.01,46.3416119702,135.97,38.425000795,-48.8411065355,62.1444637414,-6.894999205,-5.1211065355,8.5887569639,45.32,-43.72,62.9709520335,136.35,37.505000795,-20.6411065355,42.8098162066,-6.894999205,-5.1211065355,8.5887569639,44.4,-15.52,47.0343534026,134.8
2021-01-06 04:00:00,41.1816841733,-7.0848294829,41.786671561,-6.9983158267,-5.0248294829,8.6154126855,48.18,-2.06,48.2240189117,136.55,38.8416841733,-23.2548294829,45.2710009133,-6.9983158267,-5.0248294829,8.6154126855,45.84,-18.23,49.331921714,135.18,39.0416841733,-30.7148294829,49.6754854354,-6.9983158267,-5.0248294829,8.6154126855,46.04,-25.69,52.7224591612,136.72,38.2416841733,-0.1848294829,38.2421308291,-6.9983158267,-5.0248294829,8.6154126855,45.24,4.84,45.498166996,136.35,37.8416841733,-49.1048294829,61.9941718197,-6.9983158267,-5.0248294829,8.6154126855,44.84,-44.08,62.8782315273,136.72,36.6016841733,-21.0248294829,42.2105050799,-6.9983158267,-5.0248294829,8.6154126855,43.6,-16.0,46.4430834463,135.18
2021-01-06 04:30:00,42.0096174241,-6.926326665,42.5767772053,-8.4903825759,-4.976326665,9.8412612688,50.5,-1.9500000000000002,50.5376344915,136.27,37.9096174241,-23.166326665,44.4276691307,-8.4903825759,-4.976326665,9.8412612688,46.4,-18.19,49.8380988803,134.93,39.7896174241,-30.466326665,50.113977244,-8.4903825759,-4.976326665,9.8412612688,48.28,-25.49,54.595773646,136.46,37.2996174241,-0.14632666500000002,37.2999044433,-8.4903825759,-4.976326665,9.8412612688,45.79,4.83,46.0440332725,136.1,38.6296174241,-48.736326665,62.1890414714,-8.4903825759,-4.976326665,9.8412612688,47.12,-43.76,64.3057695701,136.46,35.6696174241,-20.936326665,41.3600215354,-8.4903825759,-4.976326665,9.8412612688,44.16,-15.96,46.9555875269,134.93
2021-01-06 05:00:00,44.6882673982,-6.2385924461,45.1216276165,-8.2617326018,-4.8785924461,9.5946281762,52.95,-1.3599999999999999,52.967462654,136.1,38.7282673982,-22.8385924461,44.9608718842,-8.2617326018,-4.8785924461,9.5946281762,46.99,-17.96,50.3052850106,134.81,42.3582673982,-29.7585924461,51.7667522774,-8.2617326018,-4.8785924461,9.5946281762,50.62,-24.88,56.4038899368,136.28,38.1082673982,0.1714075539,38.1086528841,-8.2617326018,-4.8785924461,9.5946281762,46.37,5.05,46.6441786293,135.97,41.1382673982,-47.9985924461,63.2156778128,-8.2617326018,-4.8785924461,9.5946281762,49.4,-43.12,65.5720550235,136.28,36.4982673982,-19.6785924461,41.4652930019,-8.2617326018,-4.8785924461,9.5946281762,44.76,-14.8,47.143372811,134.81
2021-01-06 05:30:00,43.8435005662,-6.4106340962,44.3096916195,-8.4164994338,-4.9306340962,9.7544151701,52.26,-1.48,52.2809525544,135.95,38.8935005662,-22.7406340962,45.0537548423,-8.4164994338,-4.9306340962,9.7544151701,47.31,-17.81,50.551282872,134.64,41.5335005662,-29.8706340962,51.1594219142,-8.4164994338,-4.9306340962,9.7544151701,49.95,-24.94,55.8301540388,136.14,38.2535005662,0.1993659038,38.2540200806,-8.4164994338,-4.9306340962,9.7544151701,46.67,5.13,46.9511000936,135.81,40.3435005662,-48.0506340962,62.7412262789,-8.4164994338,-4.9306340962,9.7544151701,48.76,-43.12,65.0912590138,136.14,36.5835005662,-18.9306340962,41.1912784575,-8.4164994338,-4.9306340962,9.7544151701,45.0,-14.0,47.1274866718,134.64
2021-01-06 06:00:00,43.1404005875,-6.401354718,43.6127447551,-8.9695994125,-5.071354718,10.3039969089,52.11,-1.33,52.1269699868,135.4,39.1204005875,-22.381354718,45.0702871206,-8.9695994125,-5.071354718,10.3039969089,48.09,-17.31,51.1105096825,134.08,40.8504005875,-29.681354718,50.4949308946,-8.9695994125,-5.071354718,10.3039969089,49.82,-24.61,55.5669371119,135.59,38.4504005875,0.38864528200000004,38.4523646931,-8.9695994125,-5.071354718,10.3039969089,47.42,5.46,47.7333007449,135.25,39.6304005875,-47.751354718,62.0544964377,-8.9695994125,-5.071354718,10.3039969089,48.6,-42.68,64.6803092139,135.59,36.7504005875,-19.871354718,41.7787348022,-8.9695994125,-5.071354718,10.3039969089,45.72,-14.8,48.0557842512,134.08
2021-01-06 06:30:00,46.4439840131,-4.5096094792,46.6624070175,-10.1660159869,-5.5596094792,11.5869382758,56.61,1.05,56.6197368415,134.23,42.6039840131,-21.1796094792,47.578096972,-10.1660159869,-5.5596094792,11.5869382758,52.77,-15.62,55.0332381384,133.01,43.9339840131,-27.4696094792,51.8148086574,-10.1660159869,-5.5596094792,11.5869382758,54.1,-21.91,58.3682970456,134.42,41.7939840131,1.2303905207999999,41.8120910805,-10.1660159869,-5.5596094792,11.5869382758,51.96,6.79,52.4017719166,134.15,42.5939840131,-45.0396094792,61.9904339084,-10.1660159869,-5.5596094792,11.5869382758,52.76,-39.48,65.8960393347,134.42,39.9539840131,-16.8796094792,43.3732873401,-10.1660159869,-5.5596094792,11.5869382758,50.12,-11.32,51.3824561499,133.01
2021-01-06 07:00:00,49.4050507224,-3.1839891487,49.5075430998,-12.0349492776,-6.0739891487,13.4808511709,61.44,2.89,61.5079320088,133.7,45.3150507224,-19.6139891487,49.3777519972,-12.0349492776,-6.0739891487,13.4808511709,57.35,-13.54,58.9266841083,132.47,46.6750507224,-26.0039891487,53.4300272467,-12.0349492776,-6.0739891487,13.4808511709,58.71,-19.93,62.0005564491,133.89,44.3650507224,2.6660108513000003,44.4450822866,-12.0349492776,-6.0739891487,13.4808511709,56.4,8.74,57.0731775881,133.62,45.2450507224,-43.4339891487,62.7186258478,-12.0349492776,-6.0739891487,13.4808511709,57.28,-37.36,68.3868993302,133.89,42.4450507224,-18.7139891487,46.38745219,-12.0349492776,-6.0739891487,13.4808511709,54.48,-12.64,55.9270954011,132.47
2021-01-06 07:30:00,52.6409339996,-1.6263592228000001,52.6660514627,-13.7390660004,-6.6263592228,15.2535429036,66.38,5.0,66.5680433842,132.3,48.5909339996,-17.8663592228,51.7714753395,-13.7390660004,-6.6263592228,15.2535429036,62.33,-11.24,63.3353495293,131.1,49.7209339996,-23.9963592228,55.208663575,-13.7390660004,-6.6263592228,15.2535429036,63.46,-17.37,65.7942892659,132.49,47.4809339996,3.9436407772,47.644426705,-13.7390660004,-6.6263592228,15.2535429036,61.22,10.57,62.1257861117,132.2,48.1809339996,-40.9063592228,63.2038972369,-13.7390660004,-6.6263592228,15.2535429036,61.92,-34.28,70.7757359552,132.49,45.3409339996,-17.4263592228,48.5744613116,-13.7390660004,-6.6263592228,15.2535429036,59.08,-10.8,60.0590243011,131.1
2021-01-06 08:00:00,55.9566170599,0.0891010022,55.9566879986,-15.3733829401,-7.0708989978,16.9215399908,71.33,7.16,71.68845444,131.37,51.8566170599,-16.2008989978,54.3284259043,-15.3733829401,-7.0708989978,16.9215399908,67.23,-9.13,67.8471060547,130.2,52.7866170599,-22.0008989978,57.1879925976,-15.3733829401,-7.0708989978,16.9215399908,68.16,-14.93,69.7760023217,131.56,50.6166170599,5.3191010022,50.8953313975,-15.3733829401,-7.0708989978,16.9215399908,65.99,12.39,67.1430726136,131.28,51.1066170599,-38.5908989978,64.0401732725,-15.3733829401,-7.0708989978,16.9215399908,66.48,-31.52,73.5737779375,131.56,48.3466170599,-17.3508989978,51.3658357001,-15.3733829401,-7.0708989978,16.9215399908,63.72,-10.28,64.5439137332,130.2
2021-01-06 08:30:00,59.5428671256,2.9248014064000003,59.6146583384,-16.6871328744,-7.5551985936,18.3177899692,76.23,10.48,76.9470161865,131.02,55.1528671256,-15.4151985936,57.266631644,-16.6871328744,-7.5551985936,18.3177899692,71.84,-7.86,72.2687013859,130.06,56.1628671256,-19.1451985936,59.3363823717,-16.6871328744,-7.5551985936,18.3177899692,72.85,-11.59,73.7661887317,131.21,53.7828671256,6.0948014064,54.1271041202,-16.6871328744,-7.5551985936,18.3177899692,70.47,13.65,71.7798258566,131.13,54.3528671256,-35.5951985936,64.9711653558,-16.6871328744,-7.5551985936,18.3177899692,71.04,-28.04,76.3735765825,131.21,51.3928671256,-15.9551985936,53.81259289,-16.6871328744,-7.5551985936,18.3177899692,68.08,-8.4,68.5962564576,130.06
2021-01-06 09:00:00,61.8782004948,3.7362424824,61.9908961409,-17.5517995052,-7.7937575176,19.2043828882,79.43,11.53,80.2624806494,130.68,57.4182004948,-14.4437575176,59.2070255906,-17.5517995052,-7.7937575176,19.2043828882,74.97,-6.65,75.26435677,129.72,58.3382004948,-18.2237575176,61.1183358333,-17.5517995052,-7.7937575176,19.2043828882,75.89,-10.43,76.6033745993,130.85,55.9482004948,6.9562424824,56.3789894205,-17.5517995052,-7.7937575176,19.2043828882,73.5,14.75,74.9654086896,130.75,56.5282004948,-33.0337575176,65.4726399873,-17.5517995052,-7.7937575176,19.2043828882,74.08,-25.24,78.2617658886,130.85,53.4882004948,-15.5937575176,55.7149249814,-17.5517995052,-7.7937575176,19.2043828882,71.04,-7.8,71.4669266164,129.72
2021-01-06 09:30:00,63.9577671648,-0.0891378365,63.9578292804,-17.6622328352,-7.8391378365,19.3237302492,81.62,7.75,81.9871142314,132.15,59.0877671648,-15.5991378365,61.1121700626,-17.6622328352,-7.8391378365,19.3237302492,76.75,-7.76,77.1412995742,130.9,60.3577671648,-22.3691378365,64.3695454751,-17.6622328352,-7.8391378365,19.3237302492,78.02,-14.53,79.36145979,132.35,57.5877671648,6.2108621635,57.9217207604,-17.6622328352,-7.8391378365,19.3237302492,75.25,14.05,76.5504082288,131.95,59.2977671648,-18.2791378365,62.0512052323,-17.6622328352,-7.8391378365,19.3237302492,76.96,-10.44,77.6648903946,132.35,55.1377671648,-14.3591378365,56.9768216675,-17.6622328352,-7.8391378365,19.3237302492,72.8,-6.52,73.0913838971,130.9
2021-01-06 10:00:00,64.4086171555,0.4139285983,64.4099472191,-17.7313828445,-7.8960714017,19.4100458825,82.14,8.31,82.5592859707,132.15,59.5686171555,-15.2960714017,61.5011377955,-17.7313828445,-7.8960714017,19.4100458825,77.3,-7.4,77.6533965774,130.9,60.7686171555,-21.8660714017,64.5828917712,-17.7313828445,-7.8960714017,19.4100458825,78.5,-13.97,79.7333738155,132.35,58.0486171555,6.4939285983,58.4107272879,-17.7313828445,-7.8960714017,19.4100458825,75.78,14.39,77.134172064,131.95,59.7086171555,-17.7760714017,62.2985367171,-17.7313828445,-7.8960714017,19.4100458825,77.44,-9.88,78.0677141974,132.35,55.6286171555,-16.2560714017,57.9551801313,-17.7313828445,-7.8960714017,19.4100458825,73.36,-8.36,73.8348102185,130.9
2021-01-06 10:30:00,65.3947671685,0.5950655115,65.3974745382,-17.8352328315,-7.8849344885,19.5004544061,83.23,8.48,83.660882735,132.15,60.1847671685,-15.1749344885,62.0683883781,-17.8352328315,-7.8849344885,19.5004544061,78.02,-7.29,78.3598398416,130.9,61.7247671685,-21.6749344885,65.4197956821,-17.8352328315,-7.8849344885,19.5004544061,79.56,-13.79,80.7462550215,132.35,58.6647671685,6.6250655115,59.0376693304,-17.8352328315,-7.8849344885,19.5004544061,76.5,14.51,77.8639203996,132.02,60.6047671685,-17.5249344885,63.0877256871,-17.8352328315,-7.8849344885,19.5004544061,78.44,-9.64,79.0301410855,132.35,56.2047671685,-15.6049344885,58.3308651818,-17.8352328315,-7.8849344885,19.5004544061,74.04,-7.72,74.4413863385,130.9
2021-01-06 11:00:00,66.0393504615,1.4018469323,66.0542276028,-17.7806495385,-7.8981530677,19.4559070693,83.82,9.3,84.334348874,131.67,60.5793504615,-14.4881530677,62.2877538659,-17.7806495385,-7.8981530677,19.4559070693,78.36,-6.59,78.6366180605,130.47,62.3293504615,-20.7681530677,65.6982808816,-17.7806495385,-7.8981530677,19.4559070693,80.11,-12.87,81.1372232702,131.86,59.0293504615,7.1818469323,59.4646377377,-17.7806495385,-7.8981530677,19.4559070693,76.81,15.08,78.2763214516,131.56,61.2193504615,-16.6581530677,63.4452751161,-17.7806495385,-7.8981530677,19.4559070693,79.0,-8.76,79.4841971715,131.86,56.5393504615,-13.8581530677,58.2129414912,-17.7806495385,-7.8981530677,19.4559070693,74.32,-5.96,74.5585944074,130.47
2021-01-06 11:30:00,66.5550503735,1.5844409697000001,66.5739076772,-18.2349496265,-8.0155590303,19.9188999307,84.79,9.6,85.3317297375,131.46,61.2150503735,-14.1755590303,62.8349334849,-18.2349496265,-8.0155590303,19.9188999307,79.45,-6.16,79.6884439552,130.24,62.8250503735,-20.4955590303,66.0836961315,-18.2349496265,-8.0155590303,19.9188999307,81.06,-12.48,82.0150839785,131.64,59.6450503735,7.4144409697,60.104126056,-18.2349496265,-8.0155590303,19.9188999307,77.88,15.43,79.3938240671,131.31,61.6850503735,-16.3755590303,63.8216606893,-18.2349496265,-8.0155590303,19.9188999307,79.92,-8.36,80.3560576435,131.64,57.1250503735,-15.5355590303,59.1998730958,-18.2349496265,-8.0155590303,19.9188999307,75.36,-7.52,75.7342722946,130.24
2021-01-06 12:00:00,66.9224503258,1.8674593435,66.9485008197,-18.5375496742,-8.1425406565,20.247017466,85.46,10.01,86.0442426894,131.14,61.7524503258,-13.7925406565,63.2740017622,-18.5375496742,-8.1425406565,20.247017466,80.29,-5.65,80.4885494962,129.94,63.1424503258,-20.1325406565,66.2743406337,-18.5375496742,-8.1425406565,20.247017466,81.68,-11.99,82.5553299309,131.35,60.1624503258,7.7074593435,60.6541454373,-18.5375496742,-8.1425406565,20.247017466,78.7,15.85,80.2802123814,131.0,62.0224503258,-16.0225406565,64.0586149827,-18.5375496742,-8.1425406565,20.247017466,80.56,-7.88,80.944474796,131.35,57.5824503258,-12.4225406565,58.9071990667,-18.5375496742,-8.1425406565,20.247017466,76.12,-4.28,76.2402308496,129.94
2021-01-06 12:30:00,68.4547002953,1.5283319839,68.4717590776,-19.1752997047,-8.3216680161,20.90316429,87.63,9.85,88.1818541424,130.64,63.1147002953,-12.8416680161,64.4078708762,-19.1752997047,-8.3216680161,20.90316429,82.29,-4.52,82.4140430995,129.32,64.5847002953,-20.2216680161,67.67643141880001,-19.1752997047,-8.3216680161,20.90316429,83.76,-11.9,84.6011087398,130.85,61.4347002953,8.4183319839,62.0087954549,-19.1752997047,-8.3216680161,20.90316429,80.61,16.74,82.3298226647,130.36,63.3847002953,-16.0816680161,65.392968106,-19.1752997047,-8.3216680161,20.90316429,82.56,-7.76,82.9238879938,130.85,58.7447002953,-10.5616680161,59.686586802,-19.1752997047,-8.3216680161,20.90316429,77.92,-2.24,77.952190476,129.32
2021-01-06 13:00:00,68.8209169388,1.4355377412,68.8358872748,-19.1590830612,-8.3444622588,20.8973805568,87.98,9.78,88.5219114118,131.48,63.5709169388,-12.8644622588,64.8595087065,-19.1590830612,-8.3444622588,20.8973805568,82.73,-4.52,82.8533843606,130.14,64.9409169388,-20.5744622588,68.122178401,-19.1590830612,-8.3444622588,20.8973805568,84.1,-12.23,84.9846038998,131.69,61.8909169388,8.6355377412,62.4904641654,-19.1590830612,-8.3444622588,20.8973805568,81.05,16.98,82.8095580232,131.16,63.7609169388,-16.4244622588,65.8423684976,-19.1590830612,-8.3444622588,20.8973805568,82.92,-8.08,83.3127409224,131.69,59.2409169388,-10.4244622588,60.1511068322,-19.1590830612,-8.3444622588,20.8973805568,78.4,-2.08,78.4275869832,130.14
2021-01-06 13:30:00,68.6295669234,1.1478676316,68.6391656141,-18.8704330766,-8.2621323684,20.5999047515,87.5,9.41,88.0045345423,131.67,63.3495669234,-13.2921323684,64.7290384007,-18.8704330766,-8.2621323684,20.5999047515,82.22,-5.03,82.373717289,130.33,64.7595669234,-20.9321323684,68.0584724601,-18.8704330766,-8.2621323684,20.5999047515,83.63,-12.67,84.5843117842,131.86,61.7095669234,8.2878676316,62.2636282251,-18.8704330766,-8.2621323684,20.5999047515,80.58,16.55,82.2620137123,131.37,63.6495669234,-16.7821323684,65.8248231017,-18.8704330766,-8.2621323684,20.5999047515,82.52,-8.52,82.9586692275,131.86,59.0895669234,-12.0221323684,60.3001541116,-18.8704330766,-8.2621323684,20.5999047515,77.96,-3.76,78.0506194722,130.33
2021-01-06 14:00:00,67.8910502341,1.0890606508,67.8997846462,-18.3989497659,-8.0609393492,20.0873118081,86.29,9.15,86.7737667731,131.76,62.5210502341,-14.0809393492,64.0870858702,-18.3989497659,-8.0609393492,20.0873118081,80.92,-6.02,81.1436183566,130.52,64.0910502341,-21.0209393492,67.4502973399,-18.3989497659,-8.0609393492,20.0873118081,82.49,-12.96,83.5018664462,131.97,60.9110502341,7.5790606508,61.3807640957,-18.3989497659,-8.0609393492,20.0873118081,79.31,15.64,80.8374028529,131.54,62.9610502341,-16.8609393492,65.1796373289,-18.3989497659,-8.0609393492,20.0873118081,81.36,-8.8,81.8345257211,131.97,58.3610502341,-15.2609393492,60.3233657404,-18.3989497659,-8.0609393492,20.0873118081,76.76,-7.2,77.0969363853,130.52
2021-01-06 14:30:00,67.2430001504,0.7400455035,67.2470723272,-18.1069998496,-7.8599544965,19.7393598741,85.35,8.6,85.7821805505,131.92,61.9430001504,-14.5499544965,63.6288962931,-18.1069998496,-7.8599544965,19.7393598741,80.05,-6.69,80.3290644786,130.63,63.4930001504,-21.4099544965,67.0055760339,-18.1069998496,-7.8599544965,19.7393598741,81.6,-13.55,82.717365166,132.11,60.3730001504,7.1600455035,60.7960969041,-18.1069998496,-7.8599544965,19.7393598741,78.48,15.02,79.9043853615,131.7,62.3730001504,-17.2599544965,64.7170547613,-18.1069998496,-7.8599544965,19.7393598741,80.48,-9.4,81.0270967023,132.11,57.8530001504,-14.8199544965,59.7210237494,-18.1069998496,-7.8599544965,19.7393598741,75.96,-6.96,76.2781960982,130.63
2021-01-06 15:00:00,67.1166000757,0.9259782935,67.12298743,-17.6933999243,-7.7240217065,19.3058776595,84.81,8.65,85.2499771261,132.14,61.7766000757,-14.9740217065,63.5654752439,-17.6933999243,-7.7240217065,19.3058776595,79.47,-7.25,79.8000213033,130.92,63.3766000757,-21.2840217065,66.8550896877,-17.6933999243,-7.7240217065,19.3058776595,81.07,-13.56,82.1962194994,132.32,60.2266000757,6.8259782935,60.6121880181,-17.6933999243,-7.7240217065,19.3058776595,77.92,14.55,79.2668209278,131.96,62.2666000757,-17.1640217065,64.5889551404,-17.6933999243,-7.7240217065,19.3058776595,79.96,-9.44,80.5153103453,132.32,57.7466000757,-16.8440217065,60.1530621627,-17.6933999243,-7.7240217065,19.3058776595,75.44,-9.12,75.9892623994,130.92
2021-01-06 15:30:00,66.8710666933,0.8164426458,66.876050566,-17.8289333067,-7.7835573542,19.4539103508,84.7,8.6,85.1354802653,131.89,61.5410666933,-15.1535573542,63.3792804491,-17.8289333067,-7.7835573542,19.4539103508,79.37,-7.37,79.7114408351,130.7,63.1410666933,-21.3835573542,66.6637144802,-17.8289333067,-7.7835573542,19.4539103508,80.97,-13.6,82.1042075658,132.1,59.9810666933,6.6264426458,60.3459866421,-17.8289333067,-7.7835573542,19.4539103508,77.81,14.41,79.1330790504,131.78,62.0510666933,-17.2235573542,64.3970946993,-17.8289333067,-7.7835573542,19.4539103508,79.88,-9.44,80.4358626484,132.1,57.4910666933,-16.1835573542,59.7254575384,-17.8289333067,-7.7835573542,19.4539103508,75.32,-8.4,75.7869540224,130.7
2021-01-06 16:00:00,67.2436167058,0.4861223089,67.2453738378,-18.3763832942,-8.0338776911,20.0557885342,85.62,8.52,86.0428660611,132.14,62.0636167058,-15.4638776911,63.9611134351,-18.3763832942,-8.0338776911,20.0557885342,80.44,-7.43,80.7824145467,130.91,63.4736167058,-21.7238776911,67.088202239,-18.3763832942,-8.0338776911,20.0557885342,81.85,-13.69,82.9869784966,132.31,60.4836167058,6.3661223089,60.8177227712,-18.3763832942,-8.0338776911,20.0557885342,78.86,14.4,80.1639544933,131.96,62.3836167058,-17.5538776911,64.8062825295,-18.3763832942,-8.0338776911,20.0557885342,80.76,-9.52,81.3191736308,132.31,57.9836167058,-17.2338776911,60.4905475803,-18.3763832942,-8.0338776911,20.0557885342,76.36,-9.2,76.9122200954,130.91
2021-01-06 16:30:00,68.4063333804,0.5102134865,68.4082360856,-19.4336666196,-8.3297865135,21.1436217721,87.84,8.84,88.2836972493,132.14,63.3363333804,-15.3997865135,65.1816274017,-19.4336666196,-8.3297865135,21.1436217721,82.77,-7.07,83.071401818,130.91,64.5463333804,-21.7397865135,68.1090850805,-19.4336666196,-8.3297865135,21.1436217721,83.98,-13.41,85.0439210056,132.31,61.6863333804,6.4902134865,62.0268215937,-19.4336666196,-8.3297865135,21.1436217721,81.12,14.82,82.462638813,131.96,63.4463333804,-17.5697865135,65.8341447696,-19.4336666196,-8.3297865135,21.1436217721,82.88,-9.24,83.3934769631,132.31,59.2063333804,-15.1697865135,61.1188378098,-19.4336666196,-8.3297865135,21.1436217721,78.64,-6.84,78.9369064507,130.91
2021-01-06 17:00:00,70.382233418,1.0778674639,70.3904864252,-20.417766582,-8.7821325361,22.2263592178,90.8,9.86,91.3337812641,131.47,65.812233418,-14.5921325361,67.4105362641,-20.417766582,-8.7821325361,22.2263592178,86.23,-5.8100000000000005,86.4255112799,130.24,66.382233418,-20.9621325361,69.6133027087,-20.417766582,-8.7821325361,22.2263592178,86.8,-12.18,87.6503987441,131.65,64.072233418,7.0878674639,64.4630821506,-20.417766582,-8.7821325361,22.2263592178,84.49,15.87,85.9675345697,131.29,65.302233418,-16.7421325361,67.4142469455,-20.417766582,-8.7821325361,22.2263592178,85.72,-7.96,86.0887913726,131.65,61.422233418,-14.5421325361,63.120237458,-20.417766582,-8.7821325361,22.2263592178,81.84,-5.76,82.04244755,130.24
2021-01-06 17:30:00,71.2971334433,0.5843525574,71.299528085,-17.1528665567,-9.0756474426,19.4058807483,88.45,9.66,88.9759411302,131.13,69.5371334433,-14.5156474426,71.0360257066,-17.1528665567,-9.0756474426,19.4058807483,86.69,-5.44,86.8605186492,129.84,67.3971334433,-21.3356474426,70.6935884516,-17.1528665567,-9.0756474426,19.4058807483,84.55,-12.26,85.4342443052,131.33,67.7771334433,7.0243525574,68.140159573,-17.1528665567,-9.0756474426,19.4058807483,84.93,16.1,86.4425526,130.88,66.2071334433,-17.1556474426,68.3937187025,-17.1528665567,-9.0756474426,19.4058807483,83.36,-8.08,83.7506776092,131.33,65.0871334433,-14.7156474426,66.729942451,-17.1528665567,-9.0756474426,19.4058807483,82.24,-5.64,82.4331680818,129.84
2021-01-06 18:00:00,71.2513167599,0.1800611325,71.2515442782,-17.3186832401,-9.0499388675,19.5406801999,88.57,9.23,89.0496367202,130.96,69.1013167599,-14.9099388675,70.691571315,-17.3186832401,-9.0499388675,19.5406801999,86.42,-5.86,86.6184506904,129.73,67.3513167599,-21.6699388675,70.7515803344,-17.3186832401,-9.0499388675,19.5406801999,84.67,-12.62,85.60533453,131.17,67.3513167599,6.5800611325,67.6719814532,-17.3186832401,-9.0499388675,19.5406801999,84.67,15.63,86.1005563281,130.71,66.2013167599,-17.4899388675,68.4727121,-17.3186832401,-9.0499388675,19.5406801999,83.52,-8.44,83.9453631834,131.17,64.6813167599,-14.2499388675,66.2324202753,-17.3186832401,-9.0499388675,19.5406801999,82.0,-5.2,82.1647126204,129.73
2021-01-06 18:30:00,72.3601001728,0.4535039685,72.3615212863,-20.7098998272,-8.7964960315,22.5006287309,93.07,9.25,93.5285378908,131.13,65.9901001728,-15.516496031500001,67.7897851443,-20.7098998272,-8.7964960315,22.5006287309,86.7,-6.72,86.9600390984,129.99,68.2801001728,-21.3664960315,71.5450853118,-20.7098998272,-8.7964960315,22.5006287309,88.99,-12.57,89.8733831565,131.32,64.2501001728,6.0835039685,64.5374650319,-20.7098998272,-8.7964960315,22.5006287309,84.96,14.88,86.253208636,130.98,67.1301001728,-17.1564960315,69.287774573,-20.7098998272,-8.7964960315,22.5006287309,87.84,-8.36,88.2369265104,131.32,61.5701001728,-14.3164960315,63.2126513754,-20.7098998272,-8.7964960315,22.5006287309,82.28,-5.52,82.4649549809,129.99
2021-01-06 19:00:00,70.1597835351,-0.20854555900000002,70.1600934787,-19.6202164649,-8.448545559,21.3619010436,89.78,8.24,90.1573402447,131.06,64.0997835351,-16.268545559,66.1320483869,-19.6202164649,-8.448545559,21.3619010436,83.72,-7.82,84.0844266199,129.92,66.2097835351,-22.058545559,69.7876412264,-19.6202164649,-8.448545559,21.3619010436,85.83,-13.61,86.9023647549,131.32,62.4397835351,5.341454441,62.6678362755,-19.6202164649,-8.448545559,21.3619010436,82.06,13.79,83.210622519,130.98,65.0997835351,-17.848545559,67.5022399249,-19.6202164649,-8.448545559,21.3619010436,84.72,-9.4,85.2398873767,131.32,59.8997835351,-15.888545559,61.9712025664,-19.6202164649,-8.448545559,21.3619010436,79.52,-7.44,79.8672899252,129.92
2021-01-06 19:30:00,67.7288834958,-1.1654229762,67.7389095742,-18.6711165042,-8.1854229762,20.3865578461,86.4,7.02,86.6847183764,131.49,61.9988834958,-17.4554229762,64.4092644423,-18.6711165042,-8.1854229762,20.3865578461,80.67,-9.27,81.200873148,130.36,63.9388834958,-23.1354229762,67.9957985391,-18.6711165042,-8.1854229762,20.3865578461,82.61,-14.95,83.951858824,131.7,60.4388834958,4.2945770238,60.5912702461,-18.6711165042,-8.1854229762,20.3865578461,79.11,12.48,80.0883418482,131.44,62.8488834958,-18.9854229762,65.65385321709999,-18.6711165042,-8.1854229762,20.3865578461,81.52,-10.8,82.2322953589,131.7,57.9688834958,-17.7054229762,60.6124859787,-18.6711165042,-8.1854229762,20.3865578461,76.64,-9.52,77.2290100934,130.36
