Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-06 20:00:00,64.991916868,-2.8740457579000003,65.0554332642,-17.618083132,-7.8240457579000005,19.2772546092,82.61,4.95,82.7581693853,132.28,59.421916868,-18.5440457579,62.2482597133,-17.618083132,-7.8240457579000005,19.2772546092,77.04,-10.72,77.7822601883,131.08,61.371916868,-25.0540457579,66.2888934053,-17.618083132,-7.8240457579000005,19.2772546092,78.99,-17.23,80.847343803,132.49,57.981916868,3.4259542421,58.083042673,-17.618083132,-7.8240457579000005,19.2772546092,75.6,11.25,76.4324701943,132.16,60.381916868,-20.9040457579,63.8980047709,-17.618083132,-7.8240457579000005,19.2772546092,78.0,-13.08,79.08910418,132.49,55.621916868,-16.6240457579,58.0530493035,-17.618083132,-7.8240457579000005,19.2772546092,73.24,-8.8,73.7667784304,131.08
2021-01-06 20:30:00,62.008350311,-4.5824683763,62.1774438579,-16.341649689,-7.4524683763,17.9607572073,78.35,2.87,78.4025471525,132.78,56.478350311,-19.6224683763,59.7900101942,-16.341649689,-7.4524683763,17.9607572073,72.82,-12.17,73.8299485304,131.48,58.598350311,-26.8824683763,64.4704099969,-16.341649689,-7.4524683763,17.9607572073,74.94,-19.43,77.4178823012,132.99,55.158350311,2.4575316237,55.2130697454,-16.341649689,-7.4524683763,17.9607572073,71.5,9.91,72.1835029629,132.58,57.618350311,-22.8124683763,61.9700169919,-16.341649689,-7.4524683763,17.9607572073,73.96,-15.36,75.5381440069,132.99,52.938350311,-18.3324683763,56.0227483297,-16.341649689,-7.4524683763,17.9607572073,69.28,-10.88,70.129115209,131.48
2021-01-06 21:00:00,59.1946336829,-5.9182889121,59.4897537438,-15.2353663171,-7.0782889121,16.7993619147,74.43,1.16,74.439038817,132.03,53.8946336829,-20.4782889121,57.6540705985,-15.2353663171,-7.0782889121,16.7993619147,69.13,-13.4,70.416737357,130.72,55.9546336829,-27.9182889121,62.5328064808,-15.2353663171,-7.0782889121,16.7993619147,71.19,-20.84,74.1776361176,132.23,52.6646336829,1.3417110879,52.6817219688,-15.2353663171,-7.0782889121,16.7993619147,67.9,8.42,68.420073078,131.8,54.9646336829,-23.9582889121,59.9592408515,-15.2353663171,-7.0782889121,16.7993619147,70.2,-16.88,72.2009307419,132.23,50.4446336829,-18.7182889121,53.8055332396,-15.2353663171,-7.0782889121,16.7993619147,65.68,-11.64,66.7034631785,130.72
2021-01-06 21:30:00,56.3124836362,-7.0159829474,56.7478618981,-13.3775163638,-6.7059829474,14.964229059800001,69.69,-0.31,69.6906894786,132.72,51.9124836362,-21.8259829474,56.3141144732,-13.3775163638,-6.7059829474,14.964229059800001,65.29,-15.12,67.0178968634,131.42,53.2724836362,-29.2559829474,60.7772165453,-13.3775163638,-6.7059829474,14.964229059800001,66.65,-22.55,70.3613885594,132.93,50.792483636200004,0.2140170526,50.7929345208,-13.3775163638,-6.7059829474,14.964229059800001,64.17,6.92,64.5420428868,132.52,52.3824836362,-25.3059829474,58.174886032,-13.3775163638,-6.7059829474,14.964229059800001,65.76,-18.6,68.3398683054,132.93,48.7424836362,-20.2259829474,52.7723421616,-13.3775163638,-6.7059829474,14.964229059800001,62.12,-13.52,63.5742463581,131.42
2021-01-06 22:00:00,53.6030502767,-8.6258787383,54.2926586472,-12.6769497233,-6.3158787383,14.1631697908,66.28,-2.31,66.320242008,133.73,48.8930502767,-23.4358787383,54.2196530568,-12.6769497233,-6.3158787383,14.1631697908,61.57,-17.12,63.9058627983,132.38,50.7230502767,-31.0858787383,59.4908369945,-12.6769497233,-6.3158787383,14.1631697908,63.4,-24.77,68.0669736363,133.94,47.9030502767,-1.1158787383,47.9160454459,-12.6769497233,-6.3158787383,14.1631697908,60.58,5.2,60.8027663844,133.5,49.8430502767,-27.1958787383,56.7797981789,-12.6769497233,-6.3158787383,14.1631697908,62.52,-20.88,65.9145264718,133.94,45.9230502767,-20.8758787383,50.4453056272,-12.6769497233,-6.3158787383,14.1631697908,58.6,-14.56,60.3817323369,132.38
2021-01-06 22:30:00,50.3495335224,-9.8306984571,51.3002744445,-10.9404664776,-5.8906984571,12.4255436524,61.29,-3.94,61.4165099953,134.37,46.4995335224,-23.6106984571,52.1504717087,-10.9404664776,-5.8906984571,12.4255436524,57.44,-17.72,60.1111636886,132.92,47.6895335224,-32.5906984571,57.7619704781,-10.9404664776,-5.8906984571,12.4255436524,58.63,-26.7,64.423341267,134.59,45.6095335224,-1.0906984571,45.6225730451,-10.9404664776,-5.8906984571,12.4255436524,56.55,4.8,56.7533479189,134.07,46.8995335224,-28.7706984571,55.0210808175,-10.9404664776,-5.8906984571,12.4255436524,57.84,-22.88,62.2009646227,134.59,43.7795335224,-19.6106984571,47.9711064018,-10.9404664776,-5.8906984571,12.4255436524,54.72,-13.72,56.4137997302,132.92
2021-01-06 23:00:00,47.8641168193,-11.0390410017,49.1206077439,-10.5858831807,-5.4890410017,11.9243655526,58.45,-5.55,58.7129031815,134.88,43.3741168193,-24.0090410017,49.5756801232,-10.5858831807,-5.4890410017,11.9243655526,53.96,-18.52,57.04973269,133.34,45.3241168193,-33.9090410017,56.60475799,-10.5858831807,-5.4890410017,11.9243655526,55.91,-28.42,62.7186136645,135.09,42.5841168193,-1.3990410017000001,42.6070923792,-10.5858831807,-5.4890410017,11.9243655526,53.17,4.09,53.3270756746,134.49,44.6141168193,-30.1290410017,53.8347335022,-10.5858831807,-5.4890410017,11.9243655526,55.2,-24.64,60.4497278737,135.09,40.8141168193,-21.8490410017,46.2944135337,-10.5858831807,-5.4890410017,11.9243655526,51.4,-16.36,53.9407971762,133.34
2021-01-06 23:30:00,45.9765668492,-11.5207702342,47.3980257609,-9.2334331508,-5.0207702342,10.5102055876,55.21,-6.5,55.5913131703,135.87,41.3765668492,-24.6707702342,48.1733036875,-9.2334331508,-5.0207702342,10.5102055876,50.61,-19.65,54.2908334804,134.32,43.5965668492,-34.7307702342,55.7394567797,-9.2334331508,-5.0207702342,10.5102055876,52.83,-29.71,60.610997352,136.08,40.6865668492,-1.7407702342,40.7237891531,-9.2334331508,-5.0207702342,10.5102055876,49.92,3.2800000000000002,50.0276403601,135.49,42.8865668492,-30.9807702342,52.9061975615,-9.2334331508,-5.0207702342,10.5102055876,52.12,-25.96,58.2272788305,136.08,39.0065668492,-21.7007702342,44.6367078324,-9.2334331508,-5.0207702342,10.5102055876,48.24,-16.68,51.0423353698,134.32
2021-01-07 00:00:00,44.6485168227,-12.0810904034,46.2541111665,-8.3114831773,-4.7510904034,9.5735893284,52.96,-7.33,53.464852941,136.29,40.2185168227,-24.5110904034,47.0990726892,-8.3114831773,-4.7510904034,9.5735893284,48.53,-19.76,52.3986497918,134.65,42.3585168227,-35.4210904034,55.2168234579,-8.3114831773,-4.7510904034,9.5735893284,50.67,-30.67,59.2291971919,136.51,39.5685168227,-1.4910904034,39.5966018004,-8.3114831773,-4.7510904034,9.5735893284,47.88,3.26,47.9908532952,135.83,41.6885168227,-31.7110904034,52.3786759039,-8.3114831773,-4.7510904034,9.5735893284,50.0,-26.96,56.8052955278,136.51,37.9685168227,-21.7510904034,43.757493112,-8.3114831773,-4.7510904034,9.5735893284,46.28,-17.0,49.3035333419,134.65
2021-01-07 00:30:00,47.0847000415,-11.6148294409,48.4961157304,-8.6152999585,-4.8948294409,9.9087208373,55.7,-6.72,56.1039071723,136.11,42.5047000415,-24.0848294409,48.8541557579,-8.6152999585,-4.8948294409,9.9087208373,51.12,-19.19,54.6032096126,134.47,44.6847000415,-34.8348294409,56.658518865,-8.6152999585,-4.8948294409,9.9087208373,53.3,-29.94,61.1334082151,136.31,41.7947000415,-1.1648294409,41.8109289443,-8.6152999585,-4.8948294409,9.9087208373,50.41,3.73,50.5478090524,135.6,43.9847000415,-31.0948294409,53.8659656527,-8.6152999585,-4.8948294409,9.9087208373,52.6,-26.2,58.7639345177,136.31,40.1047000415,-19.0948294409,44.4184587396,-8.6152999585,-4.8948294409,9.9087208373,48.72,-14.2,50.747200908,134.47
2021-01-07 01:00:00,46.8366167473,-11.6305381838,48.2590725851,-10.2533832527,-5.4405381838,11.6073822999,57.09,-6.19,57.4245957757,135.64,42.9966167473,-23.8505381838,49.1686609881,-10.2533832527,-5.4405381838,11.6073822999,53.25,-18.41,56.3426179725,133.97,44.3666167473,-34.7105381838,56.3313247013,-10.2533832527,-5.4405381838,11.6073822999,54.62,-29.27,61.9683572479,135.83,42.206616747300004,-1.0605381838,42.2199388736,-10.2533832527,-5.4405381838,11.6073822999,52.46,4.38,52.6425303343,135.08,43.6266167473,-30.9205381838,53.4729966468,-10.2533832527,-5.4405381838,11.6073822999,53.88,-25.48,59.6010469707,135.83,40.4666167473,-21.5605381838,45.8519779044,-10.2533832527,-5.4405381838,11.6073822999,50.72,-16.12,53.2200413378,133.97
2021-01-07 01:30:00,45.8007833318,-11.9800658283,47.3416701338,-10.5392166682,-5.5100658283,11.892683188,56.34,-6.47,56.7102856632,135.51,42.2007833318,-24.1100658283,48.6024833529,-10.5392166682,-5.5100658283,11.892683188,52.74,-18.6,55.9237659676,133.85,43.3707833318,-35.0100658283,55.7380440643,-10.5392166682,-5.5100658283,11.892683188,53.91,-29.5,61.4535442428,135.72,41.4407833318,-1.3900658283,41.4640905624,-10.5392166682,-5.5100658283,11.892683188,51.98,4.12,52.1430225438,134.97,42.6607833318,-31.2700658283,52.89385079,-10.5392166682,-5.5100658283,11.892683188,53.2,-25.76,59.10852392,135.72,39.6607833318,-21.7900658283,45.2524552184,-10.5392166682,-5.5100658283,11.892683188,50.2,-16.28,52.7738420053,133.85
2021-01-07 02:00:00,44.4526166455,-12.3667751786,46.1407873248,-10.5773833545,-5.4567751786,11.9019928574,55.03,-6.91,55.46214024,135.37,41.0526166455,-24.3467751786,47.7292656034,-10.5773833545,-5.4567751786,11.9019928574,51.63,-18.89,54.9771679882,133.7,42.0726166455,-35.3167751786,54.9306806841,-10.5773833545,-5.4567751786,11.9019928574,52.65,-29.86,60.5280273923,135.58,40.3226166455,-1.6767751786,40.3574650857,-10.5773833545,-5.4567751786,11.9019928574,50.9,3.7800000000000002,51.0401645765,134.83,41.3426166455,-31.5767751786,52.0221556818,-10.5773833545,-5.4567751786,11.9019928574,51.92,-26.12,58.1200550585,135.58,38.6226166455,-21.6567751786,44.2800454797,-10.5773833545,-5.4567751786,11.9019928574,49.2,-16.2,51.7984555754,133.7
2021-01-07 02:30:00,44.3669166457,-12.249913684,46.0269885818,-10.4730833543,-5.439913684,11.8016158146,54.84,-6.8100000000000005,55.2612133417,135.7,40.8369166457,-24.419913684,47.5813613242,-10.4730833543,-5.439913684,11.8016158146,51.31,-18.98,54.707919902,134.03,42.0069166457,-35.349913684,54.9017071096,-10.4730833543,-5.439913684,11.8016158146,52.48,-29.91,60.404954267,135.9,40.1069166457,-1.629913684,40.1400221904,-10.4730833543,-5.439913684,11.8016158146,50.58,3.81,50.7232934656,135.15,41.2869166457,-31.639913684,52.0162822974,-10.4730833543,-5.439913684,11.8016158146,51.76,-26.2,58.0132536581,135.9,38.4069166457,-20.519913684,43.5448975637,-10.4730833543,-5.439913684,11.8016158146,48.88,-15.08,51.1533068335,134.03
2021-01-07 03:00:00,43.6307166508,-12.5368151945,45.3961581049,-10.5092833492,-5.4068151945,11.8185738167,54.14,-7.13,54.6074765943,135.9,40.0807166508,-24.7668151945,47.1153794649,-10.5092833492,-5.4068151945,11.8185738167,50.59,-19.36,54.1678659354,134.22,41.3007166508,-35.6768151945,54.5764082576,-10.5092833492,-5.4068151945,11.8185738167,51.81,-30.27,60.0045748256,136.09,39.3907166508,-1.9168151945,39.4373267192,-10.5092833492,-5.4068151945,11.8185738167,49.9,3.49,50.0218962056,135.34,40.5707166508,-31.9668151945,51.6513341865,-10.5092833492,-5.4068151945,11.8185738167,51.08,-26.56,57.5725629098,136.09,37.6907166508,-21.0468151945,43.1689535602,-10.5092833492,-5.4068151945,11.8185738167,48.2,-15.64,50.6739538619,134.22
2021-01-07 03:30:00,42.8923333126,-12.9838608043,44.8144273464,-10.3476666874,-5.3238608043,11.6369110908,53.24,-7.66,53.7882254773,136.11,39.4323333126,-24.5338608043,46.44156798,-10.3476666874,-5.3238608043,11.6369110908,49.78,-19.21,53.3579656659,134.36,40.5923333126,-36.1738608043,54.3717364929,-10.3476666874,-5.3238608043,11.6369110908,50.94,-30.85,59.5533886525,136.29,38.7423333126,-1.6738608043,38.7784759951,-10.3476666874,-5.3238608043,11.6369110908,49.09,3.65,49.2255076155,135.47,39.8923333126,-32.4438608043,51.4198634869,-10.3476666874,-5.3238608043,11.6369110908,50.24,-27.12,57.0924863708,136.29,37.0523333126,-19.3238608043,41.7885989271,-10.3476666874,-5.3238608043,11.6369110908,47.4,-14.0,49.4242855285,134.36
2021-01-07 04:00:00,42.4467666463,-13.0372795049,44.4038135256,-10.1632333537,-5.2172795049,11.4241550074,52.61,-7.82,53.1880108671,136.41,38.8167666463,-24.5272795049,45.9165418209,-10.1632333537,-5.2172795049,11.4241550074,48.98,-19.31,52.6489933427,134.65,40.1767666463,-36.3372795049,54.1716758091,-10.1632333537,-5.2172795049,11.4241550074,50.34,-31.12,59.1825143095,136.6,38.1667666463,-1.5672795049000001,38.1989324626,-10.1632333537,-5.2172795049,11.4241550074,48.33,3.65,48.4676324984,135.76,39.4767666463,-32.6572795049,51.2339048825,-10.1632333537,-5.2172795049,11.4241550074,49.64,-27.44,56.7193370906,136.6,36.5167666463,-21.2572795049,42.2533570057,-10.1632333537,-5.2172795049,11.4241550074,46.68,-16.04,49.3589302964,134.65
2021-01-07 04:30:00,42.0116166473,-13.4047254415,44.098328738,-9.8883833527,-5.1547254415,11.1512922887,51.9,-8.25,52.5516174822,136.41,38.4416166473,-24.1347254415,45.3898982439,-9.8883833527,-5.1547254415,11.1512922887,48.33,-18.98,51.9233020907,134.5,39.7816166473,-36.7047254415,54.1277552907,-9.8883833527,-5.1547254415,11.1512922887,49.67,-31.55,58.8431083475,136.6,37.7916166473,-1.1947254415,37.8104966603,-9.8883833527,-5.1547254415,11.1512922887,47.68,3.96,47.8441636984,135.62,39.1116166473,-33.0347254415,51.1958166431,-9.8883833527,-5.1547254415,11.1512922887,49.0,-27.88,56.3763638416,136.6,36.1516166473,-18.6747254415,40.6901063715,-9.8883833527,-5.1547254415,11.1512922887,46.04,-13.52,47.9840806935,134.5
2021-01-07 05:00:00,45.3006166481,-12.7457822809,47.0595456273,-9.6893833519,-5.1357822809,10.9663307162,54.99,-7.61,55.5140720899,136.63,39.5606166481,-23.8357822809,46.1864363912,-9.6893833519,-5.1357822809,10.9663307162,49.25,-18.7,52.6806653337,134.82,42.9306166481,-36.1457822809,56.1209000505,-9.6893833519,-5.1357822809,10.9663307162,52.62,-31.01,61.0776923271,136.82,38.8806166481,-0.8057822809,38.8889654789,-9.6893833519,-5.1357822809,10.9663307162,48.57,4.33,48.7626270826,135.96,42.3106166481,-32.4157822809,53.3007619272,-9.6893833519,-5.1357822809,10.9663307162,52.0,-27.28,58.721362382,136.82,37.2306166481,-21.5357822809,43.0105653816,-9.6893833519,-5.1357822809,10.9663307162,46.92,-16.4,49.7035853838,134.82
2021-01-07 05:30:00,42.97129998,-13.111586978,44.927122488,-10.21870002,-5.301586978,11.5121090416,53.19,-7.8100000000000005,53.7603217996,136.46,39.19129998,-23.721586978,45.811261529,-10.21870002,-5.301586978,11.5121090416,49.41,-18.42,52.7318167713,134.6,40.68129998,-36.451586978,54.6231302772,-10.21870002,-5.301586978,11.5121090416,50.9,-31.15,59.6752251776,136.65,38.51129998,-0.7815869780000001,38.5192303188,-10.21870002,-5.301586978,11.5121090416,48.73,4.52,48.9391796008,135.74,40.02129998,-32.741586978,51.7079874867,-10.21870002,-5.301586978,11.5121090416,50.24,-27.44,57.2451849504,136.65,36.82129998,-21.181586978,42.4790272855,-10.21870002,-5.301586978,11.5121090416,47.04,-15.88,49.6481218174,134.6
2021-01-07 06:00:00,43.6649666454,-12.7056542719,45.4759602716,-10.6350333546,-5.4256542719,11.939081151,54.3,-7.28,54.7858412366,135.95,40.0149666454,-23.6656542719,46.4893616621,-10.6350333546,-5.4256542719,11.939081151,50.65,-18.24,53.8341908084,134.14,41.3249666454,-35.8356542719,54.6986927205,-10.6350333546,-5.4256542719,11.939081151,51.96,-30.41,60.2047315416,136.13,39.2949666454,-0.9056542719,39.3054018339,-10.6350333546,-5.4256542719,11.939081151,49.93,4.52,50.1341729761,135.23,40.6049666454,-32.1056542719,51.7642381621,-10.6350333546,-5.4256542719,11.939081151,51.24,-26.68,57.7698883502,136.13,37.5649666454,-20.7056542719,42.8934824641,-10.6350333546,-5.4256542719,11.939081151,48.2,-15.28,50.5640030061,134.14
2021-01-07 06:30:00,46.9844999758,-10.3785847783,48.1171306291,-12.0955000242,-5.9285847783,13.4703095105,59.08,-4.45,59.2473535274,134.54,43.3044999758,-22.0585847783,48.5989802422,-12.0955000242,-5.9285847783,13.4703095105,55.4,-16.13,57.700406411,132.85,44.4344999758,-33.1585847783,55.4429123748,-12.0955000242,-5.9285847783,13.4703095105,56.53,-27.23,62.7464245993,134.73,42.4344999758,0.3414152217,42.4358734157,-12.0955000242,-5.9285847783,13.4703095105,54.53,6.27,54.8892867507,133.93,43.6244999758,-29.3685847783,52.589074626,-12.0955000242,-5.9285847783,13.4703095105,55.72,-23.44,60.449582298,134.73,40.5844999758,-16.7285847783,43.8970065833,-12.0955000242,-5.9285847783,13.4703095105,52.68,-10.8,53.7756673599,132.85
2021-01-07 07:00:00,48.9507499761,-8.467904382,49.6777749889,-12.1292500239,-6.387904382,13.7085385266,61.08,-2.08,61.1154055865,134.79,46.6707499761,-21.567904382000002,51.4133582133,-12.1292500239,-6.387904382,13.7085385266,58.8,-15.18,60.7278552231,133.22,46.2807499761,-31.427904382,55.9430155801,-12.1292500239,-6.387904382,13.7085385266,58.41,-25.04,63.5510007789,134.98,45.7107499761,0.9720956180000001,45.7210852154,-12.1292500239,-6.387904382,13.7085385266,57.84,7.36,58.3063907303,134.31,45.4707499761,-27.587904382,53.1853510996,-12.1292500239,-6.387904382,13.7085385266,57.6,-21.2,61.3775203149,134.98,43.7907499761,-19.147904382,47.7940584769,-12.1292500239,-6.387904382,13.7085385266,55.92,-12.76,57.3573360609,133.22
2021-01-07 07:30:00,55.6370499699,-6.4830927084,56.0134967701,-15.2629500301,-6.9330927084,16.7638127562,70.9,0.45,70.9014280533,132.71,50.0970499699,-18.9230927084,53.5518239963,-15.2629500301,-6.9330927084,16.7638127562,65.36,-11.99,66.4506561292,131.16,52.5570499699,-28.7530927084,59.9081283453,-15.2629500301,-6.9330927084,16.7638127562,67.82,-21.82,71.2437000724,132.9,48.9170499699,2.9669072916,49.0069415148,-15.2629500301,-6.9330927084,16.7638127562,64.18,9.9,64.9390668242,132.2,51.6570499699,-24.8130927084,57.3074199502,-15.2629500301,-6.9330927084,16.7638127562,66.92,-17.88,69.2674584491,132.9,46.7770499699,-18.2130927084,50.1977006434,-15.2629500301,-6.9330927084,16.7638127562,62.04,-11.28,63.0571169655,131.16
2021-01-07 08:00:00,56.7335166336,-4.9750143946000005,56.9512306965,-16.7364833664,-7.3950143946,18.2974346117,73.47,2.42,73.5098449189,132.3,52.6635166336,-17.7850143946,55.585544175,-16.7364833664,-7.3950143946,18.2974346117,69.4,-10.39,70.1734429824,130.77,53.5335166336,-27.1750143946,60.0359793,-16.7364833664,-7.3950143946,18.2974346117,70.27,-19.78,73.0008308172,132.5,51.3935166336,3.9849856054,51.5477803813,-16.7364833664,-7.3950143946,18.2974346117,68.13,11.38,69.0738829081,131.83,52.5435166336,-23.1950143946,57.4354405658,-16.7364833664,-7.3950143946,18.2974346117,69.28,-15.8,71.0588375925,132.5,49.1035166336,-17.6750143946,52.1877521995,-16.7364833664,-7.3950143946,18.2974346117,65.84,-10.28,66.6377070434,130.77
2021-01-07 08:30:00,64.1049833035,-1.8651987194,64.1321124757,-18.3250166965,-7.9451987194,19.9732926584,82.43,6.08,82.6539248917,131.66,57.6149833035,-16.0051987194,59.7967615102,-18.3250166965,-7.9451987194,19.9732926584,75.94,-8.06,76.3665319364,130.3,60.5049833035,-23.8651987194,65.0415306898,-18.3250166965,-7.9451987194,19.9732926584,78.83,-15.92,80.4214853133,131.84,56.1349833035,5.6148012806,56.4150896827,-18.3250166965,-7.9451987194,19.9732926584,74.46,13.56,75.6846430922,131.32,59.4349833035,-19.7851987194,62.6416102016,-18.3250166965,-7.9451987194,19.9732926584,77.76,-11.84,78.6562343365,131.84,53.7149833035,-15.7051987194,55.963851709,-18.3250166965,-7.9451987194,19.9732926584,72.04,-7.76,72.4567401972,130.3
2021-01-07 09:00:00,63.8384833054,-0.1668561328,63.8387013629,-18.3715166946,-8.2168561328,20.125341,82.21,8.05,82.6031875898,131.25,59.3984833054,-15.5768561328,61.4069887388,-18.3715166946,-8.2168561328,20.125341,77.77,-7.36,78.1174916392,130.0,60.2184833054,-22.1368561328,64.1584455161,-18.3715166946,-8.2168561328,20.125341,78.59,-13.92,79.8132476472,131.45,57.8784833054,5.9531438672,58.1838358278,-18.3715166946,-8.2168561328,20.125341,76.25,14.17,77.5554730499,131.02,59.0684833054,-18.0168561328,61.7551036345,-18.3715166946,-8.2168561328,20.125341,77.44,-9.8,78.0576299922,131.45,55.3884833054,-16.4168561328,57.7702107332,-18.3715166946,-8.2168561328,20.125341,73.76,-8.2,74.2144029148,130.0
2021-01-07 09:30:00,65.7669999724,1.042543335,65.7752626903,-18.9830000276,-8.377456665,20.7493631281,84.75,9.42,85.2719115536,130.2,61.1569999724,-14.427456665,62.8357394438,-18.9830000276,-8.377456665,20.7493631281,80.14,-6.05,80.3680415339,129.03,62.0269999724,-20.597456665,65.3575087243,-18.9830000276,-8.377456665,20.7493631281,81.01,-12.22,81.9264822875,130.41,59.5669999724,6.792543335,59.9530327062,-18.9830000276,-8.377456665,20.7493631281,78.55,15.17,80.0014462369,130.03,60.8569999724,-16.537456665,63.0639510227,-18.9830000276,-8.377456665,20.7493631281,79.84,-8.16,80.2559106858,130.41,56.9369999724,-15.857456665,59.1039837722,-18.9830000276,-8.377456665,20.7493631281,75.92,-7.48,76.2875927003,129.03
2021-01-07 10:00:00,66.2228499726,-3.1584094211,66.2981252266,-18.3071500274,-8.3584094211,20.1249782653,84.53,5.2,84.689792183,130.66,62.1328499726,-19.2184094211,65.0372070925,-18.3071500274,-8.3584094211,20.1249782653,80.44,-10.86,81.1697800909,129.52,63.2828499726,-10.4784094211,64.1444944219,-18.3071500274,-8.3584094211,20.1249782653,81.59,-2.12,81.6175379438,130.86,60.5728499726,2.3015905789,60.6165610456,-18.3071500274,-8.3584094211,20.1249782653,78.88,10.66,79.5970476839,130.53,61.4528499726,-20.6384094211,64.8258953905,-18.3071500274,-8.3584094211,20.1249782653,79.76,-12.28,80.699789343,130.86,58.0528499726,-3.6384094211,58.166755222,-18.3071500274,-8.3584094211,20.1249782653,76.36,4.72,76.5057383469,129.52
2021-01-07 10:30:00,67.3797666339,-5.7810675259,67.6273146988,-21.1902333661,-8.2910675259,22.754511439,88.57,2.51,88.6055585164,131.25,62.0797666339,-21.6310675259,65.7404023993,-21.1902333661,-8.2910675259,22.754511439,83.27,-13.34,84.3317763361,130.09,64.7097666339,-5.5510675259,64.9474268042,-21.1902333661,-8.2910675259,22.754511439,85.9,2.74,85.9436885408,131.45,60.4697666339,0.1189324741,60.4698835925,-21.1902333661,-8.2910675259,22.754511439,81.66,8.41,82.0919222579,131.1,62.4897666339,-23.2510675259,66.6752058493,-21.1902333661,-8.2910675259,22.754511439,83.68,-14.96,85.0067291454,131.45,58.0097666339,2.2689324741,58.0541219853,-21.1902333661,-8.2910675259,22.754511439,79.2,10.56,79.9008986182,130.09
2021-01-07 11:00:00,67.5977166307,-5.316864136,67.8064918568,-22.3822833693,-8.206864136,23.8394468848,89.98,2.89,90.0263989061,131.25,63.9977166307,-20.936864136,67.3354291127,-22.3822833693,-8.206864136,23.8394468848,86.38,-12.73,87.3129847159,130.09,64.8677166307,-5.056864136,65.0645259398,-22.3822833693,-8.206864136,23.8394468848,87.25,3.15,87.3068439471,131.45,62.3177166307,0.823135864,62.3231526699,-22.3822833693,-8.206864136,23.8394468848,84.7,9.03,85.1799911951,131.1,62.6577166307,-22.726864136,66.6520802888,-22.3822833693,-8.206864136,23.8394468848,85.04,-14.52,86.270690272,131.45,59.7777166307,5.233135864,60.0063423027,-22.3822833693,-8.206864136,23.8394468848,82.16,13.44,83.2520221977,130.09
2021-01-07 11:30:00,71.4860832964,-3.887808847,71.5917255183,-23.6739167036,-8.067808847,25.0108750683,95.16,4.18,95.2517611386,130.61,64.1660832964,-20.657808847,67.4094304378,-23.6739167036,-8.067808847,25.0108750683,87.84,-12.59,88.7376678756,129.59,68.6160832964,-3.627808847,68.7119195189,-23.6739167036,-8.067808847,25.0108750683,92.29,4.44,92.3967407434,130.83,62.4460832964,0.972191153,62.4536506114,-23.6739167036,-8.067808847,25.0108750683,86.12,9.04,86.5931637025,130.61,66.2460832964,-21.027808847,69.5033257982,-23.6739167036,-8.067808847,25.0108750683,89.92,-12.96,90.8491496933,130.83,59.8860832964,5.532191153,60.1410684269,-23.6739167036,-8.067808847,25.0108750683,83.56,13.6,84.6595157085,129.59
2021-01-07 12:00:00,69.7103499637,-4.1546623384,69.8340469341,-23.1696500363,-8.0946623384,24.5429468724,92.88,3.94,92.9635304837,130.89,63.5503499637,-20.8346623384,66.8784728837,-23.1696500363,-8.0946623384,24.5429468724,86.72,-12.74,87.6508185929,129.81,66.9003499637,-3.8946623384,67.0136196604,-23.1696500363,-8.0946623384,24.5429468724,90.07,4.2,90.1678706636,131.1,61.8703499637,0.8853376616,61.8766840369,-23.1696500363,-8.0946623384,24.5429468724,85.04,8.98,85.5128177527,130.85,64.6303499637,-21.4146623384,68.0857540128,-23.1696500363,-8.0946623384,24.5429468724,87.8,-13.32,88.8046305099,131.1,59.3503499637,5.8653376616,59.639468698900004,-23.1696500363,-8.0946623384,24.5429468724,82.52,13.96,83.6924847283,129.81
2021-01-07 12:30:00,72.8206499656,-3.9476887992,72.9275757739,-22.8193500344,-8.2176887992,24.2539305102,95.64,4.27,95.7352730189,130.54,65.4906499656,-19.5476887992,68.3457194731,-22.8193500344,-8.2176887992,24.2539305102,88.31,-11.33,89.0338418805,129.4,69.9306499656,-3.6676887992,70.0267644957,-22.8193500344,-8.2176887992,24.2539305102,92.75,4.55,92.8615367092,130.76,63.7506499656,1.9823112008,63.7814622655,-22.8193500344,-8.2176887992,24.2539305102,86.57,10.2,87.1688298648,130.41,67.5806499656,-21.0176887992,70.7734942774,-22.8193500344,-8.2176887992,24.2539305102,90.4,-12.8,91.3016976841,130.76,61.1406499656,6.9423112008,61.5335255208,-22.8193500344,-8.2176887992,24.2539305102,83.96,15.16,85.3176839817,129.4
2021-01-07 13:00:00,70.3980999659,-4.5940458837,70.5478400548,-22.8319000341,-8.2140458837,24.2645051247,93.23,3.62,93.300253483,130.93,64.7580999659,-19.7440458837,67.7010993933,-22.8319000341,-8.2140458837,24.2645051247,87.59,-11.53,88.3456224156,129.7,67.5680999659,-4.3240458837,67.7063180642,-22.8319000341,-8.2140458837,24.2645051247,90.4,3.89,90.4836565353,131.14,63.0380999659,1.9159541163,63.067209606,-22.8319000341,-8.2140458837,24.2645051247,85.87,10.13,86.4654485908,130.73,65.2880999659,-21.8940458837,68.861347956,-22.8319000341,-8.2140458837,24.2645051247,88.12,-13.68,89.175539247,131.14,60.4480999659,6.1859541163,60.7637952881,-22.8319000341,-8.2140458837,24.2645051247,83.28,14.4,84.5157878742,129.7
2021-01-07 13:30:00,71.5560999649,-4.3038697299,71.6854150914,-22.9639000351,-8.1738697299,24.3752507922,94.52,3.87,94.5991929141,131.17,64.9860999649,-20.7138697299,68.2074599133,-22.9639000351,-8.1738697299,24.3752507922,87.95,-12.54,88.8394850278,130.09,68.6860999649,-4.0338697299,68.80445068,-22.9639000351,-8.1738697299,24.3752507922,91.65,4.14,91.7434580774,131.39,63.2660999649,1.0661302701,63.2750822877,-22.9639000351,-8.1738697299,24.3752507922,86.23,9.24,86.7236444114,131.1,66.3960999649,-21.5738697299,69.8131359105,-22.9639000351,-8.1738697299,24.3752507922,89.36,-13.4,90.3591146482,131.39,60.7560999649,5.4661302701,61.0014939413,-22.9639000351,-8.1738697299,24.3752507922,83.72,13.64,84.8238645665,130.09
2021-01-07 14:00:00,70.8369833004,-4.6529248931,70.9896324344,-22.2430166996,-7.9229248931,23.6119573682,93.08,3.27,93.1374215877,130.82,64.1469833004,-20.8229248931,67.4420467338,-22.2430166996,-7.9229248931,23.6119573682,86.39,-12.9,87.3478225258,129.73,68.0169833004,-4.3629248931,68.1567687828,-22.2430166996,-7.9229248931,23.6119573682,90.26,3.56,90.3301787887,131.04,62.4769833004,0.8870751069,62.4832805202,-22.2430166996,-7.9229248931,23.6119573682,84.72,8.81,85.1768425102,130.77,65.7569833004,-21.9229248931,69.3151894511,-22.2430166996,-7.9229248931,23.6119573682,88.0,-14.0,89.1066776398,131.04,59.9569833004,4.9970751069,60.1648618889,-22.2430166996,-7.9229248931,23.6119573682,82.2,12.92,83.2091725713,129.73
2021-01-07 14:30:00,68.6389499662,-5.7343980657,68.8780717909,-22.2910500338,-7.9043980657,23.6510130944,90.93,2.17,90.955889309,131.37,62.7489499662,-21.6843980657,66.3900884269,-22.2910500338,-7.9043980657,23.6510130944,85.04,-13.78,86.149230989,130.23,65.9289499662,-5.4443980657,66.1533666108,-22.2910500338,-7.9043980657,23.6510130944,88.22,2.46,88.2542916803,131.59,61.1389499662,0.1556019343,61.1391479736,-22.2910500338,-7.9043980657,23.6510130944,83.43,8.06,83.8184257786,131.28,63.7089499662,-23.1043980657,67.7690454099,-22.2910500338,-7.9043980657,23.6510130944,86.0,-15.2,87.3329262077,131.59,58.6689499662,4.2956019343000005,58.8259966861,-22.2910500338,-7.9043980657,23.6510130944,80.96,12.2,81.8740593839,130.23
2021-01-07 15:00:00,67.9961499655,-5.9312435539,68.254348288,-22.4638500345,-7.9412435539,23.826202122,90.46,2.01,90.4823281089,131.49,62.3361499655,-21.8812435539,66.0650014151,-22.4638500345,-7.9412435539,23.826202122,84.8,-13.94,85.9381382158,130.35,65.2761499655,-5.6412435539,65.5194580499,-22.4638500345,-7.9412435539,23.826202122,87.74,2.3,87.7701407086,131.72,60.7161499655,0.0087564461,60.7161505969,-22.4638500345,-7.9412435539,23.826202122,83.18,7.95,83.5590503776,131.4,63.0961499655,-23.3812435539,67.2889789683,-22.4638500345,-7.9412435539,23.826202122,85.56,-15.44,86.941976053,131.72,58.2561499655,4.8187564461,58.4551060429,-22.4638500345,-7.9412435539,23.826202122,80.72,12.76,81.7223102953,130.35
2021-01-07 15:30:00,67.3981333024,-6.3545582551,67.6970367391,-22.2818666976,-8.0945582551,23.7066120919,89.68,1.74,89.6968784295,131.71,62.5981333024,-22.7645582551,66.6089438851,-22.2818666976,-8.0945582551,23.7066120919,84.88,-14.67,86.1383962005,130.6,64.7081333024,-6.0645582551,64.9917024112,-22.2818666976,-8.0945582551,23.7066120919,86.99,2.03,87.0136828321,131.93,60.9981333024,-0.7845582551,61.0031785895,-22.2818666976,-8.0945582551,23.7066120919,83.28,7.31,83.6002063395,131.64,62.4781333024,-23.8945582551,66.8914572659,-22.2818666976,-8.0945582551,23.7066120919,84.76,-15.8,86.2200533519,131.93,58.5581333024,3.9854417449,58.6936003476,-22.2818666976,-8.0945582551,23.7066120919,80.84,12.08,81.7375800963,130.6
2021-01-07 16:00:00,68.6162666319,-5.9583693632,68.8744815731,-23.3937333681,-8.2783693632,24.8152807805,92.01,2.32,92.0392443472,130.93,62.9162666319,-22.3783693632,66.7776012017,-23.3937333681,-8.2783693632,24.8152807805,86.31,-14.1,87.4541371234,129.84,65.8562666319,-5.6483693632000005,66.0980478619,-23.3937333681,-8.2783693632,24.8152807805,89.25,2.63,89.2887417315,131.15,61.2462666319,-0.6183693632,61.2493882174,-23.3937333681,-8.2783693632,24.8152807805,84.64,7.66,84.9859117737,130.89,63.6062666319,-23.1983693632,67.7046637681,-23.3937333681,-8.2783693632,24.8152807805,87.0,-14.92,88.2700764699,131.15,58.7662666319,2.3616306368,58.8137007262,-23.3937333681,-8.2783693632,24.8152807805,82.16,10.64,82.8460934504,129.84
2021-01-07 16:30:00,70.0827333013,-6.0687377612,70.3450004264,-24.0072666987,-8.5987377612,25.5007283313,94.09,2.5300000000000002,94.1240086269,131.04,64.5827333013,-22.0887377612,68.255708747,-24.0072666987,-8.5987377612,25.5007283313,88.59,-13.49,89.6112057725,129.84,67.2427333013,-5.7587377612,67.4888749531,-24.0072666987,-8.5987377612,25.5007283313,91.25,2.84,91.2941843712,131.25,62.8527333013,-0.2887377612,62.8533965108,-24.0072666987,-8.5987377612,25.5007283313,86.86,8.31,87.2566083457,130.89,64.9927333013,-23.3187377612,69.0493947312,-24.0072666987,-8.5987377612,25.5007283313,89.0,-14.72,90.2090815827,131.25,60.3127333013,1.3612622388,60.3280932332,-24.0072666987,-8.5987377612,25.5007283313,84.32,9.96,84.9062070758,129.84
2021-01-07 17:00:00,71.804266629,-7.6012679408,72.2054844208,-25.415733371,-9.0812679408,26.9894225614,97.22,1.48,97.2312645192,131.77,67.254266629,-27.6712679408,72.7243800198,-25.415733371,-9.0812679408,26.9894225614,92.67,-18.59,94.5162261202,131.0,68.874266629,-7.2012679408,69.2497138163,-25.415733371,-9.0812679408,26.9894225614,94.29,1.88,94.308740316,131.98,65.484266629,-5.3612679408,65.7033665034,-25.415733371,-9.0812679408,26.9894225614,90.9,3.7199999999999998,90.9760869679,132.04,66.664266629,-24.8812679408,71.156179911,-25.415733371,-9.0812679408,26.9894225614,92.08,-15.8,93.4257266496,131.98,62.544266629,14.1987320592,64.1357098678,-25.415733371,-9.0812679408,26.9894225614,87.96,23.28,90.9885707108,131.0
2021-01-07 17:30:00,72.2169666379,-10.7477211893,73.0123536201,-22.1530333621,-9.3477211893,24.0444750114,94.37,-1.4,94.3803840848,132.71,71.1969666379,-34.7177211893,79.2106572566,-22.1530333621,-9.3477211893,24.0444750114,93.35,-25.37,96.7360294823,132.29,69.4069666379,-10.3177211893,70.1696685785,-22.1530333621,-9.3477211893,24.0444750114,91.56,-0.97,91.5651380166,132.91,69.4969666379,-11.8477211893,70.4996231852,-22.1530333621,-9.3477211893,24.0444750114,91.65,-2.5,91.6840907682,133.28,67.2469666379,-28.3077211893,72.9621929559,-22.1530333621,-9.3477211893,24.0444750114,89.4,-18.96,91.3884106438,132.91,66.1269666379,30.4522788107,72.801902458,-22.1530333621,-9.3477211893,24.0444750114,88.28,39.8,96.8369681475,132.29
2021-01-07 18:00:00,72.3770833008,-10.608433766,73.150400232,-21.8729166992,-9.368433766,23.7947901054,94.25,-1.24,94.2581566762,133.0,71.1770833008,-35.438433766,79.511381418,-21.8729166992,-9.368433766,23.7947901054,93.05,-26.07,96.633055421,132.66,69.5770833008,-10.178433766,70.3176438355,-21.8729166992,-9.368433766,23.7947901054,91.45,-0.81,91.4535871358,133.19,69.4870833008,-12.408433766,70.5862874373,-21.8729166992,-9.368433766,23.7947901054,91.36,-3.04,91.4105639409,133.66,67.4870833008,-28.248433766,73.1606480472,-21.8729166992,-9.368433766,23.7947901054,89.36,-18.88,91.3327104602,133.19,66.1670833008,29.271566234,72.3526606444,-21.8729166992,-9.368433766,23.7947901054,88.04,38.64,96.1461970127,132.66
2021-01-07 18:30:00,71.3162499643,-7.9428451967,71.7572038111,-24.0437500357,-9.0628451967,25.6950788837,95.36,1.12,95.3665769544,132.33,67.3162499643,-27.4028451967,72.6800759089,-24.0437500357,-9.0628451967,25.6950788837,91.36,-18.34,93.1826443068,131.5,68.4562499643,-7.5828451967,68.8749424715,-24.0437500357,-9.0628451967,25.6950788837,92.5,1.48,92.5118392423,132.55,65.5862499643,-4.9928451967,65.7760190916,-24.0437500357,-9.0628451967,25.6950788837,89.63,4.07,89.7223595321,132.53,66.2762499643,-25.4228451967,70.9849446518,-24.0437500357,-9.0628451967,25.6950788837,90.32,-16.36,91.7897161996,132.55,62.8362499643,10.2171548033,63.6614841317,-24.0437500357,-9.0628451967,25.6950788837,86.88,19.28,88.9935548228,131.5
2021-01-07 19:00:00,72.9217666313,-6.0307794113,73.1707205714,-23.8982333687,-8.6507794113,25.4157734993,96.82,2.62,96.8554428001,130.96,65.8117666313,-23.4907794113,69.878504166,-23.8982333687,-8.6507794113,25.4157734993,89.71,-14.84,90.9291465923,129.99,70.0017666313,-5.6807794113,70.2318915181,-23.8982333687,-8.6507794113,25.4157734993,93.9,2.9699999999999998,93.9469579071,131.18,64.0817666313,-1.5707794113,64.1010153004,-23.8982333687,-8.6507794113,25.4157734993,87.98,7.08,88.2644141203,131.04,67.7417666313,-23.2107794113,71.6078712657,-23.8982333687,-8.6507794113,25.4157734993,91.64,-14.56,92.7894562976,131.18,61.5817666313,2.5892205887,61.6361748057,-23.8982333687,-8.6507794113,25.4157734993,85.48,11.24,86.2158222138,129.99
2021-01-07 19:30:00,69.4044832985,-8.1137977431,69.8771494535,-22.8355167015,-8.3937977431,24.329337508,92.24,0.28,92.2404249773,131.73,63.5644832985,-24.5537977431,68.1420026167,-22.8355167015,-8.3937977431,24.329337508,86.4,-16.16,87.8982684699,130.6,66.6444832985,-7.6937977431,67.0871200591,-22.8355167015,-8.3937977431,24.329337508,89.48,0.7000000000000001,89.4827380001,131.95,61.9444832985,-2.4637977430999998,61.9934618362,-22.8355167015,-8.3937977431,24.329337508,84.78,5.93,84.9871360854,131.67,64.4444832985,-25.4737977431,69.2965063987,-22.8355167015,-8.3937977431,24.329337508,87.28,-17.08,88.93550921880001,131.95,59.5644832985,1.8862022568999999,59.5943405834,-22.8355167015,-8.3937977431,24.329337508,82.4,10.28,83.0387764842,130.6
2021-01-07 20:00:00,65.2658332993,-10.1859353056,66.0559026455,-20.3941667007,-7.9359353056,21.8838091883,85.66,-2.25,85.6895448698,133.17,61.0258332993,-26.6559353056,66.5934772849,-20.3941667007,-7.9359353056,21.8838091883,81.42,-18.72,83.5443283533,132.01,62.7258332993,-9.8059353056,63.4876880215,-20.3941667007,-7.9359353056,21.8838091883,83.12,-1.87,83.1410325892,133.39,59.5658332993,-4.1259353056,59.7085575005,-20.3941667007,-7.9359353056,21.8838091883,79.96,3.81,80.050719547,133.11,60.7658332993,-28.0959353056,66.9467555395,-20.3941667007,-7.9359353056,21.8838091883,81.16,-20.16,83.6263786134,133.39,57.3258332993,1.2640646944,57.3397682504,-20.3941667007,-7.9359353056,21.8838091883,77.72,9.2,78.2626245407,132.01
2021-01-07 20:30:00,62.6020999674,-12.0250064333,63.7465583389,-20.4779000326,-7.5350064332999995,21.8201904596,83.08,-4.49,83.2012409763,132.99,57.3420999674,-27.2750064333,63.4983653696,-20.4779000326,-7.5350064332999995,21.8201904596,77.82,-19.74,80.2846187012,131.73,60.1820999674,-11.6050064333,61.2907931977,-20.4779000326,-7.5350064332999995,21.8201904596,80.66,-4.07,80.7626182092,133.21,55.9720999674,-4.8350064333,56.1805416668,-20.4779000326,-7.5350064332999995,21.8201904596,76.45,2.7,76.497663363,132.83,58.2420999674,-29.8950064333,65.4664312321,-20.4779000326,-7.5350064332999995,21.8201904596,78.72,-22.36,81.8340271525,133.21,53.8420999674,0.8249935667,53.8484200631,-20.4779000326,-7.5350064332999995,21.8201904596,74.32,8.36,74.7887157264,131.73
2021-01-07 21:00:00,60.6367166334,-13.0683529795,62.0289710835,-19.2232833666,-7.1283529795,20.5023910701,79.86,-5.94,80.0806043933,132.99,55.0367166334,-28.3783529795,61.922298856,-19.2232833666,-7.1283529795,20.5023910701,74.26,-21.25,77.2405987807,131.73,58.3367166334,-12.6383529795,59.690036636,-19.2232833666,-7.1283529795,20.5023910701,77.56,-5.51,77.7554737623,133.21,53.7767166334,-5.9183529795,54.1014062096,-19.2232833666,-7.1283529795,20.5023910701,73.0,1.21,73.0100273935,132.83,56.4967166334,-31.0083529795,64.4468536459,-19.2232833666,-7.1283529795,20.5023910701,75.72,-23.88,79.3963021809,133.21,51.6967166334,-0.6083529795,51.7002959762,-19.2232833666,-7.1283529795,20.5023910701,70.92,6.52,71.2190760962,131.73
2021-01-07 21:30:00,56.9151333005,-15.045830845,58.8702762388,-17.8148666995,-6.765830845,19.0563884969,74.73,-8.28,75.1873081045,133.21,52.2551333005,-29.425830845,59.9706467963,-17.8148666995,-6.765830845,19.0563884969,70.07,-22.66,73.6429256616,131.84,54.7851333005,-14.615830845,56.7012640251,-17.8148666995,-6.765830845,19.0563884969,72.6,-7.85,73.023164133,133.43,51.1051333005,-6.965830845,51.5776836337,-17.8148666995,-6.765830845,19.0563884969,68.92,-0.2,68.9202901909,132.96,52.9851333005,-33.045830845,62.4455866103,-17.8148666995,-6.765830845,19.0563884969,70.8,-26.28,75.5200529661,133.43,49.1051333005,-4.005830845,49.2682534419,-17.8148666995,-6.765830845,19.0563884969,66.92,2.76,66.9768915373,131.84
2021-01-07 22:00:00,55.7908166447,-16.3984087502,58.1508644082,-16.7691833553,-6.2784087502,17.9059746129,72.56,-10.12,73.2623231955,133.43,49.8308166447,-29.8984087502,58.1121771514,-16.7691833553,-6.2784087502,17.9059746129,66.6,-23.62,70.6644493363,131.99,53.7508166447,-15.9284087502,56.0612566332,-16.7691833553,-6.2784087502,17.9059746129,70.52,-9.65,71.1771936789,133.64,48.7808166447,-7.4084087502,49.3401722001,-16.7691833553,-6.2784087502,17.9059746129,65.55,-1.13,65.5597391697,133.12,52.0308166447,-34.4384087502,62.3955918152,-16.7691833553,-6.2784087502,17.9059746129,68.8,-28.16,74.3399327414,133.64,46.8308166447,-5.8784087502,47.1983164641,-16.7691833553,-6.2784087502,17.9059746129,63.6,0.4,63.6012578492,131.99
2021-01-07 22:30:00,51.0000333536,-18.0705223032,54.1068126799,-15.0299666464,-5.8505223032,16.1284998872,66.03,-12.22,67.151241984,134.13,46.5900333536,-31.0205223032,55.9723504228,-15.0299666464,-5.8505223032,16.1284998872,61.62,-25.17,66.5624015492,132.59,49.1600333536,-17.6105223032,52.2191475909,-15.0299666464,-5.8505223032,16.1284998872,64.19,-11.76,65.2583611501,134.35,45.6900333536,-8.3605223032,46.4486542436,-15.0299666464,-5.8505223032,16.1284998872,60.72,-2.51,60.7718561507,133.74,47.5700333536,-36.4505223032,59.929530696,-15.0299666464,-5.8505223032,16.1284998872,62.6,-30.6,69.6786911473,134.35,43.8500333536,-7.0905223032,44.4196007596,-15.0299666464,-5.8505223032,16.1284998872,58.88,-1.24,58.8930556178,132.59
2021-01-07 23:00:00,48.1056666844,-18.9550457784,51.7054052069,-14.1143333156,-5.4050457784,15.1138653167,62.22,-13.55,63.6783393314,134.59,43.5256666844,-31.7950457784,53.9018422354,-14.1143333156,-5.4050457784,15.1138653167,57.64,-26.39,63.394019434,133.04,46.4156666844,-18.4950457784,49.9647959278,-14.1143333156,-5.4050457784,15.1138653167,60.53,-13.09,61.9292257339,134.82,42.7156666844,-8.9950457784,43.6524802142,-14.1143333156,-5.4050457784,15.1138653167,56.83,-3.59,56.9432787957,134.21,44.8856666844,-37.5650457784,58.5308101604,-14.1143333156,-5.4050457784,15.1138653167,59.0,-32.16,67.1957260546,134.82,40.9656666844,-9.9650457784,42.1602654672,-14.1143333156,-5.4050457784,15.1138653167,55.08,-4.5600000000000005,55.2684358382,133.04
2021-01-07 23:30:00,46.2922333731,-19.8301537375,50.3607572215,-12.8877666269,-5.0101537375,13.827370288800001,59.18,-14.82,61.0074159427,136.2,41.6322333731,-32.2901537375,52.686780923,-12.8877666269,-5.0101537375,13.827370288800001,54.52,-27.28,60.964159963,134.57,44.7022333731,-19.3901537375,48.7264582184,-12.8877666269,-5.0101537375,13.827370288800001,57.59,-14.38,59.3581712993,136.42,40.9222333731,-8.9901537375,41.8981150944,-12.8877666269,-5.0101537375,13.827370288800001,53.81,-3.98,53.9569874993,135.76,43.3122333731,-39.0101537375,58.2901505779,-12.8877666269,-5.0101537375,13.827370288800001,56.2,-34.0,65.6843969296,136.42,39.3122333731,-9.530153737500001,40.4509026233,-12.8877666269,-5.0101537375,13.827370288800001,52.2,-4.52,52.395328036,134.57
2021-01-08 00:00:00,44.968716728,-20.4889847278,49.4164343042,-12.071283272,-4.7789847278,12.9828569607,57.04,-15.71,59.1638884794,136.7,40.518716728,-32.6489847278,52.0357820067,-12.071283272,-4.7789847278,12.9828569607,52.59,-27.87,59.5184425199,135.03,43.458716728,-20.0389847278,47.8562531815,-12.071283272,-4.7789847278,12.9828569607,55.53,-15.26,57.5886143261,136.92,39.858716728,-9.2389847278,40.915475532,-12.071283272,-4.7789847278,12.9828569607,51.93,-4.46,52.1211713222,136.21,42.088716728,-39.8189847278,57.9397240291,-12.071283272,-4.7789847278,12.9828569607,54.16,-35.04,64.506644619,136.92,38.288716728,-11.8189847278,40.0713641978,-12.071283272,-4.7789847278,12.9828569607,50.36,-7.04,50.8496922311,135.03
2021-01-08 00:30:00,47.4221167194,-19.7340528387,51.3642871613,-12.6178832806,-4.9540528387,13.5555751635,60.04,-14.78,61.8324348542,136.24,42.7421167194,-31.9640528387,53.3721764174,-12.6178832806,-4.9540528387,13.5555751635,55.36,-27.01,61.5976436238,134.57,45.8121167194,-19.2740528387,49.7015004918,-12.6178832806,-4.9540528387,13.5555751635,58.43,-14.32,60.1591830064,136.46,42.0021167194,-8.704052838700001,42.8945025,-12.6178832806,-4.9540528387,13.5555751635,54.62,-3.75,54.748578977,135.75,44.3821167194,-38.8740528387,58.9996971907,-12.6178832806,-4.9540528387,13.5555751635,57.0,-33.92,66.3292273436,136.46,40.3421167194,-10.1540528387,41.6003746431,-12.6178832806,-4.9540528387,13.5555751635,52.96,-5.2,53.2146746678,134.57
2021-01-08 01:00:00,47.2027000524,-19.6749577434,51.1390149929,-14.3572999476,-5.5149577434,15.3800786961,61.56,-14.16,63.1675486306,135.76,43.2427000524,-31.6749577434,53.6025564304,-14.3572999476,-5.5149577434,15.3800786961,57.6,-26.16,63.2621972429,134.07,45.5427000524,-19.2049577434,49.4263890042,-14.3572999476,-5.5149577434,15.3800786961,59.9,-13.69,61.444496092,135.96,42.4327000524,-8.5549577434,43.2865029279,-14.3572999476,-5.5149577434,15.3800786961,56.79,-3.04,56.8713082318,135.23,44.1227000524,-38.6349577434,58.6470171428,-14.3572999476,-5.5149577434,15.3800786961,58.48,-33.12,67.2074757746,135.96,40.7227000524,-7.7149577434,41.4470610845,-14.3572999476,-5.5149577434,15.3800786961,55.08,-2.2,55.1239185835,134.07
2021-01-08 01:30:00,45.9637166808,-20.2362227913,50.2211903878,-14.7262833192,-5.6262227913,15.7644474466,60.69,-14.61,62.423779123,136.01,42.4037166808,-32.1062227913,53.1872609773,-14.7262833192,-5.6262227913,15.7644474466,57.13,-26.48,62.9684627413,134.32,44.3237166808,-19.7862227913,48.5395351517,-14.7262833192,-5.6262227913,15.7644474466,59.05,-14.16,60.7240323101,136.22,41.6137166808,-8.9262227913,42.5602968658,-14.7262833192,-5.6262227913,15.7644474466,56.34,-3.3,56.4365626168,135.48,42.8737166808,-39.2662227913,58.137697188,-14.7262833192,-5.6262227913,15.7644474466,57.6,-33.64,66.7038949388,136.22,39.9137166808,-8.9462227913,40.9040301377,-14.7262833192,-5.6262227913,15.7644474466,54.64,-3.32,54.7407709116,134.32
2021-01-08 02:00:00,44.7267166491,-20.6745894712,49.273906198,-14.5732833509,-5.5845894712,15.6066725213,59.3,-15.09,61.189852917,136.35,41.3067166491,-32.5145894712,52.5684636337,-14.5732833509,-5.5845894712,15.6066725213,55.88,-26.93,62.0306319491,134.63,43.1367166491,-20.2145894712,47.6382824077,-14.5732833509,-5.5845894712,15.6066725213,57.71,-14.63,59.5355440052,136.56,40.5567166491,-9.2445894712,41.5969914759,-14.5732833509,-5.5845894712,15.6066725213,55.13,-3.66,55.2513574494,135.8,41.7067166491,-39.7845894712,57.6390819934,-14.5732833509,-5.5845894712,15.6066725213,56.28,-34.2,65.8564985404,136.56,38.8667166491,-11.3445894712,40.4885338504,-14.5732833509,-5.5845894712,15.6066725213,53.44,-5.76,53.7495227886,134.63
2021-01-08 02:30:00,44.4015499832,-20.3936046605,48.860994177,-14.3884500168,-5.5136046605,15.4086771086,58.79,-14.88,60.6438661367,136.18,40.9115499832,-32.3136046605,52.133712396,-14.3884500168,-5.5136046605,15.4086771086,55.3,-26.8,61.4518510706,134.44,42.8215499832,-19.9436046605,47.2380409185,-14.3884500168,-5.5136046605,15.4086771086,57.21,-14.43,59.0017711599,136.37,40.1615499832,-9.0636046605,41.1715803255,-14.3884500168,-5.5136046605,15.4086771086,54.55,-3.55,54.6653912453,135.6,41.4115499832,-39.5936046605,57.2937169507,-14.3884500168,-5.5136046605,15.4086771086,55.8,-34.08,65.3841448671,136.37,38.5315499832,-9.9136046605,39.7864286092,-14.3884500168,-5.5136046605,15.4086771086,52.92,-4.4,53.1026025728,134.44
2021-01-08 03:00:00,43.6678499853,-20.6601138474,48.3086061332,-14.1321500147,-5.4501138474,15.1466631634,57.8,-15.21,59.767751338,136.42,40.2178499853,-32.6101138474,51.777359749,-14.1321500147,-5.4501138474,15.1466631634,54.35,-27.16,60.7584405659,134.7,42.1278499853,-20.2201138474,46.7290995889,-14.1321500147,-5.4501138474,15.1466631634,56.26,-14.77,58.1664894935,136.6,39.5078499853,-9.2701138474,40.5808479607,-14.1321500147,-5.4501138474,15.1466631634,53.64,-3.8200000000000003,53.7758495981,135.86,40.7478499853,-39.9301138474,57.0508656402,-14.1321500147,-5.4501138474,15.1466631634,54.88,-34.48,64.8126901154,136.6,37.8678499853,-10.2101138474,39.2201540957,-14.1321500147,-5.4501138474,15.1466631634,52.0,-4.76,52.2174070593,134.7
2021-01-08 03:30:00,42.9061333158,-20.8017311192,47.682788233,-13.9538666842,-5.3817311192,14.955715472,56.86,-15.42,58.9138014391,136.64,39.4761333158,-32.6817311192,51.2490063369,-13.9538666842,-5.3817311192,14.955715472,53.43,-27.3,60.0004574983,134.88,41.3861333158,-20.3617311192,46.1238780352,-13.9538666842,-5.3817311192,14.955715472,55.34,-14.98,57.3316317577,136.82,38.7961333158,-9.2917311192,39.8933105602,-13.9538666842,-5.3817311192,14.955715472,52.75,-3.91,52.8947124011,136.05,40.0461333158,-40.1817311192,56.72974801,-13.9538666842,-5.3817311192,14.955715472,54.0,-34.8,64.2420423088,136.82,37.2061333158,-8.5017311192,38.1651121882,-13.9538666842,-5.3817311192,14.955715472,51.16,-3.12,51.2550485318,134.88
2021-01-08 04:00:00,42.7830499943,-21.3212987377,47.8015391664,-13.6469500057,-5.2712987377000005,14.6296218283,56.43,-16.05,58.668112292800004,136.9,38.9230499943,-32.3212987377,50.593183068,-13.6469500057,-5.2712987377000005,14.6296218283,52.57,-27.05,59.1211248202,135.08,41.2930499943,-20.8712987377,46.2679920553,-13.6469500057,-5.2712987377000005,14.6296218283,54.94,-15.6,57.1118516597,137.09,38.2430499943,-8.8712987377,39.258512633,-13.6469500057,-5.2712987377000005,14.6296218283,51.89,-3.6,52.0147296446,136.27,39.9930499943,-40.791298737700004,57.1259494499,-13.6469500057,-5.2712987377000005,14.6296218283,53.64,-35.52,64.3344386779,137.09,36.6330499943,-10.9512987377,38.2349486194,-13.6469500057,-5.2712987377000005,14.6296218283,50.28,-5.68,50.5998102763,135.08
