Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-08 04:30:00,41.6032666853,-21.8043651725,46.9708647937,-13.4567333147,-5.2143651725,14.4316761208,55.06,-16.59,57.5050580384,136.9,38.1032666853,-32.1243651725,49.8380755028,-13.4567333147,-5.2143651725,14.4316761208,51.56,-26.91,58.1599664718,134.93,40.1432666853,-21.3443651725,45.4649731638,-13.4567333147,-5.2143651725,14.4316761208,53.6,-16.13,55.9744307698,137.02,37.4532666853,-8.7343651725,38.4582412542,-13.4567333147,-5.2143651725,14.4316761208,50.91,-3.52,51.0315441663,136.11,38.8232666853,-41.2543651725,56.6495249927,-13.4567333147,-5.2143651725,14.4316761208,52.28,-36.04,63.4986614032,137.02,35.8632666853,-10.6143651725,37.4010513937,-13.4567333147,-5.2143651725,14.4316761208,49.32,-5.4,49.6147397454,134.93
2021-01-08 05:00:00,44.581683422,-21.1495212765,49.3439838984,-13.188316578,-5.1495212765,14.1580105784,57.77,-16.0,59.9447487275,136.64,38.921683422,-31.8995212765,50.3237210277,-13.188316578,-5.1495212765,14.1580105784,52.11,-26.75,58.5748632094,134.8,43.051683422,-20.6895212765,47.7650890936,-13.188316578,-5.1495212765,14.1580105784,56.24,-15.54,58.347486664,136.85,38.241683422,-8.5495212765,39.185720167,-13.188316578,-5.1495212765,14.1580105784,51.43,-3.4,51.542263241,135.97,41.731683422,-40.5095212765,58.1597344843,-13.188316578,-5.1495212765,14.1580105784,54.92,-35.36,65.3187262582,136.85,36.651683422,-8.6695212765,37.66306542,-13.188316578,-5.1495212765,14.1580105784,49.84,-3.52,49.9641471457,134.8
2021-01-08 05:30:00,41.9096501153,-21.1521794232,46.9450047091,-13.4903498847,-5.2121794232,14.4622389121,55.4,-15.94,57.6475810421,135.4,38.2196501153,-31.8721794232,49.7652235614,-13.4903498847,-5.2121794232,14.4622389121,51.71,-26.66,58.1780001375,133.62,40.4396501153,-20.7121794232,45.4352250782,-13.4903498847,-5.2121794232,14.4622389121,53.93,-15.5,56.1132328422,135.61,37.5596501153,-8.9421794232,38.6094533711,-13.4903498847,-5.2121794232,14.4622389121,51.05,-3.73,51.186086,134.77,39.0296501153,-40.1321794232,55.9812952099,-13.4903498847,-5.2121794232,14.4622389121,52.52,-34.92,63.0694601214,135.61,35.8696501153,-10.4121794232,37.3503049483,-13.4903498847,-5.2121794232,14.4622389121,49.36,-5.2,49.6331502123,133.62
2021-01-08 06:00:00,43.3132500021,-20.8522835484,48.0713569075,-13.7367499979,-5.3422835484,14.7390058693,57.05,-15.51,59.1207459358,136.73,39.3732500021,-31.8422835484,50.6377708564,-13.7367499979,-5.3422835484,14.7390058693,53.11,-26.5,59.3542087808,134.91,41.7932500021,-20.4122835484,46.5116874065,-13.7367499979,-5.3422835484,14.7390058693,55.53,-15.07,57.5385592451,136.94,38.6832500021,-8.4522835484,39.5958953417,-13.7367499979,-5.3422835484,14.7390058693,52.42,-3.11,52.5121747788,136.11,40.4232500021,-40.2622835484,57.0534014522,-13.7367499979,-5.3422835484,14.7390058693,54.16,-34.92,64.4415393981,136.94,37.0632500021,-8.3822835484,37.99930497,-13.7367499979,-5.3422835484,14.7390058693,50.8,-3.04,50.89087934,134.91
2021-01-08 06:30:00,46.1317166671,-19.3494174028,50.0253459406,-15.1882833329,-5.7994174028,16.2578348132,61.32,-13.55,62.7992428298,135.92,42.4817166671,-30.1494174028,52.0930285231,-15.1882833329,-5.7994174028,16.2578348132,57.67,-24.35,62.5999313099,134.11,44.4717166671,-18.9294174028,48.3327676274,-15.1882833329,-5.7994174028,16.2578348132,59.66,-13.13,61.08774427,136.13,41.6417166671,-7.0494174028,42.2341905652,-15.1882833329,-5.7994174028,16.2578348132,56.83,-1.25,56.8437454783,135.27,43.0117166671,-38.4394174028,57.6853237914,-15.1882833329,-5.7994174028,16.2578348132,58.2,-32.64,66.7278772328,136.13,39.8917166671,-5.2394174028,40.2343205903,-15.1882833329,-5.7994174028,16.2578348132,55.08,0.56,55.0828466948,134.11
2021-01-08 07:00:00,49.0349334138,-18.1391293302,52.2824321139,-16.9250665862,-6.2891293302,18.0557754383,65.96,-11.85,67.0159988361,135.21,45.3049334138,-28.0791293302,53.3007926354,-16.9250665862,-6.2891293302,18.0557754383,62.23,-21.79,65.9346418812,133.33,47.2049334138,-17.7091293302,50.4174473792,-16.9250665862,-6.2891293302,18.0557754383,64.13,-11.42,65.1388770244,135.42,44.3249334138,-5.1991293302,44.6288098422,-16.9250665862,-6.2891293302,18.0557754383,61.25,1.09,61.2596980077,134.49,45.6749334138,-36.9691293302,58.7615185796,-16.9250665862,-6.2891293302,18.0557754383,62.6,-30.68,69.7138608886,135.42,42.4349334138,-0.9291293302,42.4451040185,-16.9250665862,-6.2891293302,18.0557754383,59.36,5.36,59.6015033367,133.33
2021-01-08 07:30:00,54.6986166898,-15.7269597549,56.914637229,-18.4113833102,-6.7869597549,19.6224834848,73.11,-8.94,73.654570123,133.99,49.3386166898,-26.2169597549,55.8715318893,-18.4113833102,-6.7869597549,19.6224834848,67.75,-19.43,70.4811137823,132.21,52.6186166898,-15.3169597549,54.8026283903,-18.4113833102,-6.7869597549,19.6224834848,71.03,-8.53,71.5403508518,134.2,48.1686166898,-3.7169597549,48.3118145346,-18.4113833102,-6.7869597549,19.6224834848,66.58,3.07,66.6507411812,133.34,50.9486166898,-34.0669597549,61.288818634,-18.4113833102,-6.7869597549,19.6224834848,69.36,-27.28,74.5319260452,134.2,46.1486166898,1.6930402451000002,46.179662273,-18.4113833102,-6.7869597549,19.6224834848,64.56,8.48,65.1145452261,132.21
2021-01-08 08:00:00,55.5891166503,-13.4679366463,57.1973356676,-19.5608833497,-7.1279366463,20.8191171343,75.15,-6.34,75.41696162,132.49,51.3691166503,-25.4179366463,57.3136776764,-19.5608833497,-7.1279366463,20.8191171343,70.93,-18.29,73.2501808871,130.88,53.4291166503,-13.0979366463,55.0111484194,-19.5608833497,-7.1279366463,20.8191171343,72.99,-5.97,73.2337422231,132.69,50.1291166503,-3.3179366463,50.2388001422,-19.5608833497,-7.1279366463,20.8191171343,69.69,3.81,69.7940699487,131.97,51.5991166503,-31.4079366463,60.4063516815,-19.5608833497,-7.1279366463,20.8191171343,71.16,-24.28,75.1881905621,132.69,47.9591166503,2.4720633537,48.0227859157,-19.5608833497,-7.1279366463,20.8191171343,67.52,9.6,68.1990498468,130.88
2021-01-08 08:30:00,58.7546332973,-11.1814035757,59.8091190357,-21.0053667027,-7.6114035757,22.3418641726,79.76,-3.5700000000000003,79.8398553355,132.19,54.5146332973,-24.2714035757,59.673664837,-21.0053667027,-7.6114035757,22.3418641726,75.52,-16.66,77.335800248,130.69,56.4246332973,-10.851403575700001,57.4586129514,-21.0053667027,-7.6114035757,22.3418641726,77.43,-3.24,77.4977580321,132.39,53.1446332973,-2.2314035757,53.1914580569,-21.0053667027,-7.6114035757,22.3418641726,74.15,5.38,74.3449184545,131.78,54.4746332973,-28.9714035757,61.6994967404,-21.0053667027,-7.6114035757,22.3418641726,75.48,-21.36,78.4441202385,132.39,50.9146332973,1.4285964243,50.9346716053,-21.0053667027,-7.6114035757,22.3418641726,71.92,9.04,72.4859158734,130.69
2021-01-08 09:00:00,59.9939166282,-9.9231330597,60.8090338857,-19.4560833718,-7.9231330597,21.0075038416,79.45,-2.0,79.4751690781,131.59,57.9639166282,-22.9031330597,62.3247072583,-19.4560833718,-7.9231330597,21.0075038416,77.42,-14.98,78.8559243177,130.07,57.6439166282,-9.6431330597,58.4449410937,-19.4560833718,-7.9231330597,21.0075038416,77.1,-1.72,77.119183087,131.8,56.5239166282,-1.0831330597,56.5342933821,-19.4560833718,-7.9231330597,21.0075038416,75.98,6.84,76.2872597489,131.16,55.6239166282,-27.6431330597,62.1141119748,-19.4560833718,-7.9231330597,21.0075038416,75.08,-19.72,77.6265727699,131.8,54.1839166282,4.3168669403,54.3556083707,-19.4560833718,-7.9231330597,21.0075038416,73.64,12.24,74.6502993966,130.07
2021-01-08 09:30:00,65.1070999619,-3.8627327748,65.2215851535,-22.0529000381,-8.0327327748,23.4703045554,87.16,4.17,87.2596957363,130.81,60.3070999619,-20.8427327748,63.8072551936,-22.0529000381,-8.0327327748,23.4703045554,82.36,-12.81,83.3502591478,129.74,62.4670999619,-3.6527327748,62.5738046979,-22.0529000381,-8.0327327748,23.4703045554,84.52,4.38,84.633414205,131.02,58.7170999619,0.8372672252000001,58.7230690984,-22.0529000381,-8.0327327748,23.4703045554,80.77,8.87,81.2555831928,130.81,60.2270999619,-21.3127327748,63.8869012251,-22.0529000381,-8.0327327748,23.4703045554,82.28,-13.28,83.3448066768,131.02,56.2270999619,5.6072672252,56.5060015915,-22.0529000381,-8.0327327748,23.4703045554,78.28,13.64,79.4594739474,129.74
2021-01-08 10:00:00,62.8006332962,-0.6958712802,62.8044885278,-20.9793667038,-8.0158712802,22.458584543,83.78,7.32,84.0991724097,130.47,60.5906332962,-19.8658712802,63.7642351554,-20.9793667038,-8.0158712802,22.458584543,81.57,-11.85,82.4262543126,129.58,60.2006332962,-0.6358712802,60.2039914088,-20.9793667038,-8.0158712802,22.458584543,81.18,7.38,81.5147643068,130.68,59.0306332962,1.7541287198000002,59.0566900098,-20.9793667038,-8.0158712802,22.458584543,80.01,9.77,80.6042988928,130.66,57.9006332962,-18.2558712802,60.7104618027,-20.9793667038,-8.0158712802,22.458584543,78.88,-10.24,79.5418883356,130.68,56.5406332962,6.5841287198,56.9227016623,-20.9793667038,-8.0158712802,22.458584543,77.52,14.6,78.8828904136,129.58
2021-01-08 10:30:00,67.4277666332,1.0330718805,67.4356801008,-22.1122333668,-7.9969281195,23.5138623755,89.54,9.03,89.9941803674,130.17,62.2077666332,-18.8269281195,64.9943032266,-22.1122333668,-7.9969281195,23.5138623755,84.32,-10.83,85.012653764,129.42,64.6477666332,1.1030718805,64.6571766955,-22.1122333668,-7.9969281195,23.5138623755,86.76,9.1,87.2359306708,130.39,60.5577666332,2.7430718805,60.6198609611,-22.1122333668,-7.9969281195,23.5138623755,82.67,10.74,83.364719756,130.47,62.2877666332,-16.3969281195,64.4098216417,-22.1122333668,-7.9969281195,23.5138623755,84.4,-8.4,84.8169794322,130.39,58.0077666332,9.1630718805,58.7270199828,-22.1122333668,-7.9969281195,23.5138623755,80.12,17.16,81.9370490071,129.42
2021-01-08 11:00:00,65.1184833059,0.6340646524,65.1215702056,-22.1315166941,-8.0659353476,23.5555374427,87.25,8.7,87.68268073,130.53,61.6284833059,-18.645935347600002,64.3874278067,-22.1315166941,-8.0659353476,23.5555374427,83.76,-10.58,84.4255530038,129.66,62.4184833059,0.6940646524,62.4223420255,-22.1315166941,-8.0659353476,23.5555374427,84.55,8.76,85.0025887841,130.74,59.9884833059,3.0040646524,60.0636540162,-22.1315166941,-8.0659353476,23.5555374427,82.12,11.07,82.8627739096,130.74,60.0684833059,-16.9059353476,62.402190159,-22.1315166941,-8.0659353476,23.5555374427,82.2,-8.84,82.6739717202,130.74,57.4284833059,6.7740646524,57.8266257595,-22.1315166941,-8.0659353476,23.5555374427,79.56,14.84,80.9321888991,129.66
2021-01-08 11:30:00,65.1536999802,0.6599733910000001,65.1570424896,-22.0663000198,-8.030026609,23.4819701879,87.22,8.69,87.6518368319,130.88,61.7136999802,-18.610026609,64.458621267,-22.0663000198,-8.030026609,23.4819701879,83.78,-10.58,84.4453953748,130.02,62.4536999802,0.719973391,62.4578498101,-22.0663000198,-8.030026609,23.4819701879,84.52,8.75,84.9717182361,131.1,60.0836999802,3.119973391,60.1646510609,-22.0663000198,-8.030026609,23.4819701879,82.15,11.15,82.9032267165,131.08,60.1336999802,-16.990026609,62.4877818256,-22.0663000198,-8.030026609,23.4819701879,82.2,-8.96,82.6868889244,131.1,57.5736999802,7.529973391,58.0640286984,-22.0663000198,-8.030026609,23.4819701879,79.64,15.56,81.145814433,130.02
2021-01-08 12:00:00,65.6519666525,0.9091407246000001,65.6582611877,-22.0680333475,-8.0308592754,23.4838837616,87.72,8.94,88.1743840353,130.2,62.1119666525,-18.2608592754,64.7406779615,-22.0680333475,-8.0308592754,23.4838837616,84.18,-10.23,84.7993237001,129.34,62.9419666525,0.9791407246,62.9495820689,-22.0680333475,-8.0308592754,23.4838837616,85.01,9.01,85.4861403971,130.39,60.4719666525,3.2691407246,60.5602677661,-22.0680333475,-8.0308592754,23.4838837616,82.54,11.3,83.3099129756,130.39,60.5719666525,-16.5508592754,62.7924683932,-22.0680333475,-8.0308592754,23.4838837616,82.64,-8.52,83.0780356051,130.39,57.8919666525,6.2491407246,58.2282711635,-22.0680333475,-8.0308592754,23.4838837616,79.96,14.28,81.2251192674,129.34
2021-01-08 12:30:00,67.2173333359,1.7642087516,67.2404813584,-22.2826666641,-8.1157912484,23.714622098,89.5,9.88,90.0436805112,129.56,63.4273333359,-17.7457912484,65.8630375942,-22.2826666641,-8.1157912484,23.714622098,85.71,-9.63,86.2492956493,128.75,64.43733333590001,1.8242087516,64.4631496672,-22.2826666641,-8.1157912484,23.714622098,86.72,9.94,87.2878112912,129.76,61.7373333359,3.6042087516,61.8424502115,-22.2826666641,-8.1157912484,23.714622098,84.02,11.72,84.8334768827,129.79,62.0373333359,-15.4757912484,63.9384926488,-22.2826666641,-8.1157912484,23.714622098,84.32,-7.36,84.6406049128,129.76,59.1173333359,1.6842087516,59.1413193957,-22.2826666641,-8.1157912484,23.714622098,81.4,9.8,81.9878039711,128.75
2021-01-08 13:00:00,67.7089000167,1.9880037696000001,67.7380786594,-22.6010999833,-8.1719962304,24.0331280287,90.31,10.16,90.8797100568,130.01,63.7789000167,-18.3919962304,66.3778096406,-22.6010999833,-8.1719962304,24.0331280287,86.38,-10.22,86.9824855934,129.28,64.8989000167,2.0480037696,64.9312062326,-22.6010999833,-8.1719962304,24.0331280287,87.5,10.22,88.0948261818,130.21,62.0689000167,3.1380037696,62.1481730781,-22.6010999833,-8.1719962304,24.0331280287,84.67,11.31,85.4220404814,130.31,62.4789000167,-15.3719962304,64.3421418311,-22.6010999833,-8.1719962304,24.0331280287,85.08,-7.2,85.3841109341,130.21,59.4389000167,4.9080037696000005,59.6411882528,-22.6010999833,-8.1719962304,24.0331280287,82.04,13.08,83.0761578312,129.28
2021-01-08 13:30:00,67.7117500693,1.6685401924,67.7323048761,-22.6882499307,-8.1914598076,24.1217059657,90.4,9.86,90.9361292337,130.11,63.7417500693,-18.6814598076,66.4229451503,-22.6882499307,-8.1914598076,24.1217059657,86.43,-10.49,87.0642578789,129.36,64.8817500693,1.7285401924000001,64.9047713443,-22.6882499307,-8.1914598076,24.1217059657,87.57,9.92,88.1300816975,130.3,62.0417500693,2.8585401924,62.1075680066,-22.6882499307,-8.1914598076,24.1217059657,84.73,11.05,85.4475008412,130.4,62.4717500693,-15.6714598076,64.4074080306,-22.6882499307,-8.1914598076,24.1217059657,85.16,-7.48,85.4878704846,130.3,59.4317500693,7.7685401924,59.937326709,-22.6882499307,-8.1914598076,24.1217059657,82.12,15.96,83.6565359072,129.36
2021-01-08 14:00:00,66.3688334081,1.1913905413,66.379525905,-21.9811665919,-7.9786094587,23.3843942329,88.35,9.17,88.8246103284,131.21,62.4988334081,-19.7786094587,65.553776165,-21.9811665919,-7.9786094587,23.3843942329,84.48,-11.8,85.3001195779,130.49,63.6288334081,1.2613905413,63.6413352073,-21.9811665919,-7.9786094587,23.3843942329,85.61,9.24,86.107198886,131.4,60.8688334081,2.1413905413,60.9064892594,-21.9811665919,-7.9786094587,23.3843942329,82.85,10.12,83.4657828095,131.53,61.2988334081,-16.4986094587,63.4803205038,-21.9811665919,-7.9786094587,23.3843942329,83.28,-8.52,83.7146868835,131.4,58.4188334081,6.9013905413,58.825073635,-21.9811665919,-7.9786094587,23.3843942329,80.4,14.88,81.7653618594,130.49
2021-01-08 14:30:00,65.3534667067,0.9158501588,65.3598836604,-21.5365332933,-7.8241498412,22.9137423183,86.89,8.74,87.3284587062,130.71,61.5134667067,-20.2741498412,64.7684162078,-21.5365332933,-7.8241498412,22.9137423183,83.05,-12.45,83.9780030722,130.02,62.6534667067,0.9858501588,62.661222386,-21.5365332933,-7.8241498412,22.9137423183,84.19,8.81,84.6497028937,130.9,59.9234667067,1.5058501588,59.9423843941,-21.5365332933,-7.8241498412,22.9137423183,81.46,9.33,81.9925636872,131.08,60.3034667067,-16.6641498412,62.5635835513,-21.5365332933,-7.8241498412,22.9137423183,81.84,-8.84,82.3160446086,130.9,57.4634667067,5.7358501588,57.7490258186,-21.5365332933,-7.8241498412,22.9137423183,79.0,13.56,80.155309244,130.02
2021-01-08 15:00:00,64.7058333582,0.1662184729,64.7060468515,-21.3541666418,-7.7637815271,22.7217238908,86.06,7.93,86.4245827297,131.57,60.9458333582,-21.1337815271,64.5060565014,-21.3541666418,-7.7637815271,22.7217238908,82.3,-13.37,83.3789355893,130.88,62.0658333582,0.2362184729,62.0662828725,-21.3541666418,-7.7637815271,22.7217238908,83.42,8.0,83.8027231061,131.76,59.3858333582,0.9162184729,59.3929007536,-21.3541666418,-7.7637815271,22.7217238908,80.74,8.68,81.2052338215,131.94,59.8058333582,-17.6837815271,62.3654859098,-21.3541666418,-7.7637815271,22.7217238908,81.16,-9.92,81.764001859,131.76,56.9658333582,3.7162184729,57.08692013,-21.3541666418,-7.7637815271,22.7217238908,78.32,11.48,79.1568872556,130.88
2021-01-08 15:30:00,64.6100500255,-0.26551092730000003,64.6105955734,-21.5999499745,-7.8155109273,22.9704168433,86.21,7.55,86.5399711116,131.27,60.9100500255,-21.5955109273,64.6250747491,-21.5999499745,-7.8155109273,22.9704168433,82.51,-13.78,83.652785369,130.58,61.9600500255,-0.1755109273,61.9602986053,-21.5999499745,-7.8155109273,22.9704168433,83.56,7.64,83.9085406857,131.47,59.3500500255,0.37448907270000004,59.3512314961,-21.5999499745,-7.8155109273,22.9704168433,80.95,8.19,81.3632509183,131.65,59.6800500255,-17.9755109273,62.3283832948,-21.5999499745,-7.8155109273,22.9704168433,81.28,-10.16,81.9125387227,131.47,56.9200500255,5.3444890727,57.1704089399,-21.5999499745,-7.8155109273,22.9704168433,78.52,13.16,79.615174433,130.58
2021-01-08 16:00:00,65.2972500368,-0.0377207281,65.297260932,-21.9827499632,-7.9177207281,23.3651791663,87.28,7.88,87.6349975752,130.96,61.5572500368,-21.4377207281,65.1833636912,-21.9827499632,-7.9177207281,23.3651791663,83.54,-13.52,84.6269578799,130.3,62.5972500368,0.0622792719,62.5972810182,-21.9827499632,-7.9177207281,23.3651791663,84.58,7.98,84.9556166478,131.15,59.9672500368,0.4522792719,59.9689555813,-21.9827499632,-7.9177207281,23.3651791663,81.95,8.37,82.3763279104,131.35,60.2572500368,-17.6377207281,62.7855506823,-21.9827499632,-7.9177207281,23.3651791663,82.24,-9.72,82.8124145283,131.15,57.5372500368,2.8422792719,57.6074100551,-21.9827499632,-7.9177207281,23.3651791663,79.52,10.76,80.2446758358,130.3
2021-01-08 16:30:00,66.6328000442,0.38921275320000004,66.6339367612,-22.4671999558,-8.1207872468,23.8897940419,89.1,8.51,89.5054752515,130.47,63.1428000442,-21.2207872468,66.6133245589,-22.4671999558,-8.1207872468,23.8897940419,85.61,-13.1,86.6064783951,129.83,63.8728000442,0.4792127532,63.8745976922,-22.4671999558,-8.1207872468,23.8897940419,86.34,8.6,86.7672495819,130.66,61.4828000442,0.5492127532000001,61.4852529955,-22.4671999558,-8.1207872468,23.8897940419,83.95,8.67,84.3965129611,130.88,61.4928000442,-17.0807872468,63.8209820533,-22.4671999558,-8.1207872468,23.8897940419,83.96,-8.96,84.4367408182,130.66,58.9728000442,2.4792127532,59.024890012,-22.4671999558,-8.1207872468,23.8897940419,81.44,10.6,82.126935898,129.83
2021-01-08 17:00:00,68.7712833876,0.4236001324,68.7725879682,-23.6287166124,-8.5263998676,25.1200267407,92.4,8.95,92.8324431435,130.47,65.3212833876,-20.0963998676,68.3427783386,-23.6287166124,-8.5263998676,25.1200267407,88.95,-11.57,89.6993166083,129.7,65.9012833876,0.5436001324,65.9035253475,-23.6287166124,-8.5263998676,25.1200267407,89.53,9.07,89.9882536779,130.66,63.5612833876,1.6036001324,63.5815089414,-23.6287166124,-8.5263998676,25.1200267407,87.19,10.13,87.7764945757,130.76,63.5312833876,-16.9263998676,65.7474484779,-23.6287166124,-8.5263998676,25.1200267407,87.16,-8.4,87.5638372846,130.66,60.9712833876,4.7136001324,61.1532127049,-23.6287166124,-8.5263998676,25.1200267407,84.6,13.24,85.629770524,129.7
2021-01-08 17:30:00,69.2138667105,-0.7121005234000001,69.2175298041,-20.2361332895,-8.8221005234,22.0755645036,89.45,8.11,89.8168948472,130.58,68.7838667105,-20.3321005234,71.7259690164,-20.2361332895,-8.8221005234,22.0755645036,89.02,-11.51,89.7610188222,129.7,66.4338667105,-0.6021005234,66.4365951201,-20.2361332895,-8.8221005234,22.0755645036,86.67,8.22,87.0589300417,130.79,67.0238667105,1.3878994766,67.0382351631,-20.2361332895,-8.8221005234,22.0755645036,87.26,10.21,87.8552884009,130.76,64.0838667105,-18.1421005234,66.6023857228,-20.2361332895,-8.8221005234,22.0755645036,84.32,-9.32,84.833512246,130.79,64.4038667105,3.6978994766,64.5099411549,-20.2361332895,-8.8221005234,22.0755645036,84.64,12.52,85.5609724115,129.7
2021-01-08 18:00:00,69.0890666893,-0.9921485425000001,69.0961901607,-20.6709333107,-8.7621485425,22.451341408,89.76,7.77,90.095674147,130.72,68.0390666893,-20.7421485425,71.1305231395,-20.6709333107,-8.7621485425,22.451341408,88.71,-11.98,89.5152752328,129.86,66.3190666893,-0.8721485425000001,66.3248011653,-20.6709333107,-8.7621485425,22.451341408,86.99,7.89,87.3470789437,130.92,66.2990666893,1.0278514575,66.3070337331,-20.6709333107,-8.7621485425,22.451341408,86.97,9.79,87.5192835894,130.91,63.9690666893,-18.4821485425,66.5855187548,-20.6709333107,-8.7621485425,22.451341408,84.64,-9.72,85.1962909991,130.92,63.7290666893,3.9978514575,63.8543401607,-20.6709333107,-8.7621485425,22.451341408,84.4,12.76,85.3591096486,129.86
2021-01-08 18:30:00,69.1100333425,0.1058018881,69.1101143295,-23.6099666575,-8.5441981119,25.1084417467,92.72,8.65,93.1226121842,130.72,64.9600333425,-21.1941981119,68.3300809707,-23.6099666575,-8.5441981119,25.1084417467,88.57,-12.65,89.4688068547,130.07,66.2400333425,0.2358018881,66.240453046,-23.6099666575,-8.5441981119,25.1084417467,89.85,8.78,90.2779646425,130.92,63.2300333425,0.6658018881000001,63.2335386377,-23.6099666575,-8.5441981119,25.1084417467,86.84,9.21,87.3270273169,131.11,63.8300333425,-17.3041981119,66.1340186953,-23.6099666575,-8.5441981119,25.1084417467,87.44,-8.76,87.8777059327,130.92,60.7100333425,4.9758018881,60.9136007216,-23.6099666575,-8.5441981119,25.1084417467,84.32,13.52,85.3970303933,130.07
2021-01-08 19:00:00,67.2982833417,-0.675823303,67.3016766349,-22.6117166583,-8.205823303,24.0546308705,89.91,7.53,90.2247693264,130.72,63.0382833417,-22.365823303,66.8883788014,-22.6117166583,-8.205823303,24.0546308705,85.65,-14.16,86.8126033477,130.07,64.5182833417,-0.535823303,64.5205083052,-22.6117166583,-8.205823303,24.0546308705,87.13,7.67,87.4669411835,130.92,61.4082833417,-0.47582330300000003,61.4101267771,-22.6117166583,-8.205823303,24.0546308705,84.02,7.73,84.3748380739,131.2,62.1882833417,-18.165823303,64.7871879407,-22.6117166583,-8.205823303,24.0546308705,84.8,-9.96,85.3829116393,130.92,58.9482833417,3.794176697,59.0702622792,-22.6117166583,-8.205823303,24.0546308705,81.56,12.0,82.4380591717,130.07
2021-01-08 19:30:00,64.1167666803,-2.2757831613,64.1571426931,-19.5432333197,-7.8657831612999995,21.066763238,83.66,5.59,83.8465485277,130.96,62.0167666803,-23.7657831613,66.4145450843,-19.5432333197,-7.8657831612999995,21.066763238,81.56,-15.9,83.0953885604,130.3,61.5367666803,-2.1557831613,61.5745162751,-19.5432333197,-7.8657831612999995,21.066763238,81.08,5.71,81.280812619,131.17,60.4967666803,-1.8057831613,60.5237113171,-19.5432333197,-7.8657831612999995,21.066763238,80.04,6.06,80.2690799748,131.39,59.2967666803,-19.8657831613,62.5360366457,-19.5432333197,-7.8657831612999995,21.066763238,78.84,-12.0,79.7480131414,131.17,58.1367666803,2.0542168387,58.1730474263,-19.5432333197,-7.8657831612999995,21.066763238,77.68,9.92,78.3108472691,130.3
2021-01-08 20:00:00,61.6745166699,-3.4849743787,61.7728990163,-19.5754833301,-7.4449743787,20.9434283513,81.25,3.96,81.3464449131,131.28,58.6345166699,-25.3849743787,63.8936888066,-19.5754833301,-7.4449743787,20.9434283513,78.21,-17.94,80.2411845625,130.66,59.2045166699,-3.3349743787,59.2983713792,-19.5754833301,-7.4449743787,20.9434283513,78.78,4.11,78.8871377349,131.48,57.2445166699,-3.3449743787,57.3421619959,-19.5754833301,-7.4449743787,20.9434283513,76.82,4.1,76.9293338071,131.75,57.0645166699,-21.1649743787,60.8630857188,-19.5754833301,-7.4449743787,20.9434283513,76.64,-13.72,77.8583842627,131.48,54.9845166699,2.2750256213,55.0315619894,-19.5754833301,-7.4449743787,20.9434283513,74.56,9.72,75.1909037052,130.66
2021-01-08 20:30:00,60.4574166786,-4.0854706599,60.5952993388,-19.0025833214,-7.0854706599,20.2805835063,79.46,3.0,79.5166121009,131.28,56.0974166786,-26.2854706599,61.9503521041,-19.0025833214,-7.0854706599,20.2805835063,75.1,-19.2,77.5154823245,130.66,58.0474166786,-3.9154706599,58.1793218725,-19.0025833214,-7.0854706599,20.2805835063,77.05,3.17,77.1151826815,131.48,54.7774166786,-4.2154706599,54.9393808744,-19.0025833214,-7.0854706599,20.2805835063,73.78,2.87,73.8357995826,131.75,55.9174166786,-21.8054706599,60.0186307633,-19.0025833214,-7.0854706599,20.2805835063,74.92,-14.72,76.3523725892,131.48,52.5974166786,1.9145293401,52.6322492761,-19.0025833214,-7.0854706599,20.2805835063,71.6,9.0,72.1634256393,130.66
2021-01-08 21:00:00,58.1300334795,-5.8232768235,58.4209837755,-19.7999665205,-6.8332768235,20.9459386602,77.93,1.01,77.9365447014,132.11,53.9900334795,-26.9832768235,60.3574431471,-19.7999665205,-6.8332768235,20.9459386602,73.79,-20.15,76.4917420379,131.39,55.8000334795,-5.6232768235,56.0826620138,-19.7999665205,-6.8332768235,20.9459386602,75.6,1.21,75.609682581,132.3,52.7100334795,-4.6632768235,52.915912353,-19.7999665205,-6.8332768235,20.9459386602,72.51,2.17,72.5424634266,132.5,53.7600334795,-23.7532768235,58.7737982402,-19.7999665205,-6.8332768235,20.9459386602,73.56,-16.92,75.4808585007,132.3,50.6000334795,0.1267231765,50.6001921626,-19.7999665205,-6.8332768235,20.9459386602,70.4,6.96,70.7432088613,131.39
2021-01-08 21:30:00,54.3247335042,-8.2829644478,54.9525629097,-17.6852664958,-6.4429644478,18.8223389063,72.01,-1.8399999999999999,72.0335040103,132.84,51.8947335042,-27.9729644478,58.9537963618,-17.6852664958,-6.4429644478,18.8223389063,69.58,-21.53,72.8348632181,131.95,52.2047335042,-8.0529644478,52.822196439,-17.6852664958,-6.4429644478,18.8223389063,69.89,-1.6099999999999999,69.9085416813,133.03,50.7347335042,-5.5529644478,51.0377174048,-17.6852664958,-6.4429644478,18.8223389063,68.42,0.89,68.4257882673,133.07,50.2747335042,-26.4429644478,56.8047462604,-17.6852664958,-6.4429644478,18.8223389063,67.96,-20.0,70.8418068657,133.03,48.7147335042,-1.0829644478,48.7267695664,-17.6852664958,-6.4429644478,18.8223389063,66.4,5.36,66.6159860694,131.95
2021-01-08 22:00:00,51.9540501523,-9.6591773073,52.8443283001,-16.1359498477,-6.0991773073,17.2501838052,68.09,-3.56,68.1830015473,133.43,48.5240501523,-28.5391773073,56.2944765014,-16.1359498477,-6.0991773073,17.2501838052,64.66,-22.44,68.4431822755,132.43,49.9540501523,-9.4291773073,50.836173256,-16.1359498477,-6.0991773073,17.2501838052,66.09,-3.33,66.1738392418,133.62,47.5240501523,-5.9491773073,47.8949689792,-16.1359498477,-6.0991773073,17.2501838052,63.66,0.15,63.6601767198,133.58,48.1440501523,-28.0591773073,55.7240253054,-16.1359498477,-6.0991773073,17.2501838052,64.28,-21.96,67.9276085255,133.62,45.5840501523,-2.2591773073,45.6399990184,-16.1359498477,-6.0991773073,17.2501838052,61.72,3.84,61.8393402293,132.43
2021-01-08 22:30:00,49.1038834469,-11.0821955973,50.3389156501,-12.3361165531,-5.7121955973,13.5944455625,61.44,-5.37,61.6742288156,133.73,45.8638834469,-29.1321955973,54.3339730293,-12.3361165531,-5.7121955973,13.5944455625,58.2,-23.42,62.735447715,132.64,47.3338834469,-10.8821955973,48.5687008595,-12.3361165531,-5.7121955973,13.5944455625,59.67,-5.17,59.8935539102,133.94,45.0138834469,-6.5321955973,45.4853743779,-12.3361165531,-5.7121955973,13.5944455625,57.35,-0.8200000000000001,57.3558619498,133.78,45.6238834469,-29.7121955973,54.4458750319,-12.3361165531,-5.7121955973,13.5944455625,57.96,-24.0,62.7324604969,133.94,43.1838834469,-4.9921955973,43.4714826805,-12.3361165531,-5.7121955973,13.5944455625,55.52,0.72,55.5246683916,132.64
2021-01-08 23:00:00,49.7020001092,-11.0747014739,50.9208977492,-11.1579998908,-5.3147014739,12.3590862656,60.86,-5.76,61.1319654518,133.99,44.7820001092,-29.2347014739,53.4798588633,-11.1579998908,-5.3147014739,12.3590862656,55.94,-23.92,60.8395430621,132.92,47.9620001092,-10.8547014739,49.1749732949,-11.1579998908,-5.3147014739,12.3590862656,59.12,-5.54,59.379003023,134.19,43.9920001092,-6.5747014739,44.4805887222,-11.1579998908,-5.3147014739,12.3590862656,55.15,-1.26,55.1643915946,134.07,46.2820001092,-29.7547014739,55.0215030138,-11.1579998908,-5.3147014739,12.3590862656,57.44,-24.44,62.4232905253,134.19,42.1620001092,-5.1547014739,42.4759367229,-11.1579998908,-5.3147014739,12.3590862656,53.32,0.16,53.3202400595,132.92
2021-01-08 23:30:00,45.4318334038,-11.9322914258,46.9726629552,-9.3081665962,-4.9422914258,10.5388903552,54.74,-6.99,55.1844878566,135.26,42.0518334038,-30.8222914258,52.1379932617,-9.3081665962,-4.9422914258,10.5388903552,51.36,-25.88,57.511946585,134.22,43.8818334038,-11.7522914258,45.428313381,-9.3081665962,-4.9422914258,10.5388903552,53.19,-6.8100000000000005,53.6241755181,135.46,41.4118334038,-7.7622914258,42.1330406456,-9.3081665962,-4.9422914258,10.5388903552,50.72,-2.8200000000000003,50.7983346184,135.4,42.2918334038,-31.1022914258,52.4971590145,-9.3081665962,-4.9422914258,10.5388903552,51.6,-26.16,57.8524467935,135.46,39.7318334038,-7.7422914258,40.4791509564,-9.3081665962,-4.9422914258,10.5388903552,49.04,-2.8,49.1198697067,134.22
2021-01-09 00:00:00,44.1361167061,-13.1686404233,46.0587655989,-8.2438832939,-4.6886404233,9.4839317154,52.38,-8.48,53.0619901625,135.45,40.9161167061,-30.2886404233,50.9070755888,-8.2438832939,-4.6886404233,9.4839317154,49.16,-25.6,55.4262176231,134.22,42.6861167061,-12.9686404233,44.6126685357,-8.2438832939,-4.6886404233,9.4839317154,50.93,-8.28,51.5986753706,135.65,40.3061167061,-7.2986404233,40.9616063644,-8.2438832939,-4.6886404233,9.4839317154,48.55,-2.61,48.620104895,135.4,41.1561167061,-32.3686404233,52.359858911,-8.2438832939,-4.6886404233,9.4839317154,49.4,-27.68,56.6263401607,135.65,38.6361167061,-6.9686404233,39.2595397767,-8.2438832939,-4.6886404233,9.4839317154,46.88,-2.2800000000000002,46.9354109389,134.22
2021-01-09 00:30:00,47.5823000337,-12.3379759495,49.1558839513,-8.907699966300001,-4.8679759495,10.1510742552,56.49,-7.47,56.9817602396,134.99,43.6423000337,-29.1679759495,52.4921058182,-8.907699966300001,-4.8679759495,10.1510742552,52.55,-24.3,57.8963945337,133.75,46.0023000337,-12.1279759495,47.5741464351,-8.907699966300001,-4.8679759495,10.1510742552,54.91,-7.26,55.3878659997,135.18,42.9323000337,-6.2979759495,43.3917836375,-8.907699966300001,-4.8679759495,10.1510742552,51.84,-1.43,51.8597194362,134.91,44.4123000337,-31.3479759495,54.3612728918,-8.907699966300001,-4.8679759495,10.1510742552,53.32,-26.48,59.5332915267,135.18,41.2123000337,-4.8679759495,41.4988055722,-8.907699966300001,-4.8679759495,10.1510742552,50.12,0.0,50.12,133.75
2021-01-09 01:00:00,47.2628500232,-12.1424597023,48.7977081422,-10.1871499768,-5.3824597023,11.5216707598,57.45,-6.76,57.8463490637,134.28,44.0828500232,-29.2024597023,52.8779852002,-10.1871499768,-5.3824597023,11.5216707598,54.27,-23.82,59.2674050385,133.09,45.6428500232,-11.932459702300001,47.1768306776,-10.1871499768,-5.3824597023,11.5216707598,55.83,-6.55,56.2129113283,134.47,43.3328500232,-6.5424597023,43.8239622819,-10.1871499768,-5.3824597023,11.5216707598,53.52,-1.16,53.5325695255,134.22,44.0128500232,-30.9424597023,53.8011782361,-10.1871499768,-5.3824597023,11.5216707598,54.2,-25.56,59.9245659142,134.47,41.5328500232,-5.2224597023,41.8599058335,-10.1871499768,-5.3824597023,11.5216707598,51.72,0.16,51.7202474859,133.09
2021-01-09 01:30:00,45.3489000229,-12.5983844472,47.0663576662,-10.3410999771,-5.3983844472,11.6653719776,55.69,-7.2,56.1535047882,134.77,42.6589000229,-30.3483844472,52.3527094783,-10.3410999771,-5.3983844472,11.6653719776,53.0,-24.95,58.5790278171,133.62,43.7689000229,-12.4083844472,45.4937865406,-10.3410999771,-5.3983844472,11.6653719776,54.11,-7.01,54.5621865398,134.96,41.9389000229,-7.5283844472,42.6092467372,-10.3410999771,-5.3983844472,11.6653719776,52.28,-2.13,52.3233724066,134.77,42.1389000229,-31.5583844472,52.6461634315,-10.3410999771,-5.3983844472,11.6653719776,52.48,-26.16,58.6386902992,134.96,40.2189000229,-6.2783844472,40.7059950169,-10.3410999771,-5.3983844472,11.6653719776,50.56,-0.88,50.5676576479,133.62
2021-01-09 02:00:00,43.6452666661,-12.9686485522,45.5312546239,-9.0947333339,-5.0686485522,10.4117900748,52.74,-7.9,53.3283939379,135.19,41.0452666661,-30.9386485522,51.3995514565,-9.0947333339,-5.0686485522,10.4117900748,50.14,-25.87,56.42053261,134.05,42.1652666661,-12.7886485522,44.0619932006,-9.0947333339,-5.0686485522,10.4117900748,51.26,-7.72,51.8380748099,135.39,40.4252666661,-7.9886485522,41.2070466148,-9.0947333339,-5.0686485522,10.4117900748,49.52,-2.92,49.6060157642,135.2,40.6252666661,-32.0686485522,51.7572266612,-9.0947333339,-5.0686485522,10.4117900748,49.72,-27.0,56.5780734914,135.39,38.7452666661,-8.3486485522,39.6345256269,-9.0947333339,-5.0686485522,10.4117900748,47.84,-3.2800000000000002,47.952309642,134.05
2021-01-09 02:30:00,43.1553166874,-13.4506980797,45.2029051856,-8.0346833126,-4.7206980797,9.3188586369,51.19,-8.73,51.9290766334,135.59,40.5453166874,-30.8006980797,50.9176365072,-8.0346833126,-4.7206980797,9.3188586369,48.58,-26.08,55.1378526967,134.36,41.7453166874,-13.2606980797,43.8008855948,-8.0346833126,-4.7206980797,9.3188586369,49.78,-8.54,50.5072272056,135.78,39.9553166874,-7.7306980797,40.6963269152,-8.0346833126,-4.7206980797,9.3188586369,47.99,-3.01,48.084303052,135.53,40.2053166874,-32.7606980797,51.8626149418,-8.0346833126,-4.7206980797,9.3188586369,48.24,-28.04,55.7973045944,135.78,38.2853166874,-8.4406980797,39.2047300453,-8.0346833126,-4.7206980797,9.3188586369,46.32,-3.7199999999999998,46.4691381457,134.36
2021-01-09 03:00:00,42.3438000459,-13.8385203336,44.547750194,-8.0361999541,-4.7085203336,9.3140041569,50.38,-9.13,51.2005986293,135.89,39.7438000459,-31.3985203336,50.650140387,-8.0361999541,-4.7085203336,9.3140041569,47.78,-26.69,54.7291923931,134.68,40.9638000459,-13.6485203336,43.177714408,-8.0361999541,-4.7085203336,9.3140041569,49.0,-8.94,49.8088706959,136.08,39.1938000459,-8.2685203336,40.0564899928,-8.0361999541,-4.7085203336,9.3140041569,47.23,-3.56,47.3639789291,135.85,39.4438000459,-33.2285203336,51.574682991,-8.0361999541,-4.7085203336,9.3140041569,47.48,-28.52,55.3871898547,136.08,37.5638000459,-10.0685203336,38.8897695493,-8.0361999541,-4.7085203336,9.3140041569,45.6,-5.36,45.913936882,134.68
2021-01-09 03:30:00,41.3243500241,-13.529529112,43.4827559258,-7.7356499759,-4.619529112,9.0100127506,49.06,-8.91,49.8625280145,136.05,38.7043500241,-32.019529112,50.2322302445,-7.7356499759,-4.619529112,9.0100127506,46.44,-27.4,53.9206231418,134.93,39.9743500241,-13.349529112,42.1444965252,-7.7356499759,-4.619529112,9.0100127506,47.71,-8.73,48.5021339737,136.24,38.1943500241,-8.759529112,39.1859378352,-7.7356499759,-4.619529112,9.0100127506,45.93,-4.14,46.1162064789,136.11,38.5043500241,-33.019529112,50.7235080959,-7.7356499759,-4.619529112,9.0100127506,46.24,-28.4,54.2650679535,136.24,36.6243500241,-10.819529112,38.1890720611,-7.7356499759,-4.619529112,9.0100127506,44.36,-6.2,44.7911777028,134.93
2021-01-09 04:00:00,40.3937167097,-13.914180805800001,42.7230239697,-7.4762832903,-4.5341808058,8.7437753526,47.87,-9.38,48.7803372272,136.5,37.6637167097,-32.2041808058,49.5546649445,-7.4762832903,-4.5341808058,8.7437753526,45.14,-27.67,52.9457127632,135.34,39.0837167097,-13.7441808058,41.4299338385,-7.4762832903,-4.5341808058,8.7437753526,46.56,-9.21,47.4621712525,136.69,37.1737167097,-8.834180805799999,38.2090037101,-7.4762832903,-4.5341808058,8.7437753526,44.65,-4.3,44.8565769983,136.52,37.6437167097,-33.5741808058,50.4408071357,-7.4762832903,-4.5341808058,8.7437753526,45.12,-29.04,53.6575810114,136.69,35.6437167097,-10.9341808058,37.2831175034,-7.4762832903,-4.5341808058,8.7437753526,43.12,-6.4,43.5923663042,135.34
2021-01-09 04:30:00,39.7492667667,-14.1799534064,42.2027876698,-7.3207332333,-4.4799534064,8.5827220389,47.07,-9.7,48.0590771863,136.72,37.0092667667,-32.4599534064,49.2273745162,-7.3207332333,-4.4799534064,8.5827220389,44.33,-27.98,52.4216491538,135.56,38.4692667667,-14.0099534064,40.9409731201,-7.3207332333,-4.4799534064,8.5827220389,45.79,-9.53,46.7711984024,136.92,36.5592667667,-9.0299534064,37.657934689,-7.3207332333,-4.4799534064,8.5827220389,43.88,-4.55,44.115268332,136.74,37.0392667667,-33.8799534064,50.1971963902,-7.3207332333,-4.4799534064,8.5827220389,44.36,-29.4,53.2181322483,136.92,34.9992667667,-9.3999534064,36.2395888256,-7.3207332333,-4.4799534064,8.5827220389,42.32,-4.92,42.6050325666,135.56
2021-01-09 05:00:00,39.2141167844,-14.1426115112,41.6864536215,-7.2458832156,-4.4126115112,8.4837470449,46.46,-9.73,47.46793128,136.72,36.4841167844,-32.4626115112,48.8355600323,-7.2458832156,-4.4126115112,8.4837470449,43.73,-28.05,51.9530114623,135.63,37.9541167844,-13.9726115112,40.4443921123,-7.2458832156,-4.4126115112,8.4837470449,45.2,-9.56,46.1999307359,136.92,36.0341167844,-9.0026115112,37.1416826013,-7.2458832156,-4.4126115112,8.4837470449,43.28,-4.59,43.5227124614,136.74,36.5141167844,-33.9326115112,49.8467937637,-7.2458832156,-4.4126115112,8.4837470449,43.76,-29.52,52.7860587655,136.92,34.5141167844,-8.6126115112,35.5724800155,-7.2458832156,-4.4126115112,8.4837470449,41.76,-4.2,41.9706754771,135.63
2021-01-09 05:30:00,39.5855834796,-7.8511463418,40.3566465195,-7.5744165204,-4.4211463418,8.7703090367,47.16,-3.43,47.2845693646,136.42,36.7755834796,-27.8811463418,46.1497763982,-7.5744165204,-4.4211463418,8.7703090367,44.35,-23.46,50.1726429441,135.42,37.8855834796,-18.8211463418,42.303108458,-7.5744165204,-4.4211463418,8.7703090367,45.46,-14.4,47.686178291,136.6,36.2755834796,-4.6411463418,36.5712755609,-7.5744165204,-4.4211463418,8.7703090367,43.85,-0.22,43.8505518779,136.6,36.5055834796,-37.7411463418,52.5076351818,-7.5744165204,-4.4211463418,8.7703090367,44.08,-33.32,55.256391485500004,136.6,34.7055834796,-15.301146341799999,37.9289151444,-7.5744165204,-4.4211463418,8.7703090367,42.28,-10.88,43.6574483909,135.42
2021-01-09 06:00:00,39.8212667505,-0.3157820712,39.8225188045,-7.8087332495,-4.4857820712,9.005473655,47.63,4.17,47.8121930056,135.32,37.1412667505,-22.8657820712,43.6155670095,-7.8087332495,-4.4857820712,9.005473655,44.95,-18.38,48.5626080436,134.6,37.6512667505,-23.7357820712,44.5084850164,-7.8087332495,-4.4857820712,9.005473655,45.46,-19.25,49.3677435174,135.51,36.5612667505,0.0042179288,36.5612669939,-7.8087332495,-4.4857820712,9.005473655,44.37,4.49,44.5966030096,135.78,36.3512667505,-41.7257820712,55.3394568443,-7.8087332495,-4.4857820712,9.005473655,44.16,-37.24,57.7661077103,135.51,34.9112667505,-21.4457820712,40.9721626812,-7.8087332495,-4.4857820712,9.005473655,42.72,-16.96,45.9634637511,134.6
2021-01-09 06:30:00,41.2482500512,-0.48732739820000004,41.2511287153,-8.5417499488,-4.7673273982,9.782070471499999,49.79,4.28,49.9736180399,134.75,38.5282500512,-21.1673273982,43.9600022884,-8.5417499488,-4.7673273982,9.782070471499999,47.07,-16.4,49.8452093987,133.87,38.9782500512,-23.6873273982,45.6113303503,-8.5417499488,-4.7673273982,9.782070471499999,47.52,-18.92,51.1479892078,134.96,37.8782500512,1.4226726018,37.9049577796,-8.5417499488,-4.7673273982,9.782070471499999,46.42,6.19,46.8308925817,135.04,37.6182500512,-41.4873273982,56.0029559181,-8.5417499488,-4.7673273982,9.782070471499999,46.16,-36.72,58.9839300149,134.96,36.138250051200004,-17.6473273982,40.2169277925,-8.5417499488,-4.7673273982,9.782070471499999,44.68,-12.88,46.4994279535,133.87
2021-01-09 07:00:00,41.9964833681,-0.1879839946,41.9969040915,-9.2035166319,-4.9879839946,10.4682712386,51.2,4.8,51.424507776,134.63,39.4064833681,-20.4579839946,44.4004509049,-9.2035166319,-4.9879839946,10.4682712386,48.61,-15.47,51.0122828346,133.71,39.6764833681,-23.3879839946,46.0567164243,-9.2035166319,-4.9879839946,10.4682712386,48.88,-18.4,52.2284826508,134.85,38.7064833681,2.1120160054,38.7640615304,-9.2035166319,-4.9879839946,10.4682712386,47.91,7.1,48.433233425,134.88,38.2764833681,-41.1479839946,56.1982719116,-9.2035166319,-4.9879839946,10.4682712386,47.48,-36.16,59.6816219619,134.85,36.9164833681,-14.6679839946,39.7237523244,-9.2035166319,-4.9879839946,10.4682712386,46.12,-9.68,47.124906366,133.71
2021-01-09 07:30:00,42.707883368,0.4644899112,42.7104091839,-10.032116632,-5.2155100888,11.3068523296,52.74,5.68,53.0449809124,134.35,40.237883368,-20.4355100888,45.1297831872,-10.032116632,-5.2155100888,11.3068523296,50.27,-15.22,52.5235309171,133.5,40.297883368,-22.6755100888,46.2395735461,-10.032116632,-5.2155100888,11.3068523296,50.33,-17.46,53.2725116735,134.54,39.477883368,2.0844899112,39.5328771203,-10.032116632,-5.2155100888,11.3068523296,49.51,7.3,50.0452804968,134.64,38.927883368,-40.3355100888,56.0565203847,-10.032116632,-5.2155100888,11.3068523296,48.96,-35.12,60.253597403,134.54,37.647883368,-16.0155100888,40.9128303286,-10.032116632,-5.2155100888,11.3068523296,47.68,-10.8,48.8878553426,133.5
2021-01-09 08:00:00,44.1076666833,1.4621520176,44.1318949147,-10.2723333167,-5.2878479824,11.5534483188,54.38,6.75,54.7973256647,133.51,41.4376666833,-19.9678479824,45.9977735679,-10.2723333167,-5.2878479824,11.5534483188,51.71,-14.68,53.7533859399,132.77,41.6276666833,-21.4778479824,46.8418678903,-10.2723333167,-5.2878479824,11.5534483188,51.9,-16.19,54.3665899243,133.73,40.6476666833,2.3521520176,40.7156656081,-10.2723333167,-5.2878479824,11.5534483188,50.92,7.64,51.4899601864,133.92,40.1276666833,-38.9278479824,55.9071281858,-10.2723333167,-5.2878479824,11.5534483188,50.4,-33.64,60.5954585757,133.73,38.8076666833,-18.9278479824,43.1775221921,-10.2723333167,-5.2878479824,11.5534483188,49.08,-13.64,50.9401217117,132.77
2021-01-09 08:30:00,46.2541666586,1.9918156324,46.2970329805,-11.4258333414,-5.6481843676,12.7456523645,57.68,7.64,58.1837778079,132.44,43.5341666586,-18.6481843676,47.3600934001,-11.4258333414,-5.6481843676,12.7456523645,54.96,-13.0,56.4765579688,131.62,43.6441666586,-20.5681843676,48.2479376917,-11.4258333414,-5.6481843676,12.7456523645,55.07,-14.92,57.055335421,132.63,42.6441666586,3.3018156324,42.7718007159,-11.4258333414,-5.6481843676,12.7456523645,54.07,8.95,54.8057241536,132.76,42.1341666586,-37.6481843676,56.5037501959,-11.4258333414,-5.6481843676,12.7456523645,53.56,-32.0,62.3912942645,132.63,40.6541666586,-17.1681843676,44.1305769415,-11.4258333414,-5.6481843676,12.7456523645,52.08,-11.52,53.3388863776,131.62
2021-01-09 09:00:00,48.8752166578,3.3348979897,48.9888594269,-12.4047833422,-5.9851020103,13.7731657886,61.28,9.32,61.9846819787,131.66,46.0252166578,-18.2051020103,49.4949119366,-12.4047833422,-5.9851020103,13.7731657886,58.43,-12.22,59.6941647064,130.97,46.1052166578,-19.0051020103,49.8686765965,-12.4047833422,-5.9851020103,13.7731657886,58.51,-13.02,59.9411419644,131.85,45.0352166578,3.5448979897,45.1745176087,-12.4047833422,-5.9851020103,13.7731657886,57.44,9.53,58.2252050233,132.08,44.4352166578,-35.8251020103,57.0782481641,-12.4047833422,-5.9851020103,13.7731657886,56.84,-29.84,64.1966603493,131.85,42.9552166578,-17.7051020103,46.4609650709,-12.4047833422,-5.9851020103,13.7731657886,55.36,-11.72,56.5869949723,130.97
2021-01-09 09:30:00,51.5751833093,4.4215752434,51.7643686431,-13.2248166907,-6.2584247566,14.6309144259,64.8,10.68,65.6742141179,130.93,48.5051833093,-17.0884247566,51.4272988648,-13.2248166907,-6.2584247566,14.6309144259,61.73,-10.83,62.6728154785,130.25,48.6351833093,-17.6884247566,51.7519219537,-13.2248166907,-6.2584247566,14.6309144259,61.86,-11.43,62.907110091,131.13,47.4051833093,4.4415752434,47.61280285,-13.2248166907,-6.2584247566,14.6309144259,60.63,10.7,61.5669302467,131.35,46.9351833093,-34.2184247566,58.0845248332,-13.2248166907,-6.2584247566,14.6309144259,60.16,-27.96,66.3399366897,131.13,45.2151833093,-18.4184247566,48.8226501965,-13.2248166907,-6.2584247566,14.6309144259,58.44,-12.16,59.6917012658,130.25
2021-01-09 10:00:00,53.7779833127,6.2192132983,54.1364027548,-13.6920166873,-6.4307867017,15.1270069269,67.47,12.65,68.6456364236,130.74,50.4379833127,-16.9507867017,53.2101431164,-13.6920166873,-6.4307867017,15.1270069269,64.13,-10.52,64.9871318032,130.25,50.7179833127,-15.9007867017,53.1521292993,-13.6920166873,-6.4307867017,15.1270069269,64.41,-9.47,65.1024500307,130.96,49.2979833127,4.6092132983,49.5129882549,-13.6920166873,-6.4307867017,15.1270069269,62.99,11.04,63.9501501171,131.35,48.9479833127,-32.3907867017,58.6947027724,-13.6920166873,-6.4307867017,15.1270069269,62.64,-25.96,67.8062769956,130.96,47.1079833127,-16.9107867017,50.051341627,-13.6920166873,-6.4307867017,15.1270069269,60.8,-10.48,61.6965995821,130.25
2021-01-09 10:30:00,55.5082833188,7.2459146454,55.979217537,-13.8517166812,-6.4740853546,15.2899913733,69.36,13.72,70.7039461416,130.12,51.9382833188,-16.2340853546,54.4162733142,-13.8517166812,-6.4740853546,15.2899913733,65.79,-9.76,66.5100120283,129.69,52.3582833188,-14.6740853546,54.3757171271,-13.8517166812,-6.4740853546,15.2899913733,66.21,-8.2,66.7158459438,130.32,50.7282833188,5.1459146454,50.9886180045,-13.8517166812,-6.4740853546,15.2899913733,64.58,11.62,65.6170770455,130.79,50.5082833188,-30.9940853546,59.2597672184,-13.8517166812,-6.4740853546,15.2899913733,64.36,-24.52,68.8726360756,130.32,48.4682833188,-12.4740853546,50.0477501323,-13.8517166812,-6.4740853546,15.2899913733,62.32,-6.0,62.6081656016,129.69
2021-01-09 11:00:00,56.8985666484,8.4026960663,57.5156690635,-13.7514333516,-6.4873039337,15.204835795,70.65,14.89,72.2020401374,129.93,53.1085666484,-15.7473039337,55.3940198273,-13.7514333516,-6.4873039337,15.204835795,66.86,-9.26,67.4982014575,129.58,53.6785666484,-13.5073039337,55.3519265878,-13.7514333516,-6.4873039337,15.204835795,67.43,-7.02,67.7944341373,130.12,51.8885666484,5.5926960663,52.1890946282,-13.7514333516,-6.4873039337,15.204835795,65.64,12.08,66.7423104185,130.66,51.8085666484,-29.7273039337,59.7314002625,-13.7514333516,-6.4873039337,15.204835795,65.56,-23.24,69.5572512395,130.12,49.5685666484,-16.6473039337,52.2893443049,-13.7514333516,-6.4873039337,15.204835795,63.32,-10.16,64.1299306097,129.58
2021-01-09 11:30:00,57.8348833131,9.1488850001,58.554041915,-13.9151166869,-6.5411149999,15.3758465735,71.75,15.69,73.44548046,129.93,54.0448833131,-15.4411149999,56.2074500824,-13.9151166869,-6.5411149999,15.3758465735,67.96,-8.9,68.5402917998,129.58,54.5648833131,-12.7611149999,56.0372425001,-13.9151166869,-6.5411149999,15.3758465735,68.48,-6.22,68.7618993339,130.12,52.7948833131,5.9188850001,53.1256332074,-13.9151166869,-6.5411149999,15.3758465735,66.71,12.46,67.8636552213,130.66,52.6448833131,-28.9811149999,60.094831439,-13.9151166869,-6.5411149999,15.3758465735,66.56,-22.44,70.2409225452,130.12,50.4848833131,-18.3811149999,53.7269842051,-13.9151166869,-6.5411149999,15.3758465735,64.4,-11.84,65.4793524708,129.58
2021-01-09 12:00:00,58.7001833108,9.4731203607,59.4596630506,-15.4798166892,-6.6268796393,16.8386537017,74.18,16.1,75.9070642299,129.93,54.8401833108,-15.2368796393,56.9175562256,-15.4798166892,-6.6268796393,16.8386537017,70.32,-8.61,70.8451445055,129.58,55.3401833108,-12.4468796393,56.7226647966,-15.4798166892,-6.6268796393,16.8386537017,70.82,-5.82,71.0587418971,130.12,53.5001833108,6.1431203607,53.8517180975,-15.4798166892,-6.6268796393,16.8386537017,68.98,12.77,70.1520726707,130.66,53.4001833108,-28.6668796393,60.608329179,-15.4798166892,-6.6268796393,16.8386537017,68.88,-22.04,72.3202323005,130.12,51.1601833108,-17.4268796393,54.0468360809,-15.4798166892,-6.6268796393,16.8386537017,66.64,-10.8,67.5094778531,129.58
2021-01-09 12:30:00,59.8450333092,9.9620714826,60.6685328651,-16.0549666908,-6.7479285174,17.4154096914,75.9,16.71,77.7176562951,129.41,55.8450333092,-15.1479285174,57.8630061756,-16.0549666908,-6.7479285174,17.4154096914,71.9,-8.4,72.3890185042,129.18,56.3950333092,-11.7979285174,57.6158910306,-16.0549666908,-6.7479285174,17.4154096914,72.45,-5.05,72.6257874312,129.62,54.4950333092,6.1020714826,54.8356082464,-16.0549666908,-6.7479285174,17.4154096914,70.55,12.85,71.7107035246,130.25,54.4250333092,-27.8279285174,61.1267360185,-16.0549666908,-6.7479285174,17.4154096914,70.48,-21.08,73.5649155508,129.62,52.0650333092,-16.4279285174,54.5952793643,-16.0549666908,-6.7479285174,17.4154096914,68.12,-9.68,68.8043370726,129.18
