Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-09 13:00:00,60.4187833123,10.3143132542,61.2928579432,-14.8912166877,-6.8156867458,16.3768715039,75.31,17.13,77.2336260964,129.63,56.3087833123,-15.3056867458,58.3518904996,-14.8912166877,-6.8156867458,16.3768715039,71.2,-8.49,71.7043938682,129.42,56.9887833123,-11.5156867458,58.1406266276,-14.8912166877,-6.8156867458,16.3768715039,71.88,-4.7,72.0334949867,129.84,54.9687833123,6.0243132542,55.2979157747,-14.8912166877,-6.8156867458,16.3768715039,69.86,12.84,71.0301710543,130.52,54.9887833123,-27.6156867458,61.5336691951,-14.8912166877,-6.8156867458,16.3768715039,69.88,-20.8,72.9099060485,129.84,52.5887833123,-16.9756867458,55.2607823937,-14.8912166877,-6.8156867458,16.3768715039,67.48,-10.16,68.2405744407,129.42
2021-01-09 13:30:00,60.5921166478,10.2886127242,61.4594187383,-14.4278833522,-6.7213872758,15.9166851114,75.02,17.01,76.9242517026,129.81,56.2221166478,-15.5413872758,58.3306190505,-14.4278833522,-6.7213872758,15.9166851114,70.65,-8.82,71.198419224,129.63,57.1821166478,-11.6013872758,58.347122046,-14.4278833522,-6.7213872758,15.9166851114,71.61,-4.88,71.7760858504,130.0,54.8921166478,5.8486127242,55.2028146101,-14.4278833522,-6.7213872758,15.9166851114,69.32,12.57,70.4504598991,130.7,55.2521166478,-27.7613872758,61.8343837807,-14.4278833522,-6.7213872758,15.9166851114,69.68,-21.04,72.787251631,130.0,52.5321166478,-17.9213872758,55.5049493414,-14.4278833522,-6.7213872758,15.9166851114,66.96,-11.2,67.8902172629,129.63
2021-01-09 14:00:00,59.5645999821,9.1946576007,60.2700862735,-13.9554000179,-6.5953423993,15.4354051137,73.52,15.79,75.1965059029,130.4,55.2245999821,-16.1253423993,57.5307144982,-13.9554000179,-6.5953423993,15.4354051137,69.18,-9.53,69.8333251392,130.15,56.2045999821,-12.8253423993,57.6493405583,-13.9554000179,-6.5953423993,15.4354051137,70.16,-6.23,70.436059657,130.6,53.9545999821,5.4046576007,54.2246178687,-13.9554000179,-6.5953423993,15.4354051137,67.91,12.0,68.9620772599,131.23,54.2845999821,-29.1153423993,61.5996831018,-13.9554000179,-6.5953423993,15.4354051137,68.24,-22.52,71.8599192875,130.6,51.6445999821,-13.5153423993,53.3837914304,-13.9554000179,-6.5953423993,15.4354051137,65.6,-6.92,65.9639780486,130.15
2021-01-09 14:30:00,59.0353666473,8.6489970866,59.6655651593,-13.8946333527,-6.5510029134,15.3615258089,72.93,15.2,74.4971469252,130.4,54.7553666473,-16.3510029134,57.1446014331,-13.8946333527,-6.5510029134,15.3615258089,68.65,-9.8,69.3459623915,130.08,55.7253666473,-13.3610029134,57.3047370365,-13.8946333527,-6.5510029134,15.3615258089,69.62,-6.8100000000000005,69.9522730152,130.6,53.5053666473,5.1489970866,53.7525481355,-13.8946333527,-6.5510029134,15.3615258089,67.4,11.7,68.4079673722,131.15,53.7853666473,-29.6310029134,61.4073448297,-13.8946333527,-6.5510029134,15.3615258089,67.68,-23.08,71.5071241206,130.6,51.1853666473,-11.4310029134,52.4462542649,-13.8946333527,-6.5510029134,15.3615258089,65.08,-4.88,65.2627060426,130.08
2021-01-09 15:00:00,58.3572333129,8.2613109287,58.939086676,-14.0027666871,-6.5786890713,15.4711546043,72.36,14.84,73.8660625727,130.27,54.3172333129,-16.6086890713,56.7997393254,-14.0027666871,-6.5786890713,15.4711546043,68.32,-10.03,69.0523229153,129.97,55.0772333129,-13.7086890713,56.7576407672,-14.0027666871,-6.5786890713,15.4711546043,69.08,-7.13,69.4469819359,130.46,53.0572333129,4.8913109287,53.2822196368,-14.0027666871,-6.5786890713,15.4711546043,67.06,11.47,68.0338481934,131.07,53.1972333129,-30.0186890713,61.0824633238,-14.0027666871,-6.5786890713,15.4711546043,67.2,-23.44,71.1707355589,130.46,50.7572333129,-12.4586890713,52.2639040539,-14.0027666871,-6.5786890713,15.4711546043,64.76,-5.88,65.0263946409,129.97
2021-01-09 15:30:00,58.4762499763,8.0446095397,59.0270069878,-14.4237500237,-6.6653904603,15.8893673484,72.9,14.71,74.3693088579,130.27,54.4862499763,-16.7753904603,57.0102197994,-14.4237500237,-6.6653904603,15.8893673484,68.91,-10.11,69.6476862502,129.97,55.1762499763,-13.8853904603,56.8965959411,-14.4237500237,-6.6653904603,15.8893673484,69.6,-7.22,69.9734835491,130.46,53.2162499763,4.7146095397,53.4246834774,-14.4237500237,-6.6653904603,15.8893673484,67.64,11.38,68.5906261817,130.98,53.2562499763,-30.1453904603,61.1961822955,-14.4237500237,-6.6653904603,15.8893673484,67.68,-23.48,71.6372305439,130.46,50.8962499763,-12.3853904603,52.3815440638,-14.4237500237,-6.6653904603,15.8893673484,65.32,-5.72,65.5699687357,129.97
2021-01-09 16:00:00,59.5268333107,8.6504541689,60.1520925765,-14.9031666893,-6.8095458311,16.3851851315,74.43,15.46,76.0186588937,129.49,55.1568333107,-16.8795458311,57.6818457431,-14.9031666893,-6.8095458311,16.3851851315,70.06,-10.07,70.7800007064,129.29,56.1468333107,-13.0795458311,57.6501640064,-14.9031666893,-6.8095458311,16.3851851315,71.05,-6.27,71.3261200403,129.68,53.8668333107,4.4204541689,54.0479060277,-14.9031666893,-6.8095458311,16.3851851315,68.77,11.23,69.6808854708,130.35,54.2168333107,-29.1295458311,61.546693287,-14.9031666893,-6.8095458311,16.3851851315,69.12,-22.32,72.6344050709,129.68,51.5368333107,-15.0095458311,53.6780369774,-14.9031666893,-6.8095458311,16.3851851315,66.44,-8.2,66.9441080305,129.29
2021-01-09 16:30:00,61.2521666408,8.9647694776,61.9047252638,-16.3078333592,-7.2552305224,17.8489159,77.56,16.22,79.2378823543,129.49,57.1521666408,-15.5652305224,59.2338294639,-16.3078333592,-7.2552305224,17.8489159,73.46,-8.31,73.9285310283,129.14,57.7521666408,-12.7552305224,59.1439655197,-16.3078333592,-7.2552305224,17.8489159,74.06,-5.5,74.2639454917,129.68,55.7521666408,5.7047694776,56.04327328,-16.3078333592,-7.2552305224,17.8489159,72.06,12.96,73.2161539553,130.2,55.7321666408,-28.7752305224,62.7223109436,-16.3078333592,-7.2552305224,17.8489159,72.04,-21.52,75.1855837245,129.68,53.2921666408,-17.3752305224,56.0531324815,-16.3078333592,-7.2552305224,17.8489159,69.6,-10.12,70.3318875049,129.14
2021-01-09 17:00:00,64.5060499732,10.3370030782,65.3290449631,-17.9939500268,-7.8329969218,19.6249351169,82.5,18.17,84.4772093526,129.49,60.5460499732,-13.9029969218,62.1217956177,-17.9939500268,-7.8329969218,19.6249351169,78.54,-6.07,78.7742121509,129.14,60.7560499732,-11.4529969218,61.8261170286,-17.9939500268,-7.8329969218,19.6249351169,78.75,-3.62,78.8331586326,129.68,58.9760499732,7.3770030782,59.4356344701,-17.9939500268,-7.8329969218,19.6249351169,76.97,15.21,78.4584284829,130.2,58.7260499732,-27.4729969218,64.8345163113,-17.9939500268,-7.8329969218,19.6249351169,76.72,-19.64,79.1939896709,129.68,56.4460499732,-14.0329969218,58.1642636005,-17.9939500268,-7.8329969218,19.6249351169,74.44,-6.2,74.6977482927,129.14
2021-01-09 17:30:00,66.7875166381,11.6923992358,67.8032785238,-19.4824833619,-8.3276007642,21.1876400865,86.27,20.02,88.5624824629,128.88,62.9075166381,-13.0776007642,64.2524652548,-19.4824833619,-8.3276007642,21.1876400865,82.39,-4.75,82.5268114009,128.61,62.8775166381,-9.9376007642,63.6579767784,-19.4824833619,-8.3276007642,21.1876400865,82.36,-1.6099999999999999,82.3757348981,129.05,61.2475166381,8.0623992358,61.7758899229,-19.4824833619,-8.3276007642,21.1876400865,80.73,16.39,82.3769688687,129.62,60.7175166381,-25.6876007642,65.9277609184,-19.4824833619,-8.3276007642,21.1876400865,80.2,-17.36,82.0573555509,129.05,58.5575166381,-11.4076007642,59.658328086,-19.4824833619,-8.3276007642,21.1876400865,78.04,-3.08,78.1007554381,128.61
2021-01-09 18:00:00,67.2273999714,11.7161541958,68.2406885667,-19.9026000286,-8.4638458042,21.6275327695,87.13,20.18,89.4363980715,128.01,63.4173999714,-12.8838458042,64.7129052186,-19.9026000286,-8.4638458042,21.6275327695,83.32,-4.42,83.4371547933,127.78,63.2773999714,-9.5938458042,64.0005564386,-19.9026000286,-8.4638458042,21.6275327695,83.18,-1.13,83.1876751689,128.2,61.7173999714,7.9761541958,62.2306716578,-19.9026000286,-8.4638458042,21.6275327695,81.62,16.44,83.2592217115,128.77,61.0573999714,-25.1438458042,66.0319549392,-19.9026000286,-8.4638458042,21.6275327695,80.96,-16.68,82.660413742,128.2,58.9773999714,-10.503845804200001,59.90546289,-19.9026000286,-8.4638458042,21.6275327695,78.88,-2.04,78.9063749009,127.78
2021-01-09 18:30:00,66.8296833044,11.4047050747,67.7958248597,-19.6803166956,-8.3452949253,21.3765949728,86.51,19.75,88.7358022446,128.71,62.8496833044,-13.6252949253,64.3096521003,-19.6803166956,-8.3452949253,21.3765949728,82.53,-5.28,82.6987261087,128.5,62.9096833044,-10.1352949253,63.7208949771,-19.6803166956,-8.3452949253,21.3765949728,82.59,-1.79,82.6093953494,128.9,61.1896833044,7.4747050747,61.6445338927,-19.6803166956,-8.3452949253,21.3765949728,80.87,15.82,82.402847645,129.51,60.7196833044,-25.8652949253,65.9991925871,-19.6803166956,-8.3452949253,21.3765949728,80.4,-17.52,82.2867571362,128.9,58.5196833044,-13.2652949253,60.0043447052,-19.6803166956,-8.3452949253,21.3765949728,78.2,-4.92,78.3546195192,128.5
2021-01-09 19:00:00,65.6568166394,10.5696291284,66.5021400492,-18.6531833606,-7.9903708716,20.2925423777,84.31,18.56,86.3287304436,129.62,61.4968166394,-14.8803708716,63.2715093391,-18.6531833606,-7.9903708716,20.2925423777,80.15,-6.89,80.4456002526,129.42,61.8368166394,-11.2103708716,62.844763562,-18.6531833606,-7.9903708716,20.2925423777,80.49,-3.22,80.554382252,129.81,59.9168166394,6.4996291284,60.268317506,-18.6531833606,-7.9903708716,20.2925423777,78.57,14.49,79.8949622943,130.47,59.7468166394,-27.1503708716,65.6264027431,-18.6531833606,-7.9903708716,20.2925423777,78.4,-19.16,80.7072834384,129.81,57.3468166394,-16.3903708716,59.6431189323,-18.6531833606,-7.9903708716,20.2925423777,76.0,-8.4,76.4628014135,129.42
2021-01-09 19:30:00,63.2699499725,8.969036809,63.9025053563,-17.1400500275,-7.510963191,18.713521395,80.41,16.48,82.0814138523,130.0,59.0399499725,-16.180963191,61.2171484353,-17.1400500275,-7.510963191,18.713521395,76.18,-8.67,76.6717764239,129.76,59.6199499725,-12.900963191,60.9997810322,-17.1400500275,-7.510963191,18.713521395,76.76,-5.39,76.9490071411,130.2,57.5999499725,5.299036809,57.8431848011,-17.1400500275,-7.510963191,18.713521395,74.74,12.81,75.8298338387,130.81,57.6199499725,-29.030963191,64.5201941925,-17.1400500275,-7.510963191,18.713521395,74.76,-21.52,77.7956811141,130.2,55.1399499725,-17.950963191,57.9883709243,-17.1400500275,-7.510963191,18.713521395,72.28,-10.44,73.0300759961,129.76
2021-01-09 20:00:00,60.748866639,7.5571874449,61.2171208078,-15.851133361,-7.1528125551,17.3902603856,76.6,14.71,77.9996416658,130.52,56.628866639,-16.9528125551,59.1119817832,-15.851133361,-7.1528125551,17.3902603856,72.48,-9.8,73.1395269331,130.19,57.278866639,-14.4728125551,59.0790222219,-15.851133361,-7.1528125551,17.3902603856,73.13,-7.32,73.4954372733,130.72,55.278866639,4.6771874449,55.4763839781,-15.851133361,-7.1528125551,17.3902603856,71.13,11.83,72.1070440387,131.27,55.348866639,-30.7528125551,63.3185006003,-15.851133361,-7.1528125551,17.3902603856,71.2,-23.6,75.0093327527,130.72,52.908866639,-15.7928125551,55.2155874497,-15.851133361,-7.1528125551,17.3902603856,68.76,-8.64,69.3007012952,130.19
2021-01-09 20:30:00,58.1322499742,5.9619353866,58.4371727637,-14.4977500258,-6.7080646134,15.9744448,72.63,12.67,73.7268322933,131.55,54.0422499742,-18.0280646134,56.9699560819,-14.4977500258,-6.7080646134,15.9744448,68.54,-11.32,69.468510852,131.12,54.8322499742,-16.3480646134,57.2174348764,-14.4977500258,-6.7080646134,15.9744448,69.33,-9.64,69.996989221,131.74,52.8122499742,3.8919353866,52.9554615539,-14.4977500258,-6.7080646134,15.9744448,67.31,10.6,68.139534046,132.22,53.0622499742,-32.9880646134,62.4805151968,-14.4977500258,-6.7080646134,15.9744448,67.56,-26.28,72.4913236188,131.74,50.6222499742,-17.8680646134,53.6831437742,-14.4977500258,-6.7080646134,15.9744448,65.12,-11.16,66.0693574965,131.12
2021-01-09 21:00:00,55.8154833077,4.3641372681,55.9858363425,-13.4245166923,-6.3358627319,14.8445547249,69.24,10.7,70.061884074,130.8,51.7254833077,-18.4258627319,54.9093620508,-13.4245166923,-6.3358627319,14.8445547249,65.15,-12.09,66.2622864079,130.28,52.6954833077,-17.6258627319,55.5651419334,-13.4245166923,-6.3358627319,14.8445547249,66.12,-11.29,67.0769595316,130.99,50.5954833077,3.1641372681,50.694326071,-13.4245166923,-6.3358627319,14.8445547249,64.02,9.5,64.7210197695,131.37,50.9354833077,-34.0558627319,61.2717328481,-13.4245166923,-6.3358627319,14.8445547249,64.36,-27.72,70.0757304635,130.99,48.3754833077,-17.9758627319,51.607354381,-13.4245166923,-6.3358627319,14.8445547249,61.8,-11.64,62.8866408707,130.28
2021-01-09 21:30:00,53.6563166425,3.5672598509,53.7747678608,-12.4836833575,-6.0727401491,13.8823817513,66.14,9.64,66.8388300317,131.51,49.7563166425,-19.1227401491,53.3045048438,-12.4836833575,-6.0727401491,13.8823817513,62.24,-13.05,63.5933966698,130.94,50.6863166425,-18.6827401491,54.0198803614,-12.4836833575,-6.0727401491,13.8823817513,63.17,-12.61,64.4163100464,131.7,48.6963166425,2.7072598509,48.771513309,-12.4836833575,-6.0727401491,13.8823817513,61.18,8.78,61.8068022146,132.05,48.9563166425,-35.3927401491,60.4099908497,-12.4836833575,-6.0727401491,13.8823817513,61.44,-29.32,68.0774265084,131.7,46.6363166425,-17.1127401491,49.676874956,-12.4836833575,-6.0727401491,13.8823817513,59.12,-11.04,60.1419653819,130.94
2021-01-09 22:00:00,51.6522333108,2.9052103234,51.7338714288,-11.4877666892,-5.7247896766,12.835186027,63.14,8.63,63.7270468483,131.65,47.6522333108,-20.4447896766,51.8529147148,-11.4877666892,-5.7247896766,12.835186027,59.14,-14.72,60.9443844829,131.15,48.8022333108,-19.3247896766,52.4890986031,-11.4877666892,-5.7247896766,12.835186027,60.29,-13.6,61.8048873472,131.84,46.6922333108,1.4152103234,46.713675426,-11.4877666892,-5.7247896766,12.835186027,58.18,7.14,58.6164823237,132.27,47.1522333108,-36.0447896766,59.3511581102,-11.4877666892,-5.7247896766,12.835186027,58.64,-30.32,66.0147862225,131.84,44.6722333108,-19.4047896766,48.7047666185,-11.4877666892,-5.7247896766,12.835186027,56.16,-13.68,57.8021452889,131.15
2021-01-09 22:30:00,49.1125666496,2.3363953814,49.1681090371,-10.5474333504,-5.3836046186,11.8419402537,59.66,7.72,60.1574101836,132.71,45.3025666496,-21.8036046186,50.2764330418,-10.5474333504,-5.3836046186,11.8419402537,55.85,-16.42,58.2137346337,132.25,46.4125666496,-20.2636046186,50.6432622877,-10.5474333504,-5.3836046186,11.8419402537,56.96,-14.88,58.8715211286,132.91,44.4625666496,0.4263953814,44.4646111654,-10.5474333504,-5.3836046186,11.8419402537,55.01,5.8100000000000005,55.3159669535,133.4,44.8525666496,-37.3436046186,58.3634949344,-10.5474333504,-5.3836046186,11.8419402537,55.4,-31.96,63.9578110945,132.91,42.5725666496,-18.6236046186,46.4678607225,-10.5474333504,-5.3836046186,11.8419402537,53.12,-13.24,54.7451550368,132.25
2021-01-09 23:00:00,46.6696499829,1.6605908518999999,46.6991840561,-9.3503500171,-5.0294091481,10.6171560138,56.02,6.69,56.4180511893,132.83,42.9496499829,-22.2594091481,48.3751354445,-9.3503500171,-5.0294091481,10.6171560138,52.3,-17.23,55.0650787705,132.35,44.1196499829,-20.9994091481,48.8622420605,-9.3503500171,-5.0294091481,10.6171560138,53.47,-15.97,55.8039586409,133.04,42.1796499829,0.0005908519000000001,42.179649987,-9.3503500171,-5.0294091481,10.6171560138,51.53,5.03,51.7749147754,133.5,42.6096499829,-38.1894091481,57.2189937236,-9.3503500171,-5.0294091481,10.6171560138,51.96,-33.16,61.6394938331,133.04,40.3696499829,-19.7094091481,44.9240408769,-9.3503500171,-5.0294091481,10.6171560138,49.72,-14.68,51.8418826819,132.35
2021-01-09 23:30:00,45.5350666621,0.7381009817,45.5410483957,-8.2649333379,-4.6518990183,9.4841598234,53.8,5.39,54.0693267944,133.56,41.5350666621,-21.8618990183,46.9372388548,-8.2649333379,-4.6518990183,9.4841598234,49.8,-17.21,52.6898861263,132.91,43.1050666621,-22.1318990183,48.4548008571,-8.2649333379,-4.6518990183,9.4841598234,51.37,-17.48,54.2625773439,133.76,40.8350666621,0.5481009817,40.8387448875,-8.2649333379,-4.6518990183,9.4841598234,49.1,5.2,49.3745886059,134.08,41.6550666621,-39.5718990183,57.455023893,-8.2649333379,-4.6518990183,9.4841598234,49.92,-34.92,60.9213657102,133.76,39.0950666621,-19.4518990183,43.6669281349,-8.2649333379,-4.6518990183,9.4841598234,47.36,-14.8,49.6186416582,132.91
2021-01-10 00:00:00,44.1867833516,0.5873724824000001,44.1906871342,-7.2732166484,-4.3926275176,8.4967556704,51.46,4.98,51.700406188,134.24,40.3567833516,-22.4526275176,46.1821442218,-7.2732166484,-4.3926275176,8.4967556704,47.63,-18.06,50.9389880151,133.6,41.8367833516,-22.4826275176,47.4951048141,-7.2732166484,-4.3926275176,8.4967556704,49.11,-18.09,52.335840492,134.45,39.7167833516,0.1473724824,39.7170567696,-7.2732166484,-4.3926275176,8.4967556704,46.99,4.54,47.2088095592,134.77,40.4467833516,-40.112627517600004,56.9645957578,-7.2732166484,-4.3926275176,8.4967556704,47.72,-35.72,59.6080263052,134.45,38.0067833516,-19.6726275176,42.7963532813,-7.2732166484,-4.3926275176,8.4967556704,45.28,-15.28,47.7886681128,133.6
2021-01-10 00:30:00,46.6396333739,1.3534012686999999,46.6592659205,-7.7003666261,-4.5065987313,8.9221678028,54.34,5.86,54.6550564907,133.7,42.6596333739,-21.8865987313,47.9465068969,-7.7003666261,-4.5065987313,8.9221678028,50.36,-17.38,53.2747031902,133.12,44.1896333739,-21.5565987313,49.1671704146,-7.7003666261,-4.5065987313,8.9221678028,51.89,-17.05,54.6193610362,133.91,41.9396333739,0.5734012687,41.9435529796,-7.7003666261,-4.5065987313,8.9221678028,49.64,5.08,49.8992585115,134.27,42.6996333739,-39.0265987313,57.8475072825,-7.7003666261,-4.5065987313,8.9221678028,50.4,-34.52,61.0883818741,133.91,40.1796333739,-19.9465987313,44.8583296502,-7.7003666261,-4.5065987313,8.9221678028,47.88,-15.44,50.3079317802,133.12
2021-01-10 01:00:00,46.2570166967,0.5155548376,46.2598896504,-9.1529833033,-4.9844451624,10.4221781278,55.41,5.5,55.6822961093,133.28,43.0570166967,-21.3244451624,48.0482949573,-9.1529833033,-4.9844451624,10.4221781278,52.21,-16.34,54.7072179881,132.58,43.7470166967,-22.2044451624,49.0595439729,-9.1529833033,-4.9844451624,10.4221781278,52.9,-17.22,55.6321705491,133.49,42.2770166967,0.9355548376,42.2873669508,-9.1529833033,-4.9844451624,10.4221781278,51.43,5.92,51.7695982213,133.71,42.2870166967,-39.5044451624,57.8687564122,-9.1529833033,-4.9844451624,10.4221781278,51.44,-34.52,61.9492049989,133.49,40.4470166967,-18.4244451624,44.4457122702,-9.1529833033,-4.9844451624,10.4221781278,49.6,-13.44,51.3886524439,132.58
2021-01-10 01:30:00,44.9708500639,-0.0150136399,44.97085257,-9.4291499361,-5.0550136399,10.6986929771,54.4,5.04,54.6329717295,133.62,42.0608500639,-21.7350136399,47.3447560562,-9.4291499361,-5.0550136399,10.6986929771,51.49,-16.68,54.1243244762,132.88,42.5108500639,-22.8350136399,48.2556755324,-9.4291499361,-5.0550136399,10.6986929771,51.94,-17.78,54.8989253082,133.81,41.3108500639,0.6149863601000001,41.3154273997,-9.4291499361,-5.0550136399,10.6986929771,50.74,5.67,51.0558174942,134.01,41.0508500639,-40.2150136399,57.4666826346,-9.4291499361,-5.0550136399,10.6986929771,50.48,-35.16,61.517932345,133.81,39.4908500639,-20.2550136399,44.3823480262,-9.4291499361,-5.0550136399,10.6986929771,48.92,-15.2,51.2270085014,132.88
2021-01-10 02:00:00,43.4803167341,-0.1167510014,43.4804734806,-9.2396832659,-4.9667510014000005,10.4900125054,52.72,4.85,52.9426189379,134.1,40.7003167341,-22.1867510014,46.3548023645,-9.2396832659,-4.9667510014000005,10.4900125054,49.94,-17.22,52.8254862732,133.37,41.0903167341,-23.1267510014,47.1514659495,-9.2396832659,-4.9667510014000005,10.4900125054,50.33,-18.16,53.5060230255,134.3,39.9903167341,0.3432489986,39.991789812,-9.2396832659,-4.9667510014000005,10.4900125054,49.23,5.31,49.5155430143,134.53,39.6803167341,-40.6867510014,56.8325544311,-9.2396832659,-4.9667510014000005,10.4900125054,48.92,-35.72,60.5729708699,134.3,38.2003167341,-19.6467510014,42.9564782483,-9.2396832659,-4.9667510014000005,10.4900125054,47.44,-14.68,49.6593999158,133.37
2021-01-10 02:30:00,42.9847167479,0.1723523068,42.98506228,-8.7452832521,-4.8876476932,10.0184369606,51.73,5.06,51.9768842852,134.1,40.1147167479,-22.4876476932,45.9878766474,-8.7452832521,-4.8876476932,10.0184369606,48.86,-17.6,51.933222507400004,133.37,40.6347167479,-22.8676476932,46.6273472996,-8.7452832521,-4.8876476932,10.0184369606,49.38,-17.98,52.5515442209,134.3,39.4347167479,0.052352306800000005,39.4347514985,-8.7452832521,-4.8876476932,10.0184369606,48.18,4.94,48.432592332,134.53,39.2547167479,-40.4876476932,56.3931059855,-8.7452832521,-4.8876476932,10.0184369606,48.0,-35.6,59.7608567542,134.3,37.7347167479,-20.1276476932,42.7671725709,-8.7452832521,-4.8876476932,10.0184369606,46.48,-15.24,48.9147012666,133.37
2021-01-10 03:00:00,42.0568333607,-0.1100896282,42.056977448,-8.6831666393,-4.8300896282,9.9361536171,50.74,4.72,50.9590620008,134.52,39.2668333607,-22.8000896282,45.4062582607,-8.6831666393,-4.8300896282,9.9361536171,47.95,-17.97,51.2066733932,133.84,39.7368333607,-23.2800896282,46.0540823232,-8.6831666393,-4.8300896282,9.9361536171,48.42,-18.45,51.8160100741,134.72,38.6168333607,-0.1300896282,38.6170524784,-8.6831666393,-4.8300896282,9.9361536171,47.3,4.7,47.5329359497,135.0,38.3568333607,-41.0300896282,56.1668489446,-8.6831666393,-4.8300896282,9.9361536171,47.04,-36.2,59.3565632428,134.72,36.9168333607,-19.7100896282,41.8490169363,-8.6831666393,-4.8300896282,9.9361536171,45.6,-14.88,47.9663882318,133.84
2021-01-10 03:30:00,41.0750166717,-0.2608742336,41.0758450911,-8.4649833283,-4.7608742336,9.7119445126,49.54,4.5,49.7439604374,134.64,38.4250166717,-22.8808742336,44.7215419224,-8.4649833283,-4.7608742336,9.7119445126,46.89,-18.12,50.269339562,133.94,38.8150166717,-23.4908742336,45.3698874969,-8.4649833283,-4.7608742336,9.7119445126,47.28,-18.73,50.8548060659,134.84,37.8050166717,-0.1608742336,37.8053589596,-8.4649833283,-4.7608742336,9.7119445126,46.27,4.6,46.4980956599,135.12,37.4550166717,-41.2808742336,55.7403700326,-8.4649833283,-4.7608742336,9.7119445126,45.92,-36.52,58.6716013076,134.84,36.1350166717,-21.1608742336,41.875076456,-8.4649833283,-4.7608742336,9.7119445126,44.6,-16.4,47.5196801336,133.94
2021-01-10 04:00:00,40.064816668,-1.2232601044,40.0834866238,-8.125183332,-4.6432601044,9.3583368488,48.19,3.42,48.3112047045,135.51,37.434816668,-22.2732601044,43.5598853837,-8.125183332,-4.6432601044,9.3583368488,45.56,-17.63,48.8521289198,134.63,37.874816668,-24.7232601044,45.2298720739,-8.125183332,-4.6432601044,9.3583368488,46.0,-20.08,50.1916965244,135.72,36.844816668,0.6267398956,36.8501467866,-8.125183332,-4.6432601044,9.3583368488,44.97,5.27,45.277740668,135.81,36.594816668,-42.8432601044,56.3447028862,-8.125183332,-4.6432601044,9.3583368488,44.72,-38.2,58.8142703772,135.72,35.194816668,-19.5232601044,40.2471465498,-8.125183332,-4.6432601044,9.3583368488,43.32,-14.88,45.8043316729,134.63
2021-01-10 04:30:00,39.3436499889,-1.487087135,39.3717439618,-7.7663500111,-4.547087135,8.9995663178,47.11,3.06,47.2092755717,135.51,36.7736499889,-22.097087135,42.9020115304,-7.7663500111,-4.547087135,8.9995663178,44.54,-17.55,47.872895254,134.55,37.1936499889,-24.967087135,44.7964623548,-7.7663500111,-4.547087135,8.9995663178,44.96,-20.42,49.3799351964,135.72,36.2036499889,0.782912865,36.2121143413,-7.7663500111,-4.547087135,8.9995663178,43.97,5.33,44.2918705859,135.81,35.9136499889,-43.067087135,56.0764143809,-7.7663500111,-4.547087135,8.9995663178,43.68,-38.52,58.2385851476,135.72,34.5536499889,-18.747087135,39.3116777002,-7.7663500111,-4.547087135,8.9995663178,42.32,-14.2,44.638799267,134.55
2021-01-10 05:00:00,38.767416658,-1.4590166567,38.7948620817,-7.552583342,-4.4790166567,8.7808373946,46.32,3.02,46.4183455112,135.68,36.157416658,-22.1990166567,42.4282349374,-7.552583342,-4.4790166567,8.7808373946,43.71,-17.72,47.1652679416,134.76,36.647416658,-25.0190166567,44.3732390318,-7.552583342,-4.4790166567,8.7808373946,44.2,-20.54,48.7394255198,135.87,35.607416658,0.7309833433,35.6149190326,-7.552583342,-4.4790166567,8.7808373946,43.16,5.21,43.4733217042,135.95,35.367416658,-43.1990166567,55.830181812,-7.552583342,-4.4790166567,8.7808373946,42.92,-38.72,57.8045396141,135.87,34.007416658,-18.6790166567,38.7996140575,-7.552583342,-4.4790166567,8.7808373946,41.56,-14.2,43.918943521,134.76
2021-01-10 05:30:00,39.0257499909,-1.4504658197,39.0526953416,-7.7442500091,-4.4904658197,8.9519657887,46.77,3.04,46.8686942425,135.81,36.2057499909,-22.3104658197,42.5277934708,-7.7442500091,-4.4904658197,8.9519657887,43.95,-17.82,47.4252559297,134.89,36.8857499909,-25.0204658197,44.5710922261,-7.7442500091,-4.4904658197,8.9519657887,44.63,-20.53,49.1255310404,136.0,35.6557499909,0.6495341803,35.661665722,-7.7442500091,-4.4904658197,8.9519657887,43.4,5.14,43.7033133755,136.08,35.6157499909,-43.2104658197,55.9966606484,-7.7442500091,-4.4904658197,8.9519657887,43.36,-38.72,58.131987752,136.0,34.0157499909,-18.8504658197,38.8897326947,-7.7442500091,-4.4904658197,8.9519657887,41.76,-14.36,44.1600181159,134.89
2021-01-10 06:00:00,38.7448499932,-1.1258861545,38.7612050977,-7.6151500068,-4.4858861545,8.8381946244,46.36,3.36,46.4816006609,135.45,36.0648499932,-22.4858861545,42.5004527174,-7.6151500068,-4.4858861545,8.8381946244,43.68,-18.0,47.2434376395,134.61,36.6248499932,-24.6258861545,44.1340447491,-7.6151500068,-4.4858861545,8.8381946244,44.24,-20.14,48.6086124056,135.67,35.5148499932,0.4041138455,35.5171490697,-7.6151500068,-4.4858861545,8.8381946244,43.13,4.89,43.406324424,135.81,35.3448499932,-42.6858861545,55.419701351,-7.6151500068,-4.4858861545,8.8381946244,42.96,-38.2,57.4874038377,135.67,33.9048499932,-19.9258861545,39.3265786981,-7.6151500068,-4.4858861545,8.8381946244,41.52,-15.44,44.2979006275,134.61
2021-01-10 06:30:00,39.9838333169,-1.1018910151,39.9990136194,-8.2161666831,-4.6618910151,9.4466196495,48.2,3.56,48.3312900718,134.97,37.1938333169,-21.7418910151,43.0823753027,-8.2161666831,-4.6618910151,9.4466196495,45.41,-17.08,48.5159200675,134.07,37.7938333169,-24.4018910151,44.9869550192,-8.2161666831,-4.6618910151,9.4466196495,46.01,-19.74,50.0658336593,135.16,36.5838333169,0.9581089849000001,36.5963773205,-8.2161666831,-4.6618910151,9.4466196495,44.8,5.62,45.1511284466,135.26,36.4638333169,-42.3418910151,55.8788589262,-8.2161666831,-4.6618910151,9.4466196495,44.68,-37.68,58.4472822294,135.16,34.9038333169,-18.9818910151,39.7314707345,-8.2161666831,-4.6618910151,9.4466196495,43.12,-14.32,45.435633593,134.07
2021-01-10 07:00:00,40.5107166529,-0.9383522248,40.5215827508,-8.6992833471,-4.7883522248,9.9300477231,49.21,3.85,49.360374796,134.74,37.6607166529,-21.4083522248,43.3202853614,-8.6992833471,-4.7883522248,9.9300477231,46.36,-16.62,49.2491015146,133.83,38.2707166529,-24.1983522248,45.2792226471,-8.6992833471,-4.7883522248,9.9300477231,46.97,-19.41,50.8225245339,134.95,37.0407166529,1.2216477752000001,37.0608568903,-8.6992833471,-4.7883522248,9.9300477231,45.74,6.01,46.1331518542,135.03,36.9407166529,-42.0283522248,55.9553298405,-8.6992833471,-4.7883522248,9.9300477231,45.64,-37.24,58.9052391558,134.95,35.3007166529,-19.7483522248,40.4492028574,-8.6992833471,-4.7883522248,9.9300477231,44.0,-14.96,46.4736656613,133.83
2021-01-10 07:30:00,40.865416653,-0.5978158439,40.8697891114,-9.214583347,-4.9378158439,10.4542131013,50.08,4.34,50.2677033492,135.06,38.135416653,-21.1678158439,43.616355085,-9.214583347,-4.9378158439,10.4542131013,47.35,-16.23,50.0543244885,134.14,38.585416653,-23.9678158439,45.4234584176,-9.214583347,-4.9378158439,10.4542131013,47.8,-19.03,51.4488182566,135.26,37.475416653,1.5721841561,37.5083806147,-9.214583347,-4.9378158439,10.4542131013,46.69,6.51,47.1416609805,135.34,37.225416653,-41.8978158439,56.0460401588,-9.214583347,-4.9378158439,10.4542131013,46.44,-36.96,59.3524658291,135.26,35.785416653,-18.3378158439,40.2103411445,-9.214583347,-4.9378158439,10.4542131013,45.0,-13.4,46.9527421989,134.14
2021-01-10 08:00:00,41.7256499817,-0.0832121692,41.7257329554,-9.5343500183,-4.9632121692,10.7488280899,51.26,4.88,51.4917663321,134.26,38.9156499817,-20.8732121692,44.1601494535,-9.5343500183,-4.9632121692,10.7488280899,48.45,-15.91,50.9953978316,133.41,39.3956499817,-23.2032121692,45.7209611934,-9.5343500183,-4.9632121692,10.7488280899,48.93,-18.24,52.2191775117,134.47,38.2156499817,1.6367878308,38.2506859799,-9.5343500183,-4.9632121692,10.7488280899,47.75,6.6,48.203967679,134.59,38.0256499817,-40.8832121692,55.8335660137,-9.5343500183,-4.9632121692,10.7488280899,47.56,-35.92,59.6003355695,134.47,36.4256499817,-16.0032121692,39.7860625888,-9.5343500183,-4.9632121692,10.7488280899,45.96,-11.04,47.2673587161,133.41
2021-01-10 08:30:00,43.6159833133,1.0515995883,43.6286587243,-10.3940166867,-5.2484004117,11.6439378976,54.01,6.3,54.3761905617,133.71,40.6959833133,-20.8584004117,45.7300330808,-10.3940166867,-5.2484004117,11.6439378976,51.09,-15.61,53.4215331117,133.02,41.1659833133,-21.8984004117,46.6280829838,-10.3940166867,-5.2484004117,11.6439378976,51.56,-16.65,54.1816952485,133.92,39.9459833133,1.5215995883,39.9749527602,-10.3940166867,-5.2484004117,11.6439378976,50.34,6.77,50.7931934416,134.14,39.6859833133,-39.3684004117,55.900341882,-10.3940166867,-5.2484004117,11.6439378976,50.08,-34.12,60.5985214341,133.92,38.1259833133,-18.1284004117,42.2164601204,-10.3940166867,-5.2484004117,11.6439378976,48.52,-12.88,50.2004462132,133.02
2021-01-10 09:00:00,46.2882999787,1.4311111007,46.3104177686,-11.2517000213,-5.5488888993,12.5455538493,57.54,6.98,57.9618150164,132.64,43.2682999787,-19.7688888993,47.5705239761,-11.2517000213,-5.5488888993,12.5455538493,54.52,-14.22,56.343933125,131.95,43.6782999787,-21.1488888993,48.5290571792,-11.2517000213,-5.5488888993,12.5455538493,54.93,-15.6,57.1022320054,132.85,42.3982999787,2.2511111007,42.4580185863,-11.2517000213,-5.5488888993,12.5455538493,53.65,7.8,54.2140433836,133.01,42.1482999787,-38.2688888993,56.9296675616,-11.2517000213,-5.5488888993,12.5455538493,53.4,-32.72,62.6271378877,132.85,40.4682999787,-19.4288888993,44.8905895152,-11.2517000213,-5.5488888993,12.5455538493,51.72,-13.88,53.5500961717,131.95
2021-01-10 09:30:00,49.0542833184,3.1545057499,49.1556061748,-11.4657166816,-5.7554942501,12.8292000174,60.52,8.91,61.1723671277,132.33,45.8742833184,-18.9954942501,49.651572702,-11.4657166816,-5.7554942501,12.8292000174,57.34,-13.24,58.8487315071,131.7,46.3342833184,-19.3854942501,50.2261206739,-11.4657166816,-5.7554942501,12.8292000174,57.8,-13.63,59.3853256285,132.52,44.9242833184,2.9845057499000003,45.0233106984,-11.4657166816,-5.7554942501,12.8292000174,56.39,8.74,57.0632955585,132.8,44.6942833184,-36.3554942501,57.6133745194,-11.4657166816,-5.7554942501,12.8292000174,56.16,-30.6,63.9554970272,132.52,42.9342833184,-18.0354942501,46.5685702691,-11.4657166816,-5.7554942501,12.8292000174,54.4,-12.28,55.7687941415,131.7
2021-01-10 10:00:00,51.2217499945,4.5109909272,51.4200030304,-11.3182500055,-5.7890090728,12.7128049317,62.54,10.3,63.3825023173,131.67,47.6817499945,-18.1490090728,51.0189750276,-11.3182500055,-5.7890090728,12.7128049317,59.0,-12.36,60.2807564651,131.17,48.3817499945,-17.8690090728,51.5761109214,-11.3182500055,-5.7890090728,12.7128049317,59.7,-12.08,60.9099039566,131.88,46.6917499945,3.6709909272,46.835837688,-11.3182500055,-5.7890090728,12.7128049317,58.01,9.46,58.7762851837,132.23,46.7217499945,-34.6690090728,58.1795678279,-11.3182500055,-5.7890090728,12.7128049317,58.04,-28.88,64.8282037388,131.88,44.6417499945,-17.3890090728,47.9089081394,-11.3182500055,-5.7890090728,12.7128049317,55.96,-11.6,57.1496421686,131.17
2021-01-10 10:30:00,53.1894833115,5.3365793288,53.4565263918,-11.9205166885,-6.0034206712,13.3469014335,65.11,11.34,66.0901482825,130.99,49.5194833115,-16.9034206712,52.3249926691,-11.9205166885,-6.0034206712,13.3469014335,61.44,-10.9,62.3993878175,130.46,50.2394833115,-16.8434206712,52.9877957959,-11.9205166885,-6.0034206712,13.3469014335,62.16,-10.84,63.0981077371,131.18,48.4394833115,4.6865793288,48.6656713638,-11.9205166885,-6.0034206712,13.3469014335,60.36,10.69,61.2993123942,131.51,48.5194833115,-33.4434206712,58.9287930218,-11.9205166885,-6.0034206712,13.3469014335,60.44,-27.44,66.377309376,131.18,46.2794833115,-16.7234206712,49.2083669158,-11.9205166885,-6.0034206712,13.3469014335,58.2,-10.72,59.1790368289,130.46
2021-01-10 11:00:00,55.0839666512,6.7410309012,55.4949085921,-11.7260333488,-5.9689690988,13.1578284758,66.81,12.71,68.0082362659,130.45,51.2239666512,-16.5089690988,53.8185917708,-11.7260333488,-5.9689690988,13.1578284758,62.95,-10.54,63.826280637400004,130.06,52.0339666512,-15.2689690988,54.227991875,-11.7260333488,-5.9689690988,13.1578284758,63.76,-9.3,64.4346769993,130.64,50.1039666512,4.9410309011999995,50.3470084568,-11.7260333488,-5.9689690988,13.1578284758,61.83,10.91,62.7851654454,131.08,50.2339666512,-31.6889690988,59.3939573362,-11.7260333488,-5.9689690988,13.1578284758,61.96,-25.72,67.0862131887,130.64,47.8739666512,-17.7289690988,51.0512784191,-11.7260333488,-5.9689690988,13.1578284758,59.6,-11.76,60.7491366194,130.06
2021-01-10 11:30:00,55.7775833478,7.7591255148,56.3146768869,-9.7524166522,-5.5408744852,11.2165467332,65.53,13.3,66.86606688,130.63,51.5875833478,-16.2108744852,54.0746817581,-9.7524166522,-5.5408744852,11.2165467332,61.34,-10.67,62.2610994121,130.3,52.7875833478,-14.3108744852,54.6930533453,-9.7524166522,-5.5408744852,11.2165467332,62.54,-8.77,63.1519160438,130.82,50.5075833478,5.2691255148,50.7816862592,-9.7524166522,-5.5408744852,11.2165467332,60.26,10.81,61.2219217274,131.31,51.0075833478,-30.7408744852,59.5548060453,-9.7524166522,-5.5408744852,11.2165467332,60.76,-25.2,65.7785496952,130.82,48.3275833478,-18.5808744852,51.7764831644,-9.7524166522,-5.5408744852,11.2165467332,58.08,-13.04,59.5258599266,130.3
2021-01-10 12:00:00,56.4923000165,7.9576281231,57.0500114504,-12.1476999835,-6.1423718769,13.6123233566,68.64,14.1,70.0732445374,129.69,52.5723000165,-16.1423718769,54.9947533755,-12.1476999835,-6.1423718769,13.6123233566,64.72,-10.0,65.4880019546,129.39,53.3823000165,-13.7123718769,55.1153254326,-12.1476999835,-6.1423718769,13.6123233566,65.53,-7.57,65.9657926504,129.87,51.4123000165,5.1276281231,51.6673703913,-12.1476999835,-6.1423718769,13.6123233566,63.56,11.27,64.551425236,130.41,51.4923000165,-30.0623718769,59.6255244325,-12.1476999835,-6.1423718769,13.6123233566,63.64,-23.92,67.9868810875,129.87,49.1323000165,-12.9023718769,50.7981702914,-12.1476999835,-6.1423718769,13.6123233566,61.28,-6.76,61.6517315248,129.39
2021-01-10 12:30:00,58.4724499895,-5.7339572198,58.7529205501,-13.0575500105,-6.3739572198,14.5302079447,71.53,0.64,71.5328630771,130.67,54.2624499895,-20.2439572198,57.915725695,-13.0575500105,-6.3739572198,14.5302079447,67.32,-13.87,68.7339748596,129.39,56.9824499895,11.1560427802,58.064248013,-13.0575500105,-6.3739572198,14.5302079447,70.04,17.53,72.2004328242,130.87,53.0624499895,1.1660427802,53.0752602881,-13.0575500105,-6.3739572198,14.5302079447,66.12,7.54,66.54852365,130.41,54.3024499895,-24.0939572198,59.4077002532,-13.0575500105,-6.3739572198,14.5302079447,67.36,-17.72,69.651762361,130.87,50.8224499895,-19.4539572198,54.4185434796,-13.0575500105,-6.3739572198,14.5302079447,63.88,-13.08,65.2053740117,129.39
2021-01-10 13:00:00,59.3794000014,-6.5026122239,59.7343880044,-13.8805999986,-6.6226122239,15.3795334451,73.26,0.12,73.26009828,130.8,55.1994000014,-20.2526122239,58.7974664625,-13.8805999986,-6.6226122239,15.3795334451,69.08,-13.63,70.4118122193,129.39,57.9494000014,12.7073877761,59.3263066827,-13.8805999986,-6.6226122239,15.3795334451,71.83,19.33,74.3854676667,130.98,53.9494000014,1.1573877761,53.9618134145,-13.8805999986,-6.6226122239,15.3795334451,67.83,7.78,68.274719333,130.41,55.1594000014,-24.1026122239,60.1954759474,-13.8805999986,-6.6226122239,15.3795334451,69.04,-17.48,71.2184807476,130.98,51.7194000014,-16.3426122239,54.2399973341,-13.8805999986,-6.6226122239,15.3795334451,65.6,-9.72,66.3162001324,129.39
2021-01-10 13:30:00,60.2420500008,-6.2125642468,60.5615434316,-14.5879499992,-6.8125642468,16.1002893389,74.83,0.6000000000000001,74.8324054137,130.66,55.7320500008,-20.5825642468,59.4113065692,-14.5879499992,-6.8125642468,16.1002893389,70.32,-13.77,71.6555322358,129.39,58.7420500008,12.9374357532,60.1498602007,-14.5879499992,-6.8125642468,16.1002893389,73.33,19.75,75.9430800007,130.85,54.4720500008,0.8274357532000001,54.4783340532,-14.5879499992,-6.8125642468,16.1002893389,69.06,7.64,69.481315474,130.41,55.9320500008,-23.7325642468,60.7587756873,-14.5879499992,-6.8125642468,16.1002893389,70.52,-16.92,72.5214230417,130.85,52.1720500008,-17.6925642468,55.0903769356,-14.5879499992,-6.8125642468,16.1002893389,66.76,-10.88,67.6407569443,129.39
2021-01-10 14:00:00,59.693416658,-6.8113632663,60.0807678201,-14.336583342,-6.7513632663,15.8467197828,74.03,-0.06,74.0300243145,130.55,55.153416658,-20.7713632663,58.9351245098,-14.336583342,-6.7513632663,15.8467197828,69.49,-14.02,70.8902003101,129.24,58.223416658,12.3186367337,59.5123101409,-14.336583342,-6.7513632663,15.8467197828,72.56,19.07,75.024119455,130.74,53.903416658,0.5986367337,53.9067407041,-14.336583342,-6.7513632663,15.8467197828,68.24,7.35,68.6346858374,130.25,55.423416658,-24.3513632663,60.5371291603,-14.336583342,-6.7513632663,15.8467197828,69.76,-17.6,71.945935257,130.74,51.663416658,-19.9513632663,55.3819963251,-14.336583342,-6.7513632663,15.8467197828,66.0,-13.2,67.3070575794,129.24
2021-01-10 14:30:00,59.7571666609,-7.44021835,60.2185670407,-14.4828333391,-6.75021835,15.9786704485,74.24,-0.6900000000000001,74.2432064232,131.05,55.1371666609,-20.84021835,58.9442265898,-14.4828333391,-6.75021835,15.9786704485,69.62,-14.09,71.0314894959,129.68,58.2971666609,11.84978165,59.4893012721,-14.4828333391,-6.75021835,15.9786704485,72.78,18.6,75.1191613372,131.26,53.8871666609,0.68978165,53.8915812485,-14.4828333391,-6.75021835,15.9786704485,68.37,7.44,68.7736177615,130.69,55.5171666609,-25.11021835,60.931755757,-14.4828333391,-6.75021835,15.9786704485,70.0,-18.36,72.3677386686,131.26,51.6771666609,-18.79021835,54.987288165,-14.4828333391,-6.75021835,15.9786704485,66.16,-12.04,67.2466147847,129.68
2021-01-10 15:00:00,59.7712499936,-8.1738212496,60.3275532375,-14.7787500064,-6.8038212496,16.2697091353,74.55,-1.37,74.5625871332,131.58,55.1312499936,-21.0038212496,58.9967391721,-14.7787500064,-6.8038212496,16.2697091353,69.91,-14.2,71.3375644384,130.13,58.3112499936,11.2861787504,59.3934315106,-14.7787500064,-6.8038212496,16.2697091353,73.09,18.09,75.2953929534,131.78,53.8912499936,0.6661787504000001,53.8953673334,-14.7787500064,-6.8038212496,16.2697091353,68.67,7.47,69.0751026058,131.15,55.5412499936,-25.9238212496,61.2933516707,-14.7787500064,-6.8038212496,16.2697091353,70.32,-19.12,72.8730183264,131.78,51.6612499936,-21.2038212496,55.8434130985,-14.7787500064,-6.8038212496,16.2697091353,66.44,-14.4,67.9825977733,130.13
2021-01-10 15:30:00,60.1784833511,-7.9928605322,60.7069656459,-15.2815166489,-6.9628605322,16.7930395665,75.46,-1.03,75.4670292247,131.05,55.6584833511,-20.6728605322,59.3736804614,-15.2815166489,-6.9628605322,16.7930395665,70.94,-13.71,72.2526656948,129.6,58.7084833511,11.3071394678,59.7874353049,-15.2815166489,-6.9628605322,16.7930395665,73.99,18.27,76.2122890353,131.25,54.3784833511,0.8171394678,54.3846225369,-15.2815166489,-6.9628605322,16.7930395665,69.66,7.78,70.0931095044,130.61,55.9184833511,-25.6028605322,61.5010833053,-15.2815166489,-6.9628605322,16.7930395665,71.2,-18.64,73.5995217376,131.25,52.1184833511,-17.3628605322,54.9345540865,-15.2815166489,-6.9628605322,16.7930395665,67.4,-10.4,68.1976539186,129.6
2021-01-10 16:00:00,61.1765499926,-9.1152945898,61.8519107584,-16.2634500074,-7.3052945898,17.8288287665,77.44,-1.81,77.4611496171,131.05,57.4965499926,-17.9752945898,60.2408870838,-16.2634500074,-7.3052945898,17.8288287665,73.76,-10.67,74.5277565743,129.22,59.6465499926,10.2447054102,60.5199546841,-16.2634500074,-7.3052945898,17.8288287665,75.91,17.55,77.9123263675,131.25,56.0965499926,3.3747054102,56.1979675583,-16.2634500074,-7.3052945898,17.8288287665,72.36,10.68,73.1439129388,130.21,56.8565499926,-26.6652945898,62.798926843,-16.2634500074,-7.3052945898,17.8288287665,73.12,-19.36,75.6395663658,131.25,53.7365499926,-16.6252945898,56.2495975569,-16.2634500074,-7.3052945898,17.8288287665,70.0,-9.32,70.6177201558,129.22
2021-01-10 16:30:00,62.8959499849,-8.7311314255,63.4990801546,-17.9340500151,-7.8211314255,19.5652816673,80.83,-0.91,80.835122317,130.59,60.0459499849,-16.2811314255,62.214076784,-17.9340500151,-7.8211314255,19.5652816673,77.98,-8.46,78.4375675299,128.61,61.2859499849,10.5188685745,62.1821056385,-17.9340500151,-7.8211314255,19.5652816673,79.22,18.34,81.3152138287,130.8,58.5259499849,4.8688685745,58.7281253134,-17.9340500151,-7.8211314255,19.5652816673,76.46,12.69,77.505920419,129.57,58.3859499849,-26.0611314255,63.9382649657,-17.9340500151,-7.8211314255,19.5652816673,76.32,-18.24,78.4693570765,130.8,55.9859499849,-18.0211314255,58.8148601424,-17.9340500151,-7.8211314255,19.5652816673,73.92,-10.2,74.6204154371,128.61
2021-01-10 17:00:00,66.2507333351,-5.0457433131,66.4426007394,-19.7192666649,-8.4357433131,21.4478726928,85.97,3.39,86.0368118889,129.55,63.2007333351,-16.4057433131,65.2953375651,-19.7192666649,-8.4357433131,21.4478726928,82.92,-7.97,83.3021446303,128.0,64.4607333351,13.8942566869,65.9411594603,-19.7192666649,-8.4357433131,21.4478726928,84.18,22.33,87.0913388346,129.76,61.5507333351,4.6242566869,61.7241972324,-19.7192666649,-8.4357433131,21.4478726928,81.27,13.06,82.3126752086,128.96,61.3607333351,-22.1557433131,65.2381526192,-19.7192666649,-8.4357433131,21.4478726928,81.08,-13.72,82.2326261286,129.76,58.9207333351,-17.2757433131,61.401173635,-19.7192666649,-8.4357433131,21.4478726928,78.64,-8.84,79.1352968024,128.0
2021-01-10 17:30:00,67.8002500145,-3.3267041562,67.8818154042,-20.5397499855,-8.6667041562,22.2933418401,88.34,5.34,88.5012497087,130.56,63.7702500145,-18.1367041562,66.299206817,-20.5397499855,-8.6667041562,22.2933418401,84.31,-9.47,84.840185054,129.33,65.9302500145,15.8632958438,67.8118132924,-20.5397499855,-8.6667041562,22.2933418401,86.47,24.53,89.882043813,130.77,62.1102500145,3.3532958438,62.2007053809,-20.5397499855,-8.6667041562,22.2933418401,82.65,12.02,83.5194761717,130.31,62.7802500145,-20.7467041562,66.1194791663,-20.5397499855,-8.6667041562,22.2933418401,83.32,-12.08,84.1911444274,130.77,59.5002500145,-19.9467041562,62.7546871435,-20.5397499855,-8.6667041562,22.2933418401,80.04,-11.28,80.8309346723,129.33
2021-01-10 18:00:00,67.5032167226,-3.5932613622,67.598785456,-20.1667832774,-8.543261362199999,21.9017456487,87.67,4.95,87.8096315902,130.42,63.1332167226,-18.2532613622,65.7189820684,-20.1667832774,-8.543261362199999,21.9017456487,83.3,-9.71,83.8640214872,129.15,65.6532167226,15.5867386378,67.4780800512,-20.1667832774,-8.543261362199999,21.9017456487,85.82,24.13,89.1477947007,130.61,61.5032167226,3.2367386378,61.5883279871,-20.1667832774,-8.543261362199999,21.9017456487,81.67,11.78,82.5151943584,130.14,62.5532167226,-20.9832613622,65.9788009875,-20.1667832774,-8.543261362199999,21.9017456487,82.72,-12.44,83.6501763298,130.61,58.9932167226,-19.4632613622,62.1209961457,-20.1667832774,-8.543261362199999,21.9017456487,79.16,-10.92,79.9096489793,129.15
2021-01-10 18:30:00,66.1006334087,-4.4796583787,66.2522533671,-19.2693665913,-8.2296583787,20.9531803281,85.37,3.75,85.4523223792,131.15,61.4906334087,-19.8896583787,64.6273665518,-19.2693665913,-8.2296583787,20.9531803281,80.76,-11.66,81.597384762,129.95,64.3406334087,14.9003416213,66.0434499997,-19.2693665913,-8.2296583787,20.9531803281,83.61,23.13,86.7503832845,131.34,59.9706334087,1.8403416213,59.998864395300004,-19.2693665913,-8.2296583787,20.9531803281,79.24,10.07,79.8772965241,130.95,61.3306334087,-22.0696583787,65.1806444833,-19.2693665913,-8.2296583787,20.9531803281,80.6,-13.84,81.7796160421,131.34,57.5306334087,-19.3096583787,60.684731911,-19.2693665913,-8.2296583787,20.9531803281,76.8,-11.08,77.595144178,129.95
2021-01-10 19:00:00,63.8431667176,-6.0171602118,64.1260957298,-17.6968332824,-7.7071602118,19.3022855319,81.54,1.69,81.5575116099,131.57,59.1331667176,-21.0471602118,62.7671439452,-17.6968332824,-7.7071602118,19.3022855319,76.83,-13.34,77.9795133352,130.31,62.1731667176,13.4828397882,63.6183120528,-17.6968332824,-7.7071602118,19.3022855319,79.87,21.19,82.6331228988,131.76,57.713166717600004,0.7928397882,57.7186123144,-17.6968332824,-7.7071602118,19.3022855319,75.41,8.5,75.8875358672,131.34,59.2631667176,-23.7471602118,63.843954667,-17.6968332824,-7.7071602118,19.3022855319,76.96,-16.04,78.6137596099,131.76,55.3831667176,-19.3471602118,58.6652176671,-17.6968332824,-7.7071602118,19.3022855319,73.08,-11.64,74.0011891796,130.31
2021-01-10 19:30:00,61.5342834125,-7.8515395878,62.0331742618,-16.3357165875,-7.3115395878000005,17.8973251513,77.87,-0.54,77.8718723288,130.9,56.8042834125,-21.1715395878,60.621454144,-16.3357165875,-7.3115395878000005,17.8973251513,73.14,-13.86,74.4416496324,129.5,59.9842834125,11.3884604122,61.055804696,-16.3357165875,-7.3115395878000005,17.8973251513,76.32,18.7,78.5775565922,131.1,55.4742834125,0.3484604122,55.4753778247,-16.3357165875,-7.3115395878000005,17.8973251513,71.81,7.66,72.2173919496,130.5,57.1442834125,-25.4315395878,62.5478403507,-16.3357165875,-7.3115395878000005,17.8973251513,73.48,-18.12,75.6812050644,131.1,53.1842834125,-20.0715395878,56.8457096317,-16.3357165875,-7.3115395878000005,17.8973251513,69.52,-12.76,70.6813129476,129.5
2021-01-10 20:00:00,58.5736001064,-9.5750943006,59.3510662102,-15.1563998936,-6.9050943006,16.6552329626,73.73,-2.67,73.7783287965,132.38,54.0436001064,-22.6350943006,58.5923050106,-15.1563998936,-6.9050943006,16.6552329626,69.2,-15.73,70.9652936301,130.92,57.1336001064,10.1549056994,58.0290476475,-15.1563998936,-6.9050943006,16.6552329626,72.29,17.06,74.2757544559,132.58,52.8436001064,-0.6450943006000001,52.8475374909,-15.1563998936,-6.9050943006,16.6552329626,68.0,6.26,68.2875361981,131.95,54.4836001064,-27.5850943006,61.0688145302,-15.1563998936,-6.9050943006,16.6552329626,69.64,-20.68,72.6456605724,132.58,50.7236001064,-20.6250943006,54.7565349767,-15.1563998936,-6.9050943006,16.6552329626,65.88,-13.72,67.2934825968,130.92
2021-01-10 20:30:00,56.260333387,-10.755190255,57.2791343356,-13.949666613,-6.525190255,15.4003670891,70.21,-4.23,70.3373087344,132.18,51.800333387,-23.555190255,56.9044947869,-13.949666613,-6.525190255,15.4003670891,65.75,-17.03,67.9196834504,130.69,54.930333387,8.904809745,55.6474362626,-13.949666613,-6.525190255,15.4003670891,68.88,15.43,70.5871043463,132.37,50.700333387,-1.6451902550000002,50.727018999,-13.949666613,-6.525190255,15.4003670891,64.65,4.88,64.8339178208,131.74,52.290333387,-28.685190255,59.6415887253,-13.949666613,-6.525190255,15.4003670891,66.24,-22.16,69.8484301899,132.37,48.610333387,-19.045190255,52.2080815951,-13.949666613,-6.525190255,15.4003670891,62.56,-12.52,63.8005015654,130.69
2021-01-10 21:00:00,53.9857333545,-12.1800820443,55.3426942281,-12.6042666455,-6.1400820443,14.0202762163,66.59,-6.04,66.8633659039,133.36,49.6557333545,-24.4700820443,55.357716447,-12.6042666455,-6.1400820443,14.0202762163,62.26,-18.33,64.9022072044,131.81,52.7657333545,7.8399179557,53.3449803636,-12.6042666455,-6.1400820443,14.0202762163,65.37,13.98,66.8481660182,133.56,48.6457333545,-2.2300820443,48.6968237108,-12.6042666455,-6.1400820443,14.0202762163,61.25,3.91,61.3746739299,132.86,50.3157333545,-30.5400820443,58.8588959655,-12.6042666455,-6.1400820443,14.0202762163,62.92,-24.4,67.4854532473,133.56,46.7157333545,-21.3800820443,51.37574964,-12.6042666455,-6.1400820443,14.0202762163,59.32,-15.24,61.2463876486,131.81
