Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-10 21:30:00,51.8750000796,-13.7071836344,53.6554052864,-11.7349999204,-5.8571836344,13.1155184136,63.61,-7.85,64.0925471486,134.38,47.6350000796,-25.1271836344,53.8559986444,-11.7349999204,-5.8571836344,13.1155184136,59.37,-19.27,62.4189858937,132.72,50.7550000796,6.5828163656,51.1801084835,-11.7349999204,-5.8571836344,13.1155184136,62.49,12.44,63.716196528,134.59,46.7350000796,-2.6171836344,46.808224519,-11.7349999204,-5.8571836344,13.1155184136,58.47,3.24,58.5597003066,133.78,48.3850000796,-32.3771836344,58.2184700314,-11.7349999204,-5.8571836344,13.1155184136,60.12,-26.52,65.7093965883,134.59,44.9050000796,-21.0171836344,49.5800467938,-11.7349999204,-5.8571836344,13.1155184136,56.64,-15.16,58.6337377284,132.72
2021-01-10 22:00:00,49.3334667521,-14.8768712587,51.5277812469,-10.6365332479,-5.4668712587,11.9592023519,59.97,-9.41,60.7037807719,135.01,45.1734667521,-26.0568712587,52.1498095701,-10.6365332479,-5.4668712587,11.9592023519,55.81,-20.59,59.4870086658,133.29,48.3234667521,5.5931287413,48.6460741279,-10.6365332479,-5.4668712587,11.9592023519,58.96,11.06,59.9883755406,135.21,44.3634667521,-3.3768712587,44.4918019613,-10.6365332479,-5.4668712587,11.9592023519,55.0,2.09,55.039695675,134.39,46.0434667521,-33.7868712587,57.1100122571,-10.6365332479,-5.4668712587,11.9592023519,56.68,-28.32,63.3612247356,135.21,42.6034667521,-22.7068712587,48.2768824766,-10.6365332479,-5.4668712587,11.9592023519,53.24,-17.24,55.9617297803,133.29
2021-01-10 22:30:00,47.0183502052,-16.1035484705,49.699592849,-9.5016497948,-5.0635484705,10.7666555595,56.52,-11.04,57.5881237757,134.83,42.6683502052,-25.7435484705,49.8329047627,-9.5016497948,-5.0635484705,10.7666555595,52.17,-20.68,56.1192596174,132.97,46.0883502052,4.3564515295,46.2937867814,-9.5016497948,-5.0635484705,10.7666555595,55.59,9.42,56.3824839822,135.03,41.9583502052,-3.1535484705,42.0766921216,-9.5016497948,-5.0635484705,10.7666555595,51.46,1.9100000000000001,51.4954337782,134.06,43.9383502052,-35.0635484705,56.2141534678,-9.5016497948,-5.0635484705,10.7666555595,53.44,-30.0,61.2848562044,135.03,40.2583502052,-22.9435484705,46.3372547489,-9.5016497948,-5.0635484705,10.7666555595,49.76,-17.88,52.8748711582,132.97
2021-01-10 23:00:00,44.0317834131,-16.6969830937,47.0912645293,-8.2882165869,-4.6769830937,9.5167591674,52.32,-12.02,53.6829842688,135.71,40.1317834131,-26.5769830937,48.1341466142,-8.2882165869,-4.6769830937,9.5167591674,48.42,-21.9,53.1423221171,133.85,43.2317834131,4.0130169063,43.4176392929,-8.2882165869,-4.6769830937,9.5167591674,51.52,8.69,52.247741578,135.91,39.5117834131,-3.7169830937,39.6862317662,-8.2882165869,-4.6769830937,9.5167591674,47.8,0.96,47.8096391955,134.96,41.1517834131,-35.9969830937,54.674052986,-8.2882165869,-4.6769830937,9.5167591674,49.44,-31.32,58.5256866683,135.91,37.9117834131,-20.6769830937,43.1838042721,-8.2882165869,-4.6769830937,9.5167591674,46.2,-16.0,48.8921261554,133.85
2021-01-10 23:30:00,42.269383452,-17.1185362142,45.6042219485,-7.020616548,-4.2985362142,8.2320392552,49.29,-12.82,50.9299175338,134.69,38.269383452,-26.6985362142,46.6621639637,-7.020616548,-4.2985362142,8.2320392552,45.29,-22.4,50.5266672164,132.85,41.539383452,3.2614637858,41.6672236128,-7.020616548,-4.2985362142,8.2320392552,48.56,7.5600000000000005,49.1449610845,134.9,37.749383452000004,-4.1985362142,37.9821491933,-7.020616548,-4.2985362142,8.2320392552,44.77,0.1,44.7701116818,133.94,39.459383452,-36.0985362142,53.4803446064,-7.020616548,-4.2985362142,8.2320392552,46.48,-31.8,56.3172300455,134.9,36.179383452,-20.0585362142,41.3677732301,-7.020616548,-4.2985362142,8.2320392552,43.2,-15.76,45.9849714581,132.85
2021-01-11 00:00:00,41.283166872,-17.3554937051,44.7829546672,-6.236833128,-4.0654937051,7.4448859315,47.52,-13.29,49.3434342137,135.15,37.323166872,-26.9554937051,46.0393030599,-6.236833128,-4.0654937051,7.4448859315,43.56,-22.89,49.2079841083,133.29,40.603166872,3.1545062949,40.7255211139,-6.236833128,-4.0654937051,7.4448859315,46.84,7.22,47.3931851641,135.37,36.853166872,-4.3254937051,37.1061424064,-6.236833128,-4.0654937051,7.4448859315,43.09,-0.26,43.0907843976,134.39,38.603166872,-36.5054937051,53.1305520694,-6.236833128,-4.0654937051,7.4448859315,44.84,-32.44,55.3441884935,135.37,35.283166872,-22.9054937051,42.0661800784,-6.236833128,-4.0654937051,7.4448859315,41.52,-18.84,45.5944733493,133.29
2021-01-11 00:30:00,43.8205670707,-16.6447091416,46.875243368,-6.7794329293,-4.2647091416,8.0092730573,50.6,-12.38,52.092460107,134.57,39.6605670707,-26.2847091416,47.5798961225,-6.7794329293,-4.2647091416,8.0092730573,46.44,-22.02,51.3960504319,132.73,43.0805670707,3.6852908584,43.2379073018,-6.7794329293,-4.2647091416,8.0092730573,49.86,7.95,50.4898217466,134.77,39.0905670707,-3.8547091416,39.2801631422,-6.7794329293,-4.2647091416,8.0092730573,45.87,0.41000000000000003,45.8718323157,133.8,40.9405670707,-35.5847091416,54.2439080152,-6.7794329293,-4.2647091416,8.0092730573,47.72,-31.32,57.0801261386,134.77,37.5005670707,-20.3847091416,42.6828876414,-6.7794329293,-4.2647091416,8.0092730573,44.28,-16.12,47.122954067,132.73
2021-01-11 01:00:00,43.7007000823,-16.4180479781,46.6830106902,-8.3892999177,-4.7780479781,9.6545375648,52.09,-11.64,53.3746915682,133.82,40.3007000823,-26.2280479781,48.0838530888,-8.3892999177,-4.7780479781,9.6545375648,48.69,-21.45,53.205437692,132.03,42.8907000823,3.7219520219,43.0518882327,-8.3892999177,-4.7780479781,9.6545375648,51.28,8.5,51.9796921884,134.02,39.6707000823,-3.9880479781,39.8706530132,-8.3892999177,-4.7780479781,9.6545375648,48.06,0.79,48.066492487,133.09,40.7307000823,-35.0980479781,53.7667453085,-8.3892999177,-4.7780479781,9.6545375648,49.12,-30.32,57.7241439954,134.02,37.9707000823,-23.9780479781,44.907915222,-8.3892999177,-4.7780479781,9.6545375648,46.36,-19.2,50.1785771022,132.03
2021-01-11 01:30:00,42.7910667475,-16.8581441002,45.9920907971,-8.7389332525,-4.9181441002,10.0278161023,51.53,-11.94,52.8952219014,134.0,39.6710667475,-26.3381441002,47.6181832027,-8.7389332525,-4.9181441002,10.0278161023,48.41,-21.42,52.9371750285,132.14,42.0110667475,3.3118558998,42.1414062267,-8.7389332525,-4.9181441002,10.0278161023,50.75,8.23,51.4129886313,134.19,39.0510667475,-4.0681441002,39.2623943556,-8.7389332525,-4.9181441002,10.0278161023,47.79,0.85,47.7975585151,133.22,39.8610667475,-35.5581441002,53.4161609824,-8.7389332525,-4.9181441002,10.0278161023,48.6,-30.64,57.4523245831,134.19,37.3810667475,-23.3581441002,44.0788730231,-8.7389332525,-4.9181441002,10.0278161023,46.12,-18.44,49.669789611,132.14
2021-01-11 02:00:00,41.1865167752,-17.0522673743,44.577000647,-8.463483224800001,-4.8422673743,9.7508000503,49.65,-12.21,51.129312532,135.2,38.2865167752,-27.4222673743,47.0939286398,-8.463483224800001,-4.8422673743,9.7508000503,46.75,-22.58,51.9174238575,133.39,40.4365167752,3.4377326257,40.5823840418,-8.463483224800001,-4.8422673743,9.7508000503,48.9,8.28,49.5960522623,135.39,37.7165167752,-4.6922673743,38.0072757609,-8.463483224800001,-4.8422673743,9.7508000503,46.18,0.15,46.1802436113,134.47,38.3365167752,-36.2422673743,52.7559519191,-8.463483224800001,-4.8422673743,9.7508000503,46.8,-31.4,56.3577856201,135.39,36.1365167752,-22.0822673743,42.3494318384,-8.463483224800001,-4.8422673743,9.7508000503,44.6,-17.24,47.816080977,133.39
2021-01-11 02:30:00,40.8930835266,-16.6414987334,44.1495612709,-8.0469164734,-4.7614987334,9.3501195135,48.94,-11.88,50.3612748052,134.66,37.8330835266,-27.4614987334,46.74907616,-8.0469164734,-4.7614987334,9.3501195135,45.88,-22.7,51.1885182438,132.92,40.1730835266,3.7285012666,40.3457353599,-8.0469164734,-4.7614987334,9.3501195135,48.22,8.49,48.9617044229,134.85,37.2930835266,-4.8314987334,37.6047531429,-8.0469164734,-4.7614987334,9.3501195135,45.34,-0.07,45.3400540361,134.01,38.1130835266,-35.6814987334,52.2089694188,-8.0469164734,-4.7614987334,9.3501195135,46.16,-30.92,55.5589056768,134.85,35.7530835266,-20.0414987334,40.9871278958,-8.0469164734,-4.7614987334,9.3501195135,43.8,-15.28,46.3887745042,132.92
2021-01-11 03:00:00,40.5928669706,-17.2354058378,44.1003408522,-7.8971330294,-4.6954058378,9.187575636,48.49,-12.54,50.085244334,135.71,37.2928669706,-27.6154058378,46.4044024471,-7.8971330294,-4.6954058378,9.187575636,45.19,-22.92,50.6701342015,133.87,39.8828669706,3.4245941622,40.0296255662,-7.8971330294,-4.6954058378,9.187575636,47.78,8.12,48.4650678324,135.89,36.7828669706,-4.7654058378,37.0902735953,-7.8971330294,-4.6954058378,9.187575636,44.68,-0.07,44.6800548343,134.97,37.8628669706,-36.6154058378,52.671478429,-7.8971330294,-4.6954058378,9.187575636,45.76,-31.92,55.7930461617,135.89,35.2228669706,-23.4154058378,42.2957632414,-7.8971330294,-4.6954058378,9.187575636,43.12,-18.72,47.0082205577,133.87
2021-01-11 03:30:00,39.4352169173,-17.7030999569,43.2265668472,-7.5647830827,-4.5830999569,8.8448147693,47.0,-13.12,48.796868752,135.05,36.2852169173,-27.2830999569,45.3980672495,-7.5647830827,-4.5830999569,8.8448147693,43.85,-22.7,49.3772467843,133.17,38.7652169173,2.7669000431,38.8638363841,-7.5647830827,-4.5830999569,8.8448147693,46.33,7.35,46.9093956474,135.23,35.7852169173,-4.6230999569,36.0826108122,-7.5647830827,-4.5830999569,8.8448147693,43.35,-0.04,43.3500184544,134.24,36.7152169173,-36.8630999569,52.0278318952,-7.5647830827,-4.5830999569,8.8448147693,44.28,-32.28,54.7970510155,135.23,34.2752169173,-22.7430999569,41.1344027594,-7.5647830827,-4.5830999569,8.8448147693,41.84,-18.16,45.6110863716,133.17
2021-01-11 04:00:00,38.6772837306,-17.6596571629,42.5181816155,-7.1527162694,-4.4596571629,8.4291098012,45.83,-13.2,47.6930697272,135.23,35.5072837306,-27.2296571629,44.7461889677,-7.1527162694,-4.4596571629,8.4291098012,42.66,-22.77,48.3564731965,133.34,38.0472837306,2.8603428371,38.154650574,-7.1527162694,-4.4596571629,8.4291098012,45.2,7.32,45.7888894821,135.41,35.0472837306,-4.4796571629,35.3324132376,-7.1527162694,-4.4596571629,8.4291098012,42.2,-0.02,42.2000047393,134.43,36.0472837306,-36.9396571629,51.6134181746,-7.1527162694,-4.4596571629,8.4291098012,43.2,-32.48,54.0480378922,135.41,33.4872837306,-23.0996571629,40.6815969782,-7.1527162694,-4.4596571629,8.4291098012,40.64,-18.64,44.710839849,133.34
2021-01-11 04:30:00,38.6163504472,-17.6005298452,42.4382041643,-6.7836495528,-4.4105298452,8.0913951066,45.4,-13.19,47.2772260185,135.09,35.2363504472,-27.1605298452,44.4892658324,-6.7836495528,-4.4105298452,8.0913951066,42.02,-22.75,47.7832910127,133.21,37.9863504472,2.8794701548,38.0953300113,-6.7836495528,-4.4105298452,8.0913951066,44.77,7.29,45.3596406511,135.28,34.7963504472,-4.4705298452,35.082355131,-6.7836495528,-4.4105298452,8.0913951066,41.58,-0.06,41.58004329,134.3,35.9763504472,-36.8105298452,51.4714765572,-6.7836495528,-4.4105298452,8.0913951066,42.76,-32.4,53.6486495636,135.28,33.2963504472,-23.3305298452,40.6566178618,-6.7836495528,-4.4105298452,8.0913951066,40.08,-18.92,44.3212454699,133.21
2021-01-11 05:00:00,38.2608835995,-17.4584641856,42.0558341438,-6.7791164005,-4.3884641856,8.0755827703,45.04,-13.07,46.8980436692,134.73,34.9808835995,-26.9984641856,44.1879993412,-6.7791164005,-4.3884641856,8.0755827703,41.76,-22.61,47.4879953251,132.86,37.6308835995,2.9115358144,37.7433496298,-6.7791164005,-4.3884641856,8.0755827703,44.41,7.3,45.0059784918,134.91,34.5308835995,-4.4384641856,34.8149664152,-6.7791164005,-4.3884641856,8.0755827703,41.31,-0.05,41.310030259,133.94,35.660883599499996,-36.5884641856,51.0922139915,-6.7791164005,-4.3884641856,8.0755827703,42.44,-32.2,53.2728223394,134.91,32.9808835995,-21.7484641856,39.5061308841,-6.7791164005,-4.3884641856,8.0755827703,39.76,-17.36,43.3846424441,132.86
2021-01-11 05:30:00,38.9874002567,-17.4778237213,42.7257732617,-7.1325997433,-4.5378237213,8.453746106,46.12,-12.94,47.9009185716,134.65,35.8474002567,-26.1978237213,44.4000233434,-7.1325997433,-4.5378237213,8.453746106,42.98,-21.66,48.1293673343,132.68,38.3274002567,2.8721762787,38.4348670742,-7.1325997433,-4.5378237213,8.453746106,45.46,7.41,46.0599576639,134.82,35.3574002567,-3.7778237213,35.5586516193,-7.1325997433,-4.5378237213,8.453746106,42.49,0.76,42.4967963498,133.75,36.3074002567,-36.5778237213,51.5379908571,-7.1325997433,-4.5378237213,8.453746106,43.44,-32.04,53.9777287407,134.82,33.7874002567,-22.7378237213,40.7258768314,-7.1325997433,-4.5378237213,8.453746106,40.92,-18.2,44.7848903091,132.68
2021-01-11 06:00:00,39.9813174286,-17.062971906,43.4701133377,-7.6486825714,-4.742971906,8.999895976,47.63,-12.32,49.197553801,134.96,36.7213174286,-25.832971906,44.8976345834,-7.6486825714,-4.742971906,8.999895976,44.37,-21.09,49.1272327737,132.99,39.3013174286,3.397028094,39.4478561077,-7.6486825714,-4.742971906,8.999895976,46.95,8.14,47.6504155281,135.15,36.1913174286,-3.312971906,36.3426366692,-7.6486825714,-4.742971906,8.999895976,43.84,1.43,43.8633161081,134.06,37.2313174286,-36.222971906,51.9449197821,-7.6486825714,-4.742971906,8.999895976,44.88,-31.48,54.8197482665,135.15,34.5913174286,-23.502971906,41.8204367488,-7.6486825714,-4.742971906,8.999895976,42.24,-18.76,46.2185590429,132.99
2021-01-11 06:30:00,43.5031838449,-15.2677519023,46.1045686759,-9.3468161551,-5.2777519023,10.7339478935,52.85,-9.99,53.7858959208,133.93,40.2331838449,-24.1377519023,46.9184414617,-9.3468161551,-5.2777519023,10.7339478935,49.58,-18.86,53.045980055,132.0,42.6631838449,4.8722480977,42.9404943766,-9.3468161551,-5.2777519023,10.7339478935,52.01,10.15,52.9911558659,134.1,39.5331838449,-1.9377519023,39.5806456156,-9.3468161551,-5.2777519023,10.7339478935,48.88,3.34,48.9939792219,133.04,40.4931838449,-34.0777519023,52.9243905266,-9.3468161551,-5.2777519023,10.7339478935,49.84,-28.8,57.5627101516,134.1,37.7731838449,-22.0377519023,43.7318639746,-9.3468161551,-5.2777519023,10.7339478935,47.12,-16.76,50.0119185795,132.0
2021-01-11 07:00:00,46.2743504069,-13.837527897,48.2989925762,-11.1556495931,-5.817527897,12.5814207734,57.43,-8.02,57.9872856754,134.23,43.0943504069,-23.027527897,48.8609258819,-11.1556495931,-5.817527897,12.5814207734,54.25,-17.21,56.9143795539,132.33,45.3043504069,6.402472103,45.7545168788,-11.1556495931,-5.817527897,12.5814207734,56.46,12.22,57.7672917835,134.41,42.2743504069,-0.6975278970000001,42.2801046296,-11.1556495931,-5.817527897,12.5814207734,53.43,5.12,53.6747547735,133.35,43.0443504069,-32.697527897,54.0550130194,-11.1556495931,-5.817527897,12.5814207734,54.2,-26.88,60.4993752034,134.41,40.4443504069,-20.297527897,45.2519073472,-11.1556495931,-5.817527897,12.5814207734,51.6,-14.48,53.5931935977,132.33
2021-01-11 07:30:00,49.353250262,-12.3306425606,50.8703062442,-12.866749738,-6.3506425606,14.3486553291,62.22,-5.98,62.5067100398,132.86,46.373250262,-20.9006425606,50.8656583493,-12.866749738,-6.3506425606,14.3486553291,59.24,-14.55,61.0006565538,130.92,48.243250262,7.5193574394,48.8257302264,-12.866749738,-6.3506425606,14.3486553291,61.11,13.87,62.6642561593,133.04,45.383250262,0.9793574394000001,45.3938161574,-12.866749738,-6.3506425606,14.3486553291,58.25,7.33,58.7093808518,131.93,45.813250262,-30.7106425606,55.1543059611,-12.866749738,-6.3506425606,14.3486553291,58.68,-24.36,63.5354389298,133.04,43.373250262,-18.4706425606,47.1423745147,-12.866749738,-6.3506425606,14.3486553291,56.24,-12.12,57.5311393942,130.92
2021-01-11 08:00:00,52.8617002641,-9.9136931567,53.7832749729,-14.4182997359,-6.8336931567,15.9557741722,67.28,-3.08,67.3504625077,132.12,49.6917002641,-19.3936931567,53.342107283,-14.4182997359,-6.8336931567,15.9557741722,64.11,-12.56,65.3287509447,130.28,51.5917002641,9.7163068433,52.4986681242,-14.4182997359,-6.8336931567,15.9557741722,66.01,16.55,68.053086631,132.3,48.5417002641,2.2863068433000002,48.5955127919,-14.4182997359,-6.8336931567,15.9557741722,62.96,9.12,63.6171046182,131.28,49.0217002641,-28.0736931567,56.4912324546,-14.4182997359,-6.8336931567,15.9557741722,63.44,-21.24,66.9012047724,132.3,46.3817002641,-18.5536931567,49.954996238,-14.4182997359,-6.8336931567,15.9557741722,60.8,-11.72,61.9192894016,130.28
2021-01-11 08:30:00,56.6742176645,-7.7163274197,57.1971035695,-15.5457823355,-7.3163274197,17.1813851401,72.22,-0.4,72.2211077179,131.79,53.0342176645,-17.5763274197,55.8708826568,-15.5457823355,-7.3163274197,17.1813851401,68.58,-10.26,69.3432332676,130.0,55.2542176645,11.7936725803,56.4988431975,-15.5457823355,-7.3163274197,17.1813851401,70.8,19.11,73.3337037112,131.97,51.7642176645,3.9936725803,51.9180474508,-15.5457823355,-7.3163274197,17.1813851401,67.31,11.31,68.2535874515,130.98,52.5742176645,-25.7563274197,58.544314542,-15.5457823355,-7.3163274197,17.1813851401,68.12,-18.44,70.5717223823,131.97,49.4942176645,-15.9563274197,52.00271115,-15.5457823355,-7.3163274197,17.1813851401,65.04,-8.64,65.6113648692,130.0
2021-01-11 09:00:00,58.4642502073,-6.3567758494,58.8088186542,-16.6057497927,-7.5367758494,18.236060879,75.07,1.18,75.0792734381,131.63,54.9842502073,-16.7567758494,57.480929948400004,-16.6057497927,-7.5367758494,18.236060879,71.59,-9.22,72.1812752727,129.9,56.9542502073,13.0932241506,58.4398762433,-16.6057497927,-7.5367758494,18.236060879,73.56,20.63,76.398105343,131.81,53.6242502073,4.7932241506,53.8380461018,-16.6057497927,-7.5367758494,18.236060879,70.23,12.33,71.3041499494,130.87,54.1942502073,-24.3367758494,59.4078733358,-16.6057497927,-7.5367758494,18.236060879,70.8,-16.8,72.7659260918,131.81,51.2742502073,-17.4567758494,54.1644510485,-16.6057497927,-7.5367758494,18.236060879,67.88,-9.92,68.6010262314,129.9
2021-01-11 09:30:00,60.1273168486,-5.7208511464,60.3988606618,-17.1426831514,-7.6508511464,18.7725093926,77.27,1.9300000000000002,77.2940993867,131.72,56.5473168486,-16.2108511464,58.8250859554,-17.1426831514,-7.6508511464,18.7725093926,73.69,-8.56,74.1855086927,130.0,58.5673168486,13.7191488536,60.1526861254,-17.1426831514,-7.6508511464,18.7725093926,75.71,21.37,78.6681701834,131.9,55.1473168486,5.3291488536,55.4042090739,-17.1426831514,-7.6508511464,18.7725093926,72.29,12.98,73.4460652452,130.96,55.7373168486,-23.6108511464,60.5319814754,-17.1426831514,-7.6508511464,18.7725093926,72.88,-15.96,74.6070774123,131.9,52.7373168486,-17.3308511464,55.5120076186,-17.1426831514,-7.6508511464,18.7725093926,69.88,-9.68,70.5472664247,130.0
2021-01-11 10:00:00,61.3926175813,-5.1556710748,61.6087204681,-17.2073824187,-7.8756710748,18.9240641666,78.6,2.7199999999999998,78.6470495314,131.62,57.3826175813,-15.7956710748,59.5169557789,-17.2073824187,-7.8756710748,18.9240641666,74.59,-7.92,75.0092960906,129.91,59.7926175813,14.2643289252,61.4705473939,-17.2073824187,-7.8756710748,18.9240641666,77.0,22.14,80.1197828255,131.79,55.9326175813,5.7143289252,56.2237606761,-17.2073824187,-7.8756710748,18.9240641666,73.14,13.59,74.3918523765,130.87,56.9126175813,-23.0356710748,61.397786457,-17.2073824187,-7.8756710748,18.9240641666,74.12,-15.16,75.654477726,131.79,53.4726175813,-15.0356710748,55.546307129,-17.2073824187,-7.8756710748,18.9240641666,70.68,-7.16,71.0417342131,129.91
2021-01-11 10:30:00,62.0013674257,-4.3505709093,62.1538175005,-16.2986325743,-7.6105709093,17.9879463352,78.3,3.26,78.3678352387,131.51,57.8913674257,-15.8405709093,60.0194477578,-16.2986325743,-7.6105709093,17.9879463352,74.19,-8.23,74.6450869113,129.91,60.3913674257,15.0394290907,62.235855316,-16.2986325743,-7.6105709093,17.9879463352,76.69,22.65,79.9648585317,131.69,56.4613674257,5.6894290907,56.747296102600004,-16.2986325743,-7.6105709093,17.9879463352,72.76,13.3,73.9655838887,130.87,57.5013674257,-22.2505709093,61.6562661991,-16.2986325743,-7.6105709093,17.9879463352,73.8,-14.64,75.2380861001,131.69,54.0613674257,-16.9705709093,56.6624366306,-16.2986325743,-7.6105709093,17.9879463352,70.36,-9.36,70.979850662,129.91
2021-01-11 11:00:00,62.8203008354,-3.4816837709,62.9167093778,-16.0696991646,-7.5216837709,17.7429128947,78.89,4.04,78.9933775705,131.32,58.2503008354,-15.5016837709,60.2776886347,-16.0696991646,-7.5216837709,17.7429128947,74.32,-7.98,74.7471925894,129.76,61.2003008354,15.8283162291,63.2140207311,-16.0696991646,-7.5216837709,17.7429128947,77.27,23.35,80.7209724917,131.51,56.8303008354,5.9883162291000005,57.1449299965,-16.0696991646,-7.5216837709,17.7429128947,72.9,13.51,74.1412847205,130.72,58.2903008354,-21.3216837709,62.0674904463,-16.0696991646,-7.5216837709,17.7429128947,74.36,-13.8,75.6296872928,131.51,54.3703008354,-16.0416837709,56.6874345083,-16.0696991646,-7.5216837709,17.7429128947,70.44,-8.52,70.9533931535,129.76
2021-01-11 11:30:00,62.7862346178,-2.8144138624,62.8492814825,-14.9137653822,-7.2344138624,16.5757998844,77.7,4.42,77.8256153204,131.78,58.1862346178,-15.8844138624,60.3154416609,-14.9137653822,-7.2344138624,16.5757998844,73.1,-8.65,73.610002717,130.33,61.1762346178,16.5755861376,63.3820300859,-14.9137653822,-7.2344138624,16.5757998844,76.09,23.81,79.7283149201,131.97,56.7962346178,5.7355861376,57.0851050196,-14.9137653822,-7.2344138624,16.5757998844,71.71,12.97,72.8734862622,131.27,58.2862346178,-20.8344138624,61.8979639965,-14.9137653822,-7.2344138624,16.5757998844,73.2,-13.6,74.452669529,131.97,54.4062346178,-15.7144138624,56.6302142705,-14.9137653822,-7.2344138624,16.5757998844,69.32,-8.48,69.8367582295,130.33
2021-01-11 12:00:00,61.9798010474,-3.6957749066,62.0898904012,-14.1701989526,-7.0957749066,15.8475411305,76.15,3.4,76.2258650328,132.3,57.1698010474,-16.1057749066,59.3951356353,-14.1701989526,-7.0957749066,15.8475411305,71.34,-9.01,71.9067152636,130.75,60.4298010474,15.8442250934,62.4723964919,-14.1701989526,-7.0957749066,15.8475411305,74.6,22.94,78.047444545,132.47,55.8198010474,5.6442250934,56.104433567,-14.1701989526,-7.0957749066,15.8475411305,69.99,12.74,71.14005693,131.72,57.6298010474,-21.8557749066,61.6349646348,-14.1701989526,-7.0957749066,15.8475411305,71.8,-14.76,73.3014160845,132.47,53.5098010474,-17.5757749066,56.3223461132,-14.1701989526,-7.0957749066,15.8475411305,67.68,-10.48,68.4865884681,130.75
2021-01-11 12:30:00,64.3623843752,-2.6871601699000003,64.4184550594,-15.9276156248,-7.5771601699,17.6380921795,80.29,4.89,80.4387729891,131.54,59.5823843752,-15.2071601699,61.4924243161,-15.9276156248,-7.5771601699,17.6380921795,75.51,-7.63,75.8945123181,130.04,62.7023843752,16.6928398301,64.886361494,-15.9276156248,-7.5771601699,17.6380921795,78.63,24.27,82.290399197,131.73,58.1123843752,6.3628398301,58.4596865239,-15.9276156248,-7.5771601699,17.6380921795,74.04,13.94,75.340860096,131.0,59.7523843752,-20.5771601699,63.1962574776,-15.9276156248,-7.5771601699,17.6380921795,75.68,-13.0,76.7884262112,131.73,55.6723843752,-16.5371601699,58.0766050015,-15.9276156248,-7.5771601699,17.6380921795,71.6,-8.96,72.1584478769,130.04
2021-01-11 13:00:00,65.0506174582,-2.4995781373,65.0986230466,-16.2093825418,-7.6795781373,17.9365549299,81.26,5.18,81.4249347559,131.82,60.4006174582,-15.0895781373,62.2569671418,-16.2093825418,-7.6795781373,17.9365549299,76.61,-7.41,76.9675269188,130.31,63.3606174582,16.9404218627,65.5861703225,-16.2093825418,-7.6795781373,17.9365549299,79.57,24.62,83.2918321326,132.01,58.9206174582,6.5604218627,59.2847222872,-16.2093825418,-7.6795781373,17.9365549299,75.13,14.24,76.4676042517,131.26,60.4306174582,-20.4795781373,63.8065251135,-16.2093825418,-7.6795781373,17.9365549299,76.64,-12.8,77.7015418122,132.01,56.4706174582,-16.9195781373,58.9508503794,-16.2093825418,-7.6795781373,17.9365549299,72.68,-9.24,73.2649984645,130.31
2021-01-11 13:30:00,65.2639677566,-2.8910912838,65.3279717743,-15.6760322434,-7.4810912838,17.3696492104,80.94,4.59,81.0700419391,132.03,60.1639677566,-15.6610912838,62.1689053822,-15.6760322434,-7.4810912838,17.3696492104,75.84,-8.18,76.279866282,130.52,63.5939677566,16.5789087162,65.7195020465,-15.6760322434,-7.4810912838,17.3696492104,79.27,24.06,82.8409107869,132.19,58.7039677566,6.0289087162,59.0127407487,-15.6760322434,-7.4810912838,17.3696492104,74.38,13.51,75.5969873738,131.48,60.6439677566,-20.8810912838,64.1382163649,-15.6760322434,-7.4810912838,17.3696492104,76.32,-13.4,77.4874338199,132.19,56.2839677566,-16.2010912838,58.5692785103,-15.6760322434,-7.4810912838,17.3696492104,71.96,-8.72,72.4864125199,130.52
2021-01-11 14:00:00,64.475701401,-3.6555107177,64.5792445741,-14.574298599,-7.1655107177,16.2405271927,79.05,3.51,79.127887625,133.16,58.725701401,-16.3055107177,60.947335338,-14.574298599,-7.1655107177,16.2405271927,73.3,-9.14,73.8676492113,131.62,62.855701401,16.1444892823,64.8959454265,-14.574298599,-7.1655107177,16.2405271927,77.43,23.31,80.8626056963,133.34,57.345701401,5.7244892823,57.6307144387,-14.574298599,-7.1655107177,16.2405271927,71.92,12.89,73.0659872992,132.58,60.025701401,-22.0055107177,63.9322088671,-14.574298599,-7.1655107177,16.2405271927,74.6,-14.84,76.061722305,133.34,55.065701401,-17.1655107177,57.679166334,-14.574298599,-7.1655107177,16.2405271927,69.64,-10.0,70.354314722,131.62
2021-01-11 14:30:00,63.0210515272,-3.5504746614,63.1209854637,-14.2389484728,-7.0804746614,15.9022254745,77.26,3.5300000000000002,77.3406005924,133.16,57.9310515272,-17.0904746614,60.3994292622,-14.2389484728,-7.0804746614,15.9022254745,72.17,-10.01,72.860887999,131.62,61.4410515272,16.2495253386,63.5535198592,-14.2389484728,-7.0804746614,15.9022254745,75.68,23.33,79.1943893215,133.34,56.5810515272,4.9995253386,56.8015021415,-14.2389484728,-7.0804746614,15.9022254745,70.82,12.08,71.8428757776,132.58,58.6410515272,-21.9204746614,62.6041542838,-14.2389484728,-7.0804746614,15.9022254745,72.88,-14.84,74.3755336115,133.34,54.3210515272,-13.5204746614,55.9783875624,-14.2389484728,-7.0804746614,15.9022254745,68.56,-6.44,68.8617978272,131.62
2021-01-11 15:00:00,62.5155852137,-3.8062633103,62.6313502569,-14.0444147863,-7.1362633103,15.7534707517,76.56,3.33,76.6323854516,133.07,57.3055852137,-17.2262633103,59.8387353169,-14.0444147863,-7.1362633103,15.7534707517,71.35,-10.09,72.0599097973,131.62,60.9555852137,16.0037366897,63.0214483869,-14.0444147863,-7.1362633103,15.7534707517,75.0,23.14,78.4885953499,133.25,55.9755852137,4.8637366897,56.1864937027,-14.0444147863,-7.1362633103,15.7534707517,70.02,12.0,71.0408361437,132.58,58.1955852137,-22.2562633103,62.3062388121,-14.0444147863,-7.1362633103,15.7534707517,72.24,-15.12,73.8053656586,133.25,53.7555852137,-14.7762633103,55.7494475227,-14.0444147863,-7.1362633103,15.7534707517,67.8,-7.64,68.2290964325,131.62
2021-01-11 15:30:00,61.9024517997,-4.5161432626,62.0669726085,-14.6375482003,-7.2861432626,16.3507094941,76.54,2.77,76.5901070635,132.49,57.0824517997,-17.3061432626,59.6482095129,-14.6375482003,-7.2861432626,16.3507094941,71.72,-10.02,72.4165644035,130.99,60.3524517997,15.1338567374,62.2209937078,-14.6375482003,-7.2861432626,16.3507094941,74.99,22.42,78.2697674712,132.68,55.7324517997,4.5738567374,55.9198207173,-14.6375482003,-7.2861432626,16.3507094941,70.37,11.86,71.362430592,131.95,57.5624517997,-22.6861432626,61.871616702,-14.6375482003,-7.2861432626,16.3507094941,72.2,-15.4,73.8241153012,132.68,53.4424517997,-15.6061432626,55.6744767546,-14.6375482003,-7.2861432626,16.3507094941,68.08,-8.32,68.5865059614,130.99
2021-01-11 16:00:00,62.7003352454,-4.7927005944,62.8832411607,-15.5796647546,-7.5527005944,17.3138453306,78.28,2.76,78.3286409942,132.29,57.8403352454,-16.8527005944,60.245480317,-15.5796647546,-7.5527005944,17.3138453306,73.42,-9.3,74.0066645648,130.71,61.1103352454,14.8072994056,62.8786862895,-15.5796647546,-7.5527005944,17.3138453306,76.69,22.36,79.8832003615,132.47,56.4603352454,4.9272994056,56.6749303966,-15.5796647546,-7.5527005944,17.3138453306,72.04,12.48,73.1130084185,131.67,58.2603352454,-22.9127005944,62.6039815941,-15.5796647546,-7.5527005944,17.3138453306,73.84,-15.36,75.4206549958,132.47,54.1003352454,-16.9527005944,56.694270708,-15.5796647546,-7.5527005944,17.3138453306,69.68,-9.4,70.3111826099,130.71
2021-01-11 16:30:00,64.9078515969,-3.980883243,65.029813396,-16.7221484031,-7.870883243,18.4819114336,81.63,3.89,81.7226345635,131.64,59.9978515969,-16.400883243,62.1991251337,-16.7221484031,-7.870883243,18.4819114336,76.72,-8.53,77.1927412391,130.11,63.2278515969,15.459116757,65.0902873589,-16.7221484031,-7.870883243,18.4819114336,79.95,23.33,83.2844007003,131.81,58.4978515969,5.229116757,58.7311016712,-16.7221484031,-7.870883243,18.4819114336,75.22,13.1,76.3521997064,131.07,60.2778515969,-21.830883243,64.1093351729,-16.7221484031,-7.870883243,18.4819114336,77.0,-13.96,78.2552336908,131.81,56.0778515969,-17.190883243,58.6536606394,-16.7221484031,-7.870883243,18.4819114336,72.8,-9.32,73.3941578056,130.11
2021-01-11 17:00:00,67.8400353494,-13.7894983151,69.2273115178,-18.3499646506,-8.4294983151,20.1935050084,86.19,-5.36,86.3565035188,131.76,62.7200353494,-24.6194983151,67.3789472426,-18.3499646506,-8.4294983151,20.1935050084,81.07,-16.19,82.6707989559,130.11,66.6900353494,18.5605016849,69.2246562844,-18.3499646506,-8.4294983151,20.1935050084,85.04,26.99,89.2202986993,131.92,61.2000353494,-2.6894983151,61.2591032252,-18.3499646506,-8.4294983151,20.1935050084,79.55,5.74,79.7568185173,131.07,64.0100353494,-7.5894983151,64.4583982899,-18.3499646506,-8.4294983151,20.1935050084,82.36,0.84,82.3642835214,131.92,59.4100353494,0.4105016849,59.4114535409,-18.3499646506,-8.4294983151,20.1935050084,77.76,8.84,78.2608663382,130.11
2021-01-11 17:30:00,68.4036853676,-22.0904591582,71.8822130829,-19.2163146324,-8.6604591582,21.0777204859,87.62,-13.43,88.6432699081,132.14,63.4136853676,-30.8304591582,70.5110821347,-19.2163146324,-8.6604591582,21.0777204859,82.63,-22.17,85.552473956,130.26,67.6936853676,19.3595408418,70.4075767248,-19.2163146324,-8.6604591582,21.0777204859,86.91,28.02,91.315215052,132.33,61.9336853676,-8.6604591582,62.5362689649,-19.2163146324,-8.6604591582,21.0777204859,81.15,0.0,81.15,131.24,65.1836853676,1.0595408418,65.1922960548,-19.2163146324,-8.6604591582,21.0777204859,84.4,9.72,84.9578624967,132.33,60.5836853676,12.2995408418,61.8195894328,-19.2163146324,-8.6604591582,21.0777204859,79.8,20.96,82.5067366946,130.26
2021-01-11 18:00:00,68.6100854461,-21.5123246544,71.9035738817,-18.9499145539,-8.6723246544,20.8400690141,87.56,-12.84,88.4964360864,131.51,63.4800854461,-31.0523246544,70.6680133772,-18.9499145539,-8.6723246544,20.8400690141,82.43,-22.38,85.4141048071,129.74,67.8900854461,19.5376753456,70.6454843552,-18.9499145539,-8.6723246544,20.8400690141,86.84,28.21,91.3071174663,131.7,61.9900854461,-9.0623246544,62.6489937809,-18.9499145539,-8.6723246544,20.8400690141,80.94,-0.39,80.9409395794,130.7,65.3300854461,1.4076753456,65.3452493627,-18.9499145539,-8.6723246544,20.8400690141,84.28,10.08,84.8806503274,131.7,60.6500854461,10.9676753456,61.6337794322,-18.9499145539,-8.6723246544,20.8400690141,79.6,19.64,81.9871306974,129.74
2021-01-11 18:30:00,67.4043354442,-23.2421804714,71.2989718701,-18.3056645558,-8.4621804714,20.1669495254,85.71,-14.78,86.975010779,132.39,62.0443354442,-32.2521804714,69.9264092162,-18.3056645558,-8.4621804714,20.1669495254,80.35,-23.79,83.7978913816,130.55,66.7443354442,18.3578195286,69.2229431022,-18.3056645558,-8.4621804714,20.1669495254,85.05,26.82,89.178556279,132.57,60.6443354442,-10.0221804714,61.4668977814,-18.3056645558,-8.4621804714,20.1669495254,78.95,-1.56,78.9654107822,131.53,64.2943354442,-0.0621804714,64.2943655122,-18.3056645558,-8.4621804714,20.1669495254,82.6,8.4,83.0260200178,132.57,59.3343354442,9.6578195286,60.1151964203,-18.3056645558,-8.4621804714,20.1669495254,77.64,18.12,79.7264322543,130.55
2021-01-11 19:00:00,65.4610518948,-24.1500826732,69.7737472714,-17.2389481052,-8.0900826732,19.0428666286,82.7,-16.06,84.2449618672,132.31,60.1610518948,-33.1900826732,68.709051463,-17.2389481052,-8.0900826732,19.0428666286,77.4,-25.1,81.368114148,130.47,64.8710518948,17.3799173268,67.1588780447,-17.2389481052,-8.0900826732,19.0428666286,82.11,25.47,85.9696050939,132.57,58.8410518948,-10.9900826732,59.8585942472,-17.2389481052,-8.0900826732,19.0428666286,76.08,-2.9,76.1352507056,131.53,62.4410518948,-1.0100826732,62.449221202,-17.2389481052,-8.0900826732,19.0428666286,79.68,7.08,79.9939297697,132.57,57.5610518948,10.1899173268,58.4560442586,-17.2389481052,-8.0900826732,19.0428666286,74.8,18.28,77.0012883009,130.47
2021-01-11 19:30:00,63.2493518387,-25.868072952,68.3347474296,-16.3006481613,-7.738072952,18.044082229,79.55,-18.13,81.5898241204,133.48,57.9693518387,-35.108072952,67.7718417855,-16.3006481613,-7.738072952,18.044082229,74.27,-27.37,79.1526992591,131.62,62.7093518387,16.321927048,64.7986736793,-16.3006481613,-7.738072952,18.044082229,79.01,24.06,82.5921527749,133.67,56.7693518387,-12.548072952,58.1396030516,-16.3006481613,-7.738072952,18.044082229,73.07,-4.8100000000000005,73.2281434969,132.65,60.4193518387,-2.418072952,60.467719929,-16.3006481613,-7.738072952,18.044082229,76.72,5.32,76.904231353,133.67,55.5793518387,8.861927048,56.2814187971,-16.3006481613,-7.738072952,18.044082229,71.88,16.6,73.7719079325,131.62
2021-01-11 20:00:00,62.5177349793,-27.095030359,68.136685105,-14.7722650207,-7.245030359,16.4532756236,77.29,-19.85,79.798286949,133.93,56.1377349793,-35.835030359,66.6002604307,-14.7722650207,-7.245030359,16.4532756236,70.91,-28.59,76.456629536,132.03,62.0677349793,15.454969641,63.9629565613,-14.7722650207,-7.245030359,16.4532756236,76.84,22.7,80.122878131,134.13,55.0277349793,-13.105030359,56.5667166951,-14.7722650207,-7.245030359,16.4532756236,69.8,-5.86,70.045553749,133.07,59.8277349793,-3.525030359,59.9314918201,-14.7722650207,-7.245030359,16.4532756236,74.6,3.7199999999999998,74.6926930831,134.13,53.9077349793,9.434969641,54.727164577799996,-14.7722650207,-7.245030359,16.4532756236,68.68,16.68,70.6764798218,132.03
2021-01-11 20:30:00,59.6165516068,-28.4421399104,66.0536792932,-13.5634483932,-6.8221399104,15.1825137995,73.18,-21.62,76.3068594558,133.86,53.2565516068,-36.8421399104,64.7580385916,-13.5634483932,-6.8221399104,15.1825137995,66.82,-30.02,73.2537562177,131.93,59.2065516068,14.0178600896,60.8433739586,-13.5634483932,-6.8221399104,15.1825137995,72.77,20.84,75.6953003825,134.05,52.2465516068,-14.1621399104,54.1319532406,-13.5634483932,-6.8221399104,15.1825137995,65.81,-7.34,66.2180617355,132.98,57.0365516068,-4.9421399104,57.2502660788,-13.5634483932,-6.8221399104,15.1825137995,70.6,1.88,70.6250267257,134.05,51.1565516068,8.4178600896,51.8445092637,-13.5634483932,-6.8221399104,15.1825137995,64.72,15.24,66.4901195667,131.93
2021-01-11 21:00:00,54.721984825,-30.310754689,62.5558748081,-12.398015175,-6.470754689,13.9850436726,67.12,-23.84,71.2280843488,134.24,49.951984825,-37.790754689,62.6365861771,-12.398015175,-6.470754689,13.9850436726,62.35,-31.32,69.7743857013,132.2,54.461984825,12.399245311,55.8556091665,-12.398015175,-6.470754689,13.9850436726,66.86,18.87,69.4718396187,134.43,49.091984825,-15.020754689,51.3385434687,-12.398015175,-6.470754689,13.9850436726,61.49,-8.55,62.081580199,133.29,52.401984825,-6.790754689,52.8401586187,-12.398015175,-6.470754689,13.9850436726,64.8,-0.32,64.8007901186,134.43,48.001984825,5.729245311,48.3426809246,-12.398015175,-6.470754689,13.9850436726,60.4,12.2,61.619802012,132.2
2021-01-11 21:30:00,52.2862517325,-31.4204503165,61.0007935877,-11.0537482675,-6.0704503165,12.6109364365,63.34,-25.35,68.2244684846,134.52,47.3362517325,-39.0904503165,61.390422983,-11.0537482675,-6.0704503165,12.6109364365,58.39,-33.02,67.0798963923,132.49,52.0962517325,11.4695496835,53.3438845091,-11.0537482675,-6.0704503165,12.6109364365,63.15,17.54,65.5406293836,134.72,46.5962517325,-16.2304503165,49.3420529873,-11.0537482675,-6.0704503165,12.6109364365,57.65,-10.16,58.5384326746,133.61,50.1062517325,-7.8704503165,50.7206116965,-11.0537482675,-6.0704503165,12.6109364365,61.16,-1.8,61.1864821672,134.72,45.5462517325,7.0895496835,46.0947151157,-11.0537482675,-6.0704503165,12.6109364365,56.6,13.16,58.1097719837,132.49
2021-01-11 22:00:00,49.6078521138,-33.9862067849,60.1331958486,-9.4421478862,-5.6462067849,11.0015366092,59.05,-28.34,65.4985350981,135.46,44.4878521138,-40.0862067849,59.8838288698,-9.4421478862,-5.6462067849,11.0015366092,53.93,-34.44,63.9887372902,133.29,49.5378521138,9.4337932151,50.4281196008,-9.4421478862,-5.6462067849,11.0015366092,58.98,15.08,60.8773094018,135.67,43.8678521138,-17.0162067849,47.0525211059,-9.4421478862,-5.6462067849,11.0015366092,53.31,-11.37,54.5090176026,134.41,47.5978521138,-10.2062067849,48.6797923453,-9.4421478862,-5.6462067849,11.0015366092,57.04,-4.5600000000000005,57.2219817902,135.67,42.8778521138,6.3537932151,43.3460596838,-9.4421478862,-5.6462067849,11.0015366092,52.32,12.0,53.6785096663,133.29
2021-01-11 22:30:00,46.62715211,-31.9511145806,56.5240217681,-8.31284789,-5.2411145806,9.827142112,54.94,-26.71,61.0886871687,136.27,41.84715211,-40.2411145806,58.0562782343,-8.31284789,-5.2411145806,9.827142112,50.16,-35.0,61.1639240075,134.27,46.17715211,-1.8111145806,46.212655334,-8.31284789,-5.2411145806,9.827142112,54.49,3.43,54.5978479429,136.48,41.33715211,-16.8911145806,44.6550097564,-8.31284789,-5.2411145806,9.827142112,49.65,-11.65,50.9984803695,135.42,44.68715211,-8.0411145806,45.4048575309,-8.31284789,-5.2411145806,9.827142112,53.0,-2.8,53.0739107283,136.48,40.36715211,6.5588854194,40.8965273271,-8.31284789,-5.2411145806,9.827142112,48.68,11.8,50.0897434611,134.27
2021-01-11 23:00:00,43.9927688802,-30.1559503058,53.3361514603,-6.9072311198000005,-4.7959503058,8.4089821666,50.9,-25.36,56.8677377781,136.02,39.2827688802,-39.8159503058,55.9325113833,-6.9072311198000005,-4.7959503058,8.4089821666,46.19,-35.02,57.9647867244,134.15,43.3327688802,-9.0659503058,44.270987269,-6.9072311198000005,-4.7959503058,8.4089821666,50.24,-4.27,50.4211314827,136.24,38.8627688802,-16.5159503058,42.2266671612,-6.9072311198000005,-4.7959503058,8.4089821666,45.77,-11.72,47.2467067635,135.31,42.1327688802,-6.4759503058,42.6275514882,-6.9072311198000005,-4.7959503058,8.4089821666,49.04,-1.6800000000000002,49.0687680709,136.24,37.8527688802,6.5240496942,38.4108752349,-6.9072311198000005,-4.7959503058,8.4089821666,44.76,11.32,46.1692538385,134.15
2021-01-11 23:30:00,42.5348521997,-16.4824513637,45.6167168329,-5.4251478002999995,-4.3524513637,6.9552901829,47.96,-12.13,49.470177885300004,136.37,37.8948521997,-32.3824513637,49.8461932304,-5.4251478002999995,-4.3524513637,6.9552901829,43.32,-28.03,51.5975125369,135.07,40.8248521997,-28.6124513637,49.853193781,-5.4251478002999995,-4.3524513637,6.9552901829,46.25,-24.26,52.2265267848,136.58,37.4748521997,-9.0524513637,38.5527096724,-5.4251478002999995,-4.3524513637,6.9552901829,42.9,-4.7,43.1566912541,136.24,40.1748521997,-9.7124513637,41.3321964183,-5.4251478002999995,-4.3524513637,6.9552901829,45.6,-5.36,45.913936882,136.58,36.0548521997,-3.1524513637,36.1924068935,-5.4251478002999995,-4.3524513637,6.9552901829,41.48,1.2,41.4973541325,135.07
2021-01-12 00:00:00,41.3352688105,-12.2279676947,43.1060047044,-4.4247311895,-4.0979676947,6.0308859488,45.76,-8.13,46.47660164,135.93,37.1152688105,-29.9979676947,47.7223348621,-4.4247311895,-4.0979676947,6.0308859488,41.54,-25.9,48.9528507852,134.79,39.3352688105,-35.4679676947,52.964517413,-4.4247311895,-4.0979676947,6.0308859488,43.76,-31.37,53.8424971561,136.15,36.7152688105,-6.8379676947,37.346603139,-4.4247311895,-4.0979676947,6.0308859488,41.14,-2.74,41.2311435689,135.97,38.8552688105,-10.3779676947,40.21733616,-4.4247311895,-4.0979676947,6.0308859488,43.28,-6.28,43.7332459349,136.15,35.1352688105,-7.5379676947,35.9347752372,-4.4247311895,-4.0979676947,6.0308859488,39.56,-3.44,39.7092835493,134.79
2021-01-12 00:30:00,43.3059855146,-11.9570710448,44.9263834441,-4.0640144854,-4.3070710448,5.9217459184,47.37,-7.65,47.9837409963,135.11,40.0959855146,-28.7670710448,49.3480742368,-4.0640144854,-4.3070710448,5.9217459184,44.16,-24.46,50.4816521124,133.91,41.2359855146,-34.9270710448,54.0398630007,-4.0640144854,-4.3070710448,5.9217459184,45.3,-30.62,54.6779151029,135.33,39.6059855146,-5.9070710448,40.0440704339,-4.0640144854,-4.3070710448,5.9217459184,43.67,-1.6,43.6993009097,135.05,40.7359855146,-10.0270710448,41.95190901,-4.0640144854,-4.3070710448,5.9217459184,44.8,-5.72,45.1636845264,135.33,37.9759855146,-4.5870710448,38.2520155884,-4.0640144854,-4.3070710448,5.9217459184,42.04,-0.28,42.0409324349,133.91
2021-01-12 01:00:00,42.9852855547,-11.5655980399,44.514018379,-5.3947144453,-4.8455980399000005,7.251397404,48.38,-6.72,48.8444756344,134.46,40.8352855547,-29.2655980399,50.2393846994,-5.3947144453,-4.8455980399000005,7.251397404,46.23,-24.42,52.2833558602,133.35,40.8852855547,-34.3455980399,53.3968789314,-5.3947144453,-4.8455980399000005,7.251397404,46.28,-29.5,54.8824962989,134.66,40.3052855547,-6.5655980399,40.836541495,-5.3947144453,-4.8455980399000005,7.251397404,45.7,-1.72,45.7323561606,134.47,40.3652855547,-9.6855980399,41.5110477741,-5.3947144453,-4.8455980399000005,7.251397404,45.76,-4.84,46.0152496462,134.66,38.6452855547,-5.2855980399,39.0050720067,-5.3947144453,-4.8455980399000005,7.251397404,44.04,-0.44,44.042197947,133.35
2021-01-12 01:30:00,42.7548522288,-11.6069831775,44.3023639052,-7.2951477712,-4.9369831775,8.8086879783,50.05,-6.67,50.4924885503,134.85,39.2248522288,-29.7869831775,49.2529532027,-7.2951477712,-4.9369831775,8.8086879783,46.52,-24.85,52.7411878895,133.79,40.5748522288,-34.4569831775,53.231591401,-7.2951477712,-4.9369831775,8.8086879783,47.87,-29.52,56.2402640463,135.05,38.6848522288,-6.9669831775,39.3072085826,-7.2951477712,-4.9369831775,8.8086879783,45.98,-2.03,46.0247900593,134.9,40.0648522288,-9.6969831775,41.2216431848,-7.2951477712,-4.9369831775,8.8086879783,47.36,-4.76,47.5986050216,135.05,37.0648522288,-5.7769831775,37.5123553696,-7.2951477712,-4.9369831775,8.8086879783,44.36,-0.84,44.3679523981,133.79
2021-01-12 02:00:00,41.0959188909,-12.5168310332,42.95981388,-6.3440811091,-4.8668310332,7.9958370058,47.44,-7.65,48.05284695,135.39,38.2559188909,-29.966831033200002,48.5955377824,-6.3440811091,-4.8668310332,7.9958370058,44.6,-25.1,51.1778272302,134.22,39.0259188909,-35.5268310332,52.7747862956,-6.3440811091,-4.8668310332,7.9958370058,45.37,-30.66,54.7583098717,135.59,37.7659188909,-7.0468310332,38.4177362332,-6.3440811091,-4.8668310332,7.9958370058,44.11,-2.18,44.1638370163,135.36,38.5359188909,-10.5868310332,39.9637089882,-6.3440811091,-4.8668310332,7.9958370058,44.88,-5.72,45.2430414539,135.59,36.1359188909,-6.3068310332,36.6821584939,-6.3440811091,-4.8668310332,7.9958370058,42.48,-1.44,42.5043997723,134.22
2021-01-12 02:30:00,43.1219021883,-12.3626356465,44.859037088,-6.7580978117,-4.7726356465,8.2734477122,49.88,-7.59,50.4541623655,135.64,38.4519021883,-29.3926356465,48.399130283,-6.7580978117,-4.7726356465,8.2734477122,45.21,-24.62,51.4790102857,134.44,40.9419021883,-35.4526356465,54.1583671198,-6.7580978117,-4.7726356465,8.2734477122,47.7,-30.68,56.7146577174,135.84,37.9419021883,-6.3826356465,38.4750046064,-6.7580978117,-4.7726356465,8.2734477122,44.7,-1.6099999999999999,44.7289850097,135.57,40.4819021883,-10.4126356465,41.7996098772,-6.7580978117,-4.7726356465,8.2734477122,47.24,-5.64,47.5754894878,135.84,36.3219021883,-5.0126356465,36.6661573484,-6.7580978117,-4.7726356465,8.2734477122,43.08,-0.24,43.0806685185,134.44
2021-01-12 03:00:00,40.8119020539,-12.5229318481,42.6899891231,-6.4280979461,-4.6629318481,7.9412452818,47.24,-7.86,47.889426808,135.64,36.9819020539,-29.6929318481,47.4271154643,-6.4280979461,-4.6629318481,7.9412452818,43.41,-25.03,50.1091708173,134.44,38.7519020539,-35.6729318481,52.6713202743,-6.4280979461,-4.6629318481,7.9412452818,45.18,-31.01,54.7982892069,135.84,36.5219020539,-6.6729318481,37.126504671,-6.4280979461,-4.6629318481,7.9412452818,42.95,-2.01,42.9970068726,135.57,38.2919020539,-10.6229318481,39.7380981421,-6.4280979461,-4.6629318481,7.9412452818,44.72,-5.96,45.1154075677,135.84,34.9719020539,-5.7029318481,35.4338449075,-6.4280979461,-4.6629318481,7.9412452818,41.4,-1.04,41.4130607418,134.44
2021-01-12 03:30:00,41.5321853015,-12.3964146161,43.3427446207,-6.3378146985,-4.6064146161,7.8349824996,47.87,-7.79,48.49970103,136.13,36.6921853015,-29.8964146161,47.3298221959,-6.3378146985,-4.6064146161,7.8349824996,43.03,-25.29,49.9115718045,134.96,39.4521853015,-35.6864146161,53.1976983827,-6.3378146985,-4.6064146161,7.8349824996,45.79,-31.08,55.3415802087,136.34,36.2521853015,-6.7064146161,36.8672881581,-6.3378146985,-4.6064146161,7.8349824996,42.59,-2.1,42.6417412871,136.11,38.9821853015,-10.4864146161,40.3680029526,-6.3378146985,-4.6064146161,7.8349824996,45.32,-5.88,45.6998555796,136.34,34.7021853015,-5.8464146161,35.1912237435,-6.3378146985,-4.6064146161,7.8349824996,41.04,-1.24,41.05872867,134.96
2021-01-12 04:00:00,41.7169852476,-12.40554185,43.5224577286,-5.7030147524,-4.39554185,7.2003587008,47.42,-8.01,48.0917508519,136.39,36.1369852476,-30.33554185,47.181848227,-5.7030147524,-4.39554185,7.2003587008,41.84,-25.94,49.2287436362,135.25,39.6469852476,-35.75554185,53.3885962749,-5.7030147524,-4.39554185,7.2003587008,45.35,-31.36,55.13684884,136.6,35.7269852476,-7.07554185,36.4208836707,-5.7030147524,-4.39554185,7.2003587008,41.43,-2.68,41.5165906596,136.4,39.2169852476,-10.51554185,40.6023220064,-5.7030147524,-4.39554185,7.2003587008,44.92,-6.12,45.3349842837,136.6,34.1769852476,-7.47554185,34.9849974498,-5.7030147524,-4.39554185,7.2003587008,39.88,-3.08,39.9987599808,135.25
2021-01-12 04:30:00,38.6136185306,-2.775221555,38.7132198442,-5.3063814694,-4.275221555,6.8143380928,43.92,1.5,43.945607289,136.0,34.8836185306,-20.225221555,40.3227780384,-5.3063814694,-4.275221555,6.8143380928,40.19,-15.95,43.2393177559,134.79,36.1636185306,-40.485221555,54.2849930421,-5.3063814694,-4.275221555,6.8143380928,41.47,-36.21,55.0538372868,136.2,34.4136185306,2.604778445,34.5120560256,-5.3063814694,-4.275221555,6.8143380928,39.72,6.88,40.3114475056,135.94,35.7336185306,-16.715221555,39.4498431546,-5.3063814694,-4.275221555,6.8143380928,41.04,-12.44,42.8839736965,136.2,32.5736185306,-24.675221555,40.8644978308,-5.3063814694,-4.275221555,6.8143380928,37.88,-20.4,43.0238817403,134.79
2021-01-12 05:00:00,38.1934184915,1.2578929409000001,38.2141271092,-5.2465815085,-4.2621070591,6.7595986647,43.44,5.52,43.7893137649,135.2,34.6534184915,-15.1721070591,37.8292511922,-5.2465815085,-4.2621070591,6.7595986647,39.9,-10.91,41.3646963001,133.92,35.5234184915,-43.1821070591,55.916076681,-5.2465815085,-4.2621070591,6.7595986647,40.77,-38.92,56.3645216426,135.4,34.1434184915,7.2478929409,34.9042257953,-5.2465815085,-4.2621070591,6.7595986647,39.39,11.51,41.0372050705,135.06,35.1134184915,-18.7021070591,39.7834257777,-5.2465815085,-4.2621070591,6.7595986647,40.36,-14.44,42.8654079649,135.4,32.0734184915,-30.9021070591,44.5381229334,-5.2465815085,-4.2621070591,6.7595986647,37.32,-26.64,45.8527207481,133.92
2021-01-12 05:30:00,38.3822182211,1.3923924904,38.4074658422,-5.0177817789,-4.4176075096,6.6853115178,43.4,5.8100000000000005,43.7871682117,134.98,35.9122182211,-15.0076075096,38.921917999,-5.0177817789,-4.4176075096,6.6853115178,40.93,-10.59,42.2778074171,133.71,35.7122182211,-42.9476075096,55.8557026728,-5.0177817789,-4.4176075096,6.6853115178,40.73,-38.53,56.0668690048,135.18,35.3622182211,7.3623924903999995,36.1205108034,-5.0177817789,-4.4176075096,6.6853115178,40.38,11.78,42.0632000685,134.83,35.3022182211,-18.5376075096,39.8734185079,-5.0177817789,-4.4176075096,6.6853115178,40.32,-14.12,42.7209175931,135.18,33.2222182211,-31.2976075096,45.6426995187,-5.0177817789,-4.4176075096,6.6853115178,38.24,-26.88,46.742186512800004,133.71
2021-01-12 06:00:00,41.0735347491,2.2844741145,41.1370159195,-6.4064652509,-4.5455258855,7.8552277234000005,47.48,6.83,47.9687325244,134.55,36.9335347491,-14.7755258855,39.779418727,-6.4064652509,-4.5455258855,7.8552277234000005,43.34,-10.23,44.5309835957,133.37,38.2035347491,-41.7655258855,56.6027315579,-6.4064652509,-4.5455258855,7.8552277234000005,44.61,-37.22,58.0980249234,134.75,36.3135347491,7.4844741145,37.0768143014,-6.4064652509,-4.5455258855,7.8552277234000005,42.72,12.03,44.3815198027,134.49,37.8335347491,-17.4655258855,41.6703845203,-6.4064652509,-4.5455258855,7.8552277234000005,44.24,-12.92,46.0880027773,134.75,34.1535347491,-30.7055258855,45.92704275,-6.4064652509,-4.5455258855,7.8552277234000005,40.56,-26.16,48.264471405,133.37
