Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-12 06:30:00,41.9194677785,2.9348742736,42.0220806938,-6.1105322215,-5.0451257264,7.9241338722,48.03,7.98,48.6884103253,133.18,40.7494677785,-13.1851257264,42.8295069392,-6.1105322215,-5.0451257264,7.9241338722,46.86,-8.14,47.5617409269,131.92,38.9994677785,-40.3851257264,56.1419350125,-6.1105322215,-5.0451257264,7.9241338722,45.11,-35.34,57.30469178,133.37,40.0194677785,8.6248742736,40.9383226026,-6.1105322215,-5.0451257264,7.9241338722,46.13,13.67,48.1128444389,133.01,38.5694677785,-16.4451257264,41.9290591938,-6.1105322215,-5.0451257264,7.9241338722,44.68,-11.4,46.111412904,133.37,37.6094677785,-28.5251257264,47.203335309,-6.1105322215,-5.0451257264,7.9241338722,43.72,-23.48,49.6260899125,131.92
2021-01-12 07:00:00,47.6410839725,5.1022240043,47.9135218061,-9.8789160275,-5.5077759957,11.3105516354,57.52,10.61,58.490362454,132.03,43.4810839725,-11.6277759957,45.0089973009,-9.8789160275,-5.5077759957,11.3105516354,53.36,-6.12,53.7098128837,130.88,44.2410839725,-37.5577759957,58.0332667425,-9.8789160275,-5.5077759957,11.3105516354,54.12,-32.05,62.8981470315,132.22,42.5610839725,9.9022240043,43.6978249933,-9.8789160275,-5.5077759957,11.3105516354,52.44,15.41,54.6573114963,131.95,43.8010839725,-13.7877759957,45.9199055321,-9.8789160275,-5.5077759957,11.3105516354,53.68,-8.28,54.3148303873,132.22,39.9210839725,-27.4677759957,48.4579370557,-9.8789160275,-5.5077759957,11.3105516354,49.8,-21.96,54.4268463169,130.88
2021-01-12 07:30:00,48.1200672813,6.1310629139,48.509079641,-11.5599327187,-6.0089370861,13.0284062481,59.68,12.14,60.9022331282,132.03,45.4500672813,-11.4889370861,46.8796788731,-11.5599327187,-6.0089370861,13.0284062481,57.01,-5.48,57.2727727633,130.88,44.5800672813,-36.4789370861,57.6029100804,-11.5599327187,-6.0089370861,13.0284062481,56.14,-30.47,63.8758209341,132.22,44.4200672813,10.0310629139,45.5386056051,-11.5599327187,-6.0089370861,13.0284062481,55.98,16.04,58.2326540697,131.95,44.1600672813,-12.7289370861,45.95799584,-11.5599327187,-6.0089370861,13.0284062481,55.72,-6.72,56.123763238,132.22,41.6400672813,-26.0489370861,49.1166196568,-11.5599327187,-6.0089370861,13.0284062481,53.2,-20.04,56.849288474,130.88
2021-01-12 08:00:00,51.6002672326,7.8980283661,52.2012110065,-12.7297327674,-6.3819716339,14.2399318209,64.33,14.28,65.8958822689,131.12,48.7402672326,-9.4419716339,49.6463944133,-12.7297327674,-6.3819716339,14.2399318209,61.47,-3.06,61.5461168556,130.06,47.8102672326,-34.3019716339,58.8425603694,-12.7297327674,-6.3819716339,14.2399318209,60.54,-27.92,66.6679683206,131.31,47.5602672326,11.8280283661,49.0089917695,-12.7297327674,-6.3819716339,14.2399318209,60.29,18.21,62.9800619244,131.09,47.3902672326,-10.7419716339,48.5924622031,-12.7297327674,-6.3819716339,14.2399318209,60.12,-4.36,60.2778898104,131.31,44.5902672326,-26.1019716339,51.6682190041,-12.7297327674,-6.3819716339,14.2399318209,57.32,-19.72,60.6173308551,130.06
2021-01-12 08:30:00,54.4490836318,9.859957762,55.3346317907,-14.3909163682,-6.8400422380000006,15.9337582426,68.84,16.7,70.8366825875,130.51,51.8390836318,-8.460042238,52.5248789285,-14.3909163682,-6.8400422380000006,15.9337582426,66.23,-1.62,66.249809811,129.57,50.3990836318,-32.050042238,59.7266509892,-14.3909163682,-6.8400422380000006,15.9337582426,64.79,-25.21,69.521854118,130.69,50.5290836318,12.669957762,52.09334048,-14.3909163682,-6.8400422380000006,15.9337582426,64.92,19.51,67.7882475065,130.56,49.9690836318,-8.560042238,50.6969786291,-14.3909163682,-6.8400422380000006,15.9337582426,64.36,-1.72,64.3829791172,130.69,47.3690836318,-25.760042238,53.920403005,-14.3909163682,-6.8400422380000006,15.9337582426,61.76,-18.92,64.5930646432,129.57
2021-01-12 09:00:00,55.5179000681,10.5250817694,56.5067657385,-13.8920999319,-7.1249182306,15.6126519307,69.41,17.65,71.6189262695,130.32,54.2979000681,-7.8549182306,54.863117777,-13.8920999319,-7.1249182306,15.6126519307,68.19,-0.73,68.1939073525,129.37,51.4379000681,-31.3049182306,60.2150767569,-13.8920999319,-7.1249182306,15.6126519307,65.33,-24.18,69.6611893381,130.5,52.9379000681,13.2250817694,54.5648609586,-13.8920999319,-7.1249182306,15.6126519307,66.83,20.35,69.8596550235,130.4,50.987900068100004,-7.8449182306,51.5878735305,-13.8920999319,-7.1249182306,15.6126519307,64.88,-0.72,64.8839949448,130.5,49.7079000681,-25.1649182306,55.7148852528,-13.8920999319,-7.1249182306,15.6126519307,63.6,-18.04,66.1090130013,129.37
2021-01-12 09:30:00,58.4101500377,12.0116950396,59.6324277986,-15.7098499623,-7.1883049604,17.2763165646,74.12,19.2,76.5664051657,130.11,55.5701500377,-7.1683049604,56.0305824637,-15.7098499623,-7.1883049604,17.2763165646,71.28,0.02,71.2800028058,129.26,54.0901500377,-29.6383049604,61.6779819063,-15.7098499623,-7.1883049604,17.2763165646,69.8,-22.45,73.3215009394,130.29,54.1301500377,13.8416950396,55.8718682762,-15.7098499623,-7.1883049604,17.2763165646,69.84,21.03,72.9375520565,130.28,53.6101500377,-6.2283049604,53.9707325293,-15.7098499623,-7.1883049604,17.2763165646,69.32,0.96,69.3266471135,130.29,50.7701500377,-24.1083049604,56.2033673628,-15.7098499623,-7.1883049604,17.2763165646,66.48,-16.92,68.5993935833,129.26
2021-01-12 10:00:00,58.2199500507,-4.7014834817,58.4094729546,-15.2100499493,-7.1214834817,16.7946761338,73.43,2.42,73.4698666121,131.48,55.4299500507,-20.7414834817,59.1835154384,-15.2100499493,-7.1214834817,16.7946761338,70.64,-13.62,71.9410453079,130.27,55.7699500507,-9.7814834817,56.6212393697,-15.2100499493,-7.1214834817,16.7946761338,70.98,-2.66,71.0298247217,131.66,54.1599500507,0.9985165183,54.1691538122,-15.2100499493,-7.1214834817,16.7946761338,69.37,8.12,69.8436203243,131.32,54.3899500507,-5.2014834817,54.6381011468,-15.2100499493,-7.1214834817,16.7946761338,69.6,1.92,69.6264777222,131.66,51.8299500507,-0.40148348170000003,51.8315050065,-15.2100499493,-7.1214834817,16.7946761338,67.04,6.72,67.3759601045,130.27
2021-01-12 10:30:00,59.4703167282,-6.6280246813,59.8385267443,-15.3796832718,-7.0180246813,16.9052455755,74.85,0.39,74.8510160252,131.95,55.5003167282,-22.7180246813,59.9699408233,-15.3796832718,-7.0180246813,16.9052455755,70.88,-15.7,72.5979641588,130.75,57.2303167282,-6.5080246813,57.5991626507,-15.3796832718,-7.0180246813,16.9052455755,72.61,0.51,72.6117910535,132.14,54.2403167282,-0.7780246813,54.2458964456,-15.3796832718,-7.0180246813,16.9052455755,69.62,6.24,69.8990844003,131.78,55.7403167282,-4.2980246813,55.905777207,-15.3796832718,-7.0180246813,16.9052455755,71.12,2.7199999999999998,71.1719944922,132.14,52.0603167282,3.4219753187,52.1726603972,-15.3796832718,-7.0180246813,16.9052455755,67.44,10.44,68.2432941761,130.75
2021-01-12 11:00:00,59.1533666963,-6.5497860943,59.5148762024,-15.3466333037,-7.0297860943,16.8800783852,74.5,0.48,74.5015462927,131.81,55.3133666963,-22.5397860943,59.729477584,-15.3466333037,-7.0297860943,16.8800783852,70.66,-15.51,72.3422124351,130.62,56.9233666963,-6.3997860943,57.2819948858,-15.3466333037,-7.0297860943,16.8800783852,72.27,0.63,72.2727459005,131.99,54.0633666963,-0.6797860943,54.0676403006,-15.3466333037,-7.0297860943,16.8800783852,69.41,6.35,69.699860832,131.65,55.4533666963,-4.1897860943,55.6114213581,-15.3466333037,-7.0297860943,16.8800783852,70.8,2.84,70.8569375573,131.99,51.8533666963,4.4902139057,52.0474174063,-15.3466333037,-7.0297860943,16.8800783852,67.2,11.52,68.1802786735,130.62
2021-01-12 11:30:00,60.6694000314,-5.6599542449,60.9328415735,-15.4705999686,-7.0799542449,17.0136773068,76.14,1.42,76.1532402462,131.66,56.0794000314,-22.0799542449,60.2695900711,-15.4705999686,-7.0799542449,17.0136773068,71.55,-15.0,73.1054204557,130.53,58.3794000314,-5.5099542449,58.6388433021,-15.4705999686,-7.0799542449,17.0136773068,73.85,1.57,73.8666866727,131.86,54.7894000314,-0.2199542449,54.7898415372,-15.4705999686,-7.0799542449,17.0136773068,70.26,6.86,70.5941017366,131.49,56.8494000314,-3.3199542449,56.9462587017,-15.4705999686,-7.0799542449,17.0136773068,72.32,3.76,72.4176773999,131.86,52.5694000314,3.2800457551,52.6716291737,-15.4705999686,-7.0799542449,17.0136773068,68.04,10.36,68.8242050444,130.53
2021-01-12 12:00:00,59.8548333777,-6.0470879316,60.159524193,-14.9851666223,-7.0170879316,16.5467441431,74.84,0.97,74.846285813,131.77,55.6348333777,-22.2970879316,59.936589953,-14.9851666223,-7.0170879316,16.5467441431,70.62,-15.28,72.2541542058,130.61,57.6048333777,-5.9170879316,57.9079334639,-14.9851666223,-7.0170879316,16.5467441431,72.59,1.1,72.5983340029,131.96,54.3848333777,-0.4170879316,54.3864327187,-14.9851666223,-7.0170879316,16.5467441431,69.37,6.6,69.6832612612,131.49,56.1348333777,-3.7370879316,56.2590912169,-14.9851666223,-7.0170879316,16.5467441431,71.12,3.2800000000000002,71.1955953694,131.96,52.1748333777,4.0229120684,52.3296957711,-14.9851666223,-7.0170879316,16.5467441431,67.16,11.04,68.0613487965,130.61
2021-01-12 12:30:00,60.3796500521,-5.9713154149,60.6742016692,-16.1203499479,-7.3313154149,17.7091464548,76.5,1.3599999999999999,76.5120879339,131.5,56.7296500521,-22.0913154149,60.8792198684,-16.1203499479,-7.3313154149,17.7091464548,72.85,-14.76,74.3302098746,130.35,58.0696500521,-5.8213154149,58.3607057045,-16.1203499479,-7.3313154149,17.7091464548,74.19,1.51,74.2053650352,131.7,55.4096500521,-0.31131541490000003,55.4105245976,-16.1203499479,-7.3313154149,17.7091464548,71.53,7.02,71.8736481612,131.2,56.5596500521,-3.6113154149,56.6748234496,-16.1203499479,-7.3313154149,17.7091464548,72.68,3.7199999999999998,72.775138612,131.7,53.1596500521,3.3886845851,53.2675471265,-16.1203499479,-7.3313154149,17.7091464548,69.28,10.72,70.1044706135,130.35
2021-01-12 13:00:00,60.9661333804,-5.7646381192,61.2380639145,-16.8438666196,-7.4746381192,18.4278609099,77.81,1.71,77.8287877331,131.78,57.4661333804,-21.8446381192,61.4780017588,-16.8438666196,-7.4746381192,18.4278609099,74.31,-14.37,75.6866765025,130.61,58.6361333804,-5.6246381192,58.9052857711,-16.8438666196,-7.4746381192,18.4278609099,75.48,1.85,75.5026681648,131.97,56.1261333804,0.0253618808,56.1261391105,-16.8438666196,-7.4746381192,18.4278609099,72.97,7.5,73.3544197714,131.46,57.1161333804,-3.3946381192,57.2169228488,-16.8438666196,-7.4746381192,18.4278609099,73.96,4.08,74.0724510193,131.97,53.8361333804,4.2853618808,54.0064216904,-16.8438666196,-7.4746381192,18.4278609099,70.68,11.76,71.651657343,130.61
2021-01-12 13:30:00,61.5141501061,-6.0640695998,61.8123256591,-16.0858498939,-7.2740695998,17.6540832487,77.6,1.21,77.6094330607,131.96,57.5141501061,-22.1640695998,61.6370298088,-16.0858498939,-7.2740695998,17.6540832487,73.6,-14.89,75.091092015,130.8,59.1841501061,-5.8940695998,59.4769172051,-16.0858498939,-7.2740695998,17.6540832487,75.27,1.38,75.2826493955,132.15,56.1941501061,-0.2340695998,56.1946375976,-16.0858498939,-7.2740695998,17.6540832487,72.28,7.04,72.6220352235,131.65,57.6741501061,-3.6740695998,57.7910579405,-16.0858498939,-7.2740695998,17.6540832487,73.76,3.6,73.8478002381,132.15,53.9541501061,3.8859304002,54.0939069466,-16.0858498939,-7.2740695998,17.6540832487,70.04,11.16,70.923530651,130.8
2021-01-12 14:00:00,61.3647833868,-6.2875123099,61.6860555649,-15.4052166132,-7.1375123099,16.9783621375,76.77,0.85,76.77470547,131.96,56.9847833868,-22.1175123099,61.1265072487,-15.4052166132,-7.1375123099,16.9783621375,72.39,-14.98,73.9236937659,130.8,59.0547833868,-6.1175123099,59.370795832,-15.4052166132,-7.1375123099,16.9783621375,74.46,1.02,74.4669859737,132.15,55.6847833868,-0.1875123099,55.6850990994,-15.4052166132,-7.1375123099,16.9783621375,71.09,6.95,71.4289199134,131.65,57.5547833868,-3.8975123099,57.6865989023,-15.4052166132,-7.1375123099,16.9783621375,72.96,3.24,73.0319053565,132.15,53.4747833868,4.2624876901,53.6443963483,-15.4052166132,-7.1375123099,16.9783621375,68.88,11.4,69.8170065242,130.8
2021-01-12 14:30:00,59.8659167152,-7.0105146774,60.2749973056,-15.4840832848,-7.0305146774,17.0054394768,75.35,0.02,75.3500026543,132.08,55.9359167152,-22.6405146774,60.3441768825,-15.4840832848,-7.0305146774,17.0054394768,71.42,-15.61,73.106008645,130.8,57.6159167152,-6.9005146774,58.0276741025,-15.4840832848,-7.0305146774,17.0054394768,73.1,0.13,73.100115595,132.26,54.6559167152,-0.6805146774,54.6601530569,-15.4840832848,-7.0305146774,17.0054394768,70.14,6.35,70.4268563831,131.65,56.1559167152,-4.6705146774,56.3498064724,-15.4840832848,-7.0305146774,17.0054394768,71.64,2.36,71.6788615981,132.26,52.4759167152,3.9294853226,52.6228343023,-15.4840832848,-7.0305146774,17.0054394768,67.96,10.96,68.8380941049,130.8
2021-01-12 15:00:00,59.3141834629,-7.1999221903,59.7495710396,-15.5458165371,-6.9899221903,17.0449823711,74.86,-0.21,74.8602945492,132.71,55.5641834629,-23.2799221903,60.2439479208,-15.5458165371,-6.9899221903,17.0449823711,71.11,-16.29,72.9520129948,131.49,57.0741834629,-7.0399221903,57.5067206716,-15.5458165371,-6.9899221903,17.0449823711,72.62,-0.05,72.6200172129,132.87,54.3241834629,-1.1099221903,54.3355209433,-15.5458165371,-6.9899221903,17.0449823711,69.87,5.88,70.1169829642,132.35,55.6541834629,-4.8299221903,55.8633715889,-15.5458165371,-6.9899221903,17.0449823711,71.2,2.16,71.2327565099,132.87,52.1741834629,4.2500778097,52.3470016468,-15.5458165371,-6.9899221903,17.0449823711,67.72,11.24,68.6464565728,131.49
2021-01-12 15:30:00,60.1858500869,-6.7208989978,60.5599457895,-16.0741499131,-7.0708989978,17.560635184,76.26,0.35000000000000003,76.2608031691,132.05,55.9858500869,-23.2308989978,60.6142728918,-16.0741499131,-7.0708989978,17.560635184,72.06,-16.16,73.8497745426,130.93,57.9058500869,-6.5508989978,58.2752241692,-16.0741499131,-7.0708989978,17.560635184,73.98,0.52,73.9818274984,132.24,54.7058500869,-1.2108989978,54.7192499046,-16.0741499131,-7.0708989978,17.560635184,70.78,5.86,71.0221655541,131.79,56.4458500869,-4.2708989978,56.6071953932,-16.0741499131,-7.0708989978,17.560635184,72.52,2.8,72.574033924,132.24,52.5258500869,3.7291010022,52.6580584682,-16.0741499131,-7.0708989978,17.560635184,68.6,10.8,69.4449422204,130.93
2021-01-12 16:00:00,60.8946500019,-7.1361832785,61.3113652649,-16.6253499981,-7.2361832785,18.1318672783,77.52,0.1,77.5200644995,132.05,56.7246500019,-22.8961832785,61.1712442784,-16.6253499981,-7.2361832785,18.1318672783,73.35,-15.66,75.0030539378,130.85,58.5946500019,-6.9461832785,59.0049359883,-16.6253499981,-7.2361832785,18.1318672783,75.22,0.29,75.2205590248,132.24,55.4046500019,-0.9061832785,55.4120601491,-16.6253499981,-7.2361832785,18.1318672783,72.03,6.33,72.3076054091,131.71,57.0946500019,-4.7161832785,57.2891040562,-16.6253499981,-7.2361832785,18.1318672783,73.72,2.52,73.7630585049,132.24,53.2146500019,3.4038167215,53.3233995831,-16.6253499981,-7.2361832785,18.1318672783,69.84,10.64,70.6458434729,130.85
2021-01-12 16:30:00,61.8483833532,-7.0987854868,62.254439832,-17.8416166468,-7.6287854868,19.4041658562,79.69,0.53,79.691762435,131.62,58.2483833532,-22.5387854868,62.4569532917,-17.8416166468,-7.6287854868,19.4041658562,76.09,-14.91,77.5370633955,130.39,59.4683833532,-6.8687854868,59.8637522438,-17.8416166468,-7.6287854868,19.4041658562,77.31,0.76,77.3137355196,131.78,56.8483833532,-0.6987854868000001,56.8526779583,-17.8416166468,-7.6287854868,19.4041658562,74.69,6.93,75.0108058882,131.23,57.9583833532,-4.5887854868,58.1397553586,-17.8416166468,-7.6287854868,19.4041658562,75.8,3.04,75.8609359288,131.78,54.5583833532,3.4112145132,54.6649209143,-17.8416166468,-7.6287854868,19.4041658562,72.4,11.04,73.2368868809,130.39
2021-01-12 17:00:00,64.5739333435,-6.1480170555,64.8659462366,-19.0960666565,-8.1980170555,20.7814158659,83.67,2.05,83.6951097735,131.51,61.3739333435,-21.4580170555,65.0169684775,-19.0960666565,-8.1980170555,20.7814158659,80.47,-13.26,81.5551868369,130.29,62.0439333435,-5.9380170555,62.3274394732,-19.0960666565,-8.1980170555,20.7814158659,81.14,2.26,81.1714678936,131.7,59.8539333435,0.3619829445,59.8550279286,-19.0960666565,-8.1980170555,20.7814158659,78.95,8.56,79.412694829,131.1,60.5439333435,-3.5980170555,60.6507509552,-19.0960666565,-8.1980170555,20.7814158659,79.64,4.6,79.7727371976,131.7,57.4639333435,3.4419829445,57.5669252427,-19.0960666565,-8.1980170555,20.7814158659,76.56,11.64,77.4398037188,130.29
2021-01-12 17:30:00,64.8092833297,-6.801259728,65.1651773541,-17.4207166703,-8.441259728,19.3581051527,82.23,1.6400000000000001,82.2463525027,131.51,63.7292833297,-21.731259728,67.3325270807,-17.4207166703,-8.441259728,19.3581051527,81.15,-13.29,82.2310561771,130.17,62.3092833297,-6.591259728,62.6569349223,-17.4207166703,-8.441259728,19.3581051527,79.73,1.85,79.7514601747,131.62,62.1792833297,0.038740272,62.1792953981,-17.4207166703,-8.441259728,19.3581051527,79.6,8.48,80.0504241088,130.96,60.7792833297,-4.321259728,60.9327052387,-17.4207166703,-8.441259728,19.3581051527,78.2,4.12,78.3084567592,131.62,59.7792833297,2.198740272,59.8197055676,-17.4207166703,-8.441259728,19.3581051527,77.2,10.64,77.9297735144,130.17
2021-01-12 18:00:00,65.0447500013,-7.0124847181,65.4216664771,-17.7552499987,-8.4724847181,19.6731263356,82.8,1.46,82.8128709803,131.51,63.6647500013,-22.0824847181,67.3857293798,-17.7552499987,-8.4724847181,19.6731263356,81.42,-13.61,82.5496729249,130.28,62.5447500013,-6.7924847181,62.9125075113,-17.7552499987,-8.4724847181,19.6731263356,80.3,1.6800000000000002,80.3175721745,131.73,62.1147500013,-0.2624847181,62.1153046032,-17.7552499987,-8.4724847181,19.6731263356,79.87,8.21,80.29085253,131.1,61.0047500013,-4.4724847181000005,61.1684775213,-17.7552499987,-8.4724847181,19.6731263356,78.76,4.0,78.8615089889,131.73,59.7247500013,2.8475152819,59.7925924007,-17.7552499987,-8.4724847181,19.6731263356,77.48,11.32,78.3025721161,130.28
2021-01-12 18:30:00,66.4954833496,-6.5814277949,66.8203898351,-19.2345166504,-8.2314277949,20.9218315239,85.73,1.65,85.7458768688,131.51,62.0554833496,-22.5614277949,66.0295467037,-19.2345166504,-8.2314277949,20.9218315239,81.29,-14.33,82.5434007053,130.28,63.9054833496,-6.3414277949,64.2193468405,-19.2345166504,-8.2314277949,20.9218315239,83.14,1.8900000000000001,83.1614796646,131.73,60.5454833496,-0.6814277949,60.5493178977,-19.2345166504,-8.2314277949,20.9218315239,79.78,7.55,80.1364517557,131.1,62.3654833496,-3.9514277949,62.4905376441,-19.2345166504,-8.2314277949,20.9218315239,81.6,4.28,81.7121680045,131.73,58.1654833496,3.4885722051,58.2700059149,-19.2345166504,-8.2314277949,20.9218315239,77.4,11.72,78.2822994041,130.28
2021-01-12 19:00:00,65.1425500083,-6.4608592335,65.4621610063,-18.2374499917,-7.9008592335,19.8753153139,83.38,1.44,83.3924337095,130.72,60.3425500083,-23.8608592335,64.8888584031,-18.2374499917,-7.9008592335,19.8753153139,78.58,-15.96,80.184399979,129.73,62.6425500083,-6.2208592335,62.9506803867,-18.2374499917,-7.9008592335,19.8753153139,80.88,1.6800000000000002,80.8974461896,130.9,58.8925500083,-2.1608592335,58.9321793175,-18.2374499917,-7.9008592335,19.8753153139,77.13,5.74,77.3432899481,130.57,61.0825500083,-3.9408592335,61.2095440843,-18.2374499917,-7.9008592335,19.8753153139,79.32,3.96,79.418788709,130.9,56.5625500083,-0.1808592335,56.562839157,-18.2374499917,-7.9008592335,19.8753153139,74.8,7.72,75.1973297398,129.73
2021-01-12 19:30:00,61.974550018,-8.145670991,62.5075739877,-17.365449982,-7.615670991,18.9619961428,79.34,-0.53,79.3417702096,131.49,57.844550018,-25.165670991,63.0817165525,-17.365449982,-7.615670991,18.9619961428,75.21,-17.55,77.2304771447,130.43,59.594550018,-7.905670991,60.1166368459,-17.365449982,-7.615670991,18.9619961428,76.96,-0.29,76.9605463858,131.68,56.514550018,-3.235670991,56.6071014141,-17.365449982,-7.615670991,18.9619961428,73.88,4.38,74.0097209831,131.28,58.114550018,-5.615670991,58.385243722,-17.365449982,-7.615670991,18.9619961428,75.48,2.0,75.5064924361,131.68,54.314550018,2.224329009,54.3600771081,-17.365449982,-7.615670991,18.9619961428,71.68,9.84,72.3522494467,130.43
2021-01-12 20:00:00,61.5586333285,-8.6379927105,62.1617266116,-16.2113666715,-7.1879927105,17.7334612686,77.77,-1.45,77.7835162486,131.49,56.2186333285,-26.0379927105,61.9557244951,-16.2113666715,-7.1879927105,17.7334612686,72.43,-18.85,74.8426843452,130.55,59.2586333285,-8.3779927105,59.8479438729,-16.2113666715,-7.1879927105,17.7334612686,75.47,-1.19,75.4793812905,131.76,54.9786333285,-4.0679927105,55.1289278633,-16.2113666715,-7.1879927105,17.7334612686,71.19,3.12,71.2583363544,131.43,57.7886333285,-6.1479927105,58.1147481827,-16.2113666715,-7.1879927105,17.7334612686,74.0,1.04,74.0073077473,131.76,52.8286333285,0.7320072895,52.8337045268,-16.2113666715,-7.1879927105,17.7334612686,69.04,7.92,69.492790993,130.55
2021-01-12 20:30:00,56.4762333175,-11.459770004,57.6271746512,-14.9237666825,-6.789770004,16.3957247081,71.4,-4.67,71.5525604014,132.14,52.5462333175,-27.299770004,59.2147285574,-14.9237666825,-6.789770004,16.3957247081,67.47,-20.51,70.5185152992,130.94,54.4062333175,-11.169770004,55.540993741,-14.9237666825,-6.789770004,16.3957247081,69.33,-4.38,69.4682179129,132.34,51.4562333175,-5.209770004,51.7192966959,-14.9237666825,-6.789770004,16.3957247081,66.38,1.58,66.398801194,131.85,52.9962333175,-9.029770004,53.7599989971,-14.9237666825,-6.789770004,16.3957247081,67.92,-2.24,67.956927535,132.34,49.4362333175,-0.9097700040000001,49.4446038115,-14.9237666825,-6.789770004,16.3957247081,64.36,5.88,64.6280434486,130.94
2021-01-12 21:00:00,53.5949499796,-12.7785288818,55.0972727429,-13.9850500204,-6.3885288818,15.375139848,67.58,-6.39,67.8814297139,132.76,49.8649499796,-28.5685288818,57.4688966219,-13.9850500204,-6.3885288818,15.375139848,63.85,-22.18,67.5927133647,131.54,51.6449499796,-12.4785288818,53.1311070979,-13.9850500204,-6.3885288818,15.375139848,65.63,-6.09,65.9119488409,132.96,48.8649499796,-6.2985288818,49.2692074483,-13.9850500204,-6.3885288818,15.375139848,62.85,0.09,62.8500644391,132.46,50.3349499796,-10.3485288818,51.387734329,-13.9850500204,-6.3885288818,15.375139848,64.32,-3.96,64.4417876847,132.96,46.9749499796,-2.5485288818000003,47.0440317686,-13.9850500204,-6.3885288818,15.375139848,60.96,3.84,61.0808251418,131.54
2021-01-12 21:30:00,52.1082999956,-14.0647177318,53.9730600698,-12.6117000044,-6.0747177318,13.998470363700001,64.72,-7.99,65.2113372045,133.64,47.9182999956,-29.3747177318,56.2053157298,-12.6117000044,-6.0747177318,13.998470363700001,60.53,-23.3,64.8596245749,132.34,50.2682999956,-13.7447177318,52.1135227169,-12.6117000044,-6.0747177318,13.998470363700001,62.88,-7.67,63.3460598617,133.84,47.0082999956,-6.7947177318000005,47.4968257626,-12.6117000044,-6.0747177318,13.998470363700001,59.62,-0.72,59.6243473759,133.28,49.0282999956,-11.6747177318,50.3991392245,-12.6117000044,-6.0747177318,13.998470363700001,61.64,-5.6,61.8938575305,133.84,45.1882999956,-5.1947177318,45.4859049465,-12.6117000044,-6.0747177318,13.998470363700001,57.8,0.88,57.8066985738,132.34
2021-01-12 22:00:00,48.4833166534,-16.1678721177,51.1080432274,-11.2166833466,-5.6478721177,12.5583615474,59.7,-10.52,60.6198020452,134.54,44.8833166534,-30.5478721177,54.2925833308,-11.2166833466,-5.6478721177,12.5583615474,56.1,-24.9,61.3776832407,133.12,46.8233166534,-15.8378721177,49.4293554039,-11.2166833466,-5.6478721177,12.5583615474,58.04,-10.19,58.9277328598,134.74,44.1233166534,-7.7878721177,44.8053347786,-11.2166833466,-5.6478721177,12.5583615474,55.34,-2.14,55.3813614856,134.09,45.6233166534,-13.8478721177,47.6786176881,-11.2166833466,-5.6478721177,12.5583615474,56.84,-8.2,57.428438948,134.74,42.3833166534,-6.2878721177,42.8472037164,-11.2166833466,-5.6478721177,12.5583615474,53.6,-0.64,53.6038207593,133.12
2021-01-12 22:30:00,46.9421333177,-16.7001138055,49.8242679979,-10.2378666823,-5.3201138055,11.5376568292,57.18,-11.38,58.3014305142,135.23,42.7321333177,-31.7701138055,53.2482426855,-10.2378666823,-5.3201138055,11.5376568292,52.97,-26.45,59.2066161843,133.86,45.3721333177,-16.3701138055,48.2349573214,-10.2378666823,-5.3201138055,11.5376568292,55.61,-11.05,56.6972186267,135.43,42.0621333177,-8.7501138055,42.9626297012,-10.2378666823,-5.3201138055,11.5376568292,52.3,-3.43,52.4123544596,134.85,44.2421333177,-14.4001138055,46.5266551356,-10.2378666823,-5.3201138055,11.5376568292,54.48,-9.08,55.2314837751,135.43,40.4021333177,-9.3601138055,41.4722088521,-10.2378666823,-5.3201138055,11.5376568292,50.64,-4.04,50.8008976299,133.86
2021-01-12 23:00:00,43.2954333201,-18.2327157622,46.9779359959,-9.0345666799,-4.9327157622,10.2934483962,52.33,-13.3,53.9936931502,135.97,39.8254333201,-31.9027157622,51.0279179679,-9.0345666799,-4.9327157622,10.2934483962,48.86,-26.97,55.8093226979,134.46,41.8954333201,-17.8927157622,45.5563015446,-9.0345666799,-4.9327157622,10.2934483962,50.93,-12.96,52.5530826879,136.19,39.2554333201,-8.7427157622,40.2172117885,-9.0345666799,-4.9327157622,10.2934483962,48.29,-3.81,48.4400681255,135.45,40.8054333201,-16.0127157622,43.8348087086,-9.0345666799,-4.9327157622,10.2934483962,49.84,-11.08,51.0567527365,136.19,37.6454333201,-10.4127157622,39.058972073,-9.0345666799,-4.9327157622,10.2934483962,46.68,-5.48,47.0005616988,134.46
2021-01-12 23:30:00,40.2369666656,-19.1401135539,44.5573499359,-5.3230333344,-4.5401135539,6.9962357709,45.56,-14.6,47.8421738637,135.97,39.0069666656,-31.9901135539,50.4471090712,-5.3230333344,-4.5401135539,6.9962357709,44.33,-27.45,52.1406885263,134.36,39.0469666656,-18.8301135539,43.3501877993,-5.3230333344,-4.5401135539,6.9962357709,44.37,-14.29,46.6143861914,136.19,38.5669666656,-8.9101135539,39.5828377119,-5.3230333344,-4.5401135539,6.9962357709,43.89,-4.37,44.1070175822,135.37,37.9569666656,-17.0601135539,41.6146463751,-5.3230333344,-4.5401135539,6.9962357709,43.28,-12.52,45.0545092083,136.19,37.0369666656,-10.4601135539,38.4857230067,-5.3230333344,-4.5401135539,6.9962357709,42.36,-5.92,42.7716728689,134.36
2021-01-13 00:00:00,39.6078499945,-19.0504017104,43.9511044971,-5.5621500055,-4.3104017104,7.0368370444,45.17,-14.74,47.5141715702,135.81,37.5478499945,-32.0204017104,49.3472103052,-5.5621500055,-4.3104017104,7.0368370444,43.11,-27.71,51.2475970168,134.25,38.4478499945,-18.7404017104,42.7719513872,-5.5621500055,-4.3104017104,7.0368370444,44.01,-14.43,46.3152782567,136.03,37.1278499945,-8.970401710400001,38.1961431568,-5.5621500055,-4.3104017104,7.0368370444,42.69,-4.66,42.9435874142,135.25,37.3178499945,-16.9904017104,41.0036056767,-5.5621500055,-4.3104017104,7.0368370444,42.88,-12.68,44.7155096136,136.03,35.5578499945,-8.5904017104,36.5808105128,-5.5621500055,-4.3104017104,7.0368370444,41.12,-4.28,41.3421431472,134.25
2021-01-13 00:30:00,42.5509999991,-18.4047252319,46.3607755736,-7.4390000009,-4.5047252319,8.6966240822,49.99,-13.9,51.8865117347,135.61,39.2709999991,-31.3247252319,50.2339511862,-7.4390000009,-4.5047252319,8.6966240822,46.71,-26.82,53.8621991753,134.03,41.2309999991,-18.0647252319,45.0147715603,-7.4390000009,-4.5047252319,8.6966240822,48.67,-13.56,50.5236825657,135.83,38.7409999991,-8.3447252319,39.6295283864,-7.4390000009,-4.5047252319,8.6966240822,46.18,-3.84,46.3393785025,135.03,40.1209999991,-16.2247252319,43.2774346488,-7.4390000009,-4.5047252319,8.6966240822,47.56,-11.72,48.9827724818,135.83,37.1609999991,-9.2247252319,38.2888427161,-7.4390000009,-4.5047252319,8.6966240822,44.6,-4.72,44.8490624205,134.03
2021-01-13 01:00:00,42.5450500092,-18.3358863222,46.328026156,-9.1749499908,-5.0058863222,10.451727379,51.72,-13.33,53.4101797413,135.22,39.6950500092,-31.3158863222,50.5606737631,-9.1749499908,-5.0058863222,10.451727379,48.87,-26.31,55.502189146,133.68,41.1750500092,-18.0058863222,44.9399230697,-9.1749499908,-5.0058863222,10.451727379,50.35,-13.0,52.0011778713,135.44,39.1250500092,-8.4258863222,40.02205765,-9.1749499908,-5.0058863222,10.451727379,48.3,-3.42,48.4209293591,134.64,40.0250500092,-16.1258863222,43.151463914,-9.1749499908,-5.0058863222,10.451727379,49.2,-11.12,50.4409991971,135.44,37.4650500092,-10.0858863222,38.7989055915,-9.1749499908,-5.0058863222,10.451727379,46.64,-5.08,46.9158395427,133.68
2021-01-13 01:30:00,41.589116687,-18.7104099652,45.6041014369,-9.430883313,-5.0804099652,10.7122418512,51.02,-13.63,52.8092539239,135.42,38.959116687,-31.6504099652,50.1952310881,-9.430883313,-5.0804099652,10.7122418512,48.39,-26.57,55.2046827724,133.87,40.219116687,-18.3704099652,44.2159395396,-9.430883313,-5.0804099652,10.7122418512,49.65,-13.29,51.3979240826,135.64,38.389116687,-8.7304099652,39.3693324577,-9.430883313,-5.0804099652,10.7122418512,47.82,-3.65,47.9590961133,134.85,39.129116687,-16.5204099652,42.4736591091,-9.430883313,-5.0804099652,10.7122418512,48.56,-11.44,49.8893495648,135.64,36.769116687,-9.2004099652,37.9027107931,-9.430883313,-5.0804099652,10.7122418512,46.2,-4.12,46.3833418373,133.87
2021-01-13 02:00:00,40.1947666732,-19.3545092298,44.6118403054,-9.3252333268,-5.0345092298,10.597464781,49.52,-14.32,51.5489359735,136.03,37.7247666732,-32.1245092298,49.5493906501,-9.3252333268,-5.0345092298,10.597464781,47.05,-27.09,54.2915334099,134.44,38.8947666732,-19.0245092298,43.2982081153,-9.3252333268,-5.0345092298,10.597464781,48.22,-13.99,50.208450484,136.24,37.1947666732,-9.0245092298,38.2739132401,-9.3252333268,-5.0345092298,10.597464781,46.52,-3.99,46.6907967377,135.43,37.7947666732,-17.1945092298,41.5222294143,-9.3252333268,-5.0345092298,10.597464781,47.12,-12.16,48.6637442045,136.24,35.6347666732,-9.9545092298,36.9990384991,-9.3252333268,-5.0345092298,10.597464781,44.96,-4.92,45.2283981587,134.44
2021-01-13 02:30:00,39.705733333,-19.7160064119,44.331322655,-9.174266667,-4.9860064119,10.4416200284,48.88,-14.73,51.0512223164,136.26,37.285733333,-31.7860064119,48.9956744396,-9.174266667,-4.9860064119,10.4416200284,46.46,-26.8,53.6355441848,134.6,38.415733333,-19.3660064119,43.0210503342,-9.174266667,-4.9860064119,10.4416200284,47.59,-14.38,49.7151133962,136.48,36.775733333,-8.6560064119,37.7806962506,-9.174266667,-4.9860064119,10.4416200284,45.95,-3.67,46.0963274025,135.58,37.345733333,-17.5460064119,41.2621635301,-9.174266667,-4.9860064119,10.4416200284,46.52,-12.56,48.1857240269,136.48,35.145733333,-8.1860064119,36.0864693824,-9.174266667,-4.9860064119,10.4416200284,44.32,-3.2,44.4353732965,134.6
2021-01-13 03:00:00,39.2483499892,-19.4468310332,43.8019658704,-8.5916500108,-4.8668310332,9.8743351277,47.84,-14.58,50.0124184578,136.26,36.6383499892,-32.0968310332,48.7090879847,-8.5916500108,-4.8668310332,9.8743351277,45.23,-27.23,52.7941833917,134.6,38.0083499892,-19.1168310332,42.5451277781,-8.5916500108,-4.8668310332,9.8743351277,46.6,-14.25,48.7300985018,136.48,36.1583499892,-8.9568310332,37.2511891904,-8.5916500108,-4.8668310332,9.8743351277,44.75,-4.09,44.9365174441,135.58,36.8883499892,-17.3068310332,40.7464939024,-8.5916500108,-4.8668310332,9.8743351277,45.48,-12.44,47.1506521694,136.48,34.6083499892,-10.4668310332,36.1564992892,-8.5916500108,-4.8668310332,9.8743351277,43.2,-5.6,43.5614508482,134.6
2021-01-13 03:30:00,38.3966666564,-10.9699534903,39.9329924987,-8.1133333436,-4.7399534903,9.3964534285,46.51,-6.23,46.9253982402,135.92,36.1766666564,-29.5999534903,46.7430043643,-8.1133333436,-4.7399534903,9.3964534285,44.29,-24.86,50.7899960622,134.88,36.5366666564,-28.3799534903,46.2639143445,-8.1133333436,-4.7399534903,9.3964534285,44.65,-23.64,50.5219961997,136.13,35.7066666564,-6.4399534903,36.2827651189,-8.1133333436,-4.7399534903,9.3964534285,43.82,-1.7000000000000002,43.8529634118,135.86,35.6466666564,-25.4199534903,43.7819469549,-8.1133333436,-4.7399534903,9.3964534285,43.76,-20.68,48.4004132214,136.13,34.0866666564,-6.2199534903,34.6495117594,-8.1133333436,-4.7399534903,9.3964534285,42.2,-1.48,42.2259446312,134.88
2021-01-13 04:00:00,37.2581166506,-8.3126596141,38.1741740737,-8.0418833494,-4.6126596141,9.2708422768,45.3,-3.7,45.4508525773,135.78,35.1081166506,-28.7926596141,45.404813648,-8.0418833494,-4.6126596141,9.2708422768,43.15,-24.18,49.463066019,134.88,35.2381166506,-31.6326596141,47.3534583673,-8.0418833494,-4.6126596141,9.2708422768,43.28,-27.02,51.0219442985,136.0,34.6381166506,-5.6726596141,35.0995468945,-8.0418833494,-4.6126596141,9.2708422768,42.68,-1.06,42.6931610448,135.86,34.3981166506,-28.0526596141,44.3867338349,-8.0418833494,-4.6126596141,9.2708422768,42.44,-23.44,48.4828547014,136.0,33.0381166506,-4.6126596141,33.358563826,-8.0418833494,-4.6126596141,9.2708422768,41.08,0.0,41.08,134.88
2021-01-13 04:30:00,37.4006499999,-8.0942208217,38.266500116,-7.6293500001,-4.4842208217,8.8495885668,45.03,-3.61,45.1744728802,135.97,34.8606499999,-28.6842208217,45.1447609648,-7.6293500001,-4.4842208217,8.8495885668,42.49,-24.2,48.8982627503,135.09,35.3906499999,-31.4842208217,47.3682833568,-7.6293500001,-4.4842208217,8.8495885668,43.02,-27.0,50.7909480124,136.18,34.4206499999,-5.5042208217,34.8579631257,-7.6293500001,-4.4842208217,8.8495885668,42.05,-1.02,42.0623691677,136.08,34.5706499999,-27.8842208217,44.4146328618,-7.6293500001,-4.4842208217,8.8495885668,42.2,-23.4,48.2534972826,136.18,32.7706499999,-4.4842208217,33.0760296559,-7.6293500001,-4.4842208217,8.8495885668,40.4,0.0,40.4,135.09
2021-01-13 05:00:00,37.8255167287,-8.0807380118,38.6790388015,-7.3244832713,-4.4107380118,8.5500096491,45.15,-3.67,45.2989116867,135.97,34.8555167287,-28.7407380118,45.1767314875,-7.3244832713,-4.4107380118,8.5500096491,42.18,-24.33,48.693955477,135.09,35.8255167287,-31.4407380118,47.6653716613,-7.3244832713,-4.4107380118,8.5500096491,43.15,-27.03,50.9170246578,136.18,34.4155167287,-5.5607380118,34.8618645362,-7.3244832713,-4.4107380118,8.5500096491,41.74,-1.15,41.7558391126,136.08,34.9555167287,-27.8507380118,44.6939789857,-7.3244832713,-4.4107380118,8.5500096491,42.28,-23.44,48.3428588315,136.18,32.8355167287,-4.4107380118,33.1304356846,-7.3244832713,-4.4107380118,8.5500096491,40.16,0.0,40.16,135.09
2021-01-13 05:30:00,36.7185167103,-7.6814986495,37.5133961526,-5.3714832897,-4.5014986495,7.0083038478,42.09,-3.18,42.2099573561,135.57,36.1585167103,-28.5314986495,46.0595782208,-5.3714832897,-4.5014986495,7.0083038478,41.53,-24.03,47.9810566787,134.71,34.8185167103,-31.0014986495,46.6199745219,-5.3714832897,-4.5014986495,7.0083038478,40.19,-26.5,48.1402752381,135.78,35.7385167103,-5.4814986495,36.1564434658,-5.3714832897,-4.5014986495,7.0083038478,41.11,-0.98,41.1216791972,135.72,33.9885167103,-27.4614986495,43.6961460113,-5.3714832897,-4.5014986495,7.0083038478,39.36,-22.96,45.5672162854,135.78,34.1085167103,-4.5014986495,34.4042788366,-5.3714832897,-4.5014986495,7.0083038478,39.48,0.0,39.48,134.71
2021-01-13 06:00:00,41.3694001032,-6.4212825217,41.8647839374,-7.5205998968,-4.6412825217,8.8374728431,48.89,-1.78,48.9223926234,135.07,37.2794001032,-27.8112825217,46.5104408446,-7.5205998968,-4.6412825217,8.8374728431,44.8,-23.17,50.4369794893,134.3,39.1794001032,-29.5612825217,49.080493241,-7.5205998968,-4.6412825217,8.8374728431,46.7,-24.92,52.9329424839,135.28,36.7494001032,-4.8612825217,37.0695356823,-7.5205998968,-4.6412825217,8.8374728431,44.27,-0.22,44.2705466422,135.3,38.2794001032,-25.9212825217,46.230134759,-7.5205998968,-4.6412825217,8.8374728431,45.8,-21.28,50.5022613355,135.28,35.0394001032,-3.4412825217,35.2079818364,-7.5205998968,-4.6412825217,8.8374728431,42.56,1.2,42.5769139323,134.3
2021-01-13 06:30:00,43.4470168416,-4.7611706029,43.7071163307,-9.2429831584,-5.1711706029,10.5912106518,52.69,0.41000000000000003,52.6915951552,134.08,39.9570168416,-26.8011706029,48.1130537439,-9.2429831584,-5.1711706029,10.5912106518,49.2,-21.63,53.7447383471,133.41,41.0970168416,-27.6611706029,49.5389256283,-9.2429831584,-5.1711706029,10.5912106518,50.34,-22.49,55.1354305325,134.28,39.3070168416,-4.1011706029,39.5203893364,-9.2429831584,-5.1711706029,10.5912106518,48.55,1.07,48.5617895057,134.38,40.1570168416,-23.9711706029,46.7675423952,-9.2429831584,-5.1711706029,10.5912106518,49.4,-18.8,52.8564092613,134.28,37.5570168416,0.3088293971,37.5582865642,-9.2429831584,-5.1711706029,10.5912106518,46.8,5.48,47.1197453304,133.41
2021-01-13 07:00:00,46.7698002496,-3.9046855514,46.9325130868,-10.6401997504,-5.5946855514,12.0214124439,57.41,1.69,57.4348691998,133.59,42.8398002496,-24.8246855514,49.5127609627,-10.6401997504,-5.5946855514,12.0214124439,53.48,-19.23,56.8322382104,132.83,44.2098002496,-26.6246855514,51.6079482136,-10.6401997504,-5.5946855514,12.0214124439,54.85,-21.03,58.7433689875,133.8,42.0498002496,-2.3446855514,42.1151190354,-10.6401997504,-5.5946855514,12.0214124439,52.69,3.25,52.7901373364,133.78,43.2398002496,-22.8746855514,48.9175997439,-10.6401997504,-5.5946855514,12.0214124439,53.88,-17.28,56.5831494351,133.8,40.1998002496,1.6453144486,40.2334562242,-10.6401997504,-5.5946855514,12.0214124439,50.84,7.24,51.352927862,132.83
2021-01-13 07:30:00,49.1007337031,-2.5059827378,49.1646417628,-11.9092662969,-6.0559827378,13.3605969421,61.01,3.55,61.1131949746,132.33,45.5107337031,-23.2759827378,51.1174946041,-11.9092662969,-6.0559827378,13.3605969421,57.42,-17.22,59.9465161623,131.59,46.3807337031,-24.8459827378,52.6164928235,-11.9092662969,-6.0559827378,13.3605969421,58.29,-18.79,61.2436788575,132.53,44.5907337031,-1.2059827378,44.6070389798,-11.9092662969,-6.0559827378,13.3605969421,56.5,4.85,56.707781653,132.53,45.3707337031,-21.0959827378,50.0354270935,-11.9092662969,-6.0559827378,13.3605969421,57.28,-15.04,59.2216176746,132.53,42.5707337031,1.9440172622,42.6150979248,-11.9092662969,-6.0559827378,13.3605969421,54.48,8.0,55.0642388488,131.59
2021-01-13 08:00:00,50.6357836291,-1.0315873554,50.6462906461,-12.9342163709,-6.4715873554,14.462897221,63.57,5.44,63.8023392988,132.77,47.9757836291,-22.1015873554,52.8219270612,-12.9342163709,-6.4715873554,14.462897221,60.91,-15.63,62.883423889,132.04,47.7857836291,-23.5715873554,53.2832135621,-12.9342163709,-6.4715873554,14.462897221,60.72,-17.1,63.0819181699,132.97,46.9657836291,0.1184126446,46.9659329031,-12.9342163709,-6.4715873554,14.462897221,59.9,6.59,60.2614146863,132.99,46.7057836291,-19.7515873554,50.7105060857,-12.9342163709,-6.4715873554,14.462897221,59.64,-13.28,61.1006382945,132.97,44.9057836291,4.6884126446,45.1498683993,-12.9342163709,-6.4715873554,14.462897221,57.84,11.16,58.9068009656,132.04
2021-01-13 08:30:00,54.3885669484,0.9684765443000001,54.3971889119,-19.1714330516,-6.9415234557000005,20.3894235607,73.56,7.91,73.9840638246,131.27,51.4685669484,-20.7315234557,55.487020541,-19.1714330516,-6.9415234557000005,20.3894235607,70.64,-13.79,71.9734235673,130.65,51.1085669484,-21.0515234557,55.2743363174,-19.1714330516,-6.9415234557000005,20.3894235607,70.28,-14.11,71.6824281118,131.47,50.1585669484,1.0884765443,50.1703759155,-19.1714330516,-6.9415234557000005,20.3894235607,69.33,8.03,69.7934796381,131.57,49.9485669484,-17.1015234557,52.7950892101,-19.1714330516,-6.9415234557000005,20.3894235607,69.12,-10.16,69.862722535,131.47,47.9085669484,4.9384765443,48.1624266169,-19.1714330516,-6.9415234557000005,20.3894235607,67.08,11.88,68.1238636602,130.65
2021-01-13 09:00:00,56.9030672341,2.5749056155,56.9612956276,-20.3669327659,-7.1650943845,21.5905193969,77.27,9.74,77.8814515787,130.33,53.6730672341,-19.6850943845,57.1690570785,-20.3669327659,-7.1650943845,21.5905193969,74.04,-12.52,75.0910913491,129.81,53.4230672341,-19.1750943845,56.7600947617,-20.3669327659,-7.1650943845,21.5905193969,73.79,-12.01,74.7609804644,130.52,52.2930672341,1.8949056155,52.3273881256,-20.3669327659,-7.1650943845,21.5905193969,72.66,9.06,73.2226686211,130.72,52.2330672341,-15.2050943845,54.4011783689,-20.3669327659,-7.1650943845,21.5905193969,72.6,-8.04,73.0438334153,130.52,49.9530672341,4.5549056155,50.1603039391,-20.3669327659,-7.1650943845,21.5905193969,70.32,11.72,71.2899768551,129.81
2021-01-13 09:30:00,57.8189341347,-9.1791776847,58.5430307333,-20.5110658653,-7.2691776847,21.7610837769,78.33,-1.9100000000000001,78.3532832752,132.55,54.3089341347,-28.3491776847,61.262845202,-20.5110658653,-7.2691776847,21.7610837769,74.82,-21.08,77.732868209,131.64,55.4689341347,-9.3691776847,56.2546366491,-20.5110658653,-7.2691776847,21.7610837769,75.98,-2.1,76.0090152548,132.74,52.9989341347,-5.9591776847,53.3329055845,-20.5110658653,-7.2691776847,21.7610837769,73.51,1.31,73.521671635,132.56,54.0489341347,-7.3491776847,54.5462894589,-20.5110658653,-7.2691776847,21.7610837769,74.56,-0.08,74.5600429184,132.74,51.6489341347,13.6908223153,53.4326773886,-20.5110658653,-7.2691776847,21.7610837769,72.16,20.96,75.1424460608,131.64
2021-01-13 10:00:00,58.5407341946,-9.2225883821,59.262751341,-20.1392658054,-7.1725883821,21.3784015137,78.68,-2.05,78.7067017477,133.25,54.7407341946,-28.6525883821,61.7860728737,-20.1392658054,-7.1725883821,21.3784015137,74.88,-21.48,77.8999666239,132.36,56.1807341946,-8.9625883821,56.8911494448,-20.1392658054,-7.1725883821,21.3784015137,76.32,-1.79,76.3409883352,133.43,53.4407341946,-6.0125883821,53.7779070837,-20.1392658054,-7.1725883821,21.3784015137,73.58,1.16,73.589143221,133.3,54.8207341946,-6.6925883821,55.2277433622,-20.1392658054,-7.1725883821,21.3784015137,74.96,0.48,74.9615368039,133.43,52.1807341946,14.3074116179,54.1066636218,-20.1392658054,-7.1725883821,21.3784015137,72.32,21.48,75.4425132137,132.36
2021-01-13 10:30:00,58.5942176777,-9.050498671,59.2890704216,-18.3457823223,-7.050498671,19.6539375324,76.94,-2.0,76.9659898916,133.25,54.5242176777,-28.940498671,61.7287840209,-18.3457823223,-7.050498671,19.6539375324,72.87,-21.89,76.0868516894,132.36,56.3142176777,-8.800498671,56.9977182834,-18.3457823223,-7.050498671,19.6539375324,74.66,-1.75,74.6805068274,133.43,53.2942176777,-6.350498671,53.6712443609,-18.3457823223,-7.050498671,19.6539375324,71.64,0.7000000000000001,71.6434197955,133.3,54.9342176777,-6.570498671,55.3257600458,-18.3457823223,-7.050498671,19.6539375324,73.28,0.48,73.2815720355,133.43,52.0542176777,14.749501329,54.1035060555,-18.3457823223,-7.050498671,19.6539375324,70.4,21.8,73.6980325382,132.36
2021-01-13 11:00:00,59.1716343718,-8.4937492628,59.7781405764,-15.8283656282,-7.0237492628,17.3167610184,75.0,-1.47,75.0144046167,133.25,55.0216343718,-28.4737492628,61.9526807009,-15.8283656282,-7.0237492628,17.3167610184,70.85,-21.45,74.025840083,132.36,56.9316343718,-8.2837492628,57.5311349974,-15.8283656282,-7.0237492628,17.3167610184,72.76,-1.26,72.7709090228,133.43,53.8116343718,-5.8737492628,54.1312564436,-15.8283656282,-7.0237492628,17.3167610184,69.64,1.15,69.6494946141,133.3,55.5716343718,-6.0637492628,55.9014812136,-15.8283656282,-7.0237492628,17.3167610184,71.4,0.96,71.4064534899,133.43,52.5316343718,15.5762507372,54.7922640233,-15.8283656282,-7.0237492628,17.3167610184,68.36,22.6,71.998955548,132.36
2021-01-13 11:30:00,59.5409177727,-8.3121319911,60.1183202315,-15.9990822273,-7.0921319911,17.5005419429,75.54,-1.22,75.5498510918,133.04,55.4709177727,-28.0921319911,62.1786989117,-15.9990822273,-7.0921319911,17.5005419429,71.47,-21.0,74.4913478197,132.17,57.2709177727,-8.1121319911,57.842585592,-15.9990822273,-7.0921319911,17.5005419429,73.27,-1.02,73.277099424,133.24,54.2409177727,-5.5921319911000005,54.5284247071,-15.9990822273,-7.0921319911,17.5005419429,70.24,1.5,70.2560146891,133.1,55.9209177727,-5.8521319911,56.2262971694,-15.9990822273,-7.0921319911,17.5005419429,71.92,1.24,71.9306888609,133.24,52.8809177727,15.2678680089,55.0408871479,-15.9990822273,-7.0921319911,17.5005419429,68.88,22.36,72.4183954531,132.17
2021-01-13 12:00:00,59.6336175816,-7.9105706996,60.1560094643,-15.2463824184,-6.9605706996,16.7601229504,74.88,-0.9500000000000001,74.8860260663,133.04,55.6436175816,-27.7705706996,62.1885582286,-15.2463824184,-6.9605706996,16.7601229504,70.89,-20.81,73.8813115747,132.25,57.3736175816,-7.7105706996,57.8894195421,-15.2463824184,-6.9605706996,16.7601229504,72.62,-0.75,72.6238727968,133.24,54.4236175816,-5.2105706996,54.6724811737,-15.2463824184,-6.9605706996,16.7601229504,69.67,1.75,69.6919751478,133.18,56.0336175816,-5.4805706996,56.3010031392,-15.2463824184,-6.9605706996,16.7601229504,71.28,1.48,71.2953631031,133.24,53.1536175816,15.5994293004,55.3953902099,-15.2463824184,-6.9605706996,16.7601229504,68.4,22.56,72.024395867,132.25
2021-01-13 12:30:00,60.7507680421,-7.6486331328,61.230363436,-13.5992319579,-6.9086331328,15.2534691664,74.35,-0.74,74.3536824912,133.04,56.5907680421,-27.6486331328,62.9838228572,-13.5992319579,-6.9086331328,15.2534691664,70.19,-20.74,73.1900519196,132.15,58.5107680421,-7.4686331328,58.9855105746,-13.5992319579,-6.9086331328,15.2534691664,72.11,-0.56,72.1121744229,133.24,55.3807680421,-5.1586331328,55.6205084904,-13.5992319579,-6.9086331328,15.2534691664,68.98,1.75,69.0021948926,133.1,57.1607680421,-5.2686331328,57.4030652339,-13.5992319579,-6.9086331328,15.2534691664,70.76,1.6400000000000001,70.7790025361,133.24,54.0407680421,15.9313668672,56.3401549592,-13.5992319579,-6.9086331328,15.2534691664,67.64,22.84,71.3921228148,132.15
2021-01-13 13:00:00,61.240502146,-7.4583769471,61.6930019515,-12.889497854,-6.9683769471,14.6525571899,74.13,-0.49,74.1316194346,133.04,56.860502146,-27.4783769471,63.1520221683,-12.889497854,-6.9683769471,14.6525571899,69.75,-20.51,72.7029751798,132.15,59.000502146,-7.2883769471,59.4489671232,-12.889497854,-6.9683769471,14.6525571899,71.89,-0.32,71.8907121957,133.24,55.670502146,-5.0183769471,55.8962334722,-12.889497854,-6.9683769471,14.6525571899,68.56,1.9500000000000002,68.5877255783,133.2,57.630502146,-5.1283769471,57.8582321517,-12.889497854,-6.9683769471,14.6525571899,70.52,1.8399999999999999,70.5440004536,133.24,54.350502146,15.2716230529,56.4552880977,-12.889497854,-6.9683769471,14.6525571899,67.24,22.24,70.822561377,132.15
2021-01-13 13:30:00,60.6666186779,-7.9132608591,61.1805387296,-11.7433813221,-6.9832608591,13.6628304938,72.41,-0.93,72.4159719951,133.4,57.1966186779,-27.9832608591,63.675082069,-11.7433813221,-6.9832608591,13.6628304938,68.94,-21.0,72.0674933656,132.58,58.5066186779,-7.7432608591,59.0167986073,-11.7433813221,-6.9832608591,13.6628304938,70.25,-0.76,70.2541109117,133.59,56.0266186779,-5.3832608591,56.2846470892,-11.7433813221,-6.9832608591,13.6628304938,67.77,1.6,67.7888847821,133.59,57.1366186779,-5.5432608591,57.4048859846,-11.7433813221,-6.9832608591,13.6628304938,68.88,1.44,68.8950506205,133.59,54.6966186779,15.0567391409,56.7311685792,-11.7433813221,-6.9832608591,13.6628304938,66.44,22.04,70.0002514281,132.58
2021-01-13 14:00:00,60.4622354338,-7.4378404824,60.9180054229,-13.2777645662,-6.8578404824,14.944196464000001,73.74,-0.58,73.742280952,133.49,55.4322354338,-29.2778404824,62.6891112435,-13.2777645662,-6.8578404824,14.944196464000001,68.71,-22.42,72.2753104455,132.85,58.2422354338,-7.2578404824,58.6927102526,-13.2777645662,-6.8578404824,14.944196464000001,71.52,-0.4,71.5211185595,133.7,54.2822354338,-6.5778404824,54.67932945,-13.2777645662,-6.8578404824,14.944196464000001,67.56,0.28,67.5605802225,133.88,56.9222354338,-5.0978404824,57.1500556813,-13.2777645662,-6.8578404824,14.944196464000001,70.2,1.76,70.2220592122,133.7,53.0422354338,13.3421595176,54.6945331858,-13.2777645662,-6.8578404824,14.944196464000001,66.32,20.2,69.328078006,132.85
2021-01-13 14:30:00,59.7027353001,-7.9772559985000004,60.2333231325,-12.8172646999,-6.8072559985000005,14.5127877617,72.52,-1.17,72.529437472,133.6,55.0927353001,-29.7172559985,62.5965237607,-12.8172646999,-6.8072559985000005,14.5127877617,67.91,-22.91,71.6703299839,132.94,57.5227353001,-7.8072559985000005,58.0501362843,-12.8172646999,-6.8072559985000005,14.5127877617,70.34,-1.0,70.3471079718,133.81,53.9727353001,-6.9172559985,54.4141947135,-12.8172646999,-6.8072559985000005,14.5127877617,66.79,-0.11,66.7900905824,133.97,56.1827353001,-5.6072559985,56.461854961,-12.8172646999,-6.8072559985000005,14.5127877617,69.0,1.2,69.0104339937,133.81,52.7027353001,13.792744001500001,54.4776843781,-12.8172646999,-6.8072559985000005,14.5127877617,65.52,20.6,68.6820966483,132.94
