Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-13 15:00:00,61.6359016898,-7.2991375011,62.0665915398,-13.2640983102,-6.7991375011,14.9051861693,74.9,-0.5,74.9016688733,133.6,55.5059016898,-29.6991375011,62.9519172917,-13.2640983102,-6.7991375011,14.9051861693,68.77,-22.9,72.4825696288,133.06,59.3859016898,-7.1691375011,59.817069905,-13.2640983102,-6.7991375011,14.9051861693,72.65,-0.37,72.6509421825,133.81,54.3659016898,-6.8591375011,54.7968889062,-13.2640983102,-6.7991375011,14.9051861693,67.63,-0.06,67.6300266154,134.11,58.0559016898,-4.9191375011,58.2639308214,-13.2640983102,-6.7991375011,14.9051861693,71.32,1.88,71.3447741604,133.81,53.1359016898,13.6008624989,54.8489517593,-13.2640983102,-6.7991375011,14.9051861693,66.4,20.4,69.4630837208,133.06
2021-01-13 15:30:00,62.4624350094,-7.2796899722,62.8852102914,-13.3375649906,-6.8896899722,15.011944171,75.8,-0.39,75.8010032915,133.6,55.8024350094,-29.9196899722,63.317450999,-13.3375649906,-6.8896899722,15.011944171,69.14,-23.03,72.8746903939,132.98,60.1724350094,-7.0996899722,60.5898302742,-13.3375649906,-6.8896899722,15.011944171,73.51,-0.21,73.5102999586,133.73,54.6424350094,-7.0996899722,55.1017359205,-13.3375649906,-6.8896899722,15.011944171,67.98,-0.21,67.9803243593,134.0,58.8224350094,-4.8896899722,59.0253159962,-13.3375649906,-6.8896899722,15.011944171,72.16,2.0,72.1877108655,133.73,53.4224350094,13.7503100278,55.1636437175,-13.3375649906,-6.8896899722,15.011944171,66.76,20.64,69.8778019116,132.98
2021-01-13 16:00:00,59.9513184183,-8.6225883402,60.5682227721,-13.8986815817,-7.0425883402,15.5811232021,73.85,-1.58,73.8668998943,134.38,55.1813184183,-30.0325883402,62.8246310359,-13.8986815817,-7.0425883402,15.5811232021,69.08,-22.99,72.8051268799,133.64,57.7413184183,-8.4425883402,58.3552666909,-13.8986815817,-7.0425883402,15.5811232021,71.64,-1.4,71.6536782029,134.57,54.0213184183,-7.0425883402,54.4784443076,-13.8986815817,-7.0425883402,15.5811232021,67.92,0.0,67.92,134.69,56.4613184183,-6.2025883402,56.8009910094,-13.8986815817,-7.0425883402,15.5811232021,70.36,0.84,70.365014034,134.57,52.8213184183,13.8374116598,54.6037145338,-13.8986815817,-7.0425883402,15.5811232021,66.72,20.88,69.9108918553,133.64
2021-01-13 16:30:00,61.2608184435,-8.5298662519,61.8518107629,-14.8591815565,-7.3198662519,16.5642904609,76.12,-1.21,76.1296164446,133.88,56.6208184435,-29.9598662519,64.0586502125,-14.8591815565,-7.3198662519,16.5642904609,71.48,-22.64,74.9797305943,133.16,58.9908184435,-8.3098662519,59.5732367575,-14.8591815565,-7.3198662519,16.5642904609,73.85,-0.99,73.85663545,134.08,55.4108184435,-7.1298662519,55.8676453178,-14.8591815565,-7.3198662519,16.5642904609,70.27,0.19,70.2702568659,134.23,57.6608184435,-6.0398662519,57.9762879798,-14.8591815565,-7.3198662519,16.5642904609,72.52,1.28,72.5312953145,134.08,54.1808184435,12.9601337481,55.7093004262,-14.8591815565,-7.3198662519,16.5642904609,69.04,20.28,71.9569315633,133.16
2021-01-13 17:00:00,63.6414681414,-8.0751426551,64.1517294864,-16.8585318586,-7.8851426551,18.6114365678,80.5,-0.19,80.5002242233,133.19,59.4314681414,-28.8251426551,66.0529201061,-16.8585318586,-7.8851426551,18.6114365678,76.29,-20.94,79.1116154556,132.44,61.2014681414,-7.8351426551,61.7009656577,-16.8585318586,-7.8851426551,18.6114365678,78.06,0.05,78.0600160133,133.39,58.0614681414,-6.1851426551,58.3899826375,-16.8585318586,-7.8851426551,18.6114365678,74.92,1.7000000000000002,74.9392847577,133.46,59.8214681414,-5.5251426551,60.0760788664,-16.8585318586,-7.8851426551,18.6114365678,76.68,2.36,76.716308566,133.39,56.7814681414,15.3948573449,58.83142661,-16.8585318586,-7.8851426551,18.6114365678,73.64,23.28,77.2321694632,132.44
2021-01-13 17:30:00,64.3485850572,-8.1169522549,64.8585022397,-15.5914149428,-8.3569522549,17.6898522014,79.94,0.24,79.9403602694,133.19,62.5185850572,-28.3569522549,68.6490365463,-15.5914149428,-8.3569522549,17.6898522014,78.11,-20.0,80.6298462109,132.44,61.9185850572,-7.9069522549,62.4213991308,-15.5914149428,-8.3569522549,17.6898522014,77.51,0.45,77.5113062721,133.47,61.1185850572,-5.7069522549,61.3844503391,-15.5914149428,-8.3569522549,17.6898522014,76.71,2.65,76.755759393,133.46,60.568585057199996,-5.5969522549,60.8266337255,-15.5914149428,-8.3569522549,17.6898522014,76.16,2.76,76.2099940953,133.47,59.8485850572,16.5230477451,62.087553021,-15.5914149428,-8.3569522549,17.6898522014,75.44,24.88,79.4368176603,132.44
2021-01-13 18:00:00,64.8987016995,-8.0293061549,65.3935106842,-17.1812983005,-8.4093061549,19.128864088,82.08,0.38,82.0808796249,133.07,61.7187016995,-28.4893061549,67.976751207,-17.1812983005,-8.4093061549,19.128864088,78.9,-20.08,81.4150870539,132.3,62.3987016995,-7.8093061549,62.8854771502,-17.1812983005,-8.4093061549,19.128864088,79.58,0.6000000000000001,79.5822618427,133.26,60.2787016995,-5.8893061549,60.5657147697,-17.1812983005,-8.4093061549,19.128864088,77.46,2.52,77.500980639,133.29,61.0187016995,-5.4493061549,61.2615449908,-17.1812983005,-8.4093061549,19.128864088,78.2,2.96,78.2560004089,133.26,58.9787016995,17.1906938451,61.4329488877,-17.1812983005,-8.4093061549,19.128864088,76.16,25.6,80.3474056831,132.3
2021-01-13 18:30:00,65.9547684249,-7.7680330619,66.4106453487,-17.3952315751,-8.1780330619,19.2217144478,83.35,0.41000000000000003,83.3510083922,132.58,60.7247684249,-28.7880330619,67.2030382336,-17.3952315751,-8.1780330619,19.2217144478,78.12,-20.61,80.7929854628,131.89,63.4147684249,-7.5480330619,63.8623962711,-17.3952315751,-8.1780330619,19.2217144478,80.81,0.63,80.8124557231,132.78,59.3047684249,-6.2980330619,59.63824929,-17.3952315751,-8.1780330619,19.2217144478,76.7,1.88,76.7230369576,132.9,62.0047684249,-5.1780330619,62.2206021653,-17.3952315751,-8.1780330619,19.2217144478,79.4,3.0,79.4566548503,132.78,57.9647684249,14.8219669381,59.8298009563,-17.3952315751,-8.1780330619,19.2217144478,75.36,23.0,78.7916848405,131.89
2021-01-13 19:00:00,65.187184981,-8.463413255,65.7343019258,-16.302815019,-7.833413255,18.0871263822,81.49,-0.63,81.4924352317,131.94,59.387184981,-28.773413255,65.9905072743,-16.302815019,-7.833413255,18.0871263822,75.69,-20.94,78.5331757921,131.2,62.727184981,-8.183413255,63.2587384331,-16.302815019,-7.833413255,18.0871263822,79.03,-0.35000000000000003,79.0307750183,132.14,58.047184981,-6.493413255,58.4092466988,-16.302815019,-7.833413255,18.0871263822,74.35,1.34,74.362074339,132.25,61.337184981,-5.873413255,61.6177510516,-16.302815019,-7.833413255,18.0871263822,77.64,1.96,77.6647358844,132.14,56.737184981,14.646586745,58.5971898887,-16.302815019,-7.833413255,18.0871263822,73.04,22.48,76.4211489053,131.2
2021-01-13 19:30:00,61.3945018694,-9.8915156202,62.186227905,-14.9454981306,-7.4715156202,16.7090233118,76.34,-2.42,76.3783477171,132.3,56.7445018694,-30.5315156202,64.4368833703,-14.9454981306,-7.4715156202,16.7090233118,71.69,-23.06,75.3075009544,131.56,59.0945018694,-9.6415156202,59.8758630389,-14.9454981306,-7.4715156202,16.7090233118,74.04,-2.17,74.0717928769,132.49,55.5345018694,-8.1615156202,56.1310184755,-14.9454981306,-7.4715156202,16.7090233118,70.48,-0.6900000000000001,70.483377473,132.6,57.7345018694,-7.3915156202,58.2057317562,-14.9454981306,-7.4715156202,16.7090233118,72.68,0.08,72.6800440286,132.49,54.2145018694,12.2084843798,55.5721090458,-14.9454981306,-7.4715156202,16.7090233118,69.16,19.68,71.90554916,131.56
2021-01-13 20:00:00,58.5764020268,-11.3060150859,59.6575297136,-13.7835979732,-7.0560150859,15.484667319,72.36,-4.25,72.484702524,132.66,53.9264020268,-31.1960150859,62.2996644677,-13.7835979732,-7.0560150859,15.484667319,67.71,-24.14,71.8845164135,131.84,56.4364020268,-11.0460150859,57.5072336581,-13.7835979732,-7.0560150859,15.484667319,70.22,-3.99,70.3332673775,132.85,52.8164020268,-8.696015085900001,53.5274976197,-13.7835979732,-7.0560150859,15.484667319,66.6,-1.6400000000000001,66.6201891321,132.92,55.1364020268,-8.8560150859,55.8431001258,-13.7835979732,-7.0560150859,15.484667319,68.92,-1.8,68.9435015067,132.85,51.5764020268,12.3439849141,53.0330011369,-13.7835979732,-7.0560150859,15.484667319,65.36,19.4,68.1783660702,131.84
2021-01-13 20:30:00,55.8650684178,-12.4331967078,57.2318988826,-12.5249315822,-6.6731967078,14.1917393381,68.39,-5.76,68.6321331448,132.94,51.3950684178,-32.9131967078,61.0305790174,-12.5249315822,-6.6731967078,14.1917393381,63.92,-26.24,69.0963385426,132.16,53.8550684178,-12.1531967078,55.2093161025,-12.5249315822,-6.6731967078,14.1917393381,66.38,-5.48,66.6058165628,133.15,50.4050684178,-10.2931967078,51.445318744,-12.5249315822,-6.6731967078,14.1917393381,62.93,-3.62,63.0340328711,133.26,52.5950684178,-10.0331967078,53.5434987469,-12.5249315822,-6.6731967078,14.1917393381,65.12,-3.36,65.2066254302,133.15,49.2350684178,11.2068032922,50.4943997106,-12.5249315822,-6.6731967078,14.1917393381,61.76,17.88,64.2961274106,132.16
2021-01-13 21:00:00,52.8720673548,-14.2485128335,54.7583384001,-11.7879326452,-6.2785128335,13.3557133635,64.66,-7.97,65.1493399813,133.83,49.0020673548,-33.9585128335,59.6186480802,-11.7879326452,-6.2785128335,13.3557133635,60.79,-27.68,66.7952580652,132.92,50.9920673548,-13.9585128335,52.8680528641,-11.7879326452,-6.2785128335,13.3557133635,62.78,-7.68,63.2480102454,134.03,48.1320673548,-11.1085128335,49.3973173889,-11.7879326452,-6.2785128335,13.3557133635,59.92,-4.83,60.1143518638,134.04,49.8120673548,-11.8785128335,51.2087992565,-11.7879326452,-6.2785128335,13.3557133635,61.6,-5.6,61.8540216962,134.03,46.972067354800004,11.0414871665,48.2523527968,-11.7879326452,-6.2785128335,13.3557133635,58.76,17.32,61.2594482509,132.92
2021-01-13 21:30:00,50.3446673319,-16.1383926181,52.8680739677,-10.4553326681,-5.9083926181,12.0092915916,60.8,-10.23,61.6546259416,134.55,46.6846673319,-34.9583926181,58.3227860988,-10.4553326681,-5.9083926181,12.0092915916,57.14,-29.05,64.1005624,133.55,48.6246673319,-15.8283926181,51.1360566138,-10.4553326681,-5.9083926181,12.0092915916,59.08,-9.92,59.9070346454,134.76,45.9146673319,-11.8983926181,47.431302144200004,-10.4553326681,-5.9083926181,12.0092915916,56.37,-5.99,56.6873619072,134.7,47.4646673319,-13.7883926181,49.426859256,-10.4553326681,-5.9083926181,12.0092915916,57.92,-7.88,58.4535781625,134.76,44.7846673319,9.2916073819,45.7383908305,-10.4553326681,-5.9083926181,12.0092915916,55.24,15.2,57.2930850976,133.55
2021-01-13 22:00:00,47.5092341072,-16.9600017609,50.4457033372,-9.2707658928,-5.4600017609,10.7591226161,56.78,-11.5,57.9328784025,134.94,43.6792341072,-36.7900017609,57.1084908027,-9.2707658928,-5.4600017609,10.7591226161,52.95,-31.33,61.5245593239,134.03,45.9392341072,-16.6400017609,48.860033657,-9.2707658928,-5.4600017609,10.7591226161,55.21,-11.18,56.3306000323,135.15,43.0292341072,-13.5800017609,45.1212969193,-9.2707658928,-5.4600017609,10.7591226161,52.3,-8.12,52.9265944493,135.19,44.8092341072,-14.6600017609,47.1464008478,-9.2707658928,-5.4600017609,10.7591226161,54.08,-9.2,54.8569630949,135.15,42.0092341072,7.8199982391,42.7308802008,-9.2707658928,-5.4600017609,10.7591226161,51.28,13.28,52.9716603478,134.03
2021-01-13 22:30:00,44.5742842048,-18.3710104554,48.2116255432,-7.0457157952,-5.1110104554,8.704282793099999,51.62,-13.26,53.2958910236,135.24,41.7842842048,-37.2210104554,55.9582882675,-7.0457157952,-5.1110104554,8.704282793099999,48.83,-32.11,58.4416033319,134.23,43.1742842048,-18.0510104554,46.7959164357,-7.0457157952,-5.1110104554,8.704282793099999,50.22,-12.94,51.8603123785,135.46,41.2642842048,-13.9510104554,43.5588319822,-7.0457157952,-5.1110104554,8.704282793099999,48.31,-8.84,49.1121339386,135.4,42.0742842048,-16.1910104554,45.0820830365,-7.0457157952,-5.1110104554,8.704282793099999,49.12,-11.08,50.3541537512,135.46,40.1942842048,7.5689895446,40.9007345345,-7.0457157952,-5.1110104554,8.704282793099999,47.24,12.68,48.9121661757,134.23
2021-01-13 23:00:00,41.8472675079,-20.2870631674,46.5054698916,-5.1527324921,-4.7070631674,6.9790469118,47.0,-15.58,49.5150118651,136.38,39.7072675079,-36.8170631674,54.1494527509,-5.1527324921,-4.7070631674,6.9790469118,44.86,-32.11,55.1676689738,135.1,40.6072675079,-19.9570631674,45.2463760397,-5.1527324921,-4.7070631674,6.9790469118,45.76,-15.25,48.2342212542,136.6,39.2772675079,-13.3170631674,41.4734603607,-5.1527324921,-4.7070631674,6.9790469118,44.43,-8.61,45.256568584,136.29,39.5672675079,-18.1470631674,43.5302717617,-5.1527324921,-4.7070631674,6.9790469118,44.72,-13.44,46.6959527154,136.6,38.2072675079,8.2929368326,39.0969064215,-5.1527324921,-4.7070631674,6.9790469118,43.36,13.0,45.2668708881,135.1
2021-01-13 23:30:00,44.3228674128,-19.4061262919,48.3850629157,-5.9371325872,-4.3161262919,7.3401968315,50.26,-15.09,52.4764299472,135.85,38.4428674128,-36.5261262919,53.0284070741,-5.9371325872,-4.3161262919,7.3401968315,44.38,-32.21,54.8367440682,134.67,43.0028674128,-19.0361262919,47.0278716287,-5.9371325872,-4.3161262919,7.3401968315,48.94,-14.72,51.1057922353,136.08,38.0328674128,-13.1561262919,40.2440388462,-5.9371325872,-4.3161262919,7.3401968315,43.97,-8.84,44.8498216273,135.83,41.9428674128,-17.1961262919,45.3311249172,-5.9371325872,-4.3161262919,7.3401968315,47.88,-12.88,49.5821419465,136.08,37.0228674128,7.9238737081,37.8613323327,-5.9371325872,-4.3161262919,7.3401968315,42.96,12.24,44.6696675609,134.67
2021-01-14 00:00:00,39.392851269,-10.4308099566,40.7504420523,-3.437148731,-4.0608099566,5.3201662476,42.83,-6.37,43.3011062214,136.08,36.912851269,-34.1708099566,50.3011216764,-3.437148731,-4.0608099566,5.3201662476,40.35,-30.11,50.3461478169,135.5,37.572851269,-31.2708099566,48.8833581889,-3.437148731,-4.0608099566,5.3201662476,41.01,-27.21,49.2158937743,136.3,36.602851269,-10.6708099566,38.1265643109,-3.437148731,-4.0608099566,5.3201662476,40.04,-6.61,40.5819381006,136.66,36.722851269,-28.3008099566,46.3627398837,-3.437148731,-4.0608099566,5.3201662476,40.16,-24.24,46.9084555278,136.3,35.442851269,11.1391900434,37.1520828609,-3.437148731,-4.0608099566,5.3201662476,38.88,15.2,41.745591384,135.5
2021-01-14 00:30:00,42.3741013549,-8.44807182,43.2080360941,-5.2758986451,-4.22807182,6.7610426584,47.65,-4.22,47.8365017534,135.42,38.6441013549,-33.06807182,50.8612223941,-5.2758986451,-4.22807182,6.7610426584,43.92,-28.84,52.5424780535,134.95,40.2741013549,-31.67807182,51.2396669991,-5.2758986451,-4.22807182,6.7610426584,45.55,-27.45,53.1818108003,135.64,38.2041013549,-9.74807182,39.4281405159,-5.2758986451,-4.22807182,6.7610426584,43.48,-5.52,43.8289949691,136.1,39.4441013549,-28.06807182,48.4112981378,-5.2758986451,-4.22807182,6.7610426584,44.72,-23.84,50.6776479328,135.64,37.0841013549,11.41192818,38.8002922423,-5.2758986451,-4.22807182,6.7610426584,42.36,15.64,45.1550573026,134.95
2021-01-14 01:00:00,41.7787511095,-8.9896572467,42.7349737532,-6.6912488905,-4.7196572467,8.1882828628,48.47,-4.27,48.6577208673,134.68,39.1487511095,-32.1796572467,50.676967687,-6.6912488905,-4.7196572467,8.1882828628,45.84,-27.46,53.4355424788,134.09,39.6387511095,-31.9696572467,50.9243514833,-6.6912488905,-4.7196572467,8.1882828628,46.33,-27.25,53.7497106969,134.9,38.6487511095,-9.1296572467,39.7124237962,-6.6912488905,-4.7196572467,8.1882828628,45.34,-4.41,45.5539647012,135.2,38.7887511095,-28.3196572467,48.026765446,-6.6912488905,-4.7196572467,8.1882828628,45.48,-23.6,51.238563602,134.9,37.4687511095,12.5203427533,39.5052691722,-6.6912488905,-4.7196572467,8.1882828628,44.16,17.24,47.405940556,134.09
2021-01-14 01:30:00,40.6885174217,-9.313972723100001,41.7409336008,-7.2814825783,-4.7939727230999996,8.7179219432,47.97,-4.52,48.1824791807,134.68,38.1285174217,-32.1339727231,49.8635743178,-7.2814825783,-4.7939727230999996,8.7179219432,45.41,-27.34,53.0051289971,134.09,38.5685174217,-32.2939727231,50.3033916386,-7.2814825783,-4.7939727230999996,8.7179219432,45.85,-27.5,53.4646846058,134.9,37.6385174217,-9.1039727231,38.7238984743,-7.2814825783,-4.7939727230999996,8.7179219432,44.92,-4.31,45.1262949953,135.2,37.7185174217,-28.6739727231,47.3801991154,-7.2814825783,-4.7939727230999996,8.7179219432,45.0,-23.88,50.943639446,134.9,36.4785174217,12.4860272769,38.5562330946,-7.2814825783,-4.7939727230999996,8.7179219432,43.76,17.28,47.0482305725,134.09
2021-01-14 02:00:00,42.9059174586,-8.7515467525,43.789351714,-7.0140825414,-4.7015467525,8.4440449882,49.92,-4.05,50.0840184091,134.9,38.2859174586,-32.2615467525,50.0661449935,-7.0140825414,-4.7015467525,8.4440449882,45.3,-27.56,53.0249337576,134.33,40.7059174586,-31.7815467525,51.6433774082,-7.0140825414,-4.7015467525,8.4440449882,47.72,-27.08,54.8682494709,135.1,37.8059174586,-9.1415467525,38.8954402458,-7.0140825414,-4.7015467525,8.4440449882,44.82,-4.44,45.0393827666,135.45,39.8259174586,-28.1415467525,48.7652576641,-7.0140825414,-4.7015467525,8.4440449882,46.84,-23.44,52.3776593597,135.1,36.6259174586,12.2984532475,38.6356025185,-7.0140825414,-4.7015467525,8.4440449882,43.64,17.0,46.834278045,134.33
2021-01-14 02:30:00,39.0333507532,-9.7511944448,40.2329251251,-6.2166492468,-4.6211944448,7.7461065029,45.25,-5.13,45.5398660516,135.39,36.8933507532,-32.7611944448,49.339793182,-6.2166492468,-4.6211944448,7.7461065029,43.11,-28.14,51.4813723593,134.74,37.0133507532,-32.9511944448,49.5557196428,-6.2166492468,-4.6211944448,7.7461065029,43.23,-28.33,51.6857988233,135.6,36.4833507532,-9.5311944448,37.7078048914,-6.2166492468,-4.6211944448,7.7461065029,42.7,-4.91,42.9813692197,135.87,36.2233507532,-29.3411944448,46.6158431355,-6.2166492468,-4.6211944448,7.7461065029,42.44,-24.72,49.114478517,135.6,35.3033507532,11.0988055552,37.0068920494,-6.2166492468,-4.6211944448,7.7461065029,41.52,15.72,44.3962701136,134.74
2021-01-14 03:00:00,37.8700675486,-9.915093546,39.1465336417,-5.9899324514,-4.565093546,7.5312263182,43.86,-5.35,44.1850891139,135.61,35.9100675486,-33.005093546,48.7736522246,-5.9899324514,-4.565093546,7.5312263182,41.9,-28.44,50.6403357019,134.94,35.9200675486,-33.205093546,48.9165564006,-5.9899324514,-4.565093546,7.5312263182,41.91,-28.64,50.7611830043,135.81,35.5300675486,-9.695093546,36.8290719252,-5.9899324514,-4.565093546,7.5312263182,41.52,-5.13,41.8357179931,136.08,35.0900675486,-29.645093546,45.9363082094,-5.9899324514,-4.565093546,7.5312263182,41.08,-25.08,48.130788483,135.81,34.3700675486,11.274906454,36.1721586146,-5.9899324514,-4.565093546,7.5312263182,40.36,15.84,43.3570663214,134.94
2021-01-14 03:30:00,38.4076343154,-9.5216427488,39.5702925734,-6.2623656846,-4.4516427488,7.6833812303,44.67,-5.07,44.9567992633,135.91,35.2476343154,-33.6316427488,48.7184063657,-6.2623656846,-4.4516427488,7.6833812303,41.51,-29.18,50.7400482854,135.31,36.4276343154,-32.8816427488,49.073159381400004,-6.2623656846,-4.4516427488,7.6833812303,42.69,-28.43,51.290359718,136.1,34.8776343154,-10.2016427488,36.3389995764,-6.2623656846,-4.4516427488,7.6833812303,41.14,-5.75,41.5398856522,136.46,35.5776343154,-29.3316427488,46.1097964626,-6.2623656846,-4.4516427488,7.6833812303,41.84,-24.88,48.678537365,136.1,33.7376343154,11.1083572512,35.5193407881,-6.2623656846,-4.4516427488,7.6833812303,40.0,15.56,42.9198508851,135.31
2021-01-14 04:00:00,38.8901842793,-9.4873272305,40.0306858704,-5.9598157207,-4.2473272305,7.3184145843,44.85,-5.24,45.1550672682,135.37,34.5601842793,-33.6573272305,48.2412895113,-5.9598157207,-4.2473272305,7.3184145843,40.52,-29.41,50.0681385714,134.84,36.9101842793,-32.6373272305,49.2702428681,-5.9598157207,-4.2473272305,7.3184145843,42.87,-28.39,51.4181777196,135.57,34.2201842793,-10.4273272305,35.7735959232,-5.9598157207,-4.2473272305,7.3184145843,40.18,-6.18,40.6524882387,135.97,36.0801842793,-29.0473272305,46.3198328674,-5.9598157207,-4.2473272305,7.3184145843,42.04,-24.8,48.8098514646,135.57,33.0801842793,10.7526727695,34.7838836767,-5.9598157207,-4.2473272305,7.3184145843,39.04,15.0,41.8225011208,134.84
2021-01-14 04:30:00,38.2255340157,-9.4499853353,39.3763085322,-5.6644659843,-4.1799853353,7.0397764375,43.89,-5.27,44.205259868,135.56,34.1655340157,-33.6199853353,47.9331527079,-5.6644659843,-4.1799853353,7.0397764375,39.83,-29.44,49.5292085541,135.0,36.2855340157,-32.6899853353,48.8392784552,-5.6644659843,-4.1799853353,7.0397764375,41.95,-28.51,50.7210271978,135.75,33.8455340157,-10.3099853353,35.3810114387,-5.6644659843,-4.1799853353,7.0397764375,39.51,-6.13,39.9827087627,136.13,35.4155340157,-29.1399853353,45.8628258501,-5.6644659843,-4.1799853353,7.0397764375,41.08,-24.96,48.0683679773,135.75,32.6955340157,11.5000146647,34.6590288649,-5.6644659843,-4.1799853353,7.0397764375,38.36,15.68,41.4409459351,135.0
2021-01-14 05:00:00,37.163617233,-9.9657339263,38.4766201547,-5.556382767,-4.1557339263,6.9385527252,42.72,-5.8100000000000005,43.1132752177,135.28,33.653617233,-33.2857339263,47.3339839426,-5.556382767,-4.1557339263,6.9385527252,39.21,-29.13,48.8465044809,134.66,35.283617233,-33.0857339263,48.3694059762,-5.556382767,-4.1557339263,6.9385527252,40.84,-28.93,50.0484814954,135.48,33.353617233,-10.1157339263,34.8538642821,-5.556382767,-4.1557339263,6.9385527252,38.91,-5.96,39.3638120613,135.81,34.443617233,-29.5557339263,45.3861672321,-5.556382767,-4.1557339263,6.9385527252,40.0,-25.4,47.383119357,135.48,32.203617233,9.9642660737,33.7099326798,-5.556382767,-4.1557339263,6.9385527252,37.76,14.12,40.3136701381,134.66
2021-01-14 05:30:00,35.5367673868,-10.3173993011,37.0041965815,-3.9832326132,-4.2873993011,5.8521735123,39.52,-6.03,39.9773848569,135.0,34.8567673868,-33.0973993011,48.0669540657,-3.9832326132,-4.2873993011,5.8521735123,38.84,-28.81,48.3586776081,134.33,33.7667673868,-33.3773993011,47.4788938778,-3.9832326132,-4.2873993011,5.8521735123,37.75,-29.09,47.6580591296,135.2,34.5467673868,-10.0373993011,35.97538772,-3.9832326132,-4.2873993011,5.8521735123,38.53,-5.75,38.956686204,135.47,32.8967673868,-29.9273993011,44.4729865584,-3.9832326132,-4.2873993011,5.8521735123,36.88,-25.64,44.917079157,135.2,33.3367673868,11.3926006989,35.2296950098,-3.9832326132,-4.2873993011,5.8521735123,37.32,15.68,40.4801778652,134.33
2021-01-14 06:00:00,36.5834006627,-9.8266467504,37.880182027000004,-4.5265993373,-4.4466467504,6.3452950194,41.11,-5.38,41.4605414822,134.88,35.7734006627,-32.9266467504,48.6199574372,-4.5265993373,-4.4466467504,6.3452950194,40.3,-28.48,49.3477496954,134.22,34.7534006627,-32.8566467504,47.8263326348,-4.5265993373,-4.4466467504,6.3452950194,39.28,-28.41,48.4772781827,135.08,35.4334006627,-9.9066467504,36.7922210849,-4.5265993373,-4.4466467504,6.3452950194,39.96,-5.46,40.3312930613,135.37,33.8734006627,-29.3266467504,44.804681475,-4.5265993373,-4.4466467504,6.3452950194,38.4,-24.88,45.7555941935,135.08,34.2334006627,11.6733532496,36.1689493492,-4.5265993373,-4.4466467504,6.3452950194,38.76,16.12,41.9784706725,134.22
2021-01-14 06:30:00,40.084517153,-8.4486645167,40.9652102095,-6.9654828470000005,-4.9186645167,8.5270869539,47.05,-3.5300000000000002,47.182236064,134.88,38.854517153,-31.3286645167,49.9115089292,-6.9654828470000005,-4.9186645167,8.5270869539,45.82,-26.41,52.8862978474,134.22,37.994517153,-31.5086645167,49.3596928001,-6.9654828470000005,-4.9186645167,8.5270869539,44.96,-26.59,52.2343727827,135.08,38.314517153,-8.2886645167,39.2008186667,-6.9654828470000005,-4.9186645167,8.5270869539,45.28,-3.37,45.4052342798,135.37,37.114517153,-27.9186645167,46.4428596438,-6.9654828470000005,-4.9186645167,8.5270869539,44.08,-23.0,49.7196781969,135.08,37.114517153,12.961335483300001,39.3126392018,-6.9654828470000005,-4.9186645167,8.5270869539,44.08,17.88,47.5682751422,134.22
2021-01-14 07:00:00,46.2457004633,-6.4538367947,46.6938627735,-9.5242995367,-5.3538367947,10.9259255942,55.77,-1.1,55.7808470714,135.26,42.0657004633,-29.8338367947,51.5711253839,-9.5242995367,-5.3538367947,10.9259255942,51.59,-24.48,57.1034018251,134.65,43.7657004633,-29.6638367947,52.8713509419,-9.5242995367,-5.3538367947,10.9259255942,53.29,-24.31,58.5730330442,135.45,41.3757004633,-6.6538367947,41.9073040521,-9.5242995367,-5.3538367947,10.9259255942,50.9,-1.3,50.9165984724,135.77,42.9157004633,-25.8738367947,50.1120023221,-9.5242995367,-5.3538367947,10.9259255942,52.44,-20.52,56.3118460006,135.45,40.1557004633,14.1261632053,42.5679311994,-9.5242995367,-5.3538367947,10.9259255942,49.68,19.48,53.3626536072,134.65
2021-01-14 07:30:00,49.1954004204,-4.6236207927,49.4121978033,-11.1845995796,-5.8836207927,12.6377316552,60.38,1.26,60.3931453064,134.02,45.1454004204,-28.8836207927,53.5945027891,-11.1845995796,-5.8836207927,12.6377316552,56.33,-23.0,60.8446291796,133.53,46.4954004204,-27.483620792700002,54.0108477264,-11.1845995796,-5.8836207927,12.6377316552,57.68,-21.6,61.5917397059,134.22,44.2954004204,-6.0436207927,44.705792138,-11.1845995796,-5.8836207927,12.6377316552,55.48,-0.16,55.4802307133,134.66,45.5754004204,-23.6836207927,51.3617661041,-11.1845995796,-5.8836207927,12.6377316552,56.76,-17.8,59.4856083435,134.22,43.0154004204,14.3163792073,45.3352333945,-11.1845995796,-5.8836207927,12.6377316552,54.2,20.2,57.841853359,133.53
2021-01-14 08:00:00,51.2971003841,-2.9997938459,51.3847377237,-12.3328996159,-6.2397938459,13.8215570821,63.63,3.24,63.7124359917,133.19,47.5571003841,-27.5597938459,54.9656259291,-12.3328996159,-6.2397938459,13.8215570821,59.89,-21.32,63.571648555,132.77,48.4371003841,-25.6397938459,54.8046687982,-12.3328996159,-6.2397938459,13.8215570821,60.77,-19.4,63.7914798386,133.39,46.6071003841,-4.9497938459,46.8692038052,-12.3328996159,-6.2397938459,13.8215570821,58.94,1.29,58.9541152084,133.85,47.4671003841,-21.7597938459,52.2169919384,-12.3328996159,-6.2397938459,13.8215570821,59.8,-15.52,61.7811492285,133.39,45.2671003841,15.9202061541,47.9850324703,-12.3328996159,-6.2397938459,13.8215570821,57.6,22.16,61.7156835821,132.77
2021-01-14 08:30:00,52.6376002829,-1.1223560383,52.6495645435,-13.7723997171,-6.6823560383,15.3079350726,66.41,5.5600000000000005,66.6423416455,132.26,49.7876002829,-26.0723560383,56.2011822947,-13.7723997171,-6.6823560383,15.3079350726,63.56,-19.39,66.4518299221,131.88,49.6476002829,-23.5223560383,54.9380145932,-13.7723997171,-6.6823560383,15.3079350726,63.42,-16.84,65.617695784,132.45,48.7276002829,-3.7323560383,48.8703336487,-13.7723997171,-6.6823560383,15.3079350726,62.5,2.95,62.5695812676,132.97,48.6276002829,-19.6823560383,52.4598765581,-13.7723997171,-6.6823560383,15.3079350726,62.4,-13.0,63.7397834951,132.45,47.3476002829,16.1976439617,50.0415719424,-13.7723997171,-6.6823560383,15.3079350726,61.12,22.88,65.2621544235,131.88
2021-01-14 09:00:00,54.6567836199,0.2899337524,54.6575526094,-14.3732163801,-6.8100662476,15.9049159509,69.03,7.1,69.3941705044,132.26,51.6167836199,-25.2800662476,57.4749867398,-14.3732163801,-6.8100662476,15.9049159509,65.99,-18.47,68.526060736,131.88,51.5367836199,-22.1300662476,56.0872525446,-14.3732163801,-6.8100662476,15.9049159509,65.91,-15.32,67.6670562386,132.45,50.4967836199,-2.9400662476,50.5823007137,-14.3732163801,-6.8100662476,15.9049159509,64.87,3.87,64.9853352688,132.97,50.4667836199,-18.2100662476,53.651679952,-14.3732163801,-6.8100662476,15.9049159509,64.84,-11.4,65.8345319722,132.45,49.1067836199,12.7499337524,50.7349682978,-14.3732163801,-6.8100662476,15.9049159509,63.48,19.56,66.4251759501,131.88
2021-01-14 09:30:00,56.4281170016,0.8474677660000001,56.4344805058,-14.3318829984,-6.852532234,15.8858449035,70.76,7.7,71.1777184237,131.85,53.2081170016,-24.672532234,58.6501284031,-14.3318829984,-6.852532234,15.8858449035,67.54,-17.82,69.8512992005,131.57,53.2381170016,-21.442532234,57.3940701683,-14.3318829984,-6.852532234,15.8858449035,67.57,-14.59,69.1272232916,132.05,52.0281170016,-2.462532234,52.0863612066,-14.3318829984,-6.852532234,15.8858449035,66.36,4.39,66.5050501842,132.6,52.1881170016,-17.532532234,55.0544207373,-14.3318829984,-6.852532234,15.8858449035,66.52,-10.68,67.3718991865,132.05,50.6281170016,13.267467766,52.337672207,-14.3318829984,-6.852532234,15.8858449035,64.96,20.12,68.0045292609,131.57
2021-01-14 10:00:00,56.7624170102,0.8049937763,56.7681248573,-14.6475829898,-6.8850062237,16.1850238846,71.41,7.69,71.8228668322,131.61,53.7524170102,-24.5850062237,59.1079086541,-14.6475829898,-6.8850062237,16.1850238846,68.4,-17.7,70.6530254129,131.34,53.5324170102,-21.3450062237,57.6309722427,-14.6475829898,-6.8850062237,16.1850238846,68.18,-14.46,69.6965135426,131.81,52.5424170102,-2.4750062237,52.6006771922,-14.6475829898,-6.8850062237,16.1850238846,67.19,4.41,67.3345691306,132.35,52.4324170102,-17.4050062237,55.245747304,-14.6475829898,-6.8850062237,16.1850238846,67.08,-10.52,67.8999027982,131.81,51.1124170102,14.5149937763,53.1334566629,-14.6475829898,-6.8850062237,16.1850238846,65.76,21.4,69.1544474347,131.34
2021-01-14 10:30:00,57.0319168584,1.5072115803,57.0518293071,-14.2480831416,-6.7927884197,15.7844812308,71.28,8.3,71.7616081202,131.61,54.0319168584,-24.8427884197,59.469422192,-14.2480831416,-6.7927884197,15.7844812308,68.28,-18.05,70.6254975204,131.42,53.8319168584,-20.7027884197,57.6756510236,-14.2480831416,-6.7927884197,15.7844812308,68.08,-13.91,69.4865058842,131.81,52.8519168584,-2.6627884197,52.9189527275,-14.2480831416,-6.7927884197,15.7844812308,67.1,4.13,67.2269804468,132.47,52.7119168584,-16.7927884197,55.3221829088,-14.2480831416,-6.7927884197,15.7844812308,66.96,-10.0,67.7025967006,131.81,51.4319168584,12.5272115803,52.9355561197,-14.2480831416,-6.7927884197,15.7844812308,65.68,19.32,68.4625795599,131.42
2021-01-14 11:00:00,57.6531001755,2.564217258,57.7100959105,-13.5268998245,-6.565782742,15.0361737778,71.18,9.13,71.7631472275,131.5,54.2931001755,-24.605782742,59.6086006464,-13.5268998245,-6.565782742,15.0361737778,67.82,-18.04,70.1783014898,131.42,54.4331001755,-19.645782742,57.8698468485,-13.5268998245,-6.565782742,15.0361737778,67.96,-13.08,69.2072828538,131.7,53.1231001755,-2.425782742,53.1784561093,-13.5268998245,-6.565782742,15.0361737778,66.65,4.14,66.778455358,132.47,53.3131001755,-15.725782742,55.5840525077,-13.5268998245,-6.565782742,15.0361737778,66.84,-9.16,67.4647404205,131.7,51.7131001755,12.754217258,53.2626960229,-13.5268998245,-6.565782742,15.0361737778,65.24,19.32,68.0405761292,131.42
2021-01-14 11:30:00,58.3633003181,3.0262749144,58.4417074005,-13.1666996819,-6.5337250856,14.6986919148,71.53,9.56,72.1660203974,131.36,54.7033003181,-24.5237250856,59.9488461755,-13.1666996819,-6.5337250856,14.6986919148,67.87,-17.99,70.2137949409,131.28,55.1133003181,-19.1437250856,58.3434493504,-13.1666996819,-6.5337250856,14.6986919148,68.28,-12.61,69.4346491314,131.54,53.5233003181,-2.3837250856,53.5763550666,-13.1666996819,-6.5337250856,14.6986919148,66.69,4.15,66.8189987953,132.39,54.0333003181,-15.2537250856,56.1451126302,-13.1666996819,-6.5337250856,14.6986919148,67.2,-8.72,67.7634001508,131.54,52.1133003181,12.7862749144,53.6589684604,-13.1666996819,-6.5337250856,14.6986919148,65.28,19.32,68.0789306614,131.28
2021-01-14 12:00:00,57.9518671878,2.6150578437,58.0108389706,-12.5781328122,-6.8349421563,14.3152317244,70.53,9.45,71.1602655982,131.59,55.2318671878,-24.7849421563,60.538025329,-12.5781328122,-6.8349421563,14.3152317244,67.81,-17.95,70.1455529595,131.49,54.7418671878,-19.6449421563,58.1600874787,-12.5781328122,-6.8349421563,14.3152317244,67.32,-12.81,68.5279395575,131.78,54.0618671878,-2.5849421563,54.123630789,-12.5781328122,-6.8349421563,14.3152317244,66.64,4.25,66.7753854351,132.57,53.6218671878,-15.7149421563,55.8772229775,-12.5781328122,-6.8349421563,14.3152317244,66.2,-8.88,66.7929217807,131.78,52.6618671878,12.5650578437,54.1401231465,-12.5781328122,-6.8349421563,14.3152317244,65.24,19.4,68.0633352107,131.49
2021-01-14 12:30:00,59.6142840467,3.0815188857,59.6938742338,-14.7357159533,-7.2284811143,16.4131734858,74.35,10.31,75.0614321739,131.34,55.8942840467,-24.8084811143,61.1525283557,-14.7357159533,-7.2284811143,16.4131734858,70.63,-17.58,72.7849799066,131.34,56.2542840467,-19.0384811143,59.3886204314,-14.7357159533,-7.2284811143,16.4131734858,70.99,-11.81,71.9656598664,131.53,54.6442840467,-2.6684811143,54.7094011157,-14.7357159533,-7.2284811143,16.4131734858,69.38,4.5600000000000005,69.5296914994,132.35,55.1042840467,-15.1084811143,57.1379761794,-14.7357159533,-7.2284811143,16.4131734858,69.84,-7.88,70.2831416486,131.53,53.1842840467,13.8515188857,54.9584629061,-14.7357159533,-7.2284811143,16.4131734858,67.92,21.08,71.1160516339,131.34
2021-01-14 13:00:00,59.7987841194,3.5462266018,59.9038421579,-15.1412158806,-7.3837733982,16.8456679279,74.94,10.93,75.7328759523,131.24,56.1687841194,-25.1737733982,61.5520200851,-15.1412158806,-7.3837733982,16.8456679279,71.31,-17.79,73.4955794589,131.34,56.3987841194,-18.5637733982,59.3753865918,-15.1412158806,-7.3837733982,16.8456679279,71.54,-11.18,72.4083144397,131.45,54.8887841194,-3.0437733982,54.9731132337,-15.1412158806,-7.3837733982,16.8456679279,70.03,4.34,70.1643534852,132.35,55.2587841194,-14.6237733982,57.161070413,-15.1412158806,-7.3837733982,16.8456679279,70.4,-7.24,70.7713049194,131.45,53.4587841194,12.4562266018,54.8907932233,-15.1412158806,-7.3837733982,16.8456679279,68.6,19.84,71.4113828462,131.34
2021-01-14 13:30:00,59.7669341413,3.4554820962,59.8667417952,-14.3730658587,-7.1045179038,16.0330657337,74.14,10.56,74.8882714449,131.52,56.0369341413,-25.5045179038,61.5679983552,-14.3730658587,-7.1045179038,16.0330657337,70.41,-18.4,72.7745017159,131.59,56.4069341413,-18.7345179038,59.4367258546,-14.3730658587,-7.1045179038,16.0330657337,70.78,-11.63,71.7291105479,131.72,54.8169341413,-3.2745179038,54.9146495587,-14.3730658587,-7.1045179038,16.0330657337,69.19,3.83,69.295923401,132.65,55.2669341413,-14.7845179038,57.2102786135,-14.3730658587,-7.1045179038,16.0330657337,69.64,-7.68,70.062200936,131.72,53.4269341413,12.4954820962,54.8687011379,-14.3730658587,-7.1045179038,16.0330657337,67.8,19.6,70.5761999544,131.59
2021-01-14 14:00:00,60.2207176307,3.7872515962,60.3396893148,-13.4792823693,-6.8427484038,15.1166880933,73.7,10.63,74.462654398,131.63,55.5207176307,-25.4627484038,61.0811070832,-13.4792823693,-6.8427484038,15.1166880933,69.0,-18.62,71.4682055183,131.78,56.8807176307,-18.4727484038,59.8051709451,-13.4792823693,-6.8427484038,15.1166880933,70.36,-11.63,71.3147004481,131.85,54.3107176307,-3.1727484038,54.4033122337,-13.4792823693,-6.8427484038,15.1166880933,67.79,3.67,67.889270139,132.8,55.7207176307,-14.5227484038,57.582189907,-13.4792823693,-6.8427484038,15.1166880933,69.2,-7.68,69.6248691202,131.85,52.9207176307,12.6372515962,54.408661833,-13.4792823693,-6.8427484038,15.1166880933,66.4,19.48,69.1984855326,131.78
2021-01-14 14:30:00,59.1980172899,3.2756102729,59.2885728764,-14.4319827101,-6.8743897271000005,15.985598489400001,73.63,10.15,74.326303554,131.92,55.3180172899,-25.7943897271,61.036329987,-14.4319827101,-6.8743897271000005,15.985598489400001,69.75,-18.92,72.2705258041,131.96,55.8580172899,-19.0243897271,59.0088595048,-14.4319827101,-6.8743897271000005,15.985598489400001,70.29,-12.15,71.3323671274,132.11,54.0980172899,-3.4443897271,54.2075575478,-14.4319827101,-6.8743897271000005,15.985598489400001,68.53,3.43,68.6157838985,133.04,54.7680172899,-15.0743897271,56.8046912105,-14.4319827101,-6.8743897271000005,15.985598489400001,69.2,-8.2,69.6841445381,132.11,52.7280172899,13.0456102729,54.317876935,-14.4319827101,-6.8743897271000005,15.985598489400001,67.16,19.92,70.0519235996,131.96
2021-01-14 15:00:00,58.7547505584,3.1314709505,58.8381408909,-14.4952494416,-6.9085290495,16.0573979835,73.25,10.04,73.9348639006,131.92,55.0947505584,-26.0485290495,60.9422464694,-14.4952494416,-6.9085290495,16.0573979835,69.59,-19.14,72.1741484189,132.14,55.4247505584,-19.2185290495,58.6622095841,-14.4952494416,-6.9085290495,16.0573979835,69.92,-12.31,70.9953695673,132.11,53.8947505584,-3.6585290495000002,54.0187835161,-14.4952494416,-6.9085290495,16.0573979835,68.39,3.25,68.4671789984,133.12,54.3047505584,-15.2285290495,56.3995924651,-14.4952494416,-6.9085290495,16.0573979835,68.8,-8.32,69.3012438561,132.11,52.5047505584,15.1714709505,54.6527434078,-14.4952494416,-6.9085290495,16.0573979835,67.0,22.08,70.5444994312,132.14
2021-01-14 15:30:00,60.221666879,3.1870834036,60.3059421807,-15.328333121,-7.0229165964,16.860579877,75.55,10.21,76.2367798376,131.92,55.601666879,-26.2529165964,61.4878930322,-15.328333121,-7.0229165964,16.860579877,70.93,-19.23,73.4905286415,132.0,56.801666879,-19.0929165964,59.9246929436,-15.328333121,-7.0229165964,16.860579877,72.13,-12.07,73.1329050428,132.11,54.351666879,-3.8729165964,54.4894776584,-15.328333121,-7.0229165964,16.860579877,69.68,3.15,69.751164148,133.03,55.671666879,-15.1029165964,57.6839022848,-15.328333121,-7.0229165964,16.860579877,71.0,-8.08,71.4582843343,132.11,52.991666879,16.3370834036,55.4528362913,-15.328333121,-7.0229165964,16.860579877,68.32,23.36,72.2032686241,132.0
2021-01-14 16:00:00,58.6766502156,2.4050657211,58.7259195045,-15.8633497844,-7.2349342789,17.4353130285,74.54,9.64,75.1607690221,131.69,55.1466502156,-26.6149342789,61.2332242878,-15.8633497844,-7.2349342789,17.4353130285,71.01,-19.38,73.607095446,131.79,55.3166502156,-19.8249342789,58.7618907987,-15.8633497844,-7.2349342789,17.4353130285,71.18,-12.59,72.2848566437,131.89,53.9066502156,-4.2749342789,54.0758911213,-15.8633497844,-7.2349342789,17.4353130285,69.77,2.96,69.8327609364,132.83,54.2166502156,-15.8749342789,56.4929969019,-15.8633497844,-7.2349342789,17.4353130285,70.08,-8.64,70.610594106,131.89,52.5766502156,17.8450657211,55.5225226236,-15.8633497844,-7.2349342789,17.4353130285,68.44,25.08,72.8906029609,131.79
2021-01-14 16:30:00,60.4750501869,2.6742729867,60.534150949,-17.0449498131,-7.5457270133000005,18.6405018787,77.52,10.22,78.1907846233,131.23,57.1750501869,-26.1457270133,62.8695904625,-17.0449498131,-7.5457270133000005,18.6405018787,74.22,-18.6,76.5151514407,131.32,56.9950501869,-19.3957270133,60.2048999017,-17.0449498131,-7.5457270133000005,18.6405018787,74.04,-11.85,74.9822919095,131.41,55.8350501869,-3.9457270133,55.97429402,-17.0449498131,-7.5457270133000005,18.6405018787,72.88,3.6,72.9688591113,132.35,55.8350501869,-15.3857270133,57.9160895184,-17.0449498131,-7.5457270133000005,18.6405018787,72.88,-7.84,73.3004774882,131.41,54.4350501869,13.4542729867,56.0730964942,-17.0449498131,-7.5457270133000005,18.6405018787,71.48,21.0,74.5009422759,131.32
2021-01-14 17:00:00,63.2962335333,2.9658740845000002,63.3656814734,-18.5037664667,-8.1141259155,20.2046631456,81.8,11.08,82.5469950998,130.54,60.5362335333,-24.6541259155,65.364068838,-18.5037664667,-8.1141259155,20.2046631456,79.04,-16.54,80.7520476521,130.57,59.6162335333,-18.8541259155,62.5265812654,-18.5037664667,-8.1141259155,20.2046631456,78.12,-10.74,78.8548159595,130.73,59.0462335333,-2.7241259155,59.1090395496,-18.5037664667,-8.1141259155,20.2046631456,77.55,5.39,77.7370863874,131.56,58.4162335333,-14.8341259155,60.2702881352,-18.5037664667,-8.1141259155,20.2046631456,76.92,-6.72,77.2129833642,130.73,57.5762335333,12.4858740845,58.9145119604,-18.5037664667,-8.1141259155,20.2046631456,76.08,20.6,78.8195813234,130.57
2021-01-14 17:30:00,64.7333334741,3.0961702022,64.8073354844,-18.5366665259,-8.4838297978,20.3858621091,83.27,11.58,84.0713345915,130.19,63.0233334741,-23.6938297978,67.3300685628,-18.5366665259,-8.4838297978,20.3858621091,81.56,-15.21,82.9661238097,130.14,60.9733334741,-18.6138297978,63.751251397,-18.5366665259,-8.4838297978,20.3858621091,79.51,-10.13,80.1527104969,130.39,61.4533334741,-1.8838297978,61.4822007559,-18.5366665259,-8.4838297978,20.3858621091,79.99,6.6,80.2618221822,131.11,59.7833334741,-14.5638297978,61.5317162092,-18.5366665259,-8.4838297978,20.3858621091,78.32,-6.08,78.555641427,130.39,59.9433334741,14.9561702022,61.780986194,-18.5366665259,-8.4838297978,20.3858621091,78.48,23.44,81.9057018772,130.14
2021-01-14 18:00:00,65.6536334619,4.0484440284,65.7783359914,-19.8463665381,-8.4615559716,21.5748973167,85.5,12.51,86.410358754,129.87,62.4136334619,-23.5715559716,66.7164139686,-19.8463665381,-8.4615559716,21.5748973167,82.26,-15.11,83.6362343724,129.9,61.8036334619,-17.5815559716,64.2557407511,-19.8463665381,-8.4615559716,21.5748973167,81.65,-9.12,82.1577561768,130.05,60.8436334619,-1.8015559716,60.8702992991,-19.8463665381,-8.4615559716,21.5748973167,80.69,6.66,80.9643853802,130.87,60.5536334619,-13.5015559716,62.0405878364,-19.8463665381,-8.4615559716,21.5748973167,80.4,-5.04,80.5578152633,130.05,59.3136334619,14.4584440284,61.0504194758,-19.8463665381,-8.4615559716,21.5748973167,79.16,22.92,82.4113584404,129.9
2021-01-14 18:30:00,64.991466782,3.5372591382,65.087655947,-19.278533218,-8.2827408618,20.9825079346,84.27,11.82,85.0949193548,130.4,61.481466782,-24.7227408618,66.2660144673,-19.278533218,-8.2827408618,20.9825079346,80.76,-16.44,82.4163284793,130.52,61.181466782,-18.2627408618,63.849037435,-19.278533218,-8.2827408618,20.9825079346,80.46,-9.98,81.0765810823,130.61,59.971466782,-2.7427408617999998,60.0341524086,-19.278533218,-8.2827408618,20.9825079346,79.25,5.54,79.4434018657,131.51,60.001466782,-14.1627408618,61.6502980099,-19.278533218,-8.2827408618,20.9825079346,79.28,-5.88,79.4977534274,130.61,58.441466782,13.1172591382,59.8954716729,-19.278533218,-8.2827408618,20.9825079346,77.72,21.4,80.6123960691,130.52
2021-01-14 19:00:00,62.4563835521,1.8885562826000002,62.4849301131,-17.3136164479,-7.9514437174,19.0522117272,79.77,9.84,80.3746135294,131.24,59.8863835521,-26.4914437174,65.4841623996,-17.3136164479,-7.9514437174,19.0522117272,77.2,-18.54,79.3950351093,131.29,58.8663835521,-20.1214437174,62.2103175508,-17.3136164479,-7.9514437174,19.0522117272,76.18,-12.17,77.1459739714,131.43,58.4763835521,-4.2814437174,58.6329104994,-17.3136164479,-7.9514437174,19.0522117272,75.79,3.67,75.8788046822,132.3,57.7263835521,-16.0714437174,59.9218379321,-17.3136164479,-7.9514437174,19.0522117272,75.04,-8.12,75.4780497893,131.43,57.0463835521,13.9285562826,58.7221811285,-17.3136164479,-7.9514437174,19.0522117272,74.36,21.88,77.5122183917,131.29
2021-01-14 19:30:00,60.7194837093,1.2578838476,60.7325116696,-16.0205162907,-7.6321161524,17.7455949234,76.74,8.89,77.2532180559,131.84,58.0094837093,-27.9521161524,64.3927091961,-16.0205162907,-7.6321161524,17.7455949234,74.03,-20.32,76.7681138234,131.97,57.2794837093,-20.9821161524,61.0015446709,-16.0205162907,-7.6321161524,17.7455949234,73.3,-13.35,74.5057883657,132.05,56.7194837093,-5.4921161524,56.9847626307,-16.0205162907,-7.6321161524,17.7455949234,72.74,2.14,72.7714724325,133.0,56.1794837093,-16.9521161524,58.68141641,-16.0205162907,-7.6321161524,17.7455949234,72.2,-9.32,72.7990549389,132.05,55.3794837093,15.4878838476,57.504449932,-16.0205162907,-7.6321161524,17.7455949234,71.4,23.12,75.049946036,131.97
2021-01-14 20:00:00,58.3966504825,-0.8299542869000001,58.4025479897,-15.3133495175,-7.2099542869,16.9257825304,73.71,6.38,73.9855965712,131.84,55.3066504825,-28.8899542869,62.3975564128,-15.3133495175,-7.2099542869,16.9257825304,70.62,-21.68,73.8729097843,131.82,55.1066504825,-22.9699542869,59.70227573,-15.3133495175,-7.2099542869,16.9257825304,70.42,-15.76,72.1619983094,132.05,54.1166504825,-6.4999542869,54.5056076489,-15.3133495175,-7.2099542869,16.9257825304,69.43,0.71,69.4336301802,132.86,54.0466504825,-18.9699542869,57.2791375111,-15.3133495175,-7.2099542869,16.9257825304,69.36,-11.76,70.3498912579,132.05,52.8066504825,12.9900457131,54.3809123021,-15.3133495175,-7.2099542869,16.9257825304,68.12,20.2,71.0519134155,131.82
2021-01-14 20:30:00,55.9080669851,-2.1186971583,55.9481977517,-14.2119330149,-6.8286971583,15.7673759675,70.12,4.71,70.2780086514,132.5,52.5480669851,-29.4886971583,60.2568054577,-14.2119330149,-6.8286971583,15.7673759675,66.76,-22.66,70.5008737535,132.41,52.7780669851,-24.4586971583,58.1700285488,-14.2119330149,-6.8286971583,15.7673759675,66.99,-17.63,69.271040125,132.7,51.4880669851,-6.9286971583,51.9521692153,-14.2119330149,-6.8286971583,15.7673759675,65.7,-0.1,65.7000761035,133.48,51.7480669851,-20.5086971583,55.6638940052,-14.2119330149,-6.8286971583,15.7673759675,65.96,-13.68,67.3636697338,132.7,50.1880669851,14.4913028417,52.2382994148,-14.2119330149,-6.8286971583,15.7673759675,64.4,21.32,67.8373230604,132.41
2021-01-14 21:00:00,54.7719836471,-2.5201381924,54.8299305959,-13.1480163529,-6.4601381924,14.6493590126,67.92,3.94,68.0341825849,132.99,50.7319836471,-30.6801381924,59.2874779719,-13.1480163529,-6.4601381924,14.6493590126,63.88,-24.22,68.3173682163,132.95,51.7519836471,-25.0201381924,57.4828246224,-13.1480163529,-6.4601381924,14.6493590126,64.9,-18.56,67.5017303482,133.18,49.7319836471,-7.9101381924,50.3571294227,-13.1480163529,-6.4601381924,14.6493590126,62.88,-1.45,62.8967161305,134.0,50.7719836471,-21.1001381924,54.981907526,-13.1480163529,-6.4601381924,14.6493590126,63.92,-14.64,65.5751172321,133.18,48.5319836471,11.8198618076,49.9506012964,-13.1480163529,-6.4601381924,14.6493590126,61.68,18.28,64.3318023997,132.95
2021-01-14 21:30:00,50.3663002175,-4.2432205497,50.5447239406,-10.9136997825,-6.1232205497,12.5140989624,61.28,1.88,61.3088313377,132.44,48.3163002175,-32.2032205497,58.0647249238,-10.9136997825,-6.1232205497,12.5140989624,59.23,-26.08,64.7175347182,132.39,47.6163002175,-26.5532205497,54.5195888463,-10.9136997825,-6.1232205497,12.5140989624,58.53,-20.43,61.9931109076,132.64,47.4663002175,-9.6032205497,48.4280032757,-10.9136997825,-6.1232205497,12.5140989624,58.38,-3.48,58.4836284784,133.48,46.6463002175,-22.7632205497,51.9041571917,-10.9136997825,-6.1232205497,12.5140989624,57.56,-16.64,59.9169692157,132.64,46.2463002175,12.2767794503,47.8480887547,-10.9136997825,-6.1232205497,12.5140989624,57.16,18.4,60.0485270427,132.39
2021-01-14 22:00:00,48.8009002069,-5.0089850213,49.0572909153,-11.0290997931,-5.6889850213,12.409898985,59.83,0.68,59.8338641573,133.1,45.2909002069,-32.5889850213,55.7970213029,-11.0290997931,-5.6889850213,12.409898985,56.32,-26.9,62.414360527,132.96,46.1509002069,-27.4989850213,53.7224326247,-11.0290997931,-5.6889850213,12.409898985,57.18,-21.81,61.1982720344,133.27,44.5309002069,-9.8089850213,45.5984348458,-11.0290997931,-5.6889850213,12.409898985,55.56,-4.12,55.7125479582,134.09,45.2109002069,-23.7289850213,51.0596732036,-11.0290997931,-5.6889850213,12.409898985,56.24,-18.04,59.0625024868,133.27,43.3309002069,11.6710149787,44.8751546334,-11.0290997931,-5.6889850213,12.409898985,54.36,17.36,57.0646931123,132.96
2021-01-14 22:30:00,49.4415167891,-5.7769192359,49.7778703669,-9.8984832109,-5.2769192359,11.2172120644,59.34,-0.5,59.3421064675,133.92,44.0815167891,-33.2369192359,55.2075440744,-9.8984832109,-5.2769192359,11.2172120644,53.98,-27.96,60.7914632165,133.8,46.8215167891,-28.4769192359,54.8013627896,-9.8984832109,-5.2769192359,11.2172120644,56.72,-23.2,61.2813054691,134.12,43.3815167891,-10.2369192359,44.5729796443,-9.8984832109,-5.2769192359,11.2172120644,53.28,-4.96,53.5103728262,134.88,45.9015167891,-24.6369192359,52.0953647936,-9.8984832109,-5.2769192359,11.2172120644,55.8,-19.36,59.0630984626,134.12,42.2215167891,10.7230807641,43.5619207686,-9.8984832109,-5.2769192359,11.2172120644,52.12,16.0,54.5205869374,133.8
2021-01-14 23:00:00,46.4949834274,-7.0522433648,47.0267755687,-8.7350165726,-4.8722433648,10.0019633038,55.23,-2.18,55.2730069745,134.19,41.4349834274,-33.8322433648,53.492789633,-8.7350165726,-4.8722433648,10.0019633038,50.17,-28.96,57.9284947155,133.97,44.0449834274,-29.8422433648,53.2026320229,-8.7350165726,-4.8722433648,10.0019633038,52.78,-24.97,58.388605909,134.38,40.8449834274,-10.7522433648,42.2365174767,-8.7350165726,-4.8722433648,10.0019633038,49.58,-5.88,49.9274553728,135.08,43.1849834274,-26.1122433648,50.4657512296,-8.7350165726,-4.8722433648,10.0019633038,51.92,-21.24,56.0965596093,134.38,39.7049834274,11.0477566352,41.2133308001,-8.7350165726,-4.8722433648,10.0019633038,48.44,15.92,50.9890184255,133.97
