Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-14 23:30:00,43.4312000408,-7.4530759054,44.0660581109,-7.5887999592,-4.4830759054,8.8140713859,51.02,-2.9699999999999998,51.1063724011,134.41,39.2312000408,-34.2730759054,52.0934812492,-7.5887999592,-4.4830759054,8.8140713859,46.82,-29.79,55.4937519006,134.2,41.1612000408,-30.3330759054,51.1306159036,-7.5887999592,-4.4830759054,8.8140713859,48.75,-25.85,55.1795704949,134.63,38.7412000408,-11.1430759054,40.3118930495,-7.5887999592,-4.4830759054,8.8140713859,46.33,-6.66,46.8062442416,135.33,40.3312000408,-26.6830759054,48.3589933363,-7.5887999592,-4.4830759054,8.8140713859,47.92,-22.2,52.8125591124,134.63,37.5712000408,10.8769240946,39.1139687358,-7.5887999592,-4.4830759054,8.8140713859,45.16,15.36,47.7006834333,134.2
2021-01-15 00:00:00,40.4167500401,-8.5876875414,41.3190278336,-7.1232499599,-4.3176875414,8.3296527957,47.54,-4.27,47.731378568,135.32,37.5367500401,-33.8576875414,50.5504758556,-7.1232499599,-4.3176875414,8.3296527957,44.66,-29.54,53.5455619076,134.9,38.2967500401,-31.7676875414,49.7576831792,-7.1232499599,-4.3176875414,8.3296527957,45.42,-27.45,53.0705087596,135.55,37.0767500401,-10.5376875414,38.545145638,-7.1232499599,-4.3176875414,8.3296527957,44.2,-6.22,44.6355060462,136.04,37.4767500401,-28.1176875414,46.8520132571,-7.1232499599,-4.3176875414,8.3296527957,44.6,-23.8,50.5529425454,135.55,35.9567500401,9.0423124586,37.0762901063,-7.1232499599,-4.3176875414,8.3296527957,43.08,13.36,45.1040574672,134.9
2021-01-15 00:30:00,42.83730006,-8.1693209034,43.6093118549,-7.56269994,-4.4893209034,8.7947957655,50.4,-3.68,50.5341706175,133.88,39.68730006,-33.5693209034,51.9805837979,-7.56269994,-4.4893209034,8.7947957655,47.25,-29.08,55.4816086645,133.55,40.61730006,-30.8293209034,50.9922748221,-7.56269994,-4.4893209034,8.7947957655,48.18,-26.34,54.9099990894,134.09,39.13730006,-10.6593209034,40.5629064307,-7.56269994,-4.4893209034,8.7947957655,46.7,-6.17,47.1058266035,134.66,39.75730006,-27.2093209034,48.1766546378,-7.56269994,-4.4893209034,8.7947957655,47.32,-22.72,52.491721252,134.09,37.95730006,11.0306790966,39.527617044,-7.56269994,-4.4893209034,8.7947957655,45.52,15.52,48.0930431559,133.55
2021-01-15 01:00:00,42.4719500322,-8.794020826,43.3728180065,-8.4780499678,-4.994020826,9.8395922307,50.95,-3.8,51.0915110366,133.34,40.5819500322,-32.734020826,52.1383811396,-8.4780499678,-4.994020826,9.8395922307,49.06,-27.74,56.3594818997,132.89,40.2219500322,-31.294020826,50.9619564366,-8.4780499678,-4.994020826,9.8395922307,48.7,-26.3,55.3478093514,133.54,40.0019500322,-10.054020826,41.246082737,-8.4780499678,-4.994020826,9.8395922307,48.48,-5.06,48.7433482641,133.96,39.3219500322,-27.634020826,48.0609494428,-8.4780499678,-4.994020826,9.8395922307,47.8,-22.64,52.8905435782,133.54,38.7619500322,12.565979174,40.7479153197,-8.4780499678,-4.994020826,9.8395922307,47.24,17.56,50.3981269493,132.89
2021-01-15 01:30:00,41.6329167105,-9.0906581477,42.6138453953,-9.2770832895,-5.0306581477,10.5532836482,50.91,-4.06,51.0716330266,133.21,39.3929167105,-32.8906581477,51.3185861101,-9.2770832895,-5.0306581477,10.5532836482,48.67,-27.86,56.0798404063,132.74,39.3829167105,-31.5006581477,50.4311966184,-9.2770832895,-5.0306581477,10.5532836482,48.66,-26.47,55.3936503581,133.42,38.8029167105,-10.2706581477,40.1391674555,-9.2770832895,-5.0306581477,10.5532836482,48.08,-5.24,48.3646978694,133.83,38.5229167105,-27.8706581477,47.5477517604,-9.2770832895,-5.0306581477,10.5532836482,47.8,-22.84,52.9764626981,133.42,37.6029167105,10.8493418523,39.1367801916,-9.2770832895,-5.0306581477,10.5532836482,46.88,15.88,49.4965534154,132.74
2021-01-15 02:00:00,40.469916752,-9.2975596582,41.5241950857,-9.270083248,-4.9975596582,10.5313838579,49.74,-4.3,49.9255205281,133.87,38.249916752,-33.2275596582,50.6668220079,-9.270083248,-4.9975596582,10.5313838579,47.52,-28.23,55.272807962,133.39,38.279916752,-31.9275596582,49.8469767616,-9.270083248,-4.9975596582,10.5313838579,47.55,-26.93,54.6463850588,134.07,37.709916752,-10.4275596582,39.1250791931,-9.270083248,-4.9975596582,10.5313838579,46.98,-5.43,47.2927616026,134.47,37.409916752,-28.3175596582,46.9189306825,-9.270083248,-4.9975596582,10.5313838579,46.68,-23.32,52.1808853892,134.07,36.489916752,10.0824403418,37.8572268902,-9.270083248,-4.9975596582,10.5313838579,45.76,15.08,48.1807430412,133.39
2021-01-15 02:30:00,40.9396334302,-9.1760464278,41.9553740711,-8.9203665698,-4.9360464278,10.1949739616,49.86,-4.24,50.0399560352,133.69,38.1496334302,-33.2060464278,50.5770308561,-8.9203665698,-4.9360464278,10.1949739616,47.07,-28.27,54.9069922687,133.22,38.7296334302,-31.7360464278,50.0715602763,-8.9203665698,-4.9360464278,10.1949739616,47.65,-26.8,54.669575634,133.89,37.6196334302,-10.4560464278,39.0456876789,-8.9203665698,-4.9360464278,10.1949739616,46.54,-5.52,46.8662138432,134.3,37.8796334302,-28.0960464278,47.162002223,-8.9203665698,-4.9360464278,10.1949739616,46.8,-23.16,52.2171006472,133.89,36.3996334302,9.9039535722,37.722958662,-8.9203665698,-4.9360464278,10.1949739616,45.32,14.84,47.687818151,133.22
2021-01-15 03:00:00,39.3875001204,-8.9273434465,40.3865401681,-8.7124998796,-4.8773434465,9.9847951029,48.1,-4.05,48.2702030242,134.11,37.1275001204,-33.7273434465,50.1595949062,-8.7124998796,-4.8773434465,9.9847951029,45.84,-28.85,54.1629772077,133.68,37.2575001204,-31.6773434465,48.9037360848,-8.7124998796,-4.8773434465,9.9847951029,45.97,-26.8,53.2116613159,134.3,36.6275001204,-10.8173434465,38.1914739741,-8.7124998796,-4.8773434465,9.9847951029,45.34,-5.94,45.7274447132,134.79,36.4075001204,-28.0773434465,45.9765514152,-8.7124998796,-4.8773434465,9.9847951029,45.12,-23.2,50.7351396963,134.3,35.4475001204,10.6426565535,37.0106930941,-8.7124998796,-4.8773434465,9.9847951029,44.16,15.52,46.8078625874,133.68
2021-01-15 03:30:00,38.2178834943,-9.3919070634,39.354981096,-8.0421165057,-4.7719070634000005,9.3512958949,46.26,-4.62,46.4901279843,134.41,36.3978834943,-33.7719070634,49.652267114,-8.0421165057,-4.7719070634000005,9.3512958949,44.44,-29.0,53.0651825588,133.95,36.1578834943,-32.2219070634,48.4318473072,-8.0421165057,-4.7719070634000005,9.3512958949,44.2,-27.45,52.0302075721,134.62,35.9478834943,-10.7919070634,37.53286008,-8.0421165057,-4.7719070634000005,9.3512958949,43.99,-6.02,44.4000056306,135.04,35.3178834943,-28.6519070634,45.4783978707,-8.0421165057,-4.7719070634000005,9.3512958949,43.36,-23.88,49.5009494858,134.62,34.7578834943,10.5480929366,36.3231706986,-8.0421165057,-4.7719070634000005,9.3512958949,42.8,15.32,45.459238885,133.95
2021-01-15 04:00:00,37.8611334329,-9.1887445066,38.9602162524,-8.1588665671,-4.6887445066,9.4101768691,46.02,-4.5,46.2394896166,135.16,35.7511334329,-33.9887445066,49.3292843539,-8.1588665671,-4.6887445066,9.4101768691,43.91,-29.3,52.7880488368,134.69,35.8111334329,-32.2887445066,48.2182569113,-8.1588665671,-4.6887445066,9.4101768691,43.97,-27.6,51.9145538361,135.34,35.3011334329,-10.7587445066,36.9042084999,-8.1588665671,-4.6887445066,9.4101768691,43.46,-6.07,43.8818470441,135.78,34.9611334329,-28.6887445066,45.2252685153,-8.1588665671,-4.6887445066,9.4101768691,43.12,-24.0,49.3491073881,135.34,34.1211334329,10.1112554934,35.5877680446,-8.1588665671,-4.6887445066,9.4101768691,42.28,14.8,44.7955176329,134.69
2021-01-15 04:30:00,38.0968334351,-9.1854858696,39.188542566,-7.8331665649,-4.5954858696,9.0816842497,45.93,-4.59,46.1587803132,134.71,35.5368334351,-34.1854858696,49.3103840457,-7.8331665649,-4.5954858696,9.0816842497,43.37,-29.59,52.5026189823,134.29,36.0568334351,-32.1354858696,48.2989098163,-7.8331665649,-4.5954858696,9.0816842497,43.89,-27.54,51.814898436600004,134.91,35.1068334351,-11.0754858696,36.8124454647,-7.8331665649,-4.5954858696,9.0816842497,42.94,-6.48,43.4261902543,135.4,35.2468334351,-28.5554858696,45.3624849458,-7.8331665649,-4.5954858696,9.0816842497,43.08,-23.96,49.2947055981,134.91,33.9268334351,11.1245141304,35.704129195,-7.8331665649,-4.5954858696,9.0816842497,41.76,15.72,44.6208023236,134.29
2021-01-15 05:00:00,37.4076500876,-9.2787524678,38.5412445626,-7.7723499124,-4.5487524678,9.0055856098,45.18,-4.73,45.4269226341,134.71,35.2076500876,-34.2287524678,49.1038299951,-7.7723499124,-4.5487524678,9.0055856098,42.98,-29.68,52.2320093429,134.29,35.4076500876,-32.2487524678,47.8924181938,-7.7723499124,-4.5487524678,9.0055856098,43.18,-27.7,51.3010955049,134.91,34.7876500876,-11.1187524678,36.5213260309,-7.7723499124,-4.5487524678,9.0055856098,42.56,-6.57,43.0641207968,135.4,34.5476500876,-28.7087524678,44.9191784746,-7.7723499124,-4.5487524678,9.0055856098,42.32,-24.16,48.7307705665,134.91,33.6276500876,11.4512475322,35.5239344732,-7.7723499124,-4.5487524678,9.0055856098,41.4,16.0,44.3842314341,134.29
2021-01-15 05:30:00,38.1667501468,-9.0095211088,39.2157148013,-7.1432498532,-4.6295211088,8.5122549399,45.31,-4.38,45.5212093425,134.41,36.4967501468,-33.819521108800004,49.7571379734,-7.1432498532,-4.6295211088,8.5122549399,43.64,-29.19,52.5024351816,133.97,36.1567501468,-31.8795211088,48.2038841516,-7.1432498532,-4.6295211088,8.5122549399,43.3,-27.25,51.1610447509,134.6,36.0567501468,-10.8095211088,37.642196771,-7.1432498532,-4.6295211088,8.5122549399,43.2,-6.18,43.6398029326,135.08,35.3367501468,-28.3095211088,45.2781944907,-7.1432498532,-4.6295211088,8.5122549399,42.48,-23.68,48.634275979,134.6,34.8567501468,10.8104788912,36.4946500826,-7.1432498532,-4.6295211088,8.5122549399,42.0,15.44,44.7481128094,133.97
2021-01-15 06:00:00,40.2602501463,-8.5231320535,41.1525396768,-8.5497498537,-4.8031320535,9.8065437379,48.81,-3.7199999999999998,48.9515525801,133.98,37.4102501463,-33.4531320535,50.1860424839,-8.5497498537,-4.8031320535,9.8065437379,45.96,-28.65,54.1585090267,133.58,38.0902501463,-31.2531320535,49.2709388926,-8.5497498537,-4.8031320535,9.8065437379,46.64,-26.45,53.6180202917,134.18,36.9002501463,-10.5731320535,38.3851479388,-8.5497498537,-4.8031320535,9.8065437379,45.45,-5.77,45.8147945537,134.67,37.2102501463,-27.6431320535,46.354562512,-8.5497498537,-4.8031320535,9.8065437379,45.76,-22.84,51.1433592952,134.18,35.6902501463,10.2768679465,37.1403819353,-8.5497498537,-4.8031320535,9.8065437379,44.24,15.08,46.7395335877,133.58
2021-01-15 06:30:00,41.8438500952,-7.6598415715,42.5391697579,-8.3461499048,-5.2698415715,9.8706356645,50.19,-2.39,50.2468725395,132.88,40.9538500952,-31.7098415715,51.7950952322,-8.3461499048,-5.2698415715,9.8706356645,49.3,-26.44,55.9425026255,132.42,39.6038500952,-30.0998415715,49.7439986832,-8.3461499048,-5.2698415715,9.8706356645,47.95,-24.83,53.9975129057,133.07,40.3338500952,-9.1798415715,41.3653110079,-8.3461499048,-5.2698415715,9.8706356645,48.68,-3.91,48.836774054,133.48,38.6938500952,-26.4698415715,46.8814094072,-8.3461499048,-5.2698415715,9.8706356645,47.04,-21.2,51.5965270149,133.07,39.0938500952,13.0501584285,41.2145089777,-8.3461499048,-5.2698415715,9.8706356645,47.44,18.32,50.8544589982,132.42
2021-01-15 07:00:00,45.1898833605,-6.0460707308,45.592549056,-11.7701166395,-5.8160707308,13.1286832719,56.96,-0.23,56.9604643591,132.88,43.0698833605,-30.2160707308,52.6120307829,-11.7701166395,-5.8160707308,13.1286832719,54.84,-24.4,60.0232088446,132.42,42.6698833605,-28.4960707308,51.3102815535,-11.7701166395,-5.8160707308,13.1286832719,54.44,-22.68,58.9753846957,133.07,42.2798833605,-7.7060707308000005,42.976412869,-11.7701166395,-5.8160707308,13.1286832719,54.05,-1.8900000000000001,54.0830343084,133.48,41.7498833605,-24.7360707308,48.527579332,-11.7701166395,-5.8160707308,13.1286832719,53.52,-18.92,56.7658066093,133.07,40.9898833605,12.7439292692,42.9252637864,-11.7701166395,-5.8160707308,13.1286832719,52.76,18.56,55.9293411368,132.42
2021-01-15 07:30:00,51.0167666802,-3.4607626502,51.1340137347,-13.4332333198,-6.3307626502,14.850263067,64.45,2.87,64.5138698266,131.67,47.3567666802,-27.9207626502,54.974833673,-13.4332333198,-6.3307626502,14.850263067,60.79,-21.59,64.5100937838,131.33,48.1667666802,-25.5207626502,54.510060894,-13.4332333198,-6.3307626502,14.850263067,61.6,-19.19,64.5198891816,131.86,46.3967666802,-5.7707626502,46.7542688953,-13.4332333198,-6.3307626502,14.850263067,59.83,0.56,59.8326207014,132.34,47.0867666802,-21.7307626502,51.8593255042,-13.4332333198,-6.3307626502,14.850263067,60.52,-15.4,62.4486220825,131.86,45.0067666802,14.3492373498,47.2388575171,-13.4332333198,-6.3307626502,14.850263067,58.44,20.68,61.9910961348,131.33
2021-01-15 08:00:00,51.8631333489,-2.271891686,51.9128702019,-14.6068666511,-6.741891686,16.0876864983,66.47,4.47,66.6201305913,131.67,49.4331333489,-27.171891686,56.4087437414,-14.6068666511,-6.741891686,16.0876864983,64.04,-20.43,67.2198371019,131.33,48.9031333489,-24.371891686,54.6397799748,-14.6068666511,-6.741891686,16.0876864983,63.51,-17.63,65.9115847177,131.86,48.3831333489,-5.041891686,48.6451258034,-14.6068666511,-6.741891686,16.0876864983,62.99,1.7000000000000002,63.0129359735,132.34,47.8331333489,-20.501891686,52.041677612,-14.6068666511,-6.741891686,16.0876864983,62.44,-13.76,63.9381826454,131.86,46.9931333489,14.618108314,49.2142628983,-14.6068666511,-6.741891686,16.0876864983,61.6,21.36,65.1982331049,131.33
2021-01-15 08:30:00,55.2354333391,-0.19545469540000002,55.2357791535,-16.0945666609,-7.2354546954,17.6461576739,71.33,7.04,71.6765686958,131.02,52.5754333391,-25.4054546954,58.3918942926,-16.0945666609,-7.2354546954,17.6461576739,68.67,-18.17,71.0332161738,130.75,52.0654333391,-22.1554546954,56.5833325419,-16.0945666609,-7.2354546954,17.6461576739,68.16,-14.92,69.7738633014,131.2,51.3754333391,-3.4454546954,51.4908371348,-16.0945666609,-7.2354546954,17.6461576739,67.47,3.79,67.5763642112,131.76,50.9054333391,-18.2754546954,54.0865545932,-16.0945666609,-7.2354546954,17.6461576739,67.0,-11.04,67.9034726652,131.2,49.9454333391,15.4845453046,52.2907014174,-16.0945666609,-7.2354546954,17.6461576739,66.04,22.72,69.8389576096,130.75
2021-01-15 09:00:00,57.8866166713,1.2840328074,57.9008560377,-16.8833833287,-7.5059671926,18.4766927809,74.77,8.79,75.2849055256,130.76,55.0966166713,-24.3159671926,60.223777938,-16.8833833287,-7.5059671926,18.4766927809,71.98,-16.81,73.9168214955,130.56,54.5566166713,-20.6359671926,58.3289599135,-16.8833833287,-7.5059671926,18.4766927809,71.44,-13.13,72.6365644837,130.95,53.8266166713,-2.4159671926,53.8808088261,-16.8833833287,-7.5059671926,18.4766927809,70.71,5.09,70.8929629794,131.54,53.3966166713,-16.6659671926,55.9370461716,-16.8833833287,-7.5059671926,18.4766927809,70.28,-9.16,70.8744241599,130.95,52.3166166713,16.7340328074,54.9277364719,-16.8833833287,-7.5059671926,18.4766927809,69.2,24.24,73.3226949859,130.56
2021-01-15 09:30:00,59.3833999932,2.4771472613,59.4350439834,-16.9966000068,-7.6228527387,18.6277292139,76.38,10.1,77.0448856187,130.09,56.9733999932,-23.6628527387,61.6919679255,-16.9966000068,-7.6228527387,18.6277292139,73.97,-16.04,75.6891174476,129.96,55.9533999932,-19.2428527387,59.1698432677,-16.9966000068,-7.6228527387,18.6277292139,72.95,-11.62,73.8696615668,130.28,55.6333999932,-1.9428527387,55.6673142119,-16.9966000068,-7.6228527387,18.6277292139,72.63,5.68,72.8517625044,130.94,54.7233999932,-15.2628527387,56.8120161633,-16.9966000068,-7.6228527387,18.6277292139,71.72,-7.64,72.1257790253,130.28,54.1233999932,13.3771472613,55.7520447667,-16.9966000068,-7.6228527387,18.6277292139,71.12,21.0,74.155609363,129.96
2021-01-15 10:00:00,59.9044666522,2.8688446068,59.9731222654,-16.4255333478,-7.6611553932,18.1243330282,76.33,10.53,77.0529026059,130.48,58.2144666522,-23.6811553932,62.8468077817,-16.4255333478,-7.6611553932,18.1243330282,74.64,-16.02,76.3398323289,130.39,56.4944666522,-18.9911553932,59.6010800698,-16.4255333478,-7.6611553932,18.1243330282,72.92,-11.33,73.7949544346,130.69,56.8644666522,-1.8411553932,56.8942652718,-16.4255333478,-7.6611553932,18.1243330282,73.29,5.82,73.5207215688,131.37,55.2544666522,-15.0611553932,57.2703630755,-16.4255333478,-7.6611553932,18.1243330282,71.68,-7.4,72.0609630799,130.69,55.3744666522,13.0988446068,56.902647452,-16.4255333478,-7.6611553932,18.1243330282,71.8,20.76,74.741003472,130.39
2021-01-15 10:30:00,60.4769499849,2.9107661673000003,60.5469573072,-15.7230500151,-7.5892338327,17.4588307725,76.2,10.5,76.9200234009,130.48,58.8869499849,-23.6792338327,63.4695123144,-15.7230500151,-7.5892338327,17.4588307725,74.61,-16.09,76.3252264982,130.39,57.0669499849,-18.9192338327,60.1213289058,-15.7230500151,-7.5892338327,17.4588307725,72.79,-11.33,73.6664984915,130.69,57.5369499849,-1.8592338327,57.5669815434,-15.7230500151,-7.5892338327,17.4588307725,73.26,5.73,73.4837431001,131.37,55.8369499849,-14.9492338327,57.8034996848,-15.7230500151,-7.5892338327,17.4588307725,71.56,-7.36,71.9374950912,130.69,55.9969499849,12.6107661673,57.399388768,-15.7230500151,-7.5892338327,17.4588307725,71.72,20.2,74.5103912216,130.39
2021-01-15 11:00:00,61.6664666473,3.9014627376,61.7897606425,-17.0735333527,-7.5485372624,18.6677785488,78.74,11.45,79.5681475215,130.37,58.5564666473,-23.0185372624,62.9183029326,-17.0735333527,-7.5485372624,18.6677785488,75.63,-15.47,77.1959701021,130.39,58.1464666473,-17.9185372624,60.8447660953,-17.0735333527,-7.5485372624,18.6677785488,75.22,-10.37,75.9314513229,130.57,57.1764666473,-1.2085372624,57.189237629,-17.0735333527,-7.5485372624,18.6677785488,74.25,6.34,74.5201858559,131.3,56.8864666473,-13.9085372624,58.5620824117,-17.0735333527,-7.5485372624,18.6677785488,73.96,-6.36,74.2329522517,130.57,55.6864666473,14.9714627376,57.6639164831,-17.0735333527,-7.5485372624,18.6677785488,72.76,22.52,76.1653989683,130.39
2021-01-15 11:30:00,62.8758499904,4.5639767851,63.0412753369,-16.5941500096,-7.4360232149,18.1840659863,79.47,12.0,80.3708958517,130.65,59.1258499904,-22.7160232149,63.3394335922,-16.5941500096,-7.4360232149,18.1840659863,75.72,-15.28,77.2463384245,130.63,59.3158499904,-17.3460232149,61.8001179728,-16.5941500096,-7.4360232149,18.1840659863,75.91,-9.91,76.5541390129,130.83,57.7258499904,-0.8260232149000001,57.7317596429,-16.5941500096,-7.4360232149,18.1840659863,74.32,6.61,74.6133667649,131.62,58.0458499904,-13.3560232149,59.562606199,-16.5941500096,-7.4360232149,18.1840659863,74.64,-5.92,74.8744015001,130.83,56.2058499904,18.0439767851,59.0312008294,-16.5941500096,-7.4360232149,18.1840659863,72.8,25.48,77.1302171655,130.63
2021-01-15 12:00:00,62.1152499825,4.2610064305,62.2612275512,-16.3547500175,-7.3689935695,17.9382249502,78.47,11.63,79.3271567624,130.8,58.7152499825,-22.9989935695,63.0589746643,-16.3547500175,-7.3689935695,17.9382249502,75.07,-15.63,76.6798656754,130.77,58.5952499825,-17.6989935695,61.209947671,-16.3547500175,-7.3689935695,17.9382249502,74.95,-10.33,75.6585183572,130.99,57.3552499825,-1.0589935695,57.3650256509,-16.3547500175,-7.3689935695,17.9382249502,73.71,6.31,73.9795931322,131.73,57.3652499825,-13.6889935695,58.9759311118,-16.3547500175,-7.3689935695,17.9382249502,73.72,-6.32,73.9904101894,130.99,55.8052499825,16.0710064305,58.0732569544,-16.3547500175,-7.3689935695,17.9382249502,72.16,23.44,75.8715967935,130.77
2021-01-15 12:30:00,63.4421833185,4.8066349318,63.6240077612,-16.3878166815,-7.3733650682,17.9701710624,79.83,12.18,80.753831488,130.67,59.6621833185,-22.6733650682,63.8252113341,-16.3878166815,-7.3733650682,17.9701710624,76.05,-15.3,77.5737874543,130.66,59.8621833185,-17.1533650682,62.2713330901,-16.3878166815,-7.3733650682,17.9701710624,76.25,-9.78,76.8746440642,130.88,58.2721833185,-0.7233650682,58.2766729123,-16.3878166815,-7.3733650682,17.9701710624,74.66,6.65,74.9555741756,131.62,58.6121833185,-13.1333650682,60.0655750941,-16.3878166815,-7.3733650682,17.9701710624,75.0,-5.76,75.2208588092,130.88,56.8121833185,18.6666349318,59.8002293733,-16.3878166815,-7.3733650682,17.9701710624,73.2,26.04,77.6937680899,130.66
2021-01-15 13:00:00,63.0808499833,4.5381802169,63.2438828211,-15.9591500167,-7.2218197831,17.5171102136,79.04,11.76,79.9100694531,130.82,59.2908499833,-22.9718197831,63.5854495611,-15.9591500167,-7.2218197831,17.5171102136,75.25,-15.75,76.8805892277,130.81,59.5408499833,-17.4518197831,62.0457801182,-15.9591500167,-7.2218197831,17.5171102136,75.5,-10.23,76.1899133744,130.99,57.9408499833,-0.9818197831000001,57.9491679567,-15.9591500167,-7.2218197831,17.5171102136,73.9,6.24,74.1629799833,131.78,58.3208499833,-13.4218197831,59.8453572891,-15.9591500167,-7.2218197831,17.5171102136,74.28,-6.2,74.5383015637,130.99,56.4408499833,16.8181802169,58.8932995564,-15.9591500167,-7.2218197831,17.5171102136,72.4,24.04,76.2868376589,130.81
2021-01-15 13:30:00,62.5718333148,3.8176277877,62.68818554,-15.6781666852,-7.1823722123,17.2450393217,78.25,11.0,79.0193805341,131.18,58.8618333148,-23.5123722123,63.3841231558,-15.6781666852,-7.1823722123,17.2450393217,74.54,-16.33,76.3078010429,131.13,59.0618333148,-18.2623722123,61.8208249162,-15.6781666852,-7.1823722123,17.2450393217,74.74,-11.08,75.5568262965,131.35,57.5118333148,-1.4323722123,57.5296676627,-15.6781666852,-7.1823722123,17.2450393217,73.19,5.75,73.4155201575,132.1,57.8418333148,-14.2223722123,59.564700558,-15.6781666852,-7.1823722123,17.2450393217,73.52,-7.04,73.8562928937,131.35,56.0418333148,16.4576277877,58.4083948904,-15.6781666852,-7.1823722123,17.2450393217,71.72,23.64,75.5156142794,131.13
2021-01-15 14:00:00,60.9966833151,2.999004964,61.0703643858,-14.9333166849,-6.950995036,16.4718025487,75.93,9.95,76.5791577389,131.39,57.3666833151,-24.390995036,62.3366424619,-14.9333166849,-6.950995036,16.4718025487,72.3,-17.44,74.3736754504,131.36,57.6066833151,-19.130995036,60.7002877557,-14.9333166849,-6.950995036,16.4718025487,72.54,-12.18,73.5554484726,131.59,56.1066833151,-2.220995036,56.1506253889,-14.9333166849,-6.950995036,16.4718025487,71.04,4.73,71.1972927856,132.33,56.4266833151,-15.150995036,58.4253647016,-14.9333166849,-6.950995036,16.4718025487,71.36,-8.2,71.8295872186,131.59,54.6266833151,17.929004964,57.4936844271,-14.9333166849,-6.950995036,16.4718025487,69.56,24.88,73.8756252089,131.36
2021-01-15 14:30:00,59.8372999843,2.516114683,59.8901770119,-14.6227000157,-6.853885317,16.1492755158,74.46,9.37,75.0472417881,131.7,56.3872999843,-25.543885317,61.9032929383,-14.6227000157,-6.853885317,16.1492755158,71.01,-18.69,73.4284427181,131.73,56.5072999843,-19.703885317,59.8441145653,-14.6227000157,-6.853885317,16.1492755158,71.13,-12.85,72.2813904127,131.9,55.1672999843,-3.253885317,55.263177227,-14.6227000157,-6.853885317,16.1492755158,69.79,3.6,69.8827882958,132.71,55.3772999843,-15.693885317,57.5581739625,-14.6227000157,-6.853885317,16.1492755158,70.0,-8.84,70.5559749419,131.9,53.7772999843,15.946114683,56.0916800167,-14.6227000157,-6.853885317,16.1492755158,68.4,22.8,72.0999306518,131.73
2021-01-15 15:00:00,60.3606666537,2.6541531486,60.4189921119,-14.2793333463,-6.7458468514,15.7925872028,74.64,9.4,75.229579289,131.48,56.0606666537,-26.6058468514,62.053762435,-14.2793333463,-6.7458468514,15.7925872028,70.34,-19.86,73.0899117526,131.62,57.0206666537,-19.4758468514,60.255000093,-14.2793333463,-6.7458468514,15.7925872028,71.3,-12.73,72.4275009924,131.67,54.8506666537,-4.3258468514,55.0209831186,-14.2793333463,-6.7458468514,15.7925872028,69.13,2.42,69.1723449075,132.63,55.8406666537,-15.5458468514,57.9642424832,-14.2793333463,-6.7458468514,15.7925872028,70.12,-8.8,70.6700389132,131.67,53.4406666537,16.9741531486,56.0716214096,-14.2793333463,-6.7458468514,15.7925872028,67.72,23.72,71.754001979,131.62
2021-01-15 15:30:00,61.4981000028,2.8615750338,61.5646401405,-14.7918999972,-6.9084249662,16.3256436639,76.29,9.77,76.9130483078,131.48,56.6081000028,-26.5684249662,62.5328568923,-14.7918999972,-6.9084249662,16.3256436639,71.4,-19.66,74.0572454254,131.62,58.0881000028,-19.2684249662,61.2004866207,-14.7918999972,-6.9084249662,16.3256436639,72.88,-12.36,73.9206601702,131.67,55.3781000028,-4.2784249662,55.5431263084,-14.7918999972,-6.9084249662,16.3256436639,70.17,2.63,70.2192694351,132.63,56.8881000028,-15.2684249662,58.9014492426,-14.7918999972,-6.9084249662,16.3256436639,71.68,-8.36,72.1658645067,131.67,54.0081000028,17.4915750338,56.7699750138,-14.7918999972,-6.9084249662,16.3256436639,68.8,24.4,72.9986301241,131.62
2021-01-15 16:00:00,61.3571833439,2.2517270523,61.3984871363,-16.0728166561,-7.2282729477,17.6233755298,77.43,9.48,78.0081745716,130.8,56.9771833439,-26.2582729477,62.7367222606,-16.0728166561,-7.2282729477,17.6233755298,73.05,-19.03,75.4880348135,130.91,57.8971833439,-19.6482729477,61.1403178679,-16.0728166561,-7.2282729477,17.6233755298,73.97,-12.42,75.0054484688,130.99,55.7071833439,-4.1782729477,55.8636576044,-16.0728166561,-7.2282729477,17.6233755298,71.78,3.05,71.8447694686,131.9,56.6871833439,-15.6282729477,58.8020379817,-16.0728166561,-7.2282729477,17.6233755298,72.76,-8.4,73.2432768246,130.99,54.2471833439,16.4517270523,56.687002247,-16.0728166561,-7.2282729477,17.6233755298,70.32,23.68,74.200032345,130.91
2021-01-15 16:30:00,60.7056333391,1.71356041,60.7298131759,-17.2843666609,-7.56643959,18.8679712459,77.99,9.28,78.5401712501,129.93,57.7256333391,-25.37643959,63.0572155321,-17.2843666609,-7.56643959,18.8679712459,75.01,-17.81,77.0953708079,129.92,57.2456333391,-19.91643959,60.6112786727,-17.2843666609,-7.56643959,18.8679712459,74.53,-12.35,75.5462997108,130.12,56.3756333391,-3.59643959,56.4902328913,-17.2843666609,-7.56643959,18.8679712459,73.66,3.9699999999999998,73.7669065367,130.9,56.0356333391,-15.96643959,58.2659368491,-17.2843666609,-7.56643959,18.8679712459,73.32,-8.4,73.7996097551,130.12,54.9156333391,15.71356041,57.1195480181,-17.2843666609,-7.56643959,18.8679712459,72.2,23.28,75.860387555,129.92
2021-01-15 17:00:00,64.6524333446,4.0297331278,64.7778965887,-19.3375666554,-8.2502668722,21.0239955197,83.99,12.28,84.8829694344,128.65,61.5424333446,-24.1502668722,66.1113189399,-19.3375666554,-8.2502668722,21.0239955197,80.88,-15.9,82.4280559033,128.78,60.9124333446,-17.2302668722,63.3025009968,-19.3375666554,-8.2502668722,21.0239955197,80.25,-8.98,80.7508693452,128.82,60.0224333446,-2.6802668722,60.082246422,-19.3375666554,-8.2502668722,21.0239955197,79.36,5.57,79.5552292436,129.73,59.5824333446,-13.2102668722,61.0293168412,-19.3375666554,-8.2502668722,21.0239955197,78.92,-4.96,79.0757105564,128.82,58.4624333446,14.9897331278,60.3535269211,-19.3375666554,-8.2502668722,21.0239955197,77.8,23.24,81.196906345,128.78
2021-01-15 17:30:00,66.3182333852,4.2927914337,66.4570247425,-18.0417666148,-8.6872085663,20.0243086088,84.36,12.98,85.352738679,130.12,65.3182333852,-24.2572085663,69.6769960603,-18.0417666148,-8.6872085663,20.0243086088,83.36,-15.57,84.8016184987,130.22,62.5382333852,-17.4672085663,64.9317642609,-18.0417666148,-8.6872085663,20.0243086088,80.58,-8.78,81.0569232083,130.3,63.7482333852,-2.3672085663,63.792169865299996,-18.0417666148,-8.6872085663,20.0243086088,81.79,6.32,82.0338131504,131.18,61.2782333852,-13.3672085663,62.7192486535,-18.0417666148,-8.6872085663,20.0243086088,79.32,-4.68,79.4579435928,130.3,62.2382333852,13.5527914337,63.6967491364,-18.0417666148,-8.6872085663,20.0243086088,80.28,22.24,83.3036373756,130.22
2021-01-15 18:00:00,67.6831834255,4.8291565213,67.8552435065,-20.4368165745,-8.7008434787,22.2118920612,88.12,13.53,89.1526516712,129.57,64.6231834255,-23.9108434787,68.9048929461,-20.4368165745,-8.7008434787,22.2118920612,85.06,-15.21,86.4091875902,129.71,63.7431834255,-16.7508434787,65.9073910155,-20.4368165745,-8.7008434787,22.2118920612,84.18,-8.05,84.5640284045,129.75,62.9931834255,-2.1208434787,63.0288754076,-20.4368165745,-8.7008434787,22.2118920612,83.43,6.58,83.6890751532,130.69,62.4031834255,-12.6208434787,63.6666552581,-20.4368165745,-8.7008434787,22.2118920612,82.84,-3.92,82.9326956031,129.75,61.4431834255,15.1391565213,63.2807936869,-20.4368165745,-8.7008434787,22.2118920612,81.88,23.84,85.2800093809,129.71
2021-01-15 18:30:00,67.1772500483,4.5702934764,67.3325367598,-20.4027499517,-8.5597065236,22.1255684981,87.58,13.13,88.5587562017,128.73,63.5772500483,-24.4897065236,68.1308480009,-20.4027499517,-8.5597065236,22.1255684981,83.98,-15.93,85.4775134173,128.96,63.2472500483,-16.7397065236,65.4250136658,-20.4027499517,-8.5597065236,22.1255684981,83.65,-8.18,84.0490029685,128.92,61.9872500483,-2.9197065236,62.0559735621,-20.4027499517,-8.5597065236,22.1255684981,82.39,5.64,82.58281722,129.92,61.9572500483,-12.6797065236,63.2414088321,-20.4027499517,-8.5597065236,22.1255684981,82.36,-4.12,82.462985636,128.92,60.4772500483,13.3202934764,61.9267954257,-20.4027499517,-8.5597065236,22.1255684981,80.88,21.88,83.7872830446,128.96
2021-01-15 19:00:00,64.8482833825,2.8075393753,64.9090296877,-17.9917166175,-8.2424606247,19.7898970183,82.84,11.05,83.5737285276,130.39,62.3382833825,-25.7924606247,67.4634167542,-17.9917166175,-8.2424606247,19.7898970183,80.33,-17.55,82.2247614773,130.5,61.1482833825,-18.9824606247,64.0269191199,-17.9917166175,-8.2424606247,19.7898970183,79.14,-10.74,79.8654318213,130.59,60.8682833825,-3.7624606247,60.9844572976,-17.9917166175,-8.2424606247,19.7898970183,78.86,4.48,78.9871508538,131.49,59.8882833825,-14.8824606247,61.7097570952,-17.9917166175,-8.2424606247,19.7898970183,77.88,-6.64,78.1625485767,130.59,59.4082833825,17.1575393753,61.8362781211,-17.9917166175,-8.2424606247,19.7898970183,77.4,25.4,81.4611563876,130.5
2021-01-15 19:30:00,62.7905833825,2.0872112448,62.8252641244,-17.3594166175,-7.8327887552,19.0447348362,80.15,9.92,80.7615558295,130.39,59.5505833825,-27.3927887552,65.5487365018,-17.3594166175,-7.8327887552,19.0447348362,76.91,-19.56,79.358312104,130.5,59.2205833825,-19.7027887552,62.4121573165,-17.3594166175,-7.8327887552,19.0447348362,76.58,-11.87,77.4944727061,130.59,58.1905833825,-5.3027887552,58.4316999837,-17.3594166175,-7.8327887552,19.0447348362,75.55,2.5300000000000002,75.5923501421,131.49,58.0405833825,-15.6727887552,60.1194280308,-17.3594166175,-7.8327887552,19.0447348362,75.4,-7.84,75.8065010405,130.59,56.8005833825,15.1672112448,58.7907354057,-17.3594166175,-7.8327887552,19.0447348362,74.16,23.0,77.6447396802,130.5
2021-01-15 20:00:00,64.234433443,2.0415908724,64.2668696378,-16.485566557,-7.4484091276,18.0901272311,80.72,9.49,81.2759404744,130.74,58.534433443,-27.9584091276,64.8687331419,-16.485566557,-7.4484091276,18.0901272311,75.02,-20.51,77.7731348217,130.99,60.644433443,-19.8284091276,63.8037076991,-16.485566557,-7.4484091276,18.0901272311,77.13,-12.38,78.1172279334,130.93,57.244433443,-5.7484091276000004,57.5323332371,-16.485566557,-7.4484091276,18.0901272311,73.73,1.7000000000000002,73.7495959311,131.97,59.474433443,-15.7684091276,61.5292691309,-16.485566557,-7.4484091276,18.0901272311,75.96,-8.32,76.414291857,130.93,55.874433443,14.3915908724,57.6980952928,-16.485566557,-7.4484091276,18.0901272311,72.36,21.84,75.5840935647,130.99
2021-01-15 20:30:00,57.6865335096,-1.8183369312000002,57.7151842893,-14.9534664904,-7.0183369312,16.5185717712,72.64,5.2,72.8258855078,130.74,54.1865335096,-28.8483369312,61.3873517713,-14.9534664904,-7.0183369312,16.5185717712,69.14,-21.83,72.5044033146,130.73,54.4665335096,-23.6283369312,59.3708815725,-14.9534664904,-7.0183369312,16.5185717712,69.42,-16.61,71.3794683365,130.93,53.0465335096,-6.7583369312,53.4753198725,-14.9534664904,-7.0183369312,16.5185717712,68.0,0.26,68.000497057,131.73,53.3665335096,-19.6983369312,56.885950609,-14.9534664904,-7.0183369312,16.5185717712,68.32,-12.68,69.4867239118,130.93,51.7265335096,13.7816630688,53.5310050892,-14.9534664904,-7.0183369312,16.5185717712,66.68,20.8,69.8488539634,130.73
2021-01-15 21:00:00,56.5947335567,-2.6048540375,56.6546479197,-14.0152664433,-6.6848540375,15.5278770919,70.61,4.08,70.7277774287,131.07,52.3547335567,-29.8048540375,60.2440656827,-14.0152664433,-6.6848540375,15.5278770919,66.37,-23.12,70.2816569241,131.03,53.4747335567,-24.4448540375,58.7970919168,-14.0152664433,-6.6848540375,15.5278770919,67.49,-17.76,69.7876615169,131.27,51.3047335567,-7.6448540375,51.8711815807,-14.0152664433,-6.6848540375,15.5278770919,65.32,-0.96,65.32705412,132.04,52.3847335567,-20.5248540375,56.2621537364,-14.0152664433,-6.6848540375,15.5278770919,66.4,-13.84,67.8270270615,131.27,49.9447335567,11.1151459625,51.1666188038,-14.0152664433,-6.6848540375,15.5278770919,63.96,17.8,66.3906740439,131.03
2021-01-15 21:30:00,51.4426502077,-4.975822716,51.6827347583,-10.6273497923,-6.385822716,12.3983585756,62.07,1.4100000000000001,62.0860129176,131.72,50.3526502077,-31.105822716,59.1858225404,-10.6273497923,-6.385822716,12.3983585756,60.98,-24.72,65.7999908815,131.54,48.6726502077,-27.045822716,55.6821641518,-10.6273497923,-6.385822716,12.3983585756,59.3,-20.66,62.795904325,131.93,49.4426502077,-8.765822716,50.2136964129,-10.6273497923,-6.385822716,12.3983585756,60.07,-2.38,60.1171298383,132.58,47.6926502077,-23.265822716,53.0649356024,-10.6273497923,-6.385822716,12.3983585756,58.32,-16.88,60.7137282663,131.93,48.1726502077,11.254177284,49.4697961829,-10.6273497923,-6.385822716,12.3983585756,58.8,17.64,61.3890022724,131.54
2021-01-15 22:00:00,50.0687502076,-5.1198658326,50.329839792,-11.8912497924,-6.0198658326,13.328188409100001,61.96,0.9,61.9665361304,132.29,46.9687502076,-32.4798658326,57.1052115009,-11.8912497924,-6.0198658326,13.328188409100001,58.86,-26.46,64.5339538538,132.22,47.3287502076,-27.3398658326,54.6578343877,-11.8912497924,-6.0198658326,13.328188409100001,59.22,-21.32,62.9408515989,132.5,46.1187502076,-9.9298658326,47.1756436751,-11.8912497924,-6.0198658326,13.328188409100001,58.01,-3.91,58.1416219244,133.26,46.3487502076,-23.4998658326,51.9658574446,-11.8912497924,-6.0198658326,13.328188409100001,58.24,-17.48,60.8066443738,132.5,44.8687502076,12.7001341674,46.6315145911,-11.8912497924,-6.0198658326,13.328188409100001,56.76,18.72,59.7673489457,132.22
2021-01-15 22:30:00,47.4906001664,-6.8467752205,47.9816155948,-10.7193998336,-5.5867752205,12.0879109096,58.21,-1.26,58.2236352352,133.25,44.4306001664,-33.1167752205,55.4147907345,-10.7193998336,-5.5867752205,12.0879109096,55.15,-27.53,61.6394630087,133.02,44.9206001664,-29.3567752205,53.6626552703,-10.7193998336,-5.5867752205,12.0879109096,55.64,-23.77,60.50473122,133.46,43.7006001664,-10.3067752205,44.8995776188,-10.7193998336,-5.5867752205,12.0879109096,54.42,-4.72,54.6243059452,134.11,44.0006001664,-25.5867752205,50.8992719122,-10.7193998336,-5.5867752205,12.0879109096,54.72,-20.0,58.260435975,133.46,42.4806001664,11.6132247795,44.0393957755,-10.7193998336,-5.5867752205,12.0879109096,53.2,17.2,55.9113584167,133.02
2021-01-15 23:00:00,45.968650248,-7.585518092,46.5903089745,-9.491349752,-5.205518092,10.8251161066,55.46,-2.38,55.5110439462,133.81,42.348650248,-33.385518092,53.9258842866,-9.491349752,-5.205518092,10.8251161066,51.84,-28.18,59.0042201881,133.52,43.528650248,-30.315518092,53.0450188952,-9.491349752,-5.205518092,10.8251161066,53.02,-25.11,58.6654284907,134.03,41.708650248,-10.395518092,42.9846286701,-9.491349752,-5.205518092,10.8251161066,51.2,-5.19,51.4623755767,134.62,42.668650248,-26.565518092,50.2627144659,-9.491349752,-5.205518092,10.8251161066,52.16,-21.36,56.3641304377,134.03,40.588650248,10.914481908,42.030518011,-9.491349752,-5.205518092,10.8251161066,50.08,16.12,52.6104628377,133.52
2021-01-15 23:30:00,43.6631502827,-7.9610183747,44.3829754092,-8.3168497173,-4.8410183747,9.6231724564,51.98,-3.12,52.0735518282,134.19,40.3931502827,-34.5810183747,53.1738039037,-8.3168497173,-4.8410183747,9.6231724564,48.71,-29.74,57.0712861253,133.97,41.3831502827,-30.8110183747,51.5934490086,-8.3168497173,-4.8410183747,9.6231724564,49.7,-25.97,56.0761170196,134.42,39.8631502827,-11.4410183747,41.472492714,-8.3168497173,-4.8410183747,9.6231724564,48.18,-6.6,48.6299537322,135.1,40.5231502827,-27.1210183747,48.7614124746,-8.3168497173,-4.8410183747,9.6231724564,48.84,-22.28,53.6818777615,134.42,38.7231502827,10.4389816253,40.1055445691,-8.3168497173,-4.8410183747,9.6231724564,47.04,15.28,49.4594783636,133.97
2021-01-16 00:00:00,42.4618837797,-8.1987364615,43.2461657686,-7.4081162203,-4.5687364615,8.7036508885,49.87,-3.63,50.0019379624,134.32,39.1418837797,-35.0887364615,52.5671617294,-7.4081162203,-4.5687364615,8.7036508885,46.55,-30.52,55.6630299211,134.11,40.2618837797,-31.0487364615,50.8433213052,-7.4081162203,-4.5687364615,8.7036508885,47.67,-26.48,54.5309022482,134.55,38.6618837797,-11.9687364615,40.4721127429,-7.4081162203,-4.5687364615,8.7036508885,46.07,-7.4,46.6605282868,135.25,39.3918837797,-27.4087364615,47.9891585895,-7.4081162203,-4.5687364615,8.7036508885,46.8,-22.84,52.0759599047,134.55,37.5118837797,10.3512635385,38.9138803198,-7.4081162203,-4.5687364615,8.7036508885,44.92,14.92,47.3329990599,134.11
2021-01-16 00:30:00,44.7127838971,-8.2976235998,45.4761871888,-7.6172161029000005,-4.6576235998,8.9283502819,52.33,-3.64,52.4564438368,132.97,41.0927838971,-33.3876235998,52.9466740982,-7.6172161029000005,-4.6576235998,8.9283502819,48.71,-28.73,56.5515428614,132.64,42.4127838971,-30.6576235998,52.3329162449,-7.6172161029000005,-4.6576235998,8.9283502819,50.03,-26.0,56.3826294172,133.18,40.5427838971,-10.7576235998,41.9457243547,-7.6172161029000005,-4.6576235998,8.9283502819,48.16,-6.1,48.544779328,133.72,41.5027838971,-26.9776235998,49.5002348106,-7.6172161029000005,-4.6576235998,8.9283502819,49.12,-22.32,53.953283496,133.18,39.3427838971,11.7423764002,41.0577404188,-7.6172161029000005,-4.6576235998,8.9283502819,46.96,16.4,49.7413469862,132.64
2021-01-16 01:00:00,44.4329671821,-7.9429560254,45.137336242,-9.0170328179,-5.1529560254,10.3855590431,53.45,-2.79,53.5227671183,133.05,41.5329671821,-33.6329560254,53.4430827512,-9.0170328179,-5.1529560254,10.3855590431,50.55,-28.48,58.0207971334,132.8,42.0929671821,-30.3729560254,51.906977796,-9.0170328179,-5.1529560254,10.3855590431,51.11,-25.22,56.993688247,133.27,40.9129671821,-10.9129560254,42.3433996374,-9.0170328179,-5.1529560254,10.3855590431,49.93,-5.76,50.2611430431,133.84,41.1829671821,-26.6729560254,49.0661122268,-9.0170328179,-5.1529560254,10.3855590431,50.2,-21.52,54.6182240649,133.27,39.7429671821,11.5670439746,41.3920275747,-9.0170328179,-5.1529560254,10.3855590431,48.76,16.72,51.5470270724,132.8
2021-01-16 01:30:00,43.2707005424,-8.3810985323,44.0748946458,-8.929299457599999,-5.1310985323,10.2985708209,52.2,-3.25,52.3010755148,133.53,40.3807005424,-33.9510985323,52.7567821976,-8.929299457599999,-5.1310985323,10.2985708209,49.31,-28.82,57.1145209207,133.23,40.9807005424,-30.9710985323,51.3675652649,-8.929299457599999,-5.1310985323,10.2985708209,49.91,-25.84,56.2024350006,133.75,39.8207005424,-11.1110985323,41.3418033264,-8.929299457599999,-5.1310985323,10.2985708209,48.75,-5.98,49.1154038974,134.31,40.2307005424,-27.3710985323,48.6588768982,-8.929299457599999,-5.1310985323,10.2985708209,49.16,-22.24,53.9566789193,133.75,38.7907005424,10.5489014677,40.1994747571,-8.929299457599999,-5.1310985323,10.2985708209,47.72,15.68,50.2300786382,133.23
2021-01-16 02:00:00,41.6099174462,-8.8379839946,42.5381615843,-8.0200825538,-4.9879839946,9.4446656108,49.63,-3.85,49.7791060587,134.49,38.7499174462,-34.5379839946,51.9078841844,-8.0200825538,-4.9879839946,9.4446656108,46.77,-29.55,55.3230096795,134.16,39.4299174462,-31.7279839946,50.6101112247,-8.0200825538,-4.9879839946,9.4446656108,47.45,-26.74,54.4658617852,134.71,38.2599174462,-11.4179839946,39.9273295062,-8.0200825538,-4.9879839946,9.4446656108,46.28,-6.43,46.7245470818,135.26,38.5399174462,-28.0679839946,47.677426129,-8.0200825538,-4.9879839946,9.4446656108,46.56,-23.08,51.9665276885,134.71,37.0999174462,10.6120160054,38.5878058228,-8.0200825538,-4.9879839946,9.4446656108,45.12,15.6,47.7406996178,134.16
2021-01-16 02:30:00,41.2860178436,-9.24723136,42.3089418115,-7.5139821564,-4.88723136,8.9635349172,48.8,-4.36,48.9943833516,134.89,38.0260178436,-34.72723136,51.4971710968,-7.5139821564,-4.88723136,8.9635349172,45.54,-29.84,54.4455434356,134.52,38.9360178436,-32.22723136,50.5431293714,-7.5139821564,-4.88723136,8.9635349172,46.45,-27.34,53.898776424,135.1,37.5660178436,-11.51723136,39.2918861195,-7.5139821564,-4.88723136,8.9635349172,45.08,-6.63,45.5649349829,135.64,38.0860178436,-28.60723136,47.6331653501,-7.5139821564,-4.88723136,8.9635349172,45.6,-23.72,51.4003735395,135.1,36.4460178436,10.79276864,38.0104731827,-7.5139821564,-4.88723136,8.9635349172,43.96,15.68,46.6727329391,134.52
2021-01-16 03:00:00,40.1939677236,-9.6130679861,41.3275467149,-7.1760322764,-4.7530679861,8.6073860441,47.37,-4.86,47.6186570579,135.34,37.1639677236,-34.8730679861,50.9636278902,-7.1760322764,-4.7530679861,8.6073860441,44.34,-30.12,53.6027051556,134.91,38.1139677236,-32.7730679861,50.2667735274,-7.1760322764,-4.7530679861,8.6073860441,45.29,-28.02,53.2569666804,135.55,36.7439677236,-11.5230679861,38.5084440076,-7.1760322764,-4.7530679861,8.6073860441,43.92,-6.77,44.4387139778,136.06,37.2639677236,-29.1130679861,47.2882016794,-7.1760322764,-4.7530679861,8.6073860441,44.44,-24.36,50.6786266586,135.55,35.5839677236,10.6869320139,37.1541286377,-7.1760322764,-4.7530679861,8.6073860441,42.76,15.44,45.4621952836,134.91
2021-01-16 03:30:00,39.3188176551,-9.707223273,40.4993778405,-6.8711823449,-4.637223273,8.2895709479,46.19,-5.07,46.4674186931,135.48,36.3188176551,-34.917223273,50.3812365565,-6.8711823449,-4.637223273,8.2895709479,43.19,-30.28,52.7470804879,135.04,37.2888176551,-32.977223273,49.7790435516,-6.8711823449,-4.637223273,8.2895709479,44.16,-28.34,52.4715275173,135.7,35.9288176551,-11.487223273,37.7205015425,-6.8711823449,-4.637223273,8.2895709479,42.8,-6.85,43.3446940236,136.21,36.4888176551,-29.357223273,46.8324713438,-6.8711823449,-4.637223273,8.2895709479,43.36,-24.72,49.9116018577,135.7,34.7688176551,10.562776727,36.3378994071,-6.8711823449,-4.637223273,8.2895709479,41.64,15.2,44.3275264367,135.04
2021-01-16 04:00:00,38.4342009822,-10.0432920752,39.7247469576,-6.8057990178,-4.4732920752,8.1442766567,45.24,-5.57,45.5816026484,135.81,35.2942009822,-35.5232920752,50.0757915847,-6.8057990178,-4.4732920752,8.1442766567,42.1,-31.05,52.3116860749,135.4,36.4442009822,-33.3832920752,49.4229094146,-6.8057990178,-4.4732920752,8.1442766567,43.25,-28.91,52.0225970132,136.02,34.9342009822,-11.9832920752,36.9323393143,-6.8057990178,-4.4732920752,8.1442766567,41.74,-7.51,42.4102310769,136.56,35.6342009822,-29.7932920752,46.4482134459,-6.8057990178,-4.4732920752,8.1442766567,42.44,-25.32,49.4191865574,136.02,33.8342009822,10.1667079248,35.3286725781,-6.8057990178,-4.4732920752,8.1442766567,40.64,14.64,43.1965183782,135.4
2021-01-16 04:30:00,37.7893514772,-10.2587123681,39.1570717051,-6.2606485228,-4.3387123681,7.6170955711,44.05,-5.92,44.4460223192,135.55,34.4493514772,-35.2787123681,49.3086743236,-6.2606485228,-4.3387123681,7.6170955711,40.71,-30.94,51.1330392212,135.1,35.8493514772,-33.5587123681,49.1056328453,-6.2606485228,-4.3387123681,7.6170955711,42.11,-29.22,51.2548583063,135.76,34.1193514772,-11.8187123681,36.1083384728,-6.2606485228,-4.3387123681,7.6170955711,40.38,-7.48,41.0669550856,136.27,35.0593514772,-29.9787123681,46.1289640166,-6.2606485228,-4.3387123681,7.6170955711,41.32,-25.64,48.6287157963,135.76,32.9793514772,11.1812876319,34.823251097,-6.2606485228,-4.3387123681,7.6170955711,39.24,15.52,42.1977250572,135.1
2021-01-16 05:00:00,37.3933517769,-10.0360942373,38.7167398505,-5.4466482231,-4.2260942373,6.8938994313,42.84,-5.8100000000000005,43.2321836136,135.79,33.9233517769,-35.1460942373,48.8471261787,-5.4466482231,-4.2260942373,6.8938994313,39.37,-30.92,50.0603965226,135.36,35.5033517769,-33.4560942373,48.7831756757,-5.4466482231,-4.2260942373,6.8938994313,40.95,-29.23,50.3119806805,136.02,33.6233517769,-11.6060942373,35.5700886723,-5.4466482231,-4.2260942373,6.8938994313,39.07,-7.38,39.7609016497,136.52,34.7133517769,-29.9060942373,45.8191146152,-5.4466482231,-4.2260942373,6.8938994313,40.16,-25.68,47.6685221084,136.02,32.5133517769,11.733905762700001,34.5659165685,-5.4466482231,-4.2260942373,6.8938994313,37.96,15.96,41.1786740923,135.36
2021-01-16 05:30:00,37.423018196,-10.1414985657,38.7728291985,-5.546981804,-4.2414985657,6.9827872097,42.97,-5.9,43.3731587505,135.17,34.033018196,-35.0214985657,48.8339194548,-5.546981804,-4.2414985657,6.9827872097,39.58,-30.78,50.1396529705,134.74,35.523018196,-33.3214985657,48.7053086267,-5.546981804,-4.2414985657,6.9827872097,41.07,-29.08,50.3228705461,135.39,33.733018196,-11.6814985657,35.6983742677,-5.546981804,-4.2414985657,6.9827872097,39.28,-7.44,39.9783941648,135.89,34.733018196,-29.7614985657,45.7398005011,-5.546981804,-4.2414985657,6.9827872097,40.28,-25.52,47.6838421271,135.39,32.573018196,10.8385014343,34.3289182431,-5.546981804,-4.2414985657,6.9827872097,38.12,15.08,40.9943996175,134.74
2021-01-16 06:00:00,37.5969014586,-9.8536763118,38.8667201619,-5.5830985414,-4.2536763118,7.0188853452,43.18,-5.6,43.541616874,134.9,34.1669014586,-35.2936763118,49.1225074979,-5.5830985414,-4.2536763118,7.0188853452,39.75,-31.04,50.4335612465,134.55,35.6869014586,-32.9236763118,48.5543344883,-5.5830985414,-4.2536763118,7.0188853452,41.27,-28.67,50.2511870507,135.12,33.8569014586,-12.0636763118,35.9419262496,-5.5830985414,-4.2536763118,7.0188853452,39.44,-7.8100000000000005,40.2058416154,135.67,34.8569014586,-29.3736763118,45.5830718509,-5.5830985414,-4.2536763118,7.0188853452,40.44,-25.12,47.6068062361,135.12,32.6969014586,10.5463236882,34.3556735973,-5.5830985414,-4.2536763118,7.0188853452,38.28,14.8,41.0414229773,134.55
2021-01-16 06:30:00,38.7078016317,-9.2909622267,39.807234094500004,-6.5221983683,-4.5209622267,7.935878717,45.23,-4.77,45.4808289282,134.82,35.2378016317,-34.6109622267,49.392523423,-6.5221983683,-4.5209622267,7.935878717,41.76,-30.09,51.4714066254,134.44,36.6978016317,-32.3609622267,48.9281158521,-6.5221983683,-4.5209622267,7.935878717,43.22,-27.84,51.4104464093,135.03,34.8678016317,-11.4009622267,36.6844044564,-6.5221983683,-4.5209622267,7.935878717,41.39,-6.88,41.9579134372,135.58,35.8378016317,-28.7609622267,45.9515067653,-6.5221983683,-4.5209622267,7.935878717,42.36,-24.24,48.8051964446,135.03,33.7178016317,11.0790377733,35.4913401389,-6.5221983683,-4.5209622267,7.935878717,40.24,15.6,43.1580537096,134.44
2021-01-16 07:00:00,39.3185514654,-9.2432280917,40.3904166219,-7.3414485346,-4.6832280917,8.7080130882,46.66,-4.5600000000000005,46.8822908997,134.67,36.0485514654,-33.4232280917,49.1590300842,-7.3414485346,-4.6832280917,8.7080130882,43.39,-28.74,52.0449776636,134.18,37.2585514654,-32.2432280917,49.2729684013,-7.3414485346,-4.6832280917,8.7080130882,44.6,-27.56,52.428175631,134.88,35.6285514654,-10.3132280917,37.0911896978,-7.3414485346,-4.6832280917,8.7080130882,42.97,-5.63,43.3372564891,135.31,36.4185514654,-28.6432280917,46.3329840001,-7.3414485346,-4.6832280917,8.7080130882,43.76,-23.96,49.8900711565,134.88,34.4585514654,11.1967719083,36.2320227184,-7.3414485346,-4.6832280917,8.7080130882,41.8,15.88,44.7148118636,134.18
2021-01-16 07:30:00,39.8969345963,-9.0223554513,40.9043798153,-7.8730654037,-4.8623554513,9.2535214586,47.77,-4.16,47.9507924856,134.77,36.9069345963,-32.8623554513,49.4171653082,-7.8730654037,-4.8623554513,9.2535214586,44.78,-28.0,52.8133354372,134.25,37.7769345963,-32.0923554513,49.5682969841,-7.8730654037,-4.8623554513,9.2535214586,45.65,-27.23,53.1544485438,134.99,36.4369345963,-9.7323554513,37.7143069061,-7.8730654037,-4.8623554513,9.2535214586,44.31,-4.87,44.5768213313,135.4,36.9269345963,-28.4623554513,46.6230005096,-7.8730654037,-4.8623554513,9.2535214586,44.8,-23.6,50.6359556047,134.99,35.2069345963,12.8176445487,37.4675894,-7.8730654037,-4.8623554513,9.2535214586,43.08,17.68,46.5668208062,134.25
2021-01-16 08:00:00,41.3177344362,-8.6859824023,42.2208653302,-8.2022655638,-5.0159824023,9.6144287318,49.52,-3.67,49.6558083209,134.55,38.3077344362,-32.6659824023,50.3443037885,-8.2022655638,-5.0159824023,9.6144287318,46.51,-27.65,54.108248909,134.07,39.1277344362,-31.6359824023,50.3171440433,-8.2022655638,-5.0159824023,9.6144287318,47.33,-26.62,54.3024244394,134.78,37.7777344362,-9.6259824023,38.9848272581,-8.2022655638,-5.0159824023,9.6144287318,45.98,-4.61,46.2105236932,135.2,38.2777344362,-27.9759824023,47.4113967833,-8.2022655638,-5.0159824023,9.6144287318,46.48,-22.96,51.8416049134,134.78,36.5577344362,11.8640175977,38.4346570255,-8.2022655638,-5.0159824023,9.6144287318,44.76,16.88,47.8371403828,134.07
