Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-16 08:30:00,43.9899008469,-7.7415149494,44.6658978443,-12.5000991531,-5.3915149494,13.6132623675,56.49,-2.35,56.5388592032,133.73,40.6599008469,-32.2015149494,51.8668015393,-12.5000991531,-5.3915149494,13.6132623675,53.16,-26.81,59.5379013738,133.32,41.4699008469,-30.4115149494,51.425800118,-12.5000991531,-5.3915149494,13.6132623675,53.97,-25.02,59.4874886005,133.95,39.9599008469,-9.3415149494,41.0372705872,-12.5000991531,-5.3915149494,13.6132623675,52.46,-3.95,52.6084983629,134.44,40.5799008469,-26.6715149494,48.5602518779,-12.5000991531,-5.3915149494,13.6132623675,53.08,-21.28,57.186753711,133.95,38.7799008469,13.4484850506,41.0456143803,-12.5000991531,-5.3915149494,13.6132623675,51.28,18.84,54.6313463133,133.32
2021-01-16 09:00:00,46.5122335951,-6.8703622395,47.0169092062,-17.3877664049,-6.0503622395,18.4103586001,63.9,-0.8200000000000001,63.9052611293,132.89,43.3622335951,-31.6703622395,53.6963234006,-17.3877664049,-6.0503622395,18.4103586001,60.75,-25.62,65.9313802373,132.55,43.6922335951,-29.2803622395,52.5961109722,-17.3877664049,-6.0503622395,18.4103586001,61.08,-23.23,65.3482922501,133.12,42.4422335951,-8.9903622395,43.3839809807,-17.3877664049,-6.0503622395,18.4103586001,59.83,-2.94,59.9021911118,133.65,42.7722335951,-25.4103622395,49.7508841716,-17.3877664049,-6.0503622395,18.4103586001,60.16,-19.36,63.1983797261,133.12,41.2122335951,12.1496377605,42.9658224128,-17.3877664049,-6.0503622395,18.4103586001,58.6,18.2,61.3612255419,132.55
2021-01-16 09:30:00,48.8569837444,-6.557776415,49.2951244253,-19.4430162556,-6.807776415,20.600405356,68.3,0.25,68.3004575387,132.89,45.6169837444,-30.977776415,55.1410177414,-19.4430162556,-6.807776415,20.600405356,65.06,-24.17,69.4045567668,132.44,45.8369837444,-28.917776415,54.1965577465,-19.4430162556,-6.807776415,20.600405356,65.28,-22.11,68.9226414178,133.04,44.5769837444,-8.337776415,45.3500385369,-19.4430162556,-6.807776415,20.600405356,64.02,-1.53,64.0382799582,133.54,44.8769837444,-24.967776415,51.3549756996,-19.4430162556,-6.807776415,20.600405356,64.32,-18.16,66.8344821181,133.04,43.3569837444,14.352223585,45.670716671,-19.4430162556,-6.807776415,20.600405356,62.8,21.16,66.2690395283,132.44
2021-01-16 10:00:00,50.3877837108,-4.9125882563,50.6266952375,-19.2422162892,-6.7825882563,20.4026074602,69.63,1.87,69.6551060584,131.65,47.2677837108,-30.0725882563,56.0232446523,-19.2422162892,-6.7825882563,20.4026074602,66.51,-23.29,70.4698815098,131.37,47.3177837108,-26.9425882563,54.4506723306,-19.2422162892,-6.7825882563,20.4026074602,66.56,-20.16,69.5460940672,131.85,46.1877837108,-7.7625882563,46.8355542356,-19.2422162892,-6.7825882563,20.4026074602,65.43,-0.98,65.4373387295,132.45,46.3177837108,-23.0225882563,51.7240433252,-19.2422162892,-6.7825882563,20.4026074602,65.56,-16.24,67.5414776267,131.85,44.8777837108,13.1374117437,46.7611704101,-19.2422162892,-6.7825882563,20.4026074602,64.12,19.92,67.1429877202,131.37
2021-01-16 10:30:00,51.7437501743,-3.4232445173,51.8568634332,-16.9462498257,-5.9632445173,17.9648453466,68.69,2.54,68.7369456697,131.75,48.3837501743,-29.1532445173,56.4880425118,-16.9462498257,-5.9632445173,17.9648453466,65.33,-23.19,69.3237693724,131.52,48.7037501743,-25.5232445173,54.9862827597,-16.9462498257,-5.9632445173,17.9648453466,65.65,-19.56,68.5019423082,131.96,47.3337501743,-6.7932445173,47.8187418972,-16.9462498257,-5.9632445173,17.9648453466,64.28,-0.8300000000000001,64.2853583641,132.61,47.6537501743,-21.6432445173,52.3384174284,-16.9462498257,-5.9632445173,17.9648453466,64.6,-15.68,66.4757279012,131.96,46.0137501743,14.0367554827,48.1071274302,-16.9462498257,-5.9632445173,17.9648453466,62.96,20.0,66.0602876167,131.52
2021-01-16 11:00:00,51.6376000788,-2.3923555351,51.6929889531,-13.7323999212,-5.1223555351,14.6566481101,65.37,2.73,65.4269806731,132.47,47.7376000788,-28.6823555351,55.6916149912,-13.7323999212,-5.1223555351,14.6566481101,61.47,-23.56,65.8303463457,132.26,48.7476000788,-24.7723555351,54.680875196,-13.7323999212,-5.1223555351,14.6566481101,62.48,-19.65,65.4971213108,132.68,46.8076000788,-6.1123555351,47.2050030752,-13.7323999212,-5.1223555351,14.6566481101,60.54,-0.99,60.5480941071,133.37,47.7476000788,-20.9223555351,52.1303968374,-13.7323999212,-5.1223555351,14.6566481101,61.48,-15.8,63.4777945427,132.68,45.5476000788,15.7976444649,48.209433139,-13.7323999212,-5.1223555351,14.6566481101,59.28,20.92,62.863063877,132.26
2021-01-16 11:30:00,52.9594835666,-1.172571663,52.9724628835,-14.0205164334,-4.982571663,14.8795464123,66.98,3.81,67.0882739381,132.63,48.2894835666,-29.452571663,56.5626042602,-14.0205164334,-4.982571663,14.8795464123,62.31,-24.47,66.9426396253,132.62,49.9694835666,-23.622571663,55.2718298945,-14.0205164334,-4.982571663,14.8795464123,63.99,-18.64,66.6496038998,132.83,47.3194835666,-6.772571663,47.801686706,-14.0205164334,-4.982571663,14.8795464123,61.34,-1.79,61.3661119837,133.62,48.9794835666,-19.702571663,52.7937604324,-14.0205164334,-4.982571663,14.8795464123,63.0,-14.72,64.6968190872,132.83,46.0594835666,15.697428337,48.6609215163,-14.0205164334,-4.982571663,14.8795464123,60.08,20.68,63.5395058212,132.62
2021-01-16 12:00:00,52.4875006725,-0.7951177232000001,52.4935228294,-11.6024993275,-5.0551177232,12.6559158436,64.09,4.26,64.2314229953,132.72,48.1175006725,-29.5551177232,56.4694506313,-11.6024993275,-5.0551177232,12.6559158436,59.72,-24.5,64.5502006194,132.76,49.6475006725,-23.3451177232,54.8622715948,-11.6024993275,-5.0551177232,12.6559158436,61.25,-18.29,63.9225046443,132.93,47.2575006725,-6.8151177232,47.7463841499,-11.6024993275,-5.0551177232,12.6559158436,58.86,-1.76,58.8863074067,133.73,48.5975006725,-19.4951177232,52.3619774899,-11.6024993275,-5.0551177232,12.6559158436,60.2,-14.44,61.9076215017,132.93,45.9975006725,16.0248822768,48.7090024544,-11.6024993275,-5.0551177232,12.6559158436,57.6,21.08,61.3361752965,132.76
2021-01-16 12:30:00,53.119583682,-0.3737165374,53.1208982849,-7.6904163180000005,-4.8537165374,9.094012721,60.81,4.48,60.9748021727,132.72,48.399583682,-29.2337165374,56.5431683157,-7.6904163180000005,-4.8537165374,9.094012721,56.09,-24.38,61.1594023843,132.76,50.379583682,-22.9437165374,55.3580760189,-7.6904163180000005,-4.8537165374,9.094012721,58.07,-18.09,60.8224711764,132.86,47.609583682,-6.5437165374,48.057181404,-7.6904163180000005,-4.8537165374,9.094012721,55.3,-1.69,55.3258176623,133.65,49.389583682,-19.1737165374,52.9807737027,-7.6904163180000005,-4.8537165374,9.094012721,57.08,-14.32,58.8488640502,132.86,46.349583682,16.0262834626,49.0420805953,-7.6904163180000005,-4.8537165374,9.094012721,54.04,20.88,57.9335481392,132.76
2021-01-16 13:00:00,53.3274338448,-1.5235005772,53.349191694699996,-10.4025661552,-5.5135005772,11.7733627833,63.73,3.99,63.8547805571,132.72,48.8674338448,-29.4835005772,57.0727859567,-10.4025661552,-5.5135005772,11.7733627833,59.27,-23.97,63.9335107749,132.76,50.4674338448,-24.0435005772,55.9021627389,-10.4025661552,-5.5135005772,11.7733627833,60.87,-18.53,63.6279639781,132.96,47.9674338448,-6.8135005772,48.4489267143,-10.4025661552,-5.5135005772,11.7733627833,58.37,-1.3,58.3844748199,133.65,49.4374338448,-20.1935005772,53.4025966665,-10.4025661552,-5.5135005772,11.7733627833,59.84,-14.68,61.6143489781,132.96,46.7574338448,15.2464994228,49.1804164724,-10.4025661552,-5.5135005772,11.7733627833,57.16,20.76,60.8131827814,132.76
2021-01-16 13:30:00,53.8279001299,-1.9639169942999999,53.8637150813,-11.9720998701,-5.7739169943,13.2917001454,65.8,3.81,65.9102124105,132.21,49.6279001299,-29.1139169943,57.5373672847,-11.9720998701,-5.7739169943,13.2917001454,61.6,-23.34,65.8734817662,132.11,50.8879001299,-24.2939169943,56.3894740404,-11.9720998701,-5.7739169943,13.2917001454,62.86,-18.52,65.5314428347,132.41,48.6879001299,-6.6139169943,49.1350742043,-11.9720998701,-5.7739169943,13.2917001454,60.66,-0.84,60.6658157449,133.04,49.8279001299,-20.4139169943,53.8474478356,-11.9720998701,-5.7739169943,13.2917001454,61.8,-14.64,63.5103897012,132.41,47.3879001299,14.6260830057,49.5937030561,-11.9720998701,-5.7739169943,13.2917001454,59.36,20.4,62.7675839905,132.11
2021-01-16 14:00:00,53.3368501895,-2.399921771,53.390815808,-11.5531498105,-5.689921771,12.87829493,64.89,3.29,64.9733499213,132.3,49.0268501895,-29.489921771,57.2126517963,-11.5531498105,-5.689921771,12.87829493,60.58,-23.8,65.0874519397,132.21,50.4568501895,-24.739921771,56.195706778,-11.5531498105,-5.689921771,12.87829493,62.01,-19.05,64.8701980882,132.51,48.1068501895,-6.969921771,48.6091436321,-11.5531498105,-5.689921771,12.87829493,59.66,-1.28,59.6737295634,133.15,49.4468501895,-20.929921771,53.6940650259,-11.5531498105,-5.689921771,12.87829493,61.0,-15.24,62.8749361829,132.51,46.8868501895,14.910078229,49.2004791998,-11.5531498105,-5.689921771,12.87829493,58.44,20.6,61.9644543267,132.21
2021-01-16 14:30:00,52.8279168828,-2.6170394513,52.8926998523,-10.8120831172,-5.6470394513,12.1979586775,63.64,3.03,63.7120906893,132.91,48.6779168828,-30.0670394513,57.2150893857,-10.8120831172,-5.6470394513,12.1979586775,59.49,-24.42,64.3070486028,132.81,49.9979168828,-25.1670394513,55.9747404404,-10.8120831172,-5.6470394513,12.1979586775,60.81,-19.52,63.8661608365,133.12,47.7979168828,-7.3470394513,48.3592788101,-10.8120831172,-5.6470394513,12.1979586775,58.61,-1.7000000000000002,58.6346493125,133.75,48.9879168828,-21.2870394513,53.4130512995,-10.8120831172,-5.6470394513,12.1979586775,59.8,-15.64,61.8114034786,133.12,46.5479168828,15.1929605487,48.964626174,-10.8120831172,-5.6470394513,12.1979586775,57.36,20.84,61.0284785981,132.81
2021-01-16 15:00:00,52.8396170161,-2.7698417392,52.9121644772,-11.1203829839,-5.7898417392,12.5373515973,63.96,3.02,64.0312579917,132.37,48.7096170161,-30.4098417392,57.4228636037,-11.1203829839,-5.7898417392,12.5373515973,59.83,-24.62,64.6975525039,132.31,49.9796170161,-25.1198417392,55.9371841093,-11.1203829839,-5.7898417392,12.5373515973,61.1,-19.33,64.0847790041,132.57,47.8296170161,-7.8398417392,48.4678799041,-11.1203829839,-5.7898417392,12.5373515973,58.95,-2.05,58.9856338442,133.26,48.9596170161,-21.3098417392,53.3961932473,-11.1203829839,-5.7898417392,12.5373515973,60.08,-15.52,62.0522102749,132.57,46.5996170161,12.4501582608,48.2341242977,-11.1203829839,-5.7898417392,12.5373515973,57.72,18.24,60.5334287811,132.31
2021-01-16 15:30:00,52.9879668409,-3.2331964563,53.0865160776,-11.5820331591,-5.8931964563,12.9951243384,64.57,2.66,64.6247669241,132.25,49.0279668409,-30.2431964563,57.6054898811,-11.5820331591,-5.8931964563,12.9951243384,60.61,-24.35,65.3184093499,132.17,50.1079668409,-25.5231964563,56.2338145449,-11.5820331591,-5.8931964563,12.9951243384,61.69,-19.63,64.7378791744,132.46,48.1079668409,-7.7431964563,48.7271337647,-11.5820331591,-5.8931964563,12.9951243384,59.69,-1.85,59.7186620748,133.08,49.0979668409,-21.6931964563,53.6768583321,-11.5820331591,-5.8931964563,12.9951243384,60.68,-15.8,62.70328859,132.46,46.8579668409,13.1868035437,48.6781351755,-11.5820331591,-5.8931964563,12.9951243384,58.44,19.08,61.4758489165,132.17
2021-01-16 16:00:00,53.5492668169,-3.1253662411,53.6403942078,-12.1907331831,-6.0453662411,13.6073667008,65.74,2.92,65.8048174528,132.34,49.6292668169,-30.1753662411,58.0828447355,-12.1907331831,-6.0453662411,13.6073667008,61.82,-24.13,66.3624087869,132.17,50.6192668169,-25.4553662411,56.6593844262,-12.1907331831,-6.0453662411,13.6073667008,62.81,-19.41,65.7407347084,132.54,48.6792668169,-7.6153662411,49.2713387358,-12.1907331831,-6.0453662411,13.6073667008,60.87,-1.57,60.8902438819,133.08,49.6092668169,-21.6053662411,54.1098069164,-12.1907331831,-6.0453662411,13.6073667008,61.8,-15.56,63.7287501839,132.54,47.4892668169,14.4746337589,49.646203130399996,-12.1907331831,-6.0453662411,13.6073667008,59.68,20.52,63.1092132735,132.17
2021-01-16 16:30:00,55.3200500897,-2.5428763709,55.3784629812,-13.4899499103,-6.4228763709,14.940953432,68.81,3.88,68.9193042623,132.23,51.4900500897,-29.5928763709,59.3882445451,-13.4899499103,-6.4228763709,14.940953432,64.98,-23.17,68.9873126017,132.17,52.2500500897,-24.8328763709,57.8510110822,-13.4899499103,-6.4228763709,14.940953432,65.74,-18.41,68.2691416381,132.41,50.4500500897,-7.0728763709,50.9434307268,-13.4899499103,-6.4228763709,14.940953432,63.94,-0.65,63.9433037933,133.08,51.2300500897,-20.9028763709,55.3303557983,-13.4899499103,-6.4228763709,14.940953432,64.72,-14.48,66.3200482509,132.41,49.1900500897,14.8971236291,51.3963551261,-13.4899499103,-6.4228763709,14.940953432,62.68,21.32,66.2066824422,132.17
2021-01-16 17:00:00,58.593116792000004,-1.3417556738,58.6084775752,-15.466883208,-7.0417556738,16.9944343577,74.06,5.7,74.2790253032,130.87,54.743116792,-27.3517556738,61.1958117402,-15.466883208,-7.0417556738,16.9944343577,70.21,-20.31,73.088577767,130.7,55.283116792,-23.2217556738,59.9622626225,-15.466883208,-7.0417556738,16.9944343577,70.75,-16.18,72.5765451093,131.04,53.533116792,-5.2917556738,53.7940263559,-15.466883208,-7.0417556738,16.9944343577,69.0,1.75,69.0221884614,131.59,54.173116792,-19.2817556738,57.5022841705,-15.466883208,-7.0417556738,16.9944343577,69.64,-12.24,70.7074762667,131.04,52.173116792,14.6382443262,54.1877505784,-15.466883208,-7.0417556738,16.9944343577,67.64,21.68,71.029514992,130.7
2021-01-16 17:30:00,62.0164335332,0.8834242721000001,62.0227254047,-17.3535664668,-7.6565757279,18.9675886975,79.37,8.54,79.8281184796,129.7,57.9764335332,-26.4665757279,63.7318325171,-17.3535664668,-7.6565757279,18.9675886975,75.33,-18.81,77.6429327112,129.72,58.4764335332,-20.6665757279,62.0209692852,-17.3535664668,-7.6565757279,18.9675886975,75.83,-13.01,76.9379555226,129.89,56.6264335332,-4.6965757279,56.8208658704,-17.3535664668,-7.6565757279,18.9675886975,73.98,2.96,74.0391923241,130.6,57.2864335332,-16.6565757279,59.658838255,-17.3535664668,-7.6565757279,18.9675886975,74.64,-9.0,75.1806464457,129.89,55.2464335332,14.3034242721,57.0679977224,-17.3535664668,-7.6565757279,18.9675886975,72.6,21.96,75.8485438225,129.72
2021-01-16 18:00:00,62.2818003704,0.755409816,62.2863813475,-17.5881996296,-7.7945901840000005,19.2379937194,79.87,8.55,80.3263306768,129.62,58.3418003704,-26.514590184,64.0842349029,-17.5881996296,-7.7945901840000005,19.2379937194,75.93,-18.72,78.2036015795,129.65,58.7118003704,-20.724590184,62.2622208167,-17.5881996296,-7.7945901840000005,19.2379937194,76.3,-12.93,77.3878213933,129.8,56.9718003704,-4.784590184,57.172356438,-17.5881996296,-7.7945901840000005,19.2379937194,74.56,3.01,74.6207323738,130.5,57.4918003704,-16.754590184,59.8834150835,-17.5881996296,-7.7945901840000005,19.2379937194,75.08,-8.96,75.6127502476,129.8,55.5318003704,14.925409816,57.5025974244,-17.5881996296,-7.7945901840000005,19.2379937194,73.12,22.72,76.5684843784,129.65
2021-01-16 18:30:00,62.0426501089,0.1773233733,62.0429035113,-17.2873498911,-7.7126766267,18.9298137077,79.33,7.89,79.7213961243,129.84,58.0026501089,-26.732676626699998,63.8666064488,-17.2873498911,-7.7126766267,18.9298137077,75.29,-19.02,77.6552928009,129.82,58.5226501089,-21.3526766267,62.2963672688,-17.2873498911,-7.7126766267,18.9298137077,75.81,-13.64,77.027304899,130.03,56.6826501089,-4.9326766267,56.8968726915,-17.2873498911,-7.7126766267,18.9298137077,73.97,2.7800000000000002,74.0222216635,130.69,57.3126501089,-17.3526766267,59.8820110602,-17.2873498911,-7.7126766267,18.9298137077,74.6,-9.64,75.2202738628,130.03,55.2726501089,15.2073233733,57.3265081288,-17.2873498911,-7.7126766267,18.9298137077,72.56,22.92,76.0938893736,129.82
2021-01-16 19:00:00,60.2037835098,-0.6233650682,60.2070106624,-16.2762164902,-7.3733650682,17.8684564433,76.48,6.75,76.7772941696,130.57,56.2937835098,-28.0833650682,62.9099789811,-16.2762164902,-7.3733650682,17.8684564433,72.57,-20.71,75.4672710518,130.56,56.8237835098,-22.3633650682,61.0660500568,-16.2762164902,-7.3733650682,17.8684564433,73.1,-14.99,74.6211102839,130.75,55.0537835098,-6.0533650682,55.3855785145,-16.2762164902,-7.3733650682,17.8684564433,71.33,1.32,71.3422126094,131.44,55.6837835098,-18.4133650682,58.6492605162,-16.2762164902,-7.3733650682,17.8684564433,71.96,-11.04,72.801945029,130.75,53.6837835098,14.1066349318,55.5062677634,-16.2762164902,-7.3733650682,17.8684564433,69.96,21.48,73.1832767782,130.56
2021-01-16 19:30:00,58.1641167114,-1.6190975271,58.18664752,-14.9858832886,-6.9790975271,16.5313187687,73.15,5.36,73.3461116897,130.82,54.1741167114,-29.3690975271,61.622875712,-14.9858832886,-6.9790975271,16.5313187687,69.16,-22.39,72.6940004402,130.85,54.9141167114,-23.4290975271,59.7032899021,-14.9858832886,-6.9790975271,16.5313187687,69.9,-16.45,71.8095571634,131.02,53.0441167114,-7.2390975271,53.5358090506,-14.9858832886,-6.9790975271,16.5313187687,68.03,-0.26,68.0304968378,131.74,53.7741167114,-19.499097527099998,57.2002660174,-14.9858832886,-6.9790975271,16.5313187687,68.76,-12.52,69.890542994,131.02,51.7341167114,12.7409024729,53.2799158008,-14.9858832886,-6.9790975271,16.5313187687,66.72,19.72,69.5732477322,130.85
2021-01-16 20:00:00,55.6248001642,-2.7935329254,55.694902994,-13.6251998358,-6.5135329254,15.1020588575,69.25,3.7199999999999998,69.349844268,131.25,51.6748001642,-31.0135329254,60.267107086,-13.6251998358,-6.5135329254,15.1020588575,65.3,-24.5,69.7448205962,131.29,52.5748001642,-24.6835329254,58.0808609611,-13.6251998358,-6.5135329254,15.1020588575,66.2,-18.17,68.6482985951,131.44,50.6548001642,-8.7535329254,51.4055747789,-13.6251998358,-6.5135329254,15.1020588575,64.28,-2.24,64.3190174054,132.21,51.4948001642,-20.7935329254,55.5345429032,-13.6251998358,-6.5135329254,15.1020588575,65.12,-14.28,66.66732933,131.44,49.3748001642,11.2864670746,50.6483487419,-13.6251998358,-6.5135329254,15.1020588575,63.0,17.8,65.4663272225,131.29
2021-01-16 20:30:00,53.1550337369,-4.2903222236,53.3278958553,-12.1849662631,-6.1003222236,13.6267139863,65.34,1.81,65.3650648282,131.15,49.0450337369,-31.4303222236,58.2518711231,-12.1849662631,-6.1003222236,13.6267139863,61.23,-25.33,66.2625218355,131.08,50.2750337369,-26.1403222236,56.6647638591,-12.1849662631,-6.1003222236,13.6267139863,62.46,-20.04,65.5961370814,131.35,48.1450337369,-9.2103222236,49.0181018502,-12.1849662631,-6.1003222236,13.6267139863,60.33,-3.11,60.4101067703,132.02,49.2150337369,-22.3403222236,54.0482149824,-12.1849662631,-6.1003222236,13.6267139863,61.4,-16.24,63.5113974024,131.35,46.8950337369,11.4996777764,48.2844361896,-12.1849662631,-6.1003222236,13.6267139863,59.08,17.6,61.645814132,131.08
2021-01-16 21:00:00,51.1152169485,-5.0370875543,51.3628041945,-11.5247830515,-5.8470875543,12.9231984141,62.64,0.81,62.6452368501,132.04,47.2452169485,-32.6770875543,57.4447784881,-11.5247830515,-5.8470875543,12.9231984141,58.77,-26.83,64.6046577268,131.98,48.3552169485,-27.1670875543,55.4642015387,-11.5247830515,-5.8470875543,12.9231984141,59.88,-21.32,63.5622277772,132.22,46.4052169485,-10.1870875543,47.5102190363,-11.5247830515,-5.8470875543,12.9231984141,57.93,-4.34,58.0923445903,132.94,47.3152169485,-23.3670875543,52.770735599,-11.5247830515,-5.8470875543,12.9231984141,58.84,-17.52,61.3929637662,132.22,45.1952169485,11.5129124457,46.6385547375,-11.5247830515,-5.8470875543,12.9231984141,56.72,17.36,59.3171813221,131.98
2021-01-16 21:30:00,48.7562834199,-5.7371434927,49.0926673585,-10.6737165801,-5.5171434927,12.0152860121,59.43,-0.22,59.4304072004,132.65,45.1362834199,-33.9871434927,56.5014159447,-10.6737165801,-5.5171434927,12.0152860121,55.81,-28.47,62.6521907039,132.63,46.1362834199,-28.0671434927,54.0029739148,-10.6737165801,-5.5171434927,12.0152860121,56.81,-22.55,61.1218340693,132.85,44.3962834199,-11.2471434927,45.7987796589,-10.6737165801,-5.5171434927,12.0152860121,55.07,-5.73,55.367299013,133.61,45.1662834199,-24.2771434927,51.2774107588,-10.6737165801,-5.5171434927,12.0152860121,55.84,-18.76,58.9070725805,132.85,43.2062834199,10.5228565073,44.46924146,-10.6737165801,-5.5171434927,12.0152860121,53.88,16.04,56.2168657967,132.63
2021-01-16 22:00:00,46.6950500846,-7.52257975,47.2971131095,-9.6549499154,-5.23257975,10.9817097353,56.35,-2.29,56.3965123035,133.41,43.1850500846,-33.89257975,54.8967714253,-9.6549499154,-5.23257975,10.9817097353,52.84,-28.66,60.1120719989,133.18,44.2150500846,-30.08257975,53.4783344767,-9.6549499154,-5.23257975,10.9817097353,53.87,-24.85,59.3253689411,133.62,42.5250500846,-10.99257975,43.9228493413,-9.6549499154,-5.23257975,10.9817097353,52.18,-5.76,52.4969522925,134.19,43.3450500846,-26.35257975,50.7272296338,-9.6549499154,-5.23257975,10.9817097353,53.0,-21.12,57.0530840534,133.62,41.3450500846,9.88742025,42.5108720882,-9.6549499154,-5.23257975,10.9817097353,51.0,15.12,53.1941199758,133.18
2021-01-16 22:30:00,44.8567336068,-7.9152217646,45.5497232204,-8.5132663932,-4.9252217646,9.835319726,53.37,-2.99,53.4536902374,134.04,41.2767336068,-34.8552217646,54.0245797902,-8.5132663932,-4.9252217646,9.835319726,49.79,-29.93,58.0934505775,133.84,42.4967336068,-30.7252217646,52.4405531982,-8.5132663932,-4.9252217646,9.835319726,51.01,-25.8,57.1634507356,134.26,40.7167336068,-11.7252217646,42.3713726593,-8.5132663932,-4.9252217646,9.835319726,49.23,-6.8,49.6974134136,134.88,41.6067336068,-27.0052217646,49.6024423187,-8.5132663932,-4.9252217646,9.835319726,50.12,-22.08,54.7680636868,134.26,39.6067336068,11.0347782354,41.1152000811,-8.5132663932,-4.9252217646,9.835319726,48.12,15.96,50.6976922552,133.84
2021-01-16 23:00:00,42.8384669566,-8.7399374,43.720941858,-7.2815330434,-4.4999374,8.5597990669,50.12,-4.24,50.2990258355,135.23,39.1884669566,-35.5399374,52.9039043248,-7.2815330434,-4.4999374,8.5597990669,46.47,-31.04,55.8832935679,134.97,40.6484669566,-31.8999374,51.671112549,-7.2815330434,-4.4999374,8.5597990669,47.93,-27.4,55.2091016047,135.45,38.7284669566,-12.0799374,40.5686953253,-7.2815330434,-4.4999374,8.5597990669,46.01,-7.58,46.6302101647,136.03,39.8384669566,-28.2599374,48.8439096644,-7.2815330434,-4.4999374,8.5597990669,47.12,-23.76,52.7715074638,135.45,37.6784669566,10.3400626,39.071521173,-7.2815330434,-4.4999374,8.5597990669,44.96,14.84,47.3458255816,134.97
2021-01-16 23:30:00,41.7156002175,-9.4897931751,42.7813917026,-6.1143997825,-4.1597931751,7.3952527989,47.83,-5.33,48.1260615467,135.37,37.9556002175,-35.2397931751,51.7925729318,-6.1143997825,-4.1597931751,7.3952527989,44.07,-31.08,53.927092449,134.97,39.6156002175,-32.6797931751,51.3552788188,-6.1143997825,-4.1597931751,7.3952527989,45.73,-28.52,53.8945572391,135.59,37.5556002175,-11.7997931751,39.3656986052,-6.1143997825,-4.1597931751,7.3952527989,43.67,-7.64,44.3332662907,136.03,38.8056002175,-29.0397931751,48.4683834669,-6.1143997825,-4.1597931751,7.3952527989,44.92,-24.88,51.3499834469,135.59,36.4456002175,10.6802068249,37.978264745,-6.1143997825,-4.1597931751,7.3952527989,42.56,14.84,45.0730429414,134.97
2021-01-17 00:00:00,40.525050331,-9.8567426628,41.7065352223,-5.324949669,-3.9367426628,6.6221621673,45.85,-5.92,46.2306056633,135.72,36.875050331,-35.3267426628,51.0661148324,-5.324949669,-3.9367426628,6.6221621673,42.2,-31.39,52.5944113001,135.32,38.505050331,-33.1567426628,50.8134675553,-5.324949669,-3.9367426628,6.6221621673,43.83,-29.22,52.6771041345,135.94,36.525050331,-11.7967426628,38.3828404256,-5.324949669,-3.9367426628,6.6221621673,41.85,-7.86,42.5817108628,136.37,37.675050331,-29.536742662800002,47.8730465353,-5.324949669,-3.9367426628,6.6221621673,43.0,-25.6,50.043581007,135.94,35.435050331,11.0232573372,37.110038996,-5.324949669,-3.9367426628,6.6221621673,40.76,14.96,43.4186503705,135.32
2021-01-17 00:30:00,42.835900344,-9.3688323739,43.8484820528,-5.604099656,-4.0588323739,6.9195414005,48.44,-5.31,48.7301723781,134.9,38.995900344,-34.5988323739,52.1321344784,-5.604099656,-4.0588323739,6.9195414005,44.6,-30.54,54.0541543269,134.52,40.705900344,-32.3788323739,52.0130667113,-5.604099656,-4.0588323739,6.9195414005,46.31,-28.32,54.2829485198,135.12,38.565900344,-11.3488323739,40.2010530409,-5.604099656,-4.0588323739,6.9195414005,44.17,-7.29,44.767544047,135.51,39.875900344,-28.7388323739,49.1529034184,-5.604099656,-4.0588323739,6.9195414005,45.48,-24.68,51.7448818725,135.12,37.475900344,11.1011676261,39.0855347828,-5.604099656,-4.0588323739,6.9195414005,43.08,15.16,45.6695960131,134.52
2021-01-17 01:00:00,42.5452672437,-9.6050855428,43.6160226651,-7.2047327563,-4.5750855428,8.534610818,49.75,-5.03,50.003633868,134.45,39.2752672437,-34.4350855428,52.2333392901,-7.2047327563,-4.5750855428,8.534610818,46.48,-29.86,55.2449997737,134.04,40.3552672437,-32.4650855428,51.7931402177,-7.2047327563,-4.5750855428,8.534610818,47.56,-27.89,55.1344329798,134.66,38.7952672437,-11.3450855428,40.4200906293,-7.2047327563,-4.5750855428,8.534610818,46.0,-6.77,46.4955148375,135.04,39.5152672437,-28.8150855428,48.9056796311,-7.2047327563,-4.5750855428,8.534610818,46.72,-24.24,52.6339814189,134.66,37.6752672437,10.8649144572,39.2106124416,-7.2047327563,-4.5750855428,8.534610818,44.88,15.44,47.461647674700004,134.04
2021-01-17 01:30:00,41.4723172571,-10.1247092674,42.6903131451,-7.2776827429,-4.6547092674,8.6389226452,48.75,-5.47,49.0559211513,134.98,38.3823172571,-34.6447092674,51.7054944687,-7.2776827429,-4.6547092674,8.6389226452,45.66,-29.99,54.6281584899,134.51,39.3423172571,-33.1347092674,51.4366298021,-7.2776827429,-4.6547092674,8.6389226452,46.62,-28.48,54.6308960205,135.18,37.9323172571,-11.3947092674,39.6068187536,-7.2776827429,-4.6547092674,8.6389226452,45.21,-6.74,45.7096455904,135.51,38.4823172571,-29.4947092674,48.4853237201,-7.2776827429,-4.6547092674,8.6389226452,45.76,-24.84,52.0672949173,135.18,36.8023172571,10.5452907326,38.2833346527,-7.2776827429,-4.6547092674,8.6389226452,44.08,15.2,46.6270994165,134.51
2021-01-17 02:00:00,39.6268003846,-10.3400895444,40.9536416025,-7.4931996154,-4.5700895444,8.7768877696,47.12,-5.77,47.4719633047,135.81,36.9468003846,-35.7100895444,51.3836214559,-7.4931996154,-4.5700895444,8.7768877696,44.44,-31.14,54.2642902838,135.4,37.5668003846,-33.6100895444,50.4073666275,-7.4931996154,-4.5700895444,8.7768877696,45.06,-29.04,53.6071375845,136.02,36.5268003846,-12.2000895444,38.5103795259,-7.4931996154,-4.5700895444,8.7768877696,44.02,-7.63,44.6763617588,136.41,36.7468003846,-29.9700895444,47.4187052312,-7.4931996154,-4.5700895444,8.7768877696,44.24,-25.4,51.0131120399,136.02,35.4668003846,10.3099104556,36.9349182093,-7.4931996154,-4.5700895444,8.7768877696,42.96,14.88,45.4640077424,135.4
2021-01-17 02:30:00,39.0356170633,-10.5117308257,40.4261782075,-6.8943829367,-4.4717308257,8.2175965255,45.93,-6.04,46.3254411744,135.81,36.3056170633,-35.5517308257,50.8136142687,-6.8943829367,-4.4717308257,8.2175965255,43.2,-31.08,53.218477994,135.4,37.0156170633,-33.8517308257,50.1606976274,-6.8943829367,-4.4717308257,8.2175965255,43.91,-29.38,52.8324947357,136.02,35.9356170633,-12.0117308257,37.8899756024,-6.8943829367,-4.4717308257,8.2175965255,42.83,-7.54,43.4886249495,136.41,36.2256170633,-30.2317308257,47.1831842962,-6.8943829367,-4.4717308257,8.2175965255,43.12,-25.76,50.2285974321,136.02,34.8256170633,10.6882691743,36.4288718159,-6.8943829367,-4.4717308257,8.2175965255,41.72,15.16,44.3890076483,135.4
2021-01-17 03:00:00,38.0289004095,-10.648576272,39.4916376335,-6.6310995905,-4.378576272,7.9462829014,44.66,-6.27,45.09798776,135.93,35.3489004095,-35.748576272,50.2743022392,-6.6310995905,-4.378576272,7.9462829014,41.98,-31.37,52.406080754,135.48,36.0689004095,-34.018576272,49.5805315454,-6.6310995905,-4.378576272,7.9462829014,42.7,-29.64,51.9790303873,136.14,34.9989004095,-12.168576272,37.053977902,-6.6310995905,-4.378576272,7.9462829014,41.63,-7.79,42.3525796145,136.49,35.2889004095,-30.458576272,46.615784458,-6.6310995905,-4.378576272,7.9462829014,41.92,-26.08,49.37056613,136.14,33.9289004095,10.221423728,35.4351207988,-6.6310995905,-4.378576272,7.9462829014,40.56,14.6,43.1076976885,135.48
2021-01-17 03:30:00,37.1742336086,-7.1463584681,37.8549083177,-6.4357663914,-4.2863584680999995,7.7325259755,43.61,-2.86,43.703680623,136.44,34.6442336086,-31.1763584681,46.6067403887,-6.4357663914,-4.2863584680999995,7.7325259755,41.08,-26.89,49.0982535331,135.85,35.0842336086,-35.4563584681,49.8804250555,-6.4357663914,-4.2863584680999995,7.7325259755,41.52,-31.17,51.9180055472,136.64,34.2742336086,-7.6363584681,35.114627438,-6.4357663914,-4.2863584680999995,7.7325259755,40.71,-3.35,40.8476021328,136.88,34.2842336086,-32.3263584681,47.1211430881,-6.4357663914,-4.2863584680999995,7.7325259755,40.72,-28.04,49.4404692534,136.64,33.0042336086,-0.40635846810000004,33.0067351202,-6.4357663914,-4.2863584680999995,7.7325259755,39.44,3.88,39.6303923776,135.85
2021-01-17 04:00:00,36.8086336014,5.1307753025,37.1645040705,-5.8413663986,-4.0892246975,7.1304501983,42.65,9.22,43.6352025319,135.57,34.0086336014,-14.8092246975,37.093130032,-5.8413663986,-4.0892246975,7.1304501983,39.85,-10.72,41.2667044965,134.63,34.1386336014,-39.8992246975,52.5108982558,-5.8413663986,-4.0892246975,7.1304501983,39.98,-35.81,53.6726792698,135.78,33.4986336014,7.9307753025,34.4246372538,-5.8413663986,-4.0892246975,7.1304501983,39.34,12.02,41.1353376065,135.64,33.4386336014,-37.0892246975,49.9374889816,-5.8413663986,-4.0892246975,7.1304501983,39.28,-33.0,51.3022260726,135.78,31.4386336014,-30.8092246975,44.0181327317,-5.8413663986,-4.0892246975,7.1304501983,37.28,-26.72,45.8667286821,134.63
2021-01-17 04:30:00,36.2091168226,5.3785095213,36.6063997922,-5.7508831774,-3.9914904787000003,7.0003323893,41.96,9.37,42.9934704345,136.08,33.4691168226,-15.1414904787,36.73481339,-5.7508831774,-3.9914904787000003,7.0003323893,39.22,-11.15,40.7741449941,135.17,33.5791168226,-39.9914904787,52.2195020782,-5.7508831774,-3.9914904787000003,7.0003323893,39.33,-36.0,53.3183730059,136.29,32.9891168226,7.7685095213,33.8914674943,-5.7508831774,-3.9914904787000003,7.0003323893,38.74,11.76,40.4856171992,136.19,32.8491168226,-37.2314904787,49.6512674489,-5.7508831774,-3.9914904787000003,7.0003323893,38.6,-33.24,50.9397447972,136.29,30.9691168226,-32.0314904787,44.5544899988,-5.7508831774,-3.9914904787000003,7.0003323893,36.72,-28.04,46.2017315693,135.17
2021-01-17 05:00:00,35.6466834513,5.3144823273,36.0406681886,-5.7533165487,-3.9055176727000003,6.9536838871,41.4,9.22,42.4142476062,136.17,32.9966834513,-15.2055176727,36.3316513041,-5.7533165487,-3.9055176727000003,6.9536838871,38.75,-11.3,40.3640000495,135.26,33.0266834513,-40.0955176727,51.946244881,-5.7533165487,-3.9055176727000003,6.9536838871,38.78,-36.19,53.0434208927,136.38,32.5166834513,7.7244823273000005,33.4215847903,-5.7533165487,-3.9055176727000003,6.9536838871,38.27,11.63,39.9981224559,136.29,32.3266834513,-37.3055176727,49.3631047625,-5.7533165487,-3.9055176727000003,6.9536838871,38.08,-33.4,50.6522102183,136.38,30.5266834513,-32.2655176727,44.4178121166,-5.7533165487,-3.9055176727000003,6.9536838871,36.28,-28.36,46.0491910895,135.26
2021-01-17 05:30:00,35.9872334046,5.5881412491999995,36.4185157679,-5.7327665954,-3.9218587508000002,6.9459044695,41.72,9.51,42.790168263300004,135.92,33.1272334046,-15.5218587508,36.5833526638,-5.7327665954,-3.9218587508000002,6.9459044695,38.86,-11.6,40.5544029669,135.09,33.3772334046,-39.6518587508,51.8296209917,-5.7327665954,-3.9218587508000002,6.9459044695,39.11,-35.73,52.9738142859,136.13,32.6572334046,7.3481412492,33.4737221333,-5.7327665954,-3.9218587508000002,6.9459044695,38.39,11.27,40.0100612346,136.11,32.6272334046,-36.8818587508,49.2423381305,-5.7327665954,-3.9218587508000002,6.9459044695,38.36,-32.96,50.5752034104,136.13,30.6672334046,-32.4018587508,44.6134470222,-5.7327665954,-3.9218587508000002,6.9459044695,36.4,-28.48,46.2176416534,135.09
2021-01-17 06:00:00,35.9761501279,5.6803670144,36.4218333894,-5.9638498721,-3.9696329856,7.1641811351,41.94,9.65,43.0358699227,136.16,33.1761501279,-15.4796329856,36.6097797683,-5.9638498721,-3.9696329856,7.1641811351,39.14,-11.51,40.7973001558,135.31,33.3361501279,-39.7096329856,51.8474093587,-5.9638498721,-3.9696329856,7.1641811351,39.3,-35.74,53.1209713767,136.38,32.6961501279,7.4503670144,33.5342541566,-5.9638498721,-3.9696329856,7.1641811351,38.66,11.42,40.3114375829,136.32,32.5961501279,-36.9296329856,49.2575557211,-5.9638498721,-3.9696329856,7.1641811351,38.56,-32.96,50.7270657539,136.38,30.7161501279,-32.8096329856,44.9438971979,-5.9638498721,-3.9696329856,7.1641811351,36.68,-28.84,46.6601328759,135.31
2021-01-17 06:30:00,37.3214335111,5.7718721578,37.7651149545,-6.6185664889,-4.1581278422,7.8163578168,43.94,9.93,45.048068771,135.36,34.2614335111,-14.7181278422,37.2889945348,-6.6185664889,-4.1581278422,7.8163578168,40.88,-10.56,42.2218900572,134.47,34.5914335111,-39.1081278422,52.2112338073,-6.6185664889,-4.1581278422,7.8163578168,41.21,-34.95,54.0348646709,135.58,33.7114335111,7.9518721578000005,34.636584996,-6.6185664889,-4.1581278422,7.8163578168,40.33,12.11,42.1089182953,135.49,33.8214335111,-36.2781278422,49.5983056614,-6.6185664889,-4.1581278422,7.8163578168,40.44,-32.12,51.6438573308,135.58,31.6214335111,-30.1181278422,43.6694021257,-6.6185664889,-4.1581278422,7.8163578168,38.24,-25.96,46.2192514003,134.47
2021-01-17 07:00:00,37.8251670093,6.1782452067,38.3264135175,-6.9148329907,-4.3117547933,8.1489965448,44.74,10.49,45.9533208811,135.36,34.8551670093,-14.1217547933,37.6072682561,-6.9148329907,-4.3117547933,8.1489965448,41.77,-9.81,42.9065146569,134.47,35.0351670093,-38.7917547933,52.2710547752,-6.9148329907,-4.3117547933,8.1489965448,41.95,-34.48,54.3016841359,135.58,34.2851670093,8.5582452067,35.3371792574,-6.9148329907,-4.3117547933,8.1489965448,41.2,12.87,43.1633745205,135.49,34.3251670093,-35.9517547933,49.7065967748,-6.9148329907,-4.3117547933,8.1489965448,41.24,-31.64,51.9791034936,135.58,32.1651670093,-30.9917547933,44.6663949061,-6.9148329907,-4.3117547933,8.1489965448,39.08,-26.68,47.3187996467,134.47
2021-01-17 07:30:00,38.4859673015,6.0050185825,38.9516357462,-7.4540326985,-4.4449814175,8.6787362716,45.94,10.45,47.1135447616,134.62,35.3259673015,-13.7649814175,37.9130410177,-7.4540326985,-4.4449814175,8.6787362716,42.78,-9.32,43.7834534956,133.71,35.6359673015,-38.4749814175,52.442791312,-7.4540326985,-4.4449814175,8.6787362716,43.09,-34.03,54.9070942593,134.85,34.7159673015,8.6750185825,35.7834365746,-7.4540326985,-4.4449814175,8.6787362716,42.17,13.12,44.1638234305,134.72,34.8659673015,-35.6449814175,49.8618128043,-7.4540326985,-4.4449814175,8.6787362716,42.32,-31.2,52.5777747722,134.85,32.5459673015,-29.4049814175,43.8622037722,-7.4540326985,-4.4449814175,8.6787362716,40.0,-24.96,47.1487179041,133.71
2021-01-17 08:00:00,39.3955337218,6.0823924485,39.8623076994,-7.5744662782,-4.5476075515000005,8.8347763889,46.97,10.63,48.1578425596,134.83,36.4255337218,-12.8476075515,38.6248692776,-7.5744662782,-4.5476075515000005,8.8347763889,44.0,-8.3,44.7759980347,133.82,36.4855337218,-38.5276075515,53.061951666,-7.5744662782,-4.5476075515000005,8.8347763889,44.06,-33.98,55.6410280279,135.05,35.7755337218,9.6023924485,37.0417973891,-7.5744662782,-4.5476075515000005,8.8347763889,43.35,14.15,45.600932008,134.84,35.7455337218,-35.6276075515,50.4685010764,-7.5744662782,-4.5476075515000005,8.8347763889,43.32,-31.08,53.3159338285,135.05,33.5455337218,-28.4276075515,43.97080513,-7.5744662782,-4.5476075515000005,8.8347763889,41.12,-23.88,47.5511177576,133.82
2021-01-17 08:30:00,41.3003834534,6.6025284606,41.824813872600004,-8.8796165466,-4.8474715394,10.1165987535,50.18,11.45,51.4697474251,134.25,38.3103834534,-12.6174715394,40.3346757567,-8.8796165466,-4.8474715394,10.1165987535,47.19,-7.77,47.8254012006,133.3,38.2203834534,-37.5774715394,53.5991052035,-8.8796165466,-4.8474715394,10.1165987535,47.1,-32.73,57.3555829889,134.47,37.5603834534,9.6525284606,38.7808420596,-8.8796165466,-4.8474715394,10.1165987535,46.44,14.5,48.6510390434,134.29,37.4403834534,-34.6474715394,51.0120534502,-8.8796165466,-4.8474715394,10.1165987535,46.32,-29.8,55.0779665565,134.47,35.2003834534,-29.6074715394,45.9964060142,-8.8796165466,-4.8474715394,10.1165987535,44.08,-24.76,50.5579271727,133.3
2021-01-17 09:00:00,43.9027666957,7.6215356048,44.5594067343,-13.2472333043,-5.0384643952,14.1730488491,57.15,12.66,58.5354431093,133.37,40.6627666957,-12.8984643952,42.659477014,-13.2472333043,-5.0384643952,14.1730488491,53.91,-7.86,54.4799752203,132.57,40.4627666957,-35.8784643952,54.0786436223,-13.2472333043,-5.0384643952,14.1730488491,53.71,-30.84,61.9343983583,133.57,39.7327666957,9.1615356048,40.7753170918,-13.2472333043,-5.0384643952,14.1730488491,52.98,14.2,54.8499808569,133.53,39.6327666957,-32.8384643952,51.4696118092,-13.2472333043,-5.0384643952,14.1730488491,52.88,-27.8,59.742232968,133.57,37.1527666957,-28.7984643952,47.0072294936,-13.2472333043,-5.0384643952,14.1730488491,50.4,-23.76,55.7198133522,132.57
2021-01-17 09:30:00,46.6697501117,8.9260111867,47.5156737424,-14.0702498883,-5.0339888133,14.9436600366,60.74,13.96,62.3235846209,132.74,43.1497501117,-11.603988813299999,44.682809794,-14.0702498883,-5.0339888133,14.9436600366,57.22,-6.57,57.5959486422,131.96,43.0497501117,-34.2639888133,55.0209225121,-14.0702498883,-5.0339888133,14.9436600366,57.12,-29.23,64.1645330381,132.95,42.1397501117,10.2860111867,43.3769589254,-14.0702498883,-5.0339888133,14.9436600366,56.21,15.32,58.2603338473,132.92,42.1697501117,-31.1539888133,52.4295607788,-14.0702498883,-5.0339888133,14.9436600366,56.24,-26.12,62.0096121581,132.95,39.4497501117,-25.3139888133,46.873028636,-14.0702498883,-5.0339888133,14.9436600366,53.52,-20.28,57.2334587457,131.96
2021-01-17 10:00:00,48.8107666888,10.4367237635,49.9140876673,-13.9092333112,-5.0132762365,14.785117853100001,62.72,15.45,64.5948984054,131.78,44.8407666888,-10.7732762365,46.1167847763,-13.9092333112,-5.0132762365,14.785117853100001,58.75,-5.76,59.0316872535,131.12,45.0807666888,-32.2132762365,55.407316224,-13.9092333112,-5.0132762365,14.785117853100001,58.99,-27.2,64.9589108591,131.99,43.7907666888,10.8567237635,45.1165124768,-13.9092333112,-5.0132762365,14.785117853100001,57.7,15.87,59.8426845989,132.08,44.1307666888,-29.0932762365,52.8577647155,-13.9092333112,-5.0132762365,14.785117853100001,58.04,-24.08,62.8369954724,131.99,40.9707666888,-26.1732762365,48.617323168,-13.9092333112,-5.0132762365,14.785117853100001,54.88,-21.16,58.8180244483,131.12
2021-01-17 10:30:00,50.8371500435,11.9119438929,52.2140807815,-14.4028499565,-5.1580561071,15.2986152861,65.24,17.07,67.4362105994,131.15,46.7071500435,-10.4080561071,47.8527480623,-14.4028499565,-5.1580561071,15.2986152861,61.11,-5.25,61.3351008803,130.63,46.9671500435,-30.4080561071,55.951434829,-14.4028499565,-5.1580561071,15.2986152861,61.37,-25.25,66.361430063,131.37,45.5771500435,11.0919438929,46.9074389134,-14.4028499565,-5.1580561071,15.2986152861,59.98,16.25,62.1422794883,131.59,45.9571500435,-27.2780561071,53.4429788195,-14.4028499565,-5.1580561071,15.2986152861,60.36,-22.12,64.2854882536,131.37,42.7171500435,-25.7180561071,49.86154147,-14.4028499565,-5.1580561071,15.2986152861,57.12,-20.56,60.7075613083,130.63
2021-01-17 11:00:00,52.3208833818,12.1706707999,53.7177816516,-15.1391166182,-5.3893292001,16.0697766384,67.46,17.56,69.7079995409,130.23,48.1508833818,-9.4693292001,49.0731674741,-15.1391166182,-5.3893292001,16.0697766384,63.29,-4.08,63.4213725805,129.67,48.3508833818,-29.5593292001,56.670643781,-15.1391166182,-5.3893292001,16.0697766384,63.49,-24.17,67.9350351439,130.43,46.9708833818,11.7206707999,48.4111351826,-15.1391166182,-5.3893292001,16.0697766384,62.11,17.11,64.4236307577,130.61,47.3008833818,-26.4293292001,54.183789187,-15.1391166182,-5.3893292001,16.0697766384,62.44,-21.04,65.8895682183,130.43,43.9408833818,-27.1493292001,51.6515954099,-15.1391166182,-5.3893292001,16.0697766384,59.08,-21.76,62.9598602286,129.67
2021-01-17 11:30:00,53.6178166958,9.9273801502,54.5291036409,-15.1821833042,-5.4426198498,16.1282609326,68.8,15.37,70.4959353438,130.14,49.1878166958,-10.7426198498,50.3472461267,-15.1821833042,-5.4426198498,16.1282609326,64.37,-5.3,64.5878231558,129.48,50.2078166958,-17.9926198498,53.3344094035,-15.1821833042,-5.4426198498,16.1282609326,65.39,-12.55,66.5834408844,130.33,47.9678166958,10.4173801502,49.0859781176,-15.1821833042,-5.4426198498,16.1282609326,63.15,15.86,65.1111518866,130.4,48.5778166958,-28.4026198498,56.2717787996,-15.1821833042,-5.4426198498,16.1282609326,63.76,-22.96,67.7679806398,130.33,44.9378166958,-27.8026198498,52.8430983185,-15.1821833042,-5.4426198498,16.1282609326,60.12,-22.36,64.1434642033,129.48
2021-01-17 12:00:00,54.5319666749,3.8620398053000002,54.6685534919,-16.0480333251,-5.6679601947,17.0195518851,70.58,9.53,71.2204837108,130.57,50.0419666749,-15.9479601947,52.5217656126,-16.0480333251,-5.6679601947,17.0195518851,66.09,-10.28,66.884725461,129.81,51.3619666749,-18.0279601947,54.4339872644,-16.0480333251,-5.6679601947,17.0195518851,67.41,-12.36,68.5337705077,130.75,48.8419666749,5.5120398053,49.1520120798,-16.0480333251,-5.6679601947,17.0195518851,64.89,11.18,65.8460667011,130.74,49.9919666749,-19.7479601947,53.7510805834,-16.0480333251,-5.6679601947,17.0195518851,66.04,-14.08,67.5242771157,130.75,46.4319666749,-18.5879601947,50.0143958626,-16.0480333251,-5.6679601947,17.0195518851,62.48,-12.92,63.8018557724,129.81
2021-01-17 12:30:00,55.8647833671,2.3531686314,55.9143221658,-16.665216632899998,-5.9068313686,17.6810662076,72.53,8.26,72.998825333,130.37,51.4147833671,-17.4468313686,54.294307929,-16.665216632899998,-5.9068313686,17.6810662076,68.08,-11.54,69.0511259865,129.6,52.6147833671,-19.4268313686,56.0866936607,-16.665216632899998,-5.9068313686,17.6810662076,69.28,-13.52,70.5868883009,130.54,50.1947833671,3.9731686314,50.3517859291,-16.665216632899998,-5.9068313686,17.6810662076,66.86,9.88,67.5860488563,130.52,51.4147833671,-15.5068313686,53.7023441554,-16.665216632899998,-5.9068313686,17.6810662076,68.08,-9.6,68.7535191827,130.54,47.9747833671,-18.2268313686,51.3205341054,-16.665216632899998,-5.9068313686,17.6810662076,64.64,-12.32,65.8035865284,129.6
2021-01-17 13:00:00,56.9305000582,-2.6620996848000003,56.9927066527,-17.8694999418,-6.2220996848,18.9217745642,74.8,3.56,74.8846686579,131.26,52.3505000582,-19.2220996848,55.7679475383,-17.8694999418,-6.2220996848,18.9217745642,70.22,-13.0,71.4132228652,130.17,54.6105000582,-3.6620996848000003,54.7331498336,-17.8694999418,-6.2220996848,18.9217745642,72.48,2.56,72.5251956219,131.44,51.0705000582,2.4479003152,51.129132519,-17.8694999418,-6.2220996848,18.9217745642,68.94,8.67,69.4830374984,131.09,52.5305000582,-20.5820996848,56.4187580845,-17.8694999418,-6.2220996848,18.9217745642,70.4,-14.36,71.849631871,131.44,48.8905000582,-17.5820996848,51.9558584306,-17.8694999418,-6.2220996848,18.9217745642,66.76,-11.36,67.7196219718,130.17
2021-01-17 13:30:00,57.366416739,-3.5154704083,57.4740315417,-18.203583261,-6.3054704083,19.2647190639,75.57,2.79,75.6214850423,131.49,52.576416739,-19.3954704083,56.0398418044,-18.203583261,-6.3054704083,19.2647190639,70.78,-13.09,71.9802507637,130.32,55.076416739,-3.4154704083,55.1822174157,-18.203583261,-6.3054704083,19.2647190639,73.28,2.89,73.3369654404,131.67,51.296416739,2.3145295917,51.3486067726,-18.203583261,-6.3054704083,19.2647190639,69.5,8.62,70.0325238728,131.24,52.956416739,-21.4254704083,57.1264637103,-18.203583261,-6.3054704083,19.2647190639,71.16,-15.12,72.7486082341,131.67,49.076416739,-18.1454704083,52.3235394089,-18.203583261,-6.3054704083,19.2647190639,67.28,-11.84,68.3138638931,130.32
2021-01-17 14:00:00,56.7794000291,-3.8650780427,56.9107994667,-17.8105999709,-6.1450780427,18.8408984784,74.59,2.2800000000000002,74.6248383583,131.92,51.8994000291,-20.0150780427,55.6250939095,-17.8105999709,-6.1450780427,18.8408984784,69.71,-13.87,71.076444762,130.77,54.5394000291,-3.7650780427,54.6692049348,-17.8105999709,-6.1450780427,18.8408984784,72.35,2.38,72.3891352345,132.11,50.6594000291,1.8349219573000002,50.6926202706,-17.8105999709,-6.1450780427,18.8408984784,68.47,7.98,68.9334555931,131.69,52.4694000291,-21.8650780427,56.8429377956,-17.8105999709,-6.1450780427,18.8408984784,70.28,-15.72,72.016642521,132.11,48.4694000291,-18.3050780427,51.8107963781,-17.8105999709,-6.1450780427,18.8408984784,66.28,-12.16,67.3862300474,130.77
2021-01-17 14:30:00,56.2051000362,-4.179705727,56.3602981721,-17.6648999638,-6.089705727,18.6851065443,73.87,1.9100000000000001,73.8946885777,131.92,51.5751000362,-20.639705727,55.5516732083,-17.6648999638,-6.089705727,18.6851065443,69.24,-14.55,70.7522444874,130.77,53.9851000362,-4.069705727,54.1382815633,-17.6648999638,-6.089705727,18.6851065443,71.65,2.02,71.6784688732,132.11,50.3551000362,1.210294273,50.3696427611,-17.6648999638,-6.089705727,18.6851065443,68.02,7.3,68.4106015176,131.69,51.9351000362,-22.209705727,56.4847381533,-17.6648999638,-6.089705727,18.6851065443,69.6,-16.12,71.4423851785,132.11,48.2151000362,-18.329705727,51.5817214092,-17.6648999638,-6.089705727,18.6851065443,65.88,-12.24,67.0074025761,130.77
2021-01-17 15:00:00,56.4584501157,-3.9530764505000002,56.5966730727,-17.8615498843,-6.1730764505,18.8981966635,74.32,2.22,74.3531492272,132.11,51.7784501157,-20.7730764505,55.7900403442,-17.8615498843,-6.1730764505,18.8981966635,69.64,-14.6,71.1539851308,131.0,54.2284501157,-3.8530764505,54.3651634789,-17.8615498843,-6.1730764505,18.8981966635,72.09,2.32,72.1273214531,132.29,50.5384501157,1.2169235495,50.5530992425,-17.8615498843,-6.1730764505,18.8981966635,68.4,7.39,68.7980530248,131.92,52.1784501157,-22.0530764505,56.6474080379,-17.8615498843,-6.1730764505,18.8981966635,70.04,-15.88,71.8176579958,132.29,48.4584501157,-20.3330764505,52.5514546474,-17.8615498843,-6.1730764505,18.8981966635,66.32,-14.16,67.8148066428,131.0
2021-01-17 15:30:00,57.1571001162,-3.4509147946,57.2611814986,-18.6328998838,-6.4009147946,19.7016920159,75.79,2.95,75.847390199,131.75,52.4671001162,-21.1009147946,56.5512616992,-18.6328998838,-6.4009147946,19.7016920159,71.1,-14.7,72.603718913,130.73,54.8571001162,-3.3509147946,54.9593491875,-18.6328998838,-6.4009147946,19.7016920159,73.49,3.05,73.5532636937,131.92,51.1871001162,0.7890852054,51.193181907,-18.6328998838,-6.4009147946,19.7016920159,69.82,7.19,70.1892335049,131.62,52.7671001162,-21.4409147946,56.9568229618,-18.6328998838,-6.4009147946,19.7016920159,71.4,-15.04,72.9668527484,131.92,49.0471001162,-18.2409147946,52.3292365925,-18.6328998838,-6.4009147946,19.7016920159,67.68,-11.84,68.707845258,130.73
2021-01-17 16:00:00,57.8034334511,-3.5796178597,57.9141656484,-19.6565665489,-6.7196178597,20.7733933837,77.46,3.14,77.5236170467,131.4,53.3934334511,-20.7196178597,57.2726924454,-19.6565665489,-6.7196178597,20.7733933837,73.05,-14.0,74.3794494467,130.36,55.4434334511,-3.4696178597,55.5518907053,-19.6565665489,-6.7196178597,20.7733933837,75.1,3.25,75.1702900088,131.57,52.0634334511,1.0403821403,52.0738273772,-19.6565665489,-6.7196178597,20.7733933837,71.72,7.76,72.1385888412,131.23,53.3034334511,-21.3996178597,57.4386599967,-19.6565665489,-6.7196178597,20.7733933837,72.96,-14.68,74.4222009887,131.57,49.8234334511,-19.7596178597,53.5986662037,-19.6565665489,-6.7196178597,20.7733933837,69.48,-13.04,70.6930831128,130.36
2021-01-17 16:30:00,60.1123500762,-2.9486572682,60.1846260383,-21.4276499238,-7.2686572682,22.6269211281,81.54,4.32,81.6543568954,130.5,55.9423500762,-18.6386572682,58.9656347105,-21.4276499238,-7.2686572682,22.6269211281,77.37,-11.37,78.2009833698,129.35,57.6023500762,-2.8186572682,57.6712715579,-21.4276499238,-7.2686572682,22.6269211281,79.03,4.45,79.1551855534,130.68,54.4623500762,2.7713427318,54.5328150416,-21.4276499238,-7.2686572682,22.6269211281,75.89,10.04,76.5512488468,130.2,55.4123500762,-20.4286572682,59.0580949468,-21.4276499238,-7.2686572682,22.6269211281,76.84,-13.16,77.9587788514,130.68,52.0923500762,-17.6686572682,55.007221218,-21.4276499238,-7.2686572682,22.6269211281,73.52,-10.4,74.2519386952,129.35
