Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-17 17:00:00,63.0690167045,-8.0731410629,63.5836179742,-23.4409832955,-7.9131410629,24.7406042639,86.51,-0.16,86.5101479596,130.05,59.1290167045,-24.2331410629,63.9021575709,-23.4409832955,-7.9131410629,24.7406042639,82.57,-16.32,84.1673766967,128.96,60.6390167045,-3.6731410629,60.7501630628,-23.4409832955,-7.9131410629,24.7406042639,84.08,4.24,84.1868398267,130.23,57.5690167045,-2.6631410629000003,57.6305821994,-23.4409832955,-7.9131410629,24.7406042639,81.01,5.25,81.1799396403,129.81,58.7990167045,-8.6731410629,59.4352398945,-23.4409832955,-7.9131410629,24.7406042639,82.24,-0.76,82.2435115982,130.23,55.3990167045,0.6068589371,55.4023404704,-23.4409832955,-7.9131410629,24.7406042639,78.84,8.52,79.2990289978,128.96
2021-01-17 17:30:00,64.8236834149,-13.5842460891,66.2317270897,-24.7563165851,-8.3542460891,26.1279283254,89.58,-5.23,89.7325431491,130.55,60.8236834149,-30.0242460891,67.8304932709,-24.7563165851,-8.3542460891,26.1279283254,85.58,-21.67,88.2809452827,129.48,63.0336834149,5.8157539109,63.3014078706,-24.7563165851,-8.3542460891,26.1279283254,87.79,14.17,88.9262222294,130.72,59.2636834149,-8.1542460891,59.8220352477,-24.7563165851,-8.3542460891,26.1279283254,84.02,0.2,84.0202380382,130.3,60.6836834149,-10.6342460891,61.6084135706,-24.7563165851,-8.3542460891,26.1279283254,85.44,-2.2800000000000002,85.4704159344,130.72,57.9236834149,13.3657539109,59.4457439852,-24.7563165851,-8.3542460891,26.1279283254,82.68,21.72,85.4853250564,129.48
2021-01-17 18:00:00,64.5048835148,-13.9518041121,65.9964607782,-24.5451164852,-8.2818041121,25.9046525285,89.05,-5.67,89.2303278039,130.55,60.4948835148,-30.3618041121,67.686557605,-24.5451164852,-8.2818041121,25.9046525285,85.04,-22.08,87.8597063505,129.48,62.7348835148,5.4681958879,62.9727462946,-24.5451164852,-8.2818041121,25.9046525285,87.28,13.75,88.3564423231,130.72,58.9548835148,-8.5018041121,59.5647459779,-24.5451164852,-8.2818041121,25.9046525285,83.5,-0.22,83.5002898199,130.3,60.4148835148,-11.0018041121,61.4084509154,-24.5451164852,-8.2818041121,25.9046525285,84.96,-2.7199999999999998,85.0035293385,130.72,57.5748835148,11.1181958879,58.6385665884,-24.5451164852,-8.2818041121,25.9046525285,82.12,19.4,84.3804147892,129.48
2021-01-17 18:30:00,62.876666855,-14.9871522925,64.6381463892,-23.523333145,-7.9771522925,24.8391256076,86.4,-7.01,86.6839091181,131.33,58.736666855,-32.1671522925,66.9680649253,-23.523333145,-7.9771522925,24.8391256076,82.26,-24.19,85.7430096276,130.32,61.196666855,4.6728477075,61.3748119334,-23.523333145,-7.9771522925,24.8391256076,84.72,12.65,85.6592137484,131.51,57.276666855,-9.997152292500001,58.1425800939,-23.523333145,-7.9771522925,24.8391256076,80.8,-2.02,80.8252460559,131.18,58.956666855,-12.0571522925,60.1769348509,-23.523333145,-7.9771522925,24.8391256076,82.48,-4.08,82.5808500804,131.51,56.036666855,10.7428477075,57.0571363554,-23.523333145,-7.9771522925,24.8391256076,79.56,18.72,81.73268624,130.32
2021-01-17 19:00:00,61.4459501347,-16.5984491854,63.6483566427,-22.1440498653,-7.5284491853999995,23.3888112475,83.59,-9.07,84.0806339177,131.85,56.9659501347,-32.7584491854,65.7132822783,-22.1440498653,-7.5284491853999995,23.3888112475,79.11,-25.23,83.0358055299,130.71,59.8459501347,3.2115508146,59.9320599192,-22.1440498653,-7.5284491853999995,23.3888112475,81.99,10.74,82.6904329412,132.03,55.6159501347,-10.4884491854,56.5963026681,-22.1440498653,-7.5284491853999995,23.3888112475,77.76,-2.96,77.816317055,131.59,57.6959501347,-13.6484491854,59.2883026163,-22.1440498653,-7.5284491853999995,23.3888112475,79.84,-6.12,80.0742155753,132.03,54.3759501347,10.9915508146,55.4757437297,-22.1440498653,-7.5284491853999995,23.3888112475,76.52,18.52,78.7292880699,130.71
2021-01-17 19:30:00,58.754200205000004,-17.6565995698,61.3499107587,-20.785799795,-7.1065995698,21.9670942677,79.54,-10.55,80.2366132137,132.15,54.364200205,-34.5665995698,64.4229467639,-20.785799795,-7.1065995698,21.9670942677,75.15,-27.46,80.0098375201,131.08,57.284200205,2.2234004302,57.3273329451,-20.785799795,-7.1065995698,21.9670942677,78.07,9.33,78.625528933,132.33,53.144200205,-12.1765995698,54.5213315365,-20.785799795,-7.1065995698,21.9670942677,73.93,-5.07,74.1036422857,131.97,55.214200205,-14.7865995698,57.1598760593,-20.785799795,-7.1065995698,21.9670942677,76.0,-7.68,76.3870564952,132.33,51.974200205,9.5734004302,52.848533402,-20.785799795,-7.1065995698,21.9670942677,72.76,16.68,74.6474380002,131.08
2021-01-17 20:00:00,56.0623167621,-18.9720357852,59.1854838839,-19.6076832379,-6.6920357852,20.7182186712,75.67,-12.28,76.6599458648,132.34,51.8123167621,-35.6220357852,62.8764312103,-19.6076832379,-6.6920357852,20.7182186712,71.42,-28.93,77.0568705568,131.24,54.6923167621,0.9879642148000001,54.701239347,-19.6076832379,-6.6920357852,20.7182186712,74.3,7.68,74.6958660168,132.53,50.6923167621,-13.1720357852,52.3756957513,-19.6076832379,-6.6920357852,20.7182186712,70.3,-6.48,70.5980198023,132.15,52.6723167621,-16.1720357852,55.0990716303,-19.6076832379,-6.6920357852,20.7182186712,72.28,-9.48,72.8990315436,132.53,49.5523167621,9.3479642148,50.4263475919,-19.6076832379,-6.6920357852,20.7182186712,69.16,16.04,70.9956843759,131.24
2021-01-17 20:30:00,53.9748167955,-19.8973038918,57.5255034769,-18.5151832045,-6.3573038918,19.5761927317,72.49,-13.54,73.7436892215,132.17,49.7148167955,-36.4073038918,61.6202465564,-18.5151832045,-6.3573038918,19.5761927317,68.23,-30.05,74.5542446813,131.06,52.6948167955,-0.0073038918,52.6948173017,-18.5151832045,-6.3573038918,19.5761927317,71.21,6.35,71.4925632496,132.36,48.6848167955,-14.0273038918,50.6653396404,-18.5151832045,-6.3573038918,19.5761927317,67.2,-7.67,67.6362986864,131.97,50.6848167955,-17.0773038918,53.4844366316,-18.5151832045,-6.3573038918,19.5761927317,69.2,-10.72,70.02541253,132.36,47.5648167955,6.3226961082,47.9832083427,-18.5151832045,-6.3573038918,19.5761927317,66.08,12.68,67.2855764633,131.06
2021-01-17 21:00:00,51.7921503053,-21.7150699976,56.1602270138,-17.3878496947,-6.0250699976,18.4021407853,69.18,-15.69,70.9369332576,132.97,47.5021503053,-36.8950699976,60.1473230805,-17.3878496947,-6.0250699976,18.4021407853,64.89,-30.87,71.8586737979,131.72,50.6221503053,-1.5850699976,50.646959913,-17.3878496947,-6.0250699976,18.4021407853,68.01,4.44,68.1547775288,133.16,46.5821503053,-14.3350699976,48.7379827127,-17.3878496947,-6.0250699976,18.4021407853,63.97,-8.31,64.5074956885,132.66,48.7321503053,-18.9850699976,52.2996687962,-17.3878496947,-6.0250699976,18.4021407853,66.12,-12.96,67.3781566978,133.16,45.4521503053,6.6949300024,45.9425734489,-17.3878496947,-6.0250699976,18.4021407853,62.84,12.72,64.1144601475,131.72
2021-01-17 21:30:00,49.7205667224,-22.6208665239,54.6245215768,-16.4794332776,-5.6808665239,17.4311206069,66.2,-16.94,68.3330344709,133.53,45.6405667224,-37.630866523899996,59.1535581862,-16.4794332776,-5.6808665239,17.4311206069,62.12,-31.95,69.8548273207,132.23,48.6405667224,-2.3008665239,48.6949557741,-16.4794332776,-5.6808665239,17.4311206069,65.12,3.38,65.2076590593,133.73,44.7805667224,-14.8708665239,47.1851865224,-16.4794332776,-5.6808665239,17.4311206069,61.26,-9.19,61.945489747,133.19,46.8405667224,-19.8808665239,50.8850424449,-16.4794332776,-5.6808665239,17.4311206069,63.32,-14.2,64.8926991271,133.73,43.7605667224,4.3191334761,43.973197676,-16.4794332776,-5.6808665239,17.4311206069,60.24,10.0,61.0643725916,132.23
2021-01-17 22:00:00,47.1548166692,-24.6594172351,53.2133779559,-15.3251833308,-5.2794172351,16.2090558166,62.48,-19.38,65.4166247983,134.94,43.2148166692,-38.8594172351,58.1169053512,-15.3251833308,-5.2794172351,16.2090558166,58.54,-33.58,67.487391415,133.52,46.1848166692,-3.9394172351,46.3525220341,-15.3251833308,-5.2794172351,16.2090558166,61.51,1.34,61.5245942693,135.15,42.4648166692,-15.7094172351,45.2774385827,-15.3251833308,-5.2794172351,16.2090558166,57.79,-10.43,58.7236664387,134.51,44.4748166692,-21.9594172351,49.6006584942,-15.3251833308,-5.2794172351,16.2090558166,59.8,-16.68,62.0827061266,135.15,41.4748166692,7.9605827649,42.2318753514,-15.3251833308,-5.2794172351,16.2090558166,56.8,13.24,58.3227022694,133.52
2021-01-17 22:30:00,44.7726501293,-23.9966308698,50.7979181926,-14.0473498707,-4.8566308698,14.8632063093,58.82,-19.14,61.8557353848,135.74,40.9426501293,-38.7566308698,56.3770967325,-14.0473498707,-4.8566308698,14.8632063093,54.99,-33.9,64.5996137759,134.36,43.7826501293,-6.4066308698,44.2489024887,-14.0473498707,-4.8566308698,14.8632063093,57.83,-1.55,57.8507683614,135.96,40.3026501293,-15.3766308698,43.1363464419,-14.0473498707,-4.8566308698,14.8632063093,54.35,-10.52,55.3587653403,135.36,42.1926501293,-24.4966308698,48.7883659176,-14.0473498707,-4.8566308698,14.8632063093,56.24,-19.64,59.5706907799,135.96,39.3126501293,6.3833691302,39.8275264314,-14.0473498707,-4.8566308698,14.8632063093,53.36,11.24,54.5309746841,134.36
2021-01-17 23:00:00,43.100083649,-0.7546611645,43.1066900147,-12.599916351000001,-4.4546611645,13.364202114,55.7,3.7,55.8227552168,132.98,39.460083649,-21.2746611645,44.8297826143,-12.599916351000001,-4.4546611645,13.364202114,52.06,-16.82,54.7097431908,132.21,40.600083649,-23.3846611645,46.853059346,-12.599916351000001,-4.4546611645,13.364202114,53.2,-18.93,56.4675561717,133.2,38.720083649,0.9453388355000001,38.7316220071,-12.599916351000001,-4.4546611645,13.364202114,51.32,5.4,51.6033177228,133.19,39.080083649,-40.6546611645,56.3919711697,-12.599916351000001,-4.4546611645,13.364202114,51.68,-36.2,63.0972455817,133.2,36.920083649,-17.8146611645,40.993349815,-12.599916351000001,-4.4546611645,13.364202114,49.52,-13.36,51.2905449376,132.21
2021-01-17 23:30:00,41.5958002434,-0.6908660208,41.6015371561,-11.7541997566,-4.1208660208,12.4556312035,53.35,3.43,53.4601477738,132.84,37.9558002434,-21.4008660208,43.5733845204,-11.7541997566,-4.1208660208,12.4556312035,49.71,-17.28,52.6277730861,132.1,39.2258002434,-23.3308660208,45.6398150086,-11.7541997566,-4.1208660208,12.4556312035,50.98,-19.21,54.4792116316,133.07,37.2658002434,0.8191339792000001,37.274801787,-11.7541997566,-4.1208660208,12.4556312035,49.02,4.94,49.2682859454,133.08,37.7658002434,-40.6008660208,55.4498511239,-11.7541997566,-4.1208660208,12.4556312035,49.52,-36.48,61.5062663474,133.07,35.5258002434,-19.3608660208,40.4589374058,-11.7541997566,-4.1208660208,12.4556312035,47.28,-15.24,49.6755070432,132.1
2021-01-18 00:00:00,40.65135018,-0.807343153,40.65936638,-11.27864982,-3.967343153,11.9560760057,51.93,3.16,52.026055972,133.23,37.01135018,-21.587343153,42.8468601715,-11.27864982,-3.967343153,11.9560760057,48.29,-17.62,51.4041681189,132.48,38.32135018,-23.567343153,44.9882822845,-11.27864982,-3.967343153,11.9560760057,49.6,-19.6,53.3321666539,133.46,36.36135018,0.722656847,36.3685306252,-11.27864982,-3.967343153,11.9560760057,47.64,4.69,47.8703008138,133.48,36.88135018,-41.007343153,55.1528438394,-11.27864982,-3.967343153,11.9560760057,48.16,-37.04,60.7564580929,133.46,34.68135018,-19.687343153,39.8796631221,-11.27864982,-3.967343153,11.9560760057,45.96,-15.72,48.5740671552,132.48
2021-01-18 00:30:00,43.1598168277,-0.0956859073,43.1599228961,-11.9701831723,-4.2156859073,12.690834994,55.13,4.12,55.2837344976,132.54,39.3698168277,-21.0356859073,44.6372328739,-11.9701831723,-4.2156859073,12.690834994,51.34,-16.82,54.0250682554,131.83,40.669816827700004,-22.6156859073,46.5349680333,-11.9701831723,-4.2156859073,12.690834994,52.64,-18.4,55.7631562952,132.77,38.6298168277,1.0743140927,38.6447525405,-11.9701831723,-4.2156859073,12.690834994,50.6,5.29,50.8757712472,132.77,39.1898168277,-39.7756859073,55.8385792475,-11.9701831723,-4.2156859073,12.690834994,51.16,-35.56,62.3045680508,132.77,36.8298168277,-19.4956859073,41.6715391671,-11.9701831723,-4.2156859073,12.690834994,48.8,-15.28,51.1362728403,131.83
2021-01-18 01:00:00,43.0358500613,-1.0760703954,43.0493010163,-13.7141499387,-4.7760703954,14.5220093983,56.75,3.7,56.8704888321,131.97,40.0558500613,-20.3160703954,44.9134037949,-13.7141499387,-4.7760703954,14.5220093983,53.77,-15.54,55.9705681586,131.11,40.4958500613,-23.3660703954,46.7534717204,-13.7141499387,-4.7760703954,14.5220093983,54.21,-18.59,57.3089190266,132.19,39.2358500613,1.5539296046,39.2666095716,-13.7141499387,-4.7760703954,14.5220093983,52.95,6.33,53.3270231684,132.03,38.9658500613,-40.3360703954,56.0832956052,-13.7141499387,-4.7760703954,14.5220093983,52.68,-35.56,63.5586028795,132.19,37.4058500613,-18.0560703954,41.5357592555,-13.7141499387,-4.7760703954,14.5220093983,51.12,-13.28,52.8167852108,131.11
2021-01-18 01:30:00,42.2495334531,-1.1565347897,42.2653599266,-13.8404665469,-4.8465347897,14.6644950033,56.09,3.69,56.2112462057,132.53,39.3595334531,-20.666534789700002,44.4553543891,-13.8404665469,-4.8465347897,14.6644950033,53.2,-15.82,55.5023639136,131.67,39.7495334531,-23.6465347897,46.2513136819,-13.8404665469,-4.8465347897,14.6644950033,53.59,-18.8,56.791972144,132.74,38.5595334531,1.3734652103,38.5839866629,-13.8404665469,-4.8465347897,14.6644950033,52.4,6.22,52.7678728015,132.59,38.2395334531,-40.7665347897,55.8942955718,-13.8404665469,-4.8465347897,14.6644950033,52.08,-35.92,63.2658897037,132.74,36.7195334531,-16.2465347897,40.1531322525,-13.8404665469,-4.8465347897,14.6644950033,50.56,-11.4,51.8292735816,131.67
2021-01-18 02:00:00,40.7290669484,-1.4409543074,40.7545487498,-13.3809330516,-4.7909543074,14.2127623109,54.11,3.35,54.2136016144,133.56,37.9790669484,-21.7009543074,43.7417528698,-13.3809330516,-4.7909543074,14.2127623109,51.36,-16.91,54.0721527221,132.74,38.2990669484,-24.2509543074,45.3313061133,-13.3809330516,-4.7909543074,14.2127623109,51.68,-19.46,55.2224048734,133.78,37.2590669484,0.6590456926,37.2648951574,-13.3809330516,-4.7909543074,14.2127623109,50.64,5.45,50.9324268026,133.69,36.8590669484,-41.6709543074,55.6332566833,-13.3809330516,-4.7909543074,14.2127623109,50.24,-36.88,62.3232861778,133.78,35.4590669484,-19.9509543074,40.6864351673,-13.3809330516,-4.7909543074,14.2127623109,48.84,-15.16,51.1387446072,132.74
2021-01-18 02:30:00,40.5060668237,-1.159985503,40.5226728621,-13.2039331763,-4.699985503,14.0154812637,53.71,3.54,53.8265334199,133.22,37.5860668237,-21.719985503,43.4104847879,-13.2039331763,-4.699985503,14.0154812637,50.79,-17.02,53.5658893327,132.44,38.1060668237,-23.889985503,44.9755904475,-13.2039331763,-4.699985503,14.0154812637,51.31,-19.19,54.7811299628,133.43,36.8560668237,0.560014497,36.8603211862,-13.2039331763,-4.699985503,14.0154812637,50.06,5.26,50.3355858216,133.37,36.6360668237,-41.259985503,55.1777835366,-13.2039331763,-4.699985503,14.0154812637,49.84,-36.56,61.8114811342,133.43,35.1160668237,-20.099985503,40.461680222,-13.2039331763,-4.699985503,14.0154812637,48.32,-15.4,50.7147158131,132.44
2021-01-18 03:00:00,39.5307168867,-1.2301616149,39.549853036100004,-12.8492831133,-4.6101616149,13.6512880946,52.38,3.38,52.4889397873,133.22,36.7007168867,-21.7801616149,42.6769031207,-12.8492831133,-4.6101616149,13.6512880946,49.55,-17.17,52.4405511031,132.36,37.1907168867,-23.9501616149,44.2352762389,-12.8492831133,-4.6101616149,13.6512880946,50.04,-19.34,53.647341033800004,133.43,36.0207168867,0.47983838510000004,36.0239127512,-12.8492831133,-4.6101616149,13.6512880946,48.87,5.09,49.1343566153,133.3,35.7107168867,-41.3301616149,54.6208527916,-12.8492831133,-4.6101616149,13.6512880946,48.56,-36.72,60.8804730599,133.43,34.3107168867,-19.7301616149,39.5790925949,-12.8492831133,-4.6101616149,13.6512880946,47.16,-15.12,49.5245393719,132.36
2021-01-18 03:30:00,39.0126668265,-1.3653017126,39.0365498178,-12.8073331735,-4.5653017126,13.5966820491,51.82,3.2,51.9187095371,133.81,36.1526668265,-22.0353017126,42.3387510471,-12.8073331735,-4.5653017126,13.5966820491,48.96,-17.47,51.9834829537,133.01,36.6826668265,-24.2853017126,43.9931122424,-12.8073331735,-4.5653017126,13.5966820491,49.49,-19.72,53.2741823025,134.02,35.4926668265,0.41469828740000003,35.4950894227,-12.8073331735,-4.5653017126,13.5966820491,48.3,4.98,48.5560542054,133.95,35.2726668265,-41.8453017126,54.7283317895,-12.8073331735,-4.5653017126,13.5966820491,48.08,-37.28,60.8398290596,134.02,33.7526668265,-20.5653017126,39.5243488552,-12.8073331735,-4.5653017126,13.5966820491,46.56,-16.0,49.2324445869,133.01
2021-01-18 04:00:00,37.948216772,-0.9759581832,37.9607646202,-12.091783228,-4.3959581832,12.8660666088,50.04,3.42,50.1567343435,133.71,35.198216772,-22.4359581832,41.7407077506,-12.091783228,-4.3959581832,12.8660666088,47.29,-18.04,50.614085984,133.01,35.698216772,-23.9359581832,42.9801439602,-12.091783228,-4.3959581832,12.8660666088,47.79,-19.54,51.6303757492,133.92,34.568216772,0.0340418168,34.5682335337,-12.091783228,-4.3959581832,12.8660666088,46.66,4.43,46.8698250477,133.95,34.308216772,-41.5159581832,53.8574834349,-12.091783228,-4.3959581832,12.8660666088,46.4,-37.12,59.4209929234,133.92,32.908216772,-21.0359581832,39.0571666637,-12.091783228,-4.3959581832,12.8660666088,45.0,-16.64,47.9780116303,133.01
2021-01-18 04:30:00,37.5926501566,-1.1714265370999999,37.61089717,-11.9873498434,-4.3314265371000005,12.7458939315,49.58,3.16,49.6805998353,134.2,34.8926501566,-22.1914265371,41.3516196382,-11.9873498434,-4.3314265371000005,12.7458939315,46.88,-17.86,50.1668615722,133.41,35.3526501566,-24.2814265371,42.8881982342,-11.9873498434,-4.3314265371000005,12.7458939315,47.34,-19.95,51.3719583041,134.41,34.2826501566,0.4085734629,34.2850847168,-11.9873498434,-4.3314265371000005,12.7458939315,46.27,4.74,46.5121543255,134.39,33.9726501566,-42.0114265371,54.0287045777,-11.9873498434,-4.3314265371000005,12.7458939315,45.96,-37.68,59.4315067956,134.41,32.652650156600004,-18.0114265371,37.2908440257,-11.9873498434,-4.3314265371000005,12.7458939315,44.64,-13.68,46.6890993702,133.41
2021-01-18 05:00:00,37.266600168,-1.2290806402,37.2868626637,-11.883399832,-4.2690806402,12.6269648403,49.15,3.04,49.2439244984,133.72,34.586600168,-21.9090806402,40.9419189302,-11.883399832,-4.2690806402,12.6269648403,46.47,-17.64,49.7054373283,132.9,35.036600168,-24.1690806402,42.5641611021,-11.883399832,-4.2690806402,12.6269648403,46.92,-19.9,50.9656394054,133.94,33.976600168,0.5209193598,33.9805932255,-11.883399832,-4.2690806402,12.6269648403,45.86,4.79,46.1094751651,133.89,33.636600168,-41.7890806402,53.6446468123,-11.883399832,-4.2690806402,12.6269648403,45.52,-37.52,58.9900059332,133.94,32.316600168,-19.2690806402,37.6252590043,-11.883399832,-4.2690806402,12.6269648403,44.2,-15.0,46.6759038477,132.9
2021-01-18 05:30:00,38.4225668793,-1.0179197595,38.436048265,-12.3874331207,-4.4179197595,13.1516734419,50.81,3.4,50.9236300748,133.23,35.5825668793,-21.5179197595,41.5829284261,-12.3874331207,-4.4179197595,13.1516734419,47.97,-17.1,50.926720884,132.42,36.1325668793,-23.7779197595,43.254501007100004,-12.3874331207,-4.4179197595,13.1516734419,48.52,-19.36,52.2398315464,133.43,34.9325668793,0.7220802405000001,34.9400290304,-12.3874331207,-4.4179197595,13.1516734419,47.32,5.14,47.5983403072,133.37,34.6925668793,-41.1779197595,53.8441758447,-12.3874331207,-4.4179197595,13.1516734419,47.08,-36.76,59.7312648451,133.43,33.2125668793,-19.7379197595,38.6349592357,-12.3874331207,-4.4179197595,13.1516734419,45.6,-15.32,48.1047024728,132.42
2021-01-18 06:00:00,39.4056002038,-0.5725555308,39.4097595433,-12.9843997962,-4.6125555308,13.7793434747,52.39,4.04,52.5455392969,133.34,36.5656002038,-21.0025555308,42.168121337,-12.9843997962,-4.6125555308,13.7793434747,49.55,-16.39,52.1903688433,132.52,37.0356002038,-23.3825555308,43.7993103326,-12.9843997962,-4.6125555308,13.7793434747,50.02,-18.77,53.4257737426,133.54,35.8556002038,1.2874444692,35.8787064878,-12.9843997962,-4.6125555308,13.7793434747,48.84,5.9,49.1950769895,133.47,35.5756002038,-40.8125555308,54.1413706773,-12.9843997962,-4.6125555308,13.7793434747,48.56,-36.2,60.568255712,133.54,34.0956002038,-18.4925555308,38.7876857175,-12.9843997962,-4.6125555308,13.7793434747,47.08,-13.88,49.0834065647,132.52
2021-01-18 06:30:00,42.6544003132,0.81018248,42.6620939679,-14.6355996868,-5.16981752,15.5218488391,57.29,5.98,57.6012543266,132.76,39.8844003132,-19.43981752,44.3697182046,-14.6355996868,-5.16981752,15.5218488391,54.52,-14.27,56.3565728199,131.95,40.0644003132,-21.84981752,45.6351914438,-14.6355996868,-5.16981752,15.5218488391,54.7,-16.68,57.1866452942,132.96,39.0344003132,2.66018248,39.1249406215,-14.6355996868,-5.16981752,15.5218488391,53.67,7.83,54.2381581546,132.88,38.5244003132,-39.04981752,54.8545136505,-14.6355996868,-5.16981752,15.5218488391,53.16,-33.88,63.0384009949,132.96,37.1644003132,-18.40981752,41.4742574588,-14.6355996868,-5.16981752,15.5218488391,51.8,-13.24,53.4652934154,131.95
2021-01-18 07:00:00,45.4491169244,1.9636570771000001,45.4915176524,-16.4008830756,-5.7363429229000005,17.3751142669,61.85,7.7,62.3274618447,132.83,42.8091169244,-17.9063429229,46.4032068797,-16.4008830756,-5.7363429229000005,17.3751142669,59.21,-12.17,60.4477708439,131.95,42.6391169244,-20.7363429229,47.4140296738,-16.4008830756,-5.7363429229000005,17.3751142669,59.04,-15.0,60.9156925595,133.04,41.8091169244,4.1936570771,42.0189126189,-16.4008830756,-5.7363429229000005,17.3751142669,58.21,9.93,59.0509017713,132.88,41.0791169244,-37.8563429229,55.8622998702,-16.4008830756,-5.7363429229000005,17.3751142669,57.48,-32.12,65.8456133695,133.04,39.7991169244,-16.8163429229,43.2060076524,-16.4008830756,-5.7363429229000005,17.3751142669,56.2,-11.08,57.2818156137,131.95
2021-01-18 07:30:00,48.5812502246,4.1611669134,48.7591343592,-18.1887497754,-6.2688330866,19.2387340192,66.77,10.43,67.5797144119,131.29,46.0312502246,-16.4288330866,48.8751731846,-18.1887497754,-6.2688330866,19.2387340192,64.22,-10.16,65.0187203811,130.55,45.5412502246,-18.1188330866,49.0132388691,-18.1887497754,-6.2688330866,19.2387340192,63.73,-11.85,64.8223371995,131.5,44.8712502246,5.2611669134,45.1786340432,-18.1887497754,-6.2688330866,19.2387340192,63.06,11.53,64.1054170878,131.46,43.8112502246,-34.7888330866,55.9436194196,-18.1887497754,-6.2688330866,19.2387340192,62.0,-28.52,68.2450760129,131.5,42.7312502246,-15.6288330866,45.4996721901,-18.1887497754,-6.2688330866,19.2387340192,60.92,-9.36,61.6348602659,130.55
2021-01-18 08:00:00,52.2304334112,5.9645294659,52.5698942939,-19.7995665888,-6.6954705341,20.9010086545,72.03,12.66,73.1340994338,130.87,49.4604334112,-14.6754705341,51.591703874,-19.7995665888,-6.6954705341,20.9010086545,69.26,-7.98,69.7182042224,130.16,48.9404334112,-16.2054705341,51.5536933469,-19.7995665888,-6.6954705341,20.9010086545,68.74,-9.51,69.3947238628,131.07,48.1404334112,6.8745294659,48.6288030327,-19.7995665888,-6.6954705341,20.9010086545,67.94,13.57,69.2819493086,131.04,47.1604334112,-32.7354705341,57.408340079,-19.7995665888,-6.6954705341,20.9010086545,66.96,-26.04,71.8451334469,131.07,45.8404334112,-15.9354705341,48.5312740042,-19.7995665888,-6.6954705341,20.9010086545,65.64,-9.24,66.2871571272,130.16
2021-01-18 08:30:00,55.8554334393,8.7990849539,56.5442600157,-21.3245665607,-7.1809150461,22.501170634,77.18,15.98,78.8169575662,129.9,52.8054334393,-13.6609150461,54.5438759222,-21.3245665607,-7.1809150461,22.501170634,74.13,-6.48,74.4126823868,129.42,52.3354334393,-13.1509150461,53.9624328569,-21.3245665607,-7.1809150461,22.501170634,73.66,-5.97,73.9015324604,130.11,51.3654334393,7.6890849539,51.9377490833,-21.3245665607,-7.1809150461,22.501170634,72.69,14.87,74.1953704755,130.29,50.3554334393,-29.3409150461,58.2800049126,-21.3245665607,-7.1809150461,22.501170634,71.68,-22.16,75.0272483835,130.11,48.9554334393,-14.5409150461,51.0692928638,-21.3245665607,-7.1809150461,22.501170634,70.28,-7.36,70.6643332948,129.42
2021-01-18 09:00:00,57.9759834791,10.0366349318,58.8383268042,-21.8240165209,-7.3733650682,23.0359330077,79.8,17.41,81.6770965449,130.18,54.7759834791,-12.7933650682,56.2501427187,-21.8240165209,-7.3733650682,23.0359330077,76.6,-5.42,76.7915125518,129.73,54.3359834791,-12.0233650682,55.6503405938,-21.8240165209,-7.3733650682,23.0359330077,76.16,-4.65,76.3018223898,130.39,53.2659834791,8.6466349318,53.9632216573,-21.8240165209,-7.3733650682,23.0359330077,75.09,16.02,76.7798704089,130.6,52.3359834791,-28.2533650682,59.4752705282,-21.8240165209,-7.3733650682,23.0359330077,74.16,-20.88,77.0433644125,130.39,50.7759834791,-12.6533650682,52.3288462114,-21.8240165209,-7.3733650682,23.0359330077,72.6,-5.28,72.7917467849,129.73
2021-01-18 09:30:00,59.1791001338,10.5028238657,60.1038701066,-21.8208998662,-7.4271761343,23.050262825,81.0,17.93,82.9607431259,130.77,55.9291001338,-12.1871761343,57.2415190566,-21.8208998662,-7.4271761343,23.050262825,77.75,-4.76,77.8955717612,130.28,55.4991001338,-11.7171761343,56.7225028734,-21.8208998662,-7.4271761343,23.050262825,77.32,-4.29,77.4389210927,130.97,54.3791001338,9.3928238657,55.1843426302,-21.8208998662,-7.4271761343,23.050262825,76.2,16.82,78.0343027136,131.14,53.4991001338,-28.0671761343,60.4145685351,-21.8208998662,-7.4271761343,23.050262825,75.32,-20.64,78.0968117147,130.97,51.8991001338,-11.1871761343,53.0911433721,-21.8208998662,-7.4271761343,23.050262825,73.72,-3.76,73.8158248616,130.28
2021-01-18 10:00:00,59.4570000964,11.0553379551,60.4760726053,-20.9329999036,-7.1846620449,22.1316482365,80.39,18.24,82.4333045559,130.98,55.9670000964,-11.8046620449,57.1983841187,-20.9329999036,-7.1846620449,22.1316482365,76.9,-4.62,77.0386552323,130.49,55.7970000964,-11.2646620449,56.9227356225,-20.9329999036,-7.1846620449,22.1316482365,76.73,-4.08,76.8383973024,131.18,54.4570000964,9.8553379551,55.3415986913,-20.9329999036,-7.1846620449,22.1316482365,75.39,17.04,77.2917440611,131.34,53.8270000964,-27.7046620449,60.5383699682,-20.9329999036,-7.1846620449,22.1316482365,74.76,-20.52,77.5250153176,131.18,51.9870000964,-10.3846620449,53.0140489381,-20.9329999036,-7.1846620449,22.1316482365,72.92,-3.2,72.9901801614,130.49
2021-01-18 10:30:00,60.0408667931,11.6356903467,61.1579510375,-20.1191332069,-6.8443096533,21.2514492595,80.16,18.48,82.2626038975,131.16,55.7608667931,-12.0243096533,57.0426006433,-20.1191332069,-6.8443096533,21.2514492595,75.88,-5.18,76.0566026062,130.76,56.3908667931,-10.7543096533,57.4071862557,-20.1191332069,-6.8443096533,21.2514492595,76.51,-3.91,76.609844015,131.35,54.2908667931,9.705690346699999,55.1515969148,-20.1191332069,-6.8443096533,21.2514492595,74.41,16.55,76.2282795293,131.64,54.4008667931,-27.2443096533,60.8416528073,-20.1191332069,-6.8443096533,21.2514492595,74.52,-20.4,77.2618301621,131.35,51.8408667931,-11.7643096533,53.1589545747,-20.1191332069,-6.8443096533,21.2514492595,71.96,-4.92,72.1279973381,130.76
2021-01-18 11:00:00,60.3407335406,12.1065310163,61.5432548495,-20.0192664594,-6.8534689837,21.1598928797,80.36,18.96,82.5664047903,131.5,56.1707335406,-11.8234689837,57.4016177934,-20.0192664594,-6.8534689837,21.1598928797,76.19,-4.97,76.3519285938,131.08,56.6607335406,-10.3934689837,57.606101438,-20.0192664594,-6.8534689837,21.1598928797,76.68,-3.54,76.76167012249999,131.69,54.6607335406,10.0065310163,55.5691142109,-20.0192664594,-6.8534689837,21.1598928797,74.68,16.86,76.5595323915,131.98,54.6607335406,-26.9734689837,60.9537842978,-20.0192664594,-6.8534689837,21.1598928797,74.68,-20.12,77.3428522877,131.69,52.2607335406,-11.1334689837,53.4334951301,-20.0192664594,-6.8534689837,21.1598928797,72.28,-4.28,72.4066074333,131.08
2021-01-18 11:30:00,60.9101667902,12.2966350576,62.1390026646,-20.7498332098,-6.9833649424,21.8934456894,81.66,19.28,83.9051488289,130.8,56.6701667902,-11.5433649424,57.8338748332,-20.7498332098,-6.9833649424,21.8934456894,77.42,-4.5600000000000005,77.5541746136,130.41,57.2001667902,-9.9433649424,58.0579846981,-20.7498332098,-6.9833649424,21.8934456894,77.95,-2.96,78.0061798834,130.97,55.1401667902,10.0666350576,56.0515399881,-20.7498332098,-6.9833649424,21.8934456894,75.89,17.05,77.781711218,131.29,55.1301667902,-26.303364942400002,61.0835681473,-20.7498332098,-6.9833649424,21.8934456894,75.88,-19.32,78.3009374146,130.97,52.6501667902,-10.3833649424,53.664274248,-20.7498332098,-6.9833649424,21.8934456894,73.4,-3.4,73.4787043979,130.41
2021-01-18 12:00:00,61.6734834843,12.2249856893,62.8734350914,-21.2365165157,-7.1350143107,22.40308155,82.91,19.36,85.140341202,129.76,57.4834834843,-10.8650143107,58.50127699,-21.2365165157,-7.1350143107,22.40308155,78.72,-3.73,78.8083199922,129.34,57.8834834843,-9.6550143107,58.6831914743,-21.2365165157,-7.1350143107,22.40308155,79.12,-2.52,79.1601212733,129.94,55.9134834843,10.3849856893,56.869724486,-21.2365165157,-7.1350143107,22.40308155,77.15,17.52,79.1143027524,130.21,55.8034834843,-25.6950143107,61.4350268935,-21.2365165157,-7.1350143107,22.40308155,77.04,-18.56,79.2441493108,129.94,53.3234834843,-7.9350143107,53.9106514801,-21.2365165157,-7.1350143107,22.40308155,74.56,-0.8,74.564291722,129.34
2021-01-18 12:30:00,63.0518001279,2.5176677197,63.1020455303,-22.3781998721,-7.4923322803,23.5991286389,85.43,10.01,86.014446461,129.99,58.7718001279,-16.7523322803,61.112724756,-22.3781998721,-7.4923322803,23.5991286389,81.15,-9.26,81.6766190534,129.21,60.0618001279,-3.9123322803000002,60.1890868719,-22.3781998721,-7.4923322803,23.5991286389,82.44,3.58,82.517695072,130.19,57.1818001279,4.6876677197,57.37362194,-22.3781998721,-7.4923322803,23.5991286389,79.56,12.18,80.4869306161,130.06,57.7818001279,-21.0123322803,61.4837745578,-22.3781998721,-7.4923322803,23.5991286389,80.16,-13.52,81.2921644441,130.19,54.6618001279,2.4276677197,54.7156829783,-22.3781998721,-7.4923322803,23.5991286389,77.04,9.92,77.6760452134,129.21
2021-01-18 13:00:00,63.689000214800004,-2.8405869156,63.7523151139,-22.6709997852,-7.5905869156,23.9079744224,86.36,4.75,86.4905318518,130.69,59.0690002148,-20.2705869156,62.4503281039,-22.6709997852,-7.5905869156,23.9079744224,81.74,-12.68,82.71765228780001,129.71,61.0590002148,-2.6605869156,61.1169389774,-22.6709997852,-7.5905869156,23.9079744224,83.73,4.93,83.8750129657,130.88,57.5090002148,1.3794130843999999,57.5255411636,-22.6709997852,-7.5905869156,23.9079744224,80.18,8.97,80.680191497,130.58,58.8090002148,-20.3105869156,62.2175091684,-22.6709997852,-7.5905869156,23.9079744224,81.48,-12.72,82.4668951762,130.88,55.0890002148,5.2894130844,55.3423511919,-22.6709997852,-7.5905869156,23.9079744224,77.76,12.88,78.8194899755,129.71
2021-01-18 13:30:00,63.8055336024,-3.5882810767,63.906352418,-22.7144663976,-7.6082810767,23.9548100529,86.52,4.02,86.6133407738,130.88,58.8055336024,-21.7282810767,62.6913788396,-22.7144663976,-7.6082810767,23.9548100529,81.52,-14.12,82.7338189618,129.98,61.1855336024,-3.3682810766999998,61.2781758836,-22.7144663976,-7.6082810767,23.9548100529,83.9,4.24,84.0070687502,131.08,57.2955336024,0.051718923300000004,57.2955569449,-22.7144663976,-7.6082810767,23.9548100529,80.01,7.66,80.3758402755,130.87,58.8855336024,-21.0482810767,62.5342802303,-22.7144663976,-7.6082810767,23.9548100529,81.6,-13.44,82.6994171684,131.08,54.9255336024,4.2317189233,55.0883080749,-22.7144663976,-7.6082810767,23.9548100529,77.64,11.84,78.5376037322,129.98
2021-01-18 14:00:00,62.7813005405,-4.6910832807,62.9563178712,-22.0486994595,-7.4910832807,23.2865084668,84.83,2.8,84.8761974879,131.76,57.7913005405,-21.8610832807,61.7878740561,-22.0486994595,-7.4910832807,23.2865084668,79.84,-14.37,81.1228851804,130.75,60.2213005405,-4.4910832807,60.3885325855,-22.0486994595,-7.4910832807,23.2865084668,82.27,3.0,82.3246797747,131.97,56.2913005405,0.1189167193,56.2914261476,-22.0486994595,-7.4910832807,23.2865084668,78.34,7.61,78.7087523723,131.64,58.0313005405,-22.4110832807,62.2084278554,-22.0486994595,-7.4910832807,23.2865084668,80.08,-14.92,81.4580431879,131.97,53.9513005405,2.2289167193,53.9973230795,-22.0486994595,-7.4910832807,23.2865084668,76.0,9.72,76.6190472402,130.75
2021-01-18 14:30:00,61.3271838694,-4.8998822582,61.5226163902,-21.2628161306,-7.2998822582,22.4810060003,82.59,2.4,82.6248636913,131.31,56.5071838694,-21.8698822582,60.5916956261,-21.2628161306,-7.2998822582,22.4810060003,77.77,-14.57,79.1230547944,130.28,58.8671838694,-4.6898822582,59.0537071852,-21.2628161306,-7.2998822582,22.4810060003,80.13,2.61,80.1724952836,131.51,55.0771838694,-0.0198822582,55.0771874581,-21.2628161306,-7.2998822582,22.4810060003,76.34,7.28,76.6863351582,131.17,56.6971838694,-22.5798822582,61.0280406167,-21.2628161306,-7.2998822582,22.4810060003,77.96,-15.28,79.4433131233,131.51,52.7771838694,4.8201177418,52.9968364361,-21.2628161306,-7.2998822582,22.4810060003,74.04,12.12,75.0254356868,130.28
2021-01-18 15:00:00,60.1551004492,-5.7866796855,60.4327872255,-21.1448995508,-7.2666796855,22.3586987695,81.3,1.48,81.3134699788,131.81,55.6151004492,-22.3766796855,59.9479373434,-21.1448995508,-7.2666796855,22.3586987695,76.76,-15.11,78.2330473649,130.73,57.7151004492,-5.5566796855,57.9819757251,-21.1448995508,-7.2666796855,22.3586987695,78.86,1.71,78.8785376386,132.02,54.2251004492,-0.3766796855,54.2264087536,-21.1448995508,-7.2666796855,22.3586987695,75.37,6.89,75.6842718139,131.62,55.5751004492,-23.5466796855,60.3575837335,-21.1448995508,-7.2666796855,22.3586987695,76.72,-16.28,78.428290814,132.02,51.9351004492,4.0133203145,52.0899356749,-21.1448995508,-7.2666796855,22.3586987695,73.08,11.28,73.9454177079,130.73
2021-01-18 15:30:00,60.1014170126,-6.5944379139,60.4621115933,-21.6485829874,-7.3344379139,22.8572772848,81.75,0.74,81.7533491669,132.23,55.5614170126,-22.2744379139,59.8600170801,-21.6485829874,-7.3344379139,22.8572772848,77.21,-14.94,78.64214964,131.05,57.6614170126,-6.3544379139,58.0104981284,-21.6485829874,-7.3344379139,22.8572772848,79.31,0.98,79.3160544909,132.44,54.1514170126,-0.1944379139,54.1517660891,-21.6485829874,-7.3344379139,22.8572772848,75.8,7.14,76.1355344107,131.96,55.5914170126,-24.4944379139,60.7485237202,-21.6485829874,-7.3344379139,22.8572772848,77.24,-17.16,79.1232153037,132.44,51.9114170126,3.9455620861,52.0611436335,-21.6485829874,-7.3344379139,22.8572772848,73.56,11.28,74.4198360654,131.05
2021-01-18 16:00:00,60.6388337146,-6.7694499606,61.015519395,-21.9311662854,-7.4494499606,23.1618297928,82.57,0.68,82.572800001,132.23,56.0788337146,-22.4694499606,60.4128444317,-21.9311662854,-7.4494499606,23.1618297928,78.01,-15.02,79.4428127649,131.05,58.1588337146,-6.5194499606,58.5230994295,-21.9311662854,-7.4494499606,23.1618297928,80.09,0.93,80.0953993685,132.44,54.6388337146,-0.3794499606,54.6401512806,-21.9311662854,-7.4494499606,23.1618297928,76.57,7.07,76.8957072924,131.96,56.0288337146,-24.6094499606,61.1952223199,-21.9311662854,-7.4494499606,23.1618297928,77.96,-17.16,79.8262312777,132.44,52.3488337146,3.7505500394,52.4830164613,-21.9311662854,-7.4494499606,23.1618297928,74.28,11.2,75.1196272621,131.05
2021-01-18 16:30:00,62.0746670817,-6.6650305267,62.4314578175,-22.8653329183,-7.7650305267,24.1478601236,84.94,1.1,84.9471223762,132.11,57.7046670817,-22.1350305267,61.8044349495,-22.8653329183,-7.7650305267,24.1478601236,80.57,-14.37,81.8414430469,130.91,59.5246670817,-6.4050305267,59.8682754657,-22.8653329183,-7.7650305267,24.1478601236,82.39,1.3599999999999999,82.4012238987,132.31,56.1946670817,-0.1050305267,56.1947652351,-22.8653329183,-7.7650305267,24.1478601236,79.06,7.66,79.4302159131,131.79,57.4146670817,-24.4050305267,62.386292654,-22.8653329183,-7.7650305267,24.1478601236,80.28,-16.64,81.9863891143,132.31,53.8946670817,2.9549694733000003,53.9756147203,-22.8653329183,-7.7650305267,24.1478601236,76.76,10.72,77.5049417779,130.91
2021-01-18 17:00:00,65.4838335986,-5.6298425358,65.7253953183,-24.4261664014,-8.2598425358,25.7849297805,89.91,2.63,89.9484574631,131.95,61.0338335986,-21.2698425358,64.6338537087,-24.4261664014,-8.2598425358,25.7849297805,85.46,-13.01,86.4446163737,130.75,62.7338335986,-5.3698425358,62.963235994,-24.4261664014,-8.2598425358,25.7849297805,87.16,2.89,87.2078992982,132.16,59.3938335986,0.7701574642,59.3988266892,-24.4261664014,-8.2598425358,25.7849297805,83.82,9.03,84.305001631,131.65,60.5338335986,-23.2598425358,64.8487878447,-24.4261664014,-8.2598425358,25.7849297805,84.96,-15.0,86.2739914459,132.16,56.9738335986,4.6201574642,57.1608569732,-24.4261664014,-8.2598425358,25.7849297805,81.4,12.88,82.412707758,130.75
2021-01-18 17:30:00,68.0618168664,-5.6802429884,68.2984339174,-23.7981831336,-8.6702429884,25.328376062,91.86,2.99,91.9086486681,131.63,64.5518168664,-20.8402429884,67.8325348824,-23.7981831336,-8.6702429884,25.328376062,88.35,-12.17,89.1842553369,130.41,65.2818168664,-5.3902429884,65.5039718861,-23.7981831336,-8.6702429884,25.328376062,89.08,3.2800000000000002,89.1403657161,131.84,62.8018168664,1.0797570116,62.8110983579,-23.7981831336,-8.6702429884,25.328376062,86.6,9.75,87.1471313355,131.26,63.0418168664,-23.1902429884,67.17185455,-23.7981831336,-8.6702429884,25.328376062,86.84,-14.52,88.0455336743,131.84,60.3218168664,3.2497570116,60.4092915924,-23.7981831336,-8.6702429884,25.328376062,84.12,11.92,84.9603483985,130.41
2021-01-18 18:00:00,68.4556005719,-5.8672245727,68.7065759141,-23.1443994281,-8.6672245727,24.7140447252,91.6,2.8,91.6427847678,131.63,64.6556005719,-21.0972245727,68.0105842497,-23.1443994281,-8.6672245727,24.7140447252,87.8,-12.43,88.6755033817,130.41,65.6756005719,-5.5872245727,65.9128332641,-23.1443994281,-8.6672245727,24.7140447252,88.82,3.08,88.8733863426,131.84,62.9456005719,0.8527754273,62.9513769292,-23.1443994281,-8.6672245727,24.7140447252,86.09,9.52,86.6147706803,131.26,63.4156005719,-23.3872245727,67.5906847806,-23.1443994281,-8.6672245727,24.7140447252,86.56,-14.72,87.802687886,131.84,60.4556005719,3.3327754273,60.5473949279,-23.1443994281,-8.6672245727,24.7140447252,83.6,12.0,84.4568528895,130.41
2021-01-18 18:30:00,66.7621007588,-6.1618201604,67.0458509188,-24.1878992412,-8.3918201604,25.6022873062,90.95,2.23,90.97733454,131.76,61.7521007588,-21.8318201604,65.4977123237,-24.1878992412,-8.3918201604,25.6022873062,85.94,-13.44,86.9845802427,130.6,64.0221007588,-5.8518201604,64.2889818302,-24.1878992412,-8.3918201604,25.6022873062,88.21,2.54,88.2465619727,131.97,60.1121007588,0.1781798396,60.112364832,-24.1878992412,-8.3918201604,25.6022873062,84.3,8.57,84.7344965171,131.48,61.8121007588,-23.6718201604,66.1898094115,-24.1878992412,-8.3918201604,25.6022873062,86.0,-15.28,87.3468854625,131.97,57.6521007588,4.0081798396,57.7912642839,-24.1878992412,-8.3918201604,25.6022873062,81.84,12.4,82.7740635707,130.6
2021-01-18 19:00:00,65.2726009316,-6.2280169716,65.5690523629,-22.7273990684,-7.9380169716,24.0737778892,88.0,1.71,88.0166126365,130.17,59.8426009316,-22.8080169716,64.0417248708,-22.7273990684,-7.9380169716,24.0737778892,82.57,-14.87,83.8982824616,129.16,62.6326009316,-5.9280169716,62.9125113524,-22.7273990684,-7.9380169716,24.0737778892,85.36,2.01,85.3836617861,130.39,58.2826009316,-1.2580169716,58.2961763587,-22.7273990684,-7.9380169716,24.0737778892,81.01,6.68,81.2849463308,130.06,60.3526009316,-23.3380169716,64.7078007305,-22.7273990684,-7.9380169716,24.0737778892,83.08,-15.4,84.4952448366,130.39,55.8726009316,3.9419830284,56.0114877954,-22.7273990684,-7.9380169716,24.0737778892,78.6,11.88,79.4927317432,129.16
2021-01-18 19:30:00,62.5697345395,-7.3726525753,63.0026006315,-21.7002654605,-7.6126525753,22.9968258742,84.27,0.24,84.2703417579,130.82,57.3197345395,-24.3826525753,62.290173497,-21.7002654605,-7.6126525753,22.9968258742,79.02,-16.77,80.7799065362,129.82,60.0597345395,-7.0626525753,60.473570874800004,-21.7002654605,-7.6126525753,22.9968258742,81.76,0.55,81.7618499057,131.04,55.8897345395,-2.6326525753,55.951704947,-21.7002654605,-7.6126525753,22.9968258742,77.59,4.98,77.7496527323,130.74,57.8997345395,-24.6926525753,62.9452647222,-21.7002654605,-7.6126525753,22.9968258742,79.6,-17.08,81.4118320639,131.04,53.5397345395,1.9873474247,53.5766061294,-21.7002654605,-7.6126525753,22.9968258742,75.24,9.6,75.8499676994,129.82
2021-01-18 20:00:00,59.5694008817,-9.1298822163,60.2649837857,-20.4805991183,-7.1698822162999996,21.699358314,80.05,-1.96,80.0739914079,131.48,54.6494008817,-25.5198822163,60.3143548839,-20.4805991183,-7.1698822162999996,21.699358314,75.13,-18.35,77.3384729614,130.39,57.1994008817,-8.7998822163,57.8723542656,-20.4805991183,-7.1698822162999996,21.699358314,77.68,-1.63,77.6970996885,131.69,53.3294008817,-3.5798822163,53.4494205309,-20.4805991183,-7.1698822162999996,21.699358314,73.81,3.59,73.8972543468,131.34,55.1194008817,-26.6898822163,61.2413109451,-20.4805991183,-7.1698822162999996,21.699358314,75.6,-19.52,78.0793852435,131.69,51.1194008817,0.7501177837,51.1249041387,-20.4805991183,-7.1698822162999996,21.699358314,71.6,7.92,72.0367017568,130.39
2021-01-18 20:30:00,56.7230672314,-10.4466875209,57.6770286708,-19.3469327686,-6.7366875209,20.486257987,76.07,-3.71,76.1604162279,132.43,51.9030672314,-27.1666875209,58.5829096144,-19.3469327686,-6.7366875209,20.486257987,71.25,-20.43,74.1211670173,131.34,54.5130672314,-10.1066875209,55.4420384872,-19.3469327686,-6.7366875209,20.486257987,73.86,-3.37,73.9368412904,132.65,50.6930672314,-4.8866875209,50.9280549427,-19.3469327686,-6.7366875209,20.486257987,70.04,1.85,70.0644282072,132.33,52.5730672314,-28.2966875209,59.704521795,-19.3469327686,-6.7366875209,20.486257987,71.92,-21.56,75.08208841,132.65,48.6130672314,-0.0166875209,48.6130700956,-19.3469327686,-6.7366875209,20.486257987,67.96,6.72,68.2914343091,131.34
2021-01-18 21:00:00,53.8893504259,-11.5130925407,55.1054751288,-18.4406495741,-6.4130925407,19.5239676462,72.33,-5.1,72.509577988,132.52,49.3893504259,-28.4530925407,56.9990035932,-18.4406495741,-6.4130925407,19.5239676462,67.83,-22.04,71.3208980594,131.46,51.8093504259,-11.1830925407,53.0025504134,-18.4406495741,-6.4130925407,19.5239676462,70.25,-4.77,70.4117561207,132.74,48.2893504259,-6.1830925407,48.6835906432,-18.4406495741,-6.4130925407,19.5239676462,66.73,0.23,66.7303963723,132.44,49.9193504259,-29.4930925407,57.9808938751,-18.4406495741,-6.4130925407,19.5239676462,68.36,-23.08,72.1510637482,132.74,46.3193504259,-2.2930925407,46.3760767775,-18.4406495741,-6.4130925407,19.5239676462,64.76,4.12,64.8909238646,131.46
2021-01-18 21:30:00,51.1973335777,-13.2812269187,52.8919460214,-17.2626664223,-6.0112269187,18.2793462978,68.46,-7.27,68.8449308228,132.52,46.8173335777,-28.9712269187,55.0562867664,-17.2626664223,-6.0112269187,18.2793462978,64.08,-22.96,68.0691413197,131.3,49.2473335777,-12.9112269187,50.9116847596,-17.2626664223,-6.0112269187,18.2793462978,66.51,-6.9,66.8669582081,132.74,45.8173335777,-6.7412269187,46.3106056594,-17.2626664223,-6.0112269187,18.2793462978,63.08,-0.73,63.0842238599,132.29,47.4173335777,-31.2112269187,56.7674573095,-17.2626664223,-6.0112269187,18.2793462978,64.68,-25.2,69.4157215622,132.74,43.8573335777,-5.0512269187,44.1472604125,-17.2626664223,-6.0112269187,18.2793462978,61.12,0.96,61.1275388021,131.3
2021-01-18 22:00:00,48.5456838328,-14.5773036402,50.6870910609,-15.6143161672,-5.5773036402,16.5805061824,64.16,-9.0,64.788159412,133.92,44.1556838328,-30.5273036402,53.6809154382,-15.6143161672,-5.5773036402,16.5805061824,59.77,-24.95,64.7684753565,132.73,46.7656838328,-14.2273036402,48.8819532468,-15.6143161672,-5.5773036402,16.5805061824,62.38,-8.65,62.9768759149,134.14,43.2956838328,-7.8873036402,44.0082469233,-15.6143161672,-5.5773036402,16.5805061824,58.91,-2.31,58.955272877,133.73,45.0656838328,-32.9773036402,55.8428009209,-15.6143161672,-5.5773036402,16.5805061824,60.68,-27.4,66.5794442752,134.14,41.4656838328,-7.2173036402,42.0891008167,-15.6143161672,-5.5773036402,16.5805061824,57.08,-1.6400000000000001,57.1035550557,132.73
2021-01-18 22:30:00,45.9977842619,-14.6332842817,48.2693398119,-14.0322157381,-5.1332842817,14.9416761455,60.03,-9.5,60.7770589943,135.01,41.4377842619,-32.3032842817,52.5413374394,-14.0322157381,-5.1332842817,14.9416761455,55.47,-27.17,61.766737003,133.95,44.3277842619,-14.3032842817,46.5782824803,-14.0322157381,-5.1332842817,14.9416761455,58.36,-9.17,59.0760399824,135.23,40.6977842619,-9.2432842817,41.7342538946,-14.0322157381,-5.1332842817,14.9416761455,54.73,-4.11,54.8841051672,134.98,42.7277842619,-33.4932842817,54.2905483478,-14.0322157381,-5.1332842817,14.9416761455,56.76,-28.36,63.4506674512,135.23,39.0077842619,-11.0932842817,40.5545088637,-14.0322157381,-5.1332842817,14.9416761455,53.04,-5.96,53.3738063098,133.95
2021-01-18 23:00:00,43.3284844903,-16.3529959155,46.3117484408,-12.7015155097,-4.7129959155000005,13.5477240429,56.03,-11.64,57.2263095088,136.03,38.8584844903,-31.7829959155,50.2010024427,-12.7015155097,-4.7129959155000005,13.5477240429,51.56,-27.07,58.2341695227,134.72,41.7984844903,-16.0129959155,44.7608014213,-12.7015155097,-4.7129959155000005,13.5477240429,54.5,-11.3,55.6591412079,136.26,38.2284844903,-8.5229959155,39.1670586821,-12.7015155097,-4.7129959155000005,13.5477240429,50.93,-3.81,51.0723114809,135.8,40.2984844903,-35.6329959155,53.7929200744,-12.7015155097,-4.7129959155000005,13.5477240429,53.0,-30.92,61.3599739244,136.26,36.6584844903,-9.0329959155,37.7549930518,-12.7015155097,-4.7129959155000005,13.5477240429,49.36,-4.32,49.5486831308,134.72
2021-01-18 23:30:00,41.6465343588,-16.5992407877,44.8326735633,-11.5334656412,-4.3292407877,12.3192189482,53.18,-12.27,54.5771499806,136.72,37.0765343588,-32.0492407877,49.0083996385,-11.5334656412,-4.3292407877,12.3192189482,48.61,-27.72,55.9582925043,135.37,40.2265343588,-16.2792407877,43.3957111607,-11.5334656412,-4.3292407877,12.3192189482,51.76,-11.95,53.1215596533,136.96,36.5265343588,-8.5592407877,37.5159741327,-11.5334656412,-4.3292407877,12.3192189482,48.06,-4.23,48.2457925627,136.46,38.7865343588,-36.1292407877,53.006766431,-11.5334656412,-4.3292407877,12.3192189482,50.32,-31.8,59.5259808823,136.96,34.9865343588,-10.2892407877,36.4681513437,-11.5334656412,-4.3292407877,12.3192189482,46.52,-5.96,46.900234541,135.37
2021-01-19 00:00:00,40.236684364,-16.9770789641,43.6716381506,-10.563315636,-4.0370789641,11.3084766343,50.8,-12.94,52.422167067,135.9,35.746684364000004,-31.7870789641,47.8355916875,-10.563315636,-4.0370789641,11.3084766343,46.31,-27.75,53.9877634284,134.52,38.896684364,-16.6570789641,42.3132406479,-10.563315636,-4.0370789641,11.3084766343,49.46,-12.62,51.0446471239,136.13,35.246684364,-8.6170789641,36.2847462238,-10.563315636,-4.0370789641,11.3084766343,45.81,-4.58,46.0383807274,135.58,37.436684364,-36.2770789641,52.1299510295,-10.563315636,-4.0370789641,11.3084766343,48.0,-32.24,57.8222932786,136.13,33.676684364,-9.6370789641,35.0284507324,-10.563315636,-4.0370789641,11.3084766343,44.24,-5.6,44.5930218756,134.52
2021-01-19 00:30:00,42.7197342966,-16.5630678184,45.8182377872,-11.2802657034,-4.2330678184,12.0483715702,54.0,-12.33,55.3897905755,135.28,38.0397342966,-31.0930678184,49.1304411919,-11.2802657034,-4.2330678184,12.0483715702,49.32,-26.86,56.1597898856,133.93,41.2497342966,-16.2330678184,44.3289191199,-11.2802657034,-4.2330678184,12.0483715702,52.53,-12.0,53.8832153829,135.51,37.4497342966,-8.1430678184,38.3248242316,-11.2802657034,-4.2330678184,12.0483715702,48.73,-3.91,48.8866137097,134.94,39.7597342966,-35.5930678184,53.3638730609,-11.2802657034,-4.2330678184,12.0483715702,51.04,-31.36,59.9043504263,135.51,35.8397342966,-9.0330678184,36.960558284,-11.2802657034,-4.2330678184,12.0483715702,47.12,-4.8,47.3638511948,133.93
2021-01-19 01:00:00,42.3643840323,-17.1540047358,45.705589515,-12.9356159677,-4.7540047358,13.7815355273,55.3,-12.4,56.6731858995,134.6,38.5543840323,-30.1840047358,48.9644224923,-12.9356159677,-4.7540047358,13.7815355273,51.49,-25.43,57.4273889359,133.1,40.8643840323,-16.7940047358,44.1807251797,-12.9356159677,-4.7540047358,13.7815355273,53.8,-12.04,55.1307681789,134.82,37.8843840323,-7.4740047358,38.6145995745,-12.9356159677,-4.7540047358,13.7815355273,50.82,-2.7199999999999998,50.8927381853,134.12,39.3443840323,-35.9540047358,53.2979456586,-12.9356159677,-4.7540047358,13.7815355273,52.28,-31.2,60.8821681611,134.82,36.2243840323,-7.1140047358,36.9163251408,-12.9356159677,-4.7540047358,13.7815355273,49.16,-2.36,49.2166150807,133.1
