Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-19 01:30:00,41.3447008657,-17.4544611268,44.8780848846,-13.0852991343,-4.8344611268,13.9498052968,54.43,-12.62,55.8738695635,134.82,37.7047008657,-30.4044611268,48.4363058437,-13.0852991343,-4.8344611268,13.9498052968,50.79,-25.57,56.8634240967,133.31,39.8847008657,-17.1144611268,43.4015453966,-13.0852991343,-4.8344611268,13.9498052968,52.97,-12.28,54.3748039077,135.03,37.0747008657,-7.6344611268,37.8525882996,-13.0852991343,-4.8344611268,13.9498052968,50.16,-2.8,50.2380891356,134.32,38.3547008657,-36.3144611268,52.818776637,-13.0852991343,-4.8344611268,13.9498052968,51.44,-31.48,60.3080757445,135.03,35.3947008657,-7.3144611268,36.1425814096,-13.0852991343,-4.8344611268,13.9498052968,48.48,-2.48,48.5433908993,133.31
2021-01-19 02:00:00,39.92626741,-17.8730679861,43.7441811962,-12.95373259,-4.7530679861,13.798218845000001,52.88,-13.12,54.4832891812,135.34,36.36626741,-30.8530679861,47.690850375,-12.95373259,-4.7530679861,13.798218845000001,49.32,-26.1,55.8002903218,133.81,38.50626741,-17.5230679861,42.3059161524,-12.95373259,-4.7530679861,13.798218845000001,51.46,-12.77,53.020793091,135.55,35.76626741,-7.9330679861,36.6354944298,-12.95373259,-4.7530679861,13.798218845000001,48.72,-3.18,48.8236704888,134.85,37.00626741,-36.9530679861,52.2971611199,-12.95373259,-4.7530679861,13.798218845000001,49.96,-32.2,59.4377119344,135.55,34.12626741,-8.5930679861,35.1915180797,-12.95373259,-4.7530679861,13.798218845000001,47.08,-3.84,47.2363419413,133.81
2021-01-19 02:30:00,39.7555014798,-17.9226676593,43.6087366697,-12.3644985202,-4.7326676593,13.2392963117,52.12,-13.19,53.763096079,135.53,35.9455014798,-30.8626676593,47.3770337999,-12.3644985202,-4.7326676593,13.2392963117,48.31,-26.13,54.9238836937,133.96,38.3555014798,-17.5826676593,42.1935385549,-12.3644985202,-4.7326676593,13.2392963117,50.72,-12.85,52.3224703163,135.75,35.3655014798,-7.9026676593000005,36.2376993068,-12.3644985202,-4.7326676593,13.2392963117,47.73,-3.17,47.8351523464,135.04,36.9155014798,-37.0526676593,52.30348392,-12.3644985202,-4.7326676593,13.2392963117,49.28,-32.32,58.933019607,135.75,33.7555014798,-7.8126676593,34.647823252,-12.3644985202,-4.7326676593,13.2392963117,46.12,-3.08,46.2227303391,133.96
2021-01-19 03:00:00,39.1758020783,-18.1104578585,43.1593808149,-11.7841979217,-4.6304578585,12.6612977469,50.96,-13.48,52.7127309101,135.9,35.0958020783,-31.0704578585,46.8731124959,-11.7841979217,-4.6304578585,12.6612977469,46.88,-26.44,53.8220029356,134.34,37.8258020783,-17.7904578585,41.8006183409,-11.7841979217,-4.6304578585,12.6612977469,49.61,-13.16,51.3257995554,136.13,34.5658020783,-8.0204578585,35.4841150034,-11.7841979217,-4.6304578585,12.6612977469,46.35,-3.39,46.4738055253,135.41,36.3358020783,-37.3504578585,52.1089936087,-11.7841979217,-4.6304578585,12.6612977469,48.12,-32.72,58.1904871951,136.13,32.9758020783,-8.8304578585,34.1376699366,-11.7841979217,-4.6304578585,12.6612977469,44.76,-4.2,44.95661909,134.34
2021-01-19 03:30:00,38.4967354705,-18.3038925655,42.6266480612,-11.5332645295,-4.5038925655,12.3814877518,50.03,-13.8,51.89837088,136.21,34.2167354705,-31.1938925655,46.3016621693,-11.5332645295,-4.5038925655,12.3814877518,45.75,-26.69,52.9662024314,134.63,37.1767354705,-17.9738925655,41.2937098624,-11.5332645295,-4.5038925655,12.3814877518,48.71,-13.47,50.5381539038,136.43,33.7167354705,-8.0738925655,34.6699580609,-11.5332645295,-4.5038925655,12.3814877518,45.25,-3.5700000000000003,45.3906091609,135.67,35.7467354705,-37.6638925655,51.9268514353,-11.5332645295,-4.5038925655,12.3814877518,47.28,-33.16,57.7493203423,136.43,32.1067354705,-8.3038925655,33.1631888441,-11.5332645295,-4.5038925655,12.3814877518,43.64,-3.8,43.8051321194,134.63
2021-01-19 04:00:00,37.6061021352,-18.3479437691,41.8433502286,-11.1138978648,-4.3879437691,11.9487562645,48.72,-13.96,50.6805682683,136.54,33.3561021352,-31.3279437691,45.7610053479,-11.1138978648,-4.3879437691,11.9487562645,44.47,-26.94,51.9936967334,134.95,36.3361021352,-18.0279437691,40.5625328958,-11.1138978648,-4.3879437691,11.9487562645,47.45,-13.64,49.3715717797,136.74,32.8861021352,-8.0979437691,33.8684574041,-11.1138978648,-4.3879437691,11.9487562645,44.0,-3.71,44.1561332093,136.0,34.9261021352,-37.8679437691,51.5151800507,-11.1138978648,-4.3879437691,11.9487562645,46.04,-33.48,56.926197835400004,136.74,31.3661021352,-9.1079437691,32.6617054493,-11.1138978648,-4.3879437691,11.9487562645,42.48,-4.72,42.741417852,134.95
2021-01-19 04:30:00,37.3111687551,-18.1703136335,41.5004049547,-10.7488312449,-4.2903136335,11.5734249125,48.06,-13.88,50.0241741561,136.54,33.0311687551,-31.3603136335,45.5469799275,-10.7488312449,-4.2903136335,11.5734249125,43.78,-27.07,51.4730346881,134.95,36.0311687551,-17.8603136335,40.2148719374,-10.7488312449,-4.2903136335,11.5734249125,46.78,-13.57,48.7084520386,136.74,32.5911687551,-8.1003136335,33.5827241566,-10.7488312449,-4.2903136335,11.5734249125,43.34,-3.81,43.5071453902,136.0,34.6511687551,-37.7303136335,51.227727482,-10.7488312449,-4.2903136335,11.5734249125,45.4,-33.44,56.3861117652,136.74,31.0511687551,-9.6903136335,32.5280995352,-10.7488312449,-4.2903136335,11.5734249125,41.8,-5.4,42.1473605342,134.95
2021-01-19 05:00:00,37.029152177,-18.0850213915,41.2095390617,-10.620847823,-4.2650213915,11.4452093013,47.65,-13.82,49.6136563861,136.39,32.749152177,-31.2150213915,45.2425079851,-10.620847823,-4.2650213915,11.4452093013,43.37,-26.95,51.0613297908,134.82,35.769152177,-17.7950213915,39.9511581032,-10.620847823,-4.2650213915,11.4452093013,46.39,-13.53,48.3228000017,136.6,32.299152177,-8.0150213915,33.2787589801,-10.620847823,-4.2650213915,11.4452093013,42.92,-3.75,43.0835107669,135.86,34.379152177,-37.6250213915,50.9663451615,-10.620847823,-4.2650213915,11.4452093013,45.0,-33.36,56.0168688879,136.6,30.739152177,-8.865021391500001,31.9919377474,-10.620847823,-4.2650213915,11.4452093013,41.36,-4.6,41.6150165205,134.82
2021-01-19 05:30:00,37.8673855033,-17.960521842,41.9108485919,-11.1326144967,-4.420521842,11.9781517309,49.0,-13.54,50.8363216608,136.31,33.6773855033,-30.980521842,45.7597970706,-11.1326144967,-4.420521842,11.9781517309,44.81,-26.56,52.090015358,134.73,36.5673855033,-17.660521842,40.6087147578,-11.1326144967,-4.420521842,11.9781517309,47.7,-13.24,49.5034099836,136.52,33.1973855033,-7.830521842,34.1084077109,-11.1326144967,-4.420521842,11.9781517309,44.33,-3.41,44.4609604035,135.75,35.1073855033,-37.420521842,51.3110511664,-11.1326144967,-4.420521842,11.9781517309,46.24,-33.0,56.8079008589,136.52,31.6273855033,-9.900521842,33.1407882603,-11.1326144967,-4.420521842,11.9781517309,42.76,-5.48,43.1097204816,134.73
2021-01-19 06:00:00,38.6834354388,-17.5759342155,42.4890767245,-11.5765645612,-4.5559342155,12.440795136,50.26,-13.02,51.919052379600004,135.86,34.5134354388,-30.4259342155,46.0099413027,-11.5765645612,-4.5559342155,12.440795136,46.09,-25.87,52.8539970106,134.27,37.3234354388,-17.2759342155,41.1278097639,-11.5765645612,-4.5559342155,12.440795136,48.9,-12.72,50.5273035101,136.05,33.9834354388,-7.4159342155,34.783185083,-11.5765645612,-4.5559342155,12.440795136,45.56,-2.86,45.6496790788,135.29,35.9034354388,-36.8759342155,51.4673799662,-11.5765645612,-4.5559342155,12.440795136,47.48,-32.32,57.4363369306,136.05,32.3834354388,-7.1559342155,33.1646541565,-11.5765645612,-4.5559342155,12.440795136,43.96,-2.6,44.036820957,134.27
2021-01-19 06:30:00,41.90981874,-16.2608583111,44.9538476644,-13.10018126,-5.0408583111,14.036559463,55.01,-11.22,56.1425729727,135.07,37.75981874,-28.9308583111,47.5688813605,-13.10018126,-5.0408583111,14.036559463,50.86,-23.89,56.1913845709,133.49,40.38981874,-15.9808583111,43.4364511696,-13.10018126,-5.0408583111,14.036559463,53.49,-10.94,54.5972865626,135.26,37.06981874,-6.1808583111,37.5815708942,-13.10018126,-5.0408583111,14.036559463,50.17,-1.1400000000000001,50.1829502919,134.46,38.81981874,-35.2408583111,52.4299191446,-13.10018126,-5.0408583111,14.036559463,51.92,-30.2,60.0643521567,135.26,35.33981874,-4.7208583111,35.6537416237,-13.10018126,-5.0408583111,14.036559463,48.44,0.32,48.4410569662,133.49
2021-01-19 07:00:00,44.8857854288,-14.9050538235,47.2958176062,-14.6242145712,-5.5250538235,15.6331017901,59.51,-9.38,60.2447051615,135.07,40.5457854288,-27.7750538235,49.1468649146,-14.6242145712,-5.5250538235,15.6331017901,55.17,-22.25,59.4877415944,133.49,43.1957854288,-14.6250538235,45.6044743216,-14.6242145712,-5.5250538235,15.6331017901,57.82,-9.1,58.5317213142,135.26,39.7357854288,-4.9750538235,40.0460210781,-14.6242145712,-5.5250538235,15.6331017901,54.36,0.55,54.3627823055,134.55,41.6157854288,-33.8850538235,53.6662880166,-14.6242145712,-5.5250538235,15.6331017901,56.24,-28.36,62.9859285873,135.26,37.9757854288,-2.1650538235,38.0374517678,-14.6242145712,-5.5250538235,15.6331017901,52.6,3.36,52.7072063384,133.49
2021-01-19 07:30:00,47.7544853666,-12.9192173232,49.4711739185,-16.3255146334,-6.0492173232,17.4102113218,64.08,-6.87,64.4472132834,133.79,43.6144853666,-26.1792173232,50.8682096545,-16.3255146334,-6.0492173232,17.4102113218,59.94,-20.13,63.2299019452,132.3,45.8944853666,-12.6792173232,47.613720071,-16.3255146334,-6.0492173232,17.4102113218,62.22,-6.63,62.5722406503,133.99,42.6544853666,-3.7892173232,42.8224624445,-16.3255146334,-6.0492173232,17.4102113218,58.98,2.26,59.0232835413,133.25,44.1944853666,-31.4492173232,54.2421036379,-16.3255146334,-6.0492173232,17.4102113218,60.52,-25.4,65.6340643264,133.99,40.7144853666,0.7107826768000001,40.7206892216,-16.3255146334,-6.0492173232,17.4102113218,57.04,6.76,57.4391782671,132.3
2021-01-19 08:00:00,51.0365018358,-11.501523288,52.3164367822,-17.5434981642,-6.421523288,18.6818170737,68.58,-5.08,68.7678907631,133.18,46.7765018358,-24.071523288,52.6068375537,-17.5434981642,-6.421523288,18.6818170737,64.32,-17.65,66.6977128543,131.62,49.0165018358,-11.261523288,50.2935319797,-17.5434981642,-6.421523288,18.6818170737,66.56,-4.84,66.7357415483,133.37,45.6865018358,-1.881523288,45.7252291397,-17.5434981642,-6.421523288,18.6818170737,63.23,4.54,63.3927795573,132.58,47.2165018358,-29.821523288,55.8455127726,-17.5434981642,-6.421523288,18.6818170737,64.76,-23.4,68.8579523367,133.37,43.6565018358,0.338476712,43.6578139515,-17.5434981642,-6.421523288,18.6818170737,61.2,6.76,61.5722145127,131.62
2021-01-19 08:30:00,54.1346349182,-9.4341976088,54.9505485163,-19.3753650818,-6.9841976088,20.5957225727,73.51,-2.45,73.5508164469,132.0,49.8546349182,-22.6941976088,54.7769224029,-19.3753650818,-6.9841976088,20.5957225727,69.23,-15.71,70.9901190307,130.55,51.9346349182,-9.2241976088,52.7474371473,-19.3753650818,-6.9841976088,20.5957225727,71.31,-2.24,71.3451729271,132.2,48.6146349182,-0.8341976088,48.6217915535,-19.3753650818,-6.9841976088,20.5957225727,67.99,6.15,68.2675808858,131.51,49.9846349182,-27.3841976088,56.9943682005,-19.3753650818,-6.9841976088,20.5957225727,69.36,-20.4,72.2977841984,132.2,46.3846349182,2.1758023912,46.4356379577,-19.3753650818,-6.9841976088,20.5957225727,65.76,9.16,66.3949034189,130.55
2021-01-19 09:00:00,56.3856349972,-8.6889695181,57.0511877644,-20.2043650028,-7.2689695181000005,21.4721746225,76.59,-1.42,76.6031624674,132.0,51.7156349972,-21.7189695181,56.091180591,-20.2043650028,-7.2689695181000005,21.4721746225,71.92,-14.45,73.3572688968,130.55,54.1156349972,-8.4789695181,54.7758603332,-20.2043650028,-7.2689695181000005,21.4721746225,74.32,-1.21,74.3298493204,132.2,50.4056349972,0.1610304819,50.405892218,-20.2043650028,-7.2689695181000005,21.4721746225,70.61,7.43,70.999838028,131.51,52.1156349972,-26.6289695181,58.5247078485,-20.2043650028,-7.2689695181000005,21.4721746225,72.32,-19.36,74.8664945086,132.2,48.1956349972,4.6110304819,48.4157085551,-20.2043650028,-7.2689695181000005,21.4721746225,68.4,11.88,69.4240188984,130.55
2021-01-19 09:30:00,57.3876017965,-8.2454947113,57.9769352673,-19.8523982035,-7.1854947113,21.1127698012,77.24,-1.06,77.247273091,132.22,52.6876017965,-21.3254947113,56.8397757538,-19.8523982035,-7.1854947113,21.1127698012,72.54,-14.14,73.905285332,130.76,55.0776017965,-8.0354947113,55.6606808699,-19.8523982035,-7.1854947113,21.1127698012,74.93,-0.85,74.9348210113,132.42,51.3676017965,0.5645052887,51.3707035239,-19.8523982035,-7.1854947113,21.1127698012,71.22,7.75,71.6404278323,131.7,53.0676017965,-26.1854947113,59.1764352906,-19.8523982035,-7.1854947113,21.1127698012,72.92,-19.0,75.3546707245,132.42,49.0676017965,3.0145052887,49.1601137935,-19.8523982035,-7.1854947113,21.1127698012,68.92,10.2,69.6706997238,130.76
2021-01-19 10:00:00,57.6392681111,-7.7520519173,58.1582284575,-19.6307318889,-7.0620519173,20.8623635232,77.27,-0.6900000000000001,77.2730806944,132.06,53.0692681111,-20.9220519173,57.0445393906,-19.6307318889,-7.0620519173,20.8623635232,72.7,-13.86,74.0093885936,130.58,55.3292681111,-7.5520519173,55.8422904068,-19.6307318889,-7.0620519173,20.8623635232,74.96,-0.49,74.9616015037,132.25,51.7292681111,0.9279480827000001,51.7375904634,-19.6307318889,-7.0620519173,20.8623635232,71.36,7.99,71.8059168871,131.53,53.3292681111,-25.7020519173,59.1997154556,-19.6307318889,-7.0620519173,20.8623635232,72.96,-18.64,75.3034607438,132.25,49.4892681111,4.4979480827,49.6932510018,-19.6307318889,-7.0620519173,20.8623635232,69.12,11.56,70.0800114155,130.58
2021-01-19 10:30:00,58.1395848757,-7.5866315406,58.6324850885,-19.0204151243,-6.9366315406,20.2458155832,77.16,-0.65,77.162737769,132.33,53.3695848757,-20.9066315406,57.3184074463,-19.0204151243,-6.9366315406,20.2458155832,72.39,-13.97,73.7256603904,130.87,55.8295848757,-7.3866315406,56.3161155702,-19.0204151243,-6.9366315406,20.2458155832,74.85,-0.45,74.8513526932,132.52,52.0495848757,1.0133684594,52.0594487232,-19.0204151243,-6.9366315406,20.2458155832,71.07,7.95,71.5132673006,131.81,53.8195848757,-25.5366315406,59.5706913392,-19.0204151243,-6.9366315406,20.2458155832,72.84,-18.6,75.1772944445,132.52,49.7795848757,4.8233684594,50.0127179195,-19.0204151243,-6.9366315406,20.2458155832,68.8,11.76,69.7978337773,130.87
2021-01-19 11:00:00,58.321868239,-7.1376963412,58.757016806,-18.438131761,-6.7776963412,19.6443852164,76.76,-0.36,76.760844185,132.16,53.521868239,-20.5076963412,57.3162803138,-18.438131761,-6.7776963412,19.6443852164,71.96,-13.73,73.2581360669,130.71,56.031868239,-6.8876963412,56.453614758,-18.438131761,-6.7776963412,19.6443852164,74.47,-0.11,74.4700812407,132.35,52.211868239,1.3723036588,52.2298995053,-18.438131761,-6.7776963412,19.6443852164,70.65,8.15,71.118527825,131.65,54.001868239,-25.1376963412,59.5659764517,-18.438131761,-6.7776963412,19.6443852164,72.44,-18.36,74.7304703585,132.35,49.961868239,3.1823036588,50.0631135119,-18.438131761,-6.7776963412,19.6443852164,68.4,9.96,69.1213541534,130.71
2021-01-19 11:30:00,58.4407677428,-7.1206105898,58.872968581,-18.1592322572,-6.5206105898,19.2944571998,76.6,-0.6000000000000001,76.6023498334,132.16,53.5407677428,-20.5606105898,57.3528771581,-18.1592322572,-6.5206105898,19.2944571998,71.7,-14.04,73.0616972154,130.71,56.1507677428,-6.9206105898,56.5756446631,-18.1592322572,-6.5206105898,19.2944571998,74.31,-0.4,74.3110765633,132.35,52.2307677428,1.2893894102,52.2466805075,-18.1592322572,-6.5206105898,19.2944571998,70.39,7.8100000000000005,70.8219471633,131.65,54.1207677428,-25.0406105898,59.6329579996,-18.1592322572,-6.5206105898,19.2944571998,72.28,-18.52,74.6149368424,132.35,49.9607677428,2.8793894102,50.0436728951,-18.1592322572,-6.5206105898,19.2944571998,68.12,9.4,68.7655029793,130.71
2021-01-19 12:00:00,58.7012176587,-6.977319982,59.1144309686,-18.2687823413,-6.597319982,19.4235176829,76.97,-0.38,76.9709380221,131.84,53.8112176587,-20.667319982,57.643605553,-18.2687823413,-6.597319982,19.4235176829,72.08,-14.07,73.4403928366,130.41,56.4012176587,-6.787319982,56.8081426023,-18.2687823413,-6.597319982,19.4235176829,74.67,-0.19,74.6702417299,132.01,52.5012176587,1.092680018,52.5125871127,-18.2687823413,-6.597319982,19.4235176829,70.77,7.69,71.1865787912,131.34,54.3712176587,-24.837319982,59.7755951336,-18.2687823413,-6.597319982,19.4235176829,72.64,-18.24,74.8950412244,132.01,50.2112176587,2.722680018,50.2849815079,-18.2687823413,-6.597319982,19.4235176829,68.48,9.32,69.1113073238,130.41
2021-01-19 12:30:00,60.7079341046,-4.9556787845,60.9098679646,-19.7520658954,-6.9556787845,20.9410022322,80.46,2.0,80.4848532334,130.96,55.6979341046,-21.0956787845,59.5591095207,-19.7520658954,-6.9556787845,20.9410022322,75.45,-14.14,76.7635466872,129.83,58.2679341046,-4.7956787845,58.464952576900004,-19.7520658954,-6.9556787845,20.9410022322,78.02,2.16,78.0498942985,131.17,54.2979341046,0.5743212155,54.3009713807,-19.7520658954,-6.9556787845,20.9410022322,74.05,7.53,74.4318708619,130.75,56.1279341046,-22.5956787845,60.5054517096,-19.7520658954,-6.9556787845,20.9410022322,75.88,-15.64,77.4750540497,131.17,51.9679341046,4.6843212155,52.1786262789,-19.7520658954,-6.9556787845,20.9410022322,71.72,11.64,72.6584337844,129.83
2021-01-19 13:00:00,61.318350933,-4.460682828,61.4803859164,-20.221649067,-7.080682828,21.4254792315,81.54,2.62,81.5820813659,131.73,56.328350933,-21.530682828,60.3030133731,-20.221649067,-7.080682828,21.4254792315,76.55,-14.45,77.9018934301,130.66,58.848350933,-4.300682828,59.005290274,-20.221649067,-7.080682828,21.4254792315,79.07,2.7800000000000002,79.1188555276,131.91,54.908350933,0.409317172,54.9098765499,-20.221649067,-7.080682828,21.4254792315,75.13,7.49,75.5024304245,131.58,56.698350933,-22.280682828,60.9190596267,-20.221649067,-7.080682828,21.4254792315,76.92,-15.2,78.4074384226,131.91,52.618350933,3.399317172,52.7280400939,-20.221649067,-7.080682828,21.4254792315,72.84,10.48,73.5900536758,130.66
2021-01-19 13:30:00,61.1846678727,-4.7652304386,61.369951962,-19.5753321273,-6.9952304386,20.7876616478,80.76,2.23,80.7907822712,131.97,56.0846678727,-21.8552304386,60.1925333236,-19.5753321273,-6.9952304386,20.7876616478,75.66,-14.86,77.1054809984,130.93,58.7446678727,-4.6052304386,58.9249026377,-19.5753321273,-6.9952304386,20.7876616478,78.32,2.39,78.3564579342,132.19,54.6946678727,0.1847695614,54.6949799661,-19.5753321273,-6.9952304386,20.7876616478,74.27,7.18,74.6162535913,131.86,56.6646678727,-22.7152304386,61.0480653174,-19.5753321273,-6.9952304386,20.7876616478,76.24,-15.72,77.8437923023,132.19,52.4246678727,4.4847695614,52.6161473274,-19.5753321273,-6.9952304386,20.7876616478,72.0,11.48,72.9094671493,130.93
2021-01-19 14:00:00,60.0292178596,-6.1438292527,60.3428010182,-18.9207821404,-6.7938292527,20.1035348315,78.95,0.65,78.9526756988,132.68,54.6892178596,-22.0138292527,58.9535344866,-18.9207821404,-6.7938292527,20.1035348315,73.61,-15.22,75.167017368,131.48,57.6592178596,-5.9638292527,57.9668238179,-18.9207821404,-6.7938292527,20.1035348315,76.58,0.8300000000000001,76.5844977786,132.88,53.3492178596,0.1661707473,53.3494766511,-18.9207821404,-6.7938292527,20.1035348315,72.27,6.96,72.6043697032,132.41,55.6392178596,-24.2338292527,60.6877338865,-18.9207821404,-6.7938292527,20.1035348315,74.56,-17.44,76.5724963678,132.88,51.1592178596,3.7261707473,51.2947357966,-18.9207821404,-6.7938292527,20.1035348315,70.08,10.52,70.8652016155,131.48
2021-01-19 14:30:00,59.4192512721,-6.350266411,59.757621315,-19.1107487279,-6.820266411,20.2912974169,78.53,0.47000000000000003,78.5314064563,132.32,54.3392512721,-22.050266411,58.6427188797,-19.1107487279,-6.820266411,20.2912974169,73.45,-15.23,75.0123683135,131.1,57.0592512721,-6.150266411,57.3897545966,-19.1107487279,-6.820266411,20.2912974169,76.17,0.67,76.1729466412,132.5,53.0192512721,0.039733589,53.0192661606,-19.1107487279,-6.820266411,20.2912974169,72.13,6.86,72.4554794339,132.02,55.0492512721,-24.380266411,60.2064569285,-19.1107487279,-6.820266411,20.2912974169,74.16,-17.56,76.2106239313,132.5,50.8092512721,5.139733589,51.0685507548,-19.1107487279,-6.820266411,20.2912974169,69.92,11.96,70.9355200164,131.1
2021-01-19 15:00:00,59.0141844944,-6.8768557136,59.4135095415,-19.4858155056,-6.9168557136,20.677037962,78.5,0.04,78.5000101911,132.25,54.1041844944,-22.4968557136,58.5949767198,-19.4858155056,-6.9168557136,20.677037962,73.59,-15.58,75.2211705572,131.1,56.6741844944,-6.7068557135999995,57.0696513189,-19.4858155056,-6.9168557136,20.677037962,76.16,0.21,76.1602895215,132.5,52.774184494400004,-0.4668557136,52.7762494244,-19.4858155056,-6.9168557136,20.677037962,72.26,6.45,72.5472956078,132.02,54.5941844944,-24.7968557136,59.9617297439,-19.4858155056,-6.9168557136,20.677037962,74.08,-17.88,76.2072227548,132.5,50.5541844944,4.2831442864,50.7353022546,-19.4858155056,-6.9168557136,20.677037962,70.04,11.2,70.9298357534,131.1
2021-01-19 15:30:00,59.3939349042,-6.9439414231,59.7984767857,-19.7760650958,-7.0439414231,20.9930908026,79.17,0.1,79.1700631552,131.87,54.2139349042,-22.3239414231,58.6302745896,-19.7760650958,-7.0439414231,20.9930908026,73.99,-15.28,75.5512971431,130.66,57.0239349042,-6.7039414231,57.4166524848,-19.7760650958,-7.0439414231,20.9930908026,76.8,0.34,76.8007526005,132.08,52.8639349042,-0.41394142310000004,52.8655555258,-19.7760650958,-7.0439414231,20.9930908026,72.64,6.63,72.9419392394,131.58,54.9839349042,-24.7639414231,60.3032826001,-19.7760650958,-7.0439414231,20.9930908026,74.76,-17.72,76.831347769,132.08,50.6239349042,4.3160585769,50.8075894608,-19.7760650958,-7.0439414231,20.9930908026,70.4,11.36,71.3106555853,130.66
2021-01-19 16:00:00,60.2991683398,-6.6952225193,60.6697264462,-20.3508316602,-7.2652225193,21.6087900521,80.65,0.5700000000000001,80.652014234,132.05,55.0591683398,-22.345222519300002,59.4207117739,-20.3508316602,-7.2652225193,21.6087900521,75.41,-15.08,76.9030200967,130.84,57.8791683398,-6.4652225193,58.2391383001,-20.3508316602,-7.2652225193,21.6087900521,78.23,0.8,78.2340903954,132.23,53.6891683398,-0.3752225193,53.6904795002,-20.3508316602,-7.2652225193,21.6087900521,74.04,6.89,74.3598930876,131.74,55.7691683398,-24.5052225193,60.915565072,-20.3508316602,-7.2652225193,21.6087900521,76.12,-17.24,78.0478827387,132.23,51.4091683398,3.6147774807,51.5360961427,-20.3508316602,-7.2652225193,21.6087900521,71.76,10.88,72.5801074675,130.84
2021-01-19 16:30:00,61.6108181779,-6.2971681731,61.9317950939,-21.2091818221,-7.5671681731,22.5186906307,82.82,1.27,82.8297368099,131.18,56.6408181779,-21.9871681731,60.758685372,-21.2091818221,-7.5671681731,22.5186906307,77.85,-14.42,79.1742312877,130.0,59.1008181779,-6.0771681731,59.4124455169,-21.2091818221,-7.5671681731,22.5186906307,80.31,1.49,80.3238208753,131.37,55.1808181779,-0.2471681731,55.181371738,-21.2091818221,-7.5671681731,22.5186906307,76.39,7.32,76.7399146468,130.91,56.9508181779,-23.847168173100002,61.7420692964,-21.2091818221,-7.5671681731,22.5186906307,78.16,-16.28,79.8374849303,131.37,52.8708181779,3.7928318269,53.0066881447,-21.2091818221,-7.5671681731,22.5186906307,74.08,11.36,74.9459538601,130.0
2021-01-19 17:00:00,64.2566849651,-4.9134293452,64.4442654596,-22.6833150349,-8.0734293452,24.0772307869,86.94,3.16,86.9974091568,130.62,59.3766849651,-21.4834293452,63.1437127026,-22.6833150349,-8.0734293452,24.0772307869,82.06,-13.41,83.1484918685,129.54,61.6066849651,-4.7034293452,61.7859683099,-22.6833150349,-8.0734293452,24.0772307869,84.29,3.37,84.357341115,130.8,57.7966849651,0.15657065480000001,57.7968970389,-22.6833150349,-8.0734293452,24.0772307869,80.48,8.23,80.8997113715,130.45,59.3566849651,-22.3134293452,63.4121847848,-22.6833150349,-8.0734293452,24.0772307869,82.04,-14.24,83.2666752068,130.8,55.3966849651,3.1265706548,55.484846122,-22.6833150349,-8.0734293452,24.0772307869,78.08,11.2,78.8791886368,129.54
2021-01-19 17:30:00,66.2690850143,-4.7363517646,66.4381265289,-23.4409149857,-8.3263517646,24.8757839891,89.71,3.59,89.7818032788,131.67,61.2290850143,-21.6263517646,64.9361220149,-23.4409149857,-8.3263517646,24.8757839891,84.67,-13.3,85.7082195592,130.59,63.5190850143,-4.5063517646,63.6787355974,-23.4409149857,-8.3263517646,24.8757839891,86.96,3.8200000000000003,87.0438625062,131.84,59.5990850143,0.3536482354,59.6001342416,-23.4409149857,-8.3263517646,24.8757839891,83.04,8.68,83.4924188175,131.49,61.3190850143,-22.3263517646,65.257154168,-23.4409149857,-8.3263517646,24.8757839891,84.76,-14.0,85.9084256636,131.84,57.1590850143,3.0336482354,57.23953198,-23.4409149857,-8.3263517646,24.8757839891,80.6,11.36,81.3966190944,130.59
2021-01-19 18:00:00,66.160418517,-5.1902749173,66.3636943822,-23.489581483,-8.3702749173,24.9363578022,89.65,3.18,89.7063816013,131.56,61.090418517,-21.9802749173,64.9243538283,-23.489581483,-8.3702749173,24.9363578022,84.58,-13.61,85.6680132838,130.49,63.460418517,-4.9502749173,63.6532005488,-23.489581483,-8.3702749173,24.9363578022,86.95,3.42,87.0172333506,131.76,59.480418517,-0.040274917300000004,59.4804321523,-23.489581483,-8.3702749173,24.9363578022,82.97,8.33,83.3871081163,131.38,61.190418517,-22.7702749173,65.2897598257,-23.489581483,-8.3702749173,24.9363578022,84.68,-14.4,85.8956483182,131.76,57.070418517,2.3497250827,57.1187699243,-23.489581483,-8.3702749173,24.9363578022,80.56,10.72,81.2701175095,130.49
2021-01-19 18:30:00,64.7893017223,-5.4383372667,65.0171448918,-22.5806982777,-8.0583372667,23.9755027937,87.37,2.62,87.4092746795,130.82,59.5993017223,-23.2283372667,63.9658691644,-22.5806982777,-8.0583372667,23.9755027937,82.18,-15.17,83.5684228641,129.88,62.1393017223,-5.1983372667,62.3563591694,-22.5806982777,-8.0583372667,23.9755027937,84.72,2.86,84.7682605696,131.01,58.0493017223,-1.4383372667,58.0671184453,-22.5806982777,-8.0583372667,23.9755027937,80.63,6.62,80.9013059227,130.8,59.8993017223,-22.8183372667,64.098384242,-22.5806982777,-8.0583372667,23.9755027937,82.48,-14.76,83.790261964,131.01,55.6593017223,3.5816627333,55.7744222395,-22.5806982777,-8.0583372667,23.9755027937,78.24,11.64,79.1011200932,129.88
2021-01-19 19:00:00,63.1209185838,-6.722460457,63.4778846329,-21.4390814162,-7.722460457,22.7875099008,84.56,1.0,84.5659127545,131.19,57.7909185838,-23.882460457,62.5312896736,-21.4390814162,-7.722460457,22.7875099008,79.23,-16.16,80.8612298942,130.17,60.5909185838,-6.462460457,60.9345781145,-21.4390814162,-7.722460457,22.7875099008,82.03,1.26,82.0396763767,131.4,56.3409185838,-2.032460457,56.3775664815,-21.4390814162,-7.722460457,22.7875099008,77.78,5.69,77.9878484124,131.11,58.4009185838,-24.202460457,63.2172949722,-21.4390814162,-7.722460457,22.7875099008,79.84,-16.48,81.5231010205,131.4,54.0009185838,0.077539543,54.000974253,-21.4390814162,-7.722460457,22.7875099008,75.44,7.8,75.8421624164,130.17
2021-01-19 19:30:00,61.2535017533,-8.2351825034,61.8046091154,-20.2664982467,-7.3151825034,21.5462954181,81.52,-0.92,81.5251911988,132.0,55.9035017533,-24.4151825034,61.0024806459,-20.2664982467,-7.3151825034,21.5462954181,76.17,-17.1,78.0658625777,130.86,58.8235017533,-7.9551825034,59.3589865747,-20.2664982467,-7.3151825034,21.5462954181,79.09,-0.64,79.0925894127,132.21,54.5335017533,-2.3451825034000002,54.5839050861,-20.2664982467,-7.3151825034,21.5462954181,74.8,4.97,74.9649311345,131.82,56.7335017533,-25.9951825034,62.4054463534,-20.2664982467,-7.3151825034,21.5462954181,77.0,-18.68,79.2334676762,132.21,52.2935017533,-0.8351825034,52.3001707018,-20.2664982467,-7.3151825034,21.5462954181,72.56,6.48,72.8487748696,130.86
2021-01-19 20:00:00,58.6846184369,-9.5652063871,59.459041485,-18.9553815631,-6.8952063871,20.1705320039,77.64,-2.67,77.6858964034,133.11,53.2946184369,-26.5452063871,59.539603093,-18.9553815631,-6.8952063871,20.1705320039,72.25,-19.65,74.8744616007,132.04,56.4146184369,-9.2852063871,57.1736323058,-18.9553815631,-6.8952063871,20.1705320039,75.37,-2.39,75.4078842032,133.32,52.0646184369,-4.1052063871,52.2262119291,-18.9553815631,-6.8952063871,20.1705320039,71.02,2.79,71.0747810408,133.0,54.4446184369,-27.6552063871,61.0657589575,-18.9553815631,-6.8952063871,20.1705320039,73.4,-20.76,76.2793392735,133.32,49.9646184369,0.6647936129,49.9690408763,-18.9553815631,-6.8952063871,20.1705320039,68.92,7.5600000000000005,69.3333974359,132.04
2021-01-19 20:30:00,55.494301813,-10.9033647747,56.5552906201,-17.585698187,-6.4633647747000005,18.7358443881,73.08,-4.44,73.2147526118,133.39,50.414301813,-27.5933647747,57.4716939621,-17.585698187,-6.4633647747000005,18.7358443881,68.0,-21.13,71.2072812288,132.27,53.374301813,-10.5933647747,54.4153973731,-17.585698187,-6.4633647747000005,18.7358443881,70.96,-4.13,71.0800851153,133.59,49.294301813,-5.0533647747,49.5526456082,-17.585698187,-6.4633647747000005,18.7358443881,66.88,1.4100000000000001,66.8948615366,133.26,51.534301813,-29.1833647747,59.2237540428,-17.585698187,-6.4633647747000005,18.7358443881,69.12,-22.72,72.7583177376,133.59,47.334301813,-0.3433647747,47.335547187,-17.585698187,-6.4633647747000005,18.7358443881,64.92,6.12,65.207827751,132.27
2021-01-19 21:00:00,52.7016017211,-12.891603236,54.255435285,-16.3883982789,-6.061603236,17.4734836807,69.09,-6.83,69.4267743742,133.78,47.7416017211,-27.811603236,55.2516588841,-16.3883982789,-6.061603236,17.4734836807,64.13,-21.75,67.7179400159,132.47,50.7316017211,-12.561603236,52.2636517002,-16.3883982789,-6.061603236,17.4734836807,67.12,-6.5,67.4340003262,133.98,46.7316017211,-5.241603236,47.0246425175,-16.3883982789,-6.061603236,17.4734836807,63.12,0.8200000000000001,63.1253261378,133.48,48.9316017211,-31.301603236,58.0869349521,-16.3883982789,-6.061603236,17.4734836807,65.32,-25.24,70.0268519926,133.98,44.8116017211,-0.42160323600000005,44.8135849726,-16.3883982789,-6.061603236,17.4734836807,61.2,5.64,61.4593328958,132.47
2021-01-19 21:30:00,50.5620017589,-14.0858545191,52.4874015303,-15.2679982411,-5.6958545191,16.2958439178,65.83,-8.39,66.3624969392,133.28,45.4920017589,-28.4658545191,53.6640205122,-15.2679982411,-5.6958545191,16.2958439178,60.76,-22.77,64.8864431141,131.93,48.7120017589,-13.7458545191,50.6143026408,-15.2679982411,-5.6958545191,16.2958439178,63.98,-8.05,64.4844392082,133.48,44.5720017589,-6.1058545191,44.98827403,-15.2679982411,-5.6958545191,16.2958439178,59.84,-0.41000000000000003,59.8414045624,132.95,46.9320017589,-32.2958545191,56.9704748814,-15.2679982411,-5.6958545191,16.2958439178,62.2,-26.6,67.6490945985,133.48,42.6920017589,-3.6158545191,42.8448528774,-15.2679982411,-5.6958545191,16.2958439178,57.96,2.08,57.9973102825,131.93
2021-01-19 22:00:00,47.8492014032,-15.1151178071,50.179805313,-14.2807985968,-5.3151178071,15.2378373093,62.13,-9.8,62.8981470315,134.85,42.9792014032,-30.3051178071,52.5890855459,-14.2807985968,-5.3151178071,15.2378373093,57.26,-24.99,62.4756568593,133.52,46.1192014032,-14.7751178071,48.4281410368,-14.2807985968,-5.3151178071,15.2378373093,60.4,-9.46,61.1363361676,135.06,42.1892014032,-7.3951178071,42.8324232611,-14.2807985968,-5.3151178071,15.2378373093,56.47,-2.08,56.5082940815,134.58,44.4792014032,-33.9151178071,55.9341986028,-14.2807985968,-5.3151178071,15.2378373093,58.76,-28.6,65.3505745958,135.06,40.4792014032,-5.8351178071,40.8976080726,-14.2807985968,-5.3151178071,15.2378373093,54.76,-0.52,54.7624688998,133.52
2021-01-19 22:30:00,45.1366513968,-16.5949095147,48.0906261253,-13.0733486032,-4.9249095147,13.9702246735,58.21,-11.67,59.3682827779,135.78,40.4666513968,-30.3949095147,50.6102795851,-13.0733486032,-4.9249095147,13.9702246735,53.54,-25.47,59.2895648491,134.29,43.5666513968,-16.2349095147,46.4932833954,-13.0733486032,-4.9249095147,13.9702246735,56.64,-11.31,57.7581656565,136.0,39.7666513968,-7.2549095147,40.4230166537,-13.0733486032,-4.9249095147,13.9702246735,52.84,-2.33,52.8913461731,135.37,42.0466513968,-35.7649095147,55.2000873757,-13.0733486032,-4.9249095147,13.9702246735,55.12,-30.84,63.1610639556,136.0,38.0866513968,-6.1249095147,38.5759968269,-13.0733486032,-4.9249095147,13.9702246735,51.16,-1.2,51.1740715597,134.29
2021-01-19 23:00:00,42.62515147,-17.5848133088,46.1099685203,-11.86484853,-4.5248133088,12.6983686401,54.49,-13.06,56.0332374578,136.83,37.96515147,-30.8348133088,48.909492309,-11.86484853,-4.5248133088,12.6983686401,49.83,-26.31,56.3493123294,135.28,41.15515147,-17.2348133088,44.6182169333,-11.86484853,-4.5248133088,12.6983686401,53.02,-12.71,54.5221468763,137.06,37.36515147,-7.4048133088,38.0918075774,-11.86484853,-4.5248133088,12.6983686401,49.23,-2.88,49.3141693634,136.37,39.73515147,-37.1248133088,54.3795368273,-11.86484853,-4.5248133088,12.6983686401,51.6,-32.6,61.0353995645,137.06,35.77515147,-7.4848133088,36.5497454569,-11.86484853,-4.5248133088,12.6983686401,47.64,-2.96,47.7318677615,135.28
2021-01-19 23:30:00,40.9777348418,-17.9316506681,44.729395798,-10.7822651582,-4.1816506681,11.564750073,51.76,-13.75,53.5552060961,137.15,36.3177348418,-30.8116506681,47.6270477873,-10.7822651582,-4.1816506681,11.564750073,47.1,-26.63,54.1069949267,135.56,39.6177348418,-17.6016506681,43.351851405,-10.7822651582,-4.1816506681,11.564750073,50.4,-13.42,52.1560773065,137.38,35.7977348418,-7.3016506681,36.5348042596,-10.7822651582,-4.1816506681,11.564750073,46.58,-3.12,46.6843742595,136.66,38.2177348418,-37.6616506681,53.6562688554,-10.7822651582,-4.1816506681,11.564750073,49.0,-33.48,59.3456856056,137.38,34.2977348418,-8.3416506681,35.2975601303,-10.7822651582,-4.1816506681,11.564750073,45.08,-4.16,45.2715363115,135.56
2021-01-20 00:00:00,39.9325347543,-13.5264064033,42.1612500063,-10.1874652457,-3.9664064033,10.9323752171,50.12,-9.56,51.0236023816,136.85,35.2925347543,-26.6464064033,44.2220983626,-10.1874652457,-3.9664064033,10.9323752171,45.48,-22.68,50.8213813272,135.27,38.1525347543,-25.9164064033,46.1224026807,-10.1874652457,-3.9664064033,10.9323752171,48.34,-21.95,53.0900941796,137.08,34.7725347543,-3.3764064033,34.9360743851,-10.1874652457,-3.9664064033,10.9323752171,44.96,0.59,44.9638710522,136.36,37.0925347543,-33.3264064033,49.8648723879,-10.1874652457,-3.9664064033,10.9323752171,47.28,-29.36,55.6543619135,137.08,33.2525347543,-16.0464064033,36.92178525,-10.1874652457,-3.9664064033,10.9323752171,43.44,-12.08,45.0883576991,135.27
2021-01-20 00:30:00,42.6503346451,-9.2031638566,43.6319753198,-10.6596653549,-4.1131638566,11.4256983327,53.31,-5.09,53.552443455,135.78,37.7203346451,-22.8231638566,44.0876451419,-10.6596653549,-4.1131638566,11.4256983327,48.38,-18.71,51.8718468921,134.27,40.3103346451,-32.4731638566,51.763205562,-10.6596653549,-4.1131638566,11.4256983327,50.97,-28.36,58.3286421923,136.0,37.0803346451,0.0668361434,37.0803948801,-10.6596653549,-4.1131638566,11.4256983327,47.74,4.18,47.9226460037,135.34,39.5003346451,-28.7531638566,48.8571475716,-10.6596653549,-4.1131638566,11.4256983327,50.16,-24.64,55.8851966088,136.0,35.4603346451,-17.3531638566,39.4786984205,-10.6596653549,-4.1131638566,11.4256983327,46.12,-13.24,47.9828302625,134.27
2021-01-20 01:00:00,42.2470681067,-9.4475115133,43.2905328843,-12.2329318933,-4.6675115133,13.0931389068,54.48,-4.78,54.6892932849,135.61,38.1370681067,-22.7775115133,44.421289879,-12.2329318933,-4.6675115133,13.0931389068,50.37,-18.11,53.5267129572,134.09,39.8770681067,-32.6775115133,51.5557981171,-12.2329318933,-4.6675115133,13.0931389068,52.11,-28.01,59.1609009397,135.83,37.4370681067,0.062488486700000005,37.4371202584,-12.2329318933,-4.6675115133,13.0931389068,49.67,4.73,49.8947071341,135.15,39.0870681067,-28.9475115133,48.6390513476,-12.2329318933,-4.6675115133,13.0931389068,51.32,-24.28,56.7737685908,135.83,35.7670681067,-20.3475115133,41.149779899,-12.2329318933,-4.6675115133,13.0931389068,48.0,-15.68,50.4961622304,134.09
2021-01-20 01:30:00,41.3009847512,-10.1009302559,42.518232953,-12.3690152488,-4.6909302559,13.2286569572,53.67,-5.41,53.9419780876,135.61,37.3209847512,-22.5909302559,43.6257496511,-12.3690152488,-4.6909302559,13.2286569572,49.69,-17.9,52.8157751055,133.96,38.9709847512,-33.2709302559,51.2415110293,-12.3690152488,-4.6909302559,13.2286569572,51.34,-28.58,58.758931236,135.83,36.6509847512,0.1690697441,36.6513747056,-12.3690152488,-4.6909302559,13.2286569572,49.02,4.86,49.2603288661,135.0,38.1509847512,-29.5309302559,48.2449321614,-12.3690152488,-4.6909302559,13.2286569572,50.52,-24.84,56.2965007794,135.83,34.9909847512,-18.9709302559,39.8028291536,-12.3690152488,-4.6909302559,13.2286569572,47.36,-14.28,49.466028747,133.96
2021-01-20 02:00:00,39.551484397,-10.4618109414,40.9117270007,-12.398515603,-4.6318109414,13.2354396131,51.95,-5.83,52.2761073532,136.85,36.021484397,-23.3818109414,42.9448066833,-12.398515603,-4.6318109414,13.2354396131,48.42,-18.75,51.9235871257,135.2,37.281484397,-34.0418109414,50.4851856589,-12.398515603,-4.6318109414,13.2354396131,49.68,-29.41,57.7325774585,137.05,35.381484397,-0.22181094140000002,35.3821796705,-12.398515603,-4.6318109414,13.2354396131,47.78,4.41,47.9830855615,136.29,36.521484397,-30.3518109414,47.4873799023,-12.398515603,-4.6318109414,13.2354396131,48.92,-25.72,55.2692029977,137.05,33.761484397,-20.9118109414,39.7132429492,-12.398515603,-4.6318109414,13.2354396131,46.16,-16.28,48.9467465722,135.2
2021-01-20 02:30:00,39.1039345386,-9.8001215571,40.3132742274,-11.9560654614,-4.5301215571,12.7855192558,51.06,-5.27,51.3312429228,137.28,35.4239345386,-24.1301215571,42.8616134152,-11.9560654614,-4.5301215571,12.7855192558,47.38,-19.6,51.274012911,135.78,36.8639345386,-33.5801215571,49.8655615977,-11.9560654614,-4.5301215571,12.7855192558,48.82,-29.05,56.8092853326,137.48,34.8239345386,-0.7601215571000001,34.8322293506,-11.9560654614,-4.5301215571,12.7855192558,46.78,3.77,46.9316662819,136.88,36.1239345386,-29.8501215571,46.861160928,-11.9560654614,-4.5301215571,12.7855192558,48.08,-25.32,54.3395693763,137.48,33.3239345386,-21.2101215571,39.5013147832,-11.9560654614,-4.5301215571,12.7855192558,45.28,-16.68,48.2545417552,135.78
2021-01-20 03:00:00,38.3000180991,-9.9365746798,39.5680035226,-11.4399819009,-4.4065746798,12.2593265027,49.74,-5.53,50.0464634115,137.16,34.4900180991,-24.2765746798,42.1771671247,-11.4399819009,-4.4065746798,12.2593265027,45.93,-19.87,50.0437988166,135.65,36.1400180991,-33.6965746798,49.4121447961,-11.4399819009,-4.4065746798,12.2593265027,47.58,-29.29,55.8727169556,137.38,33.9400180991,-0.9465746798,33.953215344,-11.4399819009,-4.4065746798,12.2593265027,45.38,3.46,45.5117127781,136.75,35.4000180991,-30.0065746798,46.406419873,-11.4399819009,-4.4065746798,12.2593265027,46.84,-25.6,53.3792618907,137.38,32.4000180991,-19.2865746798,37.7058766733,-11.4399819009,-4.4065746798,12.2593265027,43.84,-14.88,46.2964361479,135.65
2021-01-20 03:30:00,37.255267887,-10.6962063238,38.76033817,-11.024732113,-4.2162063238,11.8034365305,48.28,-6.48,48.7129223102,137.16,33.535267887,-23.7662063238,41.1028801336,-11.024732113,-4.2162063238,11.8034365305,44.56,-19.55,48.6600051377,135.51,35.145267887,-34.4162063238,49.1900916097,-11.024732113,-4.2162063238,11.8034365305,46.17,-30.2,55.1698187418,137.38,33.005267887,-0.4962063238,33.0089976977,-11.024732113,-4.2162063238,11.8034365305,44.03,3.7199999999999998,44.1868679587,136.6,34.375267887,-30.7762063238,46.1392882258,-11.024732113,-4.2162063238,11.8034365305,45.4,-26.56,52.5984182272,137.38,31.495267887,-20.2162063238,37.4252173995,-11.024732113,-4.2162063238,11.8034365305,42.52,-16.0,45.4307208836,135.51
2021-01-20 04:00:00,36.6379675972,-4.6186001977,36.9279316702,-10.8720324028,-4.0886001977,11.6154095987,47.51,-0.53,47.5129561278,136.92,32.9479675972,-19.1986001977,38.133381942,-10.8720324028,-4.0886001977,11.6154095987,43.82,-15.11,46.351963281,135.44,34.1479675972,-39.6286001977,52.3116587832,-10.8720324028,-4.0886001977,11.6154095987,45.02,-35.54,57.3575801442,137.13,32.3879675972,3.8913998023,32.6209049154,-10.8720324028,-4.0886001977,11.6154095987,43.26,7.98,43.9898624685,136.6,33.4879675972,-35.2886001977,48.6490418991,-10.8720324028,-4.0886001977,11.6154095987,44.36,-31.2,54.2332886703,137.13,30.607967597200002,-25.0086001977,39.5256595679,-10.8720324028,-4.0886001977,11.6154095987,41.48,-20.92,46.4568272701,135.44
2021-01-20 04:30:00,36.6292013982,2.9397104599,36.7469766465,-10.3707986018,-4.0602895401,11.1372983613,47.0,7.0,47.5184174821,136.03,32.7592013982,-14.4402895401,35.800659746,-10.3707986018,-4.0602895401,11.1372983613,43.13,-10.38,44.3614844206,134.85,33.7592013982,-42.2202895401,54.0577147861,-10.3707986018,-4.0602895401,11.1372983613,44.13,-38.16,58.3407447673,136.25,32.1692013982,8.3697104599,33.2401800805,-10.3707986018,-4.0602895401,11.1372983613,42.54,12.43,44.3188052637,135.95,33.1092013982,-39.3802895401,51.4492606506,-10.3707986018,-4.0602895401,11.1372983613,43.48,-35.32,56.0179685458,136.25,30.0292013982,-28.6202895401,41.483417289,-10.3707986018,-4.0602895401,11.1372983613,40.4,-24.56,47.2795262244,134.85
2021-01-20 05:00:00,36.4817016683,3.052608786,36.6091925207,-10.1882983317,-4.037391214,10.9591035541,46.67,7.09,47.2054763772,135.9,32.5517016683,-14.547391214,35.6544509513,-10.1882983317,-4.037391214,10.9591035541,42.74,-10.51,44.0132673179,134.74,33.6417016683,-42.007391214,53.8180732445,-10.1882983317,-4.037391214,10.9591035541,43.83,-37.97,57.9895663029,136.12,31.9717016683,8.222608786,33.0121341754,-10.1882983317,-4.037391214,10.9591035541,42.16,12.26,43.90641411,135.83,32.9717016683,-39.157391214,51.190178722,-10.1882983317,-4.037391214,10.9591035541,43.16,-35.12,55.6435081568,136.12,29.8917016683,-29.157391214,41.7572423783,-10.1882983317,-4.037391214,10.9591035541,40.08,-25.12,47.3013826436,134.74
2021-01-20 05:30:00,37.2329016066,2.7045943299,37.3310031012,-10.6670983934,-4.1754056701,11.4551735318,47.9,6.88,48.3915736467,135.9,33.3629016066,-14.1454056701,36.2377662831,-10.6670983934,-4.1754056701,11.4551735318,44.03,-9.97,45.1446763196,134.65,34.3029016066,-42.2454056701,54.4184101097,-10.6670983934,-4.1754056701,11.4551735318,44.97,-38.07,58.9205040712,136.12,32.7429016066,8.5445943299,33.8394399759,-10.6670983934,-4.1754056701,11.4551735318,43.41,12.72,45.2352351602,135.71,33.6129016066,-39.3754056701,51.7711283062,-10.6670983934,-4.1754056701,11.4551735318,44.28,-35.2,56.5664069921,136.12,30.5729016066,-30.2554056701,43.0126944623,-10.6670983934,-4.1754056701,11.4551735318,41.24,-26.08,48.7945078877,134.65
2021-01-20 06:00:00,38.1867679929,2.8489017192,38.2928908644,-11.3932320071,-4.3510982808,12.1958104206,49.58,7.2,50.1000638722,135.23,34.4667679929,-13.3610982808,36.9658902659,-11.3932320071,-4.3510982808,12.1958104206,45.86,-9.01,46.7367061313,133.95,35.1967679929,-41.7210982808,54.5844530879,-11.3932320071,-4.3510982808,12.1958104206,46.59,-37.37,59.7255807841,135.44,33.7867679929,9.1289017192,34.9983219313,-11.3932320071,-4.3510982808,12.1958104206,45.18,13.48,47.1480943411,135.02,34.4867679929,-38.8310982808,51.9344910468,-11.3932320071,-4.3510982808,12.1958104206,45.88,-34.48,57.3920273209,135.44,31.526767992899998,-28.1110982808,42.2394477548,-11.3932320071,-4.3510982808,12.1958104206,42.92,-23.76,49.0577618731,133.95
2021-01-20 06:30:00,41.7236347039,4.4886373626000005,41.9643844025,-12.806365296100001,-4.8013626374000005,13.6768444925,54.53,9.29,55.3156849366,134.49,37.8836347039,-12.2413626374,39.8123189176,-12.806365296100001,-4.8013626374000005,13.6768444925,50.69,-7.44,51.233091845,133.27,38.4536347039,-39.6513626374,55.2350665877,-12.806365296100001,-4.8013626374000005,13.6768444925,51.26,-34.85,61.9847569972,134.68,37.0636347039,10.0186373626,38.3938290884,-12.806365296100001,-4.8013626374000005,13.6768444925,49.87,14.82,52.0254678018,134.3,37.6736347039,-36.6413626374,52.55370784,-12.806365296100001,-4.8013626374000005,13.6768444925,50.48,-31.84,59.682627288,134.68,34.6336347039,-27.6413626374,44.311777004,-12.806365296100001,-4.8013626374000005,13.6768444925,47.44,-22.84,52.6518679631,133.27
2021-01-20 07:00:00,44.2230516419,5.8218077549,44.6046157035,-14.2269483581,-5.2481922451,15.1640885458,58.45,11.07,59.4890527744,133.87,40.2930516419,-11.2281922451,41.8282477724,-14.2269483581,-5.2481922451,15.1640885458,54.52,-5.98,54.8469762156,132.7,40.7330516419,-37.9981922451,55.7049738349,-14.2269483581,-5.2481922451,15.1640885458,54.96,-32.75,63.977840695,134.06,39.3630516419,10.8818077549,40.8394854837,-14.2269483581,-5.2481922451,15.1640885458,53.59,16.13,55.9648550431,133.71,39.9330516419,-34.9281922451,53.0530604861,-14.2269483581,-5.2481922451,15.1640885458,54.16,-29.68,61.7592746071,134.06,36.7730516419,-27.8481922451,46.1278564251,-14.2269483581,-5.2481922451,15.1640885458,51.0,-22.6,55.7831515782,132.7
2021-01-20 07:30:00,47.7204850418,7.2699500942,48.2710769197,-15.9195149582,-5.7900499058,16.9397648867,63.64,13.06,64.9662466208,132.25,43.6404850418,-10.0800499058,44.7895003408,-15.9195149582,-5.7900499058,16.9397648867,59.56,-4.29,59.7143006323,131.16,43.9604850418,-35.5000499058,56.5046705009,-15.9195149582,-5.7900499058,16.9397648867,59.88,-29.71,66.8453326718,132.44,42.5304850418,11.5099500942,44.0604256568,-15.9195149582,-5.7900499058,16.9397648867,58.45,17.3,60.9564803774,132.13,43.0804850418,-32.3900499058,53.8984556767,-15.9195149582,-5.7900499058,16.9397648867,59.0,-26.6,64.719085284,132.44,39.6804850418,-26.0700499058,47.4782939377,-15.9195149582,-5.7900499058,16.9397648867,55.6,-20.28,59.1830921801,131.16
2021-01-20 08:00:00,51.0885851273,8.9444415567,51.8656588223,-17.0814148727,-6.1955584433,18.1702965985,68.17,15.14,69.8309995632,130.58,46.6085851273,-8.8355584433,47.4386688323,-17.0814148727,-6.1955584433,18.1702965985,63.69,-2.64,63.7446915437,129.58,47.0885851273,-32.8455584433,57.4122422376,-17.0814148727,-6.1955584433,18.1702965985,64.17,-26.65,69.4838930976,130.75,45.3885851273,12.2944415567,47.024216666,-17.0814148727,-6.1955584433,18.1702965985,62.47,18.49,65.1489140355,130.52,46.0785851273,-29.6755584433,54.8076160425,-17.0814148727,-6.1955584433,18.1702965985,63.16,-23.48,67.3832026547,130.75,42.3185851273,-25.5555584433,49.4363147345,-17.0814148727,-6.1955584433,18.1702965985,59.4,-19.36,62.4753519398,129.58
2021-01-20 08:30:00,54.0694350803,11.232407784,55.2238245192,-18.4305649197,-6.647592216,19.5927590076,72.5,17.88,74.6722465177,130.07,49.5994350803,-7.657592216,50.187076811,-18.4305649197,-6.647592216,19.5927590076,68.03,-1.01,68.0374970145,129.23,49.8294350803,-30.337592216,58.3381701966,-18.4305649197,-6.647592216,19.5927590076,68.26,-23.69,72.2540220334,130.27,48.2494350803,13.352407784,50.0629082175,-18.4305649197,-6.647592216,19.5927590076,66.68,20.0,69.6148145153,130.15,48.7694350803,-27.127592216,55.8064875932,-18.4305649197,-6.647592216,19.5927590076,67.2,-20.48,70.2514796997,130.27,45.0094350803,-24.447592216,51.220445248,-18.4305649197,-6.647592216,19.5927590076,63.44,-17.8,65.8898596144,129.23
2021-01-20 09:00:00,56.2609185432,12.7341931226,57.6840587147,-19.1990814568,-6.9258068774,20.4100840197,75.46,19.66,77.9790176907,129.99,51.4809185432,-7.1058068774,51.9690048531,-19.1990814568,-6.9258068774,20.4100840197,70.68,-0.18,70.6802292017,129.23,51.8609185432,-28.8258068774,59.3336499322,-19.1990814568,-6.9258068774,20.4100840197,71.06,-21.9,74.3581441404,130.17,50.0709185432,13.9041931226,51.9655989107,-19.1990814568,-6.9258068774,20.4100840197,69.27,20.83,72.3340984599,130.15,50.7609185432,-25.5658068774,56.8355639775,-19.1990814568,-6.9258068774,20.4100840197,69.96,-18.64,72.4006298315,130.17,46.7209185432,-24.7258068774,52.8602852362,-19.1990814568,-6.9258068774,20.4100840197,65.92,-17.8,68.2809373105,129.23
2021-01-20 09:30:00,57.5506351144,9.6375477559,58.3520173501,-19.7393648856,-7.0824522441,20.9714962718,77.29,16.72,79.0778255897,130.52,52.7206351144,-10.1824522441,53.6949504197,-19.7393648856,-7.0824522441,20.9714962718,72.46,-3.1,72.5262821328,129.76,53.4206351144,-24.7624522441,58.8807548964,-19.7393648856,-7.0824522441,20.9714962718,73.16,-17.68,75.2659816916,130.7,51.2806351144,11.0975477559,52.4676958131,-19.7393648856,-7.0824522441,20.9714962718,71.02,18.18,73.3099774928,130.63,52.3006351144,-20.8824522441,56.3154796224,-19.7393648856,-7.0824522441,20.9714962718,72.04,-13.8,73.3498575322,130.7,48.2606351144,-21.4824522441,52.8259846673,-19.7393648856,-7.0824522441,20.9714962718,68.0,-14.4,69.5079851528,129.76
