Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-20 10:00:00,57.7979685768,1.8113587801,57.8263451399,-19.9420314232,-7.1586412199,21.1879862516,77.74,8.97,78.2557889232,130.65,52.7679685768,-15.2286412199,54.9214896113,-19.9420314232,-7.1586412199,21.1879862516,72.71,-8.07,73.156469297,129.61,54.327968576800004,-19.9686412199,57.8815583917,-19.9420314232,-7.1586412199,21.1879862516,74.27,-12.81,75.3666305469,130.81,51.3679685768,6.1013587801,51.729051554,-19.9420314232,-7.1586412199,21.1879862516,71.31,13.26,72.5323631216,130.47,53.0979685768,-15.9986412199,55.4558453895,-19.9420314232,-7.1586412199,21.1879862516,73.04,-8.84,73.5730059193,130.81,48.9779685768,-15.4386412199,51.3536079417,-19.9420314232,-7.1586412199,21.1879862516,68.92,-8.28,69.4155947896,129.61
2021-01-20 10:30:00,58.5738688003,2.8415669467,58.6427541043,-19.7161311997,-7.1584330533,20.9754378563,78.29,10.0,78.9260673035,131.61,53.2838688003,-15.7584330533,55.5652669085,-19.7161311997,-7.1584330533,20.9754378563,73.0,-8.6,73.5048297733,130.69,55.0638688003,-19.3484330533,58.3642999518,-19.7161311997,-7.1584330533,20.9754378563,74.78,-12.19,75.7670409875,131.78,51.8938688003,5.9715669467,52.2363209928,-19.7161311997,-7.1584330533,20.9754378563,71.61,13.13,72.8037705068,131.57,53.9238688003,-15.3184330533,56.0574528283,-19.7161311997,-7.1584330533,20.9754378563,73.64,-8.16,74.0907227661,131.78,49.5238688003,-16.7184330533,52.2696813143,-19.7161311997,-7.1584330533,20.9754378563,69.24,-9.56,69.8968611599,130.69
2021-01-20 11:00:00,58.8192686892,1.4163867913,58.8363197411,-19.8907313108,-7.1936132087,21.1515782644,78.71,8.61,79.1795188164,131.16,53.8392686892,-18.8836132087,57.0548657067,-19.8907313108,-7.1936132087,21.1515782644,73.73,-11.69,74.6509812394,130.44,55.2992686892,-20.5136132087,58.9815008663,-19.8907313108,-7.1936132087,21.1515782644,75.19,-13.32,76.3607130663,131.32,52.4592686892,2.8563867913000003,52.5369757115,-19.8907313108,-7.1936132087,21.1515782644,72.35,10.05,73.0446781087,131.32,54.1492686892,-16.5136132087,56.6113303216,-19.8907313108,-7.1936132087,21.1515782644,74.04,-9.32,74.6242855912,131.32,49.8292686892,-3.9136132087,49.9827208788,-19.8907313108,-7.1936132087,21.1515782644,69.72,3.2800000000000002,69.7971116881,130.44
2021-01-20 11:30:00,59.2218686931,-1.0781768676,59.2316823741,-19.9381313069,-7.2181768676,21.2045079477,79.16,6.14,79.3977657116,133.14,54.6618686931,-28.0781768676,61.4516387514,-19.9381313069,-7.2181768676,21.2045079477,74.6,-20.86,77.4616008097,133.02,55.6918686931,-23.5381768676,60.4618061985,-19.9381313069,-7.2181768676,21.2045079477,75.63,-16.32,77.3707910002,133.29,53.3418686931,-5.3281768676,53.6073168924,-19.9381313069,-7.2181768676,21.2045079477,73.28,1.8900000000000001,73.3043689012,133.87,54.7018686931,-19.4581768676,58.0595822025,-19.9381313069,-7.2181768676,21.2045079477,74.64,-12.24,75.6369433544,133.29,50.2218686931,17.6618231324,53.2369804872,-19.9381313069,-7.2181768676,21.2045079477,70.16,24.88,74.4408490011,133.02
2021-01-20 12:00:00,59.9071686928,-0.9671360346000001,59.9149748635,-19.9228313072,-7.2171360346,21.1897678099,79.83,6.25,80.0742867592,132.39,55.1971686928,-27.1771360346,61.5249880515,-19.9228313072,-7.2171360346,21.1897678099,75.12,-19.96,77.7265463018,132.25,56.3771686928,-23.1871360346,60.9592357834,-19.9228313072,-7.2171360346,21.1897678099,76.3,-15.97,77.9533892785,132.57,53.8771686928,-4.6971360346,54.0815346794,-19.9228313072,-7.2171360346,21.1897678099,73.8,2.52,73.8430118562,133.1,55.2771686928,-19.0971360346,58.4830401348,-19.9228313072,-7.2171360346,21.1897678099,75.2,-11.88,76.1326106212,132.57,50.6771686928,19.4628639654,54.2860801721,-19.9228313072,-7.2171360346,21.1897678099,70.6,26.68,75.4730574444,132.25
2021-01-20 12:30:00,61.5477187487,-0.0395540439,61.5477314585,-20.9322812513,-7.4495540439,22.2183764897,82.48,7.41,82.8121881126,132.1,56.7377187487,-26.9895540439,62.8299670244,-20.9322812513,-7.4495540439,22.2183764897,77.67,-19.54,80.0902022722,132.06,57.8777187487,-22.1895540439,61.9855357016,-20.9322812513,-7.4495540439,22.2183764897,78.81,-14.74,80.1765782508,132.28,55.3477187487,-4.5495540439,55.5343894599,-20.9322812513,-7.4495540439,22.2183764897,76.28,2.9,76.3351059474,132.88,56.7877187487,-18.0895540439,59.5993034035,-20.9322812513,-7.4495540439,22.2183764897,77.72,-10.64,78.4449361017,132.28,52.1477187487,20.0704459561,55.8767158266,-20.9322812513,-7.4495540439,22.2183764897,73.08,27.52,78.0899276476,132.06
2021-01-20 13:00:00,61.9183520365,-0.2557430196,61.9188801854,-21.3016479635,-7.5257430196,22.591967908,83.22,7.27,83.5369457186,131.97,57.0683520365,-27.1257430196,63.1870456544,-21.3016479635,-7.5257430196,22.591967908,78.37,-19.6,80.7837663148,131.92,58.2283520365,-22.3357430196,62.3652659509,-21.3016479635,-7.5257430196,22.591967908,79.53,-14.81,80.8972001988,132.14,55.6483520365,-4.7157430196,55.8478049399,-21.3016479635,-7.5257430196,22.591967908,76.95,2.81,77.0012895996,132.72,57.1383520365,-18.2057430196,59.9686614187,-21.3016479635,-7.5257430196,22.591967908,78.44,-10.68,79.1637290683,132.14,52.4183520365,19.9942569804,56.1021741328,-21.3016479635,-7.5257430196,22.591967908,73.72,27.52,78.6891911256,131.92
2021-01-20 13:30:00,61.7908852463,-1.8241977346,61.8178064711,-20.9191147537,-7.3741977346,22.1808059886,82.71,5.55,82.8959986972,132.91,56.9408852463,-27.4341977346,63.2052182812,-20.9191147537,-7.3741977346,22.1808059886,77.86,-20.06,80.4026317977,132.69,58.1408852463,-24.1341977346,62.9509494568,-20.9191147537,-7.3741977346,22.1808059886,79.06,-16.76,80.8169610911,133.07,55.5608852463,-4.7841977346,55.7664820239,-20.9191147537,-7.3741977346,22.1808059886,76.48,2.59,76.5238426897,133.52,57.0808852463,-20.0141977346,60.4879787351,-20.9191147537,-7.3741977346,22.1808059886,78.0,-12.64,79.0175271696,133.07,52.3608852463,20.2658022654,56.1459263459,-20.9191147537,-7.3741977346,22.1808059886,73.28,27.64,78.3193973419,132.69
2021-01-20 14:00:00,61.0826518802,-2.381859799,61.129073417,-20.3473481198,-7.171859799,21.5742936961,81.43,4.79,81.5707606928,133.04,56.0326518802,-27.971859799,62.6265360478,-20.3473481198,-7.171859799,21.5742936961,76.38,-20.8,79.1615083232,132.8,57.4926518802,-24.741859799,62.5904517201,-20.3473481198,-7.171859799,21.5742936961,77.84,-17.57,79.7983113856,133.21,54.7026518802,-5.271859799,54.956097282,-20.3473481198,-7.171859799,21.5742936961,75.05,1.9,75.0740467805,133.67,56.4926518802,-20.611859799,60.1354178569,-20.3473481198,-7.171859799,21.5742936961,76.84,-13.44,78.0065330597,133.21,51.5326518802,19.228140201,55.0030506917,-20.3473481198,-7.171859799,21.5742936961,71.88,26.4,76.5747634668,132.8
2021-01-20 14:30:00,60.0898853443,-2.6279526527,60.1473229316,-19.6801146557,-7.1079526527,20.9243853858,79.77,4.48,79.8957026379,133.04,55.1698853443,-28.2279526527,61.9720385325,-19.6801146557,-7.1079526527,20.9243853858,74.85,-21.12,77.7725973592,132.8,56.5698853443,-24.9879526527,61.842943863,-19.6801146557,-7.1079526527,20.9243853858,76.25,-17.88,78.3183050123,133.21,53.8698853443,-5.5279526527,54.1527728518,-19.6801146557,-7.1079526527,20.9243853858,73.55,1.58,73.5669688107,133.67,55.5598853443,-20.8679526527,59.3495771458,-19.6801146557,-7.1079526527,20.9243853858,75.24,-13.76,76.4878761635,133.21,50.7198853443,18.9320473473,54.1380567263,-19.6801146557,-7.1079526527,20.9243853858,70.4,26.04,75.0615853816,132.8
2021-01-20 15:00:00,59.4399020468,-2.8139174135,59.5064709636,-19.5500979532,-7.0739174135,20.7905420216,78.99,4.26,79.104789362,133.16,54.6099020468,-28.4539174135,61.5781358742,-19.5500979532,-7.0739174135,20.7905420216,74.16,-21.38,77.1803731528,132.93,55.9599020468,-25.2539174135,61.3943888464,-19.5500979532,-7.0739174135,20.7905420216,75.51,-18.18,77.667705644,133.34,53.3299020468,-5.6839174135,53.631943555,-19.5500979532,-7.0739174135,20.7905420216,72.88,1.3900000000000001,72.893254146,133.79,54.9699020468,-21.1539174135,58.8997313489,-19.5500979532,-7.0739174135,20.7905420216,74.52,-14.08,75.8384915462,133.34,50.2499020468,18.7660825865,53.6397102095,-19.5500979532,-7.0739174135,20.7905420216,69.8,25.84,74.4294672828,132.93
2021-01-20 15:30:00,59.2337517445,-3.2460631469,59.3226286646,-19.8762482555,-7.1260631469,21.1150662014,79.11,3.88,79.2050913768,134.12,54.7637517445,-28.7660631469,61.8591536808,-19.8762482555,-7.1260631469,21.1150662014,74.64,-21.64,77.7137002079,133.83,55.7537517445,-25.9760631469,61.5080213484,-19.8762482555,-7.1260631469,21.1150662014,75.63,-18.85,77.9436937795,134.3,53.4737517445,-5.7060631469,53.777330561,-19.8762482555,-7.1260631469,21.1150662014,73.35,1.42,73.3637437703,134.72,54.8037517445,-21.8460631469,58.9974718127,-19.8762482555,-7.1260631469,21.1150662014,74.68,-14.72,76.1168890589,134.3,50.4437517445,18.4739368531,53.7201864564,-19.8762482555,-7.1260631469,21.1150662014,70.32,25.6,74.8349009487,133.83
2021-01-20 16:00:00,59.4027185266,-3.3564074515,59.4974658227,-20.0972814734,-7.2164074515,21.353624028,79.5,3.86,79.5936530133,133.26,54.9227185266,-28.3864074515,61.8246968319,-20.0972814734,-7.2164074515,21.353624028,75.02,-21.17,77.9497870427,132.96,55.8927185266,-25.7964074515,61.5585138035,-20.0972814734,-7.2164074515,21.353624028,75.99,-18.58,78.2284890561,133.43,53.6227185266,-5.6264074515,53.917088228,-20.0972814734,-7.2164074515,21.353624028,73.72,1.5899999999999999,73.7371446423,133.83,54.9427185266,-21.6964074515,59.0714517799,-20.0972814734,-7.2164074515,21.353624028,75.04,-14.48,76.4242893326,133.43,50.5027185266,18.5435925485,53.7995297673,-20.0972814734,-7.2164074515,21.353624028,70.6,25.76,75.152761759,132.96
2021-01-20 16:30:00,60.5837018805,-3.3705548191,60.6773893088,-20.5862981195,-7.3705548191,21.865972391,81.17,4.0,81.2684988172,132.88,56.0837018805,-28.4205548191,62.8737588573,-20.5862981195,-7.3705548191,21.865972391,76.67,-21.05,79.5071782923,132.61,57.0037018805,-25.6305548191,62.5007789425,-20.5862981195,-7.3705548191,21.865972391,77.59,-18.26,79.7096963989,133.04,54.7337018805,-5.7805548191,55.0381043965,-20.5862981195,-7.3705548191,21.865972391,75.32,1.5899999999999999,75.3367805258,133.45,55.9737018805,-21.5305548191,59.9718274944,-20.5862981195,-7.3705548191,21.865972391,76.56,-14.16,77.8584561881,133.04,51.6137018805,18.1494451809,54.7117590851,-20.5862981195,-7.3705548191,21.865972391,72.2,25.52,76.5774797183,132.61
2021-01-20 17:00:00,62.8025518549,-2.6041097834,62.856518415,-21.6074481451,-7.7441097834,22.9532797587,84.41,5.14,84.5663508731,132.36,58.4525518549,-27.7341097834,64.6983899632,-21.6074481451,-7.7441097834,22.9532797587,80.06,-19.99,82.5178992704,132.12,59.0825518549,-24.7141097834,64.0432288074,-21.6074481451,-7.7441097834,22.9532797587,80.69,-16.97,82.4551817656,132.52,57.0125518549,-5.2341097834,57.252309772,-21.6074481451,-7.7441097834,22.9532797587,78.62,2.51,78.6600565726,132.93,58.0325518549,-20.5441097834,61.5616562609,-21.6074481451,-7.7441097834,22.9532797587,79.64,-12.8,80.6620703925,132.52,53.7525518549,18.8958902166,56.9771138089,-21.6074481451,-7.7441097834,22.9532797587,75.36,26.64,79.9300894532,132.12
2021-01-20 17:30:00,64.8465518956,-2.5604509873,64.897081614,-22.8134481044,-8.1504509873,24.2256736894,87.66,5.59,87.8380538263,131.73,60.5865518956,-26.2804509873,66.0408386886,-22.8134481044,-8.1504509873,24.2256736894,83.4,-18.13,85.3478582039,131.39,60.9765518956,-24.4504509873,65.6960001413,-22.8134481044,-8.1504509873,24.2256736894,83.79,-16.3,85.3607292612,131.9,59.0365518956,-4.0104509873,59.1726134022,-22.8134481044,-8.1504509873,24.2256736894,81.85,4.14,81.9546344022,132.18,59.9065518956,-20.3104509873,63.2559039089,-22.8134481044,-8.1504509873,24.2256736894,82.72,-12.16,83.6089947314,131.9,55.7065518956,19.6095490127,59.057212401,-22.8134481044,-8.1504509873,24.2256736894,78.52,27.76,83.2826992838,131.39
2021-01-20 18:00:00,65.4136183092,-2.5697304493,65.4640739252,-23.2863816908,-8.2697304493,24.7112123125,88.7,5.7,88.8829567465,132.01,61.1836183092,-26.5897304493,66.7116849943,-23.2863816908,-8.2697304493,24.7112123125,84.47,-18.32,86.4338087787,131.69,61.5136183092,-24.5297304493,66.2241112693,-23.2863816908,-8.2697304493,24.7112123125,84.8,-16.26,86.3448180263,132.18,59.6036183092,-4.2397304493,59.7542185108,-23.2863816908,-8.2697304493,24.7112123125,82.89,4.03,82.9879087578,132.47,60.4336183092,-20.3097304493,63.7550576258,-23.2863816908,-8.2697304493,24.7112123125,83.72,-12.04,84.5813218152,132.18,56.2336183092,19.9702695507,59.6743788746,-23.2863816908,-8.2697304493,24.7112123125,79.52,28.24,84.3855911871,131.69
2021-01-20 18:30:00,64.4792684909,-0.8840538031,64.4853286899,-22.1607315091,-7.9440538031,23.5415804874,86.64,7.06,86.9271718164,131.34,59.5392684909,-24.0540538031,64.2146556231,-22.1607315091,-7.9440538031,23.5415804874,81.7,-16.11,83.2731775544,130.95,60.6692684909,-22.7040538031,64.7783466778,-22.1607315091,-7.9440538031,23.5415804874,82.83,-14.76,84.1348114635,131.51,58.0292684909,-2.0340538031,58.0649065827,-22.1607315091,-7.9440538031,23.5415804874,80.19,5.91,80.4074884572,131.77,59.4792684909,-18.5440538031,62.3030120593,-22.1607315091,-7.9440538031,23.5415804874,81.64,-10.6,82.3252670813,131.51,54.9992684909,4.8559461969,55.2132207718,-22.1607315091,-7.9440538031,23.5415804874,77.16,12.8,78.214484592,130.95
2021-01-20 19:00:00,63.0806851375,1.19038985,63.0919160068,-21.1993148625,-7.63961015,22.5338543948,84.28,8.83,84.7412963082,129.76,57.7006851375,-16.71961015,60.0742409765,-21.1993148625,-7.63961015,22.5338543948,78.9,-9.08,79.4207554736,128.86,59.3606851375,-20.22961015,62.7130613733,-21.1993148625,-7.63961015,22.5338543948,80.56,-12.59,81.537854399,129.94,56.1706851375,4.50038985,56.3506821398,-21.1993148625,-7.63961015,22.5338543948,77.37,12.14,78.3166425481,129.73,58.1206851375,-16.19961015,60.3360705537,-21.1993148625,-7.63961015,22.5338543948,79.32,-8.56,79.7805490079,129.94,53.6806851375,-17.75961015,56.5421940635,-21.1993148625,-7.63961015,22.5338543948,74.88,-10.12,75.5607623043,128.86
2021-01-20 19:30:00,61.4142519847,-0.0616116165,61.4142828895,-19.8257480153,-7.2216116165,21.1000464148,81.24,7.16,81.5549091104,131.64,55.6742519847,-18.1216116165,58.5492539802,-19.8257480153,-7.2216116165,21.1000464148,75.5,-10.9,76.2827634528,130.69,57.8342519847,-22.0616116165,61.8992359383,-19.8257480153,-7.2216116165,21.1000464148,77.66,-14.84,79.0651705873,131.81,54.2642519847,3.6783883834999997,54.3887817896,-19.8257480153,-7.2216116165,21.1000464148,74.09,10.9,74.8875029628,131.59,56.6942519847,-17.9816116165,59.477529912,-19.8257480153,-7.2216116165,21.1000464148,76.52,-10.76,77.272815401,131.81,51.9342519847,-15.9016116165,54.3141582022,-19.8257480153,-7.2216116165,21.1000464148,71.76,-8.68,72.2830547224,130.69
2021-01-20 20:00:00,58.3419185854,-0.9556707394,58.3497452504,-18.6480814146,-6.8356707394,19.8614534942,76.99,5.88,77.2142117748,131.48,52.9119185854,-19.4156707394,56.3616837812,-18.6480814146,-6.8356707394,19.8614534942,71.56,-12.58,72.6573464971,130.57,54.9519185854,-22.9356707394,59.5462706514,-18.6480814146,-6.8356707394,19.8614534942,73.6,-16.1,75.3403610291,131.66,51.6219185854,2.3843292606,51.6769533202,-18.6480814146,-6.8356707394,19.8614534942,70.27,9.22,70.8722886607,131.48,53.8319185854,-18.9156707394,57.0585493866,-18.6480814146,-6.8356707394,19.8614534942,72.48,-12.08,73.479771366,131.66,49.3919185854,-17.5156707394,52.4057281506,-18.6480814146,-6.8356707394,19.8614534942,68.04,-10.68,68.8731006998,130.57
2021-01-20 20:30:00,56.2012853383,-2.5005465224,56.2568858593,-17.4987146617,-6.4705465224,18.6567142635,73.7,3.9699999999999998,73.8068485982,132.74,50.6612853383,-20.5505465224,54.6707489842,-17.4987146617,-6.4705465224,18.6567142635,68.16,-14.08,69.5990804537,131.76,52.9512853383,-24.8005465224,58.4714094818,-17.4987146617,-6.4705465224,18.6567142635,70.45,-18.33,72.7955451934,132.92,49.4712853383,1.5894534776,49.496812376,-17.4987146617,-6.4705465224,18.6567142635,66.97,8.06,67.4532764215,132.68,51.9012853383,-20.8305465224,55.9254422261,-17.4987146617,-6.4705465224,18.6567142635,69.4,-14.36,70.8700896006,132.92,47.3812853383,-18.6705465224,50.9271588423,-17.4987146617,-6.4705465224,18.6567142635,64.88,-12.2,66.0170765787,131.76
2021-01-20 21:00:00,53.3495017125,-4.2440852288,53.5180492208,-16.4604982875,-6.0840852288,17.5489058617,69.81,1.8399999999999999,69.834244465,133.01,48.1595017125,-21.0640852288,52.5645630794,-16.4604982875,-6.0840852288,17.5489058617,64.62,-14.98,66.3335872692,131.92,50.2795017125,-26.6240852288,56.893498809,-16.4604982875,-6.0840852288,17.5489058617,66.74,-20.54,69.8292145166,133.2,47.0495017125,1.0859147712,47.0620316422,-16.4604982875,-6.0840852288,17.5489058617,63.51,7.17,63.9134492889,132.87,49.2995017125,-22.6840852288,54.2679333656,-16.4604982875,-6.0840852288,17.5489058617,65.76,-16.6,67.8228398108,133.2,45.0195017125,-20.2040852288,49.3453198832,-16.4604982875,-6.0840852288,17.5489058617,61.48,-14.12,63.08062143,131.92
2021-01-20 21:30:00,51.188168337,-4.9384886563,51.4258422187,-15.581831662999999,-5.7884886563,16.6222765859,66.77,0.85,66.7754101448,131.94,45.988168337,-21.2584886563,50.6639414864,-15.581831662999999,-5.7884886563,16.6222765859,61.57,-15.47,63.483744376,130.79,48.278168337,-26.9784886563,55.304795345,-15.581831662999999,-5.7884886563,16.6222765859,63.86,-21.19,67.2838442719,132.12,44.978168337,0.6015113437,44.9821902851,-15.581831662999999,-5.7884886563,16.6222765859,60.56,6.39,60.8961878938,131.76,47.258168337,-23.1084886563,52.6054818678,-15.581831662999999,-5.7884886563,16.6222765859,62.84,-17.32,65.1831880165,132.12,42.978168337,-19.5084886563,47.198560182,-15.581831662999999,-5.7884886563,16.6222765859,58.56,-13.72,60.1457562925,130.79
2021-01-20 22:00:00,48.4260174418,-6.1173916752,48.8108763104,-15.2139825582,-5.4673916752,16.1665592199,63.64,-0.65,63.6433193666,132.68,43.8360174418,-22.6473916752,49.3406604623,-15.2139825582,-5.4673916752,16.1665592199,59.05,-17.18,61.4984138007,131.55,45.6360174418,-28.3373916752,53.7182823153,-15.2139825582,-5.4673916752,16.1665592199,60.85,-22.87,65.005841276,132.85,42.8860174418,-0.5973916752,42.8901779996,-15.2139825582,-5.4673916752,16.1665592199,58.1,4.87,58.3037468779,132.47,44.7060174418,-24.5073916752,50.9827445537,-15.2139825582,-5.4673916752,16.1665592199,59.92,-19.04,62.872315052,132.85,40.9860174418,-19.6273916752,45.4432407484,-15.2139825582,-5.4673916752,16.1665592199,56.2,-14.16,57.956411207,131.55
2021-01-20 22:30:00,45.6136503166,-7.4707782793,46.2213978943,-14.3263496834,-5.1407782793,15.2207718782,59.94,-2.33,59.985269025,134.25,41.4336503166,-23.600778279300002,47.6837929903,-14.3263496834,-5.1407782793,15.2207718782,55.76,-18.46,58.7362681824,133.02,42.9836503166,-30.1807782793,52.5211726076,-14.3263496834,-5.1407782793,15.2207718782,57.31,-25.04,62.5414878301,134.42,40.5936503166,-1.1007782793,40.6085724798,-14.3263496834,-5.1407782793,15.2207718782,54.92,4.04,55.0683938389,133.97,42.1136503166,-26.3807782793,49.6941143961,-14.3263496834,-5.1407782793,15.2207718782,56.44,-21.24,60.3043215699,134.42,38.7936503166,-20.2607782793,43.7658136148,-14.3263496834,-5.1407782793,15.2207718782,53.12,-15.12,55.2299628825,133.02
2021-01-20 23:00:00,43.670451412,-8.1608822368,44.4264372352,-12.479548588,-4.7508822368,13.3532773126,56.15,-3.41,56.253449672,134.25,38.950451412,-23.5608822368,45.522003877,-12.479548588,-4.7508822368,13.3532773126,51.43,-18.81,54.7618571635,132.93,41.230451412,-30.8908822368,51.5188968147,-12.479548588,-4.7508822368,13.3532773126,53.71,-26.14,59.7332712983,134.42,38.220451412,-1.1108822368,38.23659197,-12.479548588,-4.7508822368,13.3532773126,50.7,3.64,50.8304987188,133.89,40.360451412,-27.1508822368,48.642948558,-12.479548588,-4.7508822368,13.3532773126,52.84,-22.4,57.39186005,134.42,36.520451412,-20.1108822368,41.691617331,-12.479548588,-4.7508822368,13.3532773126,49.0,-15.36,51.3510428326,132.93
2021-01-20 23:30:00,42.0881848039,-8.2943328663,42.8976835946,-11.1718151961,-4.3443328663,11.9867711594,53.26,-3.95,53.406273976,134.65,37.2481848039,-23.8143328663,44.2102897644,-11.1718151961,-4.3443328663,11.9867711594,48.42,-19.47,52.1879037709,133.39,39.7581848039,-31.2043328663,50.5413063596,-11.1718151961,-4.3443328663,11.9867711594,50.93,-26.86,57.5788546256,134.84,36.6181848039,-1.2143328663,36.6383141348,-11.1718151961,-4.3443328663,11.9867711594,47.79,3.13,47.8923897921,134.33,38.9081848039,-27.5043328663,47.6480342842,-11.1718151961,-4.3443328663,11.9867711594,50.08,-23.16,55.1760092794,134.84,34.9481848039,-20.7443328663,40.6411486938,-11.1718151961,-4.3443328663,11.9867711594,46.12,-16.4,48.9491000939,133.39
2021-01-21 00:00:00,41.0539683297,-8.6527395202,41.9559080085,-10.4460316703,-4.1227395202,11.2301629021,51.5,-4.53,51.6988481496,134.65,36.1639683297,-24.0427395202,43.4267881496,-10.4460316703,-4.1227395202,11.2301629021,46.61,-19.92,50.6882481449,133.39,38.7939683297,-31.5427395202,49.999163945,-10.4460316703,-4.1227395202,11.2301629021,49.24,-27.42,56.3598616038,134.84,35.5739683297,-1.4627395202,35.6040282781,-10.4460316703,-4.1227395202,11.2301629021,46.02,2.66,46.0968111695,134.33,37.9139683297,-27.8827395202,47.0628957636,-10.4460316703,-4.1227395202,11.2301629021,48.36,-23.76,53.8816035396,134.84,33.9539683297,-20.0827395202,39.4485537374,-10.4460316703,-4.1227395202,11.2301629021,44.4,-15.96,47.1813692044,133.39
2021-01-21 00:30:00,43.4666181287,-8.3018828862,44.2523236791,-11.0433818713,-4.2818828862,11.844441912,54.51,-4.02,54.6580323466,133.86,38.4966181287,-23.2518828862,44.97376641,-11.0433818713,-4.2818828862,11.844441912,49.54,-18.97,53.0478321894,132.56,41.0766181287,-30.9118828862,51.4084921045,-11.0433818713,-4.2818828862,11.844441912,52.12,-26.63,58.5290637205,134.05,37.8166181287,-0.9418828862,37.8283458542,-11.0433818713,-4.2818828862,11.844441912,48.86,3.34,48.9740257688,133.45,40.1966181287,-27.2018828862,48.5356625744,-11.0433818713,-4.2818828862,11.844441912,51.24,-22.92,56.1325573976,134.05,36.1166181287,-18.8818828862,40.7545777353,-11.0433818713,-4.2818828862,11.844441912,47.16,-14.6,49.3682651103,132.56
2021-01-21 01:00:00,43.3430182631,-8.7334923644,44.2141506877,-12.7769817369,-4.8734923644,13.6748744101,56.12,-3.86,56.2525910514,133.2,39.1430182631,-22.5734923644,45.1855998773,-12.7769817369,-4.8734923644,13.6748744101,51.92,-17.7,54.8541374921,131.79,40.9030182631,-31.1234923644,51.3977497561,-12.7769817369,-4.8734923644,13.6748744101,53.68,-26.25,59.7545387397,133.37,38.3930182631,-0.5034923644,38.396319562,-12.7769817369,-4.8734923644,13.6748744101,51.17,4.37,51.3562634934,132.68,39.9830182631,-27.3934923644,48.4669492886,-12.7769817369,-4.8734923644,13.6748744101,52.76,-22.52,57.3652159414,133.37,36.6230182631,-20.1534923644,41.8020181472,-12.7769817369,-4.8734923644,13.6748744101,49.4,-15.28,51.7091713335,131.79
2021-01-21 01:30:00,42.3152016575,-9.6091529204,43.3925352009,-13.0247983425,-4.9591529204,13.9369497937,55.34,-4.65,55.5350168812,133.54,38.3152016575,-22.9091529204,44.6417289717,-13.0247983425,-4.9591529204,13.9369497937,51.34,-17.95,54.3874810963,132.08,39.9052016575,-32.0391529204,51.1755062426,-13.0247983425,-4.9591529204,13.9369497937,52.93,-27.08,59.4551200487,133.72,37.5752016575,-0.8091529204,37.583912889,-13.0247983425,-4.9591529204,13.9369497937,50.6,4.15,50.7698975772,132.95,39.0152016575,-28.3191529204,48.2095465909,-13.0247983425,-4.9591529204,13.9369497937,52.04,-23.36,57.0425385129,133.72,35.7752016575,-19.5991529204,40.7920561976,-13.0247983425,-4.9591529204,13.9369497937,48.8,-14.64,50.9486957635,132.08
2021-01-21 02:00:00,41.076885107,-9.2574635362,42.1071386017,-12.653114893,-4.8574635362,13.5534596506,53.73,-4.4,53.9098590241,134.4,37.126885107,-24.0774635362,44.2507609888,-12.653114893,-4.8574635362,13.5534596506,49.78,-19.22,53.3615666936,133.06,38.736885107,-32.0074635362,50.2496168126,-12.653114893,-4.8574635362,13.5534596506,51.39,-27.15,58.1210340582,134.57,36.436885107,-1.6374635362,36.473660128,-12.653114893,-4.8574635362,13.5534596506,49.09,3.22,49.1954926797,133.96,37.826885107,-28.2974635362,47.2400220097,-12.653114893,-4.8574635362,13.5534596506,50.48,-23.44,55.6566617756,134.57,34.746885107,-20.3774635362,40.2813485972,-12.653114893,-4.8574635362,13.5534596506,47.4,-15.52,49.8761506133,133.06
2021-01-21 02:30:00,40.4850510191,-9.2875355648,41.5367027204,-12.7449489809,-4.7675355648,13.6074655939,53.23,-4.52,53.4215621262,134.18,36.7250510191,-24.3375355648,44.0572923558,-12.7449489809,-4.7675355648,13.6074655939,49.47,-19.57,53.2002424807,132.85,38.1650510191,-31.9575355648,49.7780594104,-12.7449489809,-4.7675355648,13.6074655939,50.91,-27.19,57.7158920922,134.34,36.0550510191,-1.9575355648000001,36.1081521194,-12.7449489809,-4.7675355648,13.6074655939,48.8,2.81,48.880835713,133.75,37.2550510191,-28.2875355648,46.7773822992,-12.7449489809,-4.7675355648,13.6074655939,50.0,-23.52,55.2556820608,134.34,34.3350510191,-21.0875355648,40.2936705287,-12.7449489809,-4.7675355648,13.6074655939,47.08,-16.32,49.8283935121,132.85
2021-01-21 03:00:00,39.5571174373,-9.4869590841,40.6788388798,-12.6928825627,-4.7069590841,13.5375304827,52.25,-4.78,52.4681894103,135.09,36.0271174373,-24.7669590841,43.7190513748,-12.6928825627,-4.7069590841,13.5375304827,48.72,-20.06,52.6881580623,133.75,37.2671174373,-32.4669590841,49.4261213758,-12.6928825627,-4.7069590841,13.5375304827,49.96,-27.76,57.1543454166,135.25,35.3971174373,-2.0969590841,35.4591759671,-12.6928825627,-4.7069590841,13.5375304827,48.09,2.61,48.1607744954,134.67,36.4271174373,-28.7869590841,46.4286969244,-12.6928825627,-4.7069590841,13.5375304827,49.12,-24.08,54.7048517044,135.25,33.7471174373,-20.1469590841,39.3035354092,-12.6928825627,-4.7069590841,13.5375304827,46.44,-15.44,48.9394237808,133.75
2021-01-21 03:30:00,38.727133839,-9.5182000386,39.8796568109,-12.522866161,-4.5882000386,13.3369320491,51.25,-4.93,51.4865749492,135.09,35.347133839,-24.8382000386,43.2013431711,-12.522866161,-4.5882000386,13.3369320491,47.87,-20.25,51.9769121822,133.75,36.487133839,-32.5482000386,48.8947467683,-12.522866161,-4.5882000386,13.3369320491,49.01,-27.96,56.4246550721,135.25,34.717133839,-2.1382000386,34.7829165165,-12.522866161,-4.5882000386,13.3369320491,47.24,2.45,47.3034893005,134.67,35.637133839,-28.8282000386,45.8374347638,-12.522866161,-4.5882000386,13.3369320491,48.16,-24.24,53.916260998,135.25,33.117133839,-20.9082000386,39.1650020115,-12.522866161,-4.5882000386,13.3369320491,45.64,-16.32,48.4701145037,133.75
2021-01-21 04:00:00,38.0159677348,-10.287263247,39.3832653284,-11.764032265200001,-4.457263247,12.580129204,49.78,-5.83,50.1202284512,136.03,34.3559677348,-24.037263247,41.9299718984,-11.764032265200001,-4.457263247,12.580129204,46.12,-19.58,50.1041994248,134.51,35.8559677348,-33.637263247,49.1641729408,-11.764032265200001,-4.457263247,12.580129204,47.62,-29.18,55.8492327611,136.22,33.7759677348,-1.097263247,33.7937861605,-11.764032265200001,-4.457263247,12.580129204,45.54,3.36,45.6637843373,135.5,35.0759677348,-29.977263247,46.1406526212,-11.764032265200001,-4.457263247,12.580129204,46.84,-25.52,53.3409411241,136.22,32.1959677348,-21.857263247,38.9142685275,-11.764032265200001,-4.457263247,12.580129204,43.96,-17.4,47.2783417645,134.51
2021-01-21 04:30:00,37.8428511965,-9.4482480158,39.004496885,-11.5171488035,-4.3982480158,12.328394144,49.36,-5.05,49.6176591548,135.84,34.0328511965,-24.8582480158,42.14460173,-11.5171488035,-4.3982480158,12.328394144,45.55,-20.46,49.9340975687,134.51,35.6728511965,-32.7682480158,48.4387282091,-11.5171488035,-4.3982480158,12.328394144,47.19,-28.37,55.0613566851,136.03,33.4728511965,-1.9082480158,33.5272005649,-11.5171488035,-4.3982480158,12.328394144,44.99,2.49,45.0588526263,135.5,34.8428511965,-29.1182480158,45.4081121278,-11.5171488035,-4.3982480158,12.328394144,46.36,-24.72,52.5388237402,136.03,31.9228511965,-20.2382480158,37.7975543027,-11.5171488035,-4.3982480158,12.328394144,43.44,-15.84,46.2378546215,134.51
2021-01-21 05:00:00,37.5242509185,-9.544340869500001,38.7190373025,-11.4557490815,-4.3343408695,12.2482936685,48.98,-5.21,49.256314316,135.44,33.8642509185,-24.5543408695,41.82945309,-11.4557490815,-4.3343408695,12.2482936685,45.32,-20.22,49.6261100632,134.06,35.3642509185,-32.7443408695,48.1956647636,-11.4557490815,-4.3343408695,12.2482936685,46.82,-28.41,54.7653220569,135.63,33.3042509185,-1.7343408695,33.3493788173,-11.4557490815,-4.3343408695,12.2482936685,44.76,2.6,44.8354502598,135.05,34.5442509185,-29.0943408695,45.1639894402,-11.4557490815,-4.3343408695,12.2482936685,46.0,-24.76,52.240382847,135.63,31.7442509185,-20.4143408695,37.7417908891,-11.4557490815,-4.3343408695,12.2482936685,43.2,-16.08,46.0956223518,134.06
2021-01-21 05:30:00,38.836634351,-9.4513865631,39.9701498081,-12.033365649,-4.5113865631,12.8512449811,50.87,-4.94,51.1092995452,134.93,35.056634351,-23.5713865631,42.2442644217,-12.033365649,-4.5113865631,12.8512449811,47.09,-19.06,50.8010993976,133.48,36.596634351,-32.4613865631,48.9188640855,-12.033365649,-4.5113865631,12.8512449811,48.63,-27.95,56.089922446,135.11,34.426634351,-0.9613865631,34.4400554132,-12.033365649,-4.5113865631,12.8512449811,46.46,3.55,46.5954300334,134.43,35.766634351,-28.7913865631,45.9150963521,-12.033365649,-4.5113865631,12.8512449811,47.8,-24.28,53.6130431891,135.11,32.806634351,-19.7913865631,38.3141519485,-12.033365649,-4.5113865631,12.8512449811,44.84,-15.28,47.3719748375,133.48
2021-01-21 06:00:00,39.4613675297,-9.020209676,40.4791762504,-12.6386324703,-4.6802096760000005,13.4773659641,52.1,-4.34,52.2804514135,134.25,35.8313675297,-23.220209676,42.6973656851,-12.6386324703,-4.6802096760000005,13.4773659641,48.47,-18.54,51.8948215143,132.82,37.1713675297,-31.830209676,48.9374377348,-12.6386324703,-4.6802096760000005,13.4773659641,49.81,-27.15,56.7288163106,134.43,35.1713675297,-0.800209676,35.1804694317,-12.6386324703,-4.6802096760000005,13.4773659641,47.81,3.88,47.967181489,133.76,36.3213675297,-28.160209676,45.9591029963,-12.6386324703,-4.6802096760000005,13.4773659641,48.96,-23.48,54.2990975984,134.43,33.5213675297,-20.920209676,39.5137603114,-12.6386324703,-4.6802096760000005,13.4773659641,46.16,-16.24,48.9334568572,132.82
2021-01-21 06:30:00,42.8386175172,-7.5207302602,43.4937758125,-14.2913824828,-5.2007302602,15.2082611928,57.13,-2.32,57.1770871941,133.72,39.1786175172,-21.9807302602,44.9234523755,-14.2913824828,-5.2007302602,15.2082611928,53.47,-16.78,56.0411393532,132.33,40.3286175172,-30.1607302602,50.359378875,-14.2913824828,-5.2007302602,15.2082611928,54.62,-24.96,60.0528600485,133.89,38.3586175172,0.23926973980000002,38.359363757,-14.2913824828,-5.2007302602,15.2082611928,52.65,5.44,52.9302947281,133.25,39.4286175172,-26.4007302602,47.4511795174,-14.2913824828,-5.2007302602,15.2082611928,53.72,-21.2,57.7518692338,133.89,36.5486175172,-17.6407302602,40.5832084307,-14.2913824828,-5.2007302602,15.2082611928,50.84,-12.44,52.3398433318,132.33
2021-01-21 07:00:00,45.783568026,-6.6117151967000005,46.2585114226,-15.426431974,-5.6617151967,16.4325841673,61.21,-0.9500000000000001,61.2173717175,132.89,41.793568026,-20.0817151967,46.3678510779,-15.426431974,-5.6617151967,16.4325841673,57.22,-14.42,59.0090230389,131.42,43.073568026,-29.0317151967,51.9439385275,-15.426431974,-5.6617151967,16.4325841673,58.5,-23.37,62.9952926813,133.07,40.863568026,1.8882848033,40.9071731035,-15.426431974,-5.6617151967,16.4325841673,56.29,7.55,56.7940718737,132.34,42.133568026,-25.2217151967,49.1057274874,-15.426431974,-5.6617151967,16.4325841673,57.56,-19.56,60.7926574514,133.07,38.933568026,-18.5817151967,43.140501375,-15.426431974,-5.6617151967,16.4325841673,54.36,-12.92,55.8742874675,131.42
2021-01-21 07:30:00,49.4184177697,-5.8453184317,49.7629155338,-19.1115822303,-6.7553184317,20.2703453956,68.53,0.91,68.5360416132,131.9,45.4784177697,-19.1553184317,49.3478743925,-19.1115822303,-6.7553184317,20.2703453956,64.59,-12.4,65.7695073723,130.46,46.3884177697,-27.9153184317,54.1400988761,-19.1115822303,-6.7553184317,20.2703453956,65.5,-21.16,68.8330995961,132.08,44.3184177697,2.5046815683,44.3891381237,-19.1115822303,-6.7553184317,20.2703453956,63.43,9.26,64.102359551,131.33,45.3684177697,-24.0353184317,51.3418918919,-19.1115822303,-6.7553184317,20.2703453956,64.48,-17.28,66.7552904271,132.08,42.2084177697,-17.6753184317,45.759888683,-19.1115822303,-6.7553184317,20.2703453956,61.32,-10.92,62.284739704,130.46
2021-01-21 08:00:00,52.2061003891,-3.8885210883,52.3507164621,-20.8238996109,-7.0485210883,21.9844591595,73.03,3.16,73.0983344543,131.58,48.4561003891,-18.0085210883,51.6942984932,-20.8238996109,-7.0485210883,21.9844591595,69.28,-10.96,70.1415711258,130.22,48.9761003891,-25.8785210883,55.3927455814,-20.8238996109,-7.0485210883,21.9844591595,69.8,-18.83,72.2952896114,131.77,47.1861003891,3.5814789117,47.3218243639,-20.8238996109,-7.0485210883,21.9844591595,68.01,10.63,68.8357247365,131.08,47.9361003891,-21.8885210883,52.6970309975,-20.8238996109,-7.0485210883,21.9844591595,68.76,-14.84,70.343181617,131.77,44.9361003891,-17.8885210883,48.3658175255,-20.8238996109,-7.0485210883,21.9844591595,65.76,-10.84,66.647454565,130.22
2021-01-21 08:30:00,55.1802671457,-0.7913152891,55.1859408016,-19.8397328543,-6.9413152891,21.0189642388,75.02,6.15,75.2716606699,130.64,51.3402671457,-17.0013152891,54.0820464863,-19.8397328543,-6.9413152891,21.0189642388,71.18,-10.06,71.8873841505,129.51,51.8202671457,-22.5513152891,56.514616767,-19.8397328543,-6.9413152891,21.0189642388,71.66,-15.61,73.3404915446,130.8,49.9802671457,4.3486847109,50.1690956931,-19.8397328543,-6.9413152891,21.0189642388,69.82,11.29,70.7269149617,130.35,50.6802671457,-18.6213152891,53.9929889991,-19.8397328543,-6.9413152891,21.0189642388,70.52,-11.68,71.4807162807,130.8,47.6802671457,-13.2213152891,49.47940029,-19.8397328543,-6.9413152891,21.0189642388,67.52,-6.28,67.811420867,129.51
2021-01-21 09:00:00,57.4852175338,-0.1279766622,57.4853599879,-19.9847824662,-7.0779766622,21.2011623232,77.47,6.95,77.7811249597,130.22,53.2852175338,-18.9379766622,56.5505204899,-19.9847824662,-7.0779766622,21.2011623232,73.27,-11.86,74.2236653635,129.38,54.0452175338,-21.7479766622,58.2568453246,-19.9847824662,-7.0779766622,21.2011623232,74.03,-14.67,75.4695289504,130.39,51.9052175338,2.4520233378,51.9631025409,-19.9847824662,-7.0779766622,21.2011623232,71.89,9.53,72.518914774,130.21,52.8552175338,-17.7579766622,55.7585845918,-19.9847824662,-7.0779766622,21.2011623232,72.84,-10.68,73.6188019462,130.39,49.5352175338,-5.7579766622,49.8687484439,-19.9847824662,-7.0779766622,21.2011623232,69.52,1.32,69.5325305163,129.38
2021-01-21 09:30:00,59.8430848073,0.45087037630000004,59.8447832593,-20.0569151927,-7.1991296237,21.3097938607,79.9,7.65,80.2653879328,130.22,55.2630848073,-20.1691296237,58.8285843123,-20.0569151927,-7.1991296237,21.3097938607,75.32,-12.97,76.4285502937,129.61,56.3030848073,-21.1991296237,60.1617856751,-20.0569151927,-7.1991296237,21.3097938607,76.36,-14.0,77.632786888,130.39,53.8530848073,1.3408703763,53.8697751678,-20.0569151927,-7.1991296237,21.3097938607,73.91,8.54,74.4017452752,130.44,55.1430848073,-17.1591296237,57.7511517765,-20.0569151927,-7.1991296237,21.3097938607,75.2,-9.96,75.8567175667,130.39,51.4630848073,5.6808703763,51.7756833477,-20.0569151927,-7.1991296237,21.3097938607,71.52,12.88,72.6705222219,129.61
2021-01-21 10:00:00,59.3607013495,0.12755575900000002,59.3608383968,-19.5592986505,-7.092444241,20.8055023734,78.92,7.22,79.2495728695,130.62,54.8707013495,-20.162444241,58.4578311636,-19.5592986505,-7.092444241,20.8055023734,74.43,-13.07,75.5688414626,129.93,55.8607013495,-21.622444241,59.8994828877,-19.5592986505,-7.092444241,20.8055023734,75.42,-14.53,76.8068831551,130.79,53.4907013495,1.437555759,53.5100149264,-19.5592986505,-7.092444241,20.8055023734,73.05,8.53,73.5463350548,130.76,54.6807013495,-17.612444241,57.4471695753,-19.5592986505,-7.092444241,20.8055023734,74.24,-10.52,74.9816510888,130.79,51.1607013495,4.187555759,51.3317931287,-19.5592986505,-7.092444241,20.8055023734,70.72,11.28,71.6139427765,129.93
2021-01-21 10:30:00,59.0963672563,0.1827760981,59.096649905,-18.2736327437,-6.5872239019,19.4246537263,77.37,6.77,77.6656281762,131.53,54.7563672563,-20.6772239019,58.5303967473,-18.2736327437,-6.5872239019,19.4246537263,73.03,-14.09,74.3768041798,130.85,55.6763672563,-21.8272239019,59.8020532601,-18.2736327437,-6.5872239019,19.4246537263,73.95,-15.24,75.5040402892,131.7,53.4163672563,1.1927760981,53.4296828147,-18.2736327437,-6.5872239019,19.4246537263,71.69,7.78,72.110918036,131.7,54.5263672563,-17.7872239019,57.3542505862,-18.2736327437,-6.5872239019,19.4246537263,72.8,-11.2,73.6565000526,131.7,51.1263672563,4.0927760981,51.2899234257,-18.2736327437,-6.5872239019,19.4246537263,69.4,10.68,70.2169666106,130.85
2021-01-21 11:00:00,59.812984051,1.0419915766,59.8220595394,-17.187015949,-6.2580084234,18.2908771429,77.0,7.3,77.3452648842,131.21,55.252984051,-19.8080084234,58.6962472756,-17.187015949,-6.2580084234,18.2908771429,72.44,-13.55,73.6963777943,130.54,56.382984051,-20.8780084234,60.1243056195,-17.187015949,-6.2580084234,18.2908771429,73.57,-14.62,75.0085948409,131.38,53.932984051,1.9519915766,53.9682966172,-17.187015949,-6.2580084234,18.2908771429,71.12,8.21,71.5923075477,131.4,55.212984051,-16.8980084234,57.7409412505,-17.187015949,-6.2580084234,18.2908771429,72.4,-10.64,73.1776577925,131.38,51.612984051,5.8619915766,51.9448079012,-17.187015949,-6.2580084234,18.2908771429,68.8,12.12,69.8593902063,130.54
2021-01-21 11:30:00,59.7708841241,1.1932005603,59.7827928133,-17.1791158759,-6.2067994397,18.2659897504,76.95,7.4,77.3049966044,130.86,55.1108841241,-19.5767994397,58.484704199,-17.1791158759,-6.2067994397,18.2659897504,72.29,-13.37,73.5159914576,130.2,56.3708841241,-20.6467994397,60.033048432,-17.1791158759,-6.2067994397,18.2659897504,73.55,-14.44,74.9540932838,131.04,53.7908841241,2.0832005603,53.8312078578,-17.1791158759,-6.2067994397,18.2659897504,70.97,8.29,71.4525366939,131.07,55.2208841241,-16.6467994397,57.6754885115,-17.1791158759,-6.2067994397,18.2659897504,72.4,-10.44,73.1488455138,131.04,51.4608841241,6.1932005603,51.8322132271,-17.1791158759,-6.2067994397,18.2659897504,68.64,12.4,69.7510544723,130.2
2021-01-21 12:00:00,58.3800173614,1.1881246139,58.3921062063,-15.0799826386,-5.8518753861,16.1756088576,73.46,7.04,73.7965663158,130.63,53.5300173614,-19.6318753861,57.0164299995,-15.0799826386,-5.8518753861,16.1756088576,68.61,-13.78,69.9801436123,129.96,55.1000173614,-20.6118753861,58.8290856648,-15.0799826386,-5.8518753861,16.1756088576,70.18,-14.76,71.7153400605,130.8,52.3000173614,1.9581246139,52.3366608412,-15.0799826386,-5.8518753861,16.1756088576,67.38,7.8100000000000005,67.8311174904,130.85,53.9200173614,-16.6918753861,56.4445477983,-15.0799826386,-5.8518753861,16.1756088576,69.0,-10.84,69.8462998304,130.8,50.0400173614,4.6281246139,50.2535856927,-15.0799826386,-5.8518753861,16.1756088576,65.12,10.48,65.9579017253,129.96
2021-01-21 12:30:00,59.6410839365,-4.15327653,59.7855216508,-15.6789160635,-5.92327653,16.7604777311,75.32,1.77,75.3407943945,130.63,54.5010839365,-21.01327653,58.4116935278,-15.6789160635,-5.92327653,16.7604777311,70.18,-15.09,71.7839849827,129.58,56.9010839365,-14.22327653,58.6518111264,-15.6789160635,-5.92327653,16.7604777311,72.58,-8.3,73.0530382667,130.8,53.2510839365,0.52672347,53.2536888678,-15.6789160635,-5.92327653,16.7604777311,68.93,6.45,69.2311158367,130.44,55.6010839365,-11.08327653,56.6949693849,-15.6789160635,-5.92327653,16.7604777311,71.28,-5.16,71.4665236317,130.8,51.0010839365,4.19672347,51.1734604125,-15.6789160635,-5.92327653,16.7604777311,66.68,10.12,67.4435823485,129.58
2021-01-21 13:00:00,60.279983983,-9.3828041745,61.0058479424,-16.010016017,-5.9928041745,17.0948622322,76.29,-3.39,76.3652813784,131.5,54.959983983,-22.9028041745,59.5410638003,-16.010016017,-5.9928041745,17.0948622322,70.97,-16.91,72.9567611671,130.11,58.029983983,-9.0928041745,58.7380466889,-16.010016017,-5.9928041745,17.0948622322,74.04,-3.1,74.1048689359,131.67,53.689983983,-1.1728041745,53.7027918244,-16.010016017,-5.9928041745,17.0948622322,69.7,4.82,69.8664611956,130.96,56.589983983,-6.8728041745,57.0058043047,-16.010016017,-5.9928041745,17.0948622322,72.6,-0.88,72.6053331374,131.67,51.469983983,1.7671958255,51.500312934,-16.010016017,-5.9928041745,17.0948622322,67.48,7.76,67.9247230396,130.11
2021-01-21 13:30:00,59.976117225,-9.7006905797,60.7555597054,-17.313882775,-6.2906905797,18.4212736996,77.29,-3.41,77.3651872615,131.93,54.676117225,-24.0006905797,59.7118995101,-17.313882775,-6.2906905797,18.4212736996,71.99,-17.71,74.1363891756,130.61,57.696117225,-9.4106905797,58.458558313,-17.313882775,-6.2906905797,18.4212736996,75.01,-3.12,75.0748593072,132.1,53.406117225,-2.0706905797,53.4462451116,-17.313882775,-6.2906905797,18.4212736996,70.72,4.22,70.8457959233,131.46,56.246117225,-7.1706905797000005,56.7013624729,-17.313882775,-6.2906905797,18.4212736996,73.56,-0.88,73.565263542,132.1,51.246117225,4.1093094203,51.4106113031,-17.313882775,-6.2906905797,18.4212736996,68.56,10.4,69.3443119513,130.61
2021-01-21 14:00:00,59.317500662,-10.029033292,60.1593500094,-18.052499338,-6.409033292,19.1564203359,77.37,-3.62,77.4546402742,131.93,54.357500662,-24.229033292,59.512888793,-18.052499338,-6.409033292,19.1564203359,72.41,-17.82,74.5705069045,130.61,57.037500662,-9.729033292,57.8613046047,-18.052499338,-6.409033292,19.1564203359,75.09,-3.32,75.1633587594,132.1,53.077500662,-2.289033292,53.1268364382,-18.052499338,-6.409033292,19.1564203359,71.13,4.12,71.2492196448,131.46,55.627500662,-7.489033292,56.1293546155,-18.052499338,-6.409033292,19.1564203359,73.68,-1.08,73.6879148843,132.1,50.907500662,4.030966708,51.0668416514,-18.052499338,-6.409033292,19.1564203359,68.96,10.44,69.7457898371,130.61
2021-01-21 14:30:00,59.0086173288,-10.323877188,59.9049193243,-18.3913826712,-6.473877188,19.4975393936,77.4,-3.85,77.4956934287,131.59,53.9886173288,-24.453877188,59.268565957,-18.3913826712,-6.473877188,19.4975393936,72.38,-17.98,74.5797881467,130.28,56.7286173288,-10.003877188,57.6039372164,-18.3913826712,-6.473877188,19.4975393936,75.12,-3.5300000000000002,75.2028942262,131.77,52.7086173288,-2.6038771880000002,52.7728956674,-18.3913826712,-6.473877188,19.4975393936,71.1,3.87,71.2052448911,131.11,55.3286173288,-7.753877188,55.8692984291,-18.3913826712,-6.473877188,19.4975393936,73.72,-1.28,73.7311114795,131.77,50.5286173288,3.206122812,50.6302320027,-18.3913826712,-6.473877188,19.4975393936,68.92,9.68,69.5964711749,130.28
2021-01-21 15:00:00,58.6139337982,-10.810082212,59.6024421709,-19.1060662018,-6.660082212,20.2335973267,77.72,-4.15,77.8307195136,131.78,53.8539337982,-24.860082212000002,59.3150054635,-19.1060662018,-6.660082212,20.2335973267,72.96,-18.2,75.1957551993,130.44,56.3339337982,-10.490082212,57.302302938,-19.1060662018,-6.660082212,20.2335973267,75.44,-3.83,75.5371597295,131.95,52.5639337982,-2.960082212,52.6472147701,-19.1060662018,-6.660082212,20.2335973267,71.67,3.7,71.7654436341,131.29,54.8939337982,-8.220082212,55.5059791321,-19.1060662018,-6.660082212,20.2335973267,74.0,-1.56,74.0164414168,131.95,50.3739337982,1.259917788,50.3896874285,-19.1060662018,-6.660082212,20.2335973267,69.48,7.92,69.9299420849,130.44
2021-01-21 15:30:00,58.8665004058,-11.1903544879,59.9206884439,-19.8634995942,-6.8403544879,21.0083094429,78.73,-4.35,78.8500818008,131.78,54.1965004058,-25.2303544879,59.7815309592,-19.8634995942,-6.8403544879,21.0083094429,74.06,-18.39,76.3090800626,130.44,56.5565004058,-10.8503544879,57.587914797,-19.8634995942,-6.8403544879,21.0083094429,76.42,-4.01,76.5251363932,131.95,52.8865004058,-3.3203544879,52.9906282195,-19.8634995942,-6.8403544879,21.0083094429,72.75,3.52,72.8351076062,131.29,55.1365004058,-8.6003544879,55.8032236911,-19.8634995942,-6.8403544879,21.0083094429,75.0,-1.76,75.0206478244,131.95,50.6965004058,0.5596455121,50.6995893129,-19.8634995942,-6.8403544879,21.0083094429,70.56,7.4,70.9469773845,130.44
2021-01-21 16:00:00,59.3171168174,-11.2934530193,60.3826335019,-20.5528831826,-7.0034530193,21.7133452354,79.87,-4.29,79.985129868,131.92,54.7371168174,-25.3334530193,60.3153031938,-20.5528831826,-7.0034530193,21.7133452354,75.29,-18.33,77.4891798898,130.58,56.9671168174,-10.9334530193,58.0068340233,-20.5528831826,-7.0034530193,21.7133452354,77.52,-3.93,77.6195548815,132.08,53.4071168174,-3.4134530193,53.5160890598,-20.5528831826,-7.0034530193,21.7133452354,73.96,3.59,74.0470775926,131.42,55.5271168174,-8.6434530193,56.1958181909,-20.5528831826,-7.0034530193,21.7133452354,76.08,-1.6400000000000001,76.0976740775,132.08,51.2071168174,0.2765469807,51.2078635659,-20.5528831826,-7.0034530193,21.7133452354,71.76,7.28,72.1283300791,130.58
2021-01-21 16:30:00,60.4626167907,-10.9277685795,61.4422017452,-21.7173832093,-7.3377685795,22.9235158993,82.18,-3.59,82.2583764732,131.52,55.9726167907,-24.9877685795,61.2970016312,-21.7173832093,-7.3377685795,22.9235158993,77.69,-17.65,79.6696843222,130.2,58.0326167907,-10.567768579500001,58.9869675803,-21.7173832093,-7.3377685795,22.9235158993,79.75,-3.23,79.815383229,131.69,54.5426167907,-3.1077685795,54.6310833859,-21.7173832093,-7.3377685795,22.9235158993,76.26,4.23,76.3772250085,131.03,56.6026167907,-8.2577685795,57.201809145,-21.7173832093,-7.3377685795,22.9235158993,78.32,-0.92,78.3254032865,131.69,52.3226167907,2.7822314205,52.396536522,-21.7173832093,-7.3377685795,22.9235158993,74.04,10.12,74.7284149437,130.2
2021-01-21 17:00:00,63.0670167197,-11.3447983925,64.0792715977,-23.6329832803,-7.9247983925,24.9262979259,86.7,-3.42,86.767427068,130.93,58.7570167197,-27.1547983925,64.7284333932,-23.6329832803,-7.9247983925,24.9262979259,82.39,-19.23,84.6044029587,129.79,60.4870167197,-10.9247983925,61.4656848296,-23.6329832803,-7.9247983925,24.9262979259,84.12,-3.0,84.1734780082,131.1,57.2270167197,-5.2547983925,57.467767912,-23.6329832803,-7.9247983925,24.9262979259,80.86,2.67,80.9040697369,130.63,59.0070167197,-8.5247983925,59.6196294,-23.6329832803,-7.9247983925,24.9262979259,82.64,-0.6000000000000001,82.6421780933,131.1,55.6470167197,10.9552016075,56.7151382971,-23.6329832803,-7.9247983925,24.9262979259,79.28,18.88,81.4970723401,129.79
2021-01-21 17:30:00,65.8278333614,-11.1309234686,66.7622730464,-25.3421666386,-8.4709234686,26.7204407589,91.17,-2.66,91.2087961767,130.63,61.647833361400004,-27.5909234686,67.5404650265,-25.3421666386,-8.4709234686,26.7204407589,86.99,-19.12,89.06646114,129.57,63.1078333614,-10.6909234686,64.0069877137,-25.3421666386,-8.4709234686,26.7204407589,88.45,-2.22,88.4778554216,130.81,60.0278333614,-5.7409234686,60.3017328137,-25.3421666386,-8.4709234686,26.7204407589,85.37,2.73,85.413639426,130.39,61.6178333614,-8.2709234686,62.1704557099,-25.3421666386,-8.4709234686,26.7204407589,86.96,0.2,86.9602299905,130.81,58.6178333614,13.0090765314,60.0440376739,-25.3421666386,-8.4709234686,26.7204407589,83.96,21.48,86.6641332963,129.57
2021-01-21 18:00:00,66.2614167688,-12.9650468266,67.5179071908,-25.8485832312,-8.6550468266,27.2591102318,92.11,-4.31,92.2107813653,131.48,62.5014167688,-33.9450468266,71.1244915776,-25.8485832312,-8.6550468266,27.2591102318,88.35,-25.29,91.8983492779,130.85,63.5314167688,-12.4550468266,64.7407839627,-25.8485832312,-8.6550468266,27.2591102318,89.38,-3.8,89.4607422281,131.63,60.9114167688,-11.5150468266,61.9902975973,-25.8485832312,-8.6550468266,27.2591102318,86.76,-2.86,86.8071264356,131.62,62.0714167688,-10.0150468266,62.8741754827,-25.8485832312,-8.6550468266,27.2591102318,87.92,-1.3599999999999999,87.9305180242,131.63,59.1514167688,26.3449531734,64.7529664453,-25.8485832312,-8.6550468266,27.2591102318,85.0,35.0,91.9238815543,130.85
