Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-21 18:30:00,65.2524333552,-15.9590819819,67.1756827765,-25.2075666448,-8.4290819819,26.5795191681,90.46,-7.53,90.772862134,132.88,61.6624333552,-42.2790819819,74.7648076338,-25.2075666448,-8.4290819819,26.5795191681,86.87,-33.85,93.2320728076,132.74,62.6224333552,-15.3690819819,64.4808331235,-25.2075666448,-8.4290819819,26.5795191681,87.83,-6.94,88.1037598517,133.04,60.2024333552,-19.0490819819,63.1442832428,-25.2075666448,-8.4290819819,26.5795191681,85.41,-10.62,86.0677204299,133.55,61.2724333552,-12.8690819819,62.6092993119,-25.2075666448,-8.4290819819,26.5795191681,86.48,-4.44,86.5939027877,133.04,58.1924333552,40.6509180181,70.9849028704,-25.2075666448,-8.4290819819,26.5795191681,83.4,49.08,96.7698630773,132.74
2021-01-21 19:00:00,63.5697833544,-16.0409473523,65.5624080375,-24.0502166456,-8.0509473523,25.3619927051,87.62,-7.99,87.9835467573,133.33,59.6697833544,-40.0509473523,71.8648831445,-24.0502166456,-8.0509473523,25.3619927051,83.72,-32.0,89.6272190799,132.94,61.0397833544,-15.4909473523,62.9747933845,-24.0502166456,-8.0509473523,25.3619927051,85.09,-7.44,85.4146456997,133.51,58.2897833544,-16.8509473523,60.676628698100004,-24.0502166456,-8.0509473523,25.3619927051,82.34,-8.8,82.8089101486,133.78,59.7897833544,-13.0109473523,61.1890753694,-24.0502166456,-8.0509473523,25.3619927051,83.84,-4.96,83.9865894057,133.51,56.5097833544,32.8690526477,65.3737733094,-24.0502166456,-8.0509473523,25.3619927051,80.56,40.92,90.3568481079,132.94
2021-01-21 19:30:00,62.1571000555,-13.9317318739,63.6992797473,-22.9828999445,-7.7217318739,24.2453878705,85.14,-6.21,85.3661742144,133.2,57.5771000555,-32.0017318739,65.8728570333,-22.9828999445,-7.7217318739,24.2453878705,80.56,-24.28,84.1393605871,132.2,59.6771000555,-13.4617318739,61.1765845408,-22.9828999445,-7.7217318739,24.2453878705,82.66,-5.74,82.8590562341,133.36,56.1871000555,-9.2617318739,56.9453236882,-22.9828999445,-7.7217318739,24.2453878705,79.17,-1.54,79.1849764791,133.06,58.3371000555,-11.0417318739,59.3728648935,-22.9828999445,-7.7217318739,24.2453878705,81.32,-3.32,81.387743549,133.36,55.0171000555,12.1982681261,56.3531635651,-22.9828999445,-7.7217318739,24.2453878705,78.0,19.92,80.5034558264,132.2
2021-01-21 20:00:00,59.5283501165,-15.173629257,61.4317791735,-21.6716498835,-7.303629257,22.8692677845,81.2,-7.87,81.58049337919999,132.96,55.0783501165,-33.033629257,64.2249586489,-21.6716498835,-7.303629257,22.8692677845,76.75,-25.73,80.9481031279,131.95,57.1983501165,-14.683629257,59.0530289165,-21.6716498835,-7.303629257,22.8692677845,78.87,-7.38,79.2145270768,133.13,53.7883501165,-10.373629257,54.7795472071,-21.6716498835,-7.303629257,22.8692677845,75.46,-3.07,75.5224238223,132.83,55.8883501165,-12.343629257,57.2352414337,-21.6716498835,-7.303629257,22.8692677845,77.56,-5.04,77.723582007,133.13,52.6083501165,10.016370743,53.5533956425,-21.6716498835,-7.303629257,22.8692677845,74.28,17.32,76.2725428972,131.95
2021-01-21 20:30:00,56.6474500659,-16.3420758849,58.9575868163,-20.3925499341,-6.9020758849,21.5289280814,77.04,-9.44,77.6162044936,132.67,52.2774500659,-34.2020758849,62.4717038365,-20.3925499341,-6.9020758849,21.5289280814,72.67,-27.3,77.6287247093,131.68,54.4574500659,-15.8520758849,56.7177412944,-20.3925499341,-6.9020758849,21.5289280814,74.85,-8.95,75.3831877808,132.85,51.1274500659,-11.5920758849,52.425112051,-20.3925499341,-6.9020758849,21.5289280814,71.52,-4.69,71.6736109039,132.58,53.1674500659,-13.5820758849,54.8748624769,-20.3925499341,-6.9020758849,21.5289280814,73.56,-6.68,73.8626834064,132.85,50.0074500659,10.4979241151,51.0974703172,-20.3925499341,-6.9020758849,21.5289280814,70.4,17.4,72.5184114553,131.68
2021-01-21 21:00:00,54.2414834273,-17.78274832,57.0820870519,-19.3585165727,-6.58274832,20.4471205635,73.6,-11.2,74.4472967944,132.56,49.9614834273,-35.01274832,61.0085434277,-19.3585165727,-6.58274832,20.4471205635,69.32,-28.43,74.9234762941,131.52,52.1714834273,-17.26274832,54.9533089319,-19.3585165727,-6.58274832,20.4471205635,71.53,-10.68,72.3229099249,132.76,48.8814834273,-12.48274832,50.4501578558,-19.3585165727,-6.58274832,20.4471205635,68.24,-5.9,68.4945808075,132.41,50.9214834273,-15.02274832,53.0912463738,-19.3585165727,-6.58274832,20.4471205635,70.28,-8.44,70.7849701561,132.76,47.7614834273,8.49725168,48.5114685955,-19.3585165727,-6.58274832,20.4471205635,67.12,15.08,68.79317408,131.52
2021-01-21 21:30:00,51.7604334809,-19.9527241846,55.472999527,-18.1195665191,-6.2227241846,19.1583137859,69.88,-13.73,71.2160606886,133.13,47.5304334809,-35.5627241846,59.3620203355,-18.1195665191,-6.2227241846,19.1583137859,65.65,-29.34,71.9079835623,131.92,49.8404334809,-19.3927241846,53.4803380773,-18.1195665191,-6.2227241846,19.1583137859,67.96,-13.17,69.2243490399,133.32,46.5704334809,-12.9727241846,48.3435295295,-18.1195665191,-6.2227241846,19.1583137859,64.69,-6.75,65.0412069384,132.82,48.6404334809,-17.2227241846,51.5995542379,-18.1195665191,-6.2227241846,19.1583137859,66.76,-11.0,67.6601625774,133.32,45.4404334809,8.8972758154,46.3032883483,-18.1195665191,-6.2227241846,19.1583137859,63.56,15.12,65.3336666658,131.92
2021-01-21 22:00:00,49.2926835754,-21.2985847364,53.6972845294,-16.8473164246,-5.7985847364000005,17.8172853055,66.14,-15.5,67.9319483012,133.95,45.0326835754,-36.6285847364,58.0482196953,-16.8473164246,-5.7985847364000005,17.8172853055,61.88,-30.83,69.1348197365,132.68,47.4926835754,-20.7485847364,51.8272009832,-16.8473164246,-5.7985847364000005,17.8172853055,64.34,-14.95,66.0540543797,134.14,44.1626835754,-13.7985847364,46.2681700665,-16.8473164246,-5.7985847364000005,17.8172853055,61.01,-8.0,61.5322687701,133.62,46.3526835754,-18.6385847364,49.9596648869,-16.8473164246,-5.7985847364000005,17.8172853055,63.2,-12.84,64.491128072,134.14,43.0726835754,7.6014152636,43.7382851103,-16.8473164246,-5.7985847364000005,17.8172853055,59.92,13.4,61.4000521172,132.68
2021-01-21 22:30:00,46.6531334941,-22.0400177673,51.5972600823,-15.6968665059,-5.4400177673,16.6128086551,62.35,-16.6,64.5219536282,134.08,42.6631334941,-37.4500177673,56.7683608211,-15.6968665059,-5.4400177673,16.6128086551,58.36,-32.01,66.5622242717,132.82,45.0031334941,-21.4900177673,49.8708621134,-15.6968665059,-5.4400177673,16.6128086551,60.7,-16.05,62.7860852419,134.28,41.9131334941,-14.5500177673,44.3668093999,-15.6968665059,-5.4400177673,16.6128086551,57.61,-9.11,58.3258450432,133.78,43.9031334941,-19.4400177673,48.0145750934,-15.6968665059,-5.4400177673,16.6128086551,59.6,-14.0,61.2222181892,134.28,40.8631334941,4.7999822327,41.144082301,-15.6968665059,-5.4400177673,16.6128086551,56.56,10.24,57.479485036,132.82
2021-01-21 23:00:00,44.0204669038,-22.7189127411,49.5373647116,-14.3095330962,-4.9989127411,15.1575679456,58.33,-17.72,60.9621792589,133.83,40.0704669038,-37.7689127411,55.0648080677,-14.3095330962,-4.9989127411,15.1575679456,54.38,-32.77,63.4906079668,132.55,42.5004669038,-22.1789127411,47.9394811968,-14.3095330962,-4.9989127411,15.1575679456,56.81,-17.18,59.3508930009,134.03,39.4304669038,-14.9689127411,42.1761789272,-14.3095330962,-4.9989127411,15.1575679456,53.74,-9.97,54.6570077849,133.51,41.3704669038,-20.1989127411,46.0381538266,-14.3095330962,-4.9989127411,15.1575679456,55.68,-15.2,57.7174358405,134.03,38.4104669038,9.0410872589,39.4601726629,-14.3095330962,-4.9989127411,15.1575679456,52.72,14.04,54.557492611,132.55
2021-01-21 23:30:00,42.4924002081,-23.2033801941,48.4148833302,-13.2375997919,-4.6233801941,14.0217578309,55.73,-18.58,58.7456321781,133.95,38.3824002081,-38.0733801941,54.0628423701,-13.2375997919,-4.6233801941,14.0217578309,51.62,-33.45,61.5103804248,132.66,41.0524002081,-22.6633801941,46.8927325357,-13.2375997919,-4.6233801941,14.0217578309,54.29,-18.04,57.2087904085,134.16,37.8124002081,-15.2333801941,40.7655918838,-13.2375997919,-4.6233801941,14.0217578309,51.05,-10.61,52.1409110009,133.62,39.9624002081,-20.7033801941,45.006925932,-13.2375997919,-4.6233801941,14.0217578309,53.2,-16.08,55.5770312269,134.16,36.8024002081,8.2166198059,37.7084805065,-13.2375997919,-4.6233801941,14.0217578309,50.04,12.84,51.6610801281,132.66
2021-01-22 00:00:00,41.1448834283,-23.7272151859,47.496127977,-12.6351165717,-4.3872151859,13.3751197328,53.78,-19.34,57.1517628774,133.85,37.1948834283,-38.3672151859,53.4369025522,-12.6351165717,-4.3872151859,13.3751197328,49.83,-33.98,60.3130939349,132.54,39.7648834283,-23.1772151859,46.0263974024,-12.6351165717,-4.3872151859,13.3751197328,52.4,-18.79,55.667082733,134.05,36.6748834283,-15.6272151859,39.8654854348,-12.6351165717,-4.3872151859,13.3751197328,49.31,-11.24,50.574832674,133.47,38.6448834283,-21.2672151859,44.1103327686,-12.6351165717,-4.3872151859,13.3751197328,51.28,-16.88,53.9867835678,134.05,35.6448834283,6.7327848141,36.2751720323,-12.6351165717,-4.3872151859,13.3751197328,48.28,11.12,49.5440490877,132.54
2021-01-22 00:30:00,43.5757333692,-23.3352376871,49.4305356695,-13.4342666308,-4.6452376871,14.2147020045,57.01,-18.69,59.9954681622,132.96,39.5457333692,-36.9452376871,54.1185330129,-13.4342666308,-4.6452376871,14.2147020045,52.98,-32.3,62.0497413371,131.56,42.1057333692,-22.7852376871,47.875461763,-13.4342666308,-4.6452376871,14.2147020045,55.54,-18.14,58.4273155296,133.15,38.9357333692,-14.5452376871,41.5638697954,-13.4342666308,-4.6452376871,14.2147020045,52.37,-9.9,53.2975318378,132.45,40.9657333692,-20.8452376871,45.9642822712,-13.4342666308,-4.6452376871,14.2147020045,54.4,-16.2,56.7609020365,133.15,37.8057333692,7.7547623129000005,38.5928725818,-13.4342666308,-4.6452376871,14.2147020045,51.24,12.4,52.7190439974,131.56
2021-01-22 01:00:00,43.6859999751,-22.7733563522,49.2655290581,-15.0240000249,-5.1733563522,15.8897511841,58.71,-17.6,61.2913052561,132.1,40.2159999751,-36.9633563522,54.62248957,-15.0240000249,-5.1733563522,15.8897511841,55.24,-31.79,63.7343055191,130.78,42.1459999751,-22.2333563522,47.6508913725,-15.0240000249,-5.1733563522,15.8897511841,57.17,-17.06,59.6611473239,132.28,39.5259999751,-14.7833563522,42.2001457234,-15.0240000249,-5.1733563522,15.8897511841,54.55,-9.61,55.3900225672,131.65,40.9359999751,-20.2533563522,45.6722512856,-15.0240000249,-5.1733563522,15.8897511841,55.96,-15.08,57.9562593686,132.28,38.4559999751,8.6266436478,39.4117103754,-15.0240000249,-5.1733563522,15.8897511841,53.48,13.8,55.2317879486,130.78
2021-01-22 01:30:00,42.4895999862,-23.1537006568,48.3886346273,-15.2804000138,-5.2637006568,16.1615955025,57.77,-17.89,60.476648386,132.44,39.3495999862,-37.3137006568,54.2282516386,-15.2804000138,-5.2637006568,16.1615955025,54.63,-32.05,63.3375038978,131.1,40.9895999862,-22.6037006568,46.808915715,-15.2804000138,-5.2637006568,16.1615955025,56.27,-17.34,58.8811387458,132.63,38.6895999862,-14.9937006568,41.4933272525,-15.2804000138,-5.2637006568,16.1615955025,53.97,-9.73,54.8400747629,132.0,39.7995999862,-20.6237006568,44.8257201598,-15.2804000138,-5.2637006568,16.1615955025,55.08,-15.36,57.1816054339,132.63,37.5995999862,8.2162993432,38.4868483254,-15.2804000138,-5.2637006568,16.1615955025,52.88,13.48,54.5710985779,131.1
2021-01-22 02:00:00,41.0250999825,-24.2858623546,47.6745418319,-15.1249000175,-5.1658623546,15.9827636661,56.15,-19.12,59.3160762357,134.36,38.1250999825,-38.3958623546,54.1088300985,-15.1249000175,-5.1658623546,15.9827636661,53.25,-33.23,62.767789510200004,132.95,39.5750999825,-23.735862354600002,46.1473693762,-15.1249000175,-5.1658623546,15.9827636661,54.7,-18.57,57.7662089807,134.53,37.5150999825,-15.4858623546,40.5856459794,-15.1249000175,-5.1658623546,15.9827636661,52.64,-10.32,53.6420730397,133.88,38.4750999825,-21.7658623546,44.2050458964,-15.1249000175,-5.1658623546,15.9827636661,53.6,-16.6,56.1116743646,134.53,36.4750999825,8.2341376454,37.392966471,-15.1249000175,-5.1658623546,15.9827636661,51.6,13.4,53.3115372129,132.95
2021-01-22 02:30:00,40.6015166646,-24.0966789727,47.2136960318,-14.8184833354,-5.0566789727,15.6575046094,55.42,-19.04,58.5994709874,134.49,37.6915166646,-38.7066789727,54.0264511658,-14.8184833354,-5.0566789727,15.6575046094,52.51,-33.65,62.3668389451,133.12,39.1815166646,-23.5566789727,45.7177030521,-14.8184833354,-5.0566789727,15.6575046094,54.0,-18.5,57.0810826807,134.67,37.1015166646,-15.7566789727,40.3087517924,-14.8184833354,-5.0566789727,15.6575046094,51.92,-10.7,53.0110969515,134.05,38.1015166646,-21.6566789727,43.8262172252,-14.8184833354,-5.0566789727,15.6575046094,52.92,-16.6,55.4624774059,134.67,36.1015166646,7.5033210273,36.8730163117,-14.8184833354,-5.0566789727,15.6575046094,50.92,12.56,52.446162872,133.12
2021-01-22 03:00:00,39.9279333343,-24.9453739089,47.0798421812,-14.6820666657,-4.9953739088999995,15.5086054197,54.61,-19.95,58.1399570003,135.26,37.0579333343,-38.6553739089,53.5493076991,-14.6820666657,-4.9953739088999995,15.5086054197,51.74,-33.66,61.7253853775,133.78,38.5279333343,-24.3853739089,45.59658,-14.6820666657,-4.9953739088999995,15.5086054197,53.21,-19.39,56.6328191069,135.43,36.4979333343,-15.4853739089,39.6471429333,-14.6820666657,-4.9953739088999995,15.5086054197,51.18,-10.49,52.243970944,134.71,37.4779333343,-22.4353739089,43.679989577,-14.6820666657,-4.9953739088999995,15.5086054197,52.16,-17.44,54.9983563391,135.43,35.5179333343,8.4846260911,36.5172899905,-14.6820666657,-4.9953739088999995,15.5086054197,50.2,13.48,51.97836473,133.78
2021-01-22 03:30:00,39.2255999897,-25.2808822787,46.666590869,-14.3644000103,-4.8808822787,15.1709920399,53.59,-20.4,57.3415041658,135.63,36.3155999897,-38.8608822787,53.1882597392,-14.3644000103,-4.8808822787,15.1709920399,50.68,-33.98,61.0172336312,134.12,37.8755999897,-24.7308822787,45.2346947913,-14.3644000103,-4.8808822787,15.1709920399,52.24,-19.85,55.8841668096,135.81,35.7855999897,-15.5908822787,39.0344050403,-14.3644000103,-4.8808822787,15.1709920399,50.15,-10.71,51.2808599772,135.06,36.8755999897,-22.8008822787,43.3553930588,-14.3644000103,-4.8808822787,15.1709920399,51.24,-17.92,54.2831833996,135.81,34.7955999897,8.6391177213,35.8520310951,-14.3644000103,-4.8808822787,15.1709920399,49.16,13.52,50.9852527698,134.12
2021-01-22 04:00:00,38.4075500197,-25.8175995903,46.2783788299,-13.7124499803,-4.6875995903,14.4915449273,52.12,-21.13,56.240299608,135.63,35.4475500197,-38.5975995903,52.405185779,-13.7124499803,-4.6875995903,14.4915449273,49.16,-33.91,59.7209653304,134.12,37.1075500197,-25.2575995903,44.8878224637,-13.7124499803,-4.6875995903,14.4915449273,50.82,-20.57,54.8251520746,135.81,34.9475500197,-15.3375995903,38.1650784563,-13.7124499803,-4.6875995903,14.4915449273,48.66,-10.65,49.8118269089,135.06,36.0875500197,-23.3675995903,42.9925107087,-13.7124499803,-4.6875995903,14.4915449273,49.8,-18.68,53.1881791378,135.81,33.9675500197,8.5124004097,35.0179299085,-13.7124499803,-4.6875995903,14.4915449273,47.68,13.2,49.4734514664,134.12
2021-01-22 04:30:00,38.2201833661,-26.2092569199,46.3433659204,-13.7698166339,-4.6992569199,14.5496001914,51.99,-21.51,56.2640222522,136.91,35.2901833661,-38.7992569199,52.4478729745,-13.7698166339,-4.6992569199,14.5496001914,49.06,-34.1,59.746912891,135.27,36.9201833661,-25.6492569199,44.9553591948,-13.7698166339,-4.6992569199,14.5496001914,50.69,-20.95,54.848688225000004,137.07,34.7901833661,-15.1892569199,37.9614328553,-13.7698166339,-4.6992569199,14.5496001914,48.56,-10.49,49.6801137277,136.21,35.9901833661,-23.7792569199,43.1363693232,-13.7698166339,-4.6992569199,14.5496001914,49.76,-19.08,53.2926261316,137.07,33.8301833661,8.4207430801,34.8624471403,-13.7698166339,-4.6992569199,14.5496001914,47.6,13.12,49.3750382278,135.27
2021-01-22 05:00:00,37.8221666972,-25.8604658617,45.8179003038,-13.5078333028,-4.6204658617,14.2762132695,51.33,-21.24,55.5509360857,136.09,34.9121666972,-38.4904658617,51.9651358676,-13.5078333028,-4.6204658617,14.2762132695,48.42,-33.87,59.0903824662,134.49,36.5421666972,-25.3104658617,44.4516549642,-13.5078333028,-4.6204658617,14.2762132695,50.05,-20.69,54.1579043169,136.27,34.4321666972,-15.1104658617,37.6018654061,-13.5078333028,-4.6204658617,14.2762132695,47.94,-10.49,49.0742671876,135.44,35.5321666972,-23.4604658617,42.5784960824,-13.5078333028,-4.6204658617,14.2762132695,49.04,-18.84,52.5344382287,136.27,33.4921666972,7.9795341383,34.429612184,-13.5078333028,-4.6204658617,14.2762132695,47.0,12.6,48.6596341951,134.49
2021-01-22 05:30:00,38.7269333608,-25.3813786437,46.3032369213,-14.0330666392,-4.7813786437,14.8252669802,52.76,-20.6,56.6390112908,135.36,35.7969333608,-38.0713786437,52.2575383067,-14.0330666392,-4.7813786437,14.8252669802,49.83,-33.29,59.9270640028,133.78,37.3969333608,-24.8213786437,44.8846461785,-14.0330666392,-4.7813786437,14.8252669802,51.43,-20.04,55.1964355733,135.53,35.2669333608,-14.9413786437,38.3014540775,-14.0330666392,-4.7813786437,14.8252669802,49.3,-10.16,50.3360268595,134.7,36.3669333608,-22.9013786437,42.9770518516,-14.0330666392,-4.7813786437,14.8252669802,50.4,-18.12,53.5583270837,135.53,34.2469333608,7.8586213563000005,35.1370228426,-14.0330666392,-4.7813786437,14.8252669802,48.28,12.64,49.9071938702,133.78
2021-01-22 06:00:00,39.7974833139,-25.2583843214,47.1362456784,-14.702516686100001,-5.0083843214,15.5321573008,54.5,-20.25,58.1404549346,135.91,36.8574833139,-37.5083843214,52.5866234953,-14.702516686100001,-5.0083843214,15.5321573008,51.56,-32.5,60.9482042393,134.26,38.3874833139,-24.7083843214,45.6519783903,-14.702516686100001,-5.0083843214,15.5321573008,53.09,-19.7,56.6271851676,136.08,36.2874833139,-14.2283843214,38.9772801213,-14.702516686100001,-5.0083843214,15.5321573008,50.99,-9.22,51.8168746645,135.18,37.4174833139,-22.8083843214,43.8211188002,-14.702516686100001,-5.0083843214,15.5321573008,52.12,-17.8,55.0757151565,136.08,35.2574833139,6.0716156786,35.7764538011,-14.702516686100001,-5.0083843214,15.5321573008,49.96,11.08,51.1738995974,134.26
2021-01-22 06:30:00,43.196949968,-23.0784245051,48.9754036652,-16.213050032,-5.4784245051,17.1136239996,59.41,-17.6,61.9621505437,134.64,40.196949968,-35.5684245051,53.6740869368,-16.213050032,-5.4784245051,17.1136239996,56.41,-30.09,63.9335295444,133.06,41.626949968,-22.5584245051,47.3464410467,-16.213050032,-5.4784245051,17.1136239996,57.84,-17.08,60.3091369529,134.82,39.456949968,-12.6584245051,41.4377438059,-16.213050032,-5.4784245051,17.1136239996,55.67,-7.18,56.1311081309,133.97,40.546949968,-20.5184245051,45.4429411006,-16.213050032,-5.4784245051,17.1136239996,56.76,-15.04,58.7188147019,134.82,38.426949968,9.8815754949,39.677147303,-16.213050032,-5.4784245051,17.1136239996,54.64,15.36,56.7578998907,133.06
2021-01-22 07:00:00,45.8706499669,-21.815902664,50.7941939343,-17.9493500331,-6.025902664,18.933849833700002,63.82,-15.79,65.7443267514,135.34,43.0206499669,-35.135902664,55.5455486928,-17.9493500331,-6.025902664,18.933849833700002,60.97,-29.11,67.5628078161,133.82,44.1206499669,-21.325902664,49.0043455005,-17.9493500331,-6.025902664,18.933849833700002,62.07,-15.3,63.9278882805,135.53,42.1706499669,-11.955902664,43.8327198237,-17.9493500331,-6.025902664,18.933849833700002,60.12,-5.93,60.4117480297,134.71,43.0506499669,-19.225902664,47.1486351427,-17.9493500331,-6.025902664,18.933849833700002,61.0,-13.2,62.4118578477,135.53,41.1306499669,9.454097336,42.2032027592,-17.9493500331,-6.025902664,18.933849833700002,59.08,15.48,61.0743546835,133.82
2021-01-22 07:30:00,48.8657333127,-20.175190255,52.8667967065,-19.5242666873,-6.525190255,20.5857984431,68.39,-13.65,69.7389030599,134.36,46.1057333127,-33.115190255,56.7657860857,-19.5242666873,-6.525190255,20.5857984431,65.63,-26.59,70.8118987177,132.82,46.9757333127,-19.675190255,50.9296832096,-19.5242666873,-6.525190255,20.5857984431,66.5,-13.15,67.787701687,134.54,45.0857333127,-10.275190255,46.2417871964,-19.5242666873,-6.525190255,20.5857984431,64.61,-3.75,64.7187345365,133.72,45.8357333127,-17.525190255,49.0718528464,-19.5242666873,-6.525190255,20.5857984431,65.36,-11.0,66.2791792345,134.54,43.9957333127,11.554809745,45.4877805346,-19.5242666873,-6.525190255,20.5857984431,63.52,18.08,66.0429920582,132.82
2021-01-22 08:00:00,52.4214166267,-17.882019862699998,55.3874674951,-20.9685833733,-6.9720198627,22.0972973381,73.39,-10.91,74.1964972219,133.15,49.3814166267,-31.2920198627,58.4612248858,-20.9685833733,-6.9720198627,22.0972973381,70.35,-24.32,74.4351052931,131.69,50.3314166267,-17.4220198627,53.2614145113,-20.9685833733,-6.9720198627,22.0972973381,71.3,-10.45,72.0617270123,133.32,48.2314166267,-8.8220198627,49.0315978149,-20.9685833733,-6.9720198627,22.0972973381,69.2,-1.85,69.2247246293,132.56,49.1114166267,-15.1720198627,51.4015703048,-20.9685833733,-6.9720198627,22.0972973381,70.08,-8.2,70.5581065506,133.32,46.9914166267,11.2279801373,48.3141881289,-20.9685833733,-6.9720198627,22.0972973381,67.96,18.2,70.3548264158,131.69
2021-01-22 08:30:00,55.8302999896,-15.6471521248,57.9815122823,-22.3897000104,-7.4571521248,23.5988937107,78.22,-8.19,78.6475969118,131.91,52.5802999896,-29.4771521248,60.2792704367,-22.3897000104,-7.4571521248,23.5988937107,74.97,-22.02,78.1369394077,130.53,53.5702999896,-15.2071521248,55.6869330878,-22.3897000104,-7.4571521248,23.5988937107,75.96,-7.75,76.3543325555,132.09,51.2902999896,-7.3571521248,51.8152734279,-22.3897000104,-7.4571521248,23.5988937107,73.68,0.1,73.680067861,131.37,52.2102999896,-12.8971521248,53.7796611921,-22.3897000104,-7.4571521248,23.5988937107,74.6,-5.44,74.798085537,132.09,50.0102999896,12.5028478752,51.5495034897,-22.3897000104,-7.4571521248,23.5988937107,72.4,19.96,75.1010093141,130.53
2021-01-22 09:00:00,58.3240333293,-14.5331569435,60.1074497424,-22.4159666707,-7.5031569435000005,23.6383782418,80.74,-7.03,81.0454718044,132.38,54.6140333293,-28.7031569435,61.6973569532,-22.4159666707,-7.5031569435000005,23.6383782418,77.03,-21.2,79.8940604801,131.02,55.9740333293,-14.1131569435,57.725848682,-22.4159666707,-7.5031569435000005,23.6383782418,78.39,-6.61,78.668190522,132.55,53.2640333293,-6.4831569435,53.6571390446,-22.4159666707,-7.5031569435000005,23.6383782418,75.68,1.02,75.6868733665,131.87,54.6240333293,-11.7831569435,55.8804778497,-22.4159666707,-7.5031569435000005,23.6383782418,77.04,-4.28,77.1587972949,132.55,51.9440333293,14.0568430565,53.8124282599,-22.4159666707,-7.5031569435000005,23.6383782418,74.36,21.56,77.4224980222,131.02
2021-01-22 09:30:00,59.8486166632,-12.693989568,61.180015427,-21.7213833368,-7.373989568,22.9389236062,81.57,-5.32,81.7433012546,132.49,56.1986166632,-25.153989568,61.5711596938,-21.7213833368,-7.373989568,22.9389236062,77.92,-17.78,79.9228052561,131.02,57.4786166632,-12.293989568,58.7786828111,-21.7213833368,-7.373989568,22.9389236062,79.2,-4.92,79.3526710325,132.67,54.7986166632,-3.043989568,54.8830963111,-21.7213833368,-7.373989568,22.9389236062,76.52,4.33,76.6424118879,131.87,56.0786166632,-9.973989568,56.9586842787,-21.7213833368,-7.373989568,22.9389236062,77.8,-2.6,77.8434326067,132.67,51.1586166632,7.346010432,51.6833428501,-21.7213833368,-7.373989568,22.9389236062,72.88,14.72,74.3516832358,131.02
2021-01-22 10:00:00,59.3895167261,-11.9177123895,60.5734807119,-19.8404832739,-6.8877123895,21.002032247,79.23,-5.03,79.3895068633,134.24,55.7595167261,-25.3877123895,61.2671171665,-19.8404832739,-6.8877123895,21.002032247,75.6,-18.5,77.8306494898,132.81,57.1095167261,-11.5477123895,58.2653118255,-19.8404832739,-6.8877123895,21.002032247,76.95,-4.66,77.0909728827,134.42,54.4395167261,-2.7877123895,54.5108459092,-19.8404832739,-6.8877123895,21.002032247,74.28,4.1,74.3930668813,133.63,55.7595167261,-9.2077123895,56.5146500739,-19.8404832739,-6.8877123895,21.002032247,75.6,-2.32,75.6355895065,134.42,50.3595167261,6.2722876105,50.748620836,-19.8404832739,-6.8877123895,21.002032247,70.2,13.16,71.4228646863,132.81
2021-01-22 10:30:00,59.8120000565,-11.684237457,60.9425693232,-18.0979999435,-6.4142374570000005,19.201042787,77.91,-5.27,78.0880336543,134.73,55.7920000565,-24.954237457,61.1184197879,-18.0979999435,-6.4142374570000005,19.201042787,73.89,-18.54,76.1804679692,133.26,57.5520000565,-11.334237457,58.6574603033,-18.0979999435,-6.4142374570000005,19.201042787,75.65,-4.92,75.8098206039,134.9,54.5020000565,-2.194237457,54.5461519099,-18.0979999435,-6.4142374570000005,19.201042787,72.6,4.22,72.7225439599,134.06,56.2620000565,-9.014237457,56.9795500797,-18.0979999435,-6.4142374570000005,19.201042787,74.36,-2.6,74.4054406613,134.9,50.5020000565,6.425762543,50.9091586452,-18.0979999435,-6.4142374570000005,19.201042787,68.6,12.84,69.7913003174,133.26
2021-01-22 11:00:00,60.3601000096,-11.1919715501,61.3889395603,-16.9998999904,-6.1219715501,18.068622951,77.36,-5.07,77.5259601682,136.16,55.8401000096,-25.3119715501,61.309156517,-16.9998999904,-6.1219715501,18.068622951,72.84,-19.19,75.3254385981,134.71,58.1201000096,-10.8719715501,59.1282148429,-16.9998999904,-6.1219715501,18.068622951,75.12,-4.75,75.270026571,136.32,54.6101000096,-2.1019715501,54.6505380344,-16.9998999904,-6.1219715501,18.068622951,71.61,4.02,71.7227474376,135.53,56.8801000096,-8.5619715501,57.5208930209,-16.9998999904,-6.1219715501,18.068622951,73.88,-2.44,73.9202813847,136.32,50.6801000096,6.0380284499,51.038518048,-16.9998999904,-6.1219715501,18.068622951,67.68,12.16,68.76371136,134.71
2021-01-22 11:30:00,59.7376500039,-8.9243973949,60.4005935141,-16.0123499961,-5.8243973949,17.0387487043,75.75,-3.1,75.8134058066,134.99,55.0276500039,-18.8543973949,58.1681232814,-16.0123499961,-5.8243973949,17.0387487043,71.04,-13.03,72.2250822083,133.15,57.5376500039,-8.6643973949,58.186363954,-16.0123499961,-5.8243973949,17.0387487043,73.55,-2.84,73.6048103048,135.15,53.7576500039,3.7156026051,53.8859038772,-16.0123499961,-5.8243973949,17.0387487043,69.77,9.54,70.4192054769,134.01,56.2276500039,-6.3843973949,56.5889490542,-16.0123499961,-5.8243973949,17.0387487043,72.24,-0.56,72.24217051,135.15,50.2676500039,-10.0243973949,51.2574402409,-16.0123499961,-5.8243973949,17.0387487043,66.28,-4.2,66.4129384985,133.15
2021-01-22 12:00:00,59.1124666639,-7.9365190348,59.6428709025,-15.1475333361,-5.6465190348,16.1657336171,74.26,-2.29,74.2953006589,134.37,54.2024666639,-11.7465190348,55.460689699,-15.1475333361,-5.6465190348,16.1657336171,69.35,-6.1,69.6177599467,131.92,56.9424666639,-7.7165190348,57.46293741,-15.1475333361,-5.6465190348,16.1657336171,72.09,-2.07,72.1197129778,134.52,52.9224666639,10.2034809652,53.897110327,-15.1475333361,-5.6465190348,16.1657336171,68.07,15.85,69.8909679429,132.8,55.5324666639,-5.4465190348,55.7989195539,-15.1475333361,-5.6465190348,16.1657336171,70.68,0.2,70.6802829649,134.52,49.8524666639,-27.7665190348,57.0635436316,-15.1475333361,-5.6465190348,16.1657336171,65.0,-22.12,68.6607194836,131.92
2021-01-22 12:30:00,59.2297500032,-8.0096414919,59.7688685042,-14.7602499968,-5.5196414919,15.7585348991,73.99,-2.49,74.0318863734,134.25,54.0597500032,-12.1496414919,55.4082156254,-14.7602499968,-5.5196414919,15.7585348991,68.82,-6.63,69.1386237931,131.84,57.0897500032,-7.7696414919,57.6160297517,-14.7602499968,-5.5196414919,15.7585348991,71.85,-2.25,71.8852210124,134.41,52.7797500032,9.7803585081,53.6782770118,-14.7602499968,-5.5196414919,15.7585348991,67.54,15.3,69.2512931287,132.71,55.6797500032,-5.5996414919,55.9606160193,-14.7602499968,-5.5196414919,15.7585348991,70.44,-0.08,70.4400454287,134.41,49.7197500032,-28.1596414919,57.1403443229,-14.7602499968,-5.5196414919,15.7585348991,64.48,-22.64,68.3391542236,131.84
2021-01-22 13:00:00,59.0012333714,-7.9530281379000005,59.534831787,-14.1287666286,-5.3230281379,15.0982341683,73.13,-2.63,73.1772765276,134.03,53.7012333714,-11.9530281379,55.0154282659,-14.1287666286,-5.3230281379,15.0982341683,67.83,-6.63,68.1532523068,131.63,56.8712333714,-7.7330281379,57.3945721246,-14.1287666286,-5.3230281379,15.0982341683,71.0,-2.41,71.0408903379,134.2,52.4512333714,9.9269718621,53.3823627478,-14.1287666286,-5.3230281379,15.0982341683,66.58,15.25,68.3041645875,132.5,55.4712333714,-5.5230281379,55.7455071872,-14.1287666286,-5.3230281379,15.0982341683,69.6,-0.2,69.6002873557,134.2,49.4312333714,-28.6030281379,57.1102447138,-14.1287666286,-5.3230281379,15.0982341683,63.56,-23.28,67.689231049,131.63
2021-01-22 13:30:00,58.9345167054,-8.7173916752,59.575751585,-14.7954832946,-5.4673916752,15.773354039400001,73.73,-3.25,73.8015948337,133.03,53.6545167054,-11.8473916752,54.9469548965,-14.7954832946,-5.4673916752,15.773354039400001,68.45,-6.38,68.7466864656,130.56,56.8045167054,-8.4573916752,57.4306589905,-14.7954832946,-5.4673916752,15.773354039400001,71.6,-2.99,71.6624036717,133.19,52.3845167054,9.7226083248,53.2791394741,-14.7954832946,-5.4673916752,15.773354039400001,67.18,15.19,68.8758920087,131.42,55.3645167054,-6.3073916752,55.7226426129,-14.7954832946,-5.4673916752,15.773354039400001,70.16,-0.84,70.1650283261,133.19,49.3245167054,-26.5073916752,55.9959798704,-14.7954832946,-5.4673916752,15.773354039400001,64.12,-21.04,67.4837461912,130.56
2021-01-22 14:00:00,58.2036833443,-9.4963429229,58.9732929702,-16.3163166557,-5.7363429229000005,17.2953120625,74.52,-3.76,74.61479746,133.56,52.7136833443,-12.8663429229,54.261175733,-16.3163166557,-5.7363429229000005,17.2953120625,69.03,-7.13,69.3972463431,131.12,56.0336833443,-9.2063429229,56.7849488785,-16.3163166557,-5.7363429229000005,17.2953120625,72.35,-3.47,72.4331650558,133.73,51.4336833443,8.8936570771,52.1969435749,-16.3163166557,-5.7363429229000005,17.2953120625,67.75,14.63,69.3116108599,131.99,54.6036833443,-6.9763429229,55.0475394122,-16.3163166557,-5.7363429229000005,17.2953120625,70.92,-1.24,70.9308395552,133.73,48.3636833443,-28.1363429229,55.9526555196,-16.3163166557,-5.7363429229000005,17.2953120625,64.68,-22.4,68.4489766176,131.12
2021-01-22 14:30:00,57.7515000082,-9.5883846988,58.5420607284,-17.8684999918,-6.1783846988,18.9064996613,75.62,-3.41,75.6968460373,132.75,52.8915000082,-13.7283846988,54.6441151411,-17.8684999918,-6.1783846988,18.9064996613,70.76,-7.55,71.1616476763,130.41,55.5615000082,-9.2983846988,56.3341835937,-17.8684999918,-6.1783846988,18.9064996613,73.43,-3.12,73.496253646,132.93,51.5715000082,7.8316153012,52.1627626888,-17.8684999918,-6.1783846988,18.9064996613,69.44,14.01,70.8392101876,131.27,54.1315000082,-7.0983846988,54.5949297872,-17.8684999918,-6.1783846988,18.9064996613,72.0,-0.92,72.0058775379,132.93,48.4515000082,-28.4183846988,56.1707436477,-17.8684999918,-6.1783846988,18.9064996613,66.32,-22.24,69.9496962109,130.41
2021-01-22 15:00:00,57.8638333474,-11.8259027898,59.0599287712,-18.7161666526,-6.4159027898,19.7853153317,76.58,-5.41,76.7708571009,133.97,53.5638333474,-19.0759027898,56.8592499961,-18.7161666526,-6.4159027898,19.7853153317,72.28,-12.66,73.380337966,131.96,55.6438333474,-11.4559027898,56.8108607427,-18.7161666526,-6.4159027898,19.7853153317,74.36,-5.04,74.5306057939,134.16,52.2538333474,3.0740972102,52.3441799359,-18.7161666526,-6.4159027898,19.7853153317,70.97,9.49,71.6016829411,132.77,54.2438333474,-9.2159027898,55.0211443034,-18.7161666526,-6.4159027898,19.7853153317,72.96,-2.8,73.0137083019,134.16,48.4438333474,-16.8959027898,51.3057162554,-18.7161666526,-6.4159027898,19.7853153317,67.16,-10.48,67.9727592496,131.96
2021-01-22 15:30:00,59.1531666905,-12.6001863372,60.4802597981,-20.2368333095,-6.7901863372,21.3456331105,79.39,-5.8100000000000005,79.6023127805,134.24,54.7731666905,-20.8401863372,58.6038663902,-20.2368333095,-6.7901863372,21.3456331105,75.01,-14.05,76.3144979673,132.34,56.8531666905,-12.2101863372,58.1495590106,-20.2368333095,-6.7901863372,21.3456331105,77.09,-5.42,77.2802982655,134.42,53.4331666905,1.4698136628,53.453378329,-20.2368333095,-6.7901863372,21.3456331105,73.67,8.26,74.1316160622,133.12,55.5231666905,-9.9101863372,56.4006545404,-20.2368333095,-6.7901863372,21.3456331105,75.76,-3.12,75.8242177671,134.42,49.2431666905,-12.7901863372,50.877090446,-20.2368333095,-6.7901863372,21.3456331105,69.48,-6.0,69.7385861629,132.34
2021-01-22 16:00:00,60.359416711,-11.5527084718,61.4550588538,-21.200583289,-7.1527084718,22.3746725178,81.56,-4.4,81.6785994003,133.13,56.249416711,-20.2327084718,59.7775825241,-21.200583289,-7.1527084718,22.3746725178,77.45,-13.08,78.5467306767,131.31,57.989416711,-11.1627084718,59.0540304374,-21.200583289,-7.1527084718,22.3746725178,79.19,-4.01,79.2914636011,133.32,54.819416711,1.7872915282,54.8485447349,-21.200583289,-7.1527084718,22.3746725178,76.02,8.94,76.5438697741,132.09,56.599416711,-8.8727084718,57.2906530566,-21.200583289,-7.1527084718,22.3746725178,77.8,-1.72,77.8190105308,133.32,50.599416711,-15.7527084718,52.9947997042,-21.200583289,-7.1527084718,22.3746725178,71.8,-8.6,72.3132076456,131.31
2021-01-22 16:30:00,61.6982334978,-11.4315797295,62.748330909,-22.6417665022,-7.6515797295,23.899712607,84.34,-3.7800000000000002,84.4246646425,133.04,57.9082334978,-20.1615797295,61.3176386045,-22.6417665022,-7.6515797295,23.899712607,80.55,-12.51,81.5156586185,131.2,59.2182334978,-11.0315797295,60.2369897151,-22.6417665022,-7.6515797295,23.899712607,81.86,-3.38,81.9297503963,133.22,56.3882334978,1.8384202705,56.4181944597,-22.6417665022,-7.6515797295,23.899712607,79.03,9.49,79.5977449429,131.98,57.7982334978,-8.6515797295,58.4421562512,-22.6417665022,-7.6515797295,23.899712607,80.44,-1.0,80.4462155729,133.22,51.9982334978,-15.0115797295,54.1217499059,-22.6417665022,-7.6515797295,23.899712607,74.64,-7.36,75.0019946401,131.2
2021-01-22 17:00:00,63.4725500034,-10.8782812024,64.397993803,-24.0674499966,-7.9982812024,25.3616768281,87.54,-2.88,87.5873621021,132.22,59.6025500034,-19.5082812024,62.7139298911,-24.0674499966,-7.9982812024,25.3616768281,83.67,-11.51,84.4579717966,130.39,60.8825500034,-10.4782812024,61.7776599741,-24.0674499966,-7.9982812024,25.3616768281,84.95,-2.48,84.9861924079,132.41,57.9925500034,2.2717187976,58.03702751,-24.0674499966,-7.9982812024,25.3616768281,82.06,10.27,82.7001602175,131.15,59.4125500034,-8.0782812024,59.9592338601,-24.0674499966,-7.9982812024,25.3616768281,83.48,-0.08,83.4800383325,132.41,53.4525500034,-14.0382812024,55.2652552784,-24.0674499966,-7.9982812024,25.3616768281,77.52,-6.04,77.7549483956,130.39
2021-01-22 17:30:00,66.8125666554,-10.5532693235,67.6408941136,-23.4274333446,-8.4032693235,24.8889447032,90.24,-2.15,90.2656086226,132.57,63.6725666554,-19.4332693235,66.5721240541,-23.4274333446,-8.4032693235,24.8889447032,87.1,-11.03,87.7956200502,130.75,64.1425666554,-10.1332693235,64.9380628316,-23.4274333446,-8.4032693235,24.8889447032,87.57,-1.73,87.5870869478,132.75,61.9725666554,2.4667306765,62.0216395953,-23.4274333446,-8.4032693235,24.8889447032,85.4,10.87,86.089005686,131.51,62.6925666554,-7.6832693235,63.1616223773,-23.4274333446,-8.4032693235,24.8889447032,86.12,0.72,86.1230097012,132.75,57.3325666554,-13.6832693235,58.9428117642,-23.4274333446,-8.4032693235,24.8889447032,80.76,-5.28,80.9324162496,130.75
2021-01-22 18:00:00,67.2628833502,-10.7662477232,68.1190690381,-23.3571166498,-8.4562477232,24.8407532847,90.62,-2.31,90.6494373948,132.57,64.1828833502,-19.5462477232,67.0932061777,-23.3571166498,-8.4562477232,24.8407532847,87.54,-11.09,88.2396719169,130.75,64.5728833502,-10.3562477232,65.3980820136,-23.3571166498,-8.4562477232,24.8407532847,87.93,-1.9,87.9505252969,132.75,62.4728833502,2.3737522768,62.5179642499,-23.3571166498,-8.4562477232,24.8407532847,85.83,10.83,86.5105646728,131.51,63.1228833502,-7.8962477232,63.6148499216,-23.3571166498,-8.4562477232,24.8407532847,86.48,0.56,86.481813117,132.75,57.8028833502,-13.6562477232,59.3941615436,-23.3571166498,-8.4562477232,24.8407532847,81.16,-5.2,81.3264139133,130.75
2021-01-22 18:30:00,66.2687500248,-10.6022204453,67.1115065262,-24.7612499752,-8.2822204453,26.1096663295,91.03,-2.32,91.0595590809,132.99,62.0687500248,-20.1122204453,65.2459281556,-24.7612499752,-8.2822204453,26.1096663295,86.83,-11.83,87.6321733155,131.25,63.5687500248,-10.162220445300001,64.3759015789,-24.7612499752,-8.2822204453,26.1096663295,88.33,-1.88,88.3500045274,133.18,60.3787500248,1.9677795546999999,60.4108070707,-24.7612499752,-8.2822204453,26.1096663295,85.14,10.25,85.7547788756,132.03,62.1187500248,-7.7222204453,62.5968992303,-24.7612499752,-8.2822204453,26.1096663295,86.88,0.56,86.8818047695,133.18,55.7987500248,-14.6822204453,57.6980771043,-24.7612499752,-8.2822204453,26.1096663295,80.56,-6.4,80.8138206002,131.25
2021-01-22 19:00:00,64.7231333547,-11.2605469836,65.6953872781,-23.5068666453,-7.9005469836,24.799020588,88.23,-3.36,88.2939550592,133.54,60.5031333547,-21.1905469836,64.1066956503,-23.5068666453,-7.9005469836,24.799020588,84.01,-13.29,85.0547129794,131.82,62.1531333547,-10.8205469836,63.0880037949,-23.5068666453,-7.9005469836,24.799020588,85.66,-2.92,85.709754404,133.74,58.9331333547,1.0894530164,58.9432024484,-23.5068666453,-7.9005469836,24.799020588,82.44,8.99,82.9287266271,132.63,60.7731333547,-8.3405469836,61.342794701,-23.5068666453,-7.9005469836,24.799020588,84.28,-0.44,84.2811485446,133.74,54.4531333547,-16.9405469836,57.0274132698,-23.5068666453,-7.9005469836,24.799020588,77.96,-9.04,78.4823750915,131.82
2021-01-22 19:30:00,62.4569500127,-13.2323643349,63.843293076,-22.4130499873,-7.5823643349,23.6608761173,84.87,-5.65,85.0578591313,133.99,58.3069500127,-21.8823643349,62.2779117238,-22.4130499873,-7.5823643349,23.6608761173,80.72,-14.3,81.9768772277,132.14,60.0069500127,-12.7723643349,61.3511804331,-22.4130499873,-7.5823643349,23.6608761173,82.42,-5.19,82.5832458795,134.18,56.8169500127,0.45763566510000003,56.8187930103,-22.4130499873,-7.5823643349,23.6608761173,79.23,8.04,79.6368915767,132.94,58.6669500127,-10.3823643349,59.5785574933,-22.4130499873,-7.5823643349,23.6608761173,81.08,-2.8,81.1283329053,134.18,52.4669500127,-15.8223643349,54.8008034319,-22.4130499873,-7.5823643349,23.6608761173,74.88,-8.24,75.3320117878,132.14
2021-01-22 20:00:00,59.7702001894,-14.3296500402,61.4639382155,-21.1897998106,-7.1996500402,22.3795124325,80.96,-7.13,81.2733566429,133.9,55.6502001894,-22.8196500402,60.1471629345,-21.1897998106,-7.1996500402,22.3795124325,76.84,-15.62,78.4115425177,132.04,57.4502001894,-13.8496500402,59.0960092395,-21.1897998106,-7.1996500402,22.3795124325,78.64,-6.65,78.9206696626,134.1,54.2602001894,-0.5196500402,54.262688477,-21.1897998106,-7.1996500402,22.3795124325,75.45,6.68,75.7451311967,132.86,56.1702001894,-11.5196500402,57.3392860643,-21.1897998106,-7.1996500402,22.3795124325,77.36,-4.32,77.4805265857,134.1,50.0902001894,-17.0796500402,52.9220426713,-21.1897998106,-7.1996500402,22.3795124325,71.28,-9.88,71.961467467,132.04
2021-01-22 20:30:00,57.1170168447,-15.1450862555,59.0908389763,-20.0629831553,-6.7850862554999996,21.1792513698,77.18,-8.36,77.6314498126,133.61,52.8870168447,-22.9850862555,57.6658542025,-20.0629831553,-6.7850862554999996,21.1792513698,72.95,-16.2,74.7271202443,131.68,54.9170168447,-14.6950862555,56.8491363099,-20.0629831553,-6.7850862554999996,21.1792513698,74.98,-7.91,75.3960774842,133.81,51.6170168447,-0.7850862555,51.6229870153,-20.0629831553,-6.7850862554999996,21.1792513698,71.68,6.0,71.9306777391,132.53,53.6570168447,-12.3850862555,55.0678292493,-20.0629831553,-6.7850862554999996,21.1792513698,73.72,-5.6,73.9323907364,133.81,47.6570168447,-19.0250862555,51.3141809013,-20.0629831553,-6.7850862554999996,21.1792513698,67.72,-12.24,68.8172652755,131.68
2021-01-22 21:00:00,54.8470501313,-13.8974400297,56.5803653884,-19.0529498687,-6.4474400297,20.1142830256,73.9,-7.45,74.2745750577,132.3,50.1870501313,-15.3574400297,52.4841972898,-19.0529498687,-6.4474400297,20.1142830256,69.24,-8.91,69.8109282276,129.73,52.7270501313,-13.4774400297,54.4222675502,-19.0529498687,-6.4474400297,20.1142830256,71.78,-7.03,72.1234310055,132.5,48.9070501313,6.0025599703,49.2740324993,-19.0529498687,-6.4474400297,20.1142830256,67.96,12.45,69.0909842165,130.61,51.3470501313,-11.2874400297,52.5730525993,-19.0529498687,-6.4474400297,20.1142830256,70.4,-4.84,70.5661788678,132.5,45.9870501313,-34.6874400297,57.602320054,-19.0529498687,-6.4474400297,20.1142830256,65.04,-28.24,70.9062705267,129.73
2021-01-22 21:30:00,52.2051834679,-16.8162149558,54.8467525598,-18.0348165321,-6.1562149558,19.0565891473,70.24,-10.66,71.0443044867,132.74,47.9151834679,-24.6662149558,53.8914368616,-18.0348165321,-6.1562149558,19.0565891473,65.95,-18.51,68.4983401259,130.8,50.2551834679,-16.3462149558,52.8467804958,-18.0348165321,-6.1562149558,19.0565891473,68.29,-10.19,69.0460730237,132.95,46.8251834679,-2.7262149558,46.9044779822,-18.0348165321,-6.1562149558,19.0565891473,64.86,3.43,64.9506312517,131.72,49.0051834679,-14.1962149558,51.0200012328,-18.0348165321,-6.1562149558,19.0565891473,67.04,-8.04,67.5203909941,132.95,44.8451834679,-20.7562149558,49.4156952755,-18.0348165321,-6.1562149558,19.0565891473,62.88,-14.6,64.5527257364,130.8
2021-01-22 22:00:00,49.9093833758,-17.821731245,52.9958550598,-16.7306166242,-5.771731245,17.6982036995,66.64,-12.05,67.7206918157,133.77,45.6393833758,-26.111731245,52.5811356242,-16.7306166242,-5.771731245,17.6982036995,62.37,-20.34,65.6028391154,131.84,48.0793833758,-17.361731245,51.1180674284,-16.7306166242,-5.771731245,17.6982036995,64.81,-11.59,65.8381667424,133.97,44.6593833758,-3.851731245,44.8251754831,-16.7306166242,-5.771731245,17.6982036995,61.39,1.92,61.4200170954,132.78,46.8693833758,-15.251731245,49.2884814535,-16.7306166242,-5.771731245,17.6982036995,63.6,-9.48,64.3026469129,133.97,42.8293833758,-21.571731245,47.9551422608,-16.7306166242,-5.771731245,17.6982036995,59.56,-15.8,61.620074651,131.84
2021-01-22 22:30:00,47.5914333658,-19.0141810993,51.2492303619,-15.7385666342,-5.4441810993,16.6535758185,63.33,-13.57,64.7675366214,134.26,43.4314333658,-26.7341810993,51.0000572868,-15.7385666342,-5.4441810993,16.6535758185,59.17,-21.29,62.8836465228,132.28,45.8614333658,-18.5341810993,49.4650072211,-15.7385666342,-5.4441810993,16.6535758185,61.6,-13.09,62.9754563302,134.47,42.5314333658,-4.3641810993,42.7547529617,-15.7385666342,-5.4441810993,16.6535758185,58.27,1.08,58.2800077213,133.21,44.7014333658,-16.4441810993,47.6301295084,-15.7385666342,-5.4441810993,16.6535758185,60.44,-11.0,61.4328381242,134.47,40.7414333658,-23.0441810993,46.8070365996,-15.7385666342,-5.4441810993,16.6535758185,56.48,-17.6,59.1586882884,132.28
2021-01-22 23:00:00,45.4181500175,-20.4072714598,49.7922190653,-14.8118499825,-5.0972714598,15.6643887924,60.23,-15.31,62.1453859912,135.34,41.2681500175,-27.1972714598,49.4242023783,-14.8118499825,-5.0972714598,15.6643887924,56.08,-22.1,60.2774949712,133.23,43.8181500175,-19.9172714598,48.1324004529,-14.8118499825,-5.0972714598,15.6643887924,58.63,-14.82,60.4740382313,135.54,40.4681500175,-4.5872714598,40.7273154687,-14.8118499825,-5.0972714598,15.6643887924,55.28,0.51,55.2823525187,134.17,42.7481500175,-17.9372714598,46.3589261884,-14.8118499825,-5.0972714598,15.6643887924,57.56,-12.84,58.9747335729,135.54,38.7881500175,-22.1772714598,44.6805545085,-14.8118499825,-5.0972714598,15.6643887924,53.6,-17.08,56.2555455044,133.23
2021-01-22 23:30:00,43.8995333123,-20.8306260092,48.590986869700004,-13.7004666877,-4.6806260092,14.4779503832,57.6,-16.15,59.821254584,135.51,39.7595333123,-27.3406260092,48.2527752548,-13.7004666877,-4.6806260092,14.4779503832,53.46,-22.66,58.0641645079,133.39,42.3695333123,-20.3506260092,47.003460852,-13.7004666877,-4.6806260092,14.4779503832,56.07,-15.67,58.218500496,135.72,39.0195333123,-4.6806260092,39.2992651299,-13.7004666877,-4.6806260092,14.4779503832,52.72,0.0,52.72,134.33,41.3395333123,-18.3606260092,45.2335008808,-13.7004666877,-4.6806260092,14.4779503832,55.04,-13.68,56.7145836624,135.72,37.3795333123,-21.1606260092,42.9534818582,-13.7004666877,-4.6806260092,14.4779503832,51.08,-16.48,53.6726820645,133.39
2021-01-23 00:00:00,42.6314666405,-21.0720670851,47.5549572512,-13.0585333595,-4.4420670851,13.7933771604,55.69,-16.63,58.119987956,135.51,38.6614666405,-27.7320670851,47.5791608544,-13.0585333595,-4.4420670851,13.7933771604,51.72,-23.29,56.7219754593,133.39,41.1514666405,-20.5920670851,46.0160453919,-13.0585333595,-4.4420670851,13.7933771604,54.21,-16.15,56.5645348253,135.72,37.9714666405,-5.0720670851,38.308721505,-13.0585333595,-4.4420670851,13.7933771604,51.03,-0.63,51.0338887407,134.33,40.1014666405,-18.6420670851,44.2227802375,-13.0585333595,-4.4420670851,13.7933771604,53.16,-14.2,55.0238639138,135.72,36.3414666405,-24.2820670851,43.707218849,-13.0585333595,-4.4420670851,13.7933771604,49.4,-19.84,53.2351913681,133.39
2021-01-23 00:30:00,45.226499973,-20.50382854,49.6572581261,-13.503500027,-4.58382854,14.2602944241,58.73,-15.92,60.849480688,135.02,40.966499973,-26.783828540000002,48.9451488025,-13.503500027,-4.58382854,14.2602944241,54.47,-22.2,58.820242264,132.88,43.646499973,-20.02382854,48.0205234175,-13.503500027,-4.58382854,14.2602944241,57.15,-15.44,59.198953538,135.23,40.186499973,-4.27382854,40.4131215135,-13.503500027,-4.58382854,14.2602944241,53.69,0.31,53.690894945,133.81,42.576499973,-18.06382854,46.2499756916,-13.503500027,-4.58382854,14.2602944241,56.08,-13.48,57.6773508407,135.23,38.536499973,-22.54382854,44.6462320404,-13.503500027,-4.58382854,14.2602944241,52.04,-17.96,55.0520045048,132.88
2021-01-23 01:00:00,45.1105999775,-21.0067510433,49.7619314308,-15.0594000225,-5.0967510433,15.8985030816,60.17,-15.91,62.2379064558,134.35,41.5405999775,-26.1767510433,49.1003436003,-15.0594000225,-5.0967510433,15.8985030816,56.6,-21.08,60.3980661942,132.11,43.4905999775,-20.4967510433,48.0785720434,-15.0594000225,-5.0967510433,15.8985030816,58.55,-15.4,60.541411447,134.54,40.6805999775,-3.9467510433,40.871604548,-15.0594000225,-5.0967510433,15.8985030816,55.74,1.15,55.7518618523,133.0,42.3805999775,-18.4967510433,46.2411618973,-15.0594000225,-5.0967510433,15.8985030816,57.44,-13.4,58.9823159939,134.54,38.9005999775,-22.5767510433,44.9773983938,-15.0594000225,-5.0967510433,15.8985030816,53.96,-17.48,56.7206487974,132.11
2021-01-23 01:30:00,43.8009333378,-21.4883923665,48.7880391875,-15.1390666622,-5.1283923665,15.9841092234,58.94,-16.36,61.1684003387,134.77,40.4609333378,-26.5483923665,48.3932253917,-15.1390666622,-5.1283923665,15.9841092234,55.6,-21.42,59.5833567366,132.51,42.2309333378,-20.9883923665,47.1589264585,-15.1390666622,-5.1283923665,15.9841092234,57.37,-15.86,59.5218993313,134.96,39.6509333378,-4.2083923665,39.8736389219,-15.1390666622,-5.1283923665,15.9841092234,54.79,0.92,54.7977234929,133.4,41.1009333378,-19.0083923665,45.2836140519,-15.1390666622,-5.1283923665,15.9841092234,56.24,-13.88,57.9274718937,134.96,37.9009333378,-21.7683923665,43.70747824,-15.1390666622,-5.1283923665,15.9841092234,53.04,-16.64,55.588948542,132.51
2021-01-23 02:00:00,42.342916678,-22.034020826,47.7328049308,-14.727083322,-4.994020826,15.550795066,57.07,-17.04,59.5596045991,134.89,38.942916678,-27.154020826,47.4751683136,-14.727083322,-4.994020826,15.550795066,53.67,-22.16,58.0649162576,132.62,40.832916678,-21.534020826,46.163201117,-14.727083322,-4.994020826,15.550795066,55.56,-16.54,57.9696920813,135.09,38.192916678,-4.844020826,38.4988755957,-14.727083322,-4.994020826,15.550795066,52.92,0.15,52.9202125846,133.53,39.752916678,-19.554020826,44.3018522736,-14.727083322,-4.994020826,15.550795066,54.48,-14.56,56.3920561782,135.09,36.512916678,-22.314020826,42.7914548684,-14.727083322,-4.994020826,15.550795066,51.24,-17.32,54.08807632,132.62
2021-01-23 02:30:00,41.8250834135,-22.1832841978,47.3438031884,-14.2749165865,-4.8732841978,15.0838371254,56.1,-17.31,58.7098467039,135.12,38.3150834135,-26.7032841978,46.7023661492,-14.2749165865,-4.8732841978,15.0838371254,52.59,-21.83,56.9408201557,132.8,40.3550834135,-21.6732841978,45.8068117776,-14.2749165865,-4.8732841978,15.0838371254,54.63,-16.8,57.1548501879,135.32,37.5850834135,-4.2732841978,37.8272316332,-14.2749165865,-4.8732841978,15.0838371254,51.86,0.6000000000000001,51.863470767,133.72,39.2850834135,-19.7532841978,43.9716956166,-14.2749165865,-4.8732841978,15.0838371254,53.56,-14.88,55.5885599742,135.32,35.8850834135,-23.8732841978,43.100729808,-14.2749165865,-4.8732841978,15.0838371254,50.16,-19.0,53.6379119653,132.8
