Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-23 03:00:00,40.9059501019,-22.2312745604,46.5567000798,-13.9840498981,-4.7812745604,14.7788442706,54.89,-17.45,57.5970016581,135.34,37.3959501019,-27.3212745604,46.3131636539,-13.9840498981,-4.7812745604,14.7788442706,51.38,-22.54,56.1066484474,133.07,39.4659501019,-21.7412745604,45.0582316226,-13.9840498981,-4.7812745604,14.7788442706,53.45,-16.96,56.0762347167,135.53,36.7059501019,-4.7812745604,37.0160419184,-13.9840498981,-4.7812745604,14.7788442706,50.69,0.0,50.69,133.97,38.4159501019,-19.8212745604,43.2280944229,-13.9840498981,-4.7812745604,14.7788442706,52.4,-15.04,54.5157004908,135.53,35.0559501019,-20.3012745604,40.5100158766,-13.9840498981,-4.7812745604,14.7788442706,49.04,-15.52,51.4372627577,133.07
2021-01-23 03:30:00,40.0119166962,-22.1292569199,45.7237081778,-13.7980833038,-4.6992569199,14.5763547726,53.81,-17.43,56.5625406077,135.86,36.5719166962,-28.1992569199,46.1811994395,-13.7980833038,-4.6992569199,14.5763547726,50.37,-23.5,55.5822534628,133.67,38.6019166962,-21.6492569199,44.2583133186,-13.7980833038,-4.6992569199,14.5763547726,52.4,-16.95,55.0732466811,136.05,35.9119166962,-5.4892569199,36.3290201124,-13.7980833038,-4.6992569199,14.5763547726,49.71,-0.79,49.7162770127,134.57,37.6019166962,-19.7392569199,42.468133971,-13.7980833038,-4.6992569199,14.5763547726,51.4,-15.04,53.5552201004,136.05,34.3219166962,-24.0992569199,41.9376698183,-13.7980833038,-4.6992569199,14.5763547726,48.12,-19.4,51.8834694291,133.67
2021-01-23 04:00:00,39.1538166698,-22.2491527947,45.0338335021,-13.4261833302,-4.5691527947,14.1823677881,52.58,-17.68,55.4728654389,136.25,35.6838166698,-28.4491527947,45.6364883274,-13.4261833302,-4.5691527947,14.1823677881,49.11,-23.88,54.6081175284,134.07,37.7938166698,-21.8091527947,43.6349828015,-13.4261833302,-4.5691527947,14.1823677881,51.22,-17.24,54.0435565077,136.46,35.0638166698,-5.6491527947,35.5159705872,-13.4261833302,-4.5691527947,14.1823677881,48.49,-1.08,48.5020257309,134.98,36.7338166698,-20.1291527947,41.8874214933,-13.4261833302,-4.5691527947,14.1823677881,50.16,-15.56,52.5179892989,136.46,33.4938166698,-23.8491527947,41.1171234905,-13.4261833302,-4.5691527947,14.1823677881,46.92,-19.28,50.7267661102,134.07
2021-01-23 04:30:00,38.5251499738,-10.9977836635,40.0641788386,-13.1148500262,-4.4577836635,13.8517553545,51.64,-6.54,52.0524850511,135.36,35.3751499738,-24.8977836635,43.2585351927,-13.1148500262,-4.4577836635,13.8517553545,48.49,-20.44,52.62198875,133.92,36.2751499738,-33.8877836635,49.6413979179,-13.1148500262,-4.4577836635,13.8517553545,49.39,-29.43,57.4934518011,135.56,34.7251499738,-2.2377836635,34.7971797194,-13.1148500262,-4.4577836635,13.8517553545,47.84,2.22,47.8914814972,134.82,35.4851499738,-30.2177836635,46.6080499291,-13.1148500262,-4.4577836635,13.8517553545,48.6,-25.76,55.0048870556,135.56,33.0851499738,-20.8577836635,39.1110507164,-13.1148500262,-4.4577836635,13.8517553545,46.2,-16.4,49.0244836791,133.92
2021-01-23 05:00:00,38.3043833077,-10.7859741895,39.7940073352,-12.8356166923,-4.3759741895,13.5610547518,51.14,-6.41,51.5401561891,135.04,35.1343833077,-24.6359741895,42.9110255608,-12.8356166923,-4.3759741895,13.5610547518,47.97,-20.26,52.0729152247,133.6,36.0743833077,-33.6559741895,49.3364543687,-12.8356166923,-4.3759741895,13.5610547518,48.91,-29.28,57.0044428093,135.23,34.4943833077,-2.0459741895,34.5550067307,-12.8356166923,-4.3759741895,13.5610547518,47.33,2.33,47.3873168685,134.52,35.2843833077,-29.9759741895,46.2984528253,-12.8356166923,-4.3759741895,13.5610547518,48.12,-25.6,54.505911606,135.23,32.8443833077,-19.8959741895,38.4005638476,-12.8356166923,-4.3759741895,13.5610547518,45.68,-15.52,48.2445105686,133.6
2021-01-23 05:30:00,38.7283333073,-10.7324994247,40.1879378006,-13.0016666927,-4.4224994247,13.7332384363,51.73,-6.31,52.1134243741,135.97,35.5183333073,-24.7324994247,43.2810412158,-13.0016666927,-4.4224994247,13.7332384363,48.52,-20.31,52.5993013262,134.53,36.4583333073,-33.8824994247,49.7718176764,-13.0016666927,-4.4224994247,13.7332384363,49.46,-29.46,57.5689430162,136.17,34.8783333073,-1.8624994247000002,34.9280265461,-13.0016666927,-4.4224994247,13.7332384363,47.88,2.56,47.9483889198,135.43,35.7183333073,-30.2224994247,46.7888748073,-13.0016666927,-4.4224994247,13.7332384363,48.72,-25.8,55.1296508242,136.17,33.2783333073,-20.4224994247,39.0451783254,-13.0016666927,-4.4224994247,13.7332384363,46.28,-16.0,48.9677281482,134.53
2021-01-23 06:00:00,38.9692499735,-10.6648373183,40.4022424938,-13.2407500265,-4.4948373183,13.9828832428,52.21,-6.17,52.5733107194,135.84,35.7092499735,-24.6248373183,43.3766428695,-13.2407500265,-4.4948373183,13.9828832428,48.95,-20.13,52.9274919111,134.41,36.6892499735,-33.7748373183,49.8682333705,-13.2407500265,-4.4948373183,13.9828832428,49.93,-29.28,57.8819773332,136.05,35.0392499735,-1.7948373183,35.0851888937,-13.2407500265,-4.4948373183,13.9828832428,48.28,2.7,48.3554381637,135.31,35.9192499735,-30.0548373183,46.8346641377,-13.2407500265,-4.4948373183,13.9828832428,49.16,-25.56,55.40775397,136.05,33.3992499735,-20.9748373183,39.4392406028,-13.2407500265,-4.4948373183,13.9828832428,46.64,-16.48,49.4659478834,134.41
2021-01-23 06:30:00,40.4997333051,-9.5209623105,41.6038113771,-14.1302666949,-4.7809623105,14.91717257,54.63,-4.74,54.8352487001,133.86,37.0797333051,-23.8109623105,44.0666375859,-14.1302666949,-4.7809623105,14.91717257,51.21,-19.03,54.6315385103,132.52,38.0997333051,-32.0409623105,49.7816526815,-14.1302666949,-4.7809623105,14.91717257,52.23,-27.26,58.9158764681,134.08,36.3597333051,-1.5509623105,36.3927972284,-14.1302666949,-4.7809623105,14.91717257,50.49,3.23,50.593211007,133.43,37.2297333051,-28.3409623105,46.7895627961,-14.1302666949,-4.7809623105,14.91717257,51.36,-23.56,56.5059572081,134.08,34.6297333051,-20.4209623105,40.2024144856,-14.1302666949,-4.7809623105,14.91717257,48.76,-15.64,51.2069057843,132.52
2021-01-23 07:00:00,41.5894333037,-9.2507862405,42.6058447703,-14.8405666963,-5.0007862405,15.6604687954,56.43,-4.25,56.5898171052,133.22,38.1994333037,-22.9207862405,44.5483910664,-14.8405666963,-5.0007862405,15.6604687954,53.04,-17.92,55.9854266752,131.83,39.1394333037,-31.5707862405,50.2852839624,-14.8405666963,-5.0007862405,15.6604687954,53.98,-26.57,60.1648177925,133.44,37.3994333037,-0.8807862405,37.4098034723,-14.8405666963,-5.0007862405,15.6604687954,52.24,4.12,52.4022136937,132.76,38.2794333037,-27.8407862405,47.333121517,-14.8405666963,-5.0007862405,15.6604687954,53.12,-22.84,57.822141088,133.44,35.5994333037,-20.6007862405,41.1304272439,-14.8405666963,-5.0007862405,15.6604687954,50.44,-15.6,52.7972878091,131.83
2021-01-23 07:30:00,42.4398499774,-8.8542210733,43.3536399501,-15.6801500226,-5.2642210733,16.5402275752,58.12,-3.59,58.2307693578,134.29,39.2398499774,-22.8342210733,45.4000823598,-15.6801500226,-5.2642210733,16.5402275752,54.92,-17.57,57.6620438417,132.88,39.8898499774,-31.5642210733,50.867476674,-15.6801500226,-5.2642210733,16.5402275752,55.57,-26.3,61.4793859761,134.5,38.3998499774,-0.43422107330000004,38.4023049599,-15.6801500226,-5.2642210733,16.5402275752,54.08,4.83,54.2952603825,133.82,39.0398499774,-27.7842210733,47.9173541309,-15.6801500226,-5.2642210733,16.5402275752,54.72,-22.52,59.1728721628,134.5,36.5998499774,-19.6642210733,41.5479314622,-15.6801500226,-5.2642210733,16.5402275752,52.28,-14.4,54.226915826,132.88
2021-01-23 08:00:00,44.1137666382,-8.3484084568,44.8967741689,-16.0262333618,-5.3684084568,16.9014781935,60.14,-2.98,60.2137857969,136.32,40.6937666382,-23.0484084568,46.7676359847,-16.0262333618,-5.3684084568,16.9014781935,56.72,-17.68,59.4116217587,134.9,41.4737666382,-31.7184084568,52.2123620821,-16.0262333618,-5.3684084568,16.9014781935,57.5,-26.35,63.2500790513,136.52,39.8137666382,-0.0084084568,39.8137675261,-16.0262333618,-5.3684084568,16.9014781935,55.84,5.36,56.0966594371,135.83,40.6937666382,-27.8484084568,49.3104096189,-16.0262333618,-5.3684084568,16.9014781935,56.72,-22.48,61.0123659597,136.52,38.0537666382,-19.6484084568,42.8269670913,-16.0262333618,-5.3684084568,16.9014781935,54.08,-14.28,55.9335748902,134.9
2021-01-23 08:30:00,46.6873833004,-7.437207602,47.2760385011,-17.0626166996,-5.697207602,17.988637055,63.75,-1.74,63.7737414615,136.03,43.1073833004,-21.817207602,48.3139425276,-17.0626166996,-5.697207602,17.988637055,60.17,-16.12,62.2919200218,134.59,43.8773833004,-30.777207602,53.5953474946,-17.0626166996,-5.697207602,17.988637055,60.94,-25.08,65.8990895233,136.23,42.1273833004,1.1527923979999999,42.14315311,-17.0626166996,-5.697207602,17.988637055,59.19,6.85,59.585053495,135.5,43.0973833004,-26.817207602,50.7596992792,-17.0626166996,-5.697207602,17.988637055,60.16,-21.12,63.7595483045,136.23,40.3373833004,-16.937207602,43.7489827639,-17.0626166996,-5.697207602,17.988637055,57.4,-11.24,58.490149598,134.59
2021-01-23 09:00:00,49.3466999859,-6.1785527656,49.7319948702,-17.8633000141,-5.9685527656,18.8340412422,67.21,-0.21,67.2103280754,135.32,45.5666999859,-21.2385527656,50.2732560232,-17.8633000141,-5.9685527656,18.8340412422,63.43,-15.27,65.2421474202,133.97,46.3966999859,-29.2885527656,54.8677782736,-17.8633000141,-5.9685527656,18.8340412422,64.26,-23.32,68.3605880607,135.53,44.4966999859,1.5314472343999999,44.5230461701,-17.8633000141,-5.9685527656,18.8340412422,62.36,7.5,62.8093910176,134.88,45.5366999859,-25.2885527656,52.0874451915,-17.8633000141,-5.9685527656,18.8340412422,63.4,-19.32,66.2783705292,135.53,42.6166999859,-18.1285527656,46.312282853,-17.8633000141,-5.9685527656,18.8340412422,60.48,-12.16,61.6903233903,133.97
2021-01-23 09:30:00,51.6796167277,-5.3055424369,51.9512421956,-18.4503832723,-6.2155424369,19.469196457,70.13,0.91,70.1359037869,134.83,47.8396167277,-19.9855424369,51.8464158371,-18.4503832723,-6.2155424369,19.469196457,66.29,-13.77,67.7050736651,133.45,48.5896167277,-28.2455424369,56.202860437,-18.4503832723,-6.2155424369,19.469196457,67.04,-22.03,70.566865454,135.04,46.6996167277,2.6044575631,46.7721861977,-18.4503832723,-6.2155424369,19.469196457,65.15,8.82,65.7443145831,134.34,47.7096167277,-24.2555424369,53.5213870075,-18.4503832723,-6.2155424369,19.469196457,66.16,-18.04,68.5754125033,135.04,44.7096167277,-18.0155424369,48.2027965707,-18.4503832723,-6.2155424369,19.469196457,63.16,-11.8,64.2528256188,133.45
2021-01-23 10:00:00,53.4051167092,-3.8696737562,53.5451292435,-18.2948832908,-6.2596737562,19.3361389672,71.7,2.39,71.7398222747,134.44,49.4951167092,-19.5096737562,53.2014468613,-18.2948832908,-6.2596737562,19.3361389672,67.79,-13.25,69.0727630836,133.14,50.2551167092,-26.7296737562,56.9214565394,-18.2948832908,-6.2596737562,19.3361389672,68.55,-20.47,71.5410609371,134.62,48.2851167092,2.9903262438000002,48.3776244421,-18.2948832908,-6.2596737562,19.3361389672,66.58,9.25,67.2194830388,134.04,49.3451167092,-22.6596737562,54.2991837672,-18.2948832908,-6.2596737562,19.3361389672,67.64,-16.4,69.5997816089,134.62,46.2251167092,-18.2596737562,49.7008762545,-18.2948832908,-6.2596737562,19.3361389672,64.52,-12.0,65.6264458888,133.14
2021-01-23 10:30:00,53.6311500083,-2.9305782836,53.7111584337,-15.8488499917,-5.6505782836,16.8260239213,69.48,2.7199999999999998,69.5332208372,134.6,49.3911500083,-18.8505782836,52.8661517491,-15.8488499917,-5.6505782836,16.8260239213,65.24,-13.2,66.5619831435,133.39,50.5811500083,-25.9205782836,56.8359843296,-15.8488499917,-5.6505782836,16.8260239213,66.43,-20.27,69.4537097641,134.82,48.2611500083,3.7294217164,48.4050326563,-15.8488499917,-5.6505782836,16.8260239213,64.11,9.38,64.7925651599,134.31,49.6311500083,-21.9305782836,54.2604949756,-15.8488499917,-5.6505782836,16.8260239213,65.48,-16.28,67.4734673779,134.82,46.2711500083,-19.0105782836,50.0242082372,-15.8488499917,-5.6505782836,16.8260239213,62.12,-13.36,63.5404123373,133.39
2021-01-23 11:00:00,53.2884333547,-2.6294893057,53.3532692851,-14.0915666453,-5.3194893057,15.0621783614,67.38,2.69,67.433674822,134.97,48.9984333547,-18.6794893057,52.4382474148,-14.0915666453,-5.3194893057,15.0621783614,63.09,-13.36,64.4890510087,133.75,50.3084333547,-25.7194893057,56.5015981787,-14.0915666453,-5.3194893057,15.0621783614,64.4,-20.4,67.5538303873,135.18,47.9284333547,3.9605106943,48.0917910749,-14.0915666453,-5.3194893057,15.0621783614,62.02,9.28,62.7104361331,134.63,49.3884333547,-21.7194893057,53.9532535157,-14.0915666453,-5.3194893057,15.0621783614,63.48,-16.4,65.5642463542,135.18,45.9484333547,-17.5194893057,49.1751058289,-14.0915666453,-5.3194893057,15.0621783614,60.04,-12.2,61.2669698941,133.75
2021-01-23 11:30:00,53.0315500216,-2.2037085342,53.0773174623,-10.5784499784,-4.8637085342,11.6429920833,63.61,2.66,63.6655927484,134.73,48.2515500216,-18.4837085342,51.6706837642,-10.5784499784,-4.8637085342,11.6429920833,58.83,-13.62,60.3860356374,133.51,50.2315500216,-25.2437085342,56.2179102967,-10.5784499784,-4.8637085342,11.6429920833,60.81,-20.38,64.134238126,134.91,47.2915500216,4.0562914658,47.4651893908,-10.5784499784,-4.8637085342,11.6429920833,57.87,8.92,58.5534226156,134.45,49.3015500216,-21.3437085342,53.7233350466,-10.5784499784,-4.8637085342,11.6429920833,59.88,-16.48,62.1063990262,134.91,45.3015500216,-15.6637085342,47.9331012913,-10.5784499784,-4.8637085342,11.6429920833,55.88,-10.8,56.9140966721,133.51
2021-01-23 12:00:00,52.950416732,-1.7447572865,52.9791544863,-7.289583268,-4.5947572865,8.6168334522,60.24,2.85,60.3073801454,134.73,47.870416732,-18.1447572865,51.1938376671,-7.289583268,-4.5947572865,8.6168334522,55.16,-13.55,56.7998952464,133.51,50.270416732,-24.8047572865,56.0570315166,-7.289583268,-4.5947572865,8.6168334522,57.56,-20.21,61.0048989836,134.91,46.990416732,4.3252427135,47.1890558199,-7.289583268,-4.5947572865,8.6168334522,54.28,8.92,55.0080430483,134.45,49.310416732,-20.9947572865,53.5938152384,-7.289583268,-4.5947572865,8.6168334522,56.6,-16.4,58.9280917729,134.91,45.070416732,-16.1147572865,47.8646828758,-7.289583268,-4.5947572865,8.6168334522,52.36,-11.52,53.6123120188,133.51
2021-01-23 12:30:00,53.5278668191,-1.320385746,53.544149491,-6.5221331809,-4.460385746,7.9014721561000005,60.05,3.14,60.1320388811,135.1,48.1178668191,-17.910385746,51.3430718285,-6.5221331809,-4.460385746,7.9014721561000005,54.64,-13.45,56.271059169,133.9,50.8378668191,-24.540385746,56.4510339611,-6.5221331809,-4.460385746,7.9014721561000005,57.36,-20.08,60.773151967,135.28,47.2578668191,4.699614254,47.4909712516,-6.5221331809,-4.460385746,7.9014721561000005,53.78,9.16,54.5545048552,134.85,49.8778668191,-20.700385746,54.0028477809,-6.5221331809,-4.460385746,7.9014721561000005,56.4,-16.24,58.6915462396,135.28,45.3578668191,-15.540385746,47.9462164462,-6.5221331809,-4.460385746,7.9014721561000005,51.88,-11.08,53.0499839774,133.9
2021-01-23 13:00:00,53.3373336458,-1.8340847257,53.3688582155,-6.0026663542,-4.5240847257,7.5166046833,59.34,2.69,59.4009402282,135.1,47.7973336458,-18.3040847257,51.182268622,-6.0026663542,-4.5240847257,7.5166046833,53.8,-13.78,55.5367301882,133.9,50.6973336458,-25.0140847257,56.5325045744,-6.0026663542,-4.5240847257,7.5166046833,56.7,-20.49,60.2887228261,135.28,46.9673336458,4.2759152743,47.1615720818,-6.0026663542,-4.5240847257,7.5166046833,52.97,8.8,53.6960045069,134.85,49.7573336458,-21.1640847257,54.0713485482,-6.0026663542,-4.5240847257,7.5166046833,55.76,-16.64,58.1899235263,135.28,45.0773336458,-16.2440847257,47.914885966599996,-6.0026663542,-4.5240847257,7.5166046833,51.08,-11.72,52.4072972018,133.9
2021-01-23 13:30:00,53.1254836599,-2.377135238,53.1786403177,-6.5545163401,-4.747135238,8.0930202904,59.68,2.37,59.72703994,135.1,47.7754836599,-18.647135238,51.2855973107,-6.5545163401,-4.747135238,8.0930202904,54.33,-13.9,56.0799331312,133.9,50.4654836599,-25.567135238,56.5724618989,-6.5545163401,-4.747135238,8.0930202904,57.02,-20.82,60.702164706,135.28,46.9354836599,3.952864762,47.1016429248,-6.5545163401,-4.747135238,8.0930202904,53.49,8.7,54.1928971361,134.85,49.4854836599,-21.747135238,54.0532236237,-6.5545163401,-4.747135238,8.0930202904,56.04,-17.0,58.5617759294,135.28,45.0854836599,-17.107135238,48.2219339398,-6.5545163401,-4.747135238,8.0930202904,51.64,-12.36,53.0985800187,133.9
2021-01-23 14:00:00,53.2801668928,-3.1106019996,53.3708912135,-7.0298331072,-4.7106019996,8.462170213,60.31,1.6,60.3312199446,135.8,47.6801668928,-18.4606019996,51.1291711365,-7.0298331072,-4.7106019996,8.462170213,54.71,-13.75,56.4114048753,134.44,50.6101668928,-26.5006019996,57.1285471481,-7.0298331072,-4.7106019996,8.462170213,57.64,-21.79,61.6212114454,135.97,46.8101668928,4.3293980004,47.0099501337,-7.0298331072,-4.7106019996,8.462170213,53.84,9.04,54.593655309,135.39,49.7301668928,-22.6306019996,54.6372917159,-7.0298331072,-4.7106019996,8.462170213,56.76,-17.92,59.5216263219,135.97,44.9701668928,-16.3506019996,47.8503719538,-7.0298331072,-4.7106019996,8.462170213,52.0,-11.64,53.2868614201,134.44
2021-01-23 14:30:00,53.0596002503,-3.8716590067,53.2006665578,-9.1003997497,-5.2116590067,10.487071336,62.16,1.34,62.1744416943,135.46,47.8396002503,-18.9716590067,51.4640767679,-9.1003997497,-5.2116590067,10.487071336,56.94,-13.76,58.579016721,134.13,50.2996002503,-27.1616590067,57.1647225598,-9.1003997497,-5.2116590067,10.487071336,59.4,-21.95,63.3258438554,135.66,46.9296002503,3.7783409933,47.081453252,-9.1003997497,-5.2116590067,10.487071336,56.03,8.99,56.746638667,135.09,49.3796002503,-23.2516590067,54.5800748208,-9.1003997497,-5.2116590067,10.487071336,58.48,-18.04,61.1992810415,135.66,45.0596002503,-16.4116590067,47.9552929933,-9.1003997497,-5.2116590067,10.487071336,54.16,-11.2,55.3059273496,134.13
2021-01-23 15:00:00,53.0364835947,-3.9281762387,53.1817559004,-9.5835164053,-5.2681762387,10.9360627089,62.62,1.34,62.6343356315,135.7,47.5164835947,-19.5981762387,51.3994623035,-9.5835164053,-5.2681762387,10.9360627089,57.1,-14.33,58.8706964457,134.43,50.2564835947,-27.2981762387,57.1918225733,-9.5835164053,-5.2681762387,10.9360627089,59.84,-22.03,63.7663430032,135.89,46.6064835947,3.2518237613,46.7197888569,-9.5835164053,-5.2681762387,10.9360627089,56.19,8.52,56.8322663634,135.38,49.3764835947,-23.3881762387,54.6355554557,-9.5835164053,-5.2681762387,10.9360627089,58.96,-18.12,61.6815693704,135.89,44.7764835947,-17.8281762387,48.1952004986,-9.5835164053,-5.2681762387,10.9360627089,54.36,-12.56,55.792142816,134.43
2021-01-23 15:30:00,52.9955503237,-4.4096975142,53.1786967336,-10.3744496763,-5.4496975142,11.7187204541,63.37,1.04,63.3785334321,135.78,47.6255503237,-20.0096975142,51.6583104471,-10.3744496763,-5.4496975142,11.7187204541,58.0,-14.56,59.7996120389,134.43,50.1955503237,-27.7796975142,57.3698951217,-10.3744496763,-5.4496975142,11.7187204541,60.57,-22.33,64.5550447293,135.89,46.6955503237,2.8503024858,46.7824608619,-10.3744496763,-5.4496975142,11.7187204541,57.07,8.3,57.6703988195,135.38,49.3055503237,-23.8496975142,54.7708441074,-10.3744496763,-5.4496975142,11.7187204541,59.68,-18.4,62.45208083,135.89,44.8255503237,-18.9296975142,48.6586416765,-10.3744496763,-5.4496975142,11.7187204541,55.2,-13.48,56.8220942944,134.43
2021-01-23 16:00:00,53.482133528,-4.8630683215,53.7027749767,-11.577866472,-5.7930683215,12.9462980277,65.06,0.93,65.0666466018,135.23,48.772133528,-19.5230683215,52.5344763518,-11.577866472,-5.7930683215,12.9462980277,60.35,-13.73,61.8921271245,133.85,50.612133528,-28.0230683215,57.8522291567,-11.577866472,-5.7930683215,12.9462980277,62.19,-22.23,66.0436900847,135.42,47.762133528,3.1469316785,47.8656931229,-11.577866472,-5.7930683215,12.9462980277,59.34,8.94,60.0096592225,134.77,49.702133528,-24.0730683215,55.2251273936,-11.577866472,-5.7930683215,12.9462980277,61.28,-18.28,63.9483916921,135.42,45.862133528,-17.3130683215,49.0211956856,-11.577866472,-5.7930683215,12.9462980277,57.44,-11.52,58.583820292,133.85
2021-01-23 16:30:00,55.4567668529,-4.2715072816,55.6210280761,-13.5632331471,-6.4415072816,15.0151360121,69.02,2.17,69.0541041503,134.14,50.7867668529,-19.6815072816,54.4670305437,-13.5632331471,-6.4415072816,15.0151360121,64.35,-13.24,65.6979459344,132.88,52.4167668529,-27.0615072816,58.9901909106,-13.5632331471,-6.4415072816,15.0151360121,65.98,-20.62,69.1270193195,134.34,49.6867668529,2.6884927184,49.7594492875,-13.5632331471,-6.4415072816,15.0151360121,63.25,9.13,63.9055506196,133.78,51.4367668529,-23.0815072816,56.3781603342,-13.5632331471,-6.4415072816,15.0151360121,65.0,-16.64,67.0961220936,134.34,47.6767668529,-17.9615072816,50.9479130228,-13.5632331471,-6.4415072816,15.0151360121,61.24,-11.52,62.314107552,132.88
2021-01-23 17:00:00,58.3658335504,-2.9734930772,58.4415279327,-15.7441664496,-7.0834930772,17.2642593634,74.11,4.11,74.223878907,132.72,53.8658335504,-18.7834930772,57.0468898035,-15.7441664496,-7.0834930772,17.2642593634,69.61,-11.7,70.5864158319,131.53,55.0858335504,-25.3234930772,60.6277853758,-15.7441664496,-7.0834930772,17.2642593634,70.83,-18.24,73.1408675092,132.89,52.5858335504,3.1965069228,52.6828961495,-15.7441664496,-7.0834930772,17.2642593634,68.33,10.28,69.0989674308,132.4,54.0158335504,-21.3234930772,58.0723826888,-15.7441664496,-7.0834930772,17.2642593634,69.76,-14.24,71.1985617832,132.89,50.4158335504,-17.8834930772,53.493696799,-15.7441664496,-7.0834930772,17.2642593634,66.16,-10.8,67.0357039196,131.53
2021-01-23 17:30:00,63.2019001418,0.7181720041,63.2059803544,-18.0280998582,-7.8618279959,19.6677584878,81.23,8.58,81.6818786513,130.33,58.6719001418,-16.3618279959,60.9106007327,-18.0280998582,-7.8618279959,19.6677584878,76.7,-8.5,77.1695535817,129.35,59.5819001418,-21.0018279959,63.1749919167,-18.0280998582,-7.8618279959,19.6677584878,77.61,-13.14,78.7144948532,130.51,57.1919001418,4.9681720041,57.4072832913,-18.0280998582,-7.8618279959,19.6677584878,75.22,12.83,76.306338531,130.17,58.3719001418,-16.9418279959,60.7807885931,-18.0280998582,-7.8618279959,19.6677584878,76.4,-9.08,76.9376786757,130.51,54.7719001418,-15.3418279959,56.8799853322,-18.0280998582,-7.8618279959,19.6677584878,72.8,-7.48,73.1832658468,129.35
2021-01-23 18:00:00,64.6985834511,1.7362263503,64.7218756104,-19.0214165489,-8.1637736497,20.6993112864,83.72,9.9,84.303311916,128.8,60.1285834511,-16.6237736497,62.3842640271,-19.0214165489,-8.1637736497,20.6993112864,79.15,-8.46,79.6008423322,128.0,60.998583451100004,-19.4437736497,64.0225547505,-19.0214165489,-8.1637736497,20.6993112864,80.02,-11.28,80.8111304215,128.96,58.5685834511,4.2762263503,58.7244844956,-19.0214165489,-8.1637736497,20.6993112864,77.59,12.44,78.5809245301,128.79,59.6585834511,-15.4437736497,61.6251306201,-19.0214165489,-8.1637736497,20.6993112864,78.68,-7.28,79.0160793763,128.96,56.0585834511,-16.9637736497,58.5690566339,-19.0214165489,-8.1637736497,20.6993112864,75.08,-8.8,75.5939574305,128.0
2021-01-23 18:30:00,64.8480000528,2.0106699194,64.8791638692,-18.7719999472,-8.1193300806,20.4526649358,83.62,10.13,84.2313558006,129.49,60.0180000528,-17.4093300806,62.4919603164,-18.7719999472,-8.1193300806,20.4526649358,78.79,-9.29,79.3357939394,128.78,61.1380000528,-19.3693300806,64.1328776699,-18.7719999472,-8.1193300806,20.4526649358,79.91,-11.25,80.6980210414,129.67,58.5080000528,3.7406699194,58.6274567214,-18.7719999472,-8.1193300806,20.4526649358,77.28,11.86,78.1847683376,129.59,59.8280000528,-15.3593300806,61.7681035069,-18.7719999472,-8.1193300806,20.4526649358,78.6,-7.24,78.9327409888,129.67,55.9880000528,-19.1193300806,59.1625298026,-18.7719999472,-8.1193300806,20.4526649358,74.76,-11.0,75.5649230794,128.78
2021-01-23 19:00:00,63.350933445,0.7443849894,63.3553066236,-17.689066555,-7.8156150106,19.3387412616,81.04,8.56,81.4908289318,130.11,58.560933445,-17.6256150106,61.1559092031,-17.689066555,-7.8156150106,19.3387412616,76.25,-9.81,76.8784664259,129.26,59.800933445,-20.8456150106,63.3300189963,-17.689066555,-7.8156150106,19.3387412616,77.49,-13.03,78.5778658402,130.28,57.110933445,3.6943849894,57.2302996621,-17.689066555,-7.8156150106,19.3387412616,74.8,11.51,75.6803812094,130.09,58.510933445,-16.8156150106,60.8793416587,-17.689066555,-7.8156150106,19.3387412616,76.2,-9.0,76.729655284,130.28,54.710933445,-17.1356150106,57.3316277478,-17.689066555,-7.8156150106,19.3387412616,72.4,-9.32,72.9974136528,129.26
2021-01-23 19:30:00,61.3850833701,-0.599193733,61.3880077335,-16.3849166299,-7.379193733,17.969919118299998,77.77,6.78,78.0649812656,131.33,56.5550833701,-18.909193733,59.6325000535,-16.3849166299,-7.379193733,17.969919118299998,72.94,-11.53,73.845680307,130.43,57.9650833701,-22.519193733,62.1857296852,-16.3849166299,-7.379193733,17.969919118299998,74.35,-15.14,75.8758334386,131.5,55.2250833701,2.760806267,55.2940492682,-16.3849166299,-7.379193733,17.969919118299998,71.61,10.14,72.3243506711,131.3,56.8150833701,-18.499193733,59.7509319352,-16.3849166299,-7.379193733,17.969919118299998,73.2,-11.12,74.0398163153,131.5,52.9350833701,-18.419193733,56.0481021014,-16.3849166299,-7.379193733,17.969919118299998,69.32,-11.04,70.1936179435,130.43
2021-01-23 20:00:00,58.6044334239,-9.0289694342,59.2958843933,-15.2355665761,-7.0089694342,16.7704544191,73.84,-2.02,73.8676248434,131.13,54.0244334239,-26.2089694342,60.0462279047,-15.2355665761,-7.0089694342,16.7704544191,69.26,-19.2,71.8720223731,130.13,56.3644334239,-10.7789694342,57.3858478831,-15.2355665761,-7.0089694342,16.7704544191,71.6,-3.77,71.6991833984,131.31,52.8644334239,-4.4689694342,53.0529924607,-15.2355665761,-7.0089694342,16.7704544191,68.1,2.54,68.1473521129,131.01,54.4044334239,-26.5689694342,60.5454582357,-15.2355665761,-7.0089694342,16.7704544191,69.64,-19.56,72.3347993707,131.31,50.7244334239,-1.5289694342,50.7474717962,-15.2355665761,-7.0089694342,16.7704544191,65.96,5.48,66.1872495274,130.13
2021-01-23 20:30:00,56.0198334188,-10.8886810681,57.0682495936,-13.9901665812,-6.5886810681,15.464005923,70.01,-4.3,70.1419282598,132.12,51.5498334188,-28.0886810681,58.7057009979,-13.9901665812,-6.5886810681,15.464005923,65.54,-21.5,68.9763843645,131.1,54.0098334188,-10.6286810681,55.0457170648,-13.9901665812,-6.5886810681,15.464005923,68.0,-4.04,68.1199060481,132.3,50.4998334188,-6.0486810681,50.8607876266,-13.9901665812,-6.5886810681,15.464005923,64.49,0.54,64.492260776,132.01,52.0498334188,-28.7886810681,59.4808651296,-13.9901665812,-6.5886810681,15.464005923,66.04,-22.2,69.6715264653,132.3,48.5298334188,-2.2286810681,48.5809813709,-13.9901665812,-6.5886810681,15.464005923,62.52,4.36,62.6718437578,131.1
2021-01-23 21:00:00,54.0967334417,-12.0391453365,55.4201911716,-12.9432665583,-6.2691453365,14.3815970062,67.04,-5.77,67.2878480857,132.64,49.4567334417,-29.4991453365,57.5861794037,-12.9432665583,-6.2691453365,14.3815970062,62.4,-23.23,66.5837284928,131.62,52.1867334417,-11.7591453365,53.4951647008,-12.9432665583,-6.2691453365,14.3815970062,65.13,-5.49,65.3609745949,132.82,48.5167334417,-7.2391453365,49.0538341932,-12.9432665583,-6.2691453365,14.3815970062,61.46,-0.97,61.4676540955,132.55,50.3367334417,-30.0691453365,58.633951213,-12.9432665583,-6.2691453365,14.3815970062,63.28,-23.8,67.6076800371,132.82,46.6167334417,-5.5891453365,46.9505951226,-12.9432665583,-6.2691453365,14.3815970062,59.56,0.68,59.5638816734,131.62
2021-01-23 21:30:00,51.7055001067,-13.0871276121,53.3360258214,-11.9744998933,-5.9271276121,13.3611185694,63.68,-7.16,64.0812609114,133.15,47.3055001067,-30.0871276121,56.062871745,-11.9744998933,-5.9271276121,13.3611185694,59.28,-24.16,64.0142484139,132.08,49.9155001067,-12.8171276121,51.5348029115,-11.9744998933,-5.9271276121,13.3611185694,61.89,-6.89,62.2723389636,133.34,46.4355001067,-7.6971276121,47.0691134784,-11.9744998933,-5.9271276121,13.3611185694,58.41,-1.77,58.436812028,133.01,48.1455001067,-31.3671276121,57.4620385573,-11.9744998933,-5.9271276121,13.3611185694,60.12,-25.44,65.2809926395,133.34,44.6255001067,-6.0471276121,45.0333544402,-11.9744998933,-5.9271276121,13.3611185694,56.6,-0.12,56.6001272083,132.08
2021-01-23 22:00:00,49.7436500345,-14.4055902883,51.7875636646,-11.1063499655,-5.6355902882999995,12.4543521491,60.85,-8.77,61.4787394145,133.82,45.5236500345,-30.3055902883,54.6884952727,-11.1063499655,-5.6355902882999995,12.4543521491,56.63,-24.67,61.7702663099,132.62,48.0536500345,-14.1055902883,50.0811437472,-11.1063499655,-5.6355902882999995,12.4543521491,59.16,-8.47,59.7632537601,134.01,44.7436500345,-7.7755902883,45.4142491157,-11.1063499655,-5.6355902882999995,12.4543521491,55.85,-2.14,55.8909840672,133.56,46.3736500345,-32.8755902883,56.8446994392,-11.1063499655,-5.6355902882999995,12.4543521491,57.48,-27.24,63.6079240347,134.01,42.9736500345,-6.3955902883,43.4469581493,-11.1063499655,-5.6355902882999995,12.4543521491,54.08,-0.76,54.085339973,132.62
2021-01-23 22:30:00,47.3031999827,-15.5495293216,49.7933789848,-10.0468000173,-5.2695293216,11.3448724038,57.35,-10.28,58.264061822,134.39,43.2631999827,-31.7695293216,53.6750171501,-10.0468000173,-5.2695293216,11.3448724038,53.31,-26.5,59.5332352556,133.21,45.7431999827,-15.2495293216,48.2181344433,-10.0468000173,-5.2695293216,11.3448724038,55.79,-9.98,56.675607628,134.58,42.5631999827,-9.0695293216,43.5187586551,-10.0468000173,-5.2695293216,11.3448724038,52.61,-3.8,52.7470577378,134.16,44.1131999827,-34.2295293216,55.8357868243,-10.0468000173,-5.2695293216,11.3448724038,54.16,-28.96,61.4165059247,134.58,40.9131999827,-10.3095293216,42.1921358509,-10.0468000173,-5.2695293216,11.3448724038,50.96,-5.04,51.2086242737,133.21
2021-01-23 23:00:00,45.4900666489,-16.5081681097,48.3928277544,-8.8599333511,-4.8881681097000005,10.1189231865,54.35,-11.62,55.5782952239,135.48,41.3100666489,-32.0681681097,52.2961663265,-8.8599333511,-4.8881681097000005,10.1189231865,50.17,-27.18,57.0594540808,134.21,44.0100666489,-16.1981681097,46.8963390528,-8.8599333511,-4.8881681097000005,10.1189231865,52.87,-11.31,54.0661909145,135.67,40.7100666489,-9.0781681097,41.7099827714,-8.8599333511,-4.8881681097000005,10.1189231865,49.57,-4.19,49.7467687393,135.16,42.5000666489,-35.5281681097,55.3941007184,-8.8599333511,-4.8881681097000005,10.1189231865,51.36,-30.64,59.8051770334,135.67,39.1000666489,-10.1281681097,40.3905310835,-8.8599333511,-4.8881681097000005,10.1189231865,47.96,-5.24,48.2454059989,134.21
2021-01-23 23:30:00,43.8561833183,-17.161250467,47.0943025518,-7.8938166817,-4.551250467,9.1118726186,51.75,-12.61,53.2641962297,135.99,39.7461833183,-32.091250467,51.0843170152,-7.8938166817,-4.551250467,9.1118726186,47.64,-27.54,55.0274586002,134.63,42.4861833183,-16.851250467,45.7060216521,-7.8938166817,-4.551250467,9.1118726186,50.38,-12.3,51.8597570376,136.19,39.1961833183,-8.991250467,40.2142185264,-7.8938166817,-4.551250467,9.1118726186,47.09,-4.44,47.2988551658,135.59,41.0261833183,-36.391250467,54.8404123637,-7.8938166817,-4.551250467,9.1118726186,48.92,-31.84,58.369101415,136.19,37.6261833183,-10.391250467,39.0346994016,-7.8938166817,-4.551250467,9.1118726186,45.52,-5.84,45.8930931623,134.63
2021-01-24 00:00:00,43.0048166525,-7.1505538547,43.595236847,-7.2951833475,-4.3805538547000005,8.5093449894,50.3,-2.77,50.376213633,135.48,39.0348166525,-25.1405538547,46.4302095539,-7.2951833475,-4.3805538547000005,8.5093449894,46.33,-20.76,50.7685581832,134.43,40.3748166525,-41.9805538547,58.2451089936,-7.2951833475,-4.3805538547000005,8.5093449894,47.67,-37.6,60.7139926211,135.7,38.4548166525,-2.3005538547,38.5235703409,-7.2951833475,-4.3805538547000005,8.5093449894,45.75,2.08,45.7972586516,135.39,39.9448166525,-26.7005538547,48.0469349028,-7.2951833475,-4.3805538547000005,8.5093449894,47.24,-22.32,52.2474879779,135.7,36.8248166525,-16.7405538547,40.4513691345,-7.2951833475,-4.3805538547000005,8.5093449894,44.12,-12.36,45.8185988437,134.43
2021-01-24 00:30:00,45.5788666577,-3.7795210668,45.7353021778,-7.6911333423,-4.4995210668,8.9106241039,53.27,0.72,53.2748655559,134.63,41.4788666577,-22.2295210668,47.0600466008,-7.6911333423,-4.4995210668,8.9106241039,49.17,-17.73,52.2689372381,133.63,42.4388666577,-47.3795210668,63.6072041495,-7.6911333423,-4.4995210668,8.9106241039,50.13,-42.88,65.9675018475,134.82,40.7888666577,0.31047893320000003,40.7900483009,-7.6911333423,-4.4995210668,8.9106241039,48.48,4.8100000000000005,48.7180305431,134.56,42.2688666577,-23.0595210668,48.1497518203,-7.6911333423,-4.4995210668,8.9106241039,49.96,-18.56,53.296108676,134.82,39.0688666577,-19.9395210668,43.8629780372,-7.6911333423,-4.4995210668,8.9106241039,46.76,-15.44,49.2431843,133.63
2021-01-24 01:00:00,45.2682500126,-4.4160784825,45.4831420239,-9.2817499874,-5.0260784825,10.5552047702,54.55,0.61,54.5534105258,134.33,41.8482500126,-21.4960784825,47.0463326864,-9.2817499874,-5.0260784825,10.5552047702,51.13,-16.47,53.7172020865,133.21,42.0882500126,-47.8060784825,63.6933428939,-9.2817499874,-5.0260784825,10.5552047702,51.37,-42.78,66.8506192941,134.52,41.0982500126,0.8939215175,41.1079706356,-9.2817499874,-5.0260784825,10.5552047702,50.38,5.92,50.7266281158,134.14,41.8782500126,-23.5060784825,48.024197544,-9.2817499874,-5.0260784825,10.5552047702,51.16,-18.48,54.3953674498,134.52,39.3582500126,-18.9860784825,43.6983182765,-9.2817499874,-5.0260784825,10.5552047702,48.64,-13.96,50.6036678513,133.21
2021-01-24 01:30:00,44.0696000243,-4.4315068624,44.2918491302,-9.650399975700001,-5.1415068624,10.934592471,53.72,0.71,53.7246917162,134.44,40.9196000243,-22.0615068624,46.4878882203,-9.650399975700001,-5.1415068624,10.934592471,50.57,-16.92,53.3255220321,133.37,40.9296000243,-47.8715068624,62.9834369292,-9.650399975700001,-5.1415068624,10.934592471,50.58,-42.73,66.2132109175,134.63,40.1796000243,0.37849313760000003,40.1813826935,-9.650399975700001,-5.1415068624,10.934592471,49.83,5.52,50.1348112592,134.28,40.7496000243,-23.6215068624,47.1010136683,-9.650399975700001,-5.1415068624,10.934592471,50.4,-18.48,53.6811922371,134.63,38.3896000243,-20.3415068624,43.4458086753,-9.650399975700001,-5.1415068624,10.934592471,48.04,-15.2,50.3873158642,133.37
2021-01-24 02:00:00,42.4426834512,-3.9780961230000003,42.6287066107,-9.4173165488,-5.108096123,10.7134726855,51.86,1.13,51.8723095688,134.68,39.5126834512,-22.908096123,45.6731104863,-9.4173165488,-5.108096123,10.7134726855,48.93,-17.8,52.0671191828,133.73,39.4026834512,-47.678096123,61.8528278502,-9.4173165488,-5.108096123,10.7134726855,48.82,-42.57,64.7734305097,134.88,38.8226834512,-0.338096123,38.8241556165,-9.4173165488,-5.108096123,10.7134726855,48.24,4.77,48.4752565749,134.66,39.1826834512,-23.308096123,45.5911178555,-9.4173165488,-5.108096123,10.7134726855,48.6,-18.2,51.896049946,134.88,37.1426834512,-19.188096123,41.8062431555,-9.4173165488,-5.108096123,10.7134726855,46.56,-14.08,48.6423683634,133.73
2021-01-24 02:30:00,41.94986677,-4.2201457344,42.1616051882,-9.25013323,-5.0201457344,10.5245820804,51.2,0.8,51.2062496186,134.92,38.98986677,-22.6001457344,45.0663543895,-9.25013323,-5.0201457344,10.5245820804,48.24,-17.58,51.3434903371,133.92,38.92986677,-48.0501457344,61.841337565,-9.25013323,-5.0201457344,10.5245820804,48.18,-43.03,64.5979357255,135.12,38.32986677,0.0098542656,38.3298680368,-9.25013323,-5.0201457344,10.5245820804,47.58,5.03,47.845138729,134.82,38.74986677,-23.6601457344,45.4021439017,-9.25013323,-5.0201457344,10.5245820804,48.0,-18.64,51.4922285398,135.12,36.62986677,-20.7401457344,42.0939518776,-9.25013323,-5.0201457344,10.5245820804,45.88,-15.72,48.4983793544,133.92
2021-01-24 03:00:00,41.1015834425,-4.1699135163,41.3125687922,-8.9684165575,-4.9199135163,10.2292739018,50.07,0.75,50.075616821,135.45,38.1915834425,-22.9199135163,44.5412110459,-8.9684165575,-4.9199135163,10.2292739018,47.16,-18.0,50.478367644,134.45,38.1415834425,-48.3599135163,61.5910839554,-8.9684165575,-4.9199135163,10.2292739018,47.11,-43.44,64.0810869134,135.64,37.5615834425,-0.1299135163,37.5618081065,-8.9684165575,-4.9199135163,10.2292739018,46.53,4.79,46.7759019154,135.4,37.9515834425,-23.7999135163,44.7968589208,-8.9684165575,-4.9199135163,10.2292739018,46.92,-18.88,50.5760892122,135.64,35.9115834425,-20.8399135163,41.5204024633,-8.9684165575,-4.9199135163,10.2292739018,44.88,-15.92,47.6199622007,134.45
2021-01-24 03:30:00,40.0105333818,-4.7540848095,40.2919856035,-8.5294666182,-4.7840848095,9.7795331308,48.54,0.03,48.5400092707,135.61,37.1105333818,-23.0340848095,43.6779206338,-8.5294666182,-4.7840848095,9.7795331308,45.64,-18.25,49.1535563312,134.55,37.1305333818,-49.0840848095,61.5461119065,-8.5294666182,-4.7840848095,9.7795331308,45.66,-44.3,63.618594766,135.81,36.5205333818,-0.2140848095,36.5211608632,-8.5294666182,-4.7840848095,9.7795331308,45.05,4.57,45.2812036059,135.5,36.9505333818,-24.5040848095,44.3372539695,-8.5294666182,-4.7840848095,9.7795331308,45.48,-19.72,49.5712497321,135.81,34.9105333818,-19.7440848095,40.1070346195,-8.5294666182,-4.7840848095,9.7795331308,43.44,-14.96,45.9438265712,134.55
2021-01-24 04:00:00,39.0146667556,-4.8904098394,39.3199736832,-8.0753332444,-4.6904098394,9.3386803923,47.09,-0.2,47.0904247167,136.43,36.0746667556,-23.2904098394,42.9397807635,-8.0753332444,-4.6904098394,9.3386803923,44.15,-18.6,47.9080629957,135.36,36.2146667556,-49.6504098394,61.4545790437,-8.0753332444,-4.6904098394,9.3386803923,44.29,-44.96,63.1110584605,136.63,35.5246667556,-0.24040983940000002,35.5254802218,-8.0753332444,-4.6904098394,9.3386803923,43.6,4.45,43.8265045378,136.3,36.0446667556,-24.8504098394,43.7808276613,-8.0753332444,-4.6904098394,9.3386803923,44.12,-20.16,48.5077313425,136.63,33.9246667556,-20.2104098394,39.488525932900004,-8.0753332444,-4.6904098394,9.3386803923,42.0,-15.52,44.7757791669,135.36
2021-01-24 04:30:00,38.5262501391,-4.8358541418000005,38.8285646794,-7.5537498609,-4.5258541418,8.8058215218,46.08,-0.31,46.0810427399,136.33,35.3862501391,-23.6958541418,42.5873244337,-7.5537498609,-4.5258541418,8.8058215218,42.94,-19.17,47.024807283,135.36,35.7662501391,-49.6158541418,61.1633683771,-7.5537498609,-4.5258541418,8.8058215218,43.32,-45.09,62.5278378005,136.52,34.8662501391,-0.6358541418,34.872047678,-7.5537498609,-4.5258541418,8.8058215218,42.42,3.89,42.5979870416,136.3,35.5662501391,-24.8458541418,43.3851889127,-7.5537498609,-4.5258541418,8.8058215218,43.12,-20.32,47.6679850634,136.52,33.3262501391,-19.8858541418,38.8083256955,-7.5537498609,-4.5258541418,8.8058215218,40.88,-15.36,43.6704018759,135.36
2021-01-24 05:00:00,38.0361668128,7.7289577415,38.8134870062,-7.2638331872,-4.4210422585,8.5034632488,45.3,12.15,46.9010927378,135.75,35.1261668128,-14.5210422585,38.0093181106,-7.2638331872,-4.4210422585,8.5034632488,42.39,-10.1,43.5766233203,135.06,35.2161668128,-37.3210422585,51.313142568399996,-7.2638331872,-4.4210422585,8.5034632488,42.48,-32.9,53.7304420231,135.94,34.5361668128,8.2089577415,35.4983634175,-7.2638331872,-4.4210422585,8.5034632488,41.8,12.63,43.6664276075,136.04,34.1361668128,-55.7410422585,65.3631522858,-7.2638331872,-4.4210422585,8.5034632488,41.4,-51.32,65.9371094301,135.94,32.4161668128,-31.0610422585,44.8953919352,-7.2638331872,-4.4210422585,8.5034632488,39.68,-26.64,47.7932212767,135.06
2021-01-24 05:30:00,38.483700094,7.6247142938,39.2317657134,-7.726299906,-4.5852857062,8.9844618784,46.21,12.21,47.7959014979,135.21,35.243700094,-15.1652857062,38.3680112446,-7.726299906,-4.5852857062,8.9844618784,42.97,-10.58,44.2533309481,134.6,35.623700094,-36.9652857062,51.3369297459,-7.726299906,-4.5852857062,8.9844618784,43.35,-32.38,54.1081038293,135.41,34.643700094,7.4047142938,35.4262014613,-7.726299906,-4.5852857062,8.9844618784,42.37,11.99,44.0338165505,135.56,34.473700094,-55.9852857062,65.7479141401,-7.726299906,-4.5852857062,8.9844618784,42.2,-51.4,66.5041352098,135.41,32.473700094,-30.7852857062,44.7467877485,-7.726299906,-4.5852857062,8.9844618784,40.2,-26.2,47.9841640544,134.6
2021-01-24 06:00:00,38.7172001384,8.247532588,39.5858987564,-7.5027998616,-4.462467412,8.7295831038,46.22,12.71,47.935712157,135.43,35.4172001384,-14.822467412,38.3937964498,-7.5027998616,-4.462467412,8.7295831038,42.92,-10.36,44.1526443149,134.83,35.8472001384,-36.562467412,51.2038649031,-7.5027998616,-4.462467412,8.7295831038,43.35,-32.1,53.9410094455,135.63,34.8172001384,7.857532588,35.6928318273,-7.5027998616,-4.462467412,8.7295831038,42.32,12.32,44.0768056919,135.81,34.6972001384,-55.702467412,65.6251519863,-7.5027998616,-4.462467412,8.7295831038,42.2,-51.24,66.3805513686,135.63,32.6972001384,-31.062467412,45.0997092963,-7.5027998616,-4.462467412,8.7295831038,40.2,-26.6,48.2037342952,134.83
2021-01-24 06:30:00,40.2498505229,7.6932010634,40.9784798365,-7.9001494771,-4.6467989366,9.1654297291,48.15,12.34,49.7061173298,134.7,36.6698505229,-13.8067989366,39.1829763321,-7.9001494771,-4.6467989366,9.1654297291,44.57,-9.16,45.5015439298,133.97,37.2898505229,-36.5967989366,52.2480491925,-7.9001494771,-4.6467989366,9.1654297291,45.19,-31.95,55.3438216967,134.9,36.0098505229,8.573201063399999,37.0163357337,-7.9001494771,-4.6467989366,9.1654297291,43.91,13.22,45.8569133283,134.94,36.0998505229,-55.4467989366,66.1630313702,-7.9001494771,-4.6467989366,9.1654297291,44.0,-50.8,67.2059521174,134.9,33.7798505229,-30.6867989366,45.6372427993,-7.9001494771,-4.6467989366,9.1654297291,41.68,-26.04,49.1457424402,133.97
2021-01-24 07:00:00,40.8935338612,8.0980128628,41.687635145,-8.4064661388,-4.8019871372,9.6813094883,49.3,12.9,50.9597880686,134.88,37.4635338612,-13.2519871372,39.7382879909,-8.4064661388,-4.8019871372,9.6813094883,45.87,-8.45,46.6418202904,134.13,37.8735338612,-36.3619871372,52.5033206159,-8.4064661388,-4.8019871372,9.6813094883,46.28,-31.56,56.0167117921,135.09,36.7635338612,9.1780128628,37.8918637978,-8.4064661388,-4.8019871372,9.6813094883,45.17,13.98,47.2839222146,135.1,36.6735338612,-55.2819871372,66.3403812749,-8.4064661388,-4.8019871372,9.6813094883,45.08,-50.48,67.6789243413,135.09,34.4735338612,-29.1219871372,45.1277594358,-8.4064661388,-4.8019871372,9.6813094883,42.88,-24.32,49.2966205738,134.13
2021-01-24 07:30:00,41.2024335169,8.117156103,41.9943895171,-9.3375664831,-5.032843897,10.6075287187,50.54,13.15,52.2227354703,134.63,38.1724335169,-12.822843897,40.2685982647,-9.3375664831,-5.032843897,10.6075287187,47.51,-7.79,48.144409852,133.84,38.1224335169,-36.252843897,52.6078761011,-9.3375664831,-5.032843897,10.6075287187,47.46,-31.22,56.8079219828,134.85,37.4324335169,9.547156103,38.630755476,-9.3375664831,-5.032843897,10.6075287187,46.77,14.58,48.9898897733,134.81,36.8624335169,-55.072843897,66.2710882639,-9.3375664831,-5.032843897,10.6075287187,46.2,-50.04,68.1061054532,134.85,35.1024335169,-29.152843897,45.6296958798,-9.3375664831,-5.032843897,10.6075287187,44.44,-24.12,50.5637023961,133.84
2021-01-24 08:00:00,42.5467000569,9.17099914,43.5238889687,-9.7232999431,-5.14900086,11.0024893383,52.27,14.32,54.1960819617,134.06,39.4867000569,-13.20900086,41.6374493107,-9.7232999431,-5.14900086,11.0024893383,49.21,-8.06,49.865696626,133.45,39.3667000569,-34.75900086,52.515951997,-9.7232999431,-5.14900086,11.0024893383,49.09,-29.61,57.3287031076,134.26,38.7067000569,9.01099914,39.741750525,-9.7232999431,-5.14900086,11.0024893383,48.43,14.16,50.4576109224,134.41,38.0767000569,-53.34900086,65.5435044835,-9.7232999431,-5.14900086,11.0024893383,47.8,-48.2,67.882840247,134.26,36.3167000569,-29.38900086,46.7184768006,-9.7232999431,-5.14900086,11.0024893383,46.04,-24.24,52.031329024,133.45
2021-01-24 08:30:00,44.6948000426,9.5619197576,45.7061862366,-10.8751999574,-5.5180802424,12.1950475061,55.57,15.08,57.579782042,133.22,41.6348000426,-12.1880802424,43.3820916345,-10.8751999574,-5.5180802424,12.1950475061,52.51,-6.67,52.931927983,132.58,41.3448000426,-33.9580802424,53.5027448297,-10.8751999574,-5.5180802424,12.1950475061,52.22,-28.44,59.462273754,133.43,40.7548000426,9.8019197576,41.9169578744,-10.8751999574,-5.5180802424,12.1950475061,51.63,15.32,53.8549839848,133.53,39.9648000426,-52.2780802424,65.8041253743,-10.8751999574,-5.5180802424,12.1950475061,50.84,-46.76,69.0738966615,133.43,38.2448000426,-26.0780802424,46.2896424638,-10.8751999574,-5.5180802424,12.1950475061,49.12,-20.56,53.2493004649,132.58
2021-01-24 09:00:00,47.2559333715,10.2378523799,48.3522167038,-11.8640666285,-5.9021476201,13.2510914076,59.12,16.14,61.2835540745,132.25,44.1459333715,-11.0421476201,45.5059606789,-11.8640666285,-5.9021476201,13.2510914076,56.01,-5.14,56.2453526969,131.59,43.7159333715,-32.7021476201,54.5940774216,-11.8640666285,-5.9021476201,13.2510914076,55.58,-26.8,61.7039415273,132.46,43.1459333715,10.6478523799,44.4403907139,-11.8640666285,-5.9021476201,13.2510914076,55.01,16.55,57.4456490955,132.55,42.2959333715,-50.7021476201,66.0276741455,-11.8640666285,-5.9021476201,13.2510914076,54.16,-44.8,70.2875920771,132.46,40.4559333715,-27.8221476201,49.0994342448,-11.8640666285,-5.9021476201,13.2510914076,52.32,-21.92,56.7262619957,131.59
2021-01-24 09:30:00,49.9310500198,11.5825440477,51.2568540071,-12.8589499802,-6.1674559523,14.261490368,62.79,17.75,65.2506444413,130.96,46.5710500198,-10.7574559523,47.7973384041,-12.8589499802,-6.1674559523,14.261490368,59.43,-4.59,59.6069878454,130.44,46.2110500198,-30.5874559523,55.4170876677,-12.8589499802,-6.1674559523,14.261490368,59.07,-24.42,63.9187085289,131.15,45.5110500198,10.5925440477,46.727482955,-12.8589499802,-6.1674559523,14.261490368,58.37,16.76,60.7285311859,131.37,44.6210500198,-48.1274559523,65.6299483567,-12.8589499802,-6.1674559523,14.261490368,57.48,-41.96,71.1659469128,131.15,42.6610500198,-26.4874559523,50.2150426826,-12.8589499802,-6.1674559523,14.261490368,55.52,-20.32,59.1216779194,130.44
2021-01-24 10:00:00,51.8824000043,12.2226000281,53.302677059,-13.6275999957,-6.3673999719,15.0417839382,65.51,18.59,68.0966093135,130.57,48.3524000043,-10.4273999719,49.4639793825,-13.6275999957,-6.3673999719,15.0417839382,61.98,-4.06,62.1128328126,130.09,48.0124000043,-29.7273999719,56.4704246776,-13.6275999957,-6.3673999719,15.0417839382,61.64,-23.36,65.9179732698,130.77,47.2024000043,10.8426000281,48.4316894351,-13.6275999957,-6.3673999719,15.0417839382,60.83,17.21,63.2176636708,131.02,46.4124000043,-45.4473999719,64.9582715162,-13.6275999957,-6.3673999719,15.0417839382,60.04,-39.08,71.6383137713,130.77,44.2924000043,-27.1673999719,51.9604110778,-13.6275999957,-6.3673999719,15.0417839382,57.92,-20.8,61.5415826901,130.09
2021-01-24 10:30:00,53.5408833714,8.6285567858,54.2317082932,-13.5291166286,-6.3914432142,14.9628721545,67.07,15.02,68.7312541716,130.32,49.6508833714,-11.3614432142,50.93419884,-13.5291166286,-6.3914432142,14.9628721545,63.18,-4.97,63.3751788952,129.61,49.6508833714,-32.9814432142,59.6069275844,-13.5291166286,-6.3914432142,14.9628721545,63.18,-26.59,68.5473595407,130.53,48.4708833714,9.7885567858,49.4493920969,-13.5291166286,-6.3914432142,14.9628721545,62.0,16.18,64.0764574551,130.55,48.6308833714,-29.8314432142,57.0515365413,-13.5291166286,-6.3914432142,14.9628721545,62.16,-23.44,66.4326666633,130.53,45.5108833714,-25.9914432142,52.4098809921,-13.5291166286,-6.3914432142,14.9628721545,59.04,-19.6,62.2083724269,129.61
2021-01-24 11:00:00,55.289900021,9.4792773657,56.0966108041,-13.470099979,-6.3807226343,14.9049392746,68.76,15.86,70.5654107903,130.08,51.039900021,-10.7507226343,52.1598450085,-13.470099979,-6.3807226343,14.9049392746,64.51,-4.37,64.6578456183,129.4,51.299900021,-32.0107226343,60.4678931809,-13.470099979,-6.3807226343,14.9049392746,64.77,-25.63,69.6566565376,130.28,49.849900021,10.3392773657,50.9108356693,-13.470099979,-6.3807226343,14.9049392746,63.32,16.72,65.4903107337,130.32,50.209900021,-28.8207226343,57.8935930245,-13.470099979,-6.3807226343,14.9049392746,63.68,-22.44,67.5181160875,130.28,46.809900021,-26.7407226343,53.9094888399,-13.470099979,-6.3807226343,14.9049392746,60.28,-20.36,63.6255294673,129.4
