Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-24 11:30:00,57.008583349,10.4108546215,57.9513974759,-13.551416651,-6.3991453785,14.9863255945,70.56,16.81,72.5347482246,129.65,52.618583349,-10.3091453785,53.6189685847,-13.551416651,-6.3991453785,14.9863255945,66.17,-3.91,66.2854207198,129.05,52.908583349,-30.8391453785,61.2402733474,-13.551416651,-6.3991453785,14.9863255945,66.46,-24.44,70.8113352508,129.85,51.368583349,10.6708546215,52.4652122233,-13.551416651,-6.3991453785,14.9863255945,64.92,17.07,67.1266809845,129.93,51.848583349,-27.6391453785,58.7554078579,-13.551416651,-6.3991453785,14.9863255945,65.4,-21.24,68.7626177512,129.85,48.248583349,-27.5191453785,55.5448391621,-13.551416651,-6.3991453785,14.9863255945,61.8,-21.12,65.309221401,129.05
2021-01-24 12:00:00,58.0449667049,6.882095576,58.4515303417,-13.4550332951,-6.517904424,14.9506186846,71.5,13.4,72.7448279948,130.36,53.7649667049,-12.457904424,55.1894104645,-13.4550332951,-6.517904424,14.9506186846,67.22,-5.94,67.4819383243,129.58,54.2549667049,-27.727904424,60.9297800414,-13.4550332951,-6.517904424,14.9506186846,67.71,-21.21,70.9542683705,130.55,52.5149667049,8.752095576,53.2392797189,-13.4550332951,-6.517904424,14.9506186846,65.97,15.27,67.7142067811,130.48,53.1049667049,-24.037904424,58.2920092107,-13.4550332951,-6.517904424,14.9506186846,66.56,-17.52,68.827203924,130.55,49.6649667049,-22.757904424,54.6308624458,-13.4550332951,-6.517904424,14.9506186846,63.12,-16.24,65.1757009935,129.58
2021-01-24 12:30:00,58.4055000295,-0.2197379075,58.4059133859,-13.2444999705,-6.5697379075,14.7843916223,71.65,6.35,71.9308348346,130.28,54.1755000295,-17.8197379075,57.0309377665,-13.2444999705,-6.5697379075,14.7843916223,67.42,-11.25,68.3521682173,129.33,55.2455000295,-21.8497379075,59.409395891,-13.2444999705,-6.5697379075,14.7843916223,68.49,-15.28,70.173773591,130.46,52.9755000295,3.4502620925,53.0877378674,-13.2444999705,-6.5697379075,14.7843916223,66.22,10.02,66.9737918891,130.22,53.9955000295,-17.9697379075,56.9071656639,-13.2444999705,-6.5697379075,14.7843916223,67.24,-11.4,68.1995425205,130.46,50.7555000295,-18.1697379075,53.9097408533,-13.2444999705,-6.5697379075,14.7843916223,64.0,-11.6,65.0427551692,129.33
2021-01-24 13:00:00,58.2524666684,-0.2877122637,58.2531771777,-13.1375333316,-6.4977122637,14.6565700866,71.39,6.21,71.6595855416,130.46,53.9324666684,-17.9377122637,56.8372455542,-13.1375333316,-6.4977122637,14.6565700866,67.07,-11.44,68.0386544547,129.52,55.1124666684,-21.9577122637,59.3255856282,-13.1375333316,-6.4977122637,14.6565700866,68.25,-15.46,69.9790975935,130.64,52.7424666684,3.3622877363,52.8495295068,-13.1375333316,-6.4977122637,14.6565700866,65.88,9.86,66.6137673458,130.41,53.9024666684,-18.0577122637,56.846784299,-13.1375333316,-6.4977122637,14.6565700866,67.04,-11.56,68.0293701279,130.64,50.5424666684,-16.9777122637,53.317761118,-13.1375333316,-6.4977122637,14.6565700866,63.68,-10.48,64.5366004683,129.52
2021-01-24 13:30:00,59.2699999914,-0.2769677162,59.2706471206,-14.0900000086,-6.6469677162,15.5791617253,73.36,6.37,73.6360407681,130.37,54.7799999914,-18.1669677162,57.7138381591,-14.0900000086,-6.6469677162,15.5791617253,68.87,-11.52,69.8268379636,129.52,56.0499999914,-21.8869677162,60.1717695838,-14.0900000086,-6.6469677162,15.5791617253,70.14,-15.24,71.7765783526,130.55,53.5499999914,3.1330322838,53.6415733398,-14.0900000086,-6.6469677162,15.5791617253,67.64,9.78,68.3433830008,130.41,54.7899999914,-18.0069677162,57.67317388,-14.0900000086,-6.6469677162,15.5791617253,68.88,-11.36,69.8104863183,130.55,51.2699999914,-18.3269677162,54.4471362405,-14.0900000086,-6.6469677162,15.5791617253,65.36,-11.68,66.3954215289,129.52
2021-01-24 14:00:00,57.4028999838,-0.7254383536,57.4074837225,-12.9171000162,-6.2154383536,14.3346833504,70.32,5.49,70.5339811722,130.96,53.1228999838,-18.5254383536,56.2604156479,-12.9171000162,-6.2154383536,14.3346833504,66.04,-12.31,67.177508885,130.03,54.3128999838,-22.5754383536,58.8178673662,-12.9171000162,-6.2154383536,14.3346833504,67.23,-16.36,69.1919251069,131.16,51.9628999838,2.9745616463999998,52.0479681804,-12.9171000162,-6.2154383536,14.3346833504,64.88,9.19,65.5276315763,130.95,53.1228999838,-18.6554383536,56.3033558756,-12.9171000162,-6.2154383536,14.3346833504,66.04,-12.44,67.2014523653,131.16,49.8428999838,-17.4154383536,52.7978424923,-12.9171000162,-6.2154383536,14.3346833504,62.76,-11.2,63.7515301777,130.03
2021-01-24 14:30:00,57.1934999889,-1.5089130765,57.2134010495,-12.546500011100001,-6.0389130765,13.9241923886,69.74,4.53,69.8869694578,130.88,52.3434999889,-18.7789130765,55.6101570527,-12.546500011100001,-6.0389130765,13.9241923886,64.89,-12.74,66.1288114213,129.89,54.1434999889,-23.2789130765,58.9357818738,-12.546500011100001,-6.0389130765,13.9241923886,66.69,-17.24,68.8823177601,131.07,51.2334999889,2.6910869235,51.3041272213,-12.546500011100001,-6.0389130765,13.9241923886,63.78,8.73,64.3746945624,130.81,52.9334999889,-19.4389130765,56.3899526748,-12.546500011100001,-6.0389130765,13.9241923886,65.48,-13.4,66.837043621,131.07,49.0534999889,-17.6789130765,52.1420159634,-12.546500011100001,-6.0389130765,13.9241923886,61.6,-11.64,62.6901076726,129.89
2021-01-24 15:00:00,57.166849983,-2.0789372119,57.2046389457,-13.693150017,-6.3989372119,15.1145213232,70.86,4.32,70.991562879,131.37,52.586849983,-18.8789372119,55.872990446,-13.693150017,-6.3989372119,15.1145213232,66.28,-12.48,67.4447092069,130.33,54.046849983,-23.9789372119,59.1274168461,-13.693150017,-6.3989372119,15.1145213232,67.74,-17.58,69.984026749,131.57,51.426849983,2.6810627881,51.4966891834,-13.693150017,-6.3989372119,15.1145213232,65.12,9.08,65.7499870722,131.24,52.906849983,-20.0789372119,56.5888548628,-13.693150017,-6.3989372119,15.1145213232,66.6,-13.68,67.9904581541,131.57,49.306849983,-16.7189372119,52.064271019,-13.693150017,-6.3989372119,15.1145213232,63.0,-10.32,63.8396616532,130.33
2021-01-24 15:30:00,57.8784499955,-2.2814192885,57.923396377,-14.6615500045,-6.6814192885,16.1121821069,72.54,4.4,72.673321102,130.9,53.4584499955,-18.4814192885,56.5629625712,-14.6615500045,-6.6814192885,16.1121821069,68.12,-11.8,69.1344660788,129.82,54.6884499955,-24.0214192885,59.7315255752,-14.6615500045,-6.6814192885,16.1121821069,69.35,-17.34,71.4849501644,131.1,52.2384499955,2.9485807115,52.3215996137,-14.6615500045,-6.6814192885,16.1121821069,66.9,9.63,67.5895472688,130.73,53.5384499955,-20.0814192885,57.1806700604,-14.6615500045,-6.6814192885,16.1121821069,68.2,-13.4,69.5039567219,131.1,50.0184499955,-18.1614192885,53.2135555148,-14.6615500045,-6.6814192885,16.1121821069,64.68,-11.48,65.690888257,129.82
2021-01-24 16:00:00,58.774950015,-2.2984490177,58.8198743381,-15.685049985,-7.0084490177,17.1796143923,74.46,4.71,74.6088178435,131.13,54.454950015,-18.0784490177,57.3774511461,-15.685049985,-7.0084490177,17.1796143923,70.14,-11.07,71.0082002307,129.98,55.504950015,-24.0884490177,60.5066347787,-15.685049985,-7.0084490177,17.1796143923,71.19,-17.08,73.2102622588,131.3,53.184950015,3.3815509823,53.292342744,-15.685049985,-7.0084490177,17.1796143923,68.87,10.39,69.6493287836,130.88,54.314950015,-20.1284490177,57.9246774267,-15.685049985,-7.0084490177,17.1796143923,70.0,-13.12,71.2189188348,131.3,50.914950015,-18.3284490177,54.1134380577,-15.685049985,-7.0084490177,17.1796143923,66.6,-11.32,67.5551804083,129.98
2021-01-24 16:30:00,60.2863667077,-1.2151905904,60.2986127451,-17.2436332923,-7.5651905904,18.8301619161,77.53,6.35,77.789609846,130.11,56.2163667077,-18.0651905904,59.0477010296,-17.2436332923,-7.5651905904,18.8301619161,73.46,-10.5,74.2066142605,129.12,56.8763667077,-22.7351905904,61.2520202202,-17.2436332923,-7.5651905904,18.8301619161,74.12,-15.17,75.6564822074,130.3,54.8463667077,3.1648094096,54.9376005995,-17.2436332923,-7.5651905904,18.8301619161,72.09,10.73,72.8841615168,129.98,55.6363667077,-18.7651905904,58.715736207,-17.2436332923,-7.5651905904,18.8301619161,72.88,-11.2,73.7355707919,130.3,52.5163667077,-17.1651905904,55.2504528505,-17.2436332923,-7.5651905904,18.8301619161,69.76,-9.6,70.4174523822,129.12
2021-01-24 17:00:00,63.4847834542,0.0149693475,63.484785219,-19.0852165458,-8.1550306525,20.754517955,82.57,8.17,82.9732113396,129.41,59.3347834542,-16.1950306525,61.5052481126,-19.0852165458,-8.1550306525,20.754517955,78.42,-8.04,78.8310725539,128.37,59.8247834542,-21.3350306525,63.5152599639,-19.0852165458,-8.1550306525,20.754517955,78.91,-13.18,80.0031280638,129.59,57.8047834542,4.8349693475,58.0066368511,-19.0852165458,-8.1550306525,20.754517955,76.89,12.99,77.9795627072,129.2,58.5947834542,-17.3150306525,61.0995821143,-19.0852165458,-8.1550306525,20.754517955,77.68,-9.16,78.218207599,129.59,55.3147834542,-17.1950306525,57.9257658363,-19.0852165458,-8.1550306525,20.754517955,74.4,-9.04,74.9471920755,128.37
2021-01-24 17:30:00,66.1249001819,-2.5237737755,66.1730448003,-20.1250998181,-8.5537737755,21.8674801587,86.25,6.03,86.4605308797,128.74,61.6549001819,-17.8037737755,64.1739906589,-20.1250998181,-8.5537737755,21.8674801587,81.78,-9.25,82.301463535,127.65,62.6949001819,-16.7537737755,64.8948337277,-20.1250998181,-8.5537737755,21.8674801587,82.82,-8.2,83.2249505857,128.92,60.0449001819,3.0662262245,60.1231384836,-20.1250998181,-8.5537737755,21.8674801587,80.17,11.62,81.0077360503,128.44,61.2349001819,-14.2737737755,62.8764949571,-20.1250998181,-8.5537737755,21.8674801587,81.36,-5.72,81.5608239291,128.92,57.5549001819,-11.5137737755,58.6952597874,-20.1250998181,-8.5537737755,21.8674801587,77.68,-2.96,77.736375012,127.65
2021-01-24 18:00:00,65.4963334594,-22.2350307783,69.1676679551,-20.0636665406,-8.5450307783,21.8075277382,85.56,-13.69,86.6483104278,131.15,60.7063334594,-32.7950307783,68.9983548053,-20.0636665406,-8.5450307783,21.8075277382,80.77,-24.25,84.3318172459,129.51,63.8963334594,-2.5550307783,63.9473972249,-20.0636665406,-8.5450307783,21.8075277382,83.96,5.99,84.1734025687,131.32,59.2963334594,-10.965030778300001,60.3016339887,-20.0636665406,-8.5450307783,21.8075277382,79.36,-2.42,79.3968891078,130.36,62.2563334594,0.45496922170000004,62.2579958945,-20.0636665406,-8.5450307783,21.8075277382,82.32,9.0,82.8105210707,131.32,58.0163334594,9.4949692217,58.7881738839,-20.0636665406,-8.5450307783,21.8075277382,78.08,18.04,80.1369328088,129.51
2021-01-24 18:30:00,64.4145333947,-23.5100587056,68.5708026262,-19.0754666053,-8.2500587056,20.7830915616,83.49,-15.26,84.873127078,131.82,59.4745333947,-33.4800587056,68.2505271294,-19.0754666053,-8.2500587056,20.7830915616,78.55,-25.23,82.5024569331,130.12,62.8945333947,-3.6000587056,62.9974821213,-19.0754666053,-8.2500587056,20.7830915616,81.97,4.65,82.1017868259,132.0,58.1345333947,-11.4500587056,59.2513950669,-19.0754666053,-8.2500587056,20.7830915616,77.21,-3.2,77.2762842016,130.96,61.3245333947,-0.6100587056,61.3275677628,-19.0754666053,-8.2500587056,20.7830915616,80.4,7.64,80.7621792673,132.0,56.8445333947,9.2699412944,57.5954233291,-19.0754666053,-8.2500587056,20.7830915616,75.92,17.52,77.9153181345,130.12
2021-01-24 19:00:00,62.2154500816,-25.3418039444,67.1786369021,-17.524549918399998,-7.7618039444,19.1665189931,79.74,-17.58,81.654907997,132.81,57.1654500816,-35.5218039444,67.3029511872,-17.524549918399998,-7.7618039444,19.1665189931,74.69,-27.76,79.6819534148,131.11,60.8054500816,-5.1318039444,61.0216205238,-17.524549918399998,-7.7618039444,19.1665189931,78.33,2.63,78.3741398677,132.98,55.9554500816,-13.1618039444,57.4825667217,-17.524549918399998,-7.7618039444,19.1665189931,73.48,-5.4,73.6781541571,131.97,59.3154500816,-2.1618039444,59.354831435,-17.524549918399998,-7.7618039444,19.1665189931,76.84,5.6,77.0437901456,132.98,54.7954500816,8.7581960556,55.490966362099996,-17.524549918399998,-7.7618039444,19.1665189931,72.32,16.52,74.1828335938,131.11
2021-01-24 19:30:00,60.4053002101,-26.6426364851,66.0199240559,-16.2246997899,-7.3726364851,17.8212415957,76.63,-19.27,79.0157566565,133.32,55.3053002101,-36.8126364851,66.4367852647,-16.2246997899,-7.3726364851,17.8212415957,71.53,-29.44,77.3514996623,131.59,59.1053002101,-6.2626364851,59.4361601104,-16.2246997899,-7.3726364851,17.8212415957,75.33,1.11,75.3381775729,133.49,54.1953002101,-14.2726364851,56.043186179,-16.2246997899,-7.3726364851,17.8212415957,70.42,-6.9,70.7572356724,132.5,57.6553002101,-3.3326364851,57.7515377134,-16.2246997899,-7.3726364851,17.8212415957,73.88,4.04,73.9903777528,133.49,53.0953002101,7.9073635149,53.6808839547,-16.2246997899,-7.3726364851,17.8212415957,69.32,15.28,70.9840883579,131.59
2021-01-24 20:00:00,57.7136669003,-29.1979526108,64.6791139684,-14.8663330997,-6.9779526108,16.4225358112,72.58,-22.22,75.9051039127,134.11,52.7936669003,-36.9579526108,64.4442513026,-14.8663330997,-6.9779526108,16.4225358112,67.66,-29.98,74.0045674266,132.14,56.5336669003,-8.6179526108,57.1867519657,-14.8663330997,-6.9779526108,16.4225358112,71.4,-1.6400000000000001,71.4188322503,134.29,51.7836669003,-14.3279526108,53.7293065622,-14.8663330997,-6.9779526108,16.4225358112,66.65,-7.35,67.0540453664,133.04,55.1736669003,-5.7379526108,55.4712323586,-14.8663330997,-6.9779526108,16.4225358112,70.04,1.24,70.0509757248,134.29,50.6936669003,7.9420473892,51.3120256911,-14.8663330997,-6.9779526108,16.4225358112,65.56,14.92,67.2362997197,132.14
2021-01-24 20:30:00,55.4581505665,-30.1322839677,63.1154577054,-13.6518494335,-6.6422839677,15.1819935866,69.11,-23.49,72.9929599345,134.52,50.4081505665,-38.6422839677,63.5154135134,-13.6518494335,-6.6422839677,15.1819935866,64.06,-32.0,71.6078459388,132.61,54.3781505665,-9.4222839677,55.1884289883,-13.6518494335,-6.6422839677,15.1819935866,68.03,-2.7800000000000002,68.0867777179,134.7,49.4981505665,-15.8322839677,51.9685301422,-13.6518494335,-6.6422839677,15.1819935866,63.15,-9.19,63.8151909815,133.56,53.0281505665,-6.5222839677,53.427754404,-13.6518494335,-6.6422839677,15.1819935866,66.68,0.12,66.6801079783,134.7,48.4281505665,6.3577160323,48.8436927396,-13.6518494335,-6.6422839677,15.1819935866,62.08,13.0,63.4265433395,132.61
2021-01-24 21:00:00,52.9599003697,-32.0704023393,61.9133406736,-12.5700996303,-6.2604023393,14.0427932466,65.53,-25.81,70.4296599452,135.08,48.1699003697,-39.4204023393,62.2439348227,-12.5700996303,-6.2604023393,14.0427932466,60.74,-33.16,69.2021184647,133.04,51.9699003697,-11.1804023393,53.1589309609,-12.5700996303,-6.2604023393,14.0427932466,64.54,-4.92,64.7272585546,135.26,47.3599003697,-16.4604023393,50.1388572686,-12.5700996303,-6.2604023393,14.0427932466,59.93,-10.2,60.791816061,134.0,50.7499003697,-8.3404023393,51.4306785753,-12.5700996303,-6.2604023393,14.0427932466,63.32,-2.08,63.3541537707,135.26,46.3499003697,7.1795976607,46.9026639632,-12.5700996303,-6.2604023393,14.0427932466,58.92,13.44,60.4334344548,133.04
2021-01-24 21:30:00,51.0937671254,-33.0918994376,60.8740244066,-11.5862328746,-5.9518994376,13.025586326100001,62.68,-27.14,68.3034552567,135.42,46.3037671254,-39.7118994376,61.000604972,-11.5862328746,-5.9518994376,13.025586326100001,57.89,-33.76,67.0148468625,133.3,50.1837671254,-12.0718994376,51.6153198084,-11.5862328746,-5.9518994376,13.025586326100001,61.77,-6.12,62.0724359116,135.61,45.5737671254,-16.6718994376,48.5275229211,-11.5862328746,-5.9518994376,13.025586326100001,57.16,-10.72,58.1565473528,134.26,48.9737671254,-9.3118994376,49.8511919375,-11.5862328746,-5.9518994376,13.025586326100001,60.56,-3.36,60.6531384184,135.61,44.5737671254,6.5281005624,45.0492709453,-11.5862328746,-5.9518994376,13.025586326100001,56.16,12.48,57.5299574135,133.3
2021-01-24 22:00:00,48.8604672307,-33.0713548857,59.00050654,-10.5095327693,-5.5913548857,11.9043491417,59.37,-27.48,65.4213061624,135.88,44.0304672307,-40.1313548857,59.5752271462,-10.5095327693,-5.5913548857,11.9043491417,54.54,-34.54,64.5571312869,133.81,47.9704672307,-14.0013548857,49.9720288258,-10.5095327693,-5.5913548857,11.9043491417,58.48,-8.41,59.0816257393,136.07,43.3804672307,-16.9613548857,46.5784552847,-10.5095327693,-5.5913548857,11.9043491417,53.89,-11.37,55.0763924018,134.77,46.8504672307,-11.5513548857,48.2534981056,-10.5095327693,-5.5913548857,11.9043491417,57.36,-5.96,57.668806126,136.07,42.4104672307,6.4886451143,42.9039653895,-10.5095327693,-5.5913548857,11.9043491417,52.92,12.08,54.2812380109,133.81
2021-01-24 22:30:00,46.5384510536,-23.9665189091,52.3471246115,-9.0515489464,-5.2565189091,10.4671643424,55.59,-18.71,58.654174617,135.11,41.9184510536,-38.0665189091,56.6234615737,-9.0515489464,-5.2565189091,10.4671643424,50.97,-32.81,60.6171345413,133.81,45.0984510536,-23.4265189091,50.8199968087,-9.0515489464,-5.2565189091,10.4671643424,54.15,-18.17,57.1171725491,135.33,41.3384510536,-15.0265189091,43.9848133569,-9.0515489464,-5.2565189091,10.4671643424,50.39,-9.77,51.3284034429,134.69,44.0684510536,-21.4965189091,49.031915152,-9.0515489464,-5.2565189091,10.4671643424,53.12,-16.24,55.5470251229,135.33,40.2684510536,7.6234810909,40.9837237718,-9.0515489464,-5.2565189091,10.4671643424,49.32,12.88,50.9740796876,133.81
2021-01-24 23:00:00,44.1666344332,-24.5223554513,50.5176950586,-7.6933655668,-4.8623554513,9.101119397,51.86,-19.66,55.4614749173,135.7,39.6166344332,-38.3023554513,55.1048832403,-7.6933655668,-4.8623554513,9.101119397,47.31,-33.44,57.9350472512,134.28,42.8466344332,-24.0023554513,49.1115785682,-7.6933655668,-4.8623554513,9.101119397,50.54,-19.14,54.0428644689,135.93,39.1366344332,-15.1023554513,41.9494611996,-7.6933655668,-4.8623554513,9.101119397,46.83,-10.24,47.9364840179,135.27,41.8666344332,-22.1423554513,47.3613659399,-7.6933655668,-4.8623554513,9.101119397,49.56,-17.28,52.4861124489,135.93,38.0666344332,8.5376445487,39.0123061548,-7.6933655668,-4.8623554513,9.101119397,45.76,13.4,47.681627489,134.28
2021-01-24 23:30:00,42.7506337997,-19.864957408,47.1405687609,-6.9693662003,-4.474957408,8.2823492463,49.72,-15.39,52.0473870622,136.58,38.3606337997,-36.184957408,52.7341385455,-6.9693662003,-4.474957408,8.2823492463,45.33,-31.71,55.320276572,135.38,41.1806337997,-27.714957408,49.638326566,-6.9693662003,-4.474957408,8.2823492463,48.15,-23.24,53.4651297576,136.81,37.9006337997,-12.744957408,39.9861473732,-6.9693662003,-4.474957408,8.2823492463,44.87,-8.27,45.6257580759,136.35,40.2706337997,-25.514957408,47.6732314634,-6.9693662003,-4.474957408,8.2823492463,47.24,-21.04,51.7136268308,136.81,36.7106337997,1.845042592,36.7569696268,-6.9693662003,-4.474957408,8.2823492463,43.68,6.32,44.1348479096,135.38
2021-01-25 00:00:00,41.0675001868,-11.8155338049,42.7334343422,-5.7224998132,-4.2755338049,7.1433320957,46.79,-7.54,47.3936250987,136.46,38.1075001868,-30.7155338049,48.9451283316,-5.7224998132,-4.2755338049,7.1433320957,43.83,-26.44,51.1873275333,135.47,39.0175001868,-35.1755338049,52.5326898158,-5.7224998132,-4.2755338049,7.1433320957,44.74,-30.9,54.3735008989,136.66,37.6475001868,-7.3955338049,38.3670195685,-5.7224998132,-4.2755338049,7.1433320957,43.37,-3.12,43.482080217000004,136.44,38.3175001868,-31.5555338049,49.6385186551,-5.7224998132,-4.2755338049,7.1433320957,44.04,-27.28,51.8046329974,136.66,36.1175001868,-8.6355338049,37.1355121661,-5.7224998132,-4.2755338049,7.1433320957,41.84,-4.36,42.066556788,135.47
2021-01-25 00:30:00,44.1710834095,-11.2590086535,45.5834387188,-7.4889165905,-4.4890086535,8.7312696895,51.66,-6.77,52.1017130237,135.02,40.2010834095,-29.6590086535,49.9578212256,-7.4889165905,-4.4890086535,8.7312696895,47.69,-25.17,53.9246233181,134.03,41.9110834095,-34.1790086535,54.0808981535,-7.4889165905,-4.4890086535,8.7312696895,49.4,-29.69,57.6355454559,135.22,39.6210834095,-6.7490086535,40.1917823484,-7.4889165905,-4.4890086535,8.7312696895,47.11,-2.26,47.164178144,134.97,41.1110834095,-30.4890086535,51.1830130783,-7.4889165905,-4.4890086535,8.7312696895,48.6,-26.0,55.1176922594,135.22,37.9910834095,-5.9290086535,38.4509500824,-7.4889165905,-4.4890086535,8.7312696895,45.48,-1.44,45.5027911232,134.03
2021-01-25 01:00:00,44.2014667571,-11.1836365475,45.5943350638,-9.3185332429,-5.0836365475,10.6150092956,53.52,-6.1,53.8665053628,134.0,40.9814667571,-29.2336365475,50.3397072236,-9.3185332429,-5.0836365475,10.6150092956,50.3,-24.15,55.797065335,133.0,41.8614667571,-33.7036365475,53.7430694656,-9.3185332429,-5.0836365475,10.6150092956,51.18,-28.62,58.6386971206,134.19,40.3114667571,-6.7136365475,40.8667012102,-9.3185332429,-5.0836365475,10.6150092956,49.63,-1.63,49.6567598621,133.93,41.0414667571,-30.0036365475,50.8391600998,-9.3185332429,-5.0836365475,10.6150092956,50.36,-24.92,56.1883973788,134.19,38.6014667571,-5.2836365475000004,38.9613917997,-9.3185332429,-5.0836365475,10.6150092956,47.92,-0.2,47.9204173605,133.0
2021-01-25 01:30:00,43.2925667534,-11.3281521872,44.7501214308,-9.5774332466,-5.1681521872,10.8828775893,52.87,-6.16,53.2276478909,134.11,40.3525667534,-29.2381521872,49.8317086493,-9.5774332466,-5.1681521872,10.8828775893,49.93,-24.07,55.4289617438,133.07,41.0025667534,-33.8981521872,53.200518814,-9.5774332466,-5.1681521872,10.8828775893,50.58,-28.73,58.1700034382,134.29,39.7025667534,-6.6681521872000005,40.2586395746,-9.5774332466,-5.1681521872,10.8828775893,49.28,-1.5,49.3028234486,133.93,40.1825667534,-30.2081521872,50.2709770092,-9.5774332466,-5.1681521872,10.8828775893,49.76,-25.04,55.7051092809,134.29,37.9425667534,-5.1681521872,38.2929258332,-9.5774332466,-5.1681521872,10.8828775893,47.52,0.0,47.52,133.07
2021-01-25 02:00:00,43.4438499812,-11.0357502681,44.8236085693,-9.7961500188,-5.1757502681,11.0793928547,53.24,-5.86,53.5615272374,135.09,40.0538499812,-29.6657502681,49.8434312351,-9.7961500188,-5.1757502681,11.0793928547,49.85,-24.49,55.5408192233,134.11,41.1138499812,-33.9357502681,53.3102598618,-9.7961500188,-5.1757502681,11.0793928547,50.91,-28.76,58.4719223217,135.28,39.4138499812,-6.7857502681,39.9937242207,-9.7961500188,-5.1757502681,11.0793928547,49.21,-1.6099999999999999,49.2363300826,135.04,40.3238499812,-30.2157502681,50.3885348226,-9.7961500188,-5.1757502681,11.0793928547,50.12,-25.04,56.0269221,135.28,37.7238499812,-5.3757502681,38.1049543806,-9.7961500188,-5.1757502681,11.0793928547,47.52,-0.2,47.5204208736,134.11
2021-01-25 02:30:00,42.1585333141,-11.2927798715,43.6448027653,-9.6214666859,-5.1127798715,10.8955559382,51.78,-6.18,52.1474908313,134.9,39.2485333141,-29.5427798715,49.1245682917,-9.6214666859,-5.1127798715,10.8955559382,48.87,-24.43,54.6360851453,133.88,39.9085333141,-34.1527798715,52.5271682488,-9.6214666859,-5.1127798715,10.8955559382,49.53,-29.04,57.415524904,135.09,38.8385333141,-6.7327798715,39.4177877967,-9.6214666859,-5.1127798715,10.8955559382,48.46,-1.62,48.4870704415,134.81,39.0985333141,-30.4727798715,49.5710159308,-9.6214666859,-5.1127798715,10.8955559382,48.72,-25.36,54.9251126535,135.09,36.9785333141,-5.2327798715,37.3469397842,-9.6214666859,-5.1127798715,10.8955559382,46.6,-0.12,46.6001545062,133.88
2021-01-25 03:00:00,41.1670333463,-11.7105300548,42.8002470636,-9.6929666537,-5.0605300548,10.9344669273,50.86,-6.65,51.2929049675,135.04,38.4670333463,-29.8105300548,48.6660082256,-9.6929666537,-5.0605300548,10.9344669273,48.16,-24.75,54.147466238,134.0,38.9570333463,-34.6005300548,52.10419491,-9.6929666537,-5.0605300548,10.9344669273,48.65,-29.54,56.9160267412,135.23,37.8670333463,-6.9605300548,38.5014440391,-9.6929666537,-5.0605300548,10.9344669273,47.56,-1.9,47.5979369301,134.93,38.1470333463,-30.9405300548,49.117334549,-9.6929666537,-5.0605300548,10.9344669273,47.84,-25.88,54.3915434604,135.23,36.2270333463,-5.5005300548000005,36.642240324,-9.6929666537,-5.0605300548,10.9344669273,45.92,-0.44,45.9221079656,134.0
2021-01-25 03:30:00,41.6369833143,-11.8950776654,43.3027857324,-9.4930166857,-4.9750776654,10.717684618,51.13,-6.92,51.5961558646,135.45,38.3769833143,-29.7650776654,48.5669918436,-9.4930166857,-4.9750776654,10.717684618,47.87,-24.79,53.9080791719,134.39,39.4069833143,-34.9150776654,52.6495297445,-9.4930166857,-4.9750776654,10.717684618,48.9,-29.94,57.3377153364,135.64,37.7869833143,-6.7750776654,38.3895530759,-9.4930166857,-4.9750776654,10.717684618,47.28,-1.8,47.3142515528,135.31,38.6669833143,-31.2150776654,49.6942317808,-9.4930166857,-4.9750776654,10.717684618,48.16,-26.24,54.8445366468,135.64,36.1469833143,-5.2950776654,36.5327558529,-9.4930166857,-4.9750776654,10.717684618,45.64,-0.32,45.6411218092,134.39
2021-01-25 04:00:00,43.1396999866,-11.5119311149,44.6492807661,-9.1003000134,-4.8719311149,10.3223627684,52.24,-6.64,52.6603000371,135.64,38.6196999866,-29.7619311149,48.7570894408,-9.1003000134,-4.8719311149,10.3223627684,47.72,-24.89,53.8210971646,134.62,40.8596999866,-34.6219311149,53.5555150953,-9.1003000134,-4.8719311149,10.3223627684,49.96,-29.75,58.146918233,135.83,38.0496999866,-6.6919311149,38.633684928,-9.1003000134,-4.8719311149,10.3223627684,47.15,-1.82,47.1851131184,135.53,40.0996999866,-30.9119311149,50.6313482367,-9.1003000134,-4.8719311149,10.3223627684,49.2,-26.04,55.6661620736,135.83,36.4196999866,-5.1519311149,36.7822911375,-9.1003000134,-4.8719311149,10.3223627684,45.52,-0.28,45.5208611518,134.62
2021-01-25 04:30:00,40.638466711,-11.8049094728,42.3183277585,-8.811533289,-4.7949094728,10.0316636584,49.45,-7.01,49.9443950809,135.64,37.228466711,-29.8249094728,47.7020330668,-8.811533289,-4.7949094728,10.0316636584,46.04,-25.03,52.4040313335,134.62,38.498466711,-34.9649094728,52.0065076076,-8.811533289,-4.7949094728,10.0316636584,47.31,-30.17,56.1111842684,135.83,36.688466711,-6.7449094728,37.303316118,-8.811533289,-4.7949094728,10.0316636584,45.5,-1.9500000000000002,45.5417665446,135.53,37.708466711,-31.3149094728,49.0158343495,-8.811533289,-4.7949094728,10.0316636584,46.52,-26.52,53.5483034278,135.83,35.108466711,-5.3949094728,35.5205501508,-8.811533289,-4.7949094728,10.0316636584,43.92,-0.6000000000000001,43.9240981695,134.62
2021-01-25 05:00:00,39.6093667101,-12.1853338091,41.4413355385,-8.8406332899,-4.7853338091,10.052672114,48.45,-7.4,49.0118608094,135.84,36.6593667101,-30.0653338091,47.4113221145,-8.8406332899,-4.7853338091,10.052672114,45.5,-25.28,52.0512094,134.76,37.4993667101,-35.3453338091,51.5314964438,-8.8406332899,-4.7853338091,10.052672114,46.34,-30.56,55.5095415222,136.03,36.1393667101,-6.9853338091,36.8082696501,-8.8406332899,-4.7853338091,10.052672114,44.98,-2.2,45.0337695513,135.65,36.7593667101,-31.7053338091,48.5435807587,-8.8406332899,-4.7853338091,10.052672114,45.6,-26.92,52.9532473036,136.03,34.5193667101,-5.9453338091,35.0276129956,-8.8406332899,-4.7853338091,10.052672114,43.36,-1.16,43.3755138298,134.76
2021-01-25 05:30:00,40.0818166519,-12.1574315234,41.8850231869,-8.9581833481,-4.8974315234,10.2094997147,49.04,-7.26,49.5744813387,134.56,37.4418166519,-29.5874315234,47.7211246551,-8.9581833481,-4.8974315234,10.2094997147,46.4,-24.69,52.5600237823,133.46,37.9418166519,-34.9174315234,51.5636352001,-8.9581833481,-4.8974315234,10.2094997147,46.9,-30.02,55.6849207596,134.74,36.8818166519,-6.8774315234,37.5175620731,-8.9581833481,-4.8974315234,10.2094997147,45.84,-1.98,45.8827418536,134.38,37.1618166519,-31.2974315234,48.5852841593,-8.9581833481,-4.8974315234,10.2094997147,46.12,-26.4,53.14145651,134.74,35.2018166519,-5.5774315234,35.6409264469,-8.9581833481,-4.8974315234,10.2094997147,44.16,-0.68,44.1652351969,133.46
2021-01-25 06:00:00,41.8886833553,-11.4695372828,43.4305431548,-9.8113166447,-5.1295372828,11.071318216,51.7,-6.34,52.0872882765,133.94,38.7986833553,-29.1095372828,48.5046697847,-9.8113166447,-5.1295372828,11.071318216,48.61,-23.98,54.2030672564,132.89,39.6186833553,-34.0495372828,52.2399374041,-9.8113166447,-5.1295372828,11.071318216,49.43,-28.92,57.2685891218,134.13,38.1886833553,-6.5795372828000005,38.7513334902,-9.8113166447,-5.1295372828,11.071318216,48.0,-1.45,48.0218960475,133.78,38.7886833553,-30.3695372828,49.2632799477,-9.8113166447,-5.1295372828,11.071318216,48.6,-25.24,54.7632869722,134.13,36.4686833553,-5.1695372828,36.8332591741,-9.8113166447,-5.1295372828,11.071318216,46.28,-0.04,46.2800172861,132.89
2021-01-25 06:30:00,44.9929333503,-9.9633485167,46.082885816,-11.487066649700001,-5.7033485167,12.8250101176,56.48,-4.26,56.6404272583,133.18,42.1529333503,-27.4533485167,50.3046333335,-11.487066649700001,-5.7033485167,12.8250101176,53.64,-21.75,57.8818805845,132.14,42.5029333503,-32.4133485167,53.4520767178,-11.487066649700001,-5.7033485167,12.8250101176,53.99,-26.71,60.2357385611,133.38,41.3729333503,-5.0933485167,41.6852709374,-11.487066649700001,-5.7033485167,12.8250101176,52.86,0.61,52.8635195574,133.03,41.6729333503,-28.6633485167,50.5788584511,-11.487066649700001,-5.7033485167,12.8250101176,53.16,-22.96,57.9063657986,133.38,39.5529333503,-1.1433485167,39.5694551699,-11.487066649700001,-5.7033485167,12.8250101176,51.04,4.5600000000000005,51.2432941954,132.14
2021-01-25 07:00:00,47.5805833471,-9.332916386800001,48.4872688438,-12.7194166529,-6.3729163868,14.2266518642,60.3,-2.96,60.3726063708,133.18,45.6505833471,-25.3829163868,52.2328268834,-12.7194166529,-6.3729163868,14.2266518642,58.37,-19.01,61.387596467,132.04,44.9205833471,-31.7929163868,55.0331567386,-12.7194166529,-6.3729163868,14.2266518642,57.64,-25.42,62.9963967224,133.38,44.7405833471,-3.1029163868,44.8480533395,-12.7194166529,-6.3729163868,14.2266518642,57.46,3.27,57.5529712526,132.91,44.0805833471,-27.9729163868,52.2071056409,-12.7194166529,-6.3729163868,14.2266518642,56.8,-21.6,60.7684128475,133.38,42.7605833471,0.5870836132,42.7646133544,-12.7194166529,-6.3729163868,14.2266518642,55.48,6.96,55.9148638557,132.04
2021-01-25 07:30:00,51.6772833303,-6.6216595517,52.0997887483,-15.3027166697,-6.9016595517,16.7870796162,66.98,0.28,66.9805852468,131.7,48.8272833303,-23.7216595517,54.2846270072,-15.3027166697,-6.9016595517,16.7870796162,64.13,-16.82,66.2990897373,130.66,48.7072833303,-28.6516595517,56.5094420826,-15.3027166697,-6.9016595517,16.7870796162,64.01,-21.75,67.6043090343,131.9,47.7672833303,-1.8616595517,47.8035472852,-15.3027166697,-6.9016595517,16.7870796162,63.07,5.04,63.2710557838,131.53,47.7372833303,-24.7816595517,53.7864190098,-15.3027166697,-6.9016595517,16.7870796162,63.04,-17.88,65.5266052837,131.9,45.6172833303,3.0183404483,45.7170309349,-15.3027166697,-6.9016595517,16.7870796162,60.92,9.92,61.7223849183,130.66
2021-01-25 08:00:00,55.2292499901,-4.557928727,55.4170079375,-16.7607500099,-7.397928727,18.3208103081,71.99,2.84,72.045997113,131.18,52.3292499901,-21.717928727,56.6570280964,-16.7607500099,-7.397928727,18.3208103081,69.09,-14.32,70.5584190583,130.17,52.0492499901,-26.487928727,58.4014964943,-16.7607500099,-7.397928727,18.3208103081,68.81,-19.09,71.4089924309,131.39,51.0892499901,-0.007928727,51.0892506053,-16.7607500099,-7.397928727,18.3208103081,67.85,7.39,68.2512607942,131.02,50.9992499901,-22.517928727,55.7492655889,-16.7607500099,-7.397928727,18.3208103081,67.76,-15.12,69.4264502909,131.39,48.7992499901,3.682071273,48.9379653076,-16.7607500099,-7.397928727,18.3208103081,65.56,11.08,66.4896984502,130.17
2021-01-25 08:30:00,58.724783346,-2.3791858975,58.7729589571,-18.445216654,-7.9091858975000005,20.0694105288,77.17,5.53,77.3678861027,130.84,55.764783346,-20.3791858975,59.3718980619,-18.445216654,-7.9091858975000005,20.0694105288,74.21,-12.47,75.2504152812,129.91,55.304783346,-24.1991858975,60.367372471,-18.445216654,-7.9091858975000005,20.0694105288,73.75,-16.29,75.5276545379,131.04,54.394783346,1.2208141024999999,54.4084813456,-18.445216654,-7.9091858975000005,20.0694105288,72.84,9.13,73.409961858,130.74,54.194783346,-20.1891858975,57.8331891661,-18.445216654,-7.9091858975000005,20.0694105288,72.64,-12.28,73.6706725909,131.04,52.034783346,4.8908141025,52.2641247937,-18.445216654,-7.9091858975000005,20.0694105288,70.48,12.8,71.6328863023,129.91
2021-01-25 09:00:00,60.4022833817,-0.4063596839,60.4036502698,-16.1677166183,-8.0563596839,18.0637756852,76.57,7.65,76.9512014201,129.91,58.9822833817,-18.6063596839,61.8474443579,-16.1677166183,-8.0563596839,18.0637756852,75.15,-10.55,75.886922457,129.02,57.0122833817,-22.0263596839,61.119235739,-16.1677166183,-8.0563596839,18.0637756852,73.18,-13.97,74.5014986426,130.1,57.5522833817,2.7036403161,57.615752997,-16.1677166183,-8.0563596839,18.0637756852,73.72,10.76,74.5011140856,129.84,55.8322833817,-18.0563596839,58.6794341542,-16.1677166183,-8.0563596839,18.0637756852,72.0,-10.0,72.6911273815,130.1,55.0722833817,5.3036403161,55.3270729162,-16.1677166183,-8.0563596839,18.0637756852,71.24,13.36,72.4819094671,129.02
2021-01-25 09:30:00,62.2152834394,0.6908140187,62.2191185847,-17.8847165606,-8.1691859813,19.66211296,80.1,8.86,80.5885202743,130.0,59.4652834394,-16.9791859813,61.8418360911,-17.8847165606,-8.1691859813,19.66211296,77.35,-8.81,77.8501034039,129.02,58.6652834394,-20.9491859813,62.2935299554,-17.8847165606,-8.1691859813,19.66211296,76.55,-12.78,77.6094768698,130.19,57.9652834394,4.2808140187,58.1231404251,-17.8847165606,-8.1691859813,19.66211296,75.85,12.45,76.8649790217,129.84,57.4352834394,-16.8891859813,59.8669891249,-17.8847165606,-8.1691859813,19.66211296,75.32,-8.72,75.8230888318,130.19,55.4352834394,2.3908140187,55.4868150256,-17.8847165606,-8.1691859813,19.66211296,73.32,10.56,74.0765549955,129.02
2021-01-25 10:00:00,62.5631667804,1.3409582017,62.5775359574,-17.2368332196,-7.9590417983,18.9856463094,79.8,9.3,80.3400896191,130.96,59.3231667804,-16.9390417983,61.6941589934,-17.2368332196,-7.9590417983,18.9856463094,76.56,-8.98,77.0848493545,130.06,59.0031667804,-20.5990417983,62.4955535469,-17.2368332196,-7.9590417983,18.9856463094,76.24,-12.64,77.2807039305,131.15,57.8331667804,4.6209582017,58.0174838696,-17.2368332196,-7.9590417983,18.9856463094,75.07,12.58,76.1167609663,130.88,57.8031667804,-16.5590417983,60.1282625321,-17.2368332196,-7.9590417983,18.9856463094,75.04,-8.6,75.531196204,131.15,55.3231667804,1.7209582017,55.3499275496,-17.2368332196,-7.9590417983,18.9856463094,72.56,9.68,73.2028414749,130.06
2021-01-25 10:30:00,61.6966667379,2.1314067154,61.7334721294,-14.1433332621,-7.4785932846,15.9988509988,75.84,9.61,76.4464368038,131.53,59.1466667379,-17.8485932846,61.7810688516,-14.1433332621,-7.4785932846,15.9988509988,73.29,-10.37,74.020004053,130.77,58.3366667379,-20.0385932846,61.6823468013,-14.1433332621,-7.4785932846,15.9988509988,72.48,-12.56,73.5602066338,131.7,57.7766667379,3.9114067154,57.9089140101,-14.1433332621,-7.4785932846,15.9988509988,71.92,11.39,72.8163340192,131.61,57.1366667379,-16.0385932846,59.3450516932,-14.1433332621,-7.4785932846,15.9988509988,71.28,-8.56,71.7921444171,131.7,55.2966667379,6.9214067154,55.7281546728,-14.1433332621,-7.4785932846,15.9988509988,69.44,14.4,70.9173716377,130.77
2021-01-25 11:00:00,61.4748667705,2.5742731125000002,61.5287422796,-14.2251332295,-7.1557268875,15.9235310998,75.7,9.73,76.3227547983,132.02,57.9348667705,-17.7057268875,60.580042525,-14.2251332295,-7.1557268875,15.9235310998,72.16,-10.55,72.9271424094,131.26,58.0948667705,-19.7557268875,61.3620590425,-14.2251332295,-7.1557268875,15.9235310998,72.32,-12.6,73.4094162897,132.19,56.5948667705,4.2042731125,56.7508137138,-14.2251332295,-7.1557268875,15.9235310998,70.82,11.36,71.7253232826,132.07,56.8948667705,-15.7157268875,59.0255024242,-14.2251332295,-7.1557268875,15.9235310998,71.12,-8.56,71.6332883512,132.19,54.2148667705,6.4442731125,54.5965240184,-14.2251332295,-7.1557268875,15.9235310998,68.44,13.6,69.77817423810001,131.26
2021-01-25 11:30:00,64.2472668076,3.0726478795,64.320700068,-13.252733192400001,-6.9473521205,14.963309746,77.5,10.02,78.1450599846,131.61,59.0672668076,-17.5473521205,61.6185976355,-13.252733192400001,-6.9473521205,14.963309746,72.32,-10.6,73.0926973096,130.92,60.7972668076,-19.1273521205,63.7351021841,-13.252733192400001,-6.9473521205,14.963309746,74.05,-12.18,75.0450191552,131.78,57.7272668076,4.2826478795,57.8859085265,-13.252733192400001,-6.9473521205,14.963309746,70.98,11.23,71.8628784561,131.76,59.5872668076,-15.1073521205,61.4725504082,-13.252733192400001,-6.9473521205,14.963309746,72.84,-8.16,73.2956424353,131.78,55.3472668076,6.7326478795,55.7552552728,-13.252733192400001,-6.9473521205,14.963309746,68.6,13.68,69.9507140778,130.92
2021-01-25 12:00:00,63.8345168238,2.5401099901,63.8850349995,-11.9554831762,-6.5098900099,13.6129440577,75.79,9.05,76.3284127963,132.52,58.1545168238,-18.4098900099,60.9989498039,-11.9554831762,-6.5098900099,13.6129440577,70.11,-11.9,71.1127421775,131.82,60.4645168238,-19.9598900099,63.6738172559,-11.9554831762,-6.5098900099,13.6129440577,72.42,-13.45,73.658393276,132.68,56.8845168238,3.7201099901,57.0060301425,-11.9554831762,-6.5098900099,13.6129440577,68.84,10.23,69.5959661187,132.69,59.3245168238,-15.9498900099,61.4312403236,-11.9554831762,-6.5098900099,13.6129440577,71.28,-9.44,71.9023782639,132.68,54.6045168238,7.7301099901,55.148960625,-11.9554831762,-6.5098900099,13.6129440577,66.56,14.24,68.0662265738,131.82
2021-01-25 12:30:00,63.8023502393,3.0590851635,63.8756440131,-11.6376497607,-6.5309148365,13.3449518753,75.44,9.59,76.0471018514,133.23,58.4423502393,-18.5709148365,61.3219958853,-11.6376497607,-6.5309148365,13.3449518753,70.08,-12.04,71.106736671,132.58,60.4423502393,-19.6909148365,63.5689376153,-11.6376497607,-6.5309148365,13.3449518753,72.08,-13.16,73.2714951397,133.4,57.1623502393,3.8090851635,57.2891212593,-11.6376497607,-6.5309148365,13.3449518753,68.8,10.34,69.5726641721,133.44,59.3223502393,-15.6109148365,61.3420076289,-11.6376497607,-6.5309148365,13.3449518753,70.96,-9.08,71.5385770057,133.4,54.9223502393,8.2290851635,55.5354157132,-11.6376497607,-6.5309148365,13.3449518753,66.56,14.76,68.1769110477,132.58
2021-01-25 13:00:00,61.9159836036,2.5133606239,61.9669751337,-11.3440163964,-6.4066393761,13.0281132977,73.26,8.92,73.8010433531,133.98,57.3259836036,-19.1466393761,60.4389129246,-11.3440163964,-6.4066393761,13.0281132977,68.67,-12.74,69.8417962255,133.29,58.6359836036,-20.4566393761,62.1019538156,-11.3440163964,-6.4066393761,13.0281132977,69.98,-14.05,71.3764870248,134.14,56.1159836036,3.4133606239,56.2196998084,-11.3440163964,-6.4066393761,13.0281132977,67.46,9.82,68.1709908979,134.16,57.5759836036,-16.4066393761,59.8679522243,-11.3440163964,-6.4066393761,13.0281132977,68.92,-10.0,69.6417001516,134.14,53.9359836036,7.4733606239,54.4512758923,-11.3440163964,-6.4066393761,13.0281132977,65.28,13.88,66.7392897775,133.29
2021-01-25 13:30:00,61.3742336059,1.7133526627,61.3981443373,-11.1657663941,-6.2666473373,12.8041090287,72.54,7.98,72.9776130056,132.23,56.5342336059,-19.1566473373,59.6916803802,-11.1657663941,-6.2666473373,12.8041090287,67.7,-12.89,68.9161962096,131.53,58.1642336059,-20.6866473373,61.7334224632,-11.1657663941,-6.2666473373,12.8041090287,69.33,-14.42,70.8137366618,132.4,55.3242336059,2.9033526627,55.4003635436,-11.1657663941,-6.2666473373,12.8041090287,66.49,9.17,67.119363823,132.38,56.9942336059,-16.7066473373,59.3923793898,-11.1657663941,-6.2666473373,12.8041090287,68.16,-10.44,68.9549070045,132.4,53.1142336059,5.8533526627,53.435789027,-11.1657663941,-6.2666473373,12.8041090287,64.28,12.12,65.4126348651,131.53
2021-01-25 14:00:00,61.0442003114,1.4476761422,61.0613638716,-11.3557996886,-6.2023238578,12.9392042957,72.4,7.65,72.8030390849,131.85,55.8742003114,-19.7223238578,59.2528169692,-11.3557996886,-6.2023238578,12.9392042957,67.23,-13.52,68.5759673647,131.22,57.8142003114,-20.7923238578,61.4394212949,-11.3557996886,-6.2023238578,12.9392042957,69.17,-14.59,70.691986816,132.02,54.6942003114,2.2176761422,54.7391417102,-11.3557996886,-6.2023238578,12.9392042957,66.05,8.42,66.5845244783,132.05,56.6842003114,-16.8423238578,59.1334291063,-11.3557996886,-6.2023238578,12.9392042957,68.04,-10.64,68.8669093252,132.02,52.4442003114,5.7576761422,52.7593117929,-11.3557996886,-6.2023238578,12.9392042957,63.8,11.96,64.9113364521,131.22
2021-01-25 14:30:00,59.4254336286,0.1285247311,59.4255726144,-12.6245663714,-6.4814752689,14.1911661863,72.05,6.61,72.3525714816,131.26,55.3054336286,-20.3114752689,58.9172896223,-12.6245663714,-6.4814752689,14.1911661863,67.93,-13.83,69.323544341,130.54,56.2254336286,-21.9014752689,60.3404839695,-12.6245663714,-6.4814752689,14.1911661863,68.85,-15.42,70.5556439982,131.43,54.1054336286,1.4685247311,54.1253592415,-12.6245663714,-6.4814752689,14.1911661863,66.73,7.95,67.2019002708,131.4,55.0954336286,-17.9614752689,57.9493002594,-12.6245663714,-6.4814752689,14.1911661863,67.72,-11.48,68.6861616339,131.43,51.8554336286,4.0385247311,52.012456958,-12.6245663714,-6.4814752689,14.1911661863,64.48,10.52,65.3325401312,130.54
2021-01-25 15:00:00,59.7314503864,-0.938729213,59.7388263845,-14.0085496136,-6.918729213,15.6239648041,73.74,5.98,73.982078911,130.91,55.6314503864,-21.048729213,59.4803099653,-14.0085496136,-6.918729213,15.6239648041,69.64,-14.13,71.0590353157,130.2,56.6614503864,-18.638729213,59.6483209031,-14.0085496136,-6.918729213,15.6239648041,70.67,-11.72,71.6352378373,131.09,54.3914503864,0.6412707870000001,54.3952305203,-14.0085496136,-6.918729213,15.6239648041,68.4,7.5600000000000005,68.8165212721,131.05,55.3114503864,-18.878729213,58.4445289188,-14.0085496136,-6.918729213,15.6239648041,69.32,-11.96,70.3441824176,131.09,52.1114503864,5.041270787,52.3547292278,-14.0085496136,-6.918729213,15.6239648041,66.12,11.96,67.1929758234,130.2
2021-01-25 15:30:00,59.8943672254,-5.2945179038,60.1279231736,-14.7256327746,-7.1045179038,16.3498756955,74.62,1.81,74.6419486616,131.99,55.7943672254,-22.5645179038,60.184457149,-14.7256327746,-7.1045179038,16.3498756955,70.52,-15.46,72.1947505017,130.96,57.6743672254,-5.1845179038,57.9069241175,-14.7256327746,-7.1045179038,16.3498756955,72.4,1.92,72.425454089,132.18,54.5443672254,-0.5645179038,54.547288443,-14.7256327746,-7.1045179038,16.3498756955,69.27,6.54,69.5780461065,131.83,55.5943672254,-23.3445179038,60.2967676029,-14.7256327746,-7.1045179038,16.3498756955,70.32,-16.24,72.1709082664,132.18,52.3143672254,3.8554820962000003,52.4562461523,-14.7256327746,-7.1045179038,16.3498756955,67.04,10.96,67.9299874871,130.96
2021-01-25 16:00:00,60.619683685300004,-6.0579607397,60.9216294794,-15.6403163147,-7.3579607397,17.2846486997,76.26,1.3,76.2710797092,132.15,56.9396836853,-21.8179607397,60.9766429792,-15.6403163147,-7.3579607397,17.2846486997,72.58,-14.46,74.0064051282,130.96,58.2996836853,-5.9379607397,58.6013011421,-15.6403163147,-7.3579607397,17.2846486997,73.94,1.42,73.953634123,132.34,55.6396836853,0.1820392603,55.6399814782,-15.6403163147,-7.3579607397,17.2846486997,71.28,7.54,71.6776813241,131.83,56.2796836853,-24.1179607397,61.2297217531,-15.6403163147,-7.3579607397,17.2846486997,71.92,-16.76,73.8470310845,132.34,53.3596836853,2.8820392603,53.4374587091,-15.6403163147,-7.3579607397,17.2846486997,69.0,10.24,69.7556994087,130.96
2021-01-25 16:30:00,63.9790167485,-5.9203547814,64.2523554809,-17.8109832515,-7.7503547814000004,19.4241891368,81.79,1.83,81.8104699901,132.48,59.4390167485,-21.5803547814,63.2353415783,-17.8109832515,-7.7503547814000004,19.4241891368,77.25,-13.83,78.4782224569,131.28,61.5190167485,-5.7603547814,61.788114625,-17.8109832515,-7.7503547814000004,19.4241891368,79.33,1.99,79.3549557369,132.64,58.0190167485,0.4996452186,58.0211681183,-17.8109832515,-7.7503547814000004,19.4241891368,75.83,8.25,76.2774632509,132.11,59.3890167485,-23.9503547814,64.0365114955,-17.8109832515,-7.7503547814000004,19.4241891368,77.2,-16.2,78.8814300073,132.64,55.7090167485,3.7696452186,55.8364108102,-17.8109832515,-7.7503547814000004,19.4241891368,73.52,11.52,74.4170733098,131.28
2021-01-25 17:00:00,65.2477502693,-5.3391379622,65.4658331451,-19.4122497307,-8.2291379622,21.0844528316,84.66,2.89,84.7093129473,131.58,61.3077502693,-21.0391379622,64.8173246075,-19.4122497307,-8.2291379622,21.0844528316,80.72,-12.81,81.7301321423,130.38,62.6677502693,-5.1691379622,62.8805765804,-19.4122497307,-8.2291379622,21.0844528316,82.08,3.06,82.1370196684,131.73,59.7777502693,0.8108620378,59.7832495311,-19.4122497307,-8.2291379622,21.0844528316,79.19,9.04,79.7043141869,131.21,60.4677502693,-23.0291379622,64.7046367574,-19.4122497307,-8.2291379622,21.0844528316,79.88,-14.8,81.2394879354,131.73,57.3477502693,4.2508620378,57.5050805495,-19.4122497307,-8.2291379622,21.0844528316,76.76,12.48,77.7679111202,130.38
2021-01-25 17:30:00,68.4221669192,-4.9281373548000005,68.5994129983,-17.7878330808,-8.8281373548,19.8580717812,86.21,3.9,86.2981697373,131.58,66.5421669192,-20.3681373548,69.5896615713,-17.7878330808,-8.8281373548,19.8580717812,84.33,-11.54,85.1159238921,130.38,65.8021669192,-4.7781373548,65.9754179058,-17.7878330808,-8.8281373548,19.8580717812,83.59,4.05,83.6880553006,131.8,64.9121669192,1.4818626452,64.9290792407,-17.7878330808,-8.8281373548,19.8580717812,82.7,10.31,83.3401829852,131.21,63.6121669192,-22.6681373548,67.5303800618,-17.7878330808,-8.8281373548,19.8580717812,81.4,-13.84,82.5681875785,131.8,62.4121669192,5.1718626452,62.6260867592,-17.7878330808,-8.8281373548,19.8580717812,80.2,14.0,81.4127754103,130.38
2021-01-25 18:00:00,68.9952668961,-4.9405073031,69.1719268669,-16.9547331039,-8.9905073031,19.1909404718,85.95,4.05,86.0453659415,131.39,67.9952668961,-20.3205073031,70.9667481101,-16.9547331039,-8.9905073031,19.1909404718,84.95,-11.33,85.7022251753,130.17,66.3852668961,-4.7805073031,66.5571702444,-16.9547331039,-8.9905073031,19.1909404718,83.34,4.21,83.4462683408,131.56,66.3352668961,1.4394926969,66.3508837424,-16.9547331039,-8.9905073031,19.1909404718,83.29,10.43,83.9405086951,130.96,64.1252668961,-22.5505073031,67.9748132334,-16.9547331039,-8.9905073031,19.1909404718,81.08,-13.56,82.2060825,131.56,63.8052668961,4.1694926969,63.9413540131,-16.9547331039,-8.9905073031,19.1909404718,80.76,13.16,81.8251990526,130.17
2021-01-25 18:30:00,68.0210001247,-4.834798686,68.1926076368,-19.3489998753,-8.834798686,21.2705774251,87.37,4.0,87.4615166802,131.69,65.5010001247,-20.914798686,68.7590708301,-19.3489998753,-8.834798686,21.2705774251,84.85,-12.08,85.7055943332,130.53,65.3510001247,-4.664798686,65.5172768366,-19.3489998753,-8.834798686,21.2705774251,84.7,4.17,84.8025878143,131.85,63.8510001247,0.9452013140000001,63.8579957598,-19.3489998753,-8.834798686,21.2705774251,83.2,9.78,83.7728380801,131.35,63.1310001247,-22.514798686,67.0256617768,-19.3489998753,-8.834798686,21.2705774251,82.48,-13.68,83.6067748451,131.85,61.3310001247,4.245201314,61.4777464657,-19.3489998753,-8.834798686,21.2705774251,80.68,13.08,81.7334007613,130.53
2021-01-25 19:00:00,67.7414666532,-4.6307153020000005,67.8995569097,-20.1085333468,-8.470715302,21.8198563489,87.85,3.84,87.9338848226,131.25,63.4114666532,-21.830715302,67.0641054045,-20.1085333468,-8.470715302,21.8198563489,83.52,-13.36,84.5817947315,130.25,65.0714666532,-4.440715302,65.2228159833,-20.1085333468,-8.470715302,21.8198563489,85.18,4.03,85.2752795363,131.42,61.8314666532,-0.000715302,61.8314666574,-20.1085333468,-8.470715302,21.8198563489,81.94,8.47,82.3766016536,131.05,62.7714666532,-22.190715302,66.5784114515,-20.1085333468,-8.470715302,21.8198563489,82.88,-13.72,84.0079329587,131.42,59.3714666532,2.889284698,59.4417279243,-20.1085333468,-8.470715302,21.8198563489,79.48,11.36,80.2877325623,130.25
2021-01-25 19:30:00,65.7259666475,-5.5001387374,65.9556989037,-18.9840333525,-8.1501387374,20.6595809195,84.71,2.65,84.7514401058,131.65,61.4059666475,-23.0201387374,65.579108925,-18.9840333525,-8.1501387374,20.6595809195,80.39,-14.87,81.753709396,130.65,63.1859666475,-5.3101387374,63.4087056688,-18.9840333525,-8.1501387374,20.6595809195,82.17,2.84,82.219064091,131.82,59.8959666475,-1.0701387374,59.9055257681,-18.9840333525,-8.1501387374,20.6595809195,78.88,7.08,79.197100957,131.48,61.0159666475,-23.1901387374,65.2742730376,-18.9840333525,-8.1501387374,20.6595809195,80.0,-15.04,81.401484016,131.82,57.5359666475,3.1698612626,57.6232199594,-18.9840333525,-8.1501387374,20.6595809195,76.52,11.32,77.3527814626,130.65
