Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-25 20:00:00,62.7616333436,-6.9554468599,63.1458697064,-17.8283666564,-7.7654468599,19.4461518704,80.59,0.81,80.5940705015,130.8,58.5516333436,-24.1554468599,63.3386089223,-17.8283666564,-7.7654468599,19.4461518704,76.38,-16.39,78.1187333487,129.8,60.3816333436,-6.7254468599,60.7550267938,-17.8283666564,-7.7654468599,19.4461518704,78.21,1.04,78.2169144111,130.97,57.1616333436,-2.4854468599,57.2156427265,-17.8283666564,-7.7654468599,19.4461518704,74.99,5.28,75.1756509782,130.63,58.1716333436,-24.4054468599,63.0837915974,-17.8283666564,-7.7654468599,19.4461518704,76.0,-16.64,77.8003187654,130.97,54.8516333436,0.4345531401,54.8533546549,-17.8283666564,-7.7654468599,19.4461518704,72.68,8.2,73.1411129256,129.8
2021-01-25 20:30:00,61.6310167003,-8.034397898,62.1525041257,-16.5689832997,-7.384397898,18.1400259069,78.2,-0.65,78.20270136,130.59,56.6510167003,-24.924397898,61.8915446871,-16.5689832997,-7.384397898,18.1400259069,73.22,-17.54,75.2915665928,129.59,59.3210167003,-7.784397898,59.8295902793,-16.5689832997,-7.384397898,18.1400259069,75.89,-0.4,75.89105415,130.77,55.3510167003,-3.314397898,55.450160353,-16.5689832997,-7.384397898,18.1400259069,71.92,4.07,72.0350699312,130.44,57.2310167003,-25.424397898,62.6241908612,-16.5689832997,-7.384397898,18.1400259069,73.8,-18.04,75.9729004317,130.77,53.1510167003,1.975602102,53.1877201987,-16.5689832997,-7.384397898,18.1400259069,69.72,9.36,70.3454902606,129.59
2021-01-25 21:00:00,57.0768499979,-9.7886571843,57.9101425932,-15.4131500021,-7.0086571843,16.9318182282,72.49,-2.7800000000000002,72.5432870774,131.84,53.1068499979,-26.3786571843,59.297310829,-15.4131500021,-7.0086571843,16.9318182282,68.52,-19.37,71.2052476999,130.74,54.9768499979,-9.5386571843,55.7982080051,-15.4131500021,-7.0086571843,16.9318182282,70.39,-2.5300000000000002,70.4354527209,132.0,51.9468499979,-4.4086571843,52.1335926527,-15.4131500021,-7.0086571843,16.9318182282,67.36,2.6,67.4101594717,131.63,52.9868499979,-27.5686571843,59.7297005823,-15.4131500021,-7.0086571843,16.9318182282,68.4,-20.56,71.4232007124,132.0,49.8268499979,0.7913428157,49.8331335977,-15.4131500021,-7.0086571843,16.9318182282,65.24,7.8,65.704623886,130.74
2021-01-25 21:30:00,54.0379333389,-12.1290573854,55.3824184431,-13.1820666611,-6.6390573854,14.759538083,67.22,-5.49,67.4438173593,133.54,50.9279333389,-28.2790573854,58.2525491355,-13.1820666611,-6.6390573854,14.759538083,64.11,-21.64,67.6637399203,132.35,52.1379333389,-11.8590573854,53.4696300242,-13.1820666611,-6.6390573854,14.759538083,65.32,-5.22,65.5282442921,133.71,49.8979333389,-5.8390573854,50.2384150093,-13.1820666611,-6.6390573854,14.759538083,63.08,0.8,63.0850727193,133.25,50.3379333389,-30.5190573854,58.8669720346,-13.1820666611,-6.6390573854,14.759538083,63.52,-23.88,67.8604803991,133.71,47.9779333389,-1.1990573854,47.9929143321,-13.1820666611,-6.6390573854,14.759538083,61.16,5.44,61.401459266,132.35
2021-01-25 22:00:00,51.4352500353,-14.2205464385,53.3648656627,-12.9247499647,-6.2105464385,14.3394577553,64.36,-8.01,64.856531668,134.16,47.7452500353,-29.1305464385,55.9302926574,-12.9247499647,-6.2105464385,14.3394577553,60.67,-22.92,64.8550329581,132.83,49.6252500353,-13.9105464385,51.5380320083,-12.9247499647,-6.2105464385,14.3394577553,62.55,-7.7,63.0221588015,134.33,46.8252500353,-6.5405464385,47.2798349043,-12.9247499647,-6.2105464385,14.3394577553,59.75,-0.33,59.7509112901,133.75,47.9152500353,-32.7305464385,58.0272337451,-12.9247499647,-6.2105464385,14.3394577553,60.84,-26.52,66.3687878449,134.33,44.9952500353,-3.6905464385,45.1463471252,-12.9247499647,-6.2105464385,14.3394577553,57.92,2.52,57.9747945231,132.83
2021-01-25 22:30:00,48.3060000324,-15.3861988237,50.6971868388,-11.5939999676,-5.7861988237,12.9576592052,59.9,-9.6,60.6644047197,133.92,44.7760000324,-29.9261988237,53.8559890349,-11.5939999676,-5.7861988237,12.9576592052,56.37,-24.14,61.3214195857,132.58,46.6560000324,-15.0661988237,49.028284551,-11.5939999676,-5.7861988237,12.9576592052,58.25,-9.28,58.9845818837,134.11,43.9660000324,-7.4461988237,44.5920961132,-11.5939999676,-5.7861988237,12.9576592052,55.56,-1.6600000000000001,55.5847928844,133.51,45.0060000324,-33.8661988237,56.3245902043,-11.5939999676,-5.7861988237,12.9576592052,56.6,-28.08,63.1826431862,134.11,42.1260000324,-5.9461988237,42.5435912821,-11.5939999676,-5.7861988237,12.9576592052,53.72,-0.16,53.720238272,132.58
2021-01-25 23:00:00,45.5751833747,-16.0491930621,48.3184637336,-10.1048166253,-5.2991930621,11.4100291911,55.68,-10.75,56.7082436688,134.05,41.9551833747,-30.2891930621,51.7462329871,-10.1048166253,-5.2991930621,11.4100291911,52.06,-24.99,57.7472397609,132.71,44.0651833747,-15.7491930621,46.7950581574,-10.1048166253,-5.2991930621,11.4100291911,54.17,-10.45,55.1687538377,134.25,41.2551833747,-7.7791930621,41.982210518,-10.1048166253,-5.2991930621,11.4100291911,51.36,-2.48,51.4198405287,133.64,42.4551833747,-34.6591930621,54.8060421769,-10.1048166253,-5.2991930621,11.4100291911,52.56,-29.36,60.2043453581,134.25,39.5351833747,-7.2991930621,40.2033449333,-10.1048166253,-5.2991930621,11.4100291911,49.64,-2.0,49.6802737513,132.71
2021-01-25 23:30:00,46.4758000083,-15.0771592895,48.8602161134,-8.6541999917,-4.8471592895,9.9191799396,55.13,-10.23,56.0711137753,134.85,41.3458000083,-31.2071592895,51.8011772959,-8.6541999917,-4.8471592895,9.9191799396,50.0,-26.36,56.5230006281,133.66,44.9658000083,-14.8171592895,47.3441799992,-8.6541999917,-4.8471592895,9.9191799396,53.62,-9.97,54.5390254772,135.07,40.7258000083,-8.3471592895,41.5724169915,-8.6541999917,-4.8471592895,9.9191799396,49.38,-3.5,49.503882676,134.64,43.4258000083,-34.0071592895,55.1569305645,-8.6541999917,-4.8471592895,9.9191799396,52.08,-29.16,59.6877876956,135.07,39.0658000083,-9.6871592895,40.2489476308,-8.6541999917,-4.8471592895,9.9191799396,47.72,-4.84,47.9648204417,133.66
2021-01-26 00:00:00,43.0684166791,-16.8870391159,46.2607890696,-7.9815833209000004,-4.6070391159,9.2157735283,51.05,-12.28,52.5061986817,135.29,39.1884166791,-30.3370391159,49.5587322692,-7.9815833209000004,-4.6070391159,9.2157735283,47.17,-25.73,53.7311995027,133.84,41.6884166791,-16.5870391159,44.8670697934,-7.9815833209000004,-4.6070391159,9.2157735283,49.67,-11.98,51.094317688,135.51,38.6384166791,-7.4870391159,39.3571213148,-7.9815833209000004,-4.6070391159,9.2157735283,46.62,-2.88,46.7088728188,134.82,40.2184166791,-35.9670391159,53.9550641084,-7.9815833209000004,-4.6070391159,9.2157735283,48.2,-31.36,57.5038224816,135.51,36.9784166791,-8.4870391159,37.9398620589,-7.9815833209000004,-4.6070391159,9.2157735283,44.96,-3.88,45.127109369,133.84
2021-01-26 00:30:00,48.2029333637,-15.8426036338,50.7396381024,-8.5970666363,-4.8126036338,9.8524468273,56.8,-11.03,57.8610482103,134.44,42.8129333637,-29.6526036338,52.0790184764,-8.5970666363,-4.8126036338,9.8524468273,51.41,-24.84,57.0965296669,133.07,46.6629333637,-15.5326036338,49.1801903793,-8.5970666363,-4.8126036338,9.8524468273,55.26,-10.72,56.290194528,134.66,42.1429333637,-7.0526036338,42.728983729,-8.5970666363,-4.8126036338,9.8524468273,50.74,-2.24,50.7894201581,134.02,45.1229333637,-34.5726036338,56.8449121502,-8.5970666363,-4.8126036338,9.8524468273,53.72,-29.76,61.4125068695,134.66,40.4029333637,-5.8926036338,40.8303784207,-8.5970666363,-4.8126036338,9.8524468273,49.0,-1.08,49.0119005957,133.07
2021-01-26 01:00:00,44.7787166969,-16.6126598657,47.7610085408,-10.0712833031,-5.3926598657,11.4241642057,54.85,-11.22,55.9858098093,133.98,42.0787166969,-29.8826598657,51.6099967013,-10.0712833031,-5.3926598657,11.4241642057,52.15,-24.49,57.6140833477,132.54,43.2687166969,-16.3026598657,46.2380640089,-10.0712833031,-5.3926598657,11.4241642057,53.34,-10.91,54.4443174262,134.18,41.3787166969,-7.4626598657,42.0462779298,-10.0712833031,-5.3926598657,11.4241642057,51.45,-2.07,51.4916245617,133.45,41.6887166969,-35.1526598657,54.5312625515,-10.0712833031,-5.3926598657,11.4241642057,51.76,-29.76,59.7055709294,134.18,39.6087166969,-6.0726598657,40.0715314933,-10.0712833031,-5.3926598657,11.4241642057,49.68,-0.68,49.6846535663,132.54
2021-01-26 01:30:00,44.2879667063,-16.8702179307,47.3922804686,-10.5320332937,-5.4502179307,11.858693047300001,54.82,-11.42,55.9968641979,134.49,41.3779667063,-30.1302179307,51.1856050204,-10.5320332937,-5.4502179307,11.858693047300001,51.91,-24.68,57.478261108,133.06,42.7679667063,-16.5702179307,45.8657944275,-10.5320332937,-5.4502179307,11.858693047300001,53.3,-11.12,54.4476298841,134.71,40.6879667063,-7.5702179307,41.3862155097,-10.5320332937,-5.4502179307,11.858693047300001,51.22,-2.12,51.2638547127,133.97,41.2279667063,-35.6102179307,54.4778198886,-10.5320332937,-5.4502179307,11.858693047300001,51.76,-30.16,59.9059529596,134.71,38.9079667063,-6.2102179307,39.4004654791,-10.5320332937,-5.4502179307,11.858693047300001,49.44,-0.76,49.4458410789,133.06
2021-01-26 02:00:00,44.76181673,-16.8116350391,47.8147603744,-10.26818327,-5.3716350391,11.5883584108,55.03,-11.44,56.2065343176,134.34,40.97181673,-30.2216350391,50.9120515261,-10.26818327,-5.3716350391,11.5883584108,51.24,-24.85,56.9478717776,132.91,43.27181673,-16.5016350391,46.3114897415,-10.26818327,-5.3716350391,11.5883584108,53.54,-11.13,54.6846276389,134.55,40.29181673,-7.6716350391,41.0156613939,-10.26818327,-5.3716350391,11.5883584108,50.56,-2.3,50.6122870457,133.84,41.73181673,-35.4916350391,54.7832153614,-10.26818327,-5.3716350391,11.5883584108,52.0,-30.12,60.0933806671,134.55,38.57181673,-6.6516350391,39.1411458002,-10.26818327,-5.3716350391,11.5883584108,48.84,-1.28,48.8567702576,132.91
2021-01-26 02:30:00,42.5289500741,-16.9324837118,45.7757643198,-10.0910499259,-5.3524837118,11.4227129217,52.62,-11.58,53.8791313961,135.04,39.7689500741,-30.5124837118,50.1256526368,-10.0910499259,-5.3524837118,11.4227129217,49.86,-25.16,55.8484126901,133.59,41.1089500741,-16.6524837118,44.3537032272,-10.0910499259,-5.3524837118,11.4227129217,51.2,-11.3,52.4321466278,135.24,39.1189500741,-7.7524837118,39.8797349365,-10.0910499259,-5.3524837118,11.4227129217,49.21,-2.4,49.2684899302,134.53,39.5889500741,-35.9124837118,53.45083212,-10.0910499259,-5.3524837118,11.4227129217,49.68,-30.56,58.326803444,135.24,37.4289500741,-7.0324837118,38.0838828221,-10.0910499259,-5.3524837118,11.4227129217,47.52,-1.6800000000000002,47.5496876961,133.59
2021-01-26 03:00:00,41.1635834088,-16.9008744013,44.4980915836,-9.0064165912,-5.2808744013,10.4404585271,50.17,-11.62,51.4980902559,134.95,39.0735834088,-31.0708744013,49.9213797533,-9.0064165912,-5.2808744013,10.4404585271,48.08,-25.79,54.5601548751,133.59,39.8035834088,-16.6408744013,43.1421366303,-9.0064165912,-5.2808744013,10.4404585271,48.81,-11.36,50.1145258383,135.15,38.4935834088,-8.3208744013,39.3826473774,-9.0064165912,-5.2808744013,10.4404585271,47.5,-3.04,47.5971805888,134.53,38.3535834088,-35.9208744013,52.548135819,-9.0064165912,-5.2808744013,10.4404585271,47.36,-30.64,56.4072619438,135.15,36.8335834088,-9.0008744013,37.9173918766,-9.0064165912,-5.2808744013,10.4404585271,45.84,-3.7199999999999998,45.990694711,133.59
2021-01-26 03:30:00,40.850683406,-17.4313707663,44.4143109992,-9.619316594,-5.1813707663,10.9260173327,50.47,-12.25,51.9353771528,135.74,38.130683406,-30.7713707663,48.9982272725,-9.619316594,-5.1813707663,10.9260173327,47.75,-25.59,54.174815182,134.25,39.500683406,-17.1513707663,43.063598418,-9.619316594,-5.1813707663,10.9260173327,49.12,-11.97,50.5574455446,135.94,37.550683406,-7.8113707663,38.3545478074,-9.619316594,-5.1813707663,10.9260173327,47.17,-2.63,47.2432619534,135.19,38.060683406,-36.7013707663,52.8734927677,-9.619316594,-5.1813707663,10.9260173327,47.68,-31.52,57.1567388853,135.94,35.900683406,-7.6613707663,36.7090679674,-9.619316594,-5.1813707663,10.9260173327,45.52,-2.48,45.5875070606,134.25
2021-01-26 04:00:00,39.9414000363,-17.619721398,43.655125919,-8.8085999637,-5.029721398,10.1434476713,48.75,-12.59,50.3494846051,135.5,37.4314000363,-30.639721398,48.3725359685,-8.8085999637,-5.029721398,10.1434476713,46.24,-25.61,52.8583929003,133.98,38.6514000363,-17.339721398000002,42.3626800725,-8.8085999637,-5.029721398,10.1434476713,47.46,-12.31,49.0304772565,135.71,36.8814000363,-7.759721398,37.6888703043,-8.8085999637,-5.029721398,10.1434476713,45.69,-2.73,45.7714867576,134.94,37.1914000363,-36.829721398,52.3414617193,-8.8085999637,-5.029721398,10.1434476713,46.0,-31.8,55.9217310176,135.71,35.2314000363,-8.189721398,36.1707490259,-8.8085999637,-5.029721398,10.1434476713,44.04,-3.16,44.1532241178,133.98
2021-01-26 04:30:00,39.7669333715,-17.5391289109,43.4629731234,-9.1130666285,-4.9891289109,10.3893883682,48.88,-12.55,50.4654030005,136.24,36.9569333715,-30.7091289109,48.0506557987,-9.1130666285,-4.9891289109,10.3893883682,46.07,-25.72,52.7632760545,134.72,38.4469333715,-17.2691289109,42.1472359593,-9.1130666285,-4.9891289109,10.3893883682,47.56,-12.28,49.1197719864,136.44,36.4169333715,-7.5991289109,37.2013413251,-9.1130666285,-4.9891289109,10.3893883682,45.53,-2.61,45.6047475599,135.69,37.0869333715,-36.9891289109,52.3797316191,-9.1130666285,-4.9891289109,10.3893883682,46.2,-32.0,56.2,136.44,34.8069333715,-7.5891289108999995,35.6246752736,-9.1130666285,-4.9891289109,10.3893883682,43.92,-2.6,43.9968907992,134.72
2021-01-26 05:00:00,39.3028000216,-17.6220992656,43.0725953718,-8.9771999784,-4.9220992656,10.2380262078,48.28,-12.7,49.9224238194,135.67,36.4928000216,-30.7120992656,47.6965144923,-8.9771999784,-4.9220992656,10.2380262078,45.47,-25.79,52.2747070771,134.16,38.0228000216,-17.3520992656,41.7950794999,-8.9771999784,-4.9220992656,10.2380262078,47.0,-12.43,48.6158914348,135.88,35.9828000216,-7.7520992656,36.8083813882,-8.9771999784,-4.9220992656,10.2380262078,44.96,-2.83,45.0489789007,135.12,36.5828000216,-36.9620992656,52.0047886212,-8.9771999784,-4.9220992656,10.2380262078,45.56,-32.04,55.6980717799,135.88,34.3428000216,-8.5220992656,35.3843763435,-8.9771999784,-4.9220992656,10.2380262078,43.32,-3.6,43.4693271169,134.16
2021-01-26 05:30:00,40.424583335,-17.3485284626,43.9899804231,-9.755416665,-5.0885284626,11.0027849303,50.18,-12.26,51.6559773889,135.67,37.514583335,-30.4085284626,48.2910195177,-9.755416665,-5.0885284626,11.0027849303,47.27,-25.32,53.624204423,134.16,39.054583335,-17.0785284626,42.625539456,-9.755416665,-5.0885284626,11.0027849303,48.81,-11.99,50.2610803704,135.88,36.964583335,-7.4285284626,37.7036265663,-9.755416665,-5.0885284626,11.0027849303,46.72,-2.34,46.7785634666,135.12,37.644583335,-36.6485284626,52.5378843592,-9.755416665,-5.0885284626,11.0027849303,47.4,-31.56,56.9455318704,135.88,35.324583335,-6.7285284626,35.9596896964,-9.755416665,-5.0885284626,11.0027849303,45.08,-1.6400000000000001,45.109821547,134.16
2021-01-26 06:00:00,41.1629333499,-16.9147174802,44.5027499084,-10.2870666501,-5.2947174802,11.5696920209,51.45,-11.62,52.7458709284,135.27,38.4129333499,-29.8247174802,48.631956791,-10.2870666501,-5.2947174802,11.5696920209,48.7,-24.53,54.5289913716,133.73,39.7829333499,-16.6447174802,43.1245684723,-10.2870666501,-5.2947174802,11.5696920209,50.07,-11.35,51.3403096991,135.48,37.8029333499,-7.0247174802,38.450077055,-10.2870666501,-5.2947174802,11.5696920209,48.09,-1.73,48.1211076348,134.68,38.2729333499,-36.0147174802,52.5535660292,-10.2870666501,-5.2947174802,11.5696920209,48.56,-30.72,57.4612217065,135.48,36.0729333499,-5.4147174802,36.4770569791,-10.2870666501,-5.2947174802,11.5696920209,46.36,-0.12,46.360155306,133.73
2021-01-26 06:30:00,44.2820667198,-15.0903461493,46.7826888911,-11.4179332802,-5.8103461493,12.8112966856,55.7,-9.28,56.4677642554,134.35,41.9920667198,-28.7203461493,50.8742759195,-11.4179332802,-5.8103461493,12.8112966856,53.41,-22.91,58.1162300911,132.89,42.7120667198,-14.8603461493,45.2233405572,-11.4179332802,-5.8103461493,12.8112966856,54.13,-9.05,54.8813210482,134.55,41.2620667198,-6.1003461493,41.7105786717,-11.4179332802,-5.8103461493,12.8112966856,52.68,-0.29,52.6807982096,133.84,41.1420667198,-33.9303461493,53.3285856158,-11.4179332802,-5.8103461493,12.8112966856,52.56,-28.12,59.6094623361,134.55,39.4620667198,-3.4103461493,39.6091551368,-11.4179332802,-5.8103461493,12.8112966856,50.88,2.4,50.936572322800004,132.89
2021-01-26 07:00:00,48.2092167766,-13.8794015642,50.1673835275,-13.5407832234,-6.3394015642,14.9512816338,61.75,-7.54,62.2086336452,133.79,45.0792167766,-27.2094015642,52.6544140474,-13.5407832234,-6.3394015642,14.9512816338,58.62,-20.87,62.2242822377,132.31,46.4392167766,-13.6194015642,48.3951335755,-13.5407832234,-6.3394015642,14.9512816338,59.98,-7.28,60.4201853688,133.98,44.1792167766,-4.8294015642,44.4423932126,-13.5407832234,-6.3394015642,14.9512816338,57.72,1.51,57.7397480078,133.24,44.7792167766,-32.4194015642,55.2828712433,-13.5407832234,-6.3394015642,14.9512816338,58.32,-26.08,63.8857480194,133.98,42.2192167766,-0.2194015642,42.2197868573,-13.5407832234,-6.3394015642,14.9512816338,55.76,6.12,56.0948482483,132.31
2021-01-26 07:30:00,50.5457334269,-11.6894738024,51.8798126966,-14.7642665731,-6.8994738024,16.2968188979,65.31,-4.79,65.4854197513,133.02,48.2457334269,-25.1394738024,54.4026096521,-14.7642665731,-6.8994738024,16.2968188979,63.01,-18.24,65.5969336174,131.56,48.6457334269,-11.4994738024,49.986450948,-14.7642665731,-6.8994738024,16.2968188979,63.41,-4.6,63.5766317132,133.21,47.2257334269,-2.9694738024,47.3189990635,-14.7642665731,-6.8994738024,16.2968188979,61.99,3.93,62.1144508146,132.46,46.8357334269,-30.0594738024,55.6521148827,-14.7642665731,-6.8994738024,16.2968188979,61.6,-23.16,65.8099202248,133.21,45.1957334269,2.0605261976,45.2426799406,-14.7642665731,-6.8994738024,16.2968188979,59.96,8.96,60.6257635003,131.56
2021-01-26 08:00:00,53.3994834655,-9.1438854427,54.1767060218,-14.0205165345,-7.2438854427,15.7812787885,67.42,-1.9,67.4467671575,132.73,51.9094834655,-24.1738854427,57.2623018316,-14.0205165345,-7.2438854427,15.7812787885,65.93,-16.93,68.069007632,131.43,51.4194834655,-9.0138854427,52.2035766077,-14.0205165345,-7.2438854427,15.7812787885,65.44,-1.77,65.463932818,132.91,50.7994834655,-2.0938854427,50.8426187033,-14.0205165345,-7.2438854427,15.7812787885,64.82,5.15,65.0242639328,132.31,49.5394834655,-27.4438854427,56.6332699941,-14.0205165345,-7.2438854427,15.7812787885,63.56,-20.2,66.692680258,132.91,48.6594834655,1.5561145573,48.6843591274,-14.0205165345,-7.2438854427,15.7812787885,62.68,8.8,63.2947264786,131.43
2021-01-26 08:30:00,58.6179168898,-6.6953747894,58.9990527388,-17.4820831102,-7.7253747894,19.1129444489,76.1,1.03,76.1069701144,131.45,54.7979168898,-22.6653747894,59.3003449384,-17.4820831102,-7.7253747894,19.1129444489,72.28,-14.94,73.8078722089,130.3,56.3379168898,-6.5553747894,56.7180202239,-17.4820831102,-7.7253747894,19.1129444489,73.82,1.17,73.8292712953,131.65,53.5179168898,-0.9153747894,53.5257446397,-17.4820831102,-7.7253747894,19.1129444489,71.0,6.8100000000000005,71.3258445446,131.2,54.2379168898,-24.4453747894,59.4922514042,-17.4820831102,-7.7253747894,19.1129444489,71.72,-16.72,73.6431721207,131.65,51.1979168898,3.4746252106,51.315686824,-17.4820831102,-7.7253747894,19.1129444489,68.68,11.2,69.5872287133,130.3
2021-01-26 09:00:00,60.0286668057,-6.3761354691,60.3663477609,-17.9713331943,-7.9461354691,19.6496790221,78.0,1.57,78.015799041,131.62,56.7186668057,-25.0261354691,61.9944725015,-17.9713331943,-7.9461354691,19.6496790221,74.69,-17.08,76.6180298624,130.72,57.6986668057,-6.2161354691,58.0325468279,-17.9713331943,-7.9461354691,19.6496790221,75.67,1.73,75.6897734175,131.82,55.3986668057,-3.0561354691,55.4829004997,-17.9713331943,-7.9461354691,19.6496790221,73.37,4.89,73.5327750054,131.65,55.5886668057,-24.2261354691,60.6383172343,-17.9713331943,-7.9461354691,19.6496790221,73.56,-16.28,75.3399761083,131.82,52.8686668057,10.8138645309,53.96328007,-17.9713331943,-7.9461354691,19.6496790221,70.84,18.76,73.2819432057,130.72
2021-01-26 09:30:00,61.6226001147,-8.5353829183,62.210912278,-18.7573998853,-8.1053829183,20.4337290456,80.38,-0.43,80.3811501535,133.22,58.6426001147,-33.4253829183,67.4997094175,-18.7573998853,-8.1053829183,20.4337290456,77.4,-25.32,81.4362474578,132.91,59.2226001147,-8.2653829183,59.796596217,-18.7573998853,-8.1053829183,20.4337290456,77.98,-0.16,77.9801641445,133.44,57.3426001147,-10.5153829183,58.2987741367,-18.7573998853,-8.1053829183,20.4337290456,76.1,-2.41,76.1381514091,133.85,57.2026001147,-26.7053829183,63.1293508338,-18.7573998853,-8.1053829183,20.4337290456,75.96,-18.6,78.2041021942,133.44,54.2026001147,30.8546170817,62.3692973702,-18.7573998853,-8.1053829183,20.4337290456,72.96,38.96,82.710599079,132.91
2021-01-26 10:00:00,62.1051169427,-8.4390498434,62.6758574949,-18.4448830573,-8.0790498434,20.1366520894,80.55,-0.36,80.5508044653,133.49,59.1351169427,-33.3790498434,67.9052503439,-18.4448830573,-8.0790498434,20.1366520894,77.58,-25.3,81.6011421489,133.2,59.7151169427,-8.1990498434,60.2753648667,-18.4448830573,-8.0790498434,20.1366520894,78.16,-0.12,78.1600921187,133.71,57.8451169427,-10.3990498434,58.7724237356,-18.4448830573,-8.0790498434,20.1366520894,76.29,-2.32,76.3252677689,134.14,57.6751169427,-26.6390498434,63.5299778916,-18.4448830573,-8.0790498434,20.1366520894,76.12,-18.56,78.3500350989,133.71,54.6751169427,32.3209501566,63.5138743246,-18.4448830573,-8.0790498434,20.1366520894,73.12,40.4,83.5385803087,133.2
2021-01-26 10:30:00,62.5359338777,-8.0907631534,63.0571445148,-16.9140661223,-7.8907631534,18.6641307307,79.45,-0.2,79.4502517302,133.17,59.4659338777,-33.0707631534,68.0431676768,-16.9140661223,-7.8907631534,18.6641307307,76.38,-25.18,80.4234841324,132.88,60.1959338777,-7.8707631534,60.7083138296,-16.9140661223,-7.8907631534,18.6641307307,77.11,0.02,77.1100025937,133.39,58.1859338777,-10.1707631534,59.0681582948,-16.9140661223,-7.8907631534,18.6641307307,75.1,-2.2800000000000002,75.1346018822,133.82,58.2059338777,-26.2907631534,63.8681060136,-16.9140661223,-7.8907631534,18.6641307307,75.12,-18.4,77.3406387354,133.39,55.0859338777,32.1892368466,63.8013093906,-16.9140661223,-7.8907631534,18.6641307307,72.0,40.08,82.4039222367,132.88
2021-01-26 11:00:00,63.5659506686,-7.6021722585,64.0189277281,-16.7440493314,-7.8221722585,18.4810596789,80.31,0.22,80.3103013318,133.17,59.9959506686,-32.9121722585,68.4304404443,-16.7440493314,-7.8221722585,18.4810596789,76.74,-25.09,80.7374491794,132.88,61.1859506686,-7.4121722585,61.633277187,-16.7440493314,-7.8221722585,18.4810596789,77.93,0.41000000000000003,77.9310785246,133.39,58.7059506686,-10.0021722585,59.5519277085,-16.7440493314,-7.8221722585,18.4810596789,75.45,-2.18,75.4814871343,133.82,59.1359506686,-25.7821722585,64.5118676512,-16.7440493314,-7.8221722585,18.4810596789,75.88,-17.96,77.9765092832,133.39,55.6159506686,32.6578277415,64.4954857456,-16.7440493314,-7.8221722585,18.4810596789,72.36,40.48,82.913207633,132.88
2021-01-26 11:30:00,63.3985338046,-7.6273844687,63.8557051672,-17.7214661954,-7.9473844687,19.4219279169,81.12,0.32,81.1206311613,132.85,59.9985338046,-32.6873844687,68.324879525,-17.7214661954,-7.9473844687,19.4219279169,77.72,-24.74,81.5626507661,132.6,60.9885338046,-7.3673844687,61.4319103524,-17.7214661954,-7.9473844687,19.4219279169,78.71,0.58,78.7121369294,133.07,58.7085338046,-9.8573844687,59.5303281534,-17.7214661954,-7.9473844687,19.4219279169,76.43,-1.9100000000000001,76.4538619038,133.55,58.9185338046,-25.6273844687,64.2507312051,-17.7214661954,-7.9473844687,19.4219279169,76.64,-17.68,78.652857545,133.07,55.5185338046,32.2526155313,64.2069996529,-17.7214661954,-7.9473844687,19.4219279169,73.24,40.2,83.5472177873,132.6
2021-01-26 12:00:00,63.5840838171,-7.1827567424,63.9884966949,-16.4659161829,-7.8727567424,18.2512107672,80.05,0.6900000000000001,80.0529737112,132.74,60.6640838171,-32.4127567424,68.7802141972,-16.4659161829,-7.8727567424,18.2512107672,77.13,-24.54,80.9397831724,132.48,61.2140838171,-6.9627567424,61.6087983897,-16.4659161829,-7.8727567424,18.2512107672,77.68,0.91,77.685330018,132.95,59.3640838171,-9.6527567424,60.1437458109,-16.4659161829,-7.8727567424,18.2512107672,75.83,-1.78,75.8508885907,133.43,59.1340838171,-25.1927567424,64.276861009,-16.4659161829,-7.8727567424,18.2512107672,75.6,-17.32,77.5586384615,132.95,56.2140838171,32.0872432576,64.72723074,-16.4659161829,-7.8727567424,18.2512107672,72.68,39.96,82.9408463907,132.48
2021-01-26 12:30:00,65.4737671449,-6.6849905947,65.8141571654,-18.0362328551,-8.0749905947,19.761355437,83.51,1.3900000000000001,83.5215672746,131.62,61.6537671449,-32.1849905947,69.5489800266,-18.0362328551,-8.0749905947,19.761355437,79.69,-24.11,83.2573612361,131.44,62.9637671449,-6.4549905947,63.2937822906,-18.0362328551,-8.0749905947,19.761355437,81.0,1.62,81.0161983803,131.82,60.2837671449,-9.7649905947,61.0695310486,-18.0362328551,-8.0749905947,19.761355437,78.32,-1.69,78.3382314071,132.36,60.8037671449,-24.3149905947,65.485241594,-18.0362328551,-8.0749905947,19.761355437,78.84,-16.24,80.4952371262,131.82,57.0437671449,30.6450094053,64.7542119984,-18.0362328551,-8.0749905947,19.761355437,75.08,38.72,84.4762972673,131.44
2021-01-26 13:00:00,65.3533671812,-7.1507391438,65.7434078233,-17.6466328188,-7.9207391438,19.3427443354,83.0,0.77,83.0035716099,131.39,61.3733671812,-32.3307391438,69.3683421508,-17.6466328188,-7.9207391438,19.3427443354,79.02,-24.41,82.7043439004,131.2,62.8733671812,-6.9007391438,63.2509328108,-17.6466328188,-7.9207391438,19.3427443354,80.52,1.02,80.5264602475,131.6,60.0333671812,-9.9707391438,60.8557377261,-17.6466328188,-7.9207391438,19.3427443354,77.68,-2.05,77.7070453691,132.11,60.6733671812,-24.7207391438,65.5161997442,-17.6466328188,-7.9207391438,19.3427443354,78.32,-16.8,80.1015755151,131.6,56.8333671812,30.1192608562,64.3210813006,-17.6466328188,-7.9207391438,19.3427443354,74.48,38.04,83.6320034437,131.2
2021-01-26 13:30:00,65.0150172784,-7.2778888788,65.421098571,-17.6149827216,-7.9678888788,19.3332581183,82.63,0.6900000000000001,82.6328808647,132.24,61.2050172784,-32.9278888788,69.5003597549,-17.6149827216,-7.9678888788,19.3332581183,78.82,-24.96,82.6776511519,132.08,62.5750172784,-7.0178888788,62.9673213001,-17.6149827216,-7.9678888788,19.3332581183,80.19,0.9500000000000001,80.1956270628,132.45,59.8650172784,-10.2878888788,60.7425793931,-17.6149827216,-7.9678888788,19.3332581183,77.48,-2.32,77.5147263428,133.0,60.4650172784,-25.0478888788,65.4478040255,-17.6149827216,-7.9678888788,19.3332581183,78.08,-17.08,79.9262960483,132.45,56.6650172784,30.5921111212,64.3956632547,-17.6149827216,-7.9678888788,19.3332581183,74.28,38.56,83.6922457579,132.08
2021-01-26 14:00:00,67.1031005576,-7.1891938587,67.4871144203,-17.0968994424,-7.7691938587,18.779359514,84.2,0.58,84.201997601,132.33,61.5831005576,-33.6491938587,70.1765382563,-17.0968994424,-7.7691938587,18.779359514,78.68,-25.88,82.8270294047,132.25,64.5931005576,-6.8891938587,64.9594460542,-17.0968994424,-7.7691938587,18.779359514,81.69,0.88,81.6947397327,132.54,60.2631005576,-10.9491938587,61.2497031419,-17.0968994424,-7.7691938587,18.779359514,77.36,-3.18,77.425331772,133.18,62.4231005576,-24.9291938587,67.2168742926,-17.0968994424,-7.7691938587,18.779359514,79.52,-17.16,81.3504517504,132.54,57.1031005576,30.1908061413,64.5929475156,-17.0968994424,-7.7691938587,18.779359514,74.2,37.96,83.3462752617,132.25
2021-01-26 14:30:00,63.7001672248,-8.4334212162,64.2560028159,-17.0598327752,-7.6934212162,18.7143427437,80.76,-0.74,80.7633902211,132.33,59.5301672248,-33.8934212162,68.5025898163,-17.0598327752,-7.6934212162,18.7143427437,76.59,-26.2,80.9473168178,132.13,61.3201672248,-8.1534212162,61.8598511637,-17.0598327752,-7.6934212162,18.7143427437,78.38,-0.46,78.3813498225,132.54,58.2501672248,-11.2334212162,59.3234501183,-17.0598327752,-7.6934212162,18.7143427437,75.31,-3.54,75.3931541985,133.06,59.2201672248,-26.2534212162,64.7786255773,-17.0598327752,-7.6934212162,18.7143427437,76.28,-18.56,78.5054902539,132.54,55.1401672248,29.7465787838,62.6521906314,-17.0598327752,-7.6934212162,18.7143427437,72.2,37.44,81.3301518503,132.13
2021-01-26 15:00:00,62.6484672764,-8.8467038627,63.270013603,-17.2015327236,-7.7567038627,18.8695305414,79.85,-1.09,79.8574392277,132.79,58.8884672764,-34.0367038627,68.0172683074,-17.2015327236,-7.7567038627,18.8695305414,76.09,-26.28,80.5004751539,132.56,60.3084672764,-8.5967038627,60.9180970036,-17.2015327236,-7.7567038627,18.8695305414,77.51,-0.84,77.5145515371,133.0,57.6384672764,-11.2267038627,58.7216466867,-17.2015327236,-7.7567038627,18.8695305414,74.84,-3.47,74.9204010934,133.49,58.2784672764,-26.8367038627,64.1606454324,-17.2015327236,-7.7567038627,18.8695305414,75.48,-19.08,77.8542021987,133.0,54.5184672764,29.6832961373,62.0754488002,-17.2015327236,-7.7567038627,18.8695305414,71.72,37.44,80.9043385734,132.56
2021-01-26 15:30:00,64.2362008178,-8.6412595184,64.8148197681,-17.2537991822,-7.7912595184,18.9313842891,81.49,-0.85,81.4944329387,132.58,59.5262008178,-33.8012595184,68.453588137,-17.2537991822,-7.7912595184,18.9313842891,76.78,-26.01,81.0659515456,132.37,61.7962008178,-8.3512595184,62.3579503437,-17.2537991822,-7.7912595184,18.9313842891,79.05,-0.56,79.0519835298,132.8,58.2562008178,-11.0312595184,59.2914295686,-17.2537991822,-7.7912595184,18.9313842891,75.51,-3.24,75.5794793578,133.31,59.7462008178,-26.5512595184,65.3802561495,-17.2537991822,-7.7912595184,18.9313842891,77.0,-18.76,79.2523665262,132.8,55.1062008178,29.3687404816,62.4437049353,-17.2537991822,-7.7912595184,18.9313842891,72.36,37.16,81.3439315499,132.37
2021-01-26 16:00:00,63.9618843236,-8.6879048852,64.5492241434,-17.5481156764,-7.9479048852,19.264100182900002,81.51,-0.74,81.51335902779999,132.58,59.5218843236,-34.2279048852,68.6615189627,-17.5481156764,-7.9479048852,19.264100182900002,77.07,-26.28,81.4274112323,132.46,61.5418843236,-8.4479048852,62.1190037191,-17.5481156764,-7.9479048852,19.264100182900002,79.09,-0.5,79.0915804621,132.8,58.2318843236,-11.4479048852,59.3464984488,-17.5481156764,-7.9479048852,19.264100182900002,75.78,-3.5,75.8607830173,133.4,59.4918843236,-26.5879048852,65.1628804348,-17.5481156764,-7.9479048852,19.264100182900002,77.04,-18.64,79.2629244982,132.8,55.1318843236,29.2920951148,62.4303732592,-17.5481156764,-7.9479048852,19.264100182900002,72.68,37.24,81.6651700543,132.46
2021-01-26 16:30:00,66.5478843519,-8.4683853277,67.0845322095,-18.0021156481,-8.1283853277,19.752134463,84.55,-0.34,84.5506836164,132.93,61.4878843519,-34.0683853277,70.2951975664,-18.0021156481,-8.1283853277,19.752134463,79.49,-25.94,83.6154513233,132.76,64.0278843519,-8.1383853277,64.5430344059,-18.0021156481,-8.1283853277,19.752134463,82.03,-0.01,82.0300006095,133.15,60.1578843519,-11.1883853277,61.1894681782,-18.0021156481,-8.1283853277,19.752134463,78.16,-3.06,78.2198772691,133.69,61.9578843519,-26.3683853277,67.3355120137,-18.0021156481,-8.1283853277,19.752134463,79.96,-18.24,82.0140183139,133.15,56.9978843519,31.3516146723,65.0513840218,-18.0021156481,-8.1283853277,19.752134463,75.0,39.48,84.7565360312,132.76
2021-01-26 17:00:00,66.2063507316,-8.5552148934,66.7568167236,-19.0236492684,-8.4452148934,20.8139589239,85.23,-0.11,85.2300709844,133.89,62.8563507316,-33.9352148934,71.4319230957,-19.0236492684,-8.4452148934,20.8139589239,81.88,-25.49,85.7559006716,133.63,63.6763507316,-8.2852148934,64.2131016874,-19.0236492684,-8.4452148934,20.8139589239,82.7,0.16,82.7001547762,134.1,61.4563507316,-10.7452148934,62.3886423025,-19.0236492684,-8.4452148934,20.8139589239,80.48,-2.3,80.5128586004,134.57,61.6563507316,-26.7652148934,67.2151940697,-19.0236492684,-8.4452148934,20.8139589239,80.68,-18.32,82.7338189618,134.1,58.2963507316,31.2747851066,66.1557003748,-19.0236492684,-8.4452148934,20.8139589239,77.32,39.72,86.9256049734,133.63
2021-01-26 17:30:00,67.5917505425,-6.012668959,67.8586540495,-16.0582494575,-8.762668959,18.2934890856,83.65,2.75,83.6951910208,132.58,66.5217505425,-23.952668959,70.702713141,-16.0582494575,-8.762668959,18.2934890856,82.58,-15.19,83.9654244317,131.56,65.0717505425,-5.812668959,65.3308490615,-16.0582494575,-8.762668959,18.2934890856,81.13,2.95,81.183615342,132.74,64.9617505425,-1.612668959,64.9817646322,-16.0582494575,-8.762668959,18.2934890856,81.02,7.15,81.3348812011,132.45,62.9417505425,-24.002668959,67.3631359017,-16.0582494575,-8.762668959,18.2934890856,79.0,-15.24,80.4565572219,132.74,62.3817505425,10.077331041,63.1904692312,-16.0582494575,-8.762668959,18.2934890856,78.44,18.84,80.6708076072,131.56
2021-01-26 18:00:00,68.0470170698,-5.8530532794,68.298277905,-16.6029829302,-8.8030532794,18.792359863,84.65,2.95,84.7013872378,132.14,66.5770170698,-20.8930532794,69.7783553636,-16.6029829302,-8.8030532794,18.792359863,83.18,-12.09,84.0540332167,130.87,65.4770170698,-5.6730532794,65.7223196325,-16.6029829302,-8.8030532794,18.792359863,82.08,3.13,82.1396572917,132.33,64.9870170698,1.0669467206,64.9957749622,-16.6029829302,-8.8030532794,18.792359863,81.59,9.87,82.1848221997,131.76,63.3170170698,-23.6830532794,67.6012696867,-16.6029829302,-8.8030532794,18.792359863,79.92,-14.88,81.2934240883,132.33,62.4770170698,3.4369467206,62.5714812411,-16.6029829302,-8.8030532794,18.792359863,79.08,12.24,80.0216470713,130.87
2021-01-26 18:30:00,67.3326169418,-6.4005311868,67.63614495,-17.6973830582,-8.5705311868,19.6634526962,85.03,2.17,85.0576851319,131.72,64.7026169418,-21.9505311868,68.3246255643,-17.6973830582,-8.5705311868,19.6634526962,82.4,-13.38,83.4792453248,130.52,64.7726169418,-6.1605311868,65.0649218088,-17.6973830582,-8.5705311868,19.6634526962,82.47,2.41,82.5052058964,131.9,63.1426169418,-0.060531186800000004,63.1426459556,-17.6973830582,-8.5705311868,19.6634526962,80.84,8.51,81.2866883321,131.42,62.6226169418,-24.0505311868,67.0821899091,-17.6973830582,-8.5705311868,19.6634526962,80.32,-15.48,81.7981222278,131.9,60.7026169418,2.9894688132000002,60.7761847055,-17.6973830582,-8.5705311868,19.6634526962,78.4,11.56,79.247672521,130.52
2021-01-26 19:00:00,65.8999668418,-6.2017640543,66.1911437213,-19.1100331582,-8.2017640543,20.7957279485,85.01,2.0,85.0335233893,131.57,61.4699668418,-22.6017640543,65.4934848813,-19.1100331582,-8.2017640543,20.7957279485,80.58,-14.4,81.8565599082,130.52,63.3399668418,-5.9717640543,63.6208563715,-19.1100331582,-8.2017640543,20.7957279485,82.45,2.23,82.4801515518,131.76,59.9599668418,-0.7217640543,59.9643107775,-19.1100331582,-8.2017640543,20.7957279485,79.07,7.48,79.4230149264,131.42,61.1299668418,-23.7617640543,65.5857780091,-19.1100331582,-8.2017640543,20.7957279485,80.24,-15.56,81.73476127079999,131.76,57.5699668418,2.6782359457,57.6322308257,-19.1100331582,-8.2017640543,20.7957279485,76.68,10.88,77.4480264435,130.52
2021-01-26 19:30:00,63.8254001902,-6.5952146838,64.1652442227,-17.7845998098,-7.7952146838,19.4179649387,81.61,1.2,81.6188219714,129.83,59.2254001902,-22.8652146838,63.4859517549,-17.7845998098,-7.7952146838,19.4179649387,77.01,-15.07,78.470663308,128.77,61.3854001902,-6.3452146838,61.7124712347,-17.7845998098,-7.7952146838,19.4179649387,79.17,1.45,79.18327727490001,130.02,57.8054001902,-1.5352146838,57.8257829629,-17.7845998098,-7.7952146838,19.4179649387,75.59,6.26,75.8487686123,129.67,59.1754001902,-23.7552146838,63.7654939003,-17.7845998098,-7.7952146838,19.4179649387,76.96,-15.96,78.5974757864,130.02,55.4554001902,2.5247853162,55.5128449203,-17.7845998098,-7.7952146838,19.4179649387,73.24,10.32,73.9635045141,128.77
2021-01-26 20:00:00,63.556300195,-7.1228206421,63.9541856986,-16.783699805,-7.4028206421,18.3437818512,80.34,0.28,80.3404879248,130.22,57.736300195,-24.2128206421,62.6078353216,-16.783699805,-7.4028206421,18.3437818512,74.52,-16.81,76.3924505432,129.24,61.196300195,-6.8528206421,61.5787975549,-16.783699805,-7.4028206421,18.3437818512,77.98,0.55,77.9819395758,130.41,56.396300195,-2.7028206421,56.4610300571,-16.783699805,-7.4028206421,18.3437818512,73.18,4.7,73.3307738947,130.16,59.016300195,-24.3228206421,63.831992705,-16.783699805,-7.4028206421,18.3437818512,75.8,-16.92,77.6654775302,130.41,54.096300195,0.9571793579000001,54.104767693,-16.783699805,-7.4028206421,18.3437818512,70.88,8.36,71.3713107628,129.24
2021-01-26 20:30:00,57.7184834265,-8.9284330114,58.4049676405,-15.5715165735,-7.0284330114,17.0842324672,73.29,-1.9,73.3146240528,131.46,53.4684834265,-26.1584330114,59.5243003952,-15.5715165735,-7.0284330114,17.0842324672,69.04,-19.13,71.6413183854,130.44,55.5784834265,-8.6884330114,56.2535037858,-15.5715165735,-7.0284330114,17.0842324672,71.15,-1.6600000000000001,71.1693620879,131.65,52.2984834265,-4.2884330114,52.4740128673,-15.5715165735,-7.0284330114,17.0842324672,67.87,2.74,67.9252861606,131.4,53.5484834265,-26.6284330114,59.8039590823,-15.5715165735,-7.0284330114,17.0842324672,69.12,-19.6,71.8452113923,131.65,50.1484834265,-0.3084330114,50.14943191,-15.5715165735,-7.0284330114,17.0842324672,65.72,6.72,66.0626732732,130.44
2021-01-26 21:00:00,54.8935833808,-11.0149901335,55.9878156748,-14.4064166192,-6.6449901335,15.8650790631,69.3,-4.37,69.4376475696,132.49,50.7835833808,-27.9849901335,57.9838944343,-14.4064166192,-6.6449901335,15.8650790631,65.19,-21.34,68.5939625623,131.42,52.9135833808,-10.7349901335,53.991548592,-14.4064166192,-6.6449901335,15.8650790631,67.32,-4.09,67.4441287289,132.68,49.7235833808,-5.8649901335,50.0682819108,-14.4064166192,-6.6449901335,15.8650790631,64.13,0.78,64.1347433144,132.38,51.0335833808,-29.0049901335,58.7002221915,-14.4064166192,-6.6449901335,15.8650790631,65.44,-22.36,69.1546325274,132.68,47.7135833808,-1.5649901335,47.7392420673,-14.4064166192,-6.6449901335,15.8650790631,62.12,5.08,62.3273679855,131.42
2021-01-26 21:30:00,52.2351000955,-13.0414431723,53.8385077988,-13.0048999045,-6.2614431723,14.4337483741,65.24,-6.78,65.5913561378,133.43,48.2751000955,-28.3214431723,55.9695402214,-13.0048999045,-6.2614431723,14.4337483741,61.28,-22.06,65.1297320738,132.17,50.3951000955,-12.7414431723,51.9808665544,-13.0048999045,-6.2614431723,14.4337483741,63.4,-6.48,63.7302942093,133.62,47.3251000955,-6.0114431723,47.7053723186,-13.0048999045,-6.2614431723,14.4337483741,60.33,0.25,60.3305179822,133.13,48.5951000955,-31.3014431723,57.803668551,-13.0048999045,-6.2614431723,14.4337483741,61.6,-25.04,66.4948238587,133.62,45.3951000955,-2.5414431723,45.4661857436,-13.0048999045,-6.2614431723,14.4337483741,58.4,3.7199999999999998,58.5183595122,132.17
2021-01-26 22:00:00,49.4012335978,-14.2038529688,51.4026392333,-11.8187664022,-5.8538529688,13.1890421885,61.22,-8.35,61.7868181735,133.87,45.4112335978,-29.5338529688,54.1703665121,-11.8187664022,-5.8538529688,13.1890421885,57.23,-23.68,61.9355737844,132.6,47.6912335978,-13.8938529688,49.6738654868,-11.8187664022,-5.8538529688,13.1890421885,59.51,-8.04,60.0506594468,134.06,44.5812335978,-7.0638529688,45.1373947838,-11.8187664022,-5.8538529688,13.1890421885,56.4,-1.21,56.4129781167,133.57,45.9812335978,-32.6538529688,56.3963470172,-11.8187664022,-5.8538529688,13.1890421885,57.8,-26.8,63.7109095838,134.06,42.7412335978,-5.5338529688,43.0979880985,-11.8187664022,-5.8538529688,13.1890421885,54.56,0.32,54.5609384084,132.6
2021-01-26 22:30:00,47.7796170228,-14.9147175222,50.0533775246,-10.5203829772,-5.4247175222,11.8366388042,58.3,-9.49,59.0673353047,133.43,43.1496170228,-30.5047175222,52.843421921,-10.5203829772,-5.4247175222,11.8366388042,53.67,-25.08,59.240824606,132.22,46.1496170228,-14.6147175222,48.4084405823,-10.5203829772,-5.4247175222,11.8366388042,56.67,-9.19,57.4103213717,133.64,42.4296170228,-8.1047175222,43.1967457897,-10.5203829772,-5.4247175222,11.8366388042,52.95,-2.68,53.0177790934,133.22,44.5196170228,-33.3047175222,55.5985657107,-10.5203829772,-5.4247175222,11.8366388042,55.04,-27.88,61.6984278568,133.64,40.6796170228,-8.0247175222,41.4635663256,-10.5203829772,-5.4247175222,11.8366388042,51.2,-2.6,51.2659731206,132.22
2021-01-26 23:00:00,45.0631667726,-15.5341329125,47.6654831604,-9.3768332274,-4.9841329125,10.6191610904,54.44,-10.55,55.4528277007,134.44,40.7031667726,-30.6041329125,50.9250501879,-9.3768332274,-4.9841329125,10.6191610904,50.08,-25.62,56.2529181465,133.16,43.5931667726,-15.2341329125,46.1783823326,-9.3768332274,-4.9841329125,10.6191610904,52.97,-10.25,53.9526032736,134.66,40.0531667726,-7.9341329125,40.831441728,-9.3768332274,-4.9841329125,10.6191610904,49.43,-2.95,49.5179502807,134.16,42.0231667726,-34.3441329125,54.2721476552,-9.3768332274,-4.9841329125,10.6191610904,51.4,-29.36,59.194337567,134.66,38.3831667726,-8.7841329125,39.3754807274,-9.3768332274,-4.9841329125,10.6191610904,47.76,-3.8,47.9109340339,133.16
2021-01-26 23:30:00,43.1359167729,-15.7529077967,45.9223411847,-7.4340832271,-4.5629077967,8.7227129374,50.57,-11.19,51.7932524563,135.25,38.8259167729,-30.9729077967,49.6666168632,-7.4340832271,-4.5629077967,8.7227129374,46.26,-26.41,53.2679612901,133.96,41.7859167729,-15.4829077967,44.5621282525,-7.4340832271,-4.5629077967,8.7227129374,49.22,-10.92,50.4168106885,135.48,38.2859167729,-8.0129077967,39.1154459836,-7.4340832271,-4.5629077967,8.7227129374,45.72,-3.45,45.8499825518,134.99,40.3259167729,-34.9229077967,53.3459375449,-7.4340832271,-4.5629077967,8.7227129374,47.76,-30.36,56.5928193325,135.48,36.6859167729,-9.4829077967,37.8917145263,-7.4340832271,-4.5629077967,8.7227129374,44.12,-4.92,44.3934769983,133.96
2021-01-27 00:00:00,40.3585336552,-16.9067587949,43.7567107053,-5.3114663448,-4.3067587949,6.8381171421,45.67,-12.6,47.3762482685,135.71,37.5785336552,-30.6567587949,48.4972478753,-5.3114663448,-4.3067587949,6.8381171421,42.89,-26.35,50.3376062204,134.25,39.1485336552,-16.6567587949,42.5447446919,-5.3114663448,-4.3067587949,6.8381171421,44.46,-12.35,46.1434079799,135.92,37.1285336552,-7.7267587949,37.9240136702,-5.3114663448,-4.3067587949,6.8381171421,42.44,-3.42,42.5775762579,135.26,37.7685336552,-36.2267587949,52.3339295987,-5.3114663448,-4.3067587949,6.8381171421,43.08,-31.92,53.616907781,135.92,35.4885336552,-9.2267587949,36.6683664601,-5.3114663448,-4.3067587949,6.8381171421,40.8,-4.92,41.0955764043,134.25
2021-01-27 00:30:00,43.1625168049,-16.5298573263,46.2194660307,-7.4074831951,-4.4698573263,8.6516144044,50.57,-12.06,51.9881573053,135.04,39.3225168049,-30.1498573263,49.5507237552,-7.4074831951,-4.4698573263,8.6516144044,46.73,-25.68,53.3212462345,133.6,41.7825168049,-16.2398573263,44.8275771878,-7.4074831951,-4.4698573263,8.6516144044,49.19,-11.77,50.5785428813,135.26,38.7825168049,-7.3898573263,39.4802938315,-7.4074831951,-4.4698573263,8.6516144044,46.19,-2.92,46.2822050037,134.57,40.3125168049,-35.5498573263,53.7484080421,-7.4074831951,-4.4698573263,8.6516144044,47.72,-31.08,56.9487910319,135.26,37.1125168049,-8.3498573263,38.0402289815,-7.4074831951,-4.4698573263,8.6516144044,44.52,-3.88,44.6887547376,133.6
2021-01-27 01:00:00,43.0614666831,-16.6074315654,46.1529706097,-9.358533316900001,-5.0274315654,10.6234276007,52.42,-11.58,53.6838225167,134.4,39.8514666831,-30.2674315654,50.0425499986,-9.358533316900001,-5.0274315654,10.6234276007,49.21,-25.24,55.3053496508,132.97,41.6214666831,-16.3174315654,44.7057609458,-9.358533316900001,-5.0274315654,10.6234276007,50.98,-11.29,52.2151749973,134.61,39.2414666831,-7.6574315654,39.9816078419,-9.358533316900001,-5.0274315654,10.6234276007,48.6,-2.63,48.6711095004,133.95,40.1214666831,-35.4274315654,53.5241533901,-9.358533316900001,-5.0274315654,10.6234276007,49.48,-30.4,58.0726303864,134.61,37.5214666831,-7.3874315654,38.24179137,-9.358533316900001,-5.0274315654,10.6234276007,46.88,-2.36,46.9393651427,132.97
2021-01-27 01:30:00,42.0239333416,-16.757591712900002,45.241881631,-9.4560666584,-5.0875917129,10.7378203601,51.48,-11.67,52.7861658013,135.06,39.0339333416,-30.9475917129,49.8136666482,-9.4560666584,-5.0875917129,10.7378203601,48.49,-25.86,54.9547058949,133.66,40.6239333416,-16.4675917129,43.8347526167,-9.4560666584,-5.0875917129,10.7378203601,50.08,-11.38,51.3567016075,135.26,38.4239333416,-8.1575917129,39.2803380331,-9.4560666584,-5.0875917129,10.7378203601,47.88,-3.07,47.9783211461,134.63,39.1439333416,-35.7675917129,53.0242221479,-9.4560666584,-5.0875917129,10.7378203601,48.6,-30.68,57.4736670137,135.26,36.7439333416,-9.1675917129,37.8703231466,-9.4560666584,-5.0875917129,10.7378203601,46.2,-4.08,46.3798059504,133.66
2021-01-27 02:00:00,40.5196667011,-17.1834844031,44.0126746041,-8.9503332989,-5.0134844031,10.25882508,49.47,-12.17,50.9449683482,135.06,37.6796667011,-30.7634844031,48.643080241,-8.9503332989,-5.0134844031,10.25882508,46.63,-25.75,53.2674328272,133.53,39.1896667011,-16.9034844031,42.679711352300004,-8.9503332989,-5.0134844031,10.25882508,48.14,-11.89,49.5866080711,135.26,37.1296667011,-8.0134844031,37.9845768914,-8.9503332989,-5.0134844031,10.25882508,46.08,-3.0,46.1775529884,134.5,37.7296667011,-36.2534844031,52.3244004337,-8.9503332989,-5.0134844031,10.25882508,46.68,-31.24,56.169030613,135.26,35.4496667011,-8.8934844031,36.548227509,-8.9503332989,-5.0134844031,10.25882508,44.4,-3.88,44.5692091022,133.53
2021-01-27 02:30:00,40.341650128,-17.3503058399,43.9144833488,-8.728349872,-4.9503058399,10.0344217271,49.07,-12.4,50.6124974685,135.57,37.431650128,-30.4103058399,48.2277423542,-8.728349872,-4.9503058399,10.0344217271,46.16,-25.46,52.7158154637,134.05,39.021650128,-17.0803058399,42.5960799405,-8.728349872,-4.9503058399,10.0344217271,47.75,-12.13,49.2666154713,135.77,36.881650128,-7.5003058399,37.6365607336,-8.728349872,-4.9503058399,10.0344217271,45.61,-2.55,45.6812280921,135.01,37.591650128,-36.5903058399,52.4593427409,-8.728349872,-4.9503058399,10.0344217271,46.32,-31.64,56.0948482483,135.77,35.231650128,-7.4303058399,36.0066468255,-8.728349872,-4.9503058399,10.0344217271,43.96,-2.48,44.0298989324,134.05
2021-01-27 03:00:00,39.5883336104,-17.5827717845,43.3173178033,-8.3116663896,-4.8627717845,9.6296597863,47.9,-12.72,49.5601493137,135.57,36.6683336104,-30.5427717845,47.7224014279,-8.3116663896,-4.8627717845,9.6296597863,44.98,-25.68,51.7944282718,133.96,38.3083336104,-17.3027717845,42.0346801514,-8.3116663896,-4.8627717845,9.6296597863,46.62,-12.44,48.2511968763,135.7,36.1583336104,-7.6727717845,36.9634483827,-8.3116663896,-4.8627717845,9.6296597863,44.47,-2.81,44.5586916325,134.93,36.8883336104,-36.8227717845,52.1216430904,-8.3116663896,-4.8627717845,9.6296597863,45.2,-31.96,55.3577600703,135.7,34.5283336104,-8.2227717845,35.4939402959,-8.3116663896,-4.8627717845,9.6296597863,42.84,-3.36,42.9715626898,133.96
2021-01-27 03:30:00,38.7372167811,-17.4943810531,42.5044154456,-8.1327832189,-4.8043810531,9.445858361700001,46.87,-12.69,48.5575225892,136.0,35.8372167811,-31.0943810531,47.4464607709,-8.1327832189,-4.8043810531,9.445858361700001,43.97,-26.29,51.2301180947,134.49,37.4872167811,-17.2243810531,41.2549478809,-8.1327832189,-4.8043810531,9.445858361700001,45.62,-12.42,47.2804483904,136.18,35.3572167811,-8.0643810531,36.2652315624,-8.1327832189,-4.8043810531,9.445858361700001,43.49,-3.26,43.6120132532,135.46,36.1072167811,-36.8843810531,51.615779267,-8.1327832189,-4.8043810531,9.445858361700001,44.24,-32.08,54.6470859241,136.18,33.7472167811,-8.9643810531,34.9175424126,-8.1327832189,-4.8043810531,9.445858361700001,41.88,-4.16,42.0861022191,134.49
2021-01-27 04:00:00,37.8031501145,-17.5651095943,41.68466425,-7.8868498855,-4.6751095943,9.1683723111,45.69,-12.89,47.4734473153,136.19,34.9531501145,-31.2951095943,46.915952377,-7.8868498855,-4.6751095943,9.1683723111,42.84,-26.62,50.436990394,134.7,36.5931501145,-17.3151095943,40.4829798256,-7.8868498855,-4.6751095943,9.1683723111,44.48,-12.64,46.2411072532,136.38,34.5031501145,-8.2051095943,35.465351983,-7.8868498855,-4.6751095943,9.1683723111,42.39,-3.5300000000000002,42.5367253088,135.67,35.1931501145,-37.0751095943,51.1187007504,-7.8868498855,-4.6751095943,9.1683723111,43.08,-32.4,53.9040480855,136.38,32.9131501145,-9.0351095943,34.1307582078,-7.8868498855,-4.6751095943,9.1683723111,40.8,-4.36,41.0322994725,134.7
