Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-27 04:30:00,37.7425501221,-17.5533561426,41.6247570754,-7.2774498779,-4.5233561426,8.5686654456,45.02,-13.03,46.8676999649,136.86,34.6225501221,-32.2933561426,47.345346423,-7.2774498779,-4.5233561426,8.5686654456,41.9,-27.77,50.2671154931,135.44,36.5525501221,-17.2933561426,40.4369767305,-7.2774498779,-4.5233561426,8.5686654456,43.83,-12.77,45.6524019083,137.05,34.2125501221,-8.9333561426,35.3596300579,-7.2774498779,-4.5233561426,8.5686654456,41.49,-4.41,41.7237126824,136.43,35.2025501221,-37.2833561426,51.276390087,-7.2774498779,-4.5233561426,8.5686654456,42.48,-32.76,53.6448319971,137.05,32.6825501221,-10.6433561426,34.3719378631,-7.2774498779,-4.5233561426,8.5686654456,39.96,-6.12,40.4259322713,135.44
2021-01-27 05:00:00,37.3384502079,-17.6865266607,41.315530848,-7.3215497921,-4.4665266607,8.5764183532,44.66,-13.22,46.575572997,136.44,34.2384502079,-32.2965266607,47.0673677508,-7.3215497921,-4.4665266607,8.5764183532,41.56,-27.83,50.0174219648,135.02,36.1584502079,-17.4365266607,40.1430689339,-7.3215497921,-4.4665266607,8.5764183532,43.48,-12.97,45.3732443187,136.63,33.8384502079,-9.0765266607,35.0346121528,-7.3215497921,-4.4665266607,8.5764183532,41.16,-4.61,41.4173598869,136.02,34.7984502079,-37.3065266607,51.0167528206,-7.3215497921,-4.4665266607,8.5764183532,42.12,-32.84,53.4093624751,136.63,32.3184502079,-8.7065266607,33.4706711964,-7.3215497921,-4.4665266607,8.5764183532,39.64,-4.24,39.8661159382,135.02
2021-01-27 05:30:00,38.3088336049,-14.9834042036,41.1347679426,-7.8911663951,-4.5934042036000005,9.1307102272,46.2,-10.39,47.3539026903,136.6,35.2688336049,-31.2734042036,47.1372085971,-7.8911663951,-4.5934042036000005,9.1307102272,43.16,-26.68,50.7405951877,135.32,36.7388336049,-24.5334042036,44.1772545148,-7.8911663951,-4.5934042036000005,9.1307102272,44.63,-19.94,48.8819036045,136.79,34.8188336049,-7.9634042036,35.7178803978,-7.8911663951,-4.5934042036000005,9.1307102272,42.71,-3.37,42.8427473442,136.31,35.6288336049,-34.7134042036,49.7436851816,-7.8911663951,-4.5934042036000005,9.1307102272,43.52,-30.12,52.9264092869,136.79,33.2288336049,-8.7134042036,34.3522749691,-7.8911663951,-4.5934042036000005,9.1307102272,41.12,-4.12,41.3258853505,135.32
2021-01-27 06:00:00,39.1439502428,-11.512971906,40.8019284191,-8.2660497572,-4.742971906,9.5301291224,47.41,-6.77,47.8909281597,135.42,36.3039502428,-29.392971906,46.7110650777,-8.2660497572,-4.742971906,9.5301291224,44.57,-24.65,50.932380663,134.33,37.0539502428,-34.522971906,50.6441587729,-8.2660497572,-4.742971906,9.5301291224,45.32,-29.78,54.2286898237,135.61,35.8039502428,-6.472971906,36.3843677736,-8.2660497572,-4.742971906,9.5301291224,44.07,-1.73,44.1039431344,135.29,36.2539502428,-30.902971906,47.6376172875,-8.2660497572,-4.742971906,9.5301291224,44.52,-26.16,51.6369635048,135.61,34.1339502428,-5.222971906,34.5312321632,-8.2660497572,-4.742971906,9.5301291224,42.4,-0.48,42.4027168941,134.33
2021-01-27 06:30:00,42.3753000549,-9.892851984,43.5147627262,-9.7246999451,-5.282851984,11.0669920985,52.1,-4.61,52.303557240399996,134.58,39.8653000549,-27.212851984,48.2678097863,-9.7246999451,-5.282851984,11.0669920985,49.59,-21.93,54.2226244293,133.46,40.0553000549,-32.752851984,51.741437703,-9.7246999451,-5.282851984,11.0669920985,49.78,-27.47,56.856391901,134.77,39.2153000549,-4.512851984,39.4741129276,-9.7246999451,-5.282851984,11.0669920985,48.94,0.77,48.9460570424,134.41,39.2353000549,-29.082851984,48.8387249006,-9.7246999451,-5.282851984,11.0669920985,48.96,-23.8,54.4382365622,134.77,37.3953000549,-0.7228519840000001,37.4022857749,-9.7246999451,-5.282851984,11.0669920985,47.12,4.5600000000000005,47.3401309673,133.46
2021-01-27 07:00:00,45.6683333956,-8.4524438217,46.4439498933,-11.6016666044,-5.7924438217,12.9673078712,57.27,-2.66,57.3317407725,133.56,42.6883333956,-25.5224438217,49.7361935288,-11.6016666044,-5.7924438217,12.9673078712,54.29,-19.73,57.7639766637,132.45,43.1183333956,-30.9724438217,53.0893864262,-11.6016666044,-5.7924438217,12.9673078712,54.72,-25.18,60.2354613164,133.76,41.9083333956,-3.1724438217,42.0282382191,-11.6016666044,-5.7924438217,12.9673078712,53.51,2.62,53.5741028856,133.4,42.2383333956,-27.2324438217,50.2561718055,-11.6016666044,-5.7924438217,12.9673078712,53.84,-21.44,57.9518696851,133.76,39.9983333956,1.7675561783,40.0373691602,-11.6016666044,-5.7924438217,12.9673078712,51.6,7.5600000000000005,52.1508734347,132.45
2021-01-27 07:30:00,51.286800057,-5.9465673055,51.6303934016,-13.473199943000001,-6.3665673055,14.901687688300001,64.76,0.42,64.7613619375,131.54,47.046800057,-23.796567305499998,52.7226517839,-13.473199943000001,-6.3665673055,14.901687688300001,60.52,-17.43,62.9799595109,130.58,48.416800057,-27.8565673055,55.858525489,-13.473199943000001,-6.3665673055,14.901687688300001,61.89,-21.49,65.5148242766,131.73,46.076800057,-2.0165673055,46.120906834,-13.473199943000001,-6.3665673055,14.901687688300001,59.55,4.35,59.7086677125,131.5,47.406800057,-24.0465673055,53.1567690028,-13.473199943000001,-6.3665673055,14.901687688300001,60.88,-17.68,63.3952427237,131.73,43.966800057,2.3934326945,44.0318978391,-13.473199943000001,-6.3665673055,14.901687688300001,57.44,8.76,58.1041409884,130.58
2021-01-27 08:00:00,51.7268333366,-4.4469196971,51.9176307416,-14.5531666634,-6.7069196971,16.0242763255,66.28,2.26,66.3185192838,131.86,48.6168333366,-22.9069196971,53.7431247109,-14.5531666634,-6.7069196971,16.0242763255,63.17,-16.2,65.2141771396,130.93,48.8068333366,-26.5369196971,55.554613556,-14.5531666634,-6.7069196971,16.0242763255,63.36,-19.83,66.3906506972,132.06,47.5668333366,-0.9969196971000001,47.5772790579,-14.5531666634,-6.7069196971,16.0242763255,62.12,5.71,62.3818763745,131.86,47.7668333366,-22.7069196971,52.8892670505,-14.5531666634,-6.7069196971,16.0242763255,62.32,-16.0,64.3411408043,132.06,45.4468333366,1.7330803029,45.479866179,-14.5531666634,-6.7069196971,16.0242763255,60.0,8.44,60.5907055579,130.93
2021-01-27 08:30:00,55.0798333518,-2.7442537149,55.1481547335,-15.9601666482,-7.1742537149,17.4984809571,71.04,4.43,71.1779916828,131.26,51.8398333518,-21.0342537149,55.9446883205,-15.9601666482,-7.1742537149,17.4984809571,67.8,-13.86,69.202164706,130.32,51.9298333518,-24.6742537149,57.4937073803,-15.9601666482,-7.1742537149,17.4984809571,67.89,-17.5,70.1092155141,131.44,50.6398333518,0.6657462851,50.6442093433,-15.9601666482,-7.1742537149,17.4984809571,66.6,7.84,67.0598657917,131.26,50.7998333518,-20.7742537149,54.8834463748,-15.9601666482,-7.1742537149,17.4984809571,66.76,-13.6,68.1311793528,131.44,48.3598333518,4.3457462851,48.5547010349,-15.9601666482,-7.1742537149,17.4984809571,64.32,11.52,65.3434985289,130.32
2021-01-27 09:00:00,57.7615334061,-0.3751184779,57.7627514519,-15.7584665939,-7.3951184779,17.4073848321,73.52,7.02,73.8543891722,130.17,54.1415334061,-20.0451184779,57.7331136728,-15.7584665939,-7.3951184779,17.4073848321,69.9,-12.65,71.0354313002,129.41,54.5015334061,-21.9951184779,58.7724627736,-15.7584665939,-7.3951184779,17.4073848321,70.26,-14.6,71.7609057914,130.35,52.8915334061,1.3648815221000001,52.9091410592,-15.7584665939,-7.3951184779,17.4073848321,68.65,8.76,69.2066478021,130.33,53.3215334061,-18.0751184779,56.30182797,-15.7584665939,-7.3951184779,17.4073848321,69.08,-10.68,69.9007067203,130.35,50.5615334061,4.7248815221000005,50.7818192444,-15.7584665939,-7.3951184779,17.4073848321,66.32,12.12,67.4183713835,129.41
2021-01-27 09:30:00,59.1651501051,0.2044171279,59.1655032372,-16.6048498949,-7.4655828721,18.2059322105,75.77,7.67,76.1572176488,130.17,55.2151501051,-18.9255828721,58.3685744915,-16.6048498949,-7.4655828721,18.2059322105,71.82,-11.46,72.7285638522,129.41,55.7851501051,-21.4255828721,59.7581674221,-16.6048498949,-7.4655828721,18.2059322105,72.39,-13.96,73.7237661816,130.35,53.8951501051,2.4644171279,53.9514648237,-16.6048498949,-7.4655828721,18.2059322105,70.5,9.93,71.1958910331,130.33,54.5951501051,-17.5055828721,57.3330257939,-16.6048498949,-7.4655828721,18.2059322105,71.2,-10.04,71.9043920773,130.35,51.5151501051,4.8944171279,51.7471352769,-16.6048498949,-7.4655828721,18.2059322105,68.12,12.36,69.2322468218,129.41
2021-01-27 10:00:00,59.2201335245,0.1013747026,59.2202202924,-15.3298664755,-7.4386252974,17.039306103,74.55,7.54,74.9303283057,129.91,55.9801335245,-18.6286252974,58.9983137885,-15.3298664755,-7.4386252974,17.039306103,71.31,-11.19,72.1826308747,129.1,55.9201335245,-21.4586252974,59.8960260205,-15.3298664755,-7.4386252974,17.039306103,71.25,-14.02,72.6162715925,130.13,54.6601335245,2.6413747026000003,54.7239166839,-15.3298664755,-7.4386252974,17.039306103,69.99,10.08,70.7121382791,130.0,54.6701335245,-17.5586252974,57.4206306297,-15.3298664755,-7.4386252974,17.039306103,70.0,-10.12,70.7277484443,130.13,52.2301335245,5.1613747026,52.484537121,-15.3298664755,-7.4386252974,17.039306103,67.56,12.6,68.7249125136,129.1
2021-01-27 10:30:00,59.9837001281,0.6775636784,59.9875268168,-15.4862998719,-7.3624363216,17.1473307635,75.47,8.04,75.8970519849,130.59,56.3037001281,-19.2424363216,59.5010756517,-15.4862998719,-7.3624363216,17.1473307635,71.79,-11.88,72.7663280646,129.84,56.6237001281,-21.0624363216,60.4141509913,-15.4862998719,-7.3624363216,17.1473307635,72.11,-13.7,73.3998780653,130.78,54.9837001281,2.2575636784,55.0300270174,-15.4862998719,-7.3624363216,17.1473307635,70.47,9.62,71.123591726,130.74,55.4337001281,-17.1224363216,58.0178673813,-15.4862998719,-7.3624363216,17.1473307635,70.92,-9.76,71.5884348202,130.78,52.6337001281,5.7575636784,52.9476716077,-15.4862998719,-7.3624363216,17.1473307635,68.12,13.12,69.3719597532,129.84
2021-01-27 11:00:00,62.2347000834,0.4318551451,62.2361984165,-16.0252999166,-7.2581448549,17.5923535705,78.26,7.69,78.6369105446,129.7,56.8347000834,-20.4181448549,60.391090178,-16.0252999166,-7.2581448549,17.5923535705,72.86,-13.16,74.0389438066,129.11,59.0147000834,-15.9981448549,61.1447092129,-16.0252999166,-7.2581448549,17.5923535705,75.04,-8.74,75.5472646758,129.89,55.5247000834,0.8818551451000001,55.5317025478,-16.0252999166,-7.2581448549,17.5923535705,71.55,8.14,72.0115414361,130.0,57.5347000834,-17.0581448549,60.0101826324,-16.0252999166,-7.2581448549,17.5923535705,73.56,-9.8,74.2099292548,129.89,53.0547000834,6.6618551451,53.4713148793,-16.0252999166,-7.2581448549,17.5923535705,69.08,13.92,70.4685234697,129.11
2021-01-27 11:30:00,63.3883500875,-6.089369803,63.6801645052,-15.7816499125,-7.159369803,17.3296581021,79.17,1.07,79.1772303128,131.87,57.8383500875,-33.749369803,66.9648766365,-15.7816499125,-7.159369803,17.3296581021,73.62,-26.59,78.2747245284,131.91,61.0283500875,-5.879369803,61.310900366,-15.7816499125,-7.159369803,17.3296581021,76.81,1.28,76.8206645376,132.07,56.6383500875,-11.149369803,57.7253076877,-15.7816499125,-7.159369803,17.3296581021,72.42,-3.99,72.5298317935,132.77,58.8983500875,-23.879369803,63.5550151068,-15.7816499125,-7.159369803,17.3296581021,74.68,-16.72,76.5288233282,132.07,53.5783500875,31.280630197,62.0412558192,-15.7816499125,-7.159369803,17.3296581021,69.36,38.44,79.2997049175,131.91
2021-01-27 12:00:00,60.972500139,-7.0861272143,61.3828882678,-15.807499861,-7.1761272143,17.3601225126,76.78,0.09,76.7800527481,132.65,56.792500139,-35.5361272143,66.9940624939,-15.807499861,-7.1761272143,17.3601225126,72.6,-28.36,77.9426045241,132.72,58.662500139,-7.2961272143,59.1144854912,-15.807499861,-7.1761272143,17.3601225126,74.47,-0.12,74.4700966832,132.85,55.642500139,-12.6861272143,57.0703569764,-15.807499861,-7.1761272143,17.3601225126,71.45,-5.51,71.6621420277,133.58,56.672500139,-25.1361272143,61.9967512321,-15.807499861,-7.1761272143,17.3601225126,72.48,-17.96,74.6720295693,132.85,52.592500139,29.9438727857,60.5194728024,-15.807499861,-7.1761272143,17.3601225126,68.4,37.12,77.8232253251,132.72
2021-01-27 12:30:00,87.6652502092,0.7216309303,87.6682202708,-16.4647497908,-7.3683690697,18.0383161193,104.13,8.09,104.4437887095,131.16,67.4352502092,-32.5783690697,74.8923434139,-16.4647497908,-7.3683690697,18.0383161193,83.9,-25.21,87.605673903,132.0,81.8052502092,-40.5083690697,91.2854146427,-16.4647497908,-7.3683690697,18.0383161193,98.27,-33.14,103.7075334776,131.39,65.9852502092,-9.9583690697,66.7324685569,-16.4647497908,-7.3683690697,18.0383161193,82.45,-2.59,82.4906697754,132.8,-14.9447497908,-7.5283690697,16.7338545219,-16.4647497908,-7.3683690697,18.0383161193,1.52,-0.16,1.528397854,131.39,62.7352502092,33.4716309303,71.1059891707,-16.4647497908,-7.3683690697,18.0383161193,79.2,40.84,89.1097390861,132.0
2021-01-27 13:00:00,88.1541668486,0.6763386883,88.156761322,-16.3258331514,-7.3936613117,17.9220271085,104.48,8.07,104.7911985808,131.32,67.8941668486,-32.5736613117,75.3037934192,-16.3258331514,-7.3936613117,17.9220271085,84.22,-25.18,87.9035880951,132.13,82.3741668486,-40.6336613117,91.8509542443,-16.3258331514,-7.3936613117,17.9220271085,98.7,-33.24,104.1469519477,131.52,66.4041668486,-9.9036613117,67.1386318168,-16.3258331514,-7.3936613117,17.9220271085,82.73,-2.51,82.768067514,132.95,-16.3258331514,-7.3936613117,17.9220271085,-16.3258331514,-7.3936613117,17.9220271085,0.0,0.0,0.0,131.52,63.2341668486,33.7663386883,71.6849041671,-16.3258331514,-7.3936613117,17.9220271085,79.56,41.16,89.5764433319,132.13
2021-01-27 13:30:00,87.3585668342,-0.31581500630000003,87.3591376929,-16.3214331658,-7.3058150063,17.8819493762,103.68,6.99,103.9153621944,131.98,67.4185668342,-33.4958150063,75.2810253445,-16.3214331658,-7.3058150063,17.8819493762,83.74,-26.19,87.7399777752,132.74,81.6285668342,-42.0058150063,91.8025675989,-16.3214331658,-7.3058150063,17.8819493762,97.95,-34.7,103.9148329162,132.2,65.9485668342,-10.6058150063,66.7959338541,-16.3214331658,-7.3058150063,17.8819493762,82.27,-3.3,82.3361579138,133.59,-16.3214331658,-7.3058150063,17.8819493762,-16.3214331658,-7.3058150063,17.8819493762,0.0,0.0,0.0,132.2,62.8385668342,32.2941849937,70.6512552343,-16.3214331658,-7.3058150063,17.8819493762,79.16,39.6,88.512516629,132.74
2021-01-27 14:00:00,85.4151500635,0.5583083517,85.4169747098,-15.8248499365,-7.1216916483,17.3535116748,101.24,7.68,101.5308820015,132.12,65.9251500635,-31.9916916483,73.2775118669,-15.8248499365,-7.1216916483,17.3535116748,81.75,-24.87,85.4492796927,132.81,79.8151500635,-41.3016916483,89.8681696301,-15.8248499365,-7.1216916483,17.3535116748,95.64,-34.18,101.5641767554,132.33,64.4951500635,-9.1216916483,65.1370066877,-15.8248499365,-7.1216916483,17.3535116748,80.32,-2.0,80.3448965399,133.59,-15.8248499365,-7.1216916483,17.3535116748,-15.8248499365,-7.1216916483,17.3535116748,0.0,0.0,0.0,132.33,61.3351500635,32.8383083517,69.572660785,-15.8248499365,-7.1216916483,17.3535116748,77.16,39.96,86.8934243772,132.81
2021-01-27 14:30:00,84.276416674,0.4384124769,84.2775569942,-15.533583326,-6.9915875231,17.0345092985,99.81,7.43,100.0861678755,131.95,64.946416674,-32.0415875231,72.4203035743,-15.533583326,-6.9915875231,17.0345092985,80.48,-25.05,84.2883912529,132.63,78.746416674,-41.3715875231,88.9528324067,-15.533583326,-6.9915875231,17.0345092985,94.28,-34.38,100.3528913385,132.16,63.546416674,-9.2015875231,64.209160445,-15.533583326,-6.9915875231,17.0345092985,79.08,-2.21,79.1108747266,133.48,-15.533583326,-6.9915875231,17.0345092985,-15.533583326,-6.9915875231,17.0345092985,0.0,0.0,0.0,132.16,60.466416674,33.3684124769,69.0625694325,-15.533583326,-6.9915875231,17.0345092985,76.0,40.36,86.0519006182,132.63
2021-01-27 15:00:00,83.5599166795,-0.0322280293,83.5599228945,-15.3600833205,-6.9722280293,16.8684357101,98.92,6.94,99.163148397,132.34,64.4999166795,-32.4422280293,72.1992895475,-15.3600833205,-6.9722280293,16.8684357101,79.86,-25.47,83.8232694423,133.01,78.0599166795,-42.0122280293,88.6474923277,-15.3600833205,-6.9722280293,16.8684357101,93.42,-35.04,99.7752374089,132.55,63.1199166795,-9.5322280293,63.8356268304,-15.3600833205,-6.9722280293,16.8684357101,78.48,-2.56,78.521742212,133.84,-15.3600833205,-6.9722280293,16.8684357101,-15.3600833205,-6.9722280293,16.8684357101,0.0,0.0,0.0,132.55,60.0399166795,32.1877719707,68.1237422586,-15.3600833205,-6.9722280293,16.8684357101,75.4,39.16,84.9627306529,133.01
2021-01-27 15:30:00,83.7949834262,-0.4549261919,83.796218323,-15.4950165738,-6.9849261919,16.9966094421,99.29,6.53,99.5044973858,132.34,64.5149834262,-32.3849261919,72.1870246716,-15.4950165738,-6.9849261919,16.9966094421,80.01,-25.4,83.9449825779,133.01,78.2849834262,-42.4749261919,89.0654702174,-15.4950165738,-6.9849261919,16.9966094421,93.78,-35.49,100.2707759021,132.55,63.1449834262,-9.4349261919,63.8459612203,-15.4950165738,-6.9849261919,16.9966094421,78.64,-2.45,78.6781551639,133.84,-15.4950165738,-6.9849261919,16.9966094421,-15.4950165738,-6.9849261919,16.9966094421,0.0,0.0,0.0,132.55,60.0649834262,34.2950738081,69.1661356554,-15.4950165738,-6.9849261919,16.9966094421,75.56,41.28,86.1008246186,133.01
2021-01-27 16:00:00,84.3681834008,-1.0774482845,84.3750630527,-16.0418165992,-7.2174482845,17.5906634196,100.41,6.14,100.5975531512,132.17,65.1481834008,-32.3274482845,72.7279156377,-16.0418165992,-7.2174482845,17.5906634196,81.19,-25.11,84.9842820762,132.75,78.7981834008,-42.9474482845,89.7420582637,-16.0418165992,-7.2174482845,17.5906634196,94.84,-35.73,101.3472175247,132.37,63.7581834008,-9.4674482845,64.4572612479,-16.0418165992,-7.2174482845,17.5906634196,79.8,-2.25,79.8317136231,133.55,-16.0418165992,-7.2174482845,17.5906634196,-16.0418165992,-7.2174482845,17.5906634196,0.0,0.0,0.0,132.37,60.6381834008,32.9825517155,69.0278060191,-16.0418165992,-7.2174482845,17.5906634196,76.68,40.2,86.5786486381,132.75
2021-01-27 16:30:00,87.5798000029,-0.8632693235000001,87.584054499,-19.7201999971,-8.4032693235,21.4359796428,107.3,7.54,107.5645926874,131.75,67.3698000029,-32.9132693235,74.9798189514,-19.7201999971,-8.4032693235,21.4359796428,87.09,-24.51,90.4732457691,132.44,81.6198000029,-42.4032693235,91.9773287383,-19.7201999971,-8.4032693235,21.4359796428,101.34,-34.0,106.8915132272,131.97,65.8098000029,-10.1132693235,66.5823399471,-19.7201999971,-8.4032693235,21.4359796428,85.53,-1.71,85.5470922942,133.26,-19.7201999971,-8.4032693235,21.4359796428,-19.7201999971,-8.4032693235,21.4359796428,0.0,0.0,0.0,131.97,62.5998000029,31.6767306765,70.1580375065,-19.7201999971,-8.4032693235,21.4359796428,82.32,40.08,91.5586631619,132.44
2021-01-27 17:00:00,90.8406833345,-0.13829746040000002,90.8407886077,-20.7993166655,-8.7582974604,22.5681046647,111.64,8.62,111.9722912153,131.13,70.0906833345,-31.5082974604,76.8470994843,-20.7993166655,-8.7582974604,22.5681046647,90.89,-22.75,93.6939411061,131.78,84.6606833345,-41.3482974604,94.2184324086,-20.7993166655,-8.7582974604,22.5681046647,105.46,-32.59,110.3807940722,131.34,68.4206833345,-8.8782974604,68.9943046472,-20.7993166655,-8.7582974604,22.5681046647,89.22,-0.12,89.2200806994,132.59,-20.7993166655,-8.7582974604,22.5681046647,-20.7993166655,-8.7582974604,22.5681046647,0.0,0.0,0.0,131.34,65.1206833345,32.3217025396,72.7007280088,-20.7993166655,-8.7582974604,22.5681046647,85.92,41.08,95.2355647854,131.78
2021-01-27 17:30:00,91.7792499849,-1.1638059979,91.7866285044,-19.7207500151,-9.1638059979,21.7458805645,111.5,8.0,111.7866271072,131.41,73.2692499849,-31.4238059979,79.7235133242,-19.7207500151,-9.1638059979,21.7458805645,92.99,-22.26,95.6171935376,131.92,85.6492499849,-42.5038059979,95.615728556,-19.7207500151,-9.1638059979,21.7458805645,105.37,-33.34,110.5187427543,131.61,71.5192499849,-8.7638059979,72.054197754,-19.7207500151,-9.1638059979,21.7458805645,91.24,0.4,91.2408768042,132.68,-19.7207500151,-9.1638059979,21.7458805645,-19.7207500151,-9.1638059979,21.7458805645,0.0,0.0,0.0,131.61,68.1992499849,32.9561940021,75.7446263547,-19.7207500151,-9.1638059979,21.7458805645,87.92,42.12,97.4885675349,131.92
2021-01-27 18:00:00,91.7598666536,-1.2017403802,91.7677356604,-18.7001333464,-9.2717403802,20.8724736639,110.46,8.07,110.7543972039,131.6,74.1298666536,-31.5017403802,80.5456192295,-18.7001333464,-9.2717403802,20.8724736639,92.83,-22.23,95.4546059653,132.09,85.6598666536,-42.6517403802,95.6910848124,-18.7001333464,-9.2717403802,20.8724736639,104.36,-33.38,109.5683987288,131.8,72.3998666536,-8.8017403802,72.9329234652,-18.7001333464,-9.2717403802,20.8724736639,91.1,0.47000000000000003,91.1012123959,132.86,-18.7001333464,-9.2717403802,20.8724736639,-18.7001333464,-9.2717403802,20.8724736639,0.0,0.0,0.0,131.8,69.0598666536,32.2882596198,76.2351421032,-18.7001333464,-9.2717403802,20.8724736639,87.76,41.56,97.1033016946,132.09
2021-01-27 18:30:00,91.6074499899,-0.9559676957000001,91.612437845,-20.4125500101,-9.0659676957,22.3352628857,112.02,8.11,112.3131893412,131.6,71.9874499899,-31.9459676957,78.7574619199,-20.4125500101,-9.0659676957,22.3352628857,92.4,-22.88,95.1906213868,132.18,85.4074499899,-42.4059676957,95.35564278,-20.4125500101,-9.0659676957,22.3352628857,105.82,-33.34,110.9478616288,131.8,70.2674499899,-9.1859676957,70.8653408275,-20.4125500101,-9.0659676957,22.3352628857,90.68,-0.12,90.6800794001,132.96,-20.4125500101,-9.0659676957,22.3352628857,-20.4125500101,-9.0659676957,22.3352628857,0.0,0.0,0.0,131.8,66.9874499899,32.4140323043,74.4176588343,-20.4125500101,-9.0659676957,22.3352628857,87.4,41.48,96.7437357145,132.18
2021-01-27 19:00:00,90.1415000008,-1.9575448677,90.1627528656,-20.7784999992,-8.7875448677,22.5602971394,110.92,6.83,111.1300827859,132.41,69.7315000008,-33.5175448677,77.3686493764,-20.7784999992,-8.7875448677,22.5602971394,90.51,-24.73,93.8276771534,133.04,84.0415000008,-43.8275448677,94.7830544534,-20.7784999992,-8.7875448677,22.5602971394,104.82,-35.04,110.5216449389,132.62,68.0915000008,-10.4675448677,68.8913773118,-20.7784999992,-8.7875448677,22.5602971394,88.87,-1.6800000000000002,88.8858779559,133.85,-20.7784999992,-8.7875448677,22.5602971394,-20.7784999992,-8.7875448677,22.5602971394,0.0,0.0,0.0,132.62,64.9015000008,30.7724551323,71.8272141825,-20.7784999992,-8.7875448677,22.5602971394,85.68,39.56,94.3719025982,133.04
2021-01-27 19:30:00,86.9368000225,0.3446169978,86.9374830497,-19.3431999775,-8.3653830022,21.0746060021,106.28,8.71,106.6363094823,130.33,66.6268000225,-22.7853830022,70.4152267609,-19.3431999775,-8.3653830022,21.0746060021,85.97,-14.42,87.1709659233,130.15,81.0668000225,-40.4453830022,90.5961095858,-19.3431999775,-8.3653830022,21.0746060021,100.41,-32.08,105.4101252252,130.54,64.9668000225,-0.8953830022,64.9729698865,-19.3431999775,-8.3653830022,21.0746060021,84.31,7.47,84.640280009,131.02,-19.3431999775,-8.3653830022,21.0746060021,-19.3431999775,-8.3653830022,21.0746060021,0.0,0.0,0.0,130.54,62.4568000225,8.2746169978,63.0025488017,-19.3431999775,-8.3653830022,21.0746060021,81.8,16.64,83.4753232998,130.15
2021-01-27 20:00:00,85.0744333403,-0.19112346430000002,85.0746480237,-18.2755666597,-7.9611234643,19.9342876358,103.35,7.77,103.6416682614,129.72,64.3544333403,-21.3311234643,67.7975657292,-18.2755666597,-7.9611234643,19.9342876358,82.63,-13.37,83.7046820674,129.37,79.3544333403,-40.5811234643,89.1288599298,-18.2755666597,-7.9611234643,19.9342876358,97.63,-32.62,102.9353258119,129.92,62.7744333403,0.2288765357,62.7748505826,-18.2755666597,-7.9611234643,19.9342876358,81.05,8.19,81.4627436317,130.25,-18.2755666597,-7.9611234643,19.9342876358,-18.2755666597,-7.9611234643,19.9342876358,0.0,0.0,0.0,129.92,60.3644333403,5.3988765357,60.6053849121,-18.2755666597,-7.9611234643,19.9342876358,78.64,13.36,79.7667800529,129.37
2021-01-27 20:30:00,79.6344166795,-2.2177286474,79.6652913146,-17.3555833205,-7.6477286474,18.9658647538,96.99,5.43,97.1418807724,130.22,60.7144166795,-23.1277286474,64.9702410733,-17.3555833205,-7.6477286474,18.9658647538,78.07,-15.48,79.5899195878,129.81,74.3044166795,-42.8477286474,85.773388579,-17.3555833205,-7.6477286474,18.9658647538,91.66,-35.2,98.1865347184,130.43,59.2544166795,-1.4377286474,59.2718563881,-17.3555833205,-7.6477286474,18.9658647538,76.61,6.21,76.8612789381,130.72,-17.3555833205,-7.6477286474,18.9658647538,-17.3555833205,-7.6477286474,18.9658647538,0.0,0.0,0.0,130.43,56.9644166795,2.7122713526,57.0289503983,-17.3555833205,-7.6477286474,18.9658647538,74.32,10.36,75.0386033985,129.81
2021-01-27 21:00:00,76.2843333648,-4.3181608612,76.4064528043,-16.0556666352,-7.2381608612,17.6117972892,92.34,2.92,92.3861569717,132.14,57.7143333648,-25.2181608612,62.9833304372,-16.0556666352,-7.2381608612,17.6117972892,73.77,-17.98,75.9295285116,131.64,71.1643333648,-46.0181608612,84.7468788351,-16.0556666352,-7.2381608612,17.6117972892,87.22,-38.78,95.4526940427,132.36,56.4143333648,-2.9881608612,56.4934165574,-16.0556666352,-7.2381608612,17.6117972892,72.47,4.25,72.5945135668,132.55,-16.0556666352,-7.2381608612,17.6117972892,-16.0556666352,-7.2381608612,17.6117972892,0.0,0.0,0.0,132.36,54.3043333648,3.4818391388,54.4158416822,-16.0556666352,-7.2381608612,17.6117972892,70.36,10.72,71.1719607711,131.64
2021-01-27 21:30:00,72.7305000426,-5.8374321523,72.9643834387,-14.8494999574,-6.8474321523,16.3522162432,87.58,1.01,87.5858236246,131.7,54.9705000426,-25.7874321523,60.7185929675,-14.8494999574,-6.8474321523,16.3522162432,69.82,-18.94,72.3433203551,131.14,67.8905000426,-47.2874321523,82.7358521779,-14.8494999574,-6.8474321523,16.3522162432,82.74,-40.44,92.0939802593,131.92,53.7705000426,-3.6974321523,53.8974737753,-14.8494999574,-6.8474321523,16.3522162432,68.62,3.15,68.6922623008,132.07,-14.8494999574,-6.8474321523,16.3522162432,-14.8494999574,-6.8474321523,16.3522162432,0.0,0.0,0.0,131.92,51.7105000426,2.5925678477,51.77545,-14.8494999574,-6.8474321523,16.3522162432,66.56,9.44,67.2260901734,131.14
2021-01-27 22:00:00,67.0543667528,-6.9328361454,67.4118114104,-11.6856332472,-5.8228361454,13.0560118399,78.74,-1.11,78.747823462,132.11,51.0843667528,-26.8228361454,57.6981547834,-11.6856332472,-5.8228361454,13.0560118399,62.77,-21.0,66.1896736659,131.48,62.7143667528,-48.6528361454,79.373737862,-11.6856332472,-5.8228361454,13.0560118399,74.4,-42.83,85.8473581422,132.33,50.0643667528,-4.6328361454,50.2782655738,-11.6856332472,-5.8228361454,13.0560118399,61.75,1.19,61.7614653324,132.43,-11.6856332472,-5.8228361454,13.0560118399,-11.6856332472,-5.8228361454,13.0560118399,0.0,0.0,0.0,132.33,48.1543667528,-0.42283614540000003,48.1562231468,-11.6856332472,-5.8228361454,13.0560118399,59.84,5.4,60.0831557094,131.48
2021-01-27 22:30:00,62.6057000811,-8.8209544751,63.2240691549,-9.9842999189,-5.3109544751,11.3089558451,72.59,-3.51,72.6748113173,133.23,47.8657000811,-27.4709544751,55.1885729479,-9.9842999189,-5.3109544751,11.3089558451,57.85,-22.16,61.9490766679,132.43,58.5557000811,-51.1809544751,77.7705607089,-9.9842999189,-5.3109544751,11.3089558451,68.54,-45.87,82.4729561735,133.45,46.9857000811,-5.0709544751,47.2585504581,-9.9842999189,-5.3109544751,11.3089558451,56.97,0.24,56.970505527,133.42,-9.9842999189,-5.3109544751,11.3089558451,-9.9842999189,-5.3109544751,11.3089558451,0.0,0.0,0.0,133.45,45.1357000811,-1.4309544751,45.1583774346,-9.9842999189,-5.3109544751,11.3089558451,55.12,3.88,55.256391485500004,132.43
2021-01-27 23:00:00,60.8567334856,-9.8771752958,61.6530664473,-8.4032665144,-4.8271752958,9.6910530619,69.26,-5.05,69.4438629398,133.97,45.8467334856,-27.5471752958,53.4861649221,-8.4032665144,-4.8271752958,9.6910530619,54.25,-22.72,58.8154818054,133.04,56.9767334856,-52.7071752958,77.616972927,-8.4032665144,-4.8271752958,9.6910530619,65.38,-47.88,81.0372679697,134.19,45.0667334856,-4.8971752958,45.3320283347,-8.4032665144,-4.8271752958,9.6910530619,53.47,-0.07,53.4700458201,134.04,-8.4032665144,-4.8271752958,9.6910530619,-8.4032665144,-4.8271752958,9.6910530619,0.0,0.0,0.0,134.19,43.3167334856,-2.7071752958,43.4012465022,-8.4032665144,-4.8271752958,9.6910530619,51.72,2.12,51.7634311073,133.04
2021-01-27 23:30:00,56.5045501258,-10.4629878285,57.4651050571,-7.4054498742,-4.4629878285,8.6463257049,63.91,-6.0,64.1910281893,134.77,42.9145501258,-28.0629878285,51.2756267477,-7.4054498742,-4.4629878285,8.6463257049,50.32,-23.6,55.5793342889,133.81,52.9045501258,-53.8829878285,75.5133617404,-7.4054498742,-4.4629878285,8.6463257049,60.31,-49.42,77.9719981788,135.0,42.2545501258,-5.1729878285,42.5700224267,-7.4054498742,-4.4629878285,8.6463257049,49.66,-0.71,49.6650752541,134.82,-7.4054498742,-4.4629878285,8.6463257049,-7.4054498742,-4.4629878285,8.6463257049,0.0,0.0,0.0,135.0,40.5945501258,-3.9829878284999998,40.7894801629,-7.4054498742,-4.4629878285,8.6463257049,48.0,0.48,48.00239994,133.81
2021-01-28 00:00:00,54.6173500753,-11.5773672464,55.8309086583,-6.7026499247,-4.1973672464,7.9084390251,61.32,-7.38,61.7625031876,135.14,41.5373500753,-28.4273672464,50.3335540156,-6.7026499247,-4.1973672464,7.9084390251,48.24,-24.23,53.9832427703,134.09,51.1473500753,-55.1273672464,75.2002529201,-6.7026499247,-4.1973672464,7.9084390251,57.85,-50.93,77.0745574103,135.38,40.9273500753,-5.4973672464,41.2949032064,-6.7026499247,-4.1973672464,7.9084390251,47.63,-1.3,47.6477376168,135.12,-6.7026499247,-4.1973672464,7.9084390251,-6.7026499247,-4.1973672464,7.9084390251,0.0,0.0,0.0,135.38,39.2573500753,-4.2373672464,39.4853747116,-6.7026499247,-4.1973672464,7.9084390251,45.96,-0.04,45.9600174064,134.09
2021-01-28 00:30:00,57.8872668288,-10.9827556104,58.9199166811,-6.8627331712,-4.3627556104,8.1320811048,64.75,-6.62,65.0875326003,134.61,44.0372668288,-27.2827556104,51.8037607075,-6.8627331712,-4.3627556104,8.1320811048,50.9,-22.92,55.8223646937,133.51,54.2272668288,-54.2027556104,76.67160611,-6.8627331712,-4.3627556104,8.1320811048,61.09,-49.84,78.8417002607,134.84,43.3572668288,-4.5227556104,43.5925212069,-6.8627331712,-4.3627556104,8.1320811048,50.22,-0.16,50.2202548779,134.51,-6.8627331712,-4.3627556104,8.1320811048,-6.8627331712,-4.3627556104,8.1320811048,0.0,0.0,0.0,134.84,41.6172668288,-2.6027556104,41.6985759357,-6.8627331712,-4.3627556104,8.1320811048,48.48,1.76,48.5119366754,133.51
2021-01-28 01:00:00,58.1026501095,-10.6259823604,59.0663140112,-8.7673498905,-4.8859823604,10.0368943268,66.87,-5.74,67.1159034805,133.92,44.6526501095,-27.6659823604,52.5287134982,-8.7673498905,-4.8859823604,10.0368943268,53.42,-22.78,58.0743041284,132.92,54.3326501095,-53.4559823604,76.2205937922,-8.7673498905,-4.8859823604,10.0368943268,63.1,-48.57,79.6282292909,134.15,43.9126501095,-5.0159823604,44.198200401,-8.7673498905,-4.8859823604,10.0368943268,52.68,-0.13,52.6801604022,133.91,-8.7673498905,-4.8859823604,10.0368943268,-8.7673498905,-4.8859823604,10.0368943268,0.0,0.0,0.0,134.15,42.1526501095,-2.9259823604,42.2540800874,-8.7673498905,-4.8859823604,10.0368943268,50.92,1.96,50.9577079547,132.92
2021-01-28 01:30:00,56.5672335638,-10.8006100866,57.5891056651,-9.0227664362,-4.9606100866,10.2965026389,65.59,-5.84,65.8494775985,134.25,43.5572335638,-28.2806100866,51.9328942252,-9.0227664362,-4.9606100866,10.2965026389,52.58,-23.32,57.5193776044,133.27,52.8572335638,-53.8006100866,75.4214345244,-9.0227664362,-4.9606100866,10.2965026389,61.88,-48.84,78.8319732088,134.48,42.8172335638,-5.5806100866,43.1793781683,-9.0227664362,-4.9606100866,10.2965026389,51.84,-0.62,51.8437074292,134.25,-9.0227664362,-4.9606100866,10.2965026389,-9.0227664362,-4.9606100866,10.2965026389,0.0,0.0,0.0,134.48,41.0572335638,-4.1606100866,41.2675066391,-9.0227664362,-4.9606100866,10.2965026389,50.08,0.8,50.0863893688,133.27
2021-01-28 02:00:00,54.5761001698,-11.2565027769,55.7248558949,-8.8138998302,-4.8865027769000005,10.0778340731,63.39,-6.37,63.709253645,134.57,42.0361001698,-28.7265027769,50.9141009866,-8.8138998302,-4.8865027769000005,10.0778340731,50.85,-23.84,56.1610906233,133.57,50.9961001698,-54.4665027769,74.6136861258,-8.8138998302,-4.8865027769000005,10.0778340731,59.81,-49.58,77.687917336,134.79,41.3561001698,-5.9365027769,41.7800082153,-8.8138998302,-4.8865027769000005,10.0778340731,50.17,-1.05,50.1809864391,134.56,-8.8138998302,-4.8865027769000005,10.0778340731,-8.8138998302,-4.8865027769000005,10.0778340731,0.0,0.0,0.0,134.79,39.6661001698,-4.8065027769,39.9562507203,-8.8138998302,-4.8865027769000005,10.0778340731,48.48,0.08,48.4800660066,133.57
2021-01-28 02:30:00,53.8763835345,-11.2833482233,55.045241846,-8.2836164655,-4.7933482233,9.5705009762,62.16,-6.49,62.4978855642,134.8,41.4963835345,-28.6033482233,50.3994184096,-8.2836164655,-4.7933482233,9.5705009762,49.78,-23.81,55.1811969787,133.78,50.3463835345,-54.6833482233,74.3305247386,-8.2836164655,-4.7933482233,9.5705009762,58.63,-49.89,76.9836930785,135.02,40.8463835345,-5.7433482233,41.2481890107,-8.2836164655,-4.7933482233,9.5705009762,49.13,-0.9500000000000001,49.1391839574,134.77,-8.2836164655,-4.7933482233,9.5705009762,-8.2836164655,-4.7933482233,9.5705009762,0.0,0.0,0.0,135.02,39.1563835345,-4.7133482233,39.4390418618,-8.2836164655,-4.7933482233,9.5705009762,47.44,0.08,47.4400674536,133.78
2021-01-28 03:00:00,52.6420335942,-11.7114826851,53.9290508689,-7.6179664058,-4.6514826851,8.9257886671,60.26,-7.06,60.6721616559,135.11,40.5720335942,-28.6414826851,49.6631094513,-7.6179664058,-4.6514826851,8.9257886671,48.19,-23.99,53.8311824132,134.03,49.2220335942,-55.2514826851,73.9968575688,-7.6179664058,-4.6514826851,8.9257886671,56.84,-50.6,76.0995768714,135.32,39.9520335942,-5.7314826851,40.3610565036,-7.6179664058,-4.6514826851,8.9257886671,47.57,-1.08,47.5822582482,135.02,-7.6179664058,-4.6514826851,8.9257886671,-7.6179664058,-4.6514826851,8.9257886671,0.0,0.0,0.0,135.32,38.2620335942,-4.6114826851,38.5389282067,-7.6179664058,-4.6514826851,8.9257886671,45.88,0.04,45.8800174368,134.03
2021-01-28 03:30:00,51.3305669524,-13.1659502219,52.992163089499996,-7.3694330476,-4.5359502219,8.6535188137,58.7,-8.63,59.3309944296,136.03,39.4605669524,-28.3559502219,48.5921419284,-7.3694330476,-4.5359502219,8.6535188137,46.83,-23.82,52.5399019794,134.76,48.0005669524,-57.2259502219,74.6917920963,-7.3694330476,-4.5359502219,8.6535188137,55.37,-52.69,76.4334547172,136.25,38.8805669524,-5.2459502219,39.2328749937,-7.3694330476,-4.5359502219,8.6535188137,46.25,-0.71,46.2554494087,135.77,-7.3694330476,-4.5359502219,8.6535188137,-7.3694330476,-4.5359502219,8.6535188137,0.0,0.0,0.0,136.25,37.2305669524,-4.2159502219,37.4685114713,-7.3694330476,-4.5359502219,8.6535188137,44.6,0.32,44.6011479673,134.76
2021-01-28 04:00:00,50.3720504055,-13.2103536913,52.0754923808,-6.4279495945,-4.3703536913,7.7729355701,56.8,-8.84,57.4837855399,136.31,38.4820504055,-28.6403536913,47.9701788925,-6.4279495945,-4.3703536913,7.7729355701,44.91,-24.27,51.0484181929,135.04,47.1220504055,-57.4503536913,74.3036390339,-6.4279495945,-4.3703536913,7.7729355701,53.55,-53.08,75.3995285131,136.53,37.9620504055,-5.4503536913,38.3513184435,-6.4279495945,-4.3703536913,7.7729355701,44.39,-1.08,44.4031361505,136.06,-6.4279495945,-4.3703536913,7.7729355701,-6.4279495945,-4.3703536913,7.7729355701,0.0,0.0,0.0,136.53,36.3720504055,-4.3703536913,36.633673609,-6.4279495945,-4.3703536913,7.7729355701,42.8,0.0,42.8,135.04
2021-01-28 04:30:00,49.9578675345,-3.110970146,50.0546367866,-5.6621324655,-4.250970146,7.0802889235,55.62,1.1400000000000001,55.6316816212,135.31,38.1378675345,-20.130970146,43.124852453,-5.6621324655,-4.250970146,7.0802889235,43.8,-15.88,46.5898529725,134.22,45.7678675345,-69.680970146,83.367471469,-5.6621324655,-4.250970146,7.0802889235,51.43,-65.43,83.2233729189,135.54,37.5478675345,2.589029854,37.6370220922,-5.6621324655,-4.250970146,7.0802889235,43.21,6.84,43.7480250983,135.23,-5.6621324655,-4.250970146,7.0802889235,-5.6621324655,-4.250970146,7.0802889235,0.0,0.0,0.0,135.54,35.8178675345,-14.610970146,38.6833308199,-5.6621324655,-4.250970146,7.0802889235,41.48,-10.36,42.7541810821,134.22
2021-01-28 05:00:00,49.9027846108,-1.9671270671,49.9415408334,-5.4072153892,-4.2371270671,6.8695868906,55.31,2.27,55.3565623933,134.93,37.9627846108,-19.6071270671,42.727186278,-5.4072153892,-4.2371270671,6.8695868906,43.37,-15.37,46.0129742573,133.92,45.6727846108,-69.5671270671,83.2201202984,-5.4072153892,-4.2371270671,6.8695868906,51.08,-65.33,82.928736274,135.15,37.3927846108,3.0028729329,37.513165513,-5.4072153892,-4.2371270671,6.8695868906,42.8,7.24,43.4080361224,134.92,-5.4072153892,-4.2371270671,6.8695868906,-5.4072153892,-4.2371270671,6.8695868906,0.0,0.0,0.0,135.15,35.7127846108,-13.917127067100001,38.3287021755,-5.4072153892,-4.2371270671,6.8695868906,41.12,-9.68,42.2440149607,133.92
2021-01-28 05:30:00,51.1511683015,-2.5423792930999998,51.2143115845,-5.5788316985,-4.3123792931,7.051239486,56.73,1.77,56.7576056577,134.48,38.9111683015,-18.6023792931,43.1291958417,-5.5788316985,-4.3123792931,7.051239486,44.49,-14.29,46.72862292,133.32,46.8511683015,-69.6323792931,83.9267550739,-5.5788316985,-4.3123792931,7.051239486,52.43,-65.32,83.7592221788,134.7,38.2911683015,3.7876207069000003,38.4780410171,-5.5788316985,-4.3123792931,7.051239486,43.87,8.1,44.6115108464,134.32,-5.5788316985,-4.3123792931,7.051239486,-5.5788316985,-4.3123792931,7.051239486,0.0,0.0,0.0,134.7,36.5011683015,-18.8323792931,41.0730300466,-5.5788316985,-4.3123792931,7.051239486,42.08,-14.52,44.5146807245,133.32
2021-01-28 06:00:00,52.7364517432,-1.5517948512,52.7592779493,-5.7035482567999995,-4.3917948512,7.1984946157,58.44,2.84,58.5089668342,134.92,40.0164517432,-18.8917948512,44.2517380768,-5.7035482567999995,-4.3917948512,7.1984946157,45.72,-14.5,47.9642408467,133.86,48.2864517432,-69.0517948512,84.2599062076,-5.7035482567999995,-4.3917948512,7.1984946157,53.99,-64.66,84.2367835331,135.12,39.3664517432,3.6682051488000003,39.5369858723,-5.7035482567999995,-4.3917948512,7.1984946157,45.07,8.06,45.7850248444,134.85,-5.7035482567999995,-4.3917948512,7.1984946157,-5.7035482567999995,-4.3917948512,7.1984946157,0.0,0.0,0.0,135.12,37.6164517432,-20.2717948512,42.7310555479,-5.7035482567999995,-4.3917948512,7.1984946157,43.32,-15.88,46.1388859857,133.86
2021-01-28 06:30:00,57.3814687399,0.8972042060000001,57.3884825565,-6.9285312601,-4.832795794,8.4475120958,64.31,5.73,64.5647659331,132.87,43.581468739900004,-17.192795794,46.8501509575,-6.9285312601,-4.832795794,8.4475120958,50.51,-12.36,52.0002855761,131.98,52.5614687399,-64.892795794,83.5091787893,-6.9285312601,-4.832795794,8.4475120958,59.49,-60.06,84.5355765344,133.09,42.8014687399,4.807204206,43.0705808943,-6.9285312601,-4.832795794,8.4475120958,49.73,9.64,50.655725244,132.94,-6.9285312601,-4.832795794,8.4475120958,-6.9285312601,-4.832795794,8.4475120958,0.0,0.0,0.0,133.09,40.8714687399,-16.752795794,44.1716325697,-6.9285312601,-4.832795794,8.4475120958,47.8,-11.92,49.2638447545,131.98
2021-01-28 07:00:00,61.6904353255,3.3943057122,61.7837448033,-8.6995646745,-5.3756942878,10.2264614897,70.39,8.77,70.9342301008,131.68,46.9604353255,-16.0856942878,49.6390173823,-8.6995646745,-5.3756942878,10.2264614897,55.66,-10.71,56.6810347471,130.99,56.4504353255,-61.3056942878,83.3369053934,-8.6995646745,-5.3756942878,10.2264614897,65.15,-55.93,85.8643546531,131.89,46.0204353255,5.5943057122,46.3592140135,-8.6995646745,-5.3756942878,10.2264614897,54.72,10.97,55.8087743997,131.93,-8.6995646745,-5.3756942878,10.2264614897,-8.6995646745,-5.3756942878,10.2264614897,0.0,0.0,0.0,131.89,43.9404353255,-15.4156942878,46.5661409929,-8.6995646745,-5.3756942878,10.2264614897,52.64,-10.04,53.5889093003,130.99
2021-01-28 07:30:00,66.1835353359,5.7335289004,66.4314210536,-10.5264646641,-5.9664710996,12.0998031268,76.71,11.7,77.5971268798,130.53,50.613535335899996,-14.7664710996,52.7236059837,-10.5264646641,-5.9664710996,12.0998031268,61.14,-8.8,61.7700542334,129.98,60.5435353359,-57.9964710996,83.8397896644,-10.5264646641,-5.9664710996,12.0998031268,71.07,-52.03,88.0798830608,130.73,49.5135353359,6.6035289004,49.9519446608,-10.5264646641,-5.9664710996,12.0998031268,60.04,12.57,61.3417190825,130.9,-10.5264646641,-5.9664710996,12.0998031268,-10.5264646641,-5.9664710996,12.0998031268,0.0,0.0,0.0,130.73,47.3135353359,-15.9664710996,49.9349459332,-10.5264646641,-5.9664710996,12.0998031268,57.84,-10.0,58.698088554899996,129.98
2021-01-28 08:00:00,70.4162518495,8.3790772442,70.913027435,-11.5037481505,-6.2609227558,13.0971514179,81.92,14.64,83.2178826936,130.53,53.9762518495,-13.7309227558,55.6953678814,-11.5037481505,-6.2609227558,13.0971514179,65.48,-7.47,65.904713792,130.13,64.4162518495,-55.4609227558,85.0021614741,-11.5037481505,-6.2609227558,13.0971514179,75.92,-49.2,90.468151302,130.73,52.7462518495,7.6890772442,53.3037427677,-11.5037481505,-6.2609227558,13.0971514179,64.25,13.95,65.7469771168,131.05,-11.5037481505,-6.2609227558,13.0971514179,-11.5037481505,-6.2609227558,13.0971514179,0.0,0.0,0.0,130.73,50.4562518495,-15.0209227558,52.644671821,-11.5037481505,-6.2609227558,13.0971514179,61.96,-8.76,62.5761871641,130.13
2021-01-28 08:30:00,74.9704507601,10.5725038641,75.7122600714,-13.1795492399,-6.6374961359,14.7565874484,88.15,17.21,89.814289509,129.63,57.7304507601,-12.3374961359,59.0340474291,-13.1795492399,-6.6374961359,14.7565874484,70.91,-5.7,71.1387243349,129.36,68.6304507601,-51.6474961359,85.8929719397,-13.1795492399,-6.6374961359,14.7565874484,81.81,-45.01,93.3743872805,129.81,56.3604507601,8.8625038641,57.0529962808,-13.1795492399,-6.6374961359,14.7565874484,69.54,15.5,71.2464848256,130.26,-13.1795492399,-6.6374961359,14.7565874484,-13.1795492399,-6.6374961359,14.7565874484,0.0,0.0,0.0,129.81,53.9004507601,-12.4374961359,55.3168139201,-13.1795492399,-6.6374961359,14.7565874484,67.08,-5.8,67.3302784786,129.36
2021-01-28 09:00:00,77.9351173175,5.5996375508,78.1360253148,-13.4248826825,-6.7003624492,15.0040771788,91.36,12.3,92.1842698078,129.74,59.5151173175,-13.6303624492,61.0560068283,-13.4248826825,-6.7003624492,15.0040771788,72.94,-6.93,73.2684686615,129.11,72.7651173175,-35.2703624492,80.8626042465,-13.4248826825,-6.7003624492,15.0040771788,86.19,-28.57,90.8017676039,129.93,58.0951173175,7.5496375508,58.5836127538,-13.4248826825,-6.7003624492,15.0040771788,71.52,14.25,72.9258040751,130.0,-13.4248826825,-6.7003624492,15.0040771788,-13.4248826825,-6.7003624492,15.0040771788,0.0,0.0,0.0,129.93,55.6551173175,-15.8603624492,57.8709182634,-13.4248826825,-6.7003624492,15.0040771788,69.08,-9.16,69.6846611529,129.11
2021-01-28 09:30:00,79.8421174299,6.813945024,80.1323502868,-13.1678825701,-6.616054976,14.736529945200001,93.01,13.43,93.9745976315,129.43,60.8721174299,-12.796054976,62.20252168,-13.1678825701,-6.616054976,14.736529945200001,74.04,-6.18,74.2974696743,128.88,74.5921174299,-33.866054976,81.9200443257,-13.1678825701,-6.616054976,14.736529945200001,87.76,-27.25,91.8933082439,129.62,59.4021174299,8.293945024,59.9783384166,-13.1678825701,-6.616054976,14.736529945200001,72.57,14.91,74.0858488512,129.76,-13.1678825701,-6.616054976,14.736529945200001,-13.1678825701,-6.616054976,14.736529945200001,0.0,0.0,0.0,129.62,56.9521174299,-13.176054976,58.4564120049,-13.1678825701,-6.616054976,14.736529945200001,70.12,-6.5600000000000005,70.4261883109,128.88
2021-01-28 10:00:00,79.5517172932,6.8316872879,79.8445218878,-12.4282827068,-6.3983127121,13.978577059300001,91.98,13.23,92.9266016811,129.43,60.7717172932,-12.3983127121,62.0235421503,-12.4282827068,-6.3983127121,13.978577059300001,73.2,-6.0,73.4454899909,128.88,74.3717172932,-33.8183127121,81.699636522,-12.4282827068,-6.3983127121,13.978577059300001,86.8,-27.42,91.0279978908,129.62,59.3217172932,8.6516872879,59.9492938702,-12.4282827068,-6.3983127121,13.978577059300001,71.75,15.05,73.3114247577,129.76,-12.4282827068,-6.3983127121,13.978577059300001,-12.4282827068,-6.3983127121,13.978577059300001,0.0,0.0,0.0,129.62,56.8517172932,-14.2383127121,58.6075703989,-12.4282827068,-6.3983127121,13.978577059300001,69.28,-7.84,69.7221915892,128.88
2021-01-28 10:30:00,79.3526673103,7.3711190201,79.6942858985,-10.2473326897,-5.8188809799,11.7841929343,89.6,13.19,90.5656452525,130.06,60.2426673103,-12.3488809799,61.4953154811,-10.2473326897,-5.8188809799,11.7841929343,70.49,-6.53,70.7918144986,129.48,74.2726673103,-33.6388809799,81.5352894333,-10.2473326897,-5.8188809799,11.7841929343,84.52,-27.82,88.9808001762,130.26,58.8626673103,8.8611190201,59.5259022038,-10.2473326897,-5.8188809799,11.7841929343,69.11,14.68,70.6519249561,130.36,-10.2473326897,-5.8188809799,11.7841929343,-10.2473326897,-5.8188809799,11.7841929343,0.0,0.0,0.0,130.26,56.4726673103,-10.7388809799,57.4846563688,-10.2473326897,-5.8188809799,11.7841929343,66.72,-4.92,66.9011569407,129.48
2021-01-28 11:00:00,79.8426681855,7.9877563417,80.2412357479,-9.4173318145,-5.7822436583,11.050813555,89.26,13.77,90.3158928428,130.06,60.5826681855,-11.8622436583,61.733074677,-9.4173318145,-5.7822436583,11.050813555,70.0,-6.08,70.263549583,129.48,74.7726681855,-33.0522436583,81.7520808201,-9.4173318145,-5.7822436583,11.050813555,84.19,-27.27,88.496378457,130.19,59.2326681855,9.3277563417,59.9626218468,-9.4173318145,-5.7822436583,11.050813555,68.65,15.11,70.293204508,130.36,-9.4173318145,-5.7822436583,11.050813555,-9.4173318145,-5.7822436583,11.050813555,0.0,0.0,0.0,130.19,56.8226681855,-11.5422436583,57.9830924355,-9.4173318145,-5.7822436583,11.050813555,66.24,-5.76,66.4899631523,129.48
2021-01-28 11:30:00,80.4990173133,7.9017995841,80.8859086929,-10.1409826867,-5.7582004159,11.6617495206,90.64,13.66,91.6635434619,130.06,61.2690173133,-11.9482004159,62.4231685812,-10.1409826867,-5.7582004159,11.6617495206,71.41,-6.19,71.6777803786,129.48,75.3790173133,-33.0782004159,82.3174561917,-10.1409826867,-5.7582004159,11.6617495206,85.52,-27.32,89.7777968097,130.19,59.8890173133,9.2517995841,60.5994240096,-10.1409826867,-5.7582004159,11.6617495206,70.03,15.01,71.6205347648,130.36,-10.1409826867,-5.7582004159,11.6617495206,-10.1409826867,-5.7582004159,11.6617495206,0.0,0.0,0.0,130.19,57.4590173133,-11.1582004159,58.5324192831,-10.1409826867,-5.7582004159,11.6617495206,67.6,-5.4,67.8153374982,129.48
2021-01-28 12:00:00,81.3005510676,8.3617675713,81.7294240822,-10.0694489324,-5.7182324287,11.579809321,91.37,14.08,92.4484899823,129.7,61.8205510676,-11.4782324287,62.8771051654,-10.0694489324,-5.7182324287,11.579809321,71.89,-5.76,72.1203833878,129.18,76.1205510676,-32.5282324287,82.7793706171,-10.0694489324,-5.7182324287,11.579809321,86.19,-26.81,90.2634599381,129.91,60.4105510676,9.6517675713,61.17672186,-10.0694489324,-5.7182324287,11.579809321,70.48,15.37,72.1364491779,130.06,-10.0694489324,-5.7182324287,11.579809321,-10.0694489324,-5.7182324287,11.579809321,0.0,0.0,0.0,129.91,57.9705510676,-13.6782324287,59.562394457,-10.0694489324,-5.7182324287,11.579809321,68.04,-7.96,68.5040378372,129.18
2021-01-28 12:30:00,82.0343341234,8.045586473,82.4279287424,-11.1456658766,-6.194413527,12.7513382347,93.18,14.24,94.2618162354,129.32,62.6143341234,-11.734413527000001,63.7044056447,-11.1456658766,-6.194413527,12.7513382347,73.76,-5.54,73.9677578408,128.82,76.7743341234,-32.574413527,83.3989855857,-11.1456658766,-6.194413527,12.7513382347,87.92,-26.38,91.7923242978,129.54,61.1543341234,9.305586473,61.8582777135,-11.1456658766,-6.194413527,12.7513382347,72.3,15.5,73.942815743,129.68,-11.1456658766,-6.194413527,12.7513382347,-11.1456658766,-6.194413527,12.7513382347,0.0,0.0,0.0,129.54,58.6943341234,-12.194413527,59.9477153815,-11.1456658766,-6.194413527,12.7513382347,69.84,-6.0,70.0972581489,128.82
2021-01-28 13:00:00,83.2635840595,8.6907586672,83.7159107735,-10.9464159405,-6.0192413328,12.4922090987,94.21,14.71,95.3514981529,129.2,63.4335840595,-11.3192413328,64.4355865263,-10.9464159405,-6.0192413328,12.4922090987,74.38,-5.3,74.5685885611,128.72,77.9335840595,-31.8792413328,84.2017194142,-10.9464159405,-6.0192413328,12.4922090987,88.88,-25.86,92.5656199677,129.4,61.9635840595,9.6907586672,62.7167964189,-10.9464159405,-6.0192413328,12.4922090987,72.91,15.71,74.5833238734,129.57,-10.9464159405,-6.0192413328,12.4922090987,-10.9464159405,-6.0192413328,12.4922090987,0.0,0.0,0.0,129.4,59.4935840595,-10.0192413328,60.3313495716,-10.9464159405,-6.0192413328,12.4922090987,70.44,-4.0,70.5534804244,128.72
