Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-28 13:30:00,83.8471672189,7.9624638901,84.2243924397,-12.3728327811,-6.4575361099,13.9566028688,96.22,14.42,97.2945260536,129.37,63.9471672189,-11.8275361099,65.0317676659,-12.3728327811,-6.4575361099,13.9566028688,76.32,-5.37,76.508687742,128.85,78.4171672189,-32.6875361099,84.9572076494,-12.3728327811,-6.4575361099,13.9566028688,90.79,-26.23,94.5031057691,129.57,62.4271672189,9.2524638901,63.1091062765,-12.3728327811,-6.4575361099,13.9566028688,74.8,15.71,76.4319573215,129.7,-12.3728327811,-6.4575361099,13.9566028688,-12.3728327811,-6.4575361099,13.9566028688,0.0,0.0,0.0,129.57,59.9071672189,-11.1375361099,60.9336802991,-12.3728327811,-6.4575361099,13.9566028688,72.28,-4.68,72.4313523276,128.85
2021-01-28 14:00:00,82.9602675845,7.4312469033,83.2924331991,-12.4097324155,-6.4987530967,14.0083992817,95.37,13.93,96.3819578552,129.65,63.0002675845,-12.3387530967,64.1971848581,-12.4097324155,-6.4987530967,14.0083992817,75.41,-5.84,75.6357964194,129.13,77.5902675845,-33.3087530967,84.4376850505,-12.4097324155,-6.4987530967,14.0083992817,90.0,-26.81,93.9083388204,129.85,61.4902675845,8.8112469033,62.1183634653,-12.4097324155,-6.4987530967,14.0083992817,73.9,15.31,75.4692394291,129.99,-12.4097324155,-6.4987530967,14.0083992817,-12.4097324155,-6.4987530967,14.0083992817,0.0,0.0,0.0,129.85,58.9902675845,-13.6987530967,60.559949687,-12.4097324155,-6.4987530967,14.0083992817,71.4,-7.2,71.7621069925,129.13
2021-01-28 14:30:00,81.6589681093,7.0719835315,81.9646266614,-11.9710318907,-6.3780164685,13.5640959375,93.63,13.45,94.5911169191,129.96,61.6389681093,-12.7080164685,62.9353324623,-11.9710318907,-6.3780164685,13.5640959375,73.61,-6.33,73.8816689037,129.43,76.3889681093,-33.9080164685,83.5764801223,-11.9710318907,-6.3780164685,13.5640959375,88.36,-27.53,92.5493949197,130.17,60.1889681093,8.5319835315,60.7906787677,-11.9710318907,-6.3780164685,13.5640959375,72.16,14.91,73.6842839417,130.28,-11.9710318907,-6.3780164685,13.5640959375,-11.9710318907,-6.3780164685,13.5640959375,0.0,0.0,0.0,130.17,57.7889681093,-13.4980164685,59.344429256,-11.9710318907,-6.3780164685,13.5640959375,69.76,-7.12,70.1224072604,129.43
2021-01-28 15:00:00,79.9243179413,6.1138330633,80.157816544,-11.6356820587,-6.2161669367,13.1920365508,91.56,12.33,92.3864844011,130.32,60.4143179413,-13.0661669367,61.8111197984,-11.6356820587,-6.2161669367,13.1920365508,72.05,-6.85,72.3748920552,129.7,74.7643179413,-35.0461669367,82.5708002516,-11.6356820587,-6.2161669367,13.1920365508,86.4,-28.83,91.0830878923,130.52,59.0143179413,8.2738330633,59.5914929804,-11.6356820587,-6.2161669367,13.1920365508,70.65,14.49,72.1206114783,130.57,-11.6356820587,-6.2161669367,13.1920365508,-11.6356820587,-6.2161669367,13.1920365508,0.0,0.0,0.0,130.52,56.6443179413,-14.8561669367,58.5600926492,-11.6356820587,-6.2161669367,13.1920365508,68.28,-8.64,68.8244723917,129.7
2021-01-28 15:30:00,80.4539678539,5.0928962297,80.6150019255,-12.5760321461,-6.4771037703,14.1460050117,93.03,11.57,93.7467108756,129.99,60.7639678539,-13.6671037703,62.2820159823,-12.5760321461,-6.4771037703,14.1460050117,73.34,-7.19,73.6915985713,129.35,75.2039678539,-35.8371037703,83.3062709981,-12.5760321461,-6.4771037703,14.1460050117,87.78,-29.36,92.5599157303,130.2,59.3439678539,7.5828962297,59.8264727013,-12.5760321461,-6.4771037703,14.1460050117,71.92,14.06,73.2814437631,130.21,-12.5760321461,-6.4771037703,14.1460050117,-12.5760321461,-6.4771037703,14.1460050117,0.0,0.0,0.0,130.2,56.9039678539,-15.8371037703,59.0667030851,-12.5760321461,-6.4771037703,14.1460050117,69.48,-9.36,70.1076315389,129.35
2021-01-28 16:00:00,82.117051091,4.7344894081,82.2534222378,-13.552948909,-6.7755105919,15.1522265001,95.67,11.51,96.3598931091,129.63,62.257051091,-13.7355105919,63.7542521073,-13.552948909,-6.7755105919,15.1522265001,75.81,-6.96,76.1288230567,129.01,76.727051091,-35.9155105919,84.7169656574,-13.552948909,-6.7755105919,15.1522265001,90.28,-29.14,94.8663164669,129.81,60.767051091,7.4144894081,61.2177192607,-13.552948909,-6.7755105919,15.1522265001,74.32,14.19,75.6625303568,129.84,-13.552948909,-6.7755105919,15.1522265001,-13.552948909,-6.7755105919,15.1522265001,0.0,0.0,0.0,129.81,58.287051091,-15.5355105919,60.3219065865,-13.552948909,-6.7755105919,15.1522265001,71.84,-8.76,72.3721161774,129.01
2021-01-28 16:30:00,83.9803337437,5.0411426103,84.1315016775,-15.2096662563,-7.1488573897,16.8059545878,99.19,12.19,99.9362406737,128.84,63.9803337437,-13.4988573897,65.3888542244,-15.2096662563,-7.1488573897,16.8059545878,79.19,-6.35,79.4441854386,128.21,78.4003337437,-35.1288573897,85.9107033647,-15.2096662563,-7.1488573897,16.8059545878,93.61,-27.98,97.7021622074,129.04,62.3903337437,7.4411426103,62.8325102793,-15.2096662563,-7.1488573897,16.8059545878,77.6,14.59,78.9596612201,129.07,-15.2096662563,-7.1488573897,16.8059545878,-15.2096662563,-7.1488573897,16.8059545878,0.0,0.0,0.0,129.04,59.8303337437,-14.5888573897,61.5833061455,-15.2096662563,-7.1488573897,16.8059545878,75.04,-7.44,75.4079253129,128.21
2021-01-28 17:00:00,87.6770335005,-2.2878647435,87.7068784563,-17.0929664995,-7.6078647435,18.7095993999,104.77,5.32,104.9049822458,129.68,67.0070335005,-18.2678647435,69.4525551785,-17.0929664995,-7.6078647435,18.7095993999,84.1,-10.66,84.772906049,128.8,83.2270335005,-20.9878647435,85.8325670814,-17.0929664995,-7.6078647435,18.7095993999,100.32,-13.38,101.208333649,129.87,65.3570335005,3.0421352565,65.4277954306,-17.0929664995,-7.6078647435,18.7095993999,82.45,10.65,83.1349806038,129.65,-17.0929664995,-7.6078647435,18.7095993999,-17.0929664995,-7.6078647435,18.7095993999,0.0,0.0,0.0,129.87,62.8270335005,-3.0478647435,62.9009190551,-17.0929664995,-7.6078647435,18.7095993999,79.92,4.5600000000000005,80.0499843848,128.8
2021-01-28 17:30:00,90.0887834388,-9.7607311826,90.6160072763,-18.3812165612,-8.0607311826,20.0709867587,108.47,-1.7000000000000002,108.4833208378,130.15,69.1987834388,-22.1507311826,72.6575978225,-18.3812165612,-8.0607311826,20.0709867587,87.58,-14.09,88.7061694585,128.9,86.8087834388,-9.1307311826,87.2876573982,-18.3812165612,-8.0607311826,20.0709867587,105.19,-1.07,105.1954419165,130.36,67.4587834388,-0.6207311826,67.4616392496,-18.3812165612,-8.0607311826,20.0709867587,85.84,7.44,86.1618198508,129.76,-18.3812165612,-8.0607311826,20.0709867587,-18.3812165612,-8.0607311826,20.0709867587,0.0,0.0,0.0,130.36,65.0187834388,4.8992688174,65.2031060212,-18.3812165612,-8.0607311826,20.0709867587,83.4,12.96,84.4009573405,128.9
2021-01-28 18:00:00,90.4546834429,-16.0976887992,91.8759236222,-18.9653165571,-8.2176887992,20.6691470872,109.42,-7.88,109.7033764294,132.67,70.1646834429,-36.4476887992,79.0665341433,-18.9653165571,-8.2176887992,20.6691470872,89.13,-28.23,93.4937955161,132.2,87.2046834429,-15.2476887992,88.5276726684,-18.9653165571,-8.2176887992,20.6691470872,106.17,-7.03,106.4024896325,132.87,68.5546834429,-13.6476887992,69.8999573069,-18.9653165571,-8.2176887992,20.6691470872,87.52,-5.43,87.6882848504,132.98,-18.9653165571,-8.2176887992,20.6691470872,-18.9653165571,-8.2176887992,20.6691470872,0.0,0.0,0.0,132.87,65.3946834429,30.1423112008,72.0071076153,-18.9653165571,-8.2176887992,20.6691470872,84.36,38.36,92.6719979282,132.2
2021-01-28 18:30:00,88.717083385,-17.2272163599,90.3742101922,-18.302916615,-8.0272163599,19.98581895,107.02,-9.2,107.4147122139,133.34,68.657083385,-37.7372163599,78.344703698,-18.302916615,-8.0272163599,19.98581895,86.96,-29.71,91.8951886662,132.88,85.567083385,-16.3572163599,87.1164983575,-18.302916615,-8.0272163599,19.98581895,103.87,-8.33,104.2034826673,133.55,67.137083385,-14.6372163599,68.7141620644,-18.302916615,-8.0272163599,19.98581895,85.44,-6.61,85.6953073394,133.66,-18.302916615,-8.0272163599,19.98581895,-18.302916615,-8.0272163599,19.98581895,0.0,0.0,0.0,133.55,64.057083385,27.4527836401,69.6919311068,-18.302916615,-8.0272163599,19.98581895,82.36,35.48,89.6771988858,132.88
2021-01-28 19:00:00,86.7476501929,-14.879866335700001,88.0145739986,-16.8523498071,-7.5798663357,18.4785299115,103.6,-7.3,103.8568726662,132.74,66.3976501929,-29.7998663357,72.7782933625,-16.8523498071,-7.5798663357,18.4785299115,83.25,-22.22,86.1643249843,131.73,83.6876501929,-14.1298663357,84.872115076,-16.8523498071,-7.5798663357,18.4785299115,100.54,-6.55,100.7531344426,132.97,64.8676501929,-7.2398663357,65.2704198401,-16.8523498071,-7.5798663357,18.4785299115,81.72,0.34,81.7207072901,132.55,-16.8523498071,-7.5798663357,18.4785299115,-16.8523498071,-7.5798663357,18.4785299115,0.0,0.0,0.0,132.97,62.3876501929,11.9001336643,63.5124560839,-16.8523498071,-7.5798663357,18.4785299115,79.24,19.48,81.5993137226,131.73
2021-01-28 19:30:00,84.21495033,-14.2461752753,85.4114241133,-15.59504967,-7.2461752753,17.1962969947,99.81,-7.0,100.055165284,132.36,64.04495033,-25.8261752753,69.0561148062,-15.59504967,-7.2461752753,17.1962969947,79.64,-18.58,81.778640243,130.97,81.26495033,-13.5461752753,82.3862307472,-15.59504967,-7.2461752753,17.1962969947,96.86,-6.3,97.0646671039,132.58,62.56495033,-3.7061752753,62.6746260058,-15.59504967,-7.2461752753,17.1962969947,78.16,3.54,78.2401252555,131.86,-15.59504967,-7.2461752753,17.1962969947,-15.59504967,-7.2461752753,17.1962969947,0.0,0.0,0.0,132.58,60.36495033,0.7138247247,60.3691707255,-15.59504967,-7.2461752753,17.1962969947,75.96,7.96,76.3759333822,130.97
2021-01-28 20:00:00,80.2423671292,-15.8632208012,81.7953498476,-14.2876328708,-6.9032208012,15.8679207989,94.53,-8.96,94.9536860791,132.55,61.0923671292,-26.7232208012,66.6813905932,-14.2876328708,-6.9032208012,15.8679207989,75.38,-19.82,77.9421375124,131.07,77.5023671292,-15.1532208012,78.969848748,-14.2876328708,-6.9032208012,15.8679207989,91.79,-8.25,92.1600054253,132.77,59.7523671292,-4.5732208012,59.9271201214,-14.2876328708,-6.9032208012,15.8679207989,74.04,2.33,74.0766528671,131.99,-14.2876328708,-6.9032208012,15.8679207989,-14.2876328708,-6.9032208012,15.8679207989,0.0,0.0,0.0,132.77,57.5923671292,0.9767791988000001,57.6006497285,-14.2876328708,-6.9032208012,15.8679207989,71.88,7.88,72.3106409873,131.07
2021-01-28 20:30:00,76.1708503209,-17.7942535053,78.221697095,-13.1591496791,-6.5242535053,14.6877194989,89.33,-11.27,90.0381130411,132.55,57.9008503209,-27.8542535053,64.2523766582,-13.1591496791,-6.5242535053,14.6877194989,71.06,-21.33,74.1922671173,131.07,73.6208503209,-17.0742535053,75.5748617911,-13.1591496791,-6.5242535053,14.6877194989,86.78,-10.55,87.4189390235,132.77,56.6608503209,-5.7342535053,56.9502732421,-13.1591496791,-6.5242535053,14.6877194989,69.82,0.79,69.8244692067,131.99,-13.1591496791,-6.5242535053,14.6877194989,-13.1591496791,-6.5242535053,14.6877194989,0.0,0.0,0.0,132.77,54.6408503209,-0.9642535053,54.6493578061,-13.1591496791,-6.5242535053,14.6877194989,67.8,5.5600000000000005,68.0275944011,131.07
2021-01-28 21:00:00,72.5223336748,-18.8108506852,74.9222062218,-12.2876663252,-6.2208506852,13.7726441531,84.81,-12.59,85.7393970121,133.27,55.0723336748,-29.5408506852,62.494990164,-12.2876663252,-6.2208506852,13.7726441531,67.36,-23.32,71.282480316,131.73,70.1223336748,-18.0908506852,72.418371692,-12.2876663252,-6.2208506852,13.7726441531,82.41,-11.87,83.2604648077,133.48,53.9623336748,-7.1808506852,54.4380204654,-12.2876663252,-6.2208506852,13.7726441531,66.25,-0.96,66.2569551066,132.71,-12.2876663252,-6.2208506852,13.7726441531,-12.2876663252,-6.2208506852,13.7726441531,0.0,0.0,0.0,133.48,52.0323336748,-5.4608506852,52.3181100371,-12.2876663252,-6.2208506852,13.7726441531,64.32,0.76,64.324489893,131.73
2021-01-28 21:30:00,68.6694004363,-21.2517713028,71.8827123847,-10.8405995637,-5.8517713028,12.3191649994,79.51,-15.4,80.9876539974,134.52,52.1694004363,-31.0817713028,60.726623891,-10.8405995637,-5.8517713028,12.3191649994,63.01,-25.23,67.8735073501,132.88,66.4594004363,-20.5117713028,69.5527473816,-10.8405995637,-5.8517713028,12.3191649994,77.3,-14.66,78.6778596557,134.75,51.1694004363,-8.3917713028,51.8529590921,-10.8405995637,-5.8517713028,12.3191649994,62.01,-2.54,62.0619988399,133.84,-10.8405995637,-5.8517713028,12.3191649994,-10.8405995637,-5.8517713028,12.3191649994,0.0,0.0,0.0,134.75,49.3594004363,-7.3717713028,49.9068474617,-10.8405995637,-5.8517713028,12.3191649994,60.2,-1.52,60.2191863113,132.88
2021-01-28 22:00:00,64.8854178956,-22.9621955134,68.8286268807,-9.1045821044,-5.4521955134,10.6122500542,73.99,-17.51,76.0336780644,134.67,48.8954178956,-31.8621955134,58.3606150937,-9.1045821044,-5.4521955134,10.6122500542,58.0,-26.41,63.7298054289,132.88,62.8654178956,-22.2321955134,66.6808164657,-9.1045821044,-5.4521955134,10.6122500542,71.97,-16.78,73.9002658994,134.91,48.0454178956,-9.1321955134,48.9056149707,-9.1045821044,-5.4521955134,10.6122500542,57.15,-3.68,57.2683586285,133.93,-9.1045821044,-5.4521955134,10.6122500542,-9.1045821044,-5.4521955134,10.6122500542,0.0,0.0,0.0,134.91,46.3354178956,-9.4521955134,47.2896918111,-9.1045821044,-5.4521955134,10.6122500542,55.44,-4.0,55.5841128381,132.88
2021-01-28 22:30:00,61.3367344491,-24.6300817089,66.0971702712,-7.9632655509,-5.1000817089,9.4564492106,69.3,-19.53,71.9993812473,135.12,46.1667344491,-32.4000817089,56.4015306923,-7.9632655509,-5.1000817089,9.4564492106,54.13,-27.3,60.6246393804,133.26,59.4767344491,-23.8800817089,64.0916550196,-7.9632655509,-5.1000817089,9.4564492106,67.44,-18.78,70.0060140274,135.37,45.4167344491,-9.5600817089,46.4120127801,-7.9632655509,-5.1000817089,9.4564492106,53.38,-4.46,53.565996677,134.27,-7.9632655509,-5.1000817089,9.4564492106,-7.9632655509,-5.1000817089,9.4564492106,0.0,0.0,0.0,135.37,43.7967344491,-11.5400817089,45.2915823774,-7.9632655509,-5.1000817089,9.4564492106,51.76,-6.44,52.1590950842,133.26
2021-01-28 23:00:00,57.6798845011,-26.689529112,63.5554878848,-6.5501154989,-4.619529112,8.0152393767,64.23,-22.07,67.9159613051,136.59,43.1998845011,-32.689529112,54.1741205232,-6.5501154989,-4.619529112,8.0152393767,49.75,-28.07,57.1225647183,134.51,55.9998845011,-25.939529112,61.7158507572,-6.5501154989,-4.619529112,8.0152393767,62.55,-21.32,66.0836205122,136.84,42.5798845011,-9.469529112,43.6201621469,-6.5501154989,-4.619529112,8.0152393767,49.13,-4.85,49.3688099917,135.53,-6.5501154989,-4.619529112,8.0152393767,-6.5501154989,-4.619529112,8.0152393767,0.0,0.0,0.0,136.84,41.0498845011,-9.619529112,42.1619301964,-6.5501154989,-4.619529112,8.0152393767,47.6,-5.0,47.8618846265,134.51
2021-01-28 23:30:00,55.3209013904,-26.784316818,61.4638247919,-5.3090986096,-4.234316818,6.7908737996,60.63,-22.55,64.6877067146,136.85,41.1909013904,-32.284316818,52.3351456457,-5.3090986096,-4.234316818,6.7908737996,46.5,-28.05,54.305179311,134.72,53.6909013904,-28.024316818,60.5646367547,-5.3090986096,-4.234316818,6.7908737996,59.0,-23.79,63.6157535521,137.11,40.6609013904,-9.014316818,41.6481309253,-5.3090986096,-4.234316818,6.7908737996,45.97,-4.78,46.2178461203,135.77,-5.3090986096,-4.234316818,6.7908737996,-5.3090986096,-4.234316818,6.7908737996,0.0,0.0,0.0,137.11,39.1309013904,-12.554316818,41.0954780285,-5.3090986096,-4.234316818,6.7908737996,44.44,-8.32,45.2121222683,134.72
2021-01-29 00:00:00,53.7633847324,-17.2371349864,56.459014873,-4.5566152676,-3.9671349864,6.0415976941,58.32,-13.27,59.810662093,136.48,40.0133847324,-25.0371349864,47.200943699,-4.5566152676,-3.9671349864,6.0415976941,44.57,-21.07,49.2993894486,134.54,51.2933847324,-40.3271349864,65.2479052041,-4.5566152676,-3.9671349864,6.0415976941,55.85,-36.36,66.6428698362,136.72,39.4733847324,-2.0671349864,39.5274733481,-4.5566152676,-3.9671349864,6.0415976941,44.03,1.9,44.0709757096,135.55,-4.5566152676,-3.9671349864,6.0415976941,-4.5566152676,-3.9671349864,6.0415976941,0.0,0.0,0.0,136.72,37.9233847324,-22.9671349864,44.3359041754,-4.5566152676,-3.9671349864,6.0415976941,42.48,-19.0,46.5354746403,134.54
2021-01-29 00:30:00,57.3312682806,-16.5506338446,59.6724207932,-4.9987317194,-4.1506338446,6.4973132997,62.33,-12.4,63.5514665448,135.01,42.6312682806,-23.7806338446,48.8154031149,-4.9987317194,-4.1506338446,6.4973132997,47.63,-19.63,51.5165390918,133.07,54.6712682806,-39.1106338446,67.220452655,-4.9987317194,-4.1506338446,6.4973132997,59.67,-34.96,69.1571435211,135.25,42.0012682806,-1.3006338446,42.0214015185,-4.9987317194,-4.1506338446,6.4973132997,47.0,2.85,47.0863302881,134.03,-4.9987317194,-4.1506338446,6.4973132997,-4.9987317194,-4.1506338446,6.4973132997,0.0,0.0,0.0,135.25,40.3612682806,-21.7906338446,45.8678940063,-4.9987317194,-4.1506338446,6.4973132997,45.36,-17.64,48.6692839479,133.07
2021-01-29 01:00:00,57.896268448,-16.6256140044,60.2361099444,-6.613731552,-4.6956140044,8.1111180437,64.51,-11.93,65.6038489724,134.86,43.416268448,-24.0856140044,49.6496643284,-6.613731552,-4.6956140044,8.1111180437,50.03,-19.39,53.6560620993,132.93,55.156268448,-39.1056140044,67.6125949493,-6.613731552,-4.6956140044,8.1111180437,61.77,-34.41,70.7077152792,135.09,42.716268448,-1.6556140044,42.7483408784,-6.613731552,-4.6956140044,8.1111180437,49.33,3.04,49.4235824278,133.86,-6.613731552,-4.6956140044,8.1111180437,-6.613731552,-4.6956140044,8.1111180437,0.0,0.0,0.0,135.09,40.986268448,-22.0156140044,46.5248477836,-6.613731552,-4.6956140044,8.1111180437,47.6,-17.32,50.6531578483,132.93
2021-01-29 01:30:00,56.4473518126,-16.9194490801,58.9285269105,-6.5626481874,-4.7194490801,8.0834120797,63.01,-12.2,64.180215799,134.86,42.3573518126,-24.0794490801,48.7233529284,-6.5626481874,-4.7194490801,8.0834120797,48.92,-19.36,52.6115576656,132.93,53.7873518126,-39.4194490801,66.6856219945,-6.5626481874,-4.7194490801,8.0834120797,60.35,-34.7,69.6147434097,135.09,41.6873518126,-1.6694490801000001,41.7207665484,-6.5626481874,-4.7194490801,8.0834120797,48.25,3.05,48.3463028576,133.86,-6.5626481874,-4.7194490801,8.0834120797,-6.5626481874,-4.7194490801,8.0834120797,0.0,0.0,0.0,135.09,40.0373518126,-21.7994490801,45.5873394745,-6.5626481874,-4.7194490801,8.0834120797,46.6,-17.08,49.6315061226,132.93
2021-01-29 02:00:00,54.2369679151,-17.5014666787,56.9907889446,-6.7530320849,-4.6714666787,8.2113362658,60.99,-12.83,62.3248666264,135.75,40.9569679151,-24.911466678700002,47.9380265852,-6.7530320849,-4.6714666787,8.2113362658,47.71,-20.24,51.8256857166,133.8,51.6469679151,-40.3014666787,65.5104381857,-6.7530320849,-4.6714666787,8.2113362658,58.4,-35.63,68.4109413764,135.97,40.3169679151,-2.2114666787,40.3775740571,-6.7530320849,-4.6714666787,8.2113362658,47.07,2.46,47.1342391474,134.74,-6.7530320849,-4.6714666787,8.2113362658,-6.7530320849,-4.6714666787,8.2113362658,0.0,0.0,0.0,135.97,38.6869679151,-21.3914666787,44.2071977525,-6.7530320849,-4.6714666787,8.2113362658,45.44,-16.72,48.4185088577,133.8
2021-01-29 02:30:00,53.7080843972,-17.7918589605,56.5783401567,-6.5119156028,-4.5718589605,7.9565657901,60.22,-13.22,61.654008791,136.27,40.5280843972,-24.9718589605,47.6037746912,-6.5119156028,-4.5718589605,7.9565657901,47.04,-20.4,51.2730104441,134.27,51.4080843972,-40.9018589605,65.6943925142,-6.5119156028,-4.5718589605,7.9565657901,57.92,-36.33,68.3710121323,136.49,39.9180843972,-2.1318589605,39.9749707263,-6.5119156028,-4.5718589605,7.9565657901,46.43,2.44,46.4940695143,135.23,-6.5119156028,-4.5718589605,7.9565657901,-6.5119156028,-4.5718589605,7.9565657901,0.0,0.0,0.0,136.49,38.3280843972,-21.1318589605,43.767539532,-6.5119156028,-4.5718589605,7.9565657901,44.84,-16.56,47.8002008364,134.27
2021-01-29 03:00:00,52.2415682463,-17.6485602657,55.1421175898,-5.7784317537,-4.3985602657000005,7.2620662309,58.02,-13.25,59.5137202668,135.29,39.2215682463,-24.8685602657,46.4411100792,-5.7784317537,-4.3985602657000005,7.2620662309,45.0,-20.47,49.4370397577,133.32,49.7815682463,-40.2985602657,64.0482513153,-5.7784317537,-4.3985602657000005,7.2620662309,55.56,-35.9,66.1492524523,135.51,38.6415682463,-2.3385602657,38.7122675731,-5.7784317537,-4.3985602657000005,7.2620662309,44.42,2.06,44.4677411165,134.27,-5.7784317537,-4.3985602657000005,7.2620662309,-5.7784317537,-4.3985602657000005,7.2620662309,0.0,0.0,0.0,135.51,37.0615682463,-21.4385602657,42.8155545,-5.7784317537,-4.3985602657000005,7.2620662309,42.84,-17.04,46.1045247237,133.32
2021-01-29 03:30:00,50.9145677674,-17.6390646339,53.8834836671,-5.6554322326,-4.2890646339,7.0978862467,56.57,-13.35,58.1238969788,135.68,38.2845677674,-25.3490646339,45.9160452016,-5.6554322326,-4.2890646339,7.0978862467,43.94,-21.06,48.7262475469,133.74,48.5045677674,-40.4590646339,63.1635100779,-5.6554322326,-4.2890646339,7.0978862467,54.16,-36.17,65.127371358,135.9,37.7545677674,-2.6690646339,37.848795137,-5.6554322326,-4.2890646339,7.0978862467,43.41,1.62,43.4402175409,134.71,-5.6554322326,-4.2890646339,7.0978862467,-5.6554322326,-4.2890646339,7.0978862467,0.0,0.0,0.0,135.9,36.2245677674,-22.8090646339,42.8073911773,-5.6554322326,-4.2890646339,7.0978862467,41.88,-18.52,45.7921914741,133.74
2021-01-29 04:00:00,49.9169343725,-18.4695770053,53.2242953161,-5.5030656275,-4.1695770053,6.9042815487,55.42,-14.3,57.2351849827,136.33,37.3269343725,-25.7695770053,45.3582531484,-5.5030656275,-4.1695770053,6.9042815487,42.83,-21.6,47.9684156503,134.32,47.5669343725,-41.4095770053,63.0663643581,-5.5030656275,-4.1695770053,6.9042815487,53.07,-37.24,64.8324185882,136.53,36.8369343725,-2.9495770053,36.9548337633,-5.5030656275,-4.1695770053,6.9042815487,42.34,1.22,42.3575731127,135.27,-5.5030656275,-4.1695770053,6.9042815487,-5.5030656275,-4.1695770053,6.9042815487,0.0,0.0,0.0,136.53,35.2969343725,-21.6095770053,41.3865605534,-5.5030656275,-4.1695770053,6.9042815487,40.8,-17.44,44.3710896869,134.32
2021-01-29 04:30:00,49.5116016971,-10.9821310268,50.7149475451,-4.9883983029,-4.1021310268,6.4584515628,54.5,-6.88,54.9325440882,135.42,37.0016016971,-23.1821310268,43.6638262993,-4.9883983029,-4.1021310268,6.4584515628,41.99,-19.08,46.1216489298,133.88,46.3716016971,-54.7921310268,71.7809380435,-4.9883983029,-4.1021310268,6.4584515628,51.36,-50.69,72.1618022225,135.63,36.4916016971,-0.5321310268,36.4954813347,-4.9883983029,-4.1021310268,6.4584515628,41.48,3.5700000000000003,41.6333436082,134.85,-4.9883983029,-4.1021310268,6.4584515628,-4.9883983029,-4.1021310268,6.4584515628,0.0,0.0,0.0,135.63,34.8916016971,-20.9821310268,40.7145390667,-4.9883983029,-4.1021310268,6.4584515628,39.88,-16.88,43.3052975974,133.88
2021-01-29 05:00:00,49.1356350985,-10.8827715329,50.3263882349,-4.7443649015,-4.0827715329,6.259234914,53.88,-6.8,54.307406493,135.02,36.8156350985,-22.7627715329,43.2843476971,-4.7443649015,-4.0827715329,6.259234914,41.56,-18.68,45.5650743443,133.47,46.0456350985,-54.5027715329,71.3495102744,-4.7443649015,-4.0827715329,6.259234914,50.79,-50.42,71.5667555503,135.23,36.3156350985,-0.2527715329,36.316514784,-4.7443649015,-4.0827715329,6.259234914,41.06,3.83,41.2382407481,134.43,-4.7443649015,-4.0827715329,6.259234914,-4.7443649015,-4.0827715329,6.259234914,0.0,0.0,0.0,135.23,34.7356350985,-19.8027715329,39.9839230952,-4.7443649015,-4.0827715329,6.259234914,39.48,-15.72,42.4945737712,133.47
2021-01-29 05:30:00,50.4692684407,-10.4445249846,51.5386763421,-5.2707315593,-4.2345249846,6.7610511768,55.74,-6.21,56.0848615938,135.41,37.9392684407,-22.4745249846,44.0963985276,-5.2707315593,-4.2345249846,6.7610511768,43.21,-18.24,46.9020436655,133.85,47.2592684407,-54.2945249846,71.9814830137,-5.2707315593,-4.2345249846,6.7610511768,52.53,-50.06,72.5631070173,135.61,37.3892684407,0.1554750154,37.3895916936,-5.2707315593,-4.2345249846,6.7610511768,42.66,4.39,42.8852853552,134.81,-5.2707315593,-4.2345249846,6.7610511768,-5.2707315593,-4.2345249846,6.7610511768,0.0,0.0,0.0,135.61,35.7692684407,-20.4345249846,41.1947857881,-5.2707315593,-4.2345249846,6.7610511768,41.04,-16.2,44.1216681462,133.85
2021-01-29 06:00:00,51.9684184388,-9.2584081633,52.7866899583,-6.0215815612,-4.4584081633,7.4924527258,57.99,-4.8,58.1883158375,134.47,39.1584184388,-22.1584081633,44.9930748778,-6.0215815612,-4.4584081633,7.4924527258,45.18,-17.7,48.523421149,133.02,48.6484184388,-52.5884081633,71.6394394852,-6.0215815612,-4.4584081633,7.4924527258,54.67,-48.13,72.8375301613,134.67,38.5884184388,0.2315918367,38.5891133921,-6.0215815612,-4.4584081633,7.4924527258,44.61,4.69,44.8558602637,133.98,-6.0215815612,-4.4584081633,7.4924527258,-6.0215815612,-4.4584081633,7.4924527258,0.0,0.0,0.0,134.67,36.9384184388,-20.3384081633,42.1674946301,-6.0215815612,-4.4584081633,7.4924527258,42.96,-15.88,45.8010480229,133.02
2021-01-29 06:30:00,56.550684548,-7.1038446721,56.9951272652,-7.659315452,-4.9538446721,9.1217153118,64.21,-2.15,64.2459850886,133.51,43.120684548,-20.4438446721,47.7215278555,-7.659315452,-4.9538446721,9.1217153118,50.78,-15.49,53.0900037672,132.12,52.890684548,-49.9638446721,72.758575346,-7.659315452,-4.9538446721,9.1217153118,60.55,-45.01,75.4466871373,133.7,42.360684548,1.6861553279,42.394229739,-7.659315452,-4.9538446721,9.1217153118,50.02,6.64,50.4587950708,133.06,-7.659315452,-4.9538446721,9.1217153118,-7.659315452,-4.9538446721,9.1217153118,0.0,0.0,0.0,133.7,40.540684548,-17.5138446721,44.161995639,-7.659315452,-4.9538446721,9.1217153118,48.2,-12.56,49.809573377,132.12
2021-01-29 07:00:00,60.6187343455,-5.6058704416000005,60.8773910172,-9.4112656545,-5.4158704416,10.8583412113,70.03,-0.19,70.0302577462,132.65,46.2687343455,-19.2758704416,50.1233973232,-9.4112656545,-5.4158704416,10.8583412113,55.68,-13.86,57.3791076961,131.35,56.6487343455,-47.8958704416,74.1828383678,-9.4112656545,-5.4158704416,10.8583412113,66.06,-42.48,78.539633307,132.85,45.3687343455,2.5941295584,45.4428384267,-9.4112656545,-5.4158704416,10.8583412113,54.78,8.01,55.3625189095,132.27,-9.4112656545,-5.4158704416,10.8583412113,-9.4112656545,-5.4158704416,10.8583412113,0.0,0.0,0.0,132.85,43.4287343455,-18.0558704416,47.0326421143,-9.4112656545,-5.4158704416,10.8583412113,52.84,-12.64,54.3307942147,131.35
2021-01-29 07:30:00,65.6814675046,-3.4633405974,65.7727139599,-11.3985324954,-5.9733405974,12.8688515782,77.08,2.51,77.1208564527,131.48,50.2914675046,-17.2433405974,53.1654445926,-11.3985324954,-5.9733405974,12.8688515782,61.69,-11.27,62.710995846,130.23,61.3314675046,-45.1433405974,76.1542520583,-11.3985324954,-5.9733405974,12.8688515782,72.73,-39.17,82.6071534433,131.69,49.2214675046,4.2966594026,49.4086444393,-11.3985324954,-5.9733405974,12.8688515782,60.62,10.27,61.4837970526,131.14,-11.3985324954,-5.9733405974,12.8688515782,-11.3985324954,-5.9733405974,12.8688515782,0.0,0.0,0.0,131.69,47.0814675046,-16.7733405974,49.9800914083,-11.3985324954,-5.9733405974,12.8688515782,58.48,-10.8,59.468902798,130.23
2021-01-29 08:00:00,70.1136013772,-1.2565993182,70.1248610689,-11.8863986228,-6.3265993181999995,13.4652267398,82.0,5.07,82.1565876847,131.2,53.5436013772,-15.6065993182,55.7717060051,-11.8863986228,-6.3265993181999995,13.4652267398,65.43,-9.28,66.0848189829,130.01,65.4836013772,-42.8165993182,78.239141269,-11.8863986228,-6.3265993181999995,13.4652267398,77.37,-36.49,85.5431879228,131.4,52.3136013772,5.8534006818,52.6400530831,-11.8863986228,-6.3265993181999995,13.4652267398,64.2,12.18,65.3451788581,130.94,-11.8863986228,-6.3265993181999995,13.4652267398,-11.8863986228,-6.3265993181999995,13.4652267398,0.0,0.0,0.0,131.4,50.0736013772,-14.8065993182,52.2168645004,-11.8863986228,-6.3265993181999995,13.4652267398,61.96,-8.48,62.5376046871,130.01
2021-01-29 08:30:00,74.2971685848,-5.1302103468,74.4740781609,-12.9828314152,-6.7602103468,14.6374299482,87.28,1.63,87.2952192276,130.51,56.4671685848,-20.8402103468,60.1901611169,-12.9828314152,-6.7602103468,14.6374299482,69.45,-14.08,70.8628880303,129.51,70.2771685848,-30.5302103468,76.6222824517,-12.9828314152,-6.7602103468,14.6374299482,83.26,-23.77,86.586606932,130.71,55.2071685848,0.5797896532,55.2102129971,-12.9828314152,-6.7602103468,14.6374299482,68.19,7.34,68.5839026303,130.41,-12.9828314152,-6.7602103468,14.6374299482,-12.9828314152,-6.7602103468,14.6374299482,0.0,0.0,0.0,130.71,52.9371685848,-2.4002103468,52.9915543033,-12.9828314152,-6.7602103468,14.6374299482,65.92,4.36,66.0640295471,129.51
2021-01-29 09:00:00,76.9140181656,-4.9018917279,77.070063792,-13.5459818344,-6.8718917279,15.189355476,90.46,1.97,90.4814483748,130.03,58.6040181656,-21.4318917279,62.3999753862,-13.5459818344,-6.8718917279,15.189355476,72.15,-14.56,73.6044570661,129.13,72.9740181656,-26.1018917279,77.5017166198,-13.5459818344,-6.8718917279,15.189355476,86.52,-19.23,88.6312772107,130.22,57.2840181656,-0.0418917279,57.2840334833,-13.5459818344,-6.8718917279,15.189355476,70.83,6.83,71.1585398951,130.03,-13.5459818344,-6.8718917279,15.189355476,-13.5459818344,-6.8718917279,15.189355476,0.0,0.0,0.0,130.22,54.9740181656,5.0881082721,55.2089804205,-13.5459818344,-6.8718917279,15.189355476,68.52,11.96,69.5559630801,129.13
2021-01-29 09:30:00,78.1889840075,-4.1903464428,78.3011891572,-13.7810159925,-6.7203464428,15.3323011351,91.97,2.5300000000000002,92.0047922665,131.26,59.8389840075,-21.4503464428,63.5674552705,-13.7810159925,-6.7203464428,15.3323011351,73.62,-14.73,75.0791402455,130.39,74.1689840075,-25.7903464428,78.5250288656,-13.7810159925,-6.7203464428,15.3323011351,87.95,-19.07,89.9937075578,131.45,58.4689840075,0.3296535572,58.4699133088,-13.7810159925,-6.7203464428,15.3323011351,72.25,7.05,72.5931470595,131.31,-13.7810159925,-6.7203464428,15.3323011351,-13.7810159925,-6.7203464428,15.3323011351,0.0,0.0,0.0,131.45,56.2189840075,4.8796535572,56.430356916,-13.7810159925,-6.7203464428,15.3323011351,70.0,11.6,70.9546333935,130.39
2021-01-29 10:00:00,78.1099669755,-3.8249981786,78.2035648291,-13.6400330245,-6.7649981786,15.2254951075,91.75,2.94,91.7970920019,131.18,60.1299669755,-21.1849981786,63.7527809299,-13.6400330245,-6.7649981786,15.2254951075,73.77,-14.42,75.1661446397,130.31,74.0799669755,-25.3949981786,78.3118601463,-13.6400330245,-6.7649981786,15.2254951075,87.72,-18.63,89.6765036116,131.37,58.7499669755,0.5550018214,58.752588425,-13.6400330245,-6.7649981786,15.2254951075,72.39,7.32,72.7591540633,131.22,-13.6400330245,-6.7649981786,15.2254951075,-13.6400330245,-6.7649981786,15.2254951075,0.0,0.0,0.0,131.37,56.4399669755,4.6350018214,56.6299665731,-13.6400330245,-6.7649981786,15.2254951075,70.08,11.4,71.0011718213,130.31
2021-01-29 10:30:00,77.4980670667,-4.4421718812,77.625274815,-12.9519329333,-6.6521718812,14.5603556771,90.45,2.21,90.4769948661,131.48,59.4480670667,-21.1021718812,63.0822822675,-12.9519329333,-6.6521718812,14.5603556771,72.4,-14.45,73.8279249336,130.53,73.5580670667,-26.1221718812,78.0586772523,-12.9519329333,-6.6521718812,14.5603556771,86.51,-19.47,88.673902587,131.67,58.1080670667,0.7078281188000001,58.1123780178,-12.9519329333,-6.6521718812,14.5603556771,71.06,7.36,71.4401371779,131.45,-12.9519329333,-6.6521718812,14.5603556771,-12.9519329333,-6.6521718812,14.5603556771,0.0,0.0,0.0,131.67,55.8880670667,5.2678281188,56.1357822921,-12.9519329333,-6.6521718812,14.5603556771,68.84,11.92,69.8643829143,130.53
2021-01-29 11:00:00,76.4045169361,-4.7241253705,76.550425007,-12.1254830639,-6.4241253705,13.7221254297,88.53,1.7000000000000002,88.5463206463,131.92,59.2345169361,-20.7141253705,62.751916198,-12.1254830639,-6.4241253705,13.7221254297,71.36,-14.29,72.7767387288,130.88,72.5345169361,-26.5341253705,77.2354578955,-12.1254830639,-6.4241253705,13.7221254297,84.66,-20.11,87.0156750247,132.11,57.9245169361,1.1958746295,57.936860274,-12.1254830639,-6.4241253705,13.7221254297,70.05,7.62,70.4632308371,131.8,-12.1254830639,-6.4241253705,13.7221254297,-12.1254830639,-6.4241253705,13.7221254297,0.0,0.0,0.0,132.11,55.6745169361,5.8158746295,55.9774618376,-12.1254830639,-6.4241253705,13.7221254297,67.8,12.24,68.8959911751,130.88
2021-01-29 11:30:00,77.7139005078,-4.0816992742,77.8210164486,-10.6360994922,-5.9416992742,12.1832016594,88.35,1.8599999999999999,88.3695767784,131.92,59.6339005078,-20.4416992742,63.0401868572,-10.6360994922,-5.9416992742,12.1832016594,70.27,-14.5,71.7504209047,130.95,73.8539005078,-25.8916992742,78.2609654395,-10.6360994922,-5.9416992742,12.1832016594,84.49,-19.95,86.8133780013,132.11,58.3539005078,1.4683007258,58.3723702748,-10.6360994922,-5.9416992742,12.1832016594,68.99,7.41,69.3868013386,131.87,-10.6360994922,-5.9416992742,12.1832016594,-10.6360994922,-5.9416992742,12.1832016594,0.0,0.0,0.0,132.11,56.1639005078,5.6183007258,56.4442116013,-10.6360994922,-5.9416992742,12.1832016594,66.8,11.56,67.7928727817,130.95
2021-01-29 12:00:00,77.4302675807,-3.7958465998,77.5232532149,-10.3397324193,-5.9658465998,11.9373946972,87.77,2.17,87.796821127,132.28,59.3602675807,-21.7358465998,63.214621684,-10.3397324193,-5.9658465998,11.9373946972,69.7,-15.77,71.4617583047,131.45,73.5902675807,-25.7458465998,77.9639410223,-10.3397324193,-5.9658465998,11.9373946972,83.93,-19.78,86.2293065031,132.49,58.1002675807,0.3541534002,58.1013469515,-10.3397324193,-5.9658465998,11.9373946972,68.44,6.32,68.7311865167,132.36,-10.3397324193,-5.9658465998,11.9373946972,-10.3397324193,-5.9658465998,11.9373946972,0.0,0.0,0.0,132.49,55.9402675807,4.9141534002,56.1556982027,-10.3397324193,-5.9658465998,11.9373946972,66.28,10.88,67.1670514464,131.45
2021-01-29 12:30:00,79.0158008215,-4.2389211636,79.1294207744,-11.4341991785,-6.2889211636,13.0495762481,90.45,2.05,90.4732280843,131.79,60.2358008215,-21.1789211636,63.8505943767,-11.4341991785,-6.2889211636,13.0495762481,71.67,-14.89,73.2004166655,130.88,75.0658008215,-26.0289211636,79.4504826286,-11.4341991785,-6.2889211636,13.0495762481,86.5,-19.74,88.7238276902,132.0,58.9258008215,0.7810788364,58.9309773091,-11.4341991785,-6.2889211636,13.0495762481,70.36,7.07,70.7143160895,131.81,-11.4341991785,-6.2889211636,13.0495762481,-11.4341991785,-6.2889211636,13.0495762481,0.0,0.0,0.0,132.0,56.7258008215,5.5110788364,56.9928808605,-11.4341991785,-6.2889211636,13.0495762481,68.16,11.8,69.1738794633,130.88
2021-01-29 13:00:00,76.7577007071,-4.1631083374,76.8705150813,-8.5022992929,-5.7431083374,10.2602332645,85.26,1.58,85.2746386682,132.72,58.9277007071,-21.9131083374,62.8701696167,-8.5022992929,-5.7431083374,10.2602332645,67.43,-16.17,69.341717602,131.84,73.0277007071,-26.2531083374,77.6032909607,-8.5022992929,-5.7431083374,10.2602332645,81.53,-20.51,84.0702147018,132.93,57.7277007071,0.2868916626,57.7284135912,-8.5022992929,-5.7431083374,10.2602332645,66.23,6.03,66.5039382293,132.79,-8.5022992929,-5.7431083374,10.2602332645,-8.5022992929,-5.7431083374,10.2602332645,0.0,0.0,0.0,132.93,55.6177007071,4.2968916626,55.7834375949,-8.5022992929,-5.7431083374,10.2602332645,64.12,10.04,64.901278878,131.84
2021-01-29 13:30:00,76.7547176305,-4.6275359002,76.894087985,-9.1852823695,-5.8075359001999995,10.86723909,85.94,1.18,85.9481006189,132.72,58.5647176305,-22.7975359002,62.8454755274,-9.1852823695,-5.8075359001999995,10.86723909,67.75,-16.99,69.847853224,131.92,73.0047176305,-26.6975359002,77.7331796561,-9.1852823695,-5.8075359001999995,10.86723909,82.19,-20.89,84.8032322497,132.93,57.3747176305,-0.5575359002,57.3774264799,-9.1852823695,-5.8075359001999995,10.86723909,66.56,5.25,66.7667289898,132.79,-9.1852823695,-5.8075359001999995,10.86723909,-9.1852823695,-5.8075359001999995,10.86723909,0.0,0.0,0.0,132.93,55.2947176305,1.3124640998000001,55.3102916269,-9.1852823695,-5.8075359001999995,10.86723909,64.48,7.12,64.8719107164,131.92
2021-01-29 14:00:00,74.0315171808,-7.029193146,74.3644746661,-8.6884828192,-5.559193146,10.3147642792,82.72,-1.47,82.7330605018,133.57,56.8415171808,-22.579193146,61.1619002201,-8.6884828192,-5.559193146,10.3147642792,65.53,-17.02,67.7042192186,132.44,70.4315171808,-29.289193146,76.278800774,-8.6884828192,-5.559193146,10.3147642792,79.12,-23.73,82.6019812111,133.77,55.7115171808,-0.189193146,55.7118384244,-8.6884828192,-5.559193146,10.3147642792,64.4,5.37,64.6235011432,133.37,-8.6884828192,-5.559193146,10.3147642792,-8.6884828192,-5.559193146,10.3147642792,0.0,0.0,0.0,133.77,53.6715171808,3.160806854,53.7645092645,-8.6884828192,-5.559193146,10.3147642792,62.36,8.72,62.966721369300004,132.44
2021-01-29 14:30:00,74.1679502694,-7.9596334887,74.5938376304,-9.1720497306,-5.5296334887,10.7099646489,83.34,-2.43,83.3754190394,133.95,56.9179502694,-22.4096334887,61.1706198756,-9.1720497306,-5.5296334887,10.7099646489,66.09,-16.88,68.2116009195,132.7,70.5679502694,-30.3196334887,76.8057014818,-9.1720497306,-5.5296334887,10.7099646489,79.74,-24.79,83.5045609533,134.14,55.7979502694,0.0703665113,55.7979946388,-9.1720497306,-5.5296334887,10.7099646489,64.97,5.6,65.210895562,133.64,-9.1720497306,-5.5296334887,10.7099646489,-9.1720497306,-5.5296334887,10.7099646489,0.0,0.0,0.0,134.14,53.7479502694,3.2703665113,53.8473532801,-9.1720497306,-5.5296334887,10.7099646489,62.92,8.8,63.5324043304,132.7
2021-01-29 15:00:00,76.4614672117,-7.4616192423,76.8246817754,-11.3885327883,-6.0416192423,12.8918517731,87.85,-1.42,87.8614756307,134.77,58.5614672117,-23.4916192423,63.0975563443,-11.3885327883,-6.0416192423,12.8918517731,69.95,-17.45,72.0937237213,133.65,72.6514672117,-30.0716192423,78.6291165655,-11.3885327883,-6.0416192423,12.8918517731,84.04,-24.03,87.4080230871,134.96,57.3314672117,-0.6916192423,57.3356387409,-11.3885327883,-6.0416192423,12.8918517731,68.72,5.35,68.9279399083,134.59,-11.3885327883,-6.0416192423,12.8918517731,-11.3885327883,-6.0416192423,12.8918517731,0.0,0.0,0.0,134.96,55.2914672117,1.3983807577,55.3091476626,-11.3885327883,-6.0416192423,12.8918517731,66.68,7.44,67.0937851071,133.65
2021-01-29 15:30:00,76.4947507482,-8.0642694278,76.9186540017,-11.7152492518,-6.2442694278,13.2754648024,88.21,-1.82,88.2287736512,133.94,58.6447507482,-23.4542694278,63.1609811886,-11.7152492518,-6.2442694278,13.2754648024,70.36,-17.21,72.4342025565,132.8,72.6747507482,-30.4042694278,78.7784170681,-11.7152492518,-6.2442694278,13.2754648024,84.39,-24.16,87.7802808152,134.14,57.3847507482,-0.8742694278,57.3914102063,-11.7152492518,-6.2442694278,13.2754648024,69.1,5.37,69.3083465392,133.73,-11.7152492518,-6.2442694278,13.2754648024,-11.7152492518,-6.2442694278,13.2754648024,0.0,0.0,0.0,134.14,55.3647507482,1.5557305721999999,55.3866041839,-11.7152492518,-6.2442694278,13.2754648024,67.08,7.8,67.5319657644,132.8
2021-01-29 16:00:00,77.6540344127,-8.7466874371,78.1450804702,-12.3659655873,-6.4766874371,13.9593905692,90.02,-2.27,90.0486163136,133.94,59.3440344127,-23.0866874371,63.676601332,-12.3659655873,-6.4766874371,13.9593905692,71.71,-16.61,73.6085334727,132.67,73.7540344127,-31.0366874371,80.0183326446,-12.3659655873,-6.4766874371,13.9593905692,86.12,-24.56,89.5536040592,134.14,58.0740344127,-0.5666874371,58.0767992198,-12.3659655873,-6.4766874371,13.9593905692,70.44,5.91,70.6874932361,133.59,-12.3659655873,-6.4766874371,13.9593905692,-12.3659655873,-6.4766874371,13.9593905692,0.0,0.0,0.0,134.14,55.9940344127,3.9233125629,56.1313127521,-12.3659655873,-6.4766874371,13.9593905692,68.36,10.4,69.1465805373,132.67
2021-01-29 16:30:00,80.8437673983,-8.0557988323,81.2441420779,-13.5962326017,-6.8057988323,15.2044874529,94.44,-1.25,94.4482720858,132.93,61.6037673983,-22.9257988323,65.7313959213,-13.5962326017,-6.8057988323,15.2044874529,75.2,-16.12,76.9083506519,131.78,76.7737673983,-29.9857988323,82.4218386845,-13.5962326017,-6.8057988323,15.2044874529,90.37,-23.18,93.2954945322,133.11,60.2437673983,-0.6657988323,60.2474464059,-13.5962326017,-6.8057988323,15.2044874529,73.84,6.14,74.0948392265,132.67,-13.5962326017,-6.8057988323,15.2044874529,-13.5962326017,-6.8057988323,15.2044874529,0.0,0.0,0.0,133.11,58.0437673983,4.3542011677,58.2068552801,-13.5962326017,-6.8057988323,15.2044874529,71.64,11.16,72.5040357497,131.78
2021-01-29 17:00:00,83.9204842627,-6.0992737648,84.1418375088,-15.0195157373,-7.2792737648,16.6905266401,98.94,1.18,98.9470363376,131.56,64.2004842627,-21.4392737648,67.685630965,-15.0195157373,-7.2792737648,16.6905266401,79.22,-14.16,80.4755490817,130.52,79.6304842627,-27.7092737648,84.3138059661,-15.0195157373,-7.2792737648,16.6905266401,94.65,-20.43,96.8297857067,131.76,62.7004842627,0.4807262352,62.7023271059,-15.0195157373,-7.2792737648,16.6905266401,77.72,7.76,78.1064401954,131.39,-15.0195157373,-7.2792737648,16.6905266401,-15.0195157373,-7.2792737648,16.6905266401,0.0,0.0,0.0,131.76,60.3804842627,4.1607262352,60.5236691106,-15.0195157373,-7.2792737648,16.6905266401,75.4,11.44,76.2629241506,130.52
2021-01-29 17:30:00,86.8966006803,-8.2036053733,87.2829785864,-16.4833993197,-7.7236053733,18.2032011771,103.38,-0.48,103.3811143295,130.72,66.7766006803,-23.2236053733,70.6997188463,-16.4833993197,-7.7236053733,18.2032011771,83.26,-15.5,84.6904811652,129.7,82.9166006803,-21.6136053733,85.6872838034,-16.4833993197,-7.7236053733,18.2032011771,99.4,-13.89,100.365791483,130.91,65.2066006803,-1.5136053733,65.2241655639,-16.4833993197,-7.7236053733,18.2032011771,81.69,6.21,81.9256992646,130.55,-16.4833993197,-7.7236053733,18.2032011771,-16.4833993197,-7.7236053733,18.2032011771,0.0,0.0,0.0,130.91,63.1566006803,6.5963946267,63.5001467051,-16.4833993197,-7.7236053733,18.2032011771,79.64,14.32,80.91719224,129.7
2021-01-29 18:00:00,87.4759840492,-14.7671362442,88.7136748097,-17.0740159508,-7.8671362442,18.7993045981,104.55,-6.9,104.777442706,131.41,67.2359840492,-28.3371362442,72.9634897849,-17.0740159508,-7.8671362442,18.7993045981,84.31,-20.47,86.7594202378,130.25,84.3759840492,-14.0471362442,85.5372943279,-17.0740159508,-7.8671362442,18.7993045981,101.45,-6.18,101.6380583246,131.62,65.6659840492,-6.2971362442,65.9672296374,-17.0740159508,-7.8671362442,18.7993045981,82.74,1.57,82.7548941151,131.1,-17.0740159508,-7.8671362442,18.7993045981,-17.0740159508,-7.8671362442,18.7993045981,0.0,0.0,0.0,131.62,64.3659840492,14.0528637558,65.8821894169,-17.0740159508,-7.8671362442,18.7993045981,81.44,21.92,84.3383661212,130.25
2021-01-29 18:30:00,86.5358670324,-15.9173363657,87.9876007176,-16.7241329676,-7.7473363657,18.4314363054,103.26,-8.17,103.582703672,131.86,66.4058670324,-29.2473363657,72.5613248281,-16.7241329676,-7.7473363657,18.4314363054,83.13,-21.5,85.8652834387,130.65,83.4758670324,-15.1773363657,84.8443982592,-16.7241329676,-7.7473363657,18.4314363054,100.2,-7.43,100.4750959193,132.06,64.8758670324,-7.1073363657,65.264020359,-16.7241329676,-7.7473363657,18.4314363054,81.6,0.64,81.6025097653,131.52,-16.7241329676,-7.7473363657,18.4314363054,-16.7241329676,-7.7473363657,18.4314363054,0.0,0.0,0.0,132.06,63.5958670324,13.4526636343,65.003141943,-16.7241329676,-7.7473363657,18.4314363054,80.32,21.2,83.0707072319,130.65
2021-01-29 19:00:00,84.4349503117,-16.7795380375,86.0860832591,-16.1850496883,-7.4695380375,17.825538755,100.62,-9.31,101.0497921819,132.33,64.6849503117,-30.8495380375,71.6647528005,-16.1850496883,-7.4695380375,17.825538755,80.87,-23.38,84.1818347389,131.18,81.4849503117,-16.0195380375,83.0447031799,-16.1850496883,-7.4695380375,17.825538755,97.67,-8.55,98.0435178887,132.52,63.2349503117,-8.489538037500001,63.8022820674,-16.1850496883,-7.4695380375,17.825538755,79.42,-1.02,79.4265497173,132.06,-16.1850496883,-7.4695380375,17.825538755,-16.1850496883,-7.4695380375,17.825538755,0.0,0.0,0.0,132.52,62.0549503117,11.9704619625,63.1989621575,-16.1850496883,-7.4695380375,17.825538755,78.24,19.44,80.6189258177,131.18
2021-01-29 19:30:00,81.4964169137,-18.2050463235,83.5050278811,-15.1235830863,-7.0950463235,16.7051623069,96.62,-11.11,97.2566527287,132.75,62.2664169137,-32.2550463235,70.1248507207,-15.1235830863,-7.0950463235,16.7051623069,77.39,-25.16,81.3771325373,131.56,78.6964169137,-17.4350463235,80.6046330887,-15.1235830863,-7.0950463235,16.7051623069,93.82,-10.34,94.3880712802,132.94,60.9264169137,-9.7650463235,61.7040064149,-15.1235830863,-7.0950463235,16.7051623069,76.05,-2.67,76.0968553884,132.47,-15.1235830863,-7.0950463235,16.7051623069,-15.1235830863,-7.0950463235,16.7051623069,0.0,0.0,0.0,132.94,59.7564169137,10.5849536765,60.6866592152,-15.1235830863,-7.0950463235,16.7051623069,74.88,17.68,76.9389160308,131.56
2021-01-29 20:00:00,77.9822001655,-19.6858708609,80.4285835646,-13.9377998345,-6.7158708609,15.4714312734,91.92,-12.97,92.8305299996,132.84,59.6322001655,-33.1058708609,68.2055568267,-13.9377998345,-6.7158708609,15.4714312734,73.57,-26.39,78.1599449846,131.56,75.3422001655,-18.9058708609,77.678047599,-13.9377998345,-6.7158708609,15.4714312734,89.28,-12.19,90.1083486698,133.04,58.3922001655,-10.5658708609,59.3404302918,-13.9377998345,-6.7158708609,15.4714312734,72.33,-3.85,72.4323919252,132.47,-13.9377998345,-6.7158708609,15.4714312734,-13.9377998345,-6.7158708609,15.4714312734,0.0,0.0,0.0,133.04,57.3022001655,11.0841291391,58.3643732304,-13.9377998345,-6.7158708609,15.4714312734,71.24,17.8,73.4300864769,131.56
2021-01-29 20:30:00,73.7207000744,-22.4693695095,77.0688924639,-12.7392999256,-6.2493695095,14.1895870927,86.46,-16.22,87.9682897412,133.23,56.3807000744,-34.2193695095,65.9526238334,-12.7392999256,-6.2493695095,14.1895870927,69.12,-27.97,74.5647054577,131.81,71.2907000744,-21.6593695095,74.5083364775,-12.7392999256,-6.2493695095,14.1895870927,84.03,-15.41,85.4313115901,133.44,55.2807000744,-11.6493695095,56.4948104757,-12.7392999256,-6.2493695095,14.1895870927,68.02,-5.4,68.2340120468,132.76,-12.7392999256,-6.2493695095,14.1895870927,-12.7392999256,-6.2493695095,14.1895870927,0.0,0.0,0.0,133.44,54.1807000744,10.5106304905,55.190774717,-12.7392999256,-6.2493695095,14.1895870927,66.92,16.76,68.9868393246,131.81
2021-01-29 21:00:00,70.2068833497,-24.3897537042,74.3227189723,-11.7931166503,-5.8997537042,13.186534575,82.0,-18.49,84.0587895464,134.07,53.6368833497,-35.8197537042,64.4978295053,-11.7931166503,-5.8997537042,13.186534575,65.43,-29.92,71.9464474453,132.58,67.9268833497,-23.5597537042,71.8966165839,-11.7931166503,-5.8997537042,13.186534575,79.72,-17.66,81.6526423332,134.28,52.6468833497,-13.0197537042,54.232908026,-11.7931166503,-5.8997537042,13.186534575,64.44,-7.12,64.8321525171,133.55,-11.7931166503,-5.8997537042,13.186534575,-11.7931166503,-5.8997537042,13.186534575,0.0,0.0,0.0,134.28,51.6468833497,9.2602462958,52.4704938151,-11.7931166503,-5.8997537042,13.186534575,63.44,15.16,65.2262155885,132.58
2021-01-29 21:30:00,66.8132000262,-25.5136207088,71.5188684154,-11.0667999738,-5.6236207088,12.413668738,77.88,-19.89,80.3797642445,133.74,51.1132000262,-36.7036207088,62.9262662968,-11.0667999738,-5.6236207088,12.413668738,62.18,-31.08,69.5148818599,132.25,64.6832000262,-24.6736207088,69.2293573891,-11.0667999738,-5.6236207088,12.413668738,75.75,-19.05,78.1086742942,133.97,50.2132000262,-13.9836207088,52.1239590304,-11.0667999738,-5.6236207088,12.413668738,61.28,-8.36,61.8476191943,133.22,-11.0667999738,-5.6236207088,12.413668738,-11.0667999738,-5.6236207088,12.413668738,0.0,0.0,0.0,133.97,49.1732000262,6.7363792912000005,49.632473309,-11.0667999738,-5.6236207088,12.413668738,60.24,12.36,61.4949363769,132.25
2021-01-29 22:00:00,63.6510000178,-27.8253739928,69.4672674078,-9.8789999822,-5.2553739928,11.189888134,73.53,-22.57,76.9159658328,135.31,48.5110000178,-38.1953739928,61.7430459013,-9.8789999822,-5.2553739928,11.189888134,58.39,-32.94,67.0405526529,133.72,61.6810000178,-26.9653739928,67.3177328626,-9.8789999822,-5.2553739928,11.189888134,71.56,-21.71,74.7807308068,135.56,47.7310000178,-15.0653739928,50.0521114064,-9.8789999822,-5.2553739928,11.189888134,57.61,-9.81,58.4392693315,134.69,-9.8789999822,-5.2553739928,11.189888134,-9.8789999822,-5.2553739928,11.189888134,0.0,0.0,0.0,135.56,46.7610000178,6.7846260072,47.2506325114,-9.8789999822,-5.2553739928,11.189888134,56.64,12.04,57.9055368682,133.72
2021-01-29 22:30:00,60.4952500029,-29.1457341779,67.1501980167,-8.9447499971,-4.9357341779,10.216164857,69.44,-24.21,73.5393615692,135.63,45.9852500029,-38.9457341779,60.2612099819,-8.9447499971,-4.9357341779,10.216164857,54.93,-34.01,64.6063851334,133.95,58.6652500029,-28.2757341779,65.1239487531,-8.9447499971,-4.9357341779,10.216164857,67.61,-23.34,71.5252941273,135.86,45.3152500029,-15.7257341779,47.9663486025,-8.9447499971,-4.9357341779,10.216164857,54.26,-10.79,55.3224339667,134.93,-8.9447499971,-4.9357341779,10.216164857,-8.9447499971,-4.9357341779,10.216164857,0.0,0.0,0.0,135.86,44.3752500029,8.6642658221,45.2131874021,-8.9447499971,-4.9357341779,10.216164857,53.32,13.6,55.0271060478,133.95
