Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-29 23:00:00,57.25468337,-29.9211704352,64.6016656752,-8.04531663,-4.6511704352,9.2930353542,65.3,-25.27,70.0190181308,136.1,43.51468337,-39.2811704352,58.6219926269,-8.04531663,-4.6511704352,9.2930353542,51.56,-34.63,62.1101481241,134.35,55.56468337,-29.0711704352,62.7101824944,-8.04531663,-4.6511704352,9.2930353542,63.61,-24.42,68.1363962945,136.35,42.90468337,-15.9411704352,45.7704355444,-8.04531663,-4.6511704352,9.2930353542,50.95,-11.29,52.1858850648,135.37,-8.04531663,-4.6511704352,9.2930353542,-8.04531663,-4.6511704352,9.2930353542,0.0,0.0,0.0,136.35,41.95468337,7.5088295648,42.62133243,-8.04531663,-4.6511704352,9.2930353542,50.0,12.16,51.4574154034,134.35
2021-01-29 23:30:00,55.3077000657,-30.7423392772,63.2774297107,-7.1322999343,-4.3623392772,8.3606044233,62.44,-26.38,67.7839066446,136.48,41.8877000657,-39.5623392772,57.6173420584,-7.1322999343,-4.3623392772,8.3606044233,49.02,-35.2,60.3489883925,134.67,53.7077000657,-29.8723392772,61.4562747019,-7.1322999343,-4.3623392772,8.3606044233,60.84,-25.51,65.9717037828,136.73,41.3577000657,-16.1123392772,44.385434905,-7.1322999343,-4.3623392772,8.3606044233,48.49,-11.75,49.8933121771,135.67,-7.1322999343,-4.3623392772,8.3606044233,-7.1322999343,-4.3623392772,8.3606044233,0.0,0.0,0.0,136.73,40.4277000657,7.5176607228,41.1207265906,-7.1322999343,-4.3623392772,8.3606044233,47.56,11.88,49.0213014923,134.67
2021-01-30 00:00:00,53.8542833865,-30.9328356003,62.105749793,-6.3757166135,-4.1328356003,7.5980321422,60.23,-26.8,65.9233865938,136.48,40.7942833865,-39.6328356003,56.8764908793,-6.3757166135,-4.1328356003,7.5980321422,47.17,-35.5,59.0360813401,134.6,52.3342833865,-30.0928356003,60.36932973,-6.3757166135,-4.1328356003,7.5980321422,58.71,-25.96,64.1933462284,136.73,40.3342833865,-16.2428356003,43.4819977076,-6.3757166135,-4.1328356003,7.5980321422,46.71,-12.11,48.2542868562,135.58,-6.3757166135,-4.1328356003,7.5980321422,-6.3757166135,-4.1328356003,7.5980321422,0.0,0.0,0.0,136.73,39.3442833865,7.5071643997,40.0540903345,-6.3757166135,-4.1328356003,7.5980321422,45.72,11.64,47.1784696657,134.6
2021-01-30 00:30:00,57.2804667558,-29.6105458096,64.4812863931,-6.7795332442,-4.2605458096,8.0071419124,64.06,-25.35,68.8934401812,135.88,43.2304667558,-39.2405458096,58.3840191436,-6.7795332442,-4.2605458096,8.0071419124,50.01,-34.98,61.0295051594,134.16,55.6404667558,-28.7705458096,62.6386928902,-6.7795332442,-4.2605458096,8.0071419124,62.42,-24.51,67.059648821,136.11,42.7004667558,-15.9505458096,45.5823405804,-6.7795332442,-4.2605458096,8.0071419124,49.48,-11.69,50.8421724556,135.14,-6.7795332442,-4.2605458096,8.0071419124,-6.7795332442,-4.2605458096,8.0071419124,0.0,0.0,0.0,136.11,41.7404667558,7.9394541904,42.4888396857,-6.7795332442,-4.2605458096,8.0071419124,48.52,12.2,50.0302948222,134.16
2021-01-30 01:00:00,57.1248834121,-30.6598253974,64.8326861872,-8.1651165879,-4.7698253974,9.4562340927,65.29,-25.89,70.2358612106,135.29,43.6448834121,-38.4798253974,58.1856753048,-8.1651165879,-4.7698253974,9.4562340927,51.81,-33.71,61.8113274409,133.42,55.4248834121,-29.7898253974,62.9233772016,-8.1651165879,-4.7698253974,9.4562340927,63.59,-25.02,68.3351190824,135.53,43.0448834121,-15.4598253974,45.7369455613,-8.1651165879,-4.7698253974,9.4562340927,51.21,-10.69,52.3138624076,134.38,-8.1651165879,-4.7698253974,9.4562340927,-8.1651165879,-4.7698253974,9.4562340927,0.0,0.0,0.0,135.53,41.9948834121,8.7101746026,42.8886625392,-8.1651165879,-4.7698253974,9.4562340927,50.16,13.48,51.9397343081,133.42
2021-01-30 01:30:00,55.7299834509,-31.780169702,64.154580832,-8.5400165491,-4.860169702,9.8261453373,64.27,-26.92,69.6801212686,136.02,42.5299834509,-39.020169702,57.7180486149,-8.5400165491,-4.860169702,9.8261453373,51.07,-34.16,61.441439599,134.07,54.0899834509,-30.890169702,62.2890752375,-8.5400165491,-4.860169702,9.8261453373,62.63,-26.03,67.823873378,136.25,41.9499834509,-15.800169702,44.8268499244,-8.5400165491,-4.860169702,9.8261453373,50.49,-10.94,51.6616269585,135.03,-8.5400165491,-4.860169702,9.8261453373,-8.5400165491,-4.860169702,9.8261453373,0.0,0.0,0.0,136.25,41.1799834509,8.499830298,42.0480457586,-8.5400165491,-4.860169702,9.8261453373,49.72,13.36,51.483667313,134.07
2021-01-30 02:00:00,53.6580501645,-32.0293530419,62.4905257119,-8.4419498355,-4.8393530419,9.7306656961,62.1,-27.19,67.7916373899,135.75,40.6480501645,-39.8593530419,56.9300624196,-8.4419498355,-4.8393530419,9.7306656961,49.09,-35.02,60.3011484136,133.86,52.0980501645,-31.1493530419,60.6999919759,-8.4419498355,-4.8393530419,9.7306656961,60.54,-26.31,66.0099060748,135.99,40.1280501645,-16.6693530419,43.4525918772,-8.4419498355,-4.8393530419,9.7306656961,48.57,-11.83,49.9899369874,134.86,-8.4419498355,-4.8393530419,9.7306656961,-8.4419498355,-4.8393530419,9.7306656961,0.0,0.0,0.0,135.99,39.1580501645,7.6806469581,39.9042006609,-8.4419498355,-4.8393530419,9.7306656961,47.6,12.52,49.2190044597,133.86
2021-01-30 02:30:00,53.033650175,-31.8341728026,61.8545277964,-7.386349825,-4.5441728026,8.6722355939,60.42,-27.29,66.2972133653,136.24,40.023650175,-40.1341728026,56.6801940706,-7.386349825,-4.5441728026,8.6722355939,47.41,-35.59,59.2820057016,134.36,51.513650175,-30.974172802600002,60.1086976665,-7.386349825,-4.5441728026,8.6722355939,58.9,-26.43,64.5581513056,136.47,39.543650175,-16.8341728026,42.9777808072,-7.386349825,-4.5441728026,8.6722355939,46.93,-12.29,48.5125653826,135.36,-7.386349825,-4.5441728026,8.6722355939,-7.386349825,-4.5441728026,8.6722355939,0.0,0.0,0.0,136.47,38.533650175,7.1758271974,39.196105569,-7.386349825,-4.5441728026,8.6722355939,45.92,11.72,47.3920330857,134.36
2021-01-30 03:00:00,51.2390668597,-31.900249608,60.3578321157,-6.9609331403,-4.370249608,8.2191040765,58.2,-27.53,64.3827686575,136.16,38.7590668597,-40.440249608,56.0149895313,-6.9609331403,-4.370249608,8.2191040765,45.72,-36.07,58.2354127658,134.36,49.7990668597,-31.060249608,58.6914488304,-6.9609331403,-4.370249608,8.2191040765,56.76,-26.69,62.7220352029,136.39,38.3390668597,-17.160249608,42.0042642393,-6.9609331403,-4.370249608,8.2191040765,45.3,-12.79,47.0709475154,135.36,-6.9609331403,-4.370249608,8.2191040765,-6.9609331403,-4.370249608,8.2191040765,0.0,0.0,0.0,136.39,37.3590668597,6.669750392,37.9497753211,-6.9609331403,-4.370249608,8.2191040765,44.32,11.04,45.6743253918,134.36
2021-01-30 03:30:00,49.6622501265,-23.5396970949,54.9586792686,-6.2677498735,-4.1496970949,7.516959123,55.93,-19.39,59.1957515367,135.92,37.8722501265,-37.9396970949,53.6071631902,-6.2677498735,-4.1496970949,7.516959123,44.14,-33.79,55.5887011901,134.62,47.2822501265,-47.7996970949,67.2340852499,-6.2677498735,-4.1496970949,7.516959123,53.55,-43.65,69.0863590009,136.15,37.4722501265,-14.6096970949,40.2195571675,-6.2677498735,-4.1496970949,7.516959123,43.74,-10.46,44.9733165333,135.62,-6.2677498735,-4.1496970949,7.516959123,-6.2677498735,-4.1496970949,7.516959123,0.0,0.0,0.0,136.15,36.4522501265,9.0103029051,37.5493288586,-6.2677498735,-4.1496970949,7.516959123,42.72,13.16,44.7010514418,134.62
2021-01-30 04:00:00,48.6244669521,-17.2563984001,51.5957563383,-5.5455330479,-3.9763984001,6.823831843,54.17,-13.28,55.7740737261,135.4,37.0644669521,-35.5363984001,51.3479339574,-5.5455330479,-3.9763984001,6.823831843,42.61,-31.56,53.0249535596,134.47,45.5644669521,-60.7463984001,75.9357989832,-5.5455330479,-3.9763984001,6.823831843,51.11,-56.77,76.3875971608,135.62,36.6644669521,-12.3663984001,38.6938101803,-5.5455330479,-3.9763984001,6.823831843,42.21,-8.39,43.0357549022,135.48,-5.5455330479,-3.9763984001,6.823831843,-5.5455330479,-3.9763984001,6.823831843,0.0,0.0,0.0,135.62,35.5344669521,9.9436015999,36.8995061531,-5.5455330479,-3.9763984001,6.823831843,41.08,13.92,43.3743334243,134.47
2021-01-30 04:30:00,47.8674837928,-16.7307298409,50.7071328874,-5.2225162072,-3.9007298409,6.5184636860000005,53.09,-12.83,54.6182844842,136.18,36.3674837928,-36.4007298409,51.4549026855,-5.2225162072,-3.9007298409,6.5184636860000005,41.59,-32.5,52.7823654263,135.34,44.8474837928,-60.7507298409,75.5112440551,-5.2225162072,-3.9007298409,6.5184636860000005,50.07,-56.85,75.7557086958,136.4,36.0174837928,-12.9307298409,38.2683016736,-5.2225162072,-3.9007298409,6.5184636860000005,41.24,-9.03,42.2170403984,136.35,-5.2225162072,-3.9007298409,6.5184636860000005,-5.2225162072,-3.9007298409,6.5184636860000005,0.0,0.0,0.0,136.4,34.9374837928,7.8992701591,35.8193557008,-5.2225162072,-3.9007298409,6.5184636860000005,40.16,11.8,41.8576826879,135.34
2021-01-30 05:00:00,47.1639339069,-16.44924062,49.9501169023,-4.7260660931,-3.8092406199999997,6.0700918294,51.89,-12.64,53.4073187868,135.84,35.8439339069,-36.43924062,51.1136562465,-4.7260660931,-3.8092406199999997,6.0700918294,40.57,-32.63,52.0638242929,135.04,44.2139339069,-60.25924062,74.7398690902,-4.7260660931,-3.8092406199999997,6.0700918294,48.94,-56.45,74.7109503353,136.06,35.5239339069,-13.06924062,37.8517493731,-4.7260660931,-3.8092406199999997,6.0700918294,40.25,-9.26,41.3014539696,136.05,-4.7260660931,-3.8092406199999997,6.0700918294,-4.7260660931,-3.8092406199999997,6.0700918294,0.0,0.0,0.0,136.06,34.3939339069,6.75075938,35.0501846186,-4.7260660931,-3.8092406199999997,6.0700918294,39.12,10.56,40.5202171761,135.04
2021-01-30 05:30:00,47.8106841553,-16.4924271864,50.5753069581,-4.7793158447,-3.8624271864,6.144933174,52.59,-12.63,54.0853492177,135.84,36.2806841553,-35.9324271864,51.0629745147,-4.7793158447,-3.8624271864,6.144933174,41.06,-32.07,52.0999856046,134.95,44.8206841553,-60.2924271864,75.1270291186,-4.7793158447,-3.8624271864,6.144933174,49.6,-56.43,75.1299201384,136.06,35.9306841553,-12.6024271864,38.0767019956,-4.7793158447,-3.8624271864,6.144933174,40.71,-8.74,41.6376236113,135.95,-4.7793158447,-3.8624271864,6.144933174,-4.7793158447,-3.8624271864,6.144933174,0.0,0.0,0.0,136.06,34.8206841553,8.9775728136,35.959377896,-4.7793158447,-3.8624271864,6.144933174,39.6,12.84,41.6296240675,134.95
2021-01-30 06:00:00,48.2522674134,-16.3639164073,50.9515364902,-5.0677325866,-3.9539164073,6.4277032076000005,53.32,-12.41,54.7451413369,135.1,36.5422674134,-35.5439164073,50.9775176061,-5.0677325866,-3.9539164073,6.4277032076000005,41.61,-31.59,52.2428961678,134.25,45.2322674134,-59.7339164073,74.9272899864,-5.0677325866,-3.9539164073,6.4277032076000005,50.3,-55.78,75.1099088004,135.31,36.1722674134,-12.4339164073,38.2496432277,-5.0677325866,-3.9539164073,6.4277032076000005,41.24,-8.48,42.1028265084,135.25,-5.0677325866,-3.9539164073,6.4277032076000005,-5.0677325866,-3.9539164073,6.4277032076000005,0.0,0.0,0.0,135.31,35.0522674134,9.1660835927,36.2309058574,-5.0677325866,-3.9539164073,6.4277032076000005,40.12,13.12,42.2107663991,134.25
2021-01-30 06:30:00,50.664467269,-14.9045409909,52.8113016863,-6.115532731,-4.2145409909,7.4271189803,56.78,-10.69,57.7775432153,134.58,38.394467269,-35.0745409909,52.0034474107,-6.115532731,-4.2145409909,7.4271189803,44.51,-30.86,54.1616072509,133.86,47.444467269,-58.0045409909,74.9366682607,-6.115532731,-4.2145409909,7.4271189803,53.56,-53.79,75.9080871844,134.79,37.964467269,-12.0845409909,39.8413968879,-6.115532731,-4.2145409909,7.4271189803,44.08,-7.87,44.7770398754,134.86,-6.115532731,-4.2145409909,7.4271189803,-6.115532731,-4.2145409909,7.4271189803,0.0,0.0,0.0,134.79,36.804467269,10.8654590091,38.3748226111,-6.115532731,-4.2145409909,7.4271189803,42.92,15.08,45.4921179986,133.86
2021-01-30 07:00:00,52.1859506341,-14.580353691300001,54.1845010806,-6.4140493659,-4.3703536913,7.7614444954,58.6,-10.21,59.4828050784,134.46,39.6859506341,-34.2503536913,52.4219553786,-6.4140493659,-4.3703536913,7.7614444954,46.1,-29.88,54.9365488541,133.69,48.8859506341,-57.6003536913,75.5489041268,-6.4140493659,-4.3703536913,7.7614444954,55.3,-53.23,76.7562564225,134.66,39.1859506341,-11.3203536913,40.7883455756,-6.4140493659,-4.3703536913,7.7614444954,45.6,-6.95,46.1265921134,134.68,-6.4140493659,-4.3703536913,7.7614444954,-6.4140493659,-4.3703536913,7.7614444954,0.0,0.0,0.0,134.66,37.9859506341,11.4296463087,39.6682399448,-6.4140493659,-4.3703536913,7.7614444954,44.4,15.8,47.1274866718,133.69
2021-01-30 07:30:00,53.7137507819,-14.2411944448,55.5695837871,-7.2762492181,-4.6211944448,8.6197007362,60.99,-9.62,61.7440240023,134.34,40.9337507819,-33.7511944448,53.0538884486,-7.2762492181,-4.6211944448,8.6197007362,48.21,-29.13,56.3272669317,133.56,50.2837507819,-57.2011944448,76.1605687912,-7.2762492181,-4.6211944448,8.6197007362,57.56,-52.58,77.960310415,134.55,40.3837507819,-10.8611944448,41.8188100258,-7.2762492181,-4.6211944448,8.6197007362,47.66,-6.24,48.0667577438,134.57,-7.2762492181,-4.6211944448,8.6197007362,-7.2762492181,-4.6211944448,8.6197007362,0.0,0.0,0.0,134.55,39.2037507819,11.6588055552,40.90063352,-7.2762492181,-4.6211944448,8.6197007362,46.48,16.28,49.2486426209,133.56
2021-01-30 08:00:00,55.6573007068,-13.031570804,57.162548575,-7.8226992932,-4.801570804,9.1787638828,63.48,-8.23,64.0112747881,134.34,42.4573007068,-33.121570804,53.848498919,-7.8226992932,-4.801570804,9.1787638828,50.28,-28.32,57.7070255688,133.56,52.0873007068,-56.111570804,76.561055851,-7.8226992932,-4.801570804,9.1787638828,59.91,-51.31,78.8791746914,134.55,41.8573007068,-10.171570804,43.0754509562,-7.8226992932,-4.801570804,9.1787638828,49.68,-5.37,49.9693836264,134.57,-7.8226992932,-4.801570804,9.1787638828,-7.8226992932,-4.801570804,9.1787638828,0.0,0.0,0.0,134.55,40.6973007068,11.878429196,42.3953696173,-7.8226992932,-4.801570804,9.1787638828,48.52,16.68,51.3070443507,133.56
2021-01-30 08:30:00,59.0435343582,-11.9088006966,60.2325367517,-9.0364656418,-5.1388006966,10.3954309143,68.08,-6.77,68.41578253590001,133.93,44.9435343582,-32.3288006966,55.3630981348,-9.0364656418,-5.1388006966,10.3954309143,53.98,-27.19,60.4411821526,133.26,55.233534358200004,-54.7488006966,77.7700102572,-9.0364656418,-5.1388006966,10.3954309143,64.27,-49.61,81.1898084737,134.15,44.233534358200004,-9.4988006966,45.2419360383,-9.0364656418,-5.1388006966,10.3954309143,53.27,-4.36,53.4481290599,134.25,-9.0364656418,-5.1388006966,10.3954309143,-9.0364656418,-5.1388006966,10.3954309143,0.0,0.0,0.0,134.15,43.0035343582,13.3411993034,45.0254546468,-9.0364656418,-5.1388006966,10.3954309143,52.04,18.48,55.2238354336,133.26
2021-01-30 09:00:00,62.527117574,-9.7282643575,63.2793770475,-9.882882426,-5.4182643575,11.270712208900001,72.41,-4.31,72.5381568555,132.58,47.497117574,-31.6282643575,57.064203176,-9.882882426,-5.4182643575,11.270712208900001,57.38,-26.21,63.0827115777,132.11,58.477117574,-51.7882643575,78.112723707,-9.882882426,-5.4182643575,11.270712208900001,68.36,-46.37,82.6030659237,132.8,46.687117574,-9.1382643575,47.5730472309,-9.882882426,-5.4182643575,11.270712208900001,56.57,-3.7199999999999998,56.6921802368,133.08,-9.882882426,-5.4182643575,11.270712208900001,-9.882882426,-5.4182643575,11.270712208900001,0.0,0.0,0.0,132.8,45.477117574,12.9817356425,47.2936960189,-9.882882426,-5.4182643575,11.270712208900001,55.36,18.4,58.337720216,132.11
2021-01-30 09:30:00,65.4846171182,-8.3743412887,66.0179117447,-10.4153828818,-5.6343412887,11.8417060567,75.9,-2.74,75.9494410776,132.74,50.0346171182,-31.2743412887,59.0046382347,-10.4153828818,-5.6343412887,11.8417060567,60.45,-25.64,65.6628669797,132.36,61.2446171182,-50.5143412887,79.3889274508,-10.4153828818,-5.6343412887,11.8417060567,71.66,-44.88,84.5539472763,132.96,49.1146171182,-8.7243412887,49.883461644,-10.4153828818,-5.6343412887,11.8417060567,59.53,-3.09,59.6101417546,133.34,-10.4153828818,-5.6343412887,11.8417060567,-10.4153828818,-5.6343412887,11.8417060567,0.0,0.0,0.0,132.96,47.8646171182,12.6856587113,49.5171435849,-10.4153828818,-5.6343412887,11.8417060567,58.28,18.32,61.0915771608,132.36
2021-01-30 10:00:00,67.8516177555,-6.799737614,68.191483806,-10.0283822445,-5.659737614,11.5152542439,77.88,-1.1400000000000001,77.8883431587,131.55,51.5416177555,-29.809737614,59.5412362776,-10.0283822445,-5.659737614,11.5152542439,61.57,-24.15,66.1368838093,131.24,63.4916177555,-48.319737614,79.7871077825,-10.0283822445,-5.659737614,11.5152542439,73.52,-42.66,85.0003882344,131.76,50.6016177555,-7.599737614,51.1691286937,-10.0283822445,-5.659737614,11.5152542439,60.63,-1.94,60.6610295,132.18,-10.0283822445,-5.659737614,11.5152542439,-10.0283822445,-5.659737614,11.5152542439,0.0,0.0,0.0,131.76,49.2916177555,14.140262386,51.2797289511,-10.0283822445,-5.659737614,11.5152542439,59.32,19.8,62.5372081244,131.24
2021-01-30 10:30:00,70.2072176375,-5.4841171158,70.4210831281,-10.1027823625,-5.6541171158,11.5773594495,80.31,0.17,80.3101799276,131.01,53.1872176375,-29.0941171158,60.6246465619,-10.1027823625,-5.6541171158,11.5773594495,63.29,-23.44,67.49116757030001,130.79,65.7172176375,-46.6241171158,80.5764294992,-10.1027823625,-5.6541171158,11.5773594495,75.82,-40.97,86.1812816103,131.23,52.1572176375,-7.0641171158,52.6334219133,-10.1027823625,-5.6541171158,11.5773594495,62.26,-1.4100000000000001,62.2759640632,131.74,-10.1027823625,-5.6541171158,11.5773594495,-10.1027823625,-5.6541171158,11.5773594495,0.0,0.0,0.0,131.23,50.7772176375,13.5458828842,52.5529901539,-10.1027823625,-5.6541171158,11.5773594495,60.88,19.2,63.8358394634,130.79
2021-01-30 11:00:00,72.1612345479,-3.6702020082,72.2545095773,-10.0887654521,-5.7302020082,11.6025171149,82.25,2.06,82.2757929163,130.52,54.5212345479,-28.7002020082,61.6138508125,-10.0887654521,-5.7302020082,11.6025171149,64.61,-22.97,68.5716632436,130.47,67.5612345479,-44.6302020082,80.9714477142,-10.0887654521,-5.7302020082,11.6025171149,77.65,-38.9,86.8489061532,130.73,53.4712345479,-6.7602020082,53.8968761179,-10.0887654521,-5.7302020082,11.6025171149,63.56,-1.03,63.5683451098,131.42,-10.0887654521,-5.7302020082,11.6025171149,-10.0887654521,-5.7302020082,11.6025171149,0.0,0.0,0.0,130.73,52.1112345479,11.1497979918,53.2907005149,-10.0887654521,-5.7302020082,11.6025171149,62.2,16.88,64.4497820012,130.47
2021-01-30 11:30:00,73.1108681413,-3.0815310396,73.1757806512,-9.549131858700001,-5.6315310396000005,11.0860299975,82.66,2.55,82.69932345550001,130.68,55.1908681413,-28.5015310396,62.1157725364,-9.549131858700001,-5.6315310396000005,11.0860299975,64.74,-22.87,68.6607930336,130.66,68.4808681413,-44.1115310396,81.4583112521,-9.549131858700001,-5.6315310396000005,11.0860299975,78.03,-38.48,87.0022488215,130.89,54.1308681413,-6.5115310396,54.5211052915,-9.549131858700001,-5.6315310396000005,11.0860299975,63.68,-0.88,63.6860801117,131.62,-9.549131858700001,-5.6315310396000005,11.0860299975,-9.549131858700001,-5.6315310396000005,11.0860299975,0.0,0.0,0.0,130.89,52.7708681413,9.2084689604,53.5682781595,-9.549131858700001,-5.6315310396000005,11.0860299975,62.32,14.84,64.0625319512,130.66
2021-01-30 12:00:00,75.031851429,-2.0953180963,75.0611023553,-9.768148571,-5.7153180963,11.3173136144,84.8,3.62,84.8772313403,130.16,56.371851429,-27.7353180963,62.8254208377,-9.768148571,-5.7153180963,11.3173136144,66.14,-22.02,69.7092533312,130.18,70.281851429,-42.9153180963,82.3484254105,-9.768148571,-5.7153180963,11.3173136144,80.05,-37.2,88.2714138326,130.39,55.281851429,-5.8753180963,55.5931871739,-9.768148571,-5.7153180963,11.3173136144,65.05,-0.16,65.0501967714,131.13,-9.768148571,-5.7153180963,11.3173136144,-9.768148571,-5.7153180963,11.3173136144,0.0,0.0,0.0,130.39,53.871851429,13.0046819037,55.4192938227,-9.768148571,-5.7153180963,11.3173136144,63.64,18.72,66.3361741435,130.18
2021-01-30 12:30:00,76.7909176714,-1.4715310815,76.8050157252,-10.1090823286,-5.7615310815,11.6356686928,86.9,4.29,87.0058279657,130.91,57.3509176714,-28.3715310815,63.984932083,-10.1090823286,-5.7615310815,11.6356686928,67.46,-22.61,71.1481812839,131.02,71.9209176714,-42.6915310815,83.6372239185,-10.1090823286,-5.7615310815,11.6356686928,82.03,-36.93,89.9596898616,131.12,56.2109176714,-6.2215310815,56.5541750401,-10.1090823286,-5.7615310815,11.6356686928,66.32,-0.46,66.3215952764,131.99,-10.1090823286,-5.7615310815,11.6356686928,-10.1090823286,-5.7615310815,11.6356686928,0.0,0.0,0.0,131.12,54.8509176714,13.2384689185,56.4258826134,-10.1090823286,-5.7615310815,11.6356686928,64.96,19.0,67.681619366,131.02
2021-01-30 13:00:00,77.7001344461,-0.8165751410000001,77.70442515,-10.2598655539,-5.836575141,11.8038320287,87.96,5.02,88.1031327479,131.34,57.9201344461,-28.636575141,64.6126567327,-10.2598655539,-5.836575141,11.8038320287,68.18,-22.8,71.8912539882,131.52,72.7801344461,-42.396575141,84.2283654933,-10.2598655539,-5.836575141,11.8038320287,83.04,-36.56,90.7318863465,131.54,56.7801344461,-6.276575141,57.125992886,-10.2598655539,-5.836575141,11.8038320287,67.04,-0.44,67.0414438985,132.49,-10.2598655539,-5.836575141,11.8038320287,-10.2598655539,-5.836575141,11.8038320287,0.0,0.0,0.0,131.54,55.4601344461,14.003424859,57.2007204549,-10.2598655539,-5.836575141,11.8038320287,65.72,19.84,68.6494282569,131.52
2021-01-30 13:30:00,77.99020136,-2.1350779589,78.0194210826,-10.32979864,-5.8850779589,11.8886030519,88.32,3.75,88.3995752252,131.62,58.19020136,-28.6250779589,64.849785061,-10.32979864,-5.8850779589,11.8886030519,68.52,-22.74,72.194861313,131.67,73.06020136,-43.7350779589,85.150161872,-10.32979864,-5.8850779589,11.8886030519,83.39,-37.85,91.57791546,131.84,57.04020136,-6.2250779589,57.3788825857,-10.32979864,-5.8850779589,11.8886030519,67.37,-0.34,67.3708579432,132.62,-10.32979864,-5.8850779589,11.8886030519,-10.32979864,-5.8850779589,11.8886030519,0.0,0.0,0.0,131.84,55.71020136,14.3549220411,57.5299080685,-10.32979864,-5.8850779589,11.8886030519,66.04,20.24,69.0719856382,131.67
2021-01-30 14:00:00,76.8329181836,-3.1857265101,76.8989347781,-10.3670818164,-5.9857265101,11.9710194738,87.2,2.8,87.2449425468,132.31,57.8529181836,-29.2357265101,64.8204276979,-10.3670818164,-5.9857265101,11.9710194738,68.22,-23.25,72.0730941475,132.28,71.9529181836,-45.2357265101,84.9911371146,-10.3670818164,-5.9857265101,11.9710194738,82.32,-39.25,91.1983821128,132.52,56.7129181836,-6.6757265101000005,57.1044692939,-10.3670818164,-5.9857265101,11.9710194738,67.08,-0.6900000000000001,67.0835486539,133.23,-10.3670818164,-5.9857265101,11.9710194738,-10.3670818164,-5.9857265101,11.9710194738,0.0,0.0,0.0,132.52,55.4329181836,14.5742734899,57.3168200976,-10.3670818164,-5.9857265101,11.9710194738,65.8,20.56,68.9373164549,132.28
2021-01-30 14:30:00,76.2271849563,-3.7702421499,76.3203672176,-10.6828150437,-6.0702421499,12.2870003262,86.91,2.3,86.9404284554,132.39,57.5571849563,-29.7202421499,64.7774832295,-10.6828150437,-6.0702421499,12.2870003262,68.24,-23.65,72.2220194954,132.28,71.3771849563,-45.8002421499,84.8078104497,-10.6828150437,-6.0702421499,12.2870003262,82.06,-39.73,91.1719063089,132.6,56.4271849563,-7.1402421499,56.8771505972,-10.6828150437,-6.0702421499,12.2870003262,67.11,-1.07,67.1185294833,133.31,-10.6828150437,-6.0702421499,12.2870003262,-10.6828150437,-6.0702421499,12.2870003262,0.0,0.0,0.0,132.6,55.1571849563,14.1697578501,56.948196546,-10.6828150437,-6.0702421499,12.2870003262,65.84,20.24,68.8807897748,132.28
2021-01-30 15:00:00,76.2602516348,-3.3024919666,76.3317262519,-10.9797483652,-6.1224919666,12.5713874351,87.24,2.8200000000000003,87.285565817,133.02,57.6702516348,-30.8524919666,65.4043896399,-10.9797483652,-6.1224919666,12.5713874351,68.65,-24.73,72.9684548281,133.11,71.3902516348,-45.7124919666,84.7714571673,-10.9797483652,-6.1224919666,12.5713874351,82.37,-39.59,91.3902894185,133.23,56.5402516348,-8.0124919666,57.1051668629,-10.9797483652,-6.1224919666,12.5713874351,67.52,-1.8900000000000001,67.5464469828,134.07,-10.9797483652,-6.1224919666,12.5713874351,-10.9797483652,-6.1224919666,12.5713874351,0.0,0.0,0.0,133.23,55.3002516348,14.1575080334,57.0837355521,-10.9797483652,-6.1224919666,12.5713874351,66.28,20.28,69.313179122,133.11
2021-01-30 15:30:00,76.7563681819,-2.5106825346,76.7974191185,-11.2036318181,-6.1706825346,12.7905703101,87.96,3.66,88.0361130446,132.4,57.9363681819,-30.9906825346,65.7042248419,-11.2036318181,-6.1706825346,12.7905703101,69.14,-24.82,73.4600027226,132.61,71.8363681819,-44.6306825346,84.571636008,-11.2036318181,-6.1706825346,12.7905703101,83.04,-38.46,91.5140054855,132.6,56.7963681819,-8.2906825346,57.3982826881,-11.2036318181,-6.1706825346,12.7905703101,68.0,-2.12,68.0330390325,133.57,-11.2036318181,-6.1706825346,12.7905703101,-11.2036318181,-6.1706825346,12.7905703101,0.0,0.0,0.0,132.6,55.5963681819,13.0293174654,57.1027080674,-11.2036318181,-6.1706825346,12.7905703101,66.8,19.2,69.5045322263,132.61
2021-01-30 16:00:00,77.3122684554,-2.9128523194,77.3671219728,-11.5277315446,-6.3228523194,13.1478916948,88.84,3.41,88.9054199698,132.49,58.3322684554,-31.1128523194,66.1109909365,-11.5277315446,-6.3228523194,13.1478916948,69.86,-24.79,74.1280223667,132.61,72.3522684554,-45.0228523194,85.2168292159,-11.5277315446,-6.3228523194,13.1478916948,83.88,-38.7,92.3771854951,132.69,57.1622684554,-8.3928523194,57.7751235829,-11.5277315446,-6.3228523194,13.1478916948,68.69,-2.07,68.7211830515,133.57,-11.5277315446,-6.3228523194,13.1478916948,-11.5277315446,-6.3228523194,13.1478916948,0.0,0.0,0.0,132.69,55.9122684554,12.5571476806,57.3050060789,-11.5277315446,-6.3228523194,13.1478916948,67.44,18.88,70.0329065511,132.61
2021-01-30 16:30:00,79.7824684811,-2.4217635512,79.8192158294,-12.4875315189,-6.6417635512,14.1439551225,92.27,4.22,92.3664511606,132.39,60.2724684811,-30.2217635512,67.4249616162,-12.4875315189,-6.6417635512,14.1439551225,72.76,-23.58,76.4855149685,132.53,74.6424684811,-44.4517635512,86.8761036405,-12.4875315189,-6.6417635512,14.1439551225,87.13,-37.81,94.9801716149,132.58,59.0624684811,-7.5417635512,59.5420303696,-12.4875315189,-6.6417635512,14.1439551225,71.55,-0.9,71.5556601535,133.47,-12.4875315189,-6.6417635512,14.1439551225,-12.4875315189,-6.6417635512,14.1439551225,0.0,0.0,0.0,132.58,57.7924684811,13.9182364488,59.4448207919,-12.4875315189,-6.6417635512,14.1439551225,70.28,20.56,73.2256239304,132.53
2021-01-30 17:00:00,83.0929017799,-1.5551904227,83.1074541991,-13.7670982201,-7.0451904227,15.4650477366,96.86,5.49,97.0154611389,131.1,63.0429017799,-27.9951904227,68.979258851,-13.7670982201,-7.0451904227,15.4650477366,76.81,-20.95,79.6158187799,131.18,77.7229017799,-42.8551904227,88.7548128681,-13.7670982201,-7.0451904227,15.4650477366,91.49,-35.81,98.2485429917,131.29,61.6629017799,-5.7451904227,61.9299658397,-13.7670982201,-7.0451904227,15.4650477366,75.43,1.3,75.4412016076,132.11,-13.7670982201,-7.0451904227,15.4650477366,-13.7670982201,-7.0451904227,15.4650477366,0.0,0.0,0.0,131.29,60.3129017799,14.6348095773,62.0630628673,-13.7670982201,-7.0451904227,15.4650477366,74.08,21.68,77.1872321048,131.18
2021-01-30 17:30:00,87.8596683719,-3.9065677248,87.9464757554,-15.7303316281,-7.6665677248,17.4991312301,103.59,3.76,103.6582157863,130.21,66.6496683719,-27.4965677248,72.0988178178,-15.7303316281,-7.6665677248,17.4991312301,82.38,-19.83,84.7330708755,130.06,82.9796683719,-31.3865677248,88.7172023716,-15.7303316281,-7.6665677248,17.4991312301,98.71,-23.72,101.5199610914,130.39,65.1396683719,-5.5565677248,65.3762329939,-15.7303316281,-7.6665677248,17.4991312301,80.87,2.11,80.8975215937,130.96,-15.7303316281,-7.6665677248,17.4991312301,-15.7303316281,-7.6665677248,17.4991312301,0.0,0.0,0.0,130.39,63.7496683719,14.7734322752,65.4390901428,-15.7303316281,-7.6665677248,17.4991312301,79.48,22.44,82.5870692058,130.06
2021-01-30 18:00:00,88.9576349457,-6.0891138269,89.1657900898,-16.3723650543,-7.8691138269,18.1652770387,105.33,1.78,105.3450392757,129.89,67.5876349457,-27.3091138269,72.8963380121,-16.3723650543,-7.8691138269,18.1652770387,83.96,-19.44,86.1811765991,129.54,84.3976349457,-27.0691138269,88.6323739263,-16.3723650543,-7.8691138269,18.1652770387,100.77,-19.2,102.5828099635,130.09,66.0076349457,-5.5391138268999995,66.2396380811,-16.3723650543,-7.8691138269,18.1652770387,82.38,2.33,82.4129437649,130.41,-16.3723650543,-7.8691138269,18.1652770387,-16.3723650543,-7.8691138269,18.1652770387,0.0,0.0,0.0,130.09,64.5476349457,14.2108861731,66.0934676266,-16.3723650543,-7.8691138269,18.1652770387,80.92,22.08,83.8783213947,129.54
2021-01-30 18:30:00,88.1209515966,-6.7663355905,88.3803451431,-16.2990484034,-7.8263355905,18.0806666811,104.42,1.06,104.4253800568,130.92,66.9109515966,-28.6863355905,72.8009704137,-16.2990484034,-7.8263355905,18.0806666811,83.21,-20.86,85.7848687124,130.6,83.6109515966,-28.0463355905,88.1895014553,-16.2990484034,-7.8263355905,18.0806666811,99.91,-20.22,101.9355507171,131.12,65.3709515966,-6.5663355905,65.6999092521,-16.2990484034,-7.8263355905,18.0806666811,81.67,1.26,81.679719025,131.49,-16.2990484034,-7.8263355905,18.0806666811,-16.2990484034,-7.8263355905,18.0806666811,0.0,0.0,0.0,131.12,64.0209515966,13.8536644095,65.5027194924,-16.2990484034,-7.8263355905,18.0806666811,80.32,21.68,83.1944998182,130.6
2021-01-30 19:00:00,85.8822680562,-8.069465967,86.2605370228,-15.1277319438,-7.429465967,16.8536416931,101.01,-0.64,101.0120275017,131.18,65.1222680562,-29.759465967,71.5998296885,-15.1277319438,-7.429465967,16.8536416931,80.25,-22.33,83.2988079146,130.82,81.5322680562,-29.399465967,86.670867848,-15.1277319438,-7.429465967,16.8536416931,96.66,-21.97,99.1253575025,131.38,63.6622680562,-7.559465967,64.1095148926,-15.1277319438,-7.429465967,16.8536416931,78.79,-0.13,78.790107247,131.73,-15.1277319438,-7.429465967,16.8536416931,-15.1277319438,-7.429465967,16.8536416931,0.0,0.0,0.0,131.38,62.3122680562,12.730534033,63.599412317,-15.1277319438,-7.429465967,16.8536416931,77.44,20.16,80.0211172129,130.82
2021-01-30 19:30:00,82.5706347944,-9.5087372581,83.1163390351,-13.9093652056,-7.0387372581,15.5889147348,96.48,-2.47,96.5116122547,131.57,62.4406347944,-31.4787372581,69.9267028602,-13.9093652056,-7.0387372581,15.5889147348,76.35,-24.44,80.1663027712,131.21,78.4206347944,-30.9287372581,84.2993638762,-13.9093652056,-7.0387372581,15.5889147348,92.33,-23.89,95.3706506217,131.78,61.1006347944,-9.1587372581,61.7832504846,-13.9093652056,-7.0387372581,15.5889147348,75.01,-2.12,75.0399526919,132.15,-13.9093652056,-7.0387372581,15.5889147348,-13.9093652056,-7.0387372581,15.5889147348,0.0,0.0,0.0,131.78,59.8506347944,10.8012627419,60.8174790839,-13.9093652056,-7.0387372581,15.5889147348,73.76,17.84,75.8867788221,131.21
2021-01-30 20:00:00,79.3965346766,-10.3846778836,80.0727872213,-12.9034653234,-6.6446778836,14.513826564,92.3,-3.74,92.3757414043,131.08,59.9965346766,-32.6046778836,68.2835938794,-12.9034653234,-6.6446778836,14.513826564,72.9,-25.96,77.3843110714,130.77,75.4465346766,-31.6346778836,81.8103443306,-12.9034653234,-6.6446778836,14.513826564,88.35,-24.99,91.8162436609,131.29,58.7665346766,-10.4146778836,59.682251242,-12.9034653234,-6.6446778836,14.513826564,71.67,-3.77,71.7690866599,131.73,-12.9034653234,-6.6446778836,14.513826564,-12.9034653234,-6.6446778836,14.513826564,0.0,0.0,0.0,131.29,57.4965346766,10.6753221164,58.4791757988,-12.9034653234,-6.6446778836,14.513826564,70.4,17.32,72.4992579272,130.77
2021-01-30 20:30:00,75.9398844694,-12.9065672636,77.0288616802,-11.7901155306,-6.2365672636,13.3379756882,87.73,-6.67,87.98319044,132.29,57.2898844694,-33.9065672636,66.5716618849,-11.7901155306,-6.2365672636,13.3379756882,69.08,-27.67,74.4155581851,131.79,72.1998844694,-34.4965672636,80.017725976,-11.7901155306,-6.2365672636,13.3379756882,83.99,-28.26,88.6168590055,132.51,56.1698844694,-11.3965672636,57.314375742,-11.7901155306,-6.2365672636,13.3379756882,67.96,-5.16,68.1556101873,132.77,-11.7901155306,-6.2365672636,13.3379756882,-11.7901155306,-6.2365672636,13.3379756882,0.0,0.0,0.0,132.51,55.0098844694,11.4434327364,56.1875390289,-11.7901155306,-6.2365672636,13.3379756882,66.8,17.68,69.100089725,131.79
2021-01-30 21:00:00,72.9925677165,-15.2833806133,74.5754427732,-10.9374322835,-5.9233806133,12.438402745,83.93,-9.36,84.4503078739,132.76,54.9325677165,-34.2833806133,64.7528932343,-10.9374322835,-5.9233806133,12.438402745,65.87,-28.36,71.715733978,132.05,69.4225677165,-36.9733806133,78.6544581212,-10.9374322835,-5.9233806133,12.438402745,80.36,-31.05,86.1500557168,132.98,53.9025677165,-11.6933806133,55.1563410371,-10.9374322835,-5.9233806133,12.438402745,64.84,-5.77,65.0962249289,133.05,-10.9374322835,-5.9233806133,12.438402745,-10.9374322835,-5.9233806133,12.438402745,0.0,0.0,0.0,132.98,52.7025677165,9.9966193867,53.6422691828,-10.9374322835,-5.9233806133,12.438402745,63.64,15.92,65.6010365772,132.05
2021-01-30 21:30:00,69.6005847172,-16.4766631341,71.524274348,-9.7494152828,-5.5966631341,11.2416073847,79.35,-10.88,80.0924272325,133.26,52.2205847172,-35.5866631341,63.1933545654,-9.7494152828,-5.5966631341,11.2416073847,61.97,-29.99,68.8453411641,132.55,66.2405847172,-38.3166631341,76.5243865536,-9.7494152828,-5.5966631341,11.2416073847,75.99,-32.72,82.7349895751,133.49,51.3105847172,-12.8666631341,52.8992166693,-9.7494152828,-5.5966631341,11.2416073847,61.06,-7.27,61.4912717384,133.53,-9.7494152828,-5.5966631341,11.2416073847,-9.7494152828,-5.5966631341,11.2416073847,0.0,0.0,0.0,133.49,50.2105847172,9.8033368659,51.1586574428,-9.7494152828,-5.5966631341,11.2416073847,59.96,15.4,61.9060707847,132.55
2021-01-30 22:00:00,66.4764509886,-17.367103393,68.7076037736,-8.9735490114,-5.307103393,10.4254461911,75.45,-12.06,76.4077620403,132.98,49.9164509886,-36.417103393,61.7888137031,-8.9735490114,-5.307103393,10.4254461911,58.89,-31.11,66.6022837446,132.25,63.2864509886,-39.087103393,74.3839803344,-8.9735490114,-5.307103393,10.4254461911,72.26,-33.78,79.765882431,133.2,49.0764509886,-13.777103393,50.9735874698,-8.9735490114,-5.307103393,10.4254461911,58.05,-8.47,58.6646690948,133.25,-8.9735490114,-5.307103393,10.4254461911,-8.9735490114,-5.307103393,10.4254461911,0.0,0.0,0.0,133.2,47.9464509886,7.532896607,48.534592753,-8.9735490114,-5.307103393,10.4254461911,56.92,12.84,58.3502527844,132.25
2021-01-30 22:30:00,63.684151036,-19.0885364658,66.4834063325,-8.095848964,-5.0785364658,9.5568981936,71.78,-14.01,73.1344549443,134.22,47.794151036,-36.8185364658,60.3314636051,-8.095848964,-5.0785364658,9.5568981936,55.89,-31.74,64.2737870364,133.32,60.664151036,-41.2085364658,73.3367758942,-8.095848964,-5.0785364658,9.5568981936,68.76,-36.13,77.6744134191,134.44,47.034151036,-13.8585364658,49.0333600383,-8.095848964,-5.0785364658,9.5568981936,55.13,-8.78,55.8247731746,134.33,-8.095848964,-5.0785364658,9.5568981936,-8.095848964,-5.0785364658,9.5568981936,0.0,0.0,0.0,134.44,45.944151036,5.7614635342,46.3039898548,-8.095848964,-5.0785364658,9.5568981936,54.04,10.84,55.1164875514,133.32
2021-01-30 23:00:00,60.24345099,-20.3917309095,63.6010697761,-7.10654901,-4.7317309095,8.5376997038,67.35,-15.66,69.1466420009,134.62,45.15345099,-37.4817309095,58.6831686967,-7.10654901,-4.7317309095,8.5376997038,52.26,-32.75,61.6739012873,133.64,57.42345099,-42.6017309095,71.5007706258,-7.10654901,-4.7317309095,8.5376997038,64.53,-37.87,74.8215062666,134.84,44.50345099,-14.4617309095,46.7942177082,-7.10654901,-4.7317309095,8.5376997038,51.61,-9.73,52.5191869701,134.66,-7.10654901,-4.7317309095,8.5376997038,-7.10654901,-4.7317309095,8.5376997038,0.0,0.0,0.0,134.84,43.41345099,8.9482690905,44.3260560684,-7.10654901,-4.7317309095,8.5376997038,50.52,13.68,52.339400073,133.64
2021-01-30 23:30:00,58.2281508397,-21.5347091836,62.0826968634,-6.3118491603,-4.3947091836,7.6910928112,64.54,-17.14,66.7771757414,135.84,43.5681508397,-37.8947091836,57.7424692207,-6.3118491603,-4.3947091836,7.6910928112,49.88,-33.5,60.0854757824,134.75,55.5081508397,-44.1147091836,70.903190168,-6.3118491603,-4.3947091836,7.6910928112,61.82,-39.72,73.4805470856,136.06,42.9881508397,-14.5247091836,45.3756354169,-6.3118491603,-4.3947091836,7.6910928112,49.3,-10.13,50.3299801311,135.77,-6.3118491603,-4.3947091836,7.6910928112,-6.3118491603,-4.3947091836,7.6910928112,0.0,0.0,0.0,136.06,41.9281508397,9.2052908164,42.9267656813,-6.3118491603,-4.3947091836,7.6910928112,48.24,13.6,50.1204309638,134.75
2021-01-31 00:00:00,56.9903674964,-17.5170710029,59.6217222486,-5.7196325036,-4.1770710029,7.0825220183,62.71,-13.34,64.1131788324,135.84,42.6003674964,-35.3270710029,55.3425085849,-5.7196325036,-4.1770710029,7.0825220183,48.32,-31.15,57.4903896317,134.88,53.8603674964,-51.3670710029,74.4279192928,-5.7196325036,-4.1770710029,7.0825220183,59.58,-47.19,76.0044242133,136.06,42.0403674964,-11.9970710029,43.7186712044,-5.7196325036,-4.1770710029,7.0825220183,47.76,-7.82,48.3959709067,135.88,-5.7196325036,-4.1770710029,7.0825220183,-5.7196325036,-4.1770710029,7.0825220183,0.0,0.0,0.0,136.06,40.8003674964,5.0229289971,41.1083909141,-5.7196325036,-4.1770710029,7.0825220183,46.52,9.2,47.4209911326,134.88
2021-01-31 00:30:00,60.1020339987,-2.7780077945,60.1662016258,-6.1979660013,-4.3080077945,7.5480933825,66.3,1.53,66.3176514964,133.84,45.5320339987,-27.0880077945,52.9804330516,-6.1979660013,-4.3080077945,7.5480933825,51.73,-22.78,56.5236348796,133.57,55.2220339987,-69.0080077945,88.3831328858,-6.1979660013,-4.3080077945,7.5480933825,61.42,-64.7,89.21046127,134.06,44.8120339987,-4.3980077945,45.0273346275,-6.1979660013,-4.3080077945,7.5480933825,51.01,-0.09,51.0100793961,134.55,-6.1979660013,-4.3080077945,7.5480933825,-6.1979660013,-4.3080077945,7.5480933825,0.0,0.0,0.0,134.06,43.0020339987,-2.1480077945,43.0556484739,-6.1979660013,-4.3080077945,7.5480933825,49.2,2.16,49.2473918091,133.57
2021-01-31 01:00:00,60.4925838252,-3.7668550427,60.6097508225,-8.1974161748,-4.8368550427,9.5180249341,68.69,1.07,68.6983333131,133.26,46.2725838252,-26.6268550427,53.3867157946,-8.1974161748,-4.8368550427,9.5180249341,54.47,-21.79,58.6667282197,132.89,55.4625838252,-69.3468550427,88.7979983383,-8.1974161748,-4.8368550427,9.5180249341,63.66,-64.51,90.631869119,133.48,45.4625838252,-4.1568550427,45.6522285536,-8.1974161748,-4.8368550427,9.5180249341,53.66,0.68,53.6643084368,133.83,-8.1974161748,-4.8368550427,9.5180249341,-8.1974161748,-4.8368550427,9.5180249341,0.0,0.0,0.0,133.48,43.6025838252,0.4831449573,43.6052605231,-8.1974161748,-4.8368550427,9.5180249341,51.8,5.32,52.0724725743,132.89
2021-01-31 01:30:00,58.845700481,-4.1029399352,58.9885631391,-8.234299519,-4.9129399352,9.5885696209,67.08,0.81,67.0848902511,133.38,45.225700481,-26.7929399352,52.566392442,-8.234299519,-4.9129399352,9.5885696209,53.46,-21.88,57.7642276846,132.96,53.925700481,-69.8229399352,88.2225827867,-8.234299519,-4.9129399352,9.5885696209,62.16,-64.91,89.8730977546,133.6,44.435700481,-4.3029399352,44.6435523825,-8.234299519,-4.9129399352,9.5885696209,52.67,0.61,52.6735322529,133.9,-8.234299519,-4.9129399352,9.5885696209,-8.234299519,-4.9129399352,9.5885696209,0.0,0.0,0.0,133.6,42.605700481,0.1270600648,42.6058899419,-8.234299519,-4.9129399352,9.5885696209,50.84,5.04,51.0892082538,132.96
2021-01-31 02:00:00,56.9918004384,-4.2923474481,57.1532113169,-8.1481995616,-4.8723474481,9.4938361978,65.14,0.58,65.1425820796,134.37,43.8518004384,-27.4423474481,51.7306759588,-8.1481995616,-4.8723474481,9.4938361978,52.0,-22.57,56.6869023673,133.95,52.1618004384,-70.9223474481,88.038814125,-8.1481995616,-4.8723474481,9.4938361978,60.31,-66.05,89.442152255,134.57,43.1018004384,-4.6523474481000004,43.3521572452,-8.1481995616,-4.8723474481,9.4938361978,51.25,0.22,51.2504721929,134.89,-8.1481995616,-4.8723474481,9.4938361978,-8.1481995616,-4.8723474481,9.4938361978,0.0,0.0,0.0,134.57,41.3318004384,-1.9123474481,41.376017211,-8.1481995616,-4.8723474481,9.4938361978,49.48,2.96,49.5684577125,133.95
2021-01-31 02:30:00,56.2090003767,-4.3744931396,56.3789669431,-8.0609996233,-4.7944931396,9.3790660192,64.27,0.42,64.2713723208,134.59,43.2390003767,-27.5244931396,51.256305721,-8.0609996233,-4.7944931396,9.3790660192,51.3,-22.73,56.1100962394,134.16,51.4490003767,-71.2344931396,87.8712276721,-8.0609996233,-4.7944931396,9.3790660192,59.51,-66.44,89.1948075843,134.8,42.5090003767,-4.6444931396,42.7619741072,-8.0609996233,-4.7944931396,9.3790660192,50.57,0.15,50.5702224634,135.1,-8.0609996233,-4.7944931396,9.3790660192,-8.0609996233,-4.7944931396,9.3790660192,0.0,0.0,0.0,134.8,40.7390003767,-2.1944931396,40.7980630892,-8.0609996233,-4.7944931396,9.3790660192,48.8,2.6,48.8692132124,134.16
2021-01-31 03:00:00,54.9406502118,-4.5424034284,55.1281096592,-7.7993497882,-4.6724034284,9.0918211002,62.74,0.13,62.7401346827,134.89,42.2806502118,-28.2324034284,50.8401611492,-7.7993497882,-4.6724034284,9.0918211002,50.08,-23.56,55.3450991507,134.49,50.2706502118,-71.5824034284,87.4710166473,-7.7993497882,-4.6724034284,9.0918211002,58.07,-66.91,88.5949942152,135.09,41.6006502118,-5.2524034284,41.9309174693,-7.7993497882,-4.6724034284,9.0918211002,49.4,-0.58,49.403404741,135.45,-7.7993497882,-4.6724034284,9.0918211002,-7.7993497882,-4.6724034284,9.0918211002,0.0,0.0,0.0,135.09,39.8806502118,-3.7924034284,40.0605614673,-7.7993497882,-4.6724034284,9.0918211002,47.68,0.88,47.6881201139,134.49
2021-01-31 03:30:00,53.6208669887,-4.2450855428,53.7886431125,-7.4191330113,-4.5750855428,8.7163606146,61.04,0.33,61.0408920315,135.16,41.1308669887,-29.1150855428,50.3928211693,-7.4191330113,-4.5750855428,8.7163606146,48.55,-24.54,54.3995781234,134.87,49.0508669887,-71.5750855428,86.7696976069,-7.4191330113,-4.5750855428,8.7163606146,56.47,-67.0,87.6234038371,135.36,40.4808669887,-6.0050855428,40.9238517803,-7.4191330113,-4.5750855428,8.7163606146,47.9,-1.43,47.9213407575,135.83,-7.4191330113,-4.5750855428,8.7163606146,-7.4191330113,-4.5750855428,8.7163606146,0.0,0.0,0.0,135.36,38.7808669887,-4.6950855428,39.0640432194,-7.4191330113,-4.5750855428,8.7163606146,46.2,-0.12,46.2001558439,134.87
2021-01-31 04:00:00,52.1070503403,-4.789072679,52.3266654039,-6.8829496597,-4.409072679,8.1740392651,58.99,-0.38,58.9912239236,135.73,39.8670503403,-29.179072679,49.4044530912,-6.8829496597,-4.409072679,8.1740392651,46.75,-24.77,52.9066668767,135.37,47.6670503403,-72.679072679,86.9160243777,-6.8829496597,-4.409072679,8.1740392651,54.55,-68.27,87.3870436621,135.93,39.2870503403,-5.929072679,39.731929569,-6.8829496597,-4.409072679,8.1740392651,46.17,-1.52,46.1950138002,136.33,-6.8829496597,-4.409072679,8.1740392651,-6.8829496597,-4.409072679,8.1740392651,0.0,0.0,0.0,135.93,37.6770503403,-4.809072679,37.9827237356,-6.8829496597,-4.409072679,8.1740392651,44.56,-0.4,44.561795296,135.37
2021-01-31 04:30:00,51.2643501653,-5.195181539,51.5269202368,-6.8656498347,-4.325181539,8.1144527233,58.13,-0.87,58.1365100432,135.53,39.2243501653,-28.655181539,48.5764250941,-6.8656498347,-4.325181539,8.1144527233,46.09,-24.33,52.1175306399,135.07,46.8943501653,-72.995181539,86.7604553085,-6.8656498347,-4.325181539,8.1144527233,53.76,-68.67,87.2107017516,135.73,38.6443501653,-5.475181539,39.0302883999,-6.8656498347,-4.325181539,8.1144527233,45.51,-1.15,45.524527455,136.06,-6.8656498347,-4.325181539,8.1144527233,-6.8656498347,-4.325181539,8.1144527233,0.0,0.0,0.0,135.73,36.9743501653,-4.285181539,37.2218397042,-6.8656498347,-4.325181539,8.1144527233,43.84,0.04,43.8400182482,135.07
2021-01-31 05:00:00,50.6344667919,-5.1119949726,50.8918630029,-6.7055332081,-4.2719949726,7.9507305734,57.34,-0.84,57.3461524429,135.95,38.7244667919,-28.2619949726,47.9408457179,-6.7055332081,-4.2719949726,7.9507305734,45.43,-23.99,51.3751399025,135.46,46.2944667919,-73.2719949726,86.6715807103,-6.7055332081,-4.2719949726,7.9507305734,53.0,-69.0,87.0057469366,136.16,38.1644667919,-4.9919949726,38.4895640313,-6.7055332081,-4.2719949726,7.9507305734,44.87,-0.72,44.8757763164,136.44,-6.7055332081,-4.2719949726,7.9507305734,-6.7055332081,-4.2719949726,7.9507305734,0.0,0.0,0.0,136.16,36.5744667919,-6.1519949726,37.0882550581,-6.7055332081,-4.2719949726,7.9507305734,43.28,-1.88,43.3208125501,135.46
2021-01-31 05:30:00,50.7056667836,-2.8103936653,50.783490984,-6.4743332164,-4.1903936653,7.7120937279,57.18,1.38,57.1966502516,135.46,38.5756667836,-22.9903936653,44.9070180338,-6.4743332164,-4.1903936653,7.7120937279,45.05,-18.8,48.8153920398,134.69,46.3656667836,-70.6903936653,84.5393802487,-6.4743332164,-4.1903936653,7.7120937279,52.84,-66.5,84.9371273355,135.67,37.9756667836,-0.09039366530000001,37.9757743657,-6.4743332164,-4.1903936653,7.7120937279,44.45,4.1,44.6386883768,135.68,-6.4743332164,-4.1903936653,7.7120937279,-6.4743332164,-4.1903936653,7.7120937279,0.0,0.0,0.0,135.67,36.3256667836,-17.7103936653,40.4130190787,-6.4743332164,-4.1903936653,7.7120937279,42.8,-13.52,44.8846343418,134.69
2021-01-31 06:00:00,51.393133497,-2.8395449925,51.4715182058,-6.456866503,-4.2095449925,7.7078787018,57.85,1.37,57.8662198523,135.46,38.893133497,-22.7895449925,45.0781454164,-6.456866503,-4.2095449925,7.7078787018,45.35,-18.58,49.0085594565,134.69,47.023133497,-70.6595449925,84.8760648383,-6.456866503,-4.2095449925,7.7078787018,53.48,-66.45,85.2977895376,135.67,38.293133497,0.0704550075,38.2931983116,-6.456866503,-4.2095449925,7.7078787018,44.75,4.28,44.9542089242,135.68,-6.456866503,-4.2095449925,7.7078787018,-6.456866503,-4.2095449925,7.7078787018,0.0,0.0,0.0,135.67,36.663133497,-19.8895449925,41.7106623998,-6.456866503,-4.2095449925,7.7078787018,43.12,-15.68,45.88242365,134.69
2021-01-31 06:30:00,52.5431334317,-2.0606099189,52.583523884,-7.1668665683,-4.4406099189,8.4310730551,59.71,2.38,59.757413766,134.53,39.9831334317,-22.6306099189,45.9433941315,-7.1668665683,-4.4406099189,8.4310730551,47.15,-18.19,50.5371012228,133.86,48.0531334317,-69.0106099189,84.0926150978,-7.1668665683,-4.4406099189,8.4310730551,55.22,-64.57,84.9619520727,134.75,39.3131334317,-0.0306099189,39.3131453484,-7.1668665683,-4.4406099189,8.4310730551,46.48,4.41,46.6887406127,134.82,-7.1668665683,-4.4406099189,8.4310730551,-7.1668665683,-4.4406099189,8.4310730551,0.0,0.0,0.0,134.75,37.6331334317,-21.1206099189,43.1547551868,-7.1668665683,-4.4406099189,8.4310730551,44.8,-16.68,47.8044182059,133.86
2021-01-31 07:00:00,54.0582002018,-1.9858781933,54.0946644435,-7.7917997982,-4.6258781933,9.0615061195,61.85,2.64,61.9063171252,134.53,41.0382002018,-22.0358781933,46.5801868132,-7.7917997982,-4.6258781933,9.0615061195,48.83,-17.41,51.8408815511,133.86,49.4282002018,-68.9658781933,84.8495098993,-7.7917997982,-4.6258781933,9.0615061195,57.22,-64.34,86.1032171292,134.75,40.3282002018,0.5641218067,40.3321455533,-7.7917997982,-4.6258781933,9.0615061195,48.12,5.19,48.3990754044,134.82,-7.7917997982,-4.6258781933,9.0615061195,-7.7917997982,-4.6258781933,9.0615061195,0.0,0.0,0.0,134.75,38.5682002018,-20.6658781933,43.7559663167,-7.7917997982,-4.6258781933,9.0615061195,46.36,-16.04,49.0564083479,133.86
2021-01-31 07:30:00,54.6938001977,-1.8313706405999999,54.7244524732,-8.4461998023,-4.7913706406,9.7105882271,63.14,2.96,63.2093442459,133.81,41.7038001977,-21.4713706406,46.9065742526,-8.4461998023,-4.7913706406,9.7105882271,50.15,-16.68,52.8511579816,133.08,49.9938001977,-68.0313706406,84.4253957612,-8.4461998023,-4.7913706406,9.7105882271,58.44,-63.24,86.107672132,134.02,40.9538001977,0.8486293594000001,40.9625917444,-8.4461998023,-4.7913706406,9.7105882271,49.4,5.64,49.7209171275,134.04,-8.4461998023,-4.7913706406,9.7105882271,-8.4461998023,-4.7913706406,9.7105882271,0.0,0.0,0.0,134.02,39.1538001977,-18.8713706406,43.464338253,-8.4461998023,-4.7913706406,9.7105882271,47.6,-14.08,49.6387590498,133.08
2021-01-31 08:00:00,56.4214167328,-0.809945529,56.4272299328,-8.8985832672,-4.8799455290000004,10.1488251798,65.32,4.07,65.4466752402,134.38,42.8814167328,-21.179945529,47.8268334058,-8.8985832672,-4.8799455290000004,10.1488251798,51.78,-16.3,54.2849739799,133.7,51.5514167328,-67.659945529,85.0612532011,-8.8985832672,-4.8799455290000004,10.1488251798,60.45,-62.78,87.1523430551,134.58,42.0814167328,1.380054471,42.1040400031,-8.8985832672,-4.8799455290000004,10.1488251798,50.98,6.26,51.3629049023,134.67,-8.8985832672,-4.8799455290000004,10.1488251798,-8.8985832672,-4.8799455290000004,10.1488251798,0.0,0.0,0.0,134.58,40.3014167328,-18.479945529,44.3363572864,-8.8985832672,-4.8799455290000004,10.1488251798,49.2,-13.6,51.0450781173,133.7
