Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-01-31 08:30:00,59.2672667106,1.1955467925,59.2793238447,-9.3827332894,-5.1044532075,10.6813447902,68.65,6.3,68.9384689415,132.9,45.1872667106,-20.4744532075,49.6093973651,-9.3827332894,-5.1044532075,10.6813447902,54.57,-15.37,56.6932253448,132.42,54.2072667106,-64.5144532075,84.2647164411,-9.3827332894,-5.1044532075,10.6813447902,63.59,-59.41,87.0243425715,133.12,44.3172667106,1.7255467924999999,44.350847122,-9.3827332894,-5.1044532075,10.6813447902,53.7,6.83,54.1326047775,133.4,-9.3827332894,-5.1044532075,10.6813447902,-9.3827332894,-5.1044532075,10.6813447902,0.0,0.0,0.0,133.12,42.4172667106,-16.7044532075,45.5879728894,-9.3827332894,-5.1044532075,10.6813447902,51.8,-11.6,53.0829539495,132.42
2021-01-31 09:00:00,62.7555500127,2.1701824381,62.7930629067,-10.0344499873,-5.2998175619,11.348050614,72.79,7.47,73.1722966703,132.56,47.8455500127,-19.6898175619,51.7386274619,-10.0344499873,-5.2998175619,11.348050614,57.88,-14.39,59.6419860501,132.09,57.4255500127,-63.1898175619,85.3852846676,-10.0344499873,-5.2998175619,11.348050614,67.46,-57.89,88.8937776225,132.77,46.8855500127,2.4101824381,46.9474576455,-10.0344499873,-5.2998175619,11.348050614,56.92,7.71,57.4397989203,133.07,-10.0344499873,-5.2998175619,11.348050614,-10.0344499873,-5.2998175619,11.348050614,0.0,0.0,0.0,132.77,44.9255500127,-17.6598175619,48.2718779442,-10.0344499873,-5.2998175619,11.348050614,54.96,-12.36,56.332683231,132.09
2021-01-31 09:30:00,66.7516333892,3.4932167763,66.8429736291,-10.8083666108,-5.5767832237,12.162290077,77.56,9.07,78.0885298876,131.27,50.9116333892,-18.3067832237,54.1029826013,-10.8083666108,-5.5767832237,12.162290077,61.72,-12.73,63.0191343958,130.86,61.1216333892,-60.5867832237,86.061677706,-10.8083666108,-5.5767832237,12.162290077,71.93,-55.01,90.5539894207,131.48,49.8416333892,3.3832167763,49.956326673,-10.8083666108,-5.5767832237,12.162290077,60.65,8.96,61.308271057,131.84,-10.8083666108,-5.5767832237,12.162290077,-10.8083666108,-5.5767832237,12.162290077,0.0,0.0,0.0,131.48,47.7516333892,-18.0167832237,51.0374663269,-10.8083666108,-5.5767832237,12.162290077,58.56,-12.44,59.86674536,130.86
2021-01-31 10:00:00,70.842183372,5.7960749606,71.0788958121,-12.037816628,-5.8939250394,13.4032601086,82.88,11.69,83.700361409,130.47,54.112183372,-17.5639250394,56.891298562,-12.037816628,-5.8939250394,13.4032601086,66.15,-11.67,67.1715073524,130.25,64.852183372,-57.6939250394,86.8008909779,-12.037816628,-5.8939250394,13.4032601086,76.89,-51.8,92.7109060467,130.68,52.902183372,3.9660749606000003,53.0506433148,-12.037816628,-5.8939250394,13.4032601086,64.94,9.86,65.6842690452,131.22,-12.037816628,-5.8939250394,13.4032601086,-12.037816628,-5.8939250394,13.4032601086,0.0,0.0,0.0,130.68,50.682183372,-17.2139250394,53.5257221027,-12.037816628,-5.8939250394,13.4032601086,62.72,-11.32,63.7333570432,130.25
2021-01-31 10:30:00,73.8463000323,-0.14817653220000002,73.8464486942,-12.8436999677,-6.1781765322,14.2523855591,86.69,6.03,86.8994649005,131.15,56.2363000323,-18.3181765322,59.1445435588,-12.8436999677,-6.1781765322,14.2523855591,69.08,-12.14,70.1386198895,130.42,68.8063000323,-44.8681765322,82.1429253768,-12.8436999677,-6.1781765322,14.2523855591,81.65,-38.69,90.35285607,131.37,54.9663000323,3.3218234678,55.0665837908,-12.8436999677,-6.1781765322,14.2523855591,67.81,9.5,68.472228677,131.4,-12.8436999677,-6.1781765322,14.2523855591,-12.8436999677,-6.1781765322,14.2523855591,0.0,0.0,0.0,131.37,52.7163000323,-18.5381765322,55.8808757826,-12.8436999677,-6.1781765322,14.2523855591,65.56,-12.36,66.7149398561,130.42
2021-01-31 11:00:00,76.1117667821,-0.4133006654,76.1128889226,-12.9882332179,-6.2833006654,14.4282386095,89.1,5.87,89.2931514731,130.69,57.7917667821,-17.4133006654,60.3581920526,-12.9882332179,-6.2833006654,14.4282386095,70.78,-11.13,71.6497404043,129.84,71.1317667821,-41.5833006654,82.394776168,-12.9882332179,-6.2833006654,14.4282386095,84.12,-35.3,91.2264457271,130.9,56.4717667821,4.0766993346,56.6187241199,-12.9882332179,-6.2833006654,14.4282386095,69.46,10.36,70.2283504007,130.81,-12.9882332179,-6.2833006654,14.4282386095,-12.9882332179,-6.2833006654,14.4282386095,0.0,0.0,0.0,130.9,54.2117667821,-19.3633006654,57.5660756896,-12.9882332179,-6.2833006654,14.4282386095,67.2,-13.08,68.4611305779,129.84
2021-01-31 11:30:00,78.7698502296,2.213953111,78.8009574407,-12.8701497704,-6.366046889,14.3585273655,91.64,8.58,92.0407844382,130.9,59.7598502296,-17.346046889,62.226401488,-12.8701497704,-6.366046889,14.3585273655,72.63,-10.98,73.4552741469,130.3,73.6498502296,-39.196046889,83.4303933262,-12.8701497704,-6.366046889,14.3585273655,86.52,-32.83,92.5392851712,131.1,58.3898502296,4.303953111,58.548258917,-12.8701497704,-6.366046889,14.3585273655,71.26,10.67,72.0543995881,131.27,-12.8701497704,-6.366046889,14.3585273655,-12.8701497704,-6.366046889,14.3585273655,0.0,0.0,0.0,131.1,56.0898502296,-18.926046889,59.1968457743,-12.8701497704,-6.366046889,14.3585273655,68.96,-12.56,70.0944733913,130.3
2021-01-31 12:00:00,81.0577001044,3.1610307335,81.1193125064,-13.5322998956,-6.4889692665,15.007660131,94.59,9.65,95.080968653,130.38,61.5777001044,-16.728969266500002,63.8096510167,-13.5322998956,-6.4889692665,15.007660131,75.11,-10.24,75.8048131717,129.83,75.7777001044,-37.9289692665,84.7399937617,-13.5322998956,-6.4889692665,15.007660131,89.31,-31.44,94.6823621378,130.57,60.1477001044,4.7910307335,60.338211801,-13.5322998956,-6.4889692665,15.007660131,73.68,11.28,74.5384518219,130.77,-13.5322998956,-6.4889692665,15.007660131,-13.5322998956,-6.4889692665,15.007660131,0.0,0.0,0.0,130.57,57.8277001044,-14.6889692665,59.664132588,-13.5322998956,-6.4889692665,15.007660131,71.36,-8.2,71.8295872186,129.83
2021-01-31 12:30:00,83.8527167772,4.4037207671,83.9682729816,-14.6572832228,-6.8562792329,16.1816104388,98.51,11.26,99.1514382145,129.39,64.1227167772,-15.4262792329,65.952201615,-14.6572832228,-6.8562792329,16.1816104388,78.78,-8.57,79.2447682816,128.88,78.3627167772,-36.1362792329,86.2933720369,-14.6572832228,-6.8562792329,16.1816104388,93.02,-29.28,97.519427808,129.58,62.6027167772,5.8037207671,62.8711644765,-14.6572832228,-6.8562792329,16.1816104388,77.26,12.66,78.2903774419,129.81,-14.6572832228,-6.8562792329,16.1816104388,-14.6572832228,-6.8562792329,16.1816104388,0.0,0.0,0.0,129.58,60.1027167772,-16.3362792329,62.2833090256,-14.6572832228,-6.8562792329,16.1816104388,74.76,-9.48,75.3586624085,128.88
2021-01-31 13:00:00,85.7920501929,-0.2996339919,85.7925734364,-15.2179498071,-7.0896339919,16.7883562766,101.01,6.79,101.2379582963,130.02,65.2520501929,-16.9296339919,67.4124807545,-15.2179498071,-7.0896339919,16.7883562766,80.47,-9.84,81.0693931148,129.18,81.1720501929,-25.0496339919,84.9493136856,-15.2179498071,-7.0896339919,16.7883562766,96.39,-17.96,98.0489352313,130.21,63.6620501929,4.4303660081,63.8160228919,-15.2179498071,-7.0896339919,16.7883562766,78.88,11.52,79.7167786605,130.13,-15.2179498071,-7.0896339919,16.7883562766,-15.2179498071,-7.0896339919,16.7883562766,0.0,0.0,0.0,130.21,61.1820501929,-13.5696339919,62.668797918,-15.2179498071,-7.0896339919,16.7883562766,76.4,-6.48,76.6743138215,129.18
2021-01-31 13:30:00,86.5613002318,-1.918961431,86.5825681693,-15.1886997682,-7.018961431,16.7320775823,101.75,5.1,101.8777330922,131.24,65.5413002318,-17.908961431,67.9440426793,-15.1886997682,-7.018961431,16.7320775823,80.73,-10.89,81.461187077,130.31,82.1313002318,-23.488961431,85.4241288329,-15.1886997682,-7.018961431,16.7320775823,97.32,-16.47,98.7038160357,131.44,63.9613002318,3.801038569,64.0741431588,-15.1886997682,-7.018961431,16.7320775823,79.15,10.82,79.8861370952,131.25,-15.1886997682,-7.018961431,16.7320775823,-15.1886997682,-7.018961431,16.7320775823,0.0,0.0,0.0,131.44,61.5713002318,-16.618961431,63.7747198447,-15.1886997682,-7.018961431,16.7320775823,76.76,-9.6,77.3579834277,130.31
2021-01-31 14:00:00,85.1495168859,-3.2851342746,85.2128648333,-14.0704831141,-6.7251342746,15.5950609514,99.22,3.44,99.2796152289,131.39,64.3895168859,-17.7051342746,66.7793505844,-14.0704831141,-6.7251342746,15.5950609514,78.46,-10.98,79.2245668969,130.31,80.8495168859,-24.8651342746,84.5867559561,-14.0704831141,-6.7251342746,15.5950609514,94.92,-18.14,96.6378083361,131.59,62.8895168859,4.0048657254,63.0169047448,-14.0704831141,-6.7251342746,15.5950609514,76.96,10.73,77.7044046371,131.25,-14.0704831141,-6.7251342746,15.5950609514,-14.0704831141,-6.7251342746,15.5950609514,0.0,0.0,0.0,131.59,60.5295168859,-18.0051342746,63.1506712133,-14.0704831141,-6.7251342746,15.5950609514,74.6,-11.28,75.4479847312,130.31
2021-01-31 14:30:00,85.1852501178,-3.8059029156,85.2702277154,-14.6147498822,-6.8059029156,16.1217625778,99.8,3.0,99.845079999,131.85,64.4452501178,-18.2059029156,66.9674933361,-14.6147498822,-6.8059029156,16.1217625778,79.06,-11.4,79.8776789848,130.74,80.8452501178,-25.5459029156,84.7853031037,-14.6147498822,-6.8059029156,16.1217625778,95.46,-18.74,97.2820600111,132.04,62.9252501178,3.6540970844,63.0312583398,-14.6147498822,-6.8059029156,16.1217625778,77.54,10.46,78.2423363659,131.7,-14.6147498822,-6.8059029156,16.1217625778,-14.6147498822,-6.8059029156,16.1217625778,0.0,0.0,0.0,132.04,60.5852501178,-19.4859029156,63.6417547234,-14.6147498822,-6.8059029156,16.1217625778,75.2,-12.68,76.2615394547,130.74
2021-01-31 15:00:00,84.8145501366,-3.7785850718000003,84.8986785528,-14.6254498634,-6.8385850718,16.1452788608,99.44,3.06,99.4870705167,132.1,64.1145501366,-19.1885850718,66.9244150985,-14.6254498634,-6.8385850718,16.1452788608,78.74,-12.35,79.7026354646,131.07,80.5145501366,-25.5585850718,84.4738661041,-14.6254498634,-6.8385850718,16.1452788608,95.14,-18.72,96.9642098921,132.3,62.6145501366,2.7914149282,62.6767411893,-14.6254498634,-6.8385850718,16.1452788608,77.24,9.63,77.8380016444,132.03,-14.6254498634,-6.8385850718,16.1452788608,-14.6254498634,-6.8385850718,16.1452788608,0.0,0.0,0.0,132.3,60.3345501366,-19.1585850718,63.3033120945,-14.6254498634,-6.8385850718,16.1452788608,74.96,-12.32,75.9656764598,131.07
2021-01-31 15:30:00,84.8062668879,-3.6515154525,84.8848423959,-15.0337331121,-6.9515154525,16.563112581,99.84,3.3,99.8945223724,132.31,64.2462668879,-19.5815154525,67.1641165836,-15.0337331121,-6.9515154525,16.563112581,79.28,-12.63,80.2797315641,131.32,80.4762668879,-25.5215154525,84.4261646838,-15.0337331121,-6.9515154525,16.563112581,95.51,-18.57,97.2985354463,132.51,62.7462668879,2.4884845475,62.7955935056,-15.0337331121,-6.9515154525,16.563112581,77.78,9.44,78.3507626,132.29,-15.0337331121,-6.9515154525,16.563112581,-15.0337331121,-6.9515154525,16.563112581,0.0,0.0,0.0,132.51,60.4462668879,-18.1915154525,63.1243409086,-15.0337331121,-6.9515154525,16.563112581,75.48,-11.24,76.3123056918,131.32
2021-01-31 16:00:00,85.9621001914,-3.3669518775,86.0280130787,-15.7678998086,-7.1869518775,17.328558557,101.73,3.8200000000000003,101.8016959584,131.95,65.2421001914,-19.0769518775,67.9739783324,-15.7678998086,-7.1869518775,17.328558557,81.01,-11.89,81.87791033,130.95,81.5421001914,-25.1169518775,85.3227717274,-15.7678998086,-7.1869518775,17.328558557,97.31,-17.93,98.9480722399,132.14,63.6721001914,2.8930481224999998,63.7377915387,-15.7678998086,-7.1869518775,17.328558557,79.44,10.08,80.0769629794,131.89,-15.7678998086,-7.1869518775,17.328558557,-15.7678998086,-7.1869518775,17.328558557,0.0,0.0,0.0,132.14,61.3521001914,-19.6269518775,64.4150404634,-15.7678998086,-7.1869518775,17.328558557,77.12,-12.44,78.1168867787,130.95
2021-01-31 16:30:00,87.742600221,-3.0223082707,87.7946367429,-16.777399779,-7.5223082707,18.3865783947,104.52,4.5,104.6168265625,131.13,66.622600221,-17.9723082707,69.0041645467,-16.777399779,-7.5223082707,18.3865783947,83.4,-10.45,84.0521415551,130.09,83.212600221,-24.4623082707,86.7337383114,-16.777399779,-7.5223082707,18.3865783947,99.99,-16.94,101.4148100624,131.32,64.992600221,3.6876917293,65.0971362947,-16.777399779,-7.5223082707,18.3865783947,81.77,11.21,82.5348229537,131.02,-16.777399779,-7.5223082707,18.3865783947,-16.777399779,-7.5223082707,18.3865783947,0.0,0.0,0.0,131.32,62.542600221,-16.8823082707,64.7810865527,-16.777399779,-7.5223082707,18.3865783947,79.32,-9.36,79.8703449348,130.09
2021-01-31 17:00:00,91.1539335519,-0.6752707899,91.1564347297,-18.1660664481,-7.9852707899,19.8436518762,109.32,7.31,109.5641296228,129.89,69.4239335519,-16.3252707899,71.3175785917,-18.1660664481,-7.9852707899,19.8436518762,87.59,-8.34,87.9861562975,128.98,86.3839335519,-21.8152707899,89.0959595916,-18.1660664481,-7.9852707899,19.8436518762,104.55,-13.83,105.4607576305,130.08,67.6639335519,5.0347292101,67.8509867426,-18.1660664481,-7.9852707899,19.8436518762,85.83,13.02,86.8119191125,129.9,-18.1660664481,-7.9852707899,19.8436518762,-18.1660664481,-7.9852707899,19.8436518762,0.0,0.0,0.0,130.08,65.0339335519,-17.0652707899,67.2356749083,-18.1660664481,-7.9852707899,19.8436518762,83.2,-9.08,83.6940045642,128.98
2021-01-31 17:30:00,94.1126169167,-5.353749724,94.2647723119,-19.4273830833,-8.453749724,21.187003041,113.54,3.1,113.5823120032,129.46,71.9526169167,-19.673749724,74.5938034247,-19.4273830833,-8.453749724,21.187003041,91.38,-11.22,92.06624137,128.46,90.1026169167,-13.063749724000001,91.04473149,-19.4273830833,-8.453749724,21.187003041,109.53,-4.61,109.6269720461,129.65,70.1326169167,1.606250276,70.151008514,-19.4273830833,-8.453749724,21.187003041,89.56,10.06,90.1232334085,129.37,-19.4273830833,-8.453749724,21.187003041,-19.4273830833,-8.453749724,21.187003041,0.0,0.0,0.0,129.65,67.4926169167,-3.053749724,67.5616660958,-19.4273830833,-8.453749724,21.187003041,86.92,5.4,87.0875789077,128.46
2021-01-31 18:00:00,93.268316896,-15.2464318803,94.5062570505,-19.601683104,-8.4864318803,21.3599041798,112.87,-6.76,113.0722534488,132.3,71.928316896,-37.4964318803,81.1151353031,-19.601683104,-8.4864318803,21.3599041798,91.53,-29.01,96.017295317,132.05,89.928316896,-14.4164318803,91.076537527,-19.601683104,-8.4864318803,21.3599041798,109.53,-5.93,109.6904088788,132.52,70.278316896,-14.6564318803,71.7903393306,-19.601683104,-8.4864318803,21.3599041798,89.88,-6.17,90.0915273486,132.96,-19.601683104,-8.4864318803,21.3599041798,-19.601683104,-8.4864318803,21.3599041798,0.0,0.0,0.0,132.52,67.078316896,28.1135681197,72.7315152463,-19.601683104,-8.4864318803,21.3599041798,86.68,36.6,94.0902885531,132.05
2021-01-31 18:30:00,91.19883352,-16.2559674022,92.636298024,-18.57116648,-8.1559674022,20.283195722,109.77,-8.1,110.0684464322,132.47,70.10883352,-38.5859674022,80.0257797081,-18.57116648,-8.1559674022,20.283195722,88.68,-30.43,93.7556787613,132.19,87.96883352,-15.3959674022,89.3059431567,-18.57116648,-8.1559674022,20.283195722,106.54,-7.24,106.7857162733,132.69,68.54883352,-15.6659674022,70.3161795862,-18.57116648,-8.1559674022,20.283195722,87.12,-7.51,87.4430929233,133.12,-18.57116648,-8.1559674022,20.283195722,-18.57116648,-8.1559674022,20.283195722,0.0,0.0,0.0,132.69,65.42883352,27.6440325978,71.0290419058,-18.57116648,-8.1559674022,20.283195722,84.0,35.8,91.3106784555,132.19
2021-01-31 19:00:00,88.1524168283,-15.2070481254,89.4544739259,-17.2675831717,-7.7170481254,18.9135470063,105.42,-7.49,105.6857440718,133.01,67.2324168283,-29.0570481254,73.2428147898,-17.2675831717,-7.7170481254,18.9135470063,84.5,-21.34,87.1530010958,131.85,85.0524168283,-14.4370481254,86.2690093076,-17.2675831717,-7.7170481254,18.9135470063,102.32,-6.72,102.5404349513,133.23,65.6624168283,-6.5070481254,65.9840485197,-17.2675831717,-7.7170481254,18.9135470063,82.93,1.21,82.9388268545,132.8,-17.2675831717,-7.7170481254,18.9135470063,-17.2675831717,-7.7170481254,18.9135470063,0.0,0.0,0.0,133.23,63.2524168283,7.1629518746,63.6567051785,-17.2675831717,-7.7170481254,18.9135470063,80.52,14.88,81.8833609471,131.85
2021-01-31 19:30:00,84.9117334949,-15.9612273379,86.3988614696,-16.1082665051,-7.3112273379,17.6898359231,101.02,-8.65,101.3896587429,132.41,64.5117334949,-27.3512273379,70.0703460489,-16.1082665051,-7.3112273379,17.6898359231,80.62,-20.04,83.0733772035,131.01,81.9617334949,-15.2012273379,83.3594809849,-16.1082665051,-7.3112273379,17.6898359231,98.07,-7.89,98.3868741245,132.63,63.0317334949,-5.1912273379,63.2451442298,-16.1082665051,-7.3112273379,17.6898359231,79.14,2.12,79.1683901567,131.97,-16.1082665051,-7.3112273379,17.6898359231,-16.1082665051,-7.3112273379,17.6898359231,0.0,0.0,0.0,132.63,60.8117334949,0.7687726621000001,60.8165926542,-16.1082665051,-7.3112273379,17.6898359231,76.92,8.08,77.3432143113,131.01
2021-01-31 20:00:00,81.0604668081,-17.3574241492,82.8980063224,-14.6195331919,-6.8574241492,16.147910599,95.68,-10.5,96.2544149637,132.08,61.4704668081,-28.4374241492,67.729649208,-14.6195331919,-6.8574241492,16.147910599,76.09,-21.58,79.0909887408,130.67,78.2904668081,-16.5974241492,80.0304422168,-14.6195331919,-6.8574241492,16.147910599,92.91,-9.74,93.4191399018,132.3,60.1304668081,-6.4074241492,60.4708865718,-14.6195331919,-6.8574241492,16.147910599,74.75,0.45,74.7513545028,131.64,-14.6195331919,-6.8574241492,16.147910599,-14.6195331919,-6.8574241492,16.147910599,0.0,0.0,0.0,132.3,58.0204668081,-1.9774241492,58.0541538125,-14.6195331919,-6.8574241492,16.147910599,72.64,4.88,72.8037361679,130.67
2021-01-31 20:30:00,77.5793001956,-19.5501942566,80.0047368242,-13.4806998044,-6.5201942566,14.974718707200001,91.06,-13.03,91.9875236105,131.96,58.7893001956,-28.6301942566,65.3901356526,-13.4806998044,-6.5201942566,14.974718707200001,72.27,-22.11,75.576484438,130.34,74.9893001956,-18.7601942566,77.300323624,-13.4806998044,-6.5201942566,14.974718707200001,88.47,-12.24,89.3127006646,132.18,57.5493001956,-6.7101942566,57.9391806981,-13.4806998044,-6.5201942566,14.974718707200001,71.03,-0.19,71.0302541175,131.32,-13.4806998044,-6.5201942566,14.974718707200001,-13.4806998044,-6.5201942566,14.974718707200001,0.0,0.0,0.0,132.18,55.4793001956,-3.1601942566,55.5692322957,-13.4806998044,-6.5201942566,14.974718707200001,68.96,3.36,69.0418076241,130.34
2021-01-31 21:00:00,74.4387501783,-19.8859907829,77.0492060797,-12.5712498217,-6.1759907829,14.0063979749,87.01,-13.71,88.0835069692,132.85,56.2587501783,-31.0959907829,64.2806939476,-12.5712498217,-6.1759907829,14.0063979749,68.83,-24.92,73.2022902647,131.4,71.9787501783,-19.1159907829,74.4738986547,-12.5712498217,-6.1759907829,14.0063979749,84.55,-12.94,85.5344731673,133.07,55.1287501783,-8.7959907829,55.826056193,-12.5712498217,-6.1759907829,14.0063979749,67.7,-2.62,67.7506782254,132.4,-12.5712498217,-6.1759907829,14.0063979749,-12.5712498217,-6.1759907829,14.0063979749,0.0,0.0,0.0,133.07,53.1887501783,-7.4959907829,53.7143651488,-12.5712498217,-6.1759907829,14.0063979749,65.76,-1.32,65.7732468409,131.4
2021-01-31 21:30:00,70.993033497,-21.2965831442,74.1185216981,-11.286966503,-5.8265831442,12.70215273,82.28,-15.47,83.7216775991,132.69,53.603033497,-31.7465831442,62.298721828,-11.286966503,-5.8265831442,12.70215273,64.89,-25.92,69.8753067972,131.15,68.693033497,-20.5365831442,71.697169388,-11.286966503,-5.8265831442,12.70215273,79.98,-14.71,81.3214885501,132.9,52.583033497,-9.5465831442,53.4426109156,-11.286966503,-5.8265831442,12.70215273,63.87,-3.7199999999999998,63.9782408323,132.16,-11.286966503,-5.8265831442,12.70215273,-11.286966503,-5.8265831442,12.70215273,0.0,0.0,0.0,132.9,50.713033497,-9.9065831442,51.6715797713,-11.286966503,-5.8265831442,12.70215273,62.0,-4.08,62.1341001383,131.15
2021-01-31 22:00:00,67.548066805,-23.7650057625,71.6066814479,-10.171933195,-5.4550057625,11.5423270095,77.72,-18.31,79.8476956461,133.52,50.908066805,-32.3850057625,60.3358920051,-10.171933195,-5.4550057625,11.5423270095,61.08,-26.93,66.7532119077,131.76,65.408066805,-22.9650057625,69.3224833141,-10.171933195,-5.4550057625,11.5423270095,75.58,-17.51,77.5818052123,133.73,49.978066805,-10.0050057625,50.9696704116,-10.171933195,-5.4550057625,11.5423270095,60.15,-4.55,60.3218451309,132.78,-10.171933195,-5.4550057625,11.5423270095,-10.171933195,-5.4550057625,11.5423270095,0.0,0.0,0.0,133.73,48.148066805,-11.4550057625,49.4919538317,-10.171933195,-5.4550057625,11.5423270095,58.32,-6.0,58.6278295692,131.76
2021-01-31 22:30:00,64.088933424,-25.0163026974,68.798305125,-9.431066576,-5.1363026974,10.7390233336,73.52,-19.88,76.1603886545,134.5,48.208933424,-33.4663026974,58.6864096543,-9.431066576,-5.1363026974,10.7390233336,57.64,-28.33,64.2258398155,132.7,62.108933424,-24.2363026974,66.670218085,-9.431066576,-5.1363026974,10.7390233336,71.54,-19.1,74.0458074438,134.71,47.388933424,-10.8063026974,48.605423453,-9.431066576,-5.1363026974,10.7390233336,56.82,-5.67,57.102200483,133.71,-9.431066576,-5.1363026974,10.7390233336,-9.431066576,-5.1363026974,10.7390233336,0.0,0.0,0.0,134.71,45.688933424,-11.8963026974,47.2122934762,-9.431066576,-5.1363026974,10.7390233336,55.12,-6.76,55.5329811914,132.7
2021-01-31 23:00:00,60.1749833943,-27.1902817465,66.0328709656,-8.2950166057,-4.7202817464999995,9.5440222263,68.47,-22.47,72.0627629223,135.51,45.1649833943,-33.9902817465,56.5262326554,-8.2950166057,-4.7202817464999995,9.5440222263,53.46,-29.27,60.9483756962,133.54,58.3549833943,-26.3702817465,64.0366757908,-8.2950166057,-4.7202817464999995,9.5440222263,66.65,-21.65,70.0781349638,135.72,44.4549833943,-11.1002817465,45.8198843673,-8.2950166057,-4.7202817464999995,9.5440222263,52.75,-6.38,53.134422929,134.55,-8.2950166057,-4.7202817464999995,9.5440222263,-8.2950166057,-4.7202817464999995,9.5440222263,0.0,0.0,0.0,135.72,42.8249833943,-13.2802817465,44.8368719469,-8.2950166057,-4.7202817464999995,9.5440222263,51.12,-8.56,51.831727735,133.54
2021-01-31 23:30:00,61.422000079,-26.9669509551,67.0811339911,-7.237999921,-4.3269509551,8.4327425802,68.66,-22.64,72.2963705866,136.19,44.802000079,-34.3869509551,56.4772662854,-7.237999921,-4.3269509551,8.4327425802,52.04,-30.06,60.0979633598,134.27,59.612000079,-26.1569509551,65.0982076304,-7.237999921,-4.3269509551,8.4327425802,66.85,-21.83,70.3240456743,136.41,44.152000079,-11.2369509551,45.559501509,-7.237999921,-4.3269509551,8.4327425802,51.39,-6.91,51.8524849935,135.29,-7.237999921,-4.3269509551,8.4327425802,-7.237999921,-4.3269509551,8.4327425802,0.0,0.0,0.0,136.41,42.602000079,-13.0869509551,44.56678916,-7.237999921,-4.3269509551,8.4327425802,49.84,-8.76,50.6039840329,134.27
2021-02-01 00:00:00,55.9757667875,-25.9804656939,61.7111907609,-6.5042332125,-4.1004656939,7.6888795406,62.48,-21.88,66.2003383677,136.52,41.9857667875,-32.9104656939,53.3470089595,-6.5042332125,-4.1004656939,7.6888795406,48.49,-28.81,56.4029804177,134.51,54.1257667875,-30.5604656939,62.1573864779,-6.5042332125,-4.1004656939,7.6888795406,60.63,-26.46,66.1523128847,136.74,41.4057667875,-9.7704656939,42.5429139004,-6.5042332125,-4.1004656939,7.6888795406,47.91,-5.67,48.2443468191,135.55,-6.5042332125,-4.1004656939,7.6888795406,-6.5042332125,-4.1004656939,7.6888795406,0.0,0.0,0.0,136.74,39.8957667875,-15.0604656939,42.6437549295,-6.5042332125,-4.1004656939,7.6888795406,46.4,-10.96,47.6768455332,134.51
2021-02-01 00:30:00,61.3196834705,-16.751466553,63.5666202704,-6.9303165295,-4.281466553,8.1461796594,68.25,-12.47,69.3798486594,134.61,45.5596834705,-24.941466553,51.9399798974,-6.9303165295,-4.281466553,8.1461796594,52.49,-20.66,56.4095355414,132.77,58.4396834705,-39.061466553,70.2922099055,-6.9303165295,-4.281466553,8.1461796594,65.37,-34.78,74.0465076827,134.82,44.7996834705,-2.5214665529999998,44.8705853833,-6.9303165295,-4.281466553,8.1461796594,51.73,1.76,51.7599314142,133.77,-6.9303165295,-4.281466553,8.1461796594,-6.9303165295,-4.281466553,8.1461796594,0.0,0.0,0.0,134.82,43.0696834705,-21.801466553,48.2731973057,-6.9303165295,-4.281466553,8.1461796594,50.0,-17.52,52.9806606225,132.77
2021-02-01 01:00:00,61.9453334686,-16.1900736219,64.0261104739,-8.5046665314,-4.8500736219,9.7904324189,70.45,-11.34,71.3568363929,133.81,46.5053334686,-24.8400736219,52.72357441,-8.5046665314,-4.8500736219,9.7904324189,55.01,-19.99,58.5294814602,132.04,58.9553334686,-38.2800736219,70.2929255394,-8.5046665314,-4.8500736219,9.7904324189,67.46,-33.43,75.2888869622,134.03,45.6753334686,-2.6300736219000003,45.7509931556,-8.5046665314,-4.8500736219,9.7904324189,54.18,2.22,54.2254626536,133.03,-8.5046665314,-4.8500736219,9.7904324189,-8.5046665314,-4.8500736219,9.7904324189,0.0,0.0,0.0,134.03,43.8553334686,-22.0100736219,49.0686622446,-8.5046665314,-4.8500736219,9.7904324189,52.36,-17.16,55.1002286747,132.04
2021-02-01 01:30:00,58.8850001444,-16.6156300946,61.1843313721,-8.7249998556,-4.9356300946000005,10.0242738845,67.61,-11.68,68.6114749878,134.42,44.9350001444,-25.5556300946,51.6937565622,-8.7249998556,-4.9356300946000005,10.0242738845,53.66,-20.62,57.485476426700004,132.64,56.0150001444,-38.8956300946,68.1949432263,-8.7249998556,-4.9356300946000005,10.0242738845,64.74,-33.96,73.1064237944,134.62,44.1350001444,-3.1756300946,44.2491001518,-8.7249998556,-4.9356300946000005,10.0242738845,52.86,1.76,52.8892919219,133.62,-8.7249998556,-4.9356300946000005,10.0242738845,-8.7249998556,-4.9356300946000005,10.0242738845,0.0,0.0,0.0,134.62,42.3950001444,-23.2156300946,48.3353030189,-8.7249998556,-4.9356300946000005,10.0242738845,51.12,-18.28,54.2900801252,132.64
2021-02-01 02:00:00,56.9922001554,-17.4769111069,59.6116876157,-8.5977998446,-4.8969111069,9.894538925900001,65.59,-12.58,66.7855111532,134.82,43.4422001554,-25.9669111069,50.611315205,-8.5977998446,-4.8969111069,9.894538925900001,52.04,-21.07,56.1436238588,132.99,54.2122001554,-39.8769111069,67.2988163724,-8.5977998446,-4.8969111069,9.894538925900001,62.81,-34.98,71.8936471463,135.03,42.6822001554,-3.4869111069,42.8243944403,-8.5977998446,-4.8969111069,9.894538925900001,51.28,1.4100000000000001,51.2993810879,133.97,-8.5977998446,-4.8969111069,9.894538925900001,-8.5977998446,-4.8969111069,9.894538925900001,0.0,0.0,0.0,135.03,41.0022001554,-23.0969111069,47.0600437767,-8.5977998446,-4.8969111069,9.894538925900001,49.6,-18.2,52.8337013657,132.99
2021-02-01 02:30:00,56.6460334426,-17.6302817885,59.3262163021,-8.5039665574,-4.8502817885,9.7899275093,65.15,-12.78,66.3916478181,135.35,43.0160334426,-26.1102817885,50.320233984,-8.5039665574,-4.8502817885,9.7899275093,51.52,-21.26,55.7341726412,133.5,53.8860334426,-40.2002817885,67.2292143049,-8.5039665574,-4.8502817885,9.7899275093,62.39,-35.35,71.7086786937,135.53,42.2860334426,-3.4902817885,42.4298325624,-8.5039665574,-4.8502817885,9.7899275093,50.79,1.3599999999999999,50.808205046,134.47,-8.5039665574,-4.8502817885,9.7899275093,-8.5039665574,-4.8502817885,9.7899275093,0.0,0.0,0.0,135.53,40.6160334426,-24.1702817885,47.2637778256,-8.5039665574,-4.8502817885,9.7899275093,49.12,-19.32,52.7829214803,133.5
2021-02-01 03:00:00,55.367100116,-18.121162474,58.2571223514,-8.312899884,-4.791162474,9.5947664032,63.68,-13.33,65.0602128801,135.35,42.077100116,-26.251162474,49.5944138529,-8.312899884,-4.791162474,9.5947664032,50.39,-21.46,54.7693682637,133.5,52.677100116,-40.681162474,66.5569970542,-8.312899884,-4.791162474,9.5947664032,60.99,-35.89,70.7663210857,135.53,41.367100116,-3.631162474,41.5261641971,-8.312899884,-4.791162474,9.5947664032,49.68,1.16,49.6935408278,134.47,-8.312899884,-4.791162474,9.5947664032,-8.312899884,-4.791162474,9.5947664032,0.0,0.0,0.0,135.53,39.687100116,-24.751162474,46.7727052824,-8.312899884,-4.791162474,9.5947664032,48.0,-19.96,51.9846284973,133.5
2021-02-01 03:30:00,54.2323000783,-19.075413841,57.4892492992,-8.0176999217,-4.685413841,9.2863671528,62.25,-14.39,63.8915847354,136.28,41.2223000783,-26.315413841,48.9058179501,-8.0176999217,-4.685413841,9.2863671528,49.24,-21.63,53.7813582945,134.27,51.5923000783,-41.895413841,66.4604478489,-8.0176999217,-4.685413841,9.2863671528,59.61,-37.21,70.2704504041,136.48,40.5423000783,-3.485413841,40.6918444566,-8.0176999217,-4.685413841,9.2863671528,48.56,1.2,48.5748247552,135.25,-8.0176999217,-4.685413841,9.2863671528,-8.0176999217,-4.685413841,9.2863671528,0.0,0.0,0.0,136.48,38.9023000783,-24.205413841,45.8180205879,-8.0176999217,-4.685413841,9.2863671528,46.92,-19.52,50.8184690836,134.27
2021-02-01 04:00:00,53.3074667572,-19.1447012223,56.6410239752,-7.7025332428,-4.5347012223,8.938262333,61.01,-14.61,62.7349360405,136.11,40.3274667572,-26.2347012223,48.109917099,-7.7025332428,-4.5347012223,8.938262333,48.03,-21.7,52.7045624211,134.1,50.7274667572,-41.9147012223,65.8036325909,-7.7025332428,-4.5347012223,8.938262333,58.43,-37.38,69.3637462944,136.3,39.6774667572,-3.4547012223,39.8275825126,-7.7025332428,-4.5347012223,8.938262333,47.38,1.08,47.3923073927,135.08,-7.7025332428,-4.5347012223,8.938262333,-7.7025332428,-4.5347012223,8.938262333,0.0,0.0,0.0,136.3,38.0974667572,-23.6947012223,44.8648619671,-7.7025332428,-4.5347012223,8.938262333,45.8,-19.16,49.6462042859,134.1
2021-02-01 04:30:00,52.818433373,-19.2122192295,56.2040592102,-7.521566627,-4.5122192295,8.7712078358,60.34,-14.7,62.104795306,136.51,40.028433373,-26.1122192295,47.7925043431,-7.521566627,-4.5122192295,8.7712078358,47.55,-21.6,52.2260710757,134.45,50.258433373,-42.1522192295,65.5951195675,-7.521566627,-4.5122192295,8.7712078358,57.78,-37.64,68.9586687807,136.71,39.398433373,-3.1922192295,39.527545027,-7.521566627,-4.5122192295,8.7712078358,46.92,1.32,46.9385641025,135.44,-7.521566627,-4.5122192295,8.7712078358,-7.521566627,-4.5122192295,8.7712078358,0.0,0.0,0.0,136.71,37.798433373,-23.8722192295,44.7057537281,-7.521566627,-4.5122192295,8.7712078358,45.32,-19.36,49.2819642466,134.45
2021-02-01 05:00:00,52.1445333795,-19.2493369098,55.5840744533,-7.0854666205,-4.4693369098,8.37727937,59.23,-14.78,61.0462226514,136.51,39.8445333795,-26.0793369098,47.620569651,-7.0854666205,-4.4693369098,8.37727937,46.93,-21.61,51.6664010746,134.45,49.6545333795,-42.1893369098,65.1575999713,-7.0854666205,-4.4693369098,8.37727937,56.74,-37.72,68.1338829071,136.71,39.2345333795,-3.1893369098,39.3639489817,-7.0854666205,-4.4693369098,8.37727937,46.32,1.28,46.3376822899,135.44,-7.0854666205,-4.4693369098,8.37727937,-7.0854666205,-4.4693369098,8.37727937,0.0,0.0,0.0,136.71,37.6345333795,-23.5893369098,44.4163811959,-7.0854666205,-4.4693369098,8.37727937,44.72,-19.12,48.6359208816,134.45
2021-02-01 05:30:00,54.0719000375,-18.7825795404,57.2412060307,-7.8380999625,-4.5825795404,9.0794188287,61.91,-14.2,63.5176203899,136.15,40.9519000375,-25.6425795404,48.3176986431,-7.8380999625,-4.5825795404,9.0794188287,48.79,-21.06,53.1412052931,134.1,51.4519000375,-41.5925795404,66.1607186349,-7.8380999625,-4.5825795404,9.0794188287,59.29,-37.01,69.8930912179,136.34,40.2919000375,-2.8525795404,40.3927520561,-7.8380999625,-4.5825795404,9.0794188287,48.13,1.73,48.1610817985,135.09,-7.8380999625,-4.5825795404,9.0794188287,-7.8380999625,-4.5825795404,9.0794188287,0.0,0.0,0.0,136.34,38.6419000375,-23.1025795404,45.0213906929,-7.8380999625,-4.5825795404,9.0794188287,46.48,-18.52,50.0337965779,134.1
2021-02-01 06:00:00,55.2706000772,-18.1164146581,58.1639382518,-8.3593999228,-4.7364146581,9.607975378999999,63.63,-13.38,65.0215448909,135.53,41.9606000772,-25.1364146581,48.9135083663,-8.3593999228,-4.7364146581,9.607975378999999,50.32,-20.4,54.2979041953,133.51,52.5706000772,-40.7264146581,66.5004424299,-8.3593999228,-4.7364146581,9.607975378999999,60.93,-35.99,70.7654223474,135.71,41.2506000772,-2.5464146581,41.3291208997,-8.3593999228,-4.7364146581,9.607975378999999,49.61,2.19,49.6583145103,134.47,-8.3593999228,-4.7364146581,9.607975378999999,-8.3593999228,-4.7364146581,9.607975378999999,0.0,0.0,0.0,135.71,39.5606000772,-21.6564146581,45.1003478291,-8.3593999228,-4.7364146581,9.607975378999999,47.92,-16.92,50.8194136133,133.51
2021-02-01 06:30:00,60.2223000465,-15.4255421435,62.1664923678,-10.0976999535,-5.3055421435,11.4066788237,70.32,-10.12,71.0444705801,133.45,45.9623000465,-22.8255421435,51.3180124295,-10.0976999535,-5.3055421435,11.4066788237,56.06,-17.52,58.733925460500004,131.53,57.2423000465,-37.4455421435,68.4021164953,-10.0976999535,-5.3055421435,11.4066788237,67.34,-32.14,74.6167219864,133.64,45.1023000465,-0.8255421435,45.1098546808,-10.0976999535,-5.3055421435,11.4066788237,55.2,4.48,55.3814987157,132.48,-10.0976999535,-5.3055421435,11.4066788237,-10.0976999535,-5.3055421435,11.4066788237,0.0,0.0,0.0,133.64,43.2223000465,-18.2255421435,46.9077563707,-10.0976999535,-5.3055421435,11.4066788237,53.32,-12.92,54.8630002825,131.53
2021-02-01 07:00:00,65.7614500242,-11.6017553384,66.7770097879,-12.2885499758,-6.0017553384,13.6758739264,78.05,-5.6,78.250638975,133.03,50.1914500242,-21.9817553384,54.7939706837,-12.2885499758,-6.0017553384,13.6758739264,62.48,-15.98,64.4911683876,131.42,62.4114500242,-33.5917553384,70.8773244475,-12.2885499758,-6.0017553384,13.6758739264,74.7,-27.59,79.6322679572,133.21,49.1414500242,0.0082446616,49.1414507158,-12.2885499758,-6.0017553384,13.6758739264,61.43,6.01,61.7232938201,132.36,-12.2885499758,-6.0017553384,13.6758739264,-12.2885499758,-6.0017553384,13.6758739264,0.0,0.0,0.0,133.21,47.1114500242,-18.0417553384,50.4479301763,-12.2885499758,-6.0017553384,13.6758739264,59.4,-12.04,60.6079334741,131.42
2021-02-01 07:30:00,69.8754000228,-8.9897539138,70.4513108733,-14.1945999772,-6.5497539138,15.632848264,84.07,-2.44,84.1054011345,132.14,53.7854000228,-20.1297539138,57.4288799145,-14.1945999772,-6.5497539138,15.632848264,67.98,-13.58,69.3231332241,130.66,66.2554000228,-30.7497539138,73.0433117947,-14.1945999772,-6.5497539138,15.632848264,80.45,-24.2,84.010966546,132.33,52.5754000228,1.6202460861999999,52.6003601217,-14.1945999772,-6.5497539138,15.632848264,66.77,8.17,67.2679849557,131.58,-14.1945999772,-6.5497539138,15.632848264,-14.1945999772,-6.5497539138,15.632848264,0.0,0.0,0.0,132.33,50.4054000228,-19.8297539138,54.1657040177,-14.1945999772,-6.5497539138,15.632848264,64.6,-13.28,65.9508786901,130.66
2021-02-01 08:00:00,74.418733356,-7.7031487726,74.8163509891,-15.261266643999999,-6.9931487726,16.7872090991,89.68,-0.71,89.6828105046,132.07,57.568733356,-18.2431487726,60.3901609316,-15.261266643999999,-6.9931487726,16.7872090991,72.83,-11.25,73.6937677148,130.52,70.538733356,-29.3831487726,76.4138883663,-15.261266643999999,-6.9931487726,16.7872090991,85.8,-22.39,88.6732885372,132.25,56.198733356,3.3968512274,56.3012986447,-15.261266643999999,-6.9931487726,16.7872090991,71.46,10.39,72.2113820668,131.42,-15.261266643999999,-6.9931487726,16.7872090991,-15.261266643999999,-6.9931487726,16.7872090991,0.0,0.0,0.0,132.25,53.898733356,-18.6331487726,57.0286567487,-15.261266643999999,-6.9931487726,16.7872090991,69.16,-11.64,70.132697082,130.52
2021-02-01 08:30:00,80.4726833874,-2.5180808713,80.5120705413,-16.9173166126,-7.4680808713,18.4923722997,97.39,4.95,97.515714631,130.55,61.7626833874,-16.8280808713,64.0141653466,-16.9173166126,-7.4680808713,18.4923722997,78.68,-9.36,79.2347903386,129.45,76.2426833874,-23.8880808713,79.8973540102,-16.9173166126,-7.4680808713,18.4923722997,93.16,-16.42,94.5959935727,130.74,60.2626833874,4.5419191287,60.4336002438,-16.9173166126,-7.4680808713,18.4923722997,77.18,12.01,78.1088503308,130.33,-16.9173166126,-7.4680808713,18.4923722997,-16.9173166126,-7.4680808713,18.4923722997,0.0,0.0,0.0,130.74,57.7626833874,-15.3880808713,59.7772584267,-16.9173166126,-7.4680808713,18.4923722997,74.68,-7.92,75.0987935988,129.45
2021-02-01 09:00:00,81.82296673,-9.0749745045,82.324680666,-15.47703327,-7.8349745045,17.3472010516,97.3,-1.24,97.3079010153,131.38,65.06296673,-22.1349745045,68.7251535904,-15.47703327,-7.8349745045,17.3472010516,80.54,-14.3,81.799643031,130.14,78.74296673,-11.3649745045,79.5588929971,-15.47703327,-7.8349745045,17.3472010516,94.22,-3.5300000000000002,94.2861034299,131.58,63.52296673,-0.4149745045,63.5243221611,-15.47703327,-7.8349745045,17.3472010516,79.0,7.42,79.3476930982,131.01,-15.47703327,-7.8349745045,17.3472010516,-15.47703327,-7.8349745045,17.3472010516,0.0,0.0,0.0,131.58,61.12296673,1.6450254955,61.1450993192,-15.47703327,-7.8349745045,17.3472010516,76.6,9.48,77.1843922046,130.14
2021-02-01 09:30:00,85.9779833759,-10.4206270573,86.6071769177,-18.1020166241,-7.9306270573,19.7630425639,104.08,-2.49,104.1097810006,130.58,66.3479833759,-24.6006270573,70.7618947574,-18.1020166241,-7.9306270573,19.7630425639,84.45,-16.67,86.0795643576,129.51,82.8579833759,-9.8606270573,83.4426592042,-18.1020166241,-7.9306270573,19.7630425639,100.96,-1.9300000000000002,100.9784457199,130.78,64.7579833759,-2.9706270572999998,64.8260829915,-18.1020166241,-7.9306270573,19.7630425639,82.86,4.96,83.0083200649,130.36,-18.1020166241,-7.9306270573,19.7630425639,-18.1020166241,-7.9306270573,19.7630425639,0.0,0.0,0.0,130.78,62.0579833759,10.9093729427,63.0095843398,-18.1020166241,-7.9306270573,19.7630425639,80.16,18.84,82.3442238411,129.51
2021-02-01 10:00:00,86.5268833542,-14.1931090502,87.6832132595,-17.7331166458,-7.9531090502,19.4349008111,104.26,-6.24,104.4465662432,132.77,67.6968833542,-34.8231090502,76.1282926368,-17.7331166458,-7.9531090502,19.4349008111,85.43,-26.87,89.5560260396,132.3,83.4468833542,-13.4831090502,84.5291462822,-17.7331166458,-7.9531090502,19.4349008111,101.18,-5.53,101.3310085808,132.96,66.1668833542,-12.0331090502,67.2521536177,-17.7331166458,-7.9531090502,19.4349008111,83.9,-4.08,83.9991452337,133.09,-17.7331166458,-7.9531090502,19.4349008111,-17.7331166458,-7.9531090502,19.4349008111,0.0,0.0,0.0,132.96,62.9868833542,29.8068909498,69.6835577649,-17.7331166458,-7.9531090502,19.4349008111,80.72,37.76,89.1152961057,132.3
2021-02-01 10:30:00,87.471750012,-13.7535814056,88.5464174975,-18.198249988,-7.8835814056,19.8324773643,105.67,-5.87,105.8329145399,132.91,67.781750012,-35.2135814056,76.3829951632,-18.198249988,-7.8835814056,19.8324773643,85.98,-27.33,90.2191182622,132.51,84.341750012,-13.0435814056,85.3443953108,-18.198249988,-7.8835814056,19.8324773643,102.54,-5.16,102.6697482222,133.1,66.261750012,-12.3435814056,67.40165811439999,-18.198249988,-7.8835814056,19.8324773643,84.46,-4.46,84.5776755415,133.33,-18.198249988,-7.8835814056,19.8324773643,-18.198249988,-7.8835814056,19.8324773643,0.0,0.0,0.0,133.1,63.081750012,28.3964185944,69.1784921313,-18.198249988,-7.8835814056,19.8324773643,81.28,36.28,89.0094197262,132.51
2021-02-01 11:00:00,88.430066658,-13.3959273025,89.4389599527,-18.539933342,-7.9459273025,20.170941699,106.97,-5.45,107.1087456747,133.27,68.470066658,-35.0059273025,76.8997072455,-18.539933342,-7.9459273025,20.170941699,87.01,-27.06,91.1207095012,132.89,85.260066658,-12.6859273025,86.1986758485,-18.539933342,-7.9459273025,20.170941699,103.8,-4.74,103.9081690725,133.45,66.930066658,-12.0459273025,68.005427632,-18.539933342,-7.9459273025,20.170941699,85.47,-4.1,85.568282091,133.66,-18.539933342,-7.9459273025,20.170941699,-18.539933342,-7.9459273025,20.170941699,0.0,0.0,0.0,133.45,63.740066658,29.9340726975,70.4190656415,-18.539933342,-7.9459273025,20.170941699,82.28,37.88,90.5808633211,132.89
2021-02-01 11:30:00,88.6295499852,-13.0046222386,89.5785539633,-18.3704500148,-7.8846222386,19.9910155218,107.0,-5.12,107.122427157,133.04,68.6095499852,-34.7746222386,76.9190789143,-18.3704500148,-7.8846222386,19.9910155218,86.98,-26.89,91.0417074752,132.68,85.4595499852,-12.2946222386,86.3394024746,-18.3704500148,-7.8846222386,19.9910155218,103.83,-4.41,103.9236113691,133.21,67.0695499852,-11.8546222386,68.1091521284,-18.3704500148,-7.8846222386,19.9910155218,85.44,-3.9699999999999998,85.5321840011,133.46,-18.3704500148,-7.8846222386,19.9910155218,-18.3704500148,-7.8846222386,19.9910155218,0.0,0.0,0.0,133.21,63.8695499852,29.3153777614,70.2759616697,-18.3704500148,-7.8846222386,19.9910155218,82.24,37.2,90.2621603996,132.68
2021-02-01 12:00:00,89.1451166531,-12.8429008836,90.0654868759,-18.5948833469,-7.9529008836,20.2242013229,107.74,-4.89,107.8509142289,132.9,69.0351166531,-34.6729008836,77.2532030856,-18.5948833469,-7.9529008836,20.2242013229,87.63,-26.72,91.6131830033,132.55,85.9351166531,-12.1229008836,86.785995414,-18.5948833469,-7.9529008836,20.2242013229,104.53,-4.17,104.6131435337,133.06,67.4551166531,-11.8229008836,68.4833830062,-18.5948833469,-7.9529008836,20.2242013229,86.05,-3.87,86.1369804439,133.32,-18.5948833469,-7.9529008836,20.2242013229,-18.5948833469,-7.9529008836,20.2242013229,0.0,0.0,0.0,133.06,64.2051166531,28.9670991164,70.4371339256,-18.5948833469,-7.9529008836,20.2242013229,82.8,36.92,90.6582947115,132.55
2021-02-01 12:30:00,90.9365166581,-11.550571035,91.667146531,-18.6834833419,-8.000571035,20.3244111028,109.62,-3.55,109.6774676039,131.32,70.2965166581,-33.210571035,77.74665447940001,-18.6834833419,-8.000571035,20.3244111028,88.98,-25.21,92.4823469642,131.03,87.6665166581,-10.840571035,88.3342296243,-18.6834833419,-8.000571035,20.3244111028,106.35,-2.84,106.3879133173,131.51,68.6865166581,-10.850571035,69.538280554,-18.6834833419,-8.000571035,20.3244111028,87.37,-2.85,87.416470988,131.79,-18.6834833419,-8.000571035,20.3244111028,-18.6834833419,-8.000571035,20.3244111028,0.0,0.0,0.0,131.51,65.3565166581,29.319428965,71.6317191229,-18.6834833419,-8.000571035,20.3244111028,84.04,37.32,91.953814494,131.03
2021-02-01 13:00:00,91.4724166455,-11.6113556824,92.2064346331,-18.9975833545,-8.0613556824,20.6371904277,110.47,-3.55,110.5270256544,131.32,70.8924166455,-32.8513556824,78.1341558347,-18.9975833545,-8.0613556824,20.6371904277,89.89,-24.79,93.2456765754,131.03,88.1724166455,-10.8913556824,88.8425387171,-18.9975833545,-8.0613556824,20.6371904277,107.17,-2.83,107.2073588892,131.51,69.2324166455,-10.5113556824,70.0258246139,-18.9975833545,-8.0613556824,20.6371904277,88.23,-2.45,88.2640096529,131.79,-18.9975833545,-8.0613556824,20.6371904277,-18.9975833545,-8.0613556824,20.6371904277,0.0,0.0,0.0,131.51,65.8424166455,29.9386443176,72.3294286808,-18.9975833545,-8.0613556824,20.6371904277,84.84,38.0,92.9614199547,131.03
2021-02-01 13:30:00,95.1096833128,-10.953101047,95.7383010211,-18.6703166872,-7.963101047,20.2975787592,113.78,-2.99,113.8192800012,130.49,72.2796833128,-32.743101047,79.350257,-18.6703166872,-7.963101047,20.2975787592,90.95,-24.78,94.2653218315,130.28,91.6996833128,-10.203101047,92.2655688252,-18.6703166872,-7.963101047,20.2975787592,110.37,-2.24,110.3927284743,130.67,70.6096833128,-10.583101047,71.3983851729,-18.6703166872,-7.963101047,20.2975787592,89.28,-2.62,89.3184348273,131.04,-18.6703166872,-7.963101047,20.2975787592,-18.6703166872,-7.963101047,20.2975787592,0.0,0.0,0.0,130.67,67.2096833128,28.716898953,73.0876310772,-18.6703166872,-7.963101047,20.2975787592,85.88,36.68,93.3852065372,130.28
2021-02-01 14:00:00,90.9073166466,-11.9605789544,91.6907610875,-17.6426833534,-7.7305789544,19.2620384923,108.55,-4.23,108.6323865153,130.91,69.8973166466,-33.7405789544,77.6148281101,-17.6426833534,-7.7305789544,19.2620384923,87.54,-26.01,91.3223504954,130.63,87.6673166466,-11.2305789544,88.3837332978,-17.6426833534,-7.7305789544,19.2620384923,105.31,-3.5,105.3681455659,131.1,68.3173166466,-11.4605789544,69.2719324384,-17.6426833534,-7.7305789544,19.2620384923,85.96,-3.73,86.0408885356,131.47,-17.6426833534,-7.7305789544,19.2620384923,-17.6426833534,-7.7305789544,19.2620384923,0.0,0.0,0.0,131.1,65.0373166466,29.4694210456,71.4023762444,-17.6426833534,-7.7305789544,19.2620384923,82.68,37.2,90.6632362096,130.63
2021-02-01 14:30:00,88.0506999806,-13.3878407339,89.0626748228,-17.6893000194,-7.6378407339,19.2677955733,105.74,-5.75,105.8962232565,131.2,68.0906999806,-34.5178407339,76.3401909402,-17.6893000194,-7.6378407339,19.2677955733,85.78,-26.88,89.8929518928,130.85,84.9306999806,-12.6278407339,85.8643474371,-17.6893000194,-7.6378407339,19.2677955733,102.62,-4.99,102.7412502357,131.4,66.5606999806,-12.1978407339,67.6691517641,-17.6893000194,-7.6378407339,19.2677955733,84.25,-4.5600000000000005,84.3733139091,131.67,-17.6893000194,-7.6378407339,19.2677955733,-17.6893000194,-7.6378407339,19.2677955733,0.0,0.0,0.0,131.4,63.2706999806,28.8021592661,69.51795346829999,-17.6893000194,-7.6378407339,19.2677955733,80.96,36.44,88.7828542006,130.85
2021-02-01 15:00:00,87.5008166457,-14.2571361604,88.6547169933,-17.6791833543,-7.6071361604,19.246351463,105.18,-6.65,105.390013284,132.24,67.6408166457,-34.7371361604,76.0391261465,-17.6791833543,-7.6071361604,19.246351463,85.32,-27.13,89.5295442857,131.79,84.3908166457,-13.5071361604,85.4649206481,-17.6791833543,-7.6071361604,19.246351463,102.07,-5.9,102.2403780314,132.43,66.1608166457,-12.1271361604,67.2630737528,-17.6791833543,-7.6071361604,19.246351463,83.84,-4.52,83.9617531975,132.59,-17.6791833543,-7.6071361604,19.246351463,-17.6791833543,-7.6071361604,19.246351463,0.0,0.0,0.0,132.43,62.9608166457,29.3128638396,69.4500426146,-17.6791833543,-7.6071361604,19.246351463,80.64,36.92,88.6898866839,131.79
2021-02-01 15:30:00,87.7811666445,-14.4224123959,88.9580755007,-17.8988333555,-7.6524123959,19.4660640851,105.68,-6.77,105.8966255364,131.75,67.6511666445,-34.7324123959,76.0461755725,-17.8988333555,-7.6524123959,19.4660640851,85.55,-27.08,89.7336553362,131.29,84.6711666445,-13.6324123959,85.7615830583,-17.8988333555,-7.6524123959,19.4660640851,102.57,-5.98,102.7441740441,131.94,66.1311666445,-12.2124123959,67.2493436272,-17.8988333555,-7.6524123959,19.4660640851,84.03,-4.5600000000000005,84.1536362851,132.11,-17.8988333555,-7.6524123959,19.4660640851,-17.8988333555,-7.6524123959,19.4660640851,0.0,0.0,0.0,131.94,62.9011666445,30.1475876041,69.7526616236,-17.8988333555,-7.6524123959,19.4660640851,80.8,37.8,89.2047083959,131.29
2021-02-01 16:00:00,87.9239833063,-15.7250945941,89.3191213595,-19.9160166937,-7.8150945941,21.3944718201,107.84,-7.91,108.1297077588,132.12,67.9039833063,-35.6950945941,76.714344988,-19.9160166937,-7.8150945941,21.3944718201,87.82,-27.88,92.1392793547,131.62,84.7639833063,-14.8850945941,86.0610185103,-19.9160166937,-7.8150945941,21.3944718201,104.68,-7.07,104.9184793066,132.3,66.3539833063,-13.0850945941,67.631877108,-19.9160166937,-7.8150945941,21.3944718201,86.27,-5.27,86.4308151067,132.41,-19.9160166937,-7.8150945941,21.3944718201,-19.9160166937,-7.8150945941,21.3944718201,0.0,0.0,0.0,132.3,63.1239833063,30.1849054059,69.969749055,-19.9160166937,-7.8150945941,21.3944718201,83.04,38.0,91.3216381807,131.62
2021-02-01 16:30:00,89.571699973,-16.0865117863,91.0047542577,-20.878300027,-7.9965117863,22.3572720332,110.45,-8.09,110.7458829935,131.95,69.241699973,-35.9565117863,78.021046872,-20.878300027,-7.9965117863,22.3572720332,90.12,-27.96,94.3577023883,131.48,86.311699973,-15.2065117863,87.6410152437,-20.878300027,-7.9965117863,22.3572720332,107.19,-7.21,107.4322121154,132.14,67.641699973,-13.3565117863,68.947777211,-20.878300027,-7.9965117863,22.3572720332,88.52,-5.36,88.6821289776,132.25,-20.878300027,-7.9965117863,22.3572720332,-20.878300027,-7.9965117863,22.3572720332,0.0,0.0,0.0,132.14,64.361699973,30.0434882137,71.028442243,-20.878300027,-7.9965117863,22.3572720332,85.24,38.04,93.3429118894,131.48
2021-02-01 17:00:00,92.1982166543,-15.480098763400001,93.4887405624,-20.1917833457,-8.3300987634,21.8425882187,112.39,-7.15,112.6172038367,132.65,71.6282166543,-35.7500987634,80.0541752981,-20.1917833457,-8.3300987634,21.8425882187,91.82,-27.42,95.82676452850001,132.18,88.8682166543,-14.6000987634,90.0595514935,-20.1917833457,-8.3300987634,21.8425882187,109.06,-6.27,109.2400865067,132.83,69.9682166543,-12.9000987634,71.1474798562,-20.1917833457,-8.3300987634,21.8425882187,90.16,-4.57,90.2757470199,132.96,-20.1917833457,-8.3300987634,21.8425882187,-20.1917833457,-8.3300987634,21.8425882187,0.0,0.0,0.0,132.83,66.7282166543,30.3099012366,73.2894604348,-20.1917833457,-8.3300987634,21.8425882187,86.92,38.64,95.1216904812,132.18
