Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-01 17:30:00,92.4424000223,-15.4897225719,93.7311518506,-16.6175999777,-8.6697225719,18.7432312714,109.06,-6.82,109.273034185,132.05,75.2124000223,-35.3497225719,83.1054029713,-16.6175999777,-8.6697225719,18.7432312714,91.83,-26.68,95.6272518689,131.52,89.2324000223,-14.6597225719,90.428583311,-16.6175999777,-8.6697225719,18.7432312714,105.85,-5.99,106.0193501206,132.25,73.5424000223,-12.6597225719,74.6240790673,-16.6175999777,-8.6697225719,18.7432312714,90.16,-3.99,90.2482448583,132.3,-16.6175999777,-8.6697225719,18.7432312714,-16.6175999777,-8.6697225719,18.7432312714,0.0,0.0,0.0,132.25,70.3024000223,29.9702774281,76.4241125432,-16.6175999777,-8.6697225719,18.7432312714,86.92,38.64,95.1216904812,131.52
2021-02-01 18:00:00,94.017133373,-15.6908515238,95.3174915177,-17.122866627,-8.8208515238,19.2613598463,111.14,-6.87,111.3521284035,132.17,76.217133373,-35.8608515238,84.2321321801,-17.122866627,-8.8208515238,19.2613598463,93.34,-27.04,97.1777608303,131.67,90.707133373,-14.8408515238,91.9131922996,-17.122866627,-8.8208515238,19.2613598463,107.83,-6.02,107.9979134058,132.34,74.507133373,-13.1808515238,75.6640454268,-17.122866627,-8.8208515238,19.2613598463,91.63,-4.36,91.7336715716,132.45,-17.122866627,-8.8208515238,19.2613598463,-17.122866627,-8.8208515238,19.2613598463,0.0,0.0,0.0,132.34,71.157133373,29.7391484762,77.1216868459,-17.122866627,-8.8208515238,19.2613598463,88.28,38.56,96.3339607823,131.67
2021-02-01 18:30:00,94.5267000393,-15.1397946006,95.7314493824,-20.3332999607,-8.5797946006,22.0693444099,114.86,-6.5600000000000005,115.0471781488,132.06,73.5367000393,-36.0297946006,81.8889024937,-20.3332999607,-8.5797946006,22.0693444099,93.87,-27.45,97.8012239187,131.67,91.1167000393,-14.2497946006,92.2242358179,-20.3332999607,-8.5797946006,22.0693444099,111.45,-5.67,111.5941369428,132.24,71.8267000393,-13.2997946006,73.0476513992,-20.3332999607,-8.5797946006,22.0693444099,92.16,-4.72,92.2807889,132.45,-20.3332999607,-8.5797946006,22.0693444099,-20.3332999607,-8.5797946006,22.0693444099,0.0,0.0,0.0,132.24,68.5067000393,31.1002053994,75.2355682251,-20.3332999607,-8.5797946006,22.0693444099,88.84,39.68,97.2987564155,131.67
2021-02-01 19:00:00,92.5345000641,-16.1311235481,93.9300103749,-19.3154999359,-8.2211235481,20.9922702481,111.85,-7.91,112.1293476303,131.8,71.6945000641,-36.5511235481,80.4741323163,-19.3154999359,-8.2211235481,20.9922702481,91.01,-28.33,95.3174118406,131.39,89.2345000641,-15.2211235481,90.523359437,-19.3154999359,-8.2211235481,20.9922702481,108.55,-7.0,108.7754682821,132.0,70.0445000641,-13.9111235481,71.4125433492,-19.3154999359,-8.2211235481,20.9922702481,89.36,-5.69,89.5409721859,132.2,-19.3154999359,-8.2211235481,20.9922702481,-19.3154999359,-8.2211235481,20.9922702481,0.0,0.0,0.0,132.0,66.8045000641,28.1788764519,72.5044157752,-19.3154999359,-8.2211235481,20.9922702481,86.12,36.4,93.4966010077,131.39
2021-02-01 19:30:00,89.3992167447,-16.734862418,90.9520509649,-18.1207832553,-7.844862418,19.7460034473,107.52,-8.89,107.8868967947,132.11,69.0292167447,-38.574862418,79.0762465912,-18.1207832553,-7.844862418,19.7460034473,87.15,-30.73,92.409173787,131.81,86.2492167447,-15.854862418,87.694378676,-18.1207832553,-7.844862418,19.7460034473,104.37,-8.01,104.6769172263,132.31,67.5092167447,-15.784862418,69.3300528417,-18.1207832553,-7.844862418,19.7460034473,85.63,-7.94,85.9973284469,132.65,-18.1207832553,-7.844862418,19.7460034473,-18.1207832553,-7.844862418,19.7460034473,0.0,0.0,0.0,132.31,64.3992167447,26.915137582,69.7974480077,-18.1207832553,-7.844862418,19.7460034473,82.52,34.76,89.5422135085,131.81
2021-02-01 20:00:00,85.4010833917,-19.2828606999,87.5509780714,-16.9689166083,-7.4828606999,18.5455475819,102.37,-11.8,103.0478379201,132.73,65.8210833917,-39.7828606999,76.9096289442,-16.9689166083,-7.4828606999,18.5455475819,82.79,-32.3,88.8677337395,132.28,82.4410833917,-18.3728606999,84.4635675371,-16.9689166083,-7.4828606999,18.5455475819,99.41,-10.89,100.0047008895,132.94,64.4410833917,-16.8628606999,66.6108797396,-16.9689166083,-7.4828606999,18.5455475819,81.41,-9.38,81.9485966933,133.12,-16.9689166083,-7.4828606999,18.5455475819,-16.9689166083,-7.4828606999,18.5455475819,0.0,0.0,0.0,132.94,61.3510833917,26.5171393001,66.8364729021,-16.9689166083,-7.4828606999,18.5455475819,78.32,34.0,85.3816280004,132.28
2021-02-01 20:30:00,81.9872334285,-21.1995219054,84.6836830463,-15.732766571500001,-7.0995219054,17.2604506105,97.72,-14.1,98.732002917,132.73,62.8472334285,-40.6195219054,74.831278951,-15.732766571500001,-7.0995219054,17.2604506105,78.58,-33.52,85.4307134466,132.12,79.2072334285,-20.2795219054,81.7621234809,-15.732766571500001,-7.0995219054,17.2604506105,94.94,-13.18,95.85048774,132.94,61.5772334285,-17.6895219054,64.0677365134,-15.732766571500001,-7.0995219054,17.2604506105,77.31,-10.59,78.0319434591,133.03,-15.732766571500001,-7.0995219054,17.2604506105,-15.732766571500001,-7.0995219054,17.2604506105,0.0,0.0,0.0,132.94,58.6672334285,25.3404780946,63.9060568978,-15.732766571500001,-7.0995219054,17.2604506105,74.4,32.44,81.1647312569,132.12
2021-02-01 21:00:00,77.4312834934,-23.20868111,80.8346865046,-14.4787165066,-6.71868111,15.9616386232,91.91,-16.49,93.3775572608,134.42,59.4512834934,-42.68868111,73.1900171056,-14.4787165066,-6.71868111,15.9616386232,73.93,-35.97,82.2160920988,133.78,74.8312834934,-22.27868111,78.077273398,-14.4787165066,-6.71868111,15.9616386232,89.31,-15.56,90.6553346472,134.65,58.3312834934,-19.23868111,61.4220276842,-14.4787165066,-6.71868111,15.9616386232,72.81,-12.52,73.8785929752,134.7,-14.4787165066,-6.71868111,15.9616386232,-14.4787165066,-6.71868111,15.9616386232,0.0,0.0,0.0,134.65,55.5212834934,26.64131889,61.582244137,-14.4787165066,-6.71868111,15.9616386232,70.0,33.36,77.5428242973,133.78
2021-02-01 21:30:00,74.0480501755,-25.8246217355,78.4220939696,-12.9519498245,-6.3246217355,14.4136686639,87.0,-19.5,89.1585666103,135.19,56.7480501755,-44.0546217355,71.8411504291,-12.9519498245,-6.3246217355,14.4136686639,69.7,-37.73,79.2568161107,134.41,71.6380501755,-24.8846217355,75.8370267868,-12.9519498245,-6.3246217355,14.4136686639,84.59,-18.56,86.6022037826,135.41,55.7380501755,-20.4146217355,59.3589674604,-12.9519498245,-6.3246217355,14.4136686639,68.69,-14.09,70.1202124925,135.33,-12.9519498245,-6.3246217355,14.4136686639,-12.9519498245,-6.3246217355,14.4136686639,0.0,0.0,0.0,135.41,53.0480501755,25.7153782645,58.9523223182,-12.9519498245,-6.3246217355,14.4136686639,66.0,32.04,73.3659430526,134.41
2021-02-01 22:00:00,70.1413168923,-23.9355903722,74.1128654273,-11.6786831077,-5.8955903722,13.0824166333,81.82,-18.04,83.7851657515,134.61,52.9913168923,-34.3055903722,63.1264856994,-11.6786831077,-5.8955903722,13.0824166333,64.67,-28.41,70.6352390808,133.04,67.8813168923,-23.0955903722,71.7027159713,-11.6786831077,-5.8955903722,13.0824166333,79.56,-17.2,81.3979950613,134.83,52.0013168923,-11.3355903722,53.2224817874,-11.6786831077,-5.8955903722,13.0824166333,63.68,-5.44,63.9119394167,134.01,-11.6786831077,-5.8955903722,13.0824166333,-11.6786831077,-5.8955903722,13.0824166333,0.0,0.0,0.0,134.83,50.0813168923,-4.0955903722,50.2485040788,-11.6786831077,-5.8955903722,13.0824166333,61.76,1.8,61.786225002,133.04
2021-02-01 22:30:00,65.4224335227,-24.3953820798,69.8228435031,-10.3875664773,-5.5053820798,11.7563076331,75.81,-18.89,78.1280244215,134.72,49.5224335227,-33.2853820798,59.6689876084,-10.3875664773,-5.5053820798,11.7563076331,59.91,-27.78,66.0373871379,133.04,63.3524335227,-23.5953820798,67.6037934494,-10.3875664773,-5.5053820798,11.7563076331,73.74,-18.09,75.9265151314,134.94,48.6424335227,-10.4653820798,49.7555078468,-10.3875664773,-5.5053820798,11.7563076331,59.03,-4.96,59.2380156656,134.01,-10.3875664773,-5.5053820798,11.7563076331,-10.3875664773,-5.5053820798,11.7563076331,0.0,0.0,0.0,134.94,46.8924335227,-12.3053820798,48.48012737,-10.3875664773,-5.5053820798,11.7563076331,57.28,-6.8,57.6822190974,133.04
2021-02-01 23:00:00,62.6541337616,-25.0547494091,67.4780034187,-8.6458662384,-4.9947494091,9.9849148555,71.3,-20.06,74.0681686016,133.89,46.8141337616,-32.6447494091,57.0722593195,-8.6458662384,-4.9947494091,9.9849148555,55.46,-27.65,61.9704292385,132.06,60.7341337616,-24.2747494091,65.4056454952,-8.6458662384,-4.9947494091,9.9849148555,69.38,-19.28,72.0090466539,134.14,46.0541337616,-10.1447494091,47.1582355173,-8.6458662384,-4.9947494091,9.9849148555,54.7,-5.15,54.941901132,133.1,-8.6458662384,-4.9947494091,9.9849148555,-8.6458662384,-4.9947494091,9.9849148555,0.0,0.0,0.0,134.14,44.354133761599996,-11.3547494091,45.7844899053,-8.6458662384,-4.9947494091,9.9849148555,53.0,-6.36,53.3802360429,132.06
2021-02-01 23:30:00,58.4539671131,-25.4446452,63.7518332333,-7.3760328869,-4.6046452,8.6953216483,65.83,-20.84,69.0499420709,134.2,43.9839671131,-32.8746452,54.9120356573,-7.3760328869,-4.6046452,8.6953216483,51.36,-28.27,58.6262952949,132.34,56.7139671131,-24.6946452,61.8570898706,-7.3760328869,-4.6046452,8.6953216483,64.09,-20.09,67.1649923695,134.45,43.3339671131,-10.3446452,44.5515924527,-7.3760328869,-4.6046452,8.6953216483,50.71,-5.74,51.0338289765,133.38,-7.3760328869,-4.6046452,8.6953216483,-7.3760328869,-4.6046452,8.6953216483,0.0,0.0,0.0,134.45,41.6639671131,-11.7246452,43.2822534148,-7.3760328869,-4.6046452,8.6953216483,49.04,-7.12,49.5541723773,132.34
2021-02-02 00:00:00,57.2490669953,-25.8462624299,62.8130953976,-6.5309330047,-4.4062624299,7.8783395784,63.78,-21.44,67.2871607367,134.43,42.9690669953,-33.3262624299,54.3781250687,-6.5309330047,-4.4062624299,7.8783395784,49.5,-28.92,57.3290188299,132.56,55.5790669953,-25.1062624299,60.9865321302,-6.5309330047,-4.4062624299,7.8783395784,62.11,-20.7,65.4686344748,134.68,42.3690669953,-10.7462624299,43.7106393715,-6.5309330047,-4.4062624299,7.8783395784,48.9,-6.34,49.3092851297,133.6,-6.5309330047,-4.4062624299,7.8783395784,-6.5309330047,-4.4062624299,7.8783395784,0.0,0.0,0.0,134.68,40.7090669953,-11.6462624299,42.342219642,-6.5309330047,-4.4062624299,7.8783395784,47.24,-7.24,47.7915808485,132.56
2021-02-02 00:30:00,59.932617019,-24.8452216388,64.8783756041,-7.067382981,-4.5352216388,8.3973887318,67.0,-20.31,70.010685613,133.73,45.202617019,-32.6852216388,55.7817201146,-7.067382981,-4.5352216388,8.3973887318,52.27,-28.15,59.3681345504,131.89,58.142617019,-24.1052216388,62.941445996,-7.067382981,-4.5352216388,8.3973887318,65.21,-19.57,68.0832505099,133.96,44.522617019,-10.2952216388,45.6974289737,-7.067382981,-4.5352216388,8.3973887318,51.59,-5.76,51.9105548034,132.93,-7.067382981,-4.5352216388,8.3973887318,-7.067382981,-4.5352216388,8.3973887318,0.0,0.0,0.0,133.96,42.812617019,-12.7352216388,44.6666099699,-7.067382981,-4.5352216388,8.3973887318,49.88,-8.2,50.5495242312,131.89
2021-02-02 01:00:00,60.4090172668,-25.338728626,65.5080188643,-9.0009827332,-5.098728626,10.3447921083,69.41,-20.24,72.3008001339,133.93,46.0090172668,-32.498728626,56.3293620785,-9.0009827332,-5.098728626,10.3447921083,55.01,-27.4,61.4561640521,132.02,58.5390172668,-24.588728626,63.4934809095,-9.0009827332,-5.098728626,10.3447921083,67.54,-19.49,70.2958867929,134.16,45.2590172668,-10.058728626,46.3633116325,-9.0009827332,-5.098728626,10.3447921083,54.26,-4.96,54.486229453,133.03,-9.0009827332,-5.098728626,10.3447921083,-9.0009827332,-5.098728626,10.3447921083,0.0,0.0,0.0,134.16,43.5190172668,-11.578728626,45.0330081214,-9.0009827332,-5.098728626,10.3447921083,52.52,-6.48,52.9182463806,132.02
2021-02-02 01:30:00,58.8847503583,-25.4803219301,64.1612081434,-9.4552496417,-5.1903219301,10.7861572177,68.34,-20.29,71.2884261294,134.82,45.0847503583,-33.1803219301,55.9782857746,-9.4552496417,-5.1903219301,10.7861572177,54.54,-27.99,61.3029501737,132.91,57.0447503583,-24.7403219301,62.1786705603,-9.4552496417,-5.1903219301,10.7861572177,66.5,-19.55,69.3141580054,135.04,44.3347503583,-10.4703219301,45.5543382199,-9.4552496417,-5.1903219301,10.7861572177,53.79,-5.28,54.0485198687,133.94,-9.4552496417,-5.1903219301,10.7861572177,-9.4552496417,-5.1903219301,10.7861572177,0.0,0.0,0.0,135.04,42.6247503583,-11.2303219301,44.0793542802,-9.4552496417,-5.1903219301,10.7861572177,52.08,-6.04,52.4290759026,132.91
2021-02-02 02:00:00,56.5522002565,-26.1036045347,62.2860299229,-9.1977997435,-5.1236045347,10.5285727214,65.75,-20.98,69.0161060913,135.1,43.4222002565,-33.4036045347,54.78401474,-9.1977997435,-5.1236045347,10.5285727214,52.62,-28.28,59.7379510864,133.15,54.8122002565,-25.3636045347,60.3961069272,-9.1977997435,-5.1236045347,10.5285727214,64.01,-20.24,67.1337299723,135.31,42.7322002565,-10.6136045347,44.030552347,-9.1977997435,-5.1236045347,10.5285727214,51.93,-5.49,52.2193929494,134.17,-9.1977997435,-5.1236045347,10.5285727214,-9.1977997435,-5.1236045347,10.5285727214,0.0,0.0,0.0,135.31,41.0822002565,-13.2036045347,43.1518522271,-9.1977997435,-5.1236045347,10.5285727214,50.28,-8.08,50.9250900834,133.15
2021-02-02 02:30:00,56.0274670137,-27.1122274004,62.2426697257,-8.8925329863,-5.0222274004,10.2127327867,64.92,-22.09,68.5753199045,135.83,42.8274670137,-34.0622274004,54.7213602379,-8.8925329863,-5.0222274004,10.2127327867,51.72,-29.04,59.3150908286,133.83,54.3174670137,-26.3622274004,60.3767691773,-8.8925329863,-5.0222274004,10.2127327867,63.21,-21.34,66.7150635164,136.04,42.1774670137,-11.0822274004,43.6091101474,-8.8925329863,-5.0222274004,10.2127327867,51.07,-6.06,51.428285019,134.84,-8.8925329863,-5.0222274004,10.2127327867,-8.8925329863,-5.0222274004,10.2127327867,0.0,0.0,0.0,136.04,40.5474670137,-13.1022274004,42.6117993528,-8.8925329863,-5.0222274004,10.2127327867,49.44,-8.08,50.0959080165,133.83
2021-02-02 03:00:00,54.6402334746,-27.8766949372,61.3405676105,-8.4897665254,-4.9066949372,9.8057019566,63.13,-22.97,67.1789982063,136.07,41.8302334746,-34.1966949372,54.0294584201,-8.4897665254,-4.9066949372,9.8057019566,50.32,-29.29,58.2237623312,134.01,52.9902334746,-27.1066949372,59.5209018254,-8.4897665254,-4.9066949372,9.8057019566,61.48,-22.2,65.3653608573,136.29,41.2202334746,-11.1466949372,42.700778163,-8.4897665254,-4.9066949372,9.8057019566,49.71,-6.24,50.1001167663,135.04,-8.4897665254,-4.9066949372,9.8057019566,-8.4897665254,-4.9066949372,9.8057019566,0.0,0.0,0.0,136.29,39.6302334746,-12.6266949372,41.5931344129,-8.4897665254,-4.9066949372,9.8057019566,48.12,-7.72,48.7353342043,134.01
2021-02-02 03:30:00,53.4862335961,-23.5765587992,58.4519572736,-8.2637664039,-4.8165587992,9.5649920985,61.75,-18.76,64.5368119758,136.81,40.9362335961,-30.4765587992,51.0352413267,-8.2637664039,-4.8165587992,9.5649920985,49.2,-25.66,55.4894188112,134.77,51.4062335961,-34.0765587992,61.6750574555,-8.2637664039,-4.8165587992,9.5649920985,59.67,-29.26,66.4579303018,137.01,40.3062335961,-7.3165587992,40.9649179099,-8.2637664039,-4.8165587992,9.5649920985,48.57,-2.5,48.6342975687,135.78,-8.2637664039,-4.8165587992,9.5649920985,-8.2637664039,-4.8165587992,9.5649920985,0.0,0.0,0.0,137.01,38.6962335961,-17.5365587992,42.4844605596,-8.2637664039,-4.8165587992,9.5649920985,46.96,-12.72,48.6522353032,134.77
2021-02-02 04:00:00,52.360883708,-17.9598894229,55.3553951369,-7.879116292,-4.6898894229,9.169271309199999,60.24,-13.27,61.6842808177,136.81,40.000883708,-26.2498894229,47.8448261794,-7.879116292,-4.6898894229,9.169271309199999,47.88,-21.56,52.510265663,134.92,49.800883708,-41.0798894229,64.5576125108,-7.879116292,-4.6898894229,9.169271309199999,57.68,-36.39,68.1998130496,137.01,39.360883708,-3.1798894229,39.4891233508,-7.879116292,-4.6898894229,9.169271309199999,47.24,1.51,47.2641269887,135.94,-7.879116292,-4.6898894229,9.169271309199999,-7.879116292,-4.6898894229,9.169271309199999,0.0,0.0,0.0,137.01,37.760883708,-24.7298894229,45.1381409595,-7.879116292,-4.6898894229,9.169271309199999,45.64,-20.04,49.8458744532,134.92
2021-02-02 04:30:00,51.5898836732,-17.9706259672,54.6302068005,-7.1101163268,-4.5506259672,8.4416793871,58.7,-13.42,60.2145032363,136.89,39.3998836732,-26.2306259672,47.3328276368,-7.1101163268,-4.5506259672,8.4416793871,46.51,-21.68,51.3147395979,134.92,49.0898836732,-41.1106259672,64.0304634253,-7.1101163268,-4.5506259672,8.4416793871,56.2,-36.56,67.0453100522,137.09,38.8098836732,-3.1706259672,38.9391825768,-7.1101163268,-4.5506259672,8.4416793871,45.92,1.38,45.9407313829,135.94,-7.1101163268,-4.5506259672,8.4416793871,-7.1101163268,-4.5506259672,8.4416793871,0.0,0.0,0.0,137.09,37.2098836732,-23.6706259672,44.1007253529,-7.1101163268,-4.5506259672,8.4416793871,44.32,-19.12,48.2683830266,134.92
2021-02-02 05:00:00,51.0811837339,-17.8254378086,54.102066178,-6.7088162661,-4.5254378086,8.0924534631,57.79,-13.3,59.300709102,137.13,39.1011837339,-26.0654378086,46.9926549319,-6.7088162661,-4.5254378086,8.0924534631,45.81,-21.54,50.6214154287,135.18,48.6211837339,-41.0354378086,63.623318554,-6.7088162661,-4.5254378086,8.0924534631,55.33,-36.51,66.2901878109,137.33,38.5111837339,-2.9454378086,38.6236569536,-6.7088162661,-4.5254378086,8.0924534631,45.22,1.58,45.2475944112,136.19,-6.7088162661,-4.5254378086,8.0924534631,-6.7088162661,-4.5254378086,8.0924534631,0.0,0.0,0.0,137.33,36.9311837339,-24.3654378086,44.2446255673,-6.7088162661,-4.5254378086,8.0924534631,43.64,-19.84,47.9382436057,135.18
2021-02-02 05:30:00,52.0531676369,-17.5073353595,54.9184764212,-6.5968323631,-4.6273353595,8.0579420298,58.65,-12.88,60.0476219346,136.68,39.6831676369,-25.7773353595,47.3204481375,-6.5968323631,-4.6273353595,8.0579420298,46.28,-21.15,50.8837980108,134.73,49.5531676369,-40.5773353595,64.0471433221,-6.5968323631,-4.6273353595,8.0579420298,56.15,-35.95,66.6725205763,136.86,39.0831676369,-2.8173353595,39.184580782,-6.5968323631,-4.6273353595,8.0579420298,45.68,1.81,45.7158451743,135.75,-6.5968323631,-4.6273353595,8.0579420298,-6.5968323631,-4.6273353595,8.0579420298,0.0,0.0,0.0,136.86,37.4831676369,-23.6673353595,44.3297938086,-6.5968323631,-4.6273353595,8.0579420298,44.08,-19.04,48.0163305553,134.73
2021-02-02 06:00:00,53.529251583,-16.8046372388,56.1050497528,-6.720748417,-4.7446372388,8.2267880617,60.25,-12.06,61.4451470826,136.16,40.549251583,-25.0646372388,47.6705133584,-6.720748417,-4.7446372388,8.2267880617,47.27,-20.32,51.4524566955,134.24,50.969251583,-39.7446372388,64.6335887613,-6.720748417,-4.7446372388,8.2267880617,57.69,-35.0,67.4769301317,136.35,39.929251583,-2.2346372388,39.9917333403,-6.720748417,-4.7446372388,8.2267880617,46.65,2.51,46.7174763873,135.24,-6.720748417,-4.7446372388,8.2267880617,-6.720748417,-4.7446372388,8.2267880617,0.0,0.0,0.0,136.35,38.279251583,-21.1846372388,43.7503137896,-6.720748417,-4.7446372388,8.2267880617,45.0,-16.44,47.9090137657,134.24
2021-02-02 06:30:00,58.5408513208,-14.9592410812,60.4219344865,-8.3091486792,-5.2392410812,9.8230137371,66.85,-9.72,67.5529488624,135.07,44.4808513208,-23.0892410812,50.1164562587,-8.3091486792,-5.2392410812,9.8230137371,52.79,-17.85,55.7261751783,133.16,55.6708513208,-37.5992410812,67.1784684008,-8.3091486792,-5.2392410812,9.8230137371,63.98,-32.36,71.6980473932,135.24,43.7008513208,-0.5692410812,43.7045585903,-8.3091486792,-5.2392410812,9.8230137371,52.01,4.67,52.2192397493,134.15,-8.3091486792,-5.2392410812,9.8230137371,-8.3091486792,-5.2392410812,9.8230137371,0.0,0.0,0.0,135.24,41.8908513208,-20.1992410812,46.5064808886,-8.3091486792,-5.2392410812,9.8230137371,50.2,-14.96,52.381691458,133.16
2021-02-02 07:00:00,62.2030341245,-13.011010665,63.549223857,-10.1869658755,-5.761010665,11.7031413574,72.39,-7.25,72.7521449856,134.25,47.6430341245,-21.951010665,52.4567018579,-10.1869658755,-5.761010665,11.7031413574,57.83,-16.19,60.0535177987,132.44,59.0830341245,-35.451010665,68.9026783118,-10.1869658755,-5.761010665,11.7031413574,69.27,-29.69,75.3646402499,134.44,46.7030341245,0.37898933500000004,46.704571825,-10.1869658755,-5.761010665,11.7031413574,56.89,6.14,57.220378363,133.44,-10.1869658755,-5.761010665,11.7031413574,-10.1869658755,-5.761010665,11.7031413574,0.0,0.0,0.0,134.44,44.7730341245,-19.641010665,48.8916545503,-10.1869658755,-5.761010665,11.7031413574,54.96,-13.88,56.6855889976,132.44
2021-02-02 07:30:00,67.0311673995,-10.5791693461,67.8608593151,-11.8288326005,-6.2391693461,13.373425695,78.86,-4.34,78.9793340058,132.99,51.4811673995,-19.7391693461,55.1356998984,-11.8288326005,-6.2391693461,13.373425695,63.31,-13.5,64.7333461208,131.26,63.6211673995,-32.6591693461,71.5141544287,-11.8288326005,-6.2391693461,13.373425695,75.45,-26.42,79.9419720798,133.18,50.3811673995,2.2108306539,50.4296519987,-11.8288326005,-6.2391693461,13.373425695,62.21,8.45,62.7812599428,132.22,-11.8288326005,-6.2391693461,13.373425695,-11.8288326005,-6.2391693461,13.373425695,0.0,0.0,0.0,133.18,48.2911673995,-17.6391693461,51.411838559,-11.8288326005,-6.2391693461,13.373425695,60.12,-11.4,61.1912934983,131.26
2021-02-02 08:00:00,71.1070507357,-7.6344136528,71.515711114,-12.9929492643,-6.5844136528,14.5660987823,84.1,-1.05,84.1065544414,131.94,54.5970507357,-18.5044136528,57.6476475987,-12.9929492643,-6.5844136528,14.5660987823,67.59,-11.92,68.6330423338,130.39,67.4470507357,-29.4144136528,73.5820112764,-12.9929492643,-6.5844136528,14.5660987823,80.44,-22.83,83.6169988698,132.14,53.3570507357,3.1555863472,53.4502814623,-12.9929492643,-6.5844136528,14.5660987823,66.35,9.74,67.0610922965,131.32,-12.9929492643,-6.5844136528,14.5660987823,-12.9929492643,-6.5844136528,14.5660987823,0.0,0.0,0.0,132.14,51.1270507357,-18.9444136528,54.5239958695,-12.9929492643,-6.5844136528,14.5660987823,64.12,-12.36,65.300413475,130.39
2021-02-02 08:30:00,75.3303838205,-4.8915795199000005,75.489034149,-14.5496161795,-7.0015795199,16.1466233852,89.88,2.11,89.9047635001,131.51,58.0003838205,-17.0415795199,60.4521294568,-14.5496161795,-7.0015795199,16.1466233852,72.55,-10.04,73.2414097352,130.12,71.4003838205,-26.5615795199,76.1809183215,-14.5496161795,-7.0015795199,16.1466233852,85.95,-19.56,88.1475813622,131.69,56.6103838205,4.5184204801,56.7904189097,-14.5496161795,-7.0015795199,16.1466233852,71.16,11.52,72.0864481023,131.03,-14.5496161795,-7.0015795199,16.1466233852,-14.5496161795,-7.0015795199,16.1466233852,0.0,0.0,0.0,131.69,54.2503838205,-15.3215795199,56.3724661839,-14.5496161795,-7.0015795199,16.1466233852,68.8,-8.32,69.3012438561,130.12
2021-02-02 09:00:00,77.7715337144,-2.1080407296,77.8000982776,-15.0784662856,-7.1280407296,16.6784025065,92.85,5.02,92.9856058753,131.36,59.7615337144,-15.9780407296,61.860639323,-15.0784662856,-7.1280407296,16.6784025065,74.84,-8.85,75.3614496941,130.12,73.6915337144,-23.8480407296,77.4543167797,-15.0784662856,-7.1280407296,16.6784025065,88.77,-16.72,90.3308989217,131.55,58.3215337144,5.6119592704,58.5909155215,-15.0784662856,-7.1280407296,16.6784025065,73.4,12.74,74.4974335128,131.03,-15.0784662856,-7.1280407296,16.6784025065,-15.0784662856,-7.1280407296,16.6784025065,0.0,0.0,0.0,131.55,55.9215337144,-17.808040729600002,58.6885359129,-15.0784662856,-7.1280407296,16.6784025065,71.0,-10.68,71.7987632205,130.12
2021-02-02 09:30:00,79.1306835399,-0.7268477104000001,79.1340216664,-14.5793164601,-6.9268477104,16.1411798715,93.71,6.2,93.9148768833,131.36,60.8106835399,-15.6468477104,62.7914251779,-14.5793164601,-6.9268477104,16.1411798715,75.39,-8.72,75.8926248064,130.28,75.0206835399,-22.4668477104,78.312592888,-14.5793164601,-6.9268477104,16.1411798715,89.6,-15.54,90.9376247765,131.55,59.3306835399,5.9531522896,59.6286007844,-14.5793164601,-6.9268477104,16.1411798715,73.91,12.88,75.0238795318,131.15,-14.5793164601,-6.9268477104,16.1411798715,-14.5793164601,-6.9268477104,16.1411798715,0.0,0.0,0.0,131.55,56.9406835399,-17.5668477104,59.5888880621,-14.5793164601,-6.9268477104,16.1411798715,71.52,-10.64,72.3071227473,130.28
2021-02-02 10:00:00,78.8890004578,-0.5659108768000001,78.8910302148,-13.4709995422,-6.6659108768,15.0300431298,92.36,6.1,92.5612208217,131.76,60.1990004578,-15.6459108768,62.1989886034,-13.4709995422,-6.6659108768,15.0300431298,73.67,-8.98,74.2152902036,130.66,74.8190004578,-22.4259108768,78.1076456447,-13.4709995422,-6.6659108768,15.0300431298,88.29,-15.76,89.6855713033,131.96,58.7790004578,6.0440891232,59.0889321967,-13.4709995422,-6.6659108768,15.0300431298,72.25,12.71,73.3594342944,131.53,-13.4709995422,-6.6659108768,15.0300431298,-13.4709995422,-6.6659108768,15.0300431298,0.0,0.0,0.0,131.96,56.4090004578,-18.9859108768,59.5184017298,-13.4709995422,-6.6659108768,15.0300431298,69.88,-12.32,70.9577113498,130.66
2021-02-02 10:30:00,77.2654171665,-0.9660147924,77.271455755,-11.4245828335,-6.1460147924,12.9728405042,88.69,5.18,88.8411419332,131.09,59.1654171665,-15.8560147924,61.2532431271,-11.4245828335,-6.1460147924,12.9728405042,70.59,-9.71,71.2546994941,129.98,73.3754171665,-22.6160147924,76.7817424226,-11.4245828335,-6.1460147924,12.9728405042,84.8,-16.47,86.3846103192,131.27,57.8154171665,5.6439852076,58.0902490196,-11.4245828335,-6.1460147924,12.9728405042,69.24,11.79,70.2366122475,130.87,-11.4245828335,-6.1460147924,12.9728405042,-11.4245828335,-6.1460147924,12.9728405042,0.0,0.0,0.0,131.27,55.4954171665,-12.6660147924,56.9224846366,-11.4245828335,-6.1460147924,12.9728405042,66.92,-6.52,67.2368708374,129.98
2021-02-02 11:00:00,77.5247838021,0.18719590930000002,77.5250098089,-10.1852161979,-5.7328040907,11.6877573444,87.71,5.92,87.9095586384,130.74,59.2347838021,-14.9828040907,61.1002784814,-10.1852161979,-5.7328040907,11.6877573444,69.42,-9.25,70.0335555288,129.68,73.6647838021,-21.4128040907,76.7138093933,-10.1852161979,-5.7328040907,11.6877573444,83.85,-15.68,85.3034870331,130.93,57.9347838021,6.4271959093,58.2902051931,-10.1852161979,-5.7328040907,11.6877573444,68.12,12.16,69.1968207362,130.56,-10.1852161979,-5.7328040907,11.6877573444,-10.1852161979,-5.7328040907,11.6877573444,0.0,0.0,0.0,130.93,55.6147838021,-15.9328040907,57.8520390612,-10.1852161979,-5.7328040907,11.6877573444,65.8,-10.2,66.58588439,129.68
2021-02-02 11:30:00,81.0205670399,-0.8069594614000001,81.0245855715,-16.1894329601,-5.8769594614,17.2231353731,97.21,5.07,97.3421234615,130.86,61.1305670399,-15.5669594614,63.0815064301,-16.1894329601,-5.8769594614,17.2231353731,77.32,-9.69,77.9248259542,129.78,76.7605670399,-22.3169594614,79.9389225089,-16.1894329601,-5.8769594614,17.2231353731,92.95,-16.44,94.3926697366,131.05,59.6505670399,5.9730405386,59.9488728956,-16.1894329601,-5.8769594614,17.2231353731,75.84,11.85,76.7601986709,130.66,-16.1894329601,-5.8769594614,17.2231353731,-16.1894329601,-5.8769594614,17.2231353731,0.0,0.0,0.0,131.05,57.2505670399,-15.0769594614,59.2025517439,-16.1894329601,-5.8769594614,17.2231353731,73.44,-9.2,74.0140094847,129.78
2021-02-02 12:00:00,81.1433502499,-1.0693934771,81.1503967469,-13.5266497501,-6.0893934771,14.8341149511,94.67,5.02,94.8030025896,130.52,61.7133502499,-15.869393477100001,63.721073817,-13.5266497501,-6.0893934771,14.8341149511,75.24,-9.78,75.8729596101,129.48,77.0033502499,-22.4493934771,80.2090469785,-13.5266497501,-6.0893934771,14.8341149511,90.53,-16.36,91.9963613411,130.73,60.2433502499,5.5206065229,60.4957713044,-13.5266497501,-6.0893934771,14.8341149511,73.77,11.61,74.6780088112,130.36,-13.5266497501,-6.0893934771,14.8341149511,-13.5266497501,-6.0893934771,14.8341149511,0.0,0.0,0.0,130.73,57.8733502499,-13.7693934771,59.4888297571,-13.5266497501,-6.0893934771,14.8341149511,71.4,-7.68,71.8118541746,129.48
2021-02-02 12:30:00,82.4080001765,-0.3797058109,82.4088749444,-13.0419998235,-6.3497058109,14.5056031684,95.45,5.97,95.6365170842,130.61,62.9480001765,-15.5897058109,64.8497467496,-13.0419998235,-6.3497058109,14.5056031684,75.99,-9.24,76.5497073802,129.58,78.2280001765,-21.8297058109,81.216722831,-13.0419998235,-6.3497058109,14.5056031684,91.27,-15.48,92.5734481371,130.81,61.4880001765,5.8502941890999995,61.7656871394,-13.0419998235,-6.3497058109,14.5056031684,74.53,12.2,75.5219233071,130.46,-13.0419998235,-6.3497058109,14.5056031684,-13.0419998235,-6.3497058109,14.5056031684,0.0,0.0,0.0,130.81,59.1180001765,-17.6297058109,61.6907162533,-13.0419998235,-6.3497058109,14.5056031684,72.16,-11.28,73.036319732,129.58
2021-02-02 13:00:00,81.5147335178,-1.2782967476,81.5247558908,-13.6452664822,-6.5482967476,15.1351738564,95.16,5.27,95.3058156673,130.61,62.4947335178,-16.0382967476,64.5199091756,-13.6452664822,-6.5482967476,15.1351738564,76.14,-9.49,76.7291320165,129.58,77.3547335178,-22.6982967476,80.6161737672,-13.6452664822,-6.5482967476,15.1351738564,91.0,-16.15,92.4219806107,130.81,61.0147335178,5.3817032524,61.251615784,-13.6452664822,-6.5482967476,15.1351738564,74.66,11.93,75.6071458263,130.46,-13.6452664822,-6.5482967476,15.1351738564,-13.6452664822,-6.5482967476,15.1351738564,0.0,0.0,0.0,130.81,58.5947335178,-15.9482967476,60.7263613695,-13.6452664822,-6.5482967476,15.1351738564,72.24,-9.4,72.8490054839,129.58
2021-02-02 13:30:00,77.8613669613,-2.6667913946,77.9070230558,-10.7486330387,-6.0867913946,12.352414407,88.61,3.42,88.6759747621,131.86,59.4513669613,-16.8567913946,61.7949548886,-10.7486330387,-6.0867913946,12.352414407,70.2,-10.77,71.0213552391,130.66,73.9813669613,-24.5167913946,77.9378965443,-10.7486330387,-6.0867913946,12.352414407,84.73,-18.43,86.7112322597,132.06,58.1113669613,4.8932086054,58.3170169038,-10.7486330387,-6.0867913946,12.352414407,68.86,10.98,69.7299075003,131.58,-10.7486330387,-6.0867913946,12.352414407,-10.7486330387,-6.0867913946,12.352414407,0.0,0.0,0.0,132.06,55.8913669613,-16.0867913946,58.1603796254,-10.7486330387,-6.0867913946,12.352414407,66.64,-10.0,67.3861232006,130.66
2021-02-02 14:00:00,75.6929507276,-3.1018512927,75.7564800614,-9.2370492724,-5.6218512927,10.8133385787,84.93,2.52,84.9673778576,132.47,57.4829507276,-18.0718512927,60.2567957453,-9.2370492724,-5.6218512927,10.8133385787,66.72,-12.45,67.8716501936,131.32,71.9829507276,-25.1218512927,76.2407542448,-9.2370492724,-5.6218512927,10.8133385787,81.22,-19.5,83.5280695335,132.66,56.2929507276,3.8781487073000003,56.4263798149,-9.2370492724,-5.6218512927,10.8133385787,65.53,9.5,66.2150353017,132.26,-9.2370492724,-5.6218512927,10.8133385787,-9.2370492724,-5.6218512927,10.8133385787,0.0,0.0,0.0,132.66,54.1629507276,-18.1818512927,57.1332210535,-9.2370492724,-5.6218512927,10.8133385787,63.4,-12.56,64.6321406113,131.32
2021-02-02 14:30:00,76.6229674874,-2.8099538257,76.6744741559,-10.7970325126,-5.7799538257,12.2467864072,87.42,2.9699999999999998,87.4704367201,130.77,58.0029674874,-17.5299538257,60.5940881479,-10.7970325126,-5.7799538257,12.2467864072,68.8,-11.75,69.7961496073,129.69,72.8029674874,-24.2899538257,76.748120054,-10.7970325126,-5.7799538257,12.2467864072,83.6,-18.51,85.6246465686,130.97,56.7429674874,3.9400461743,56.8795949628,-10.7970325126,-5.7799538257,12.2467864072,67.54,9.72,68.2358410221,130.59,-10.7970325126,-5.7799538257,12.2467864072,-10.7970325126,-5.7799538257,12.2467864072,0.0,0.0,0.0,130.97,54.5229674874,-18.8599538257,57.6927364747,-10.7970325126,-5.7799538257,12.2467864072,65.32,-13.08,66.6167306313,129.69
2021-02-02 15:00:00,78.2286178577,-2.7674159363,78.2775526118,-12.0513821423,-6.2174159363,13.5606811209,90.28,3.45,90.3458958669,130.65,59.3286178577,-16.9474159363,61.7017001697,-12.0513821423,-6.2174159363,13.5606811209,71.38,-10.73,72.1819735114,129.51,74.2786178577,-24.2274159363,78.1298966709,-12.0513821423,-6.2174159363,13.5606811209,86.33,-18.01,88.1885990364,130.84,57.9886178577,4.4825840637,58.1616141535,-12.0513821423,-6.2174159363,13.5606811209,70.04,10.7,70.852604751,130.39,-12.0513821423,-6.2174159363,13.5606811209,-12.0513821423,-6.2174159363,13.5606811209,0.0,0.0,0.0,130.84,55.7086178577,-16.4174159363,58.0773764012,-12.0513821423,-6.2174159363,13.5606811209,67.76,-10.2,68.5234091388,129.51
2021-02-02 15:30:00,80.2809513656,-2.5282086706999998,80.3207506891,-13.0890486344,-6.5282086707,14.6267119545,93.37,4.0,93.4556413493,131.02,60.9309513656,-17.5282086707,63.4020420296,-13.0890486344,-6.5282086707,14.6267119545,74.02,-11.0,74.8328831464,129.95,76.2109513656,-24.0382086707,79.9121053668,-13.0890486344,-6.5282086707,14.6267119545,89.3,-17.51,91.0004950536,131.21,59.530951365600004,4.0317913293,59.6673236522,-13.0890486344,-6.5282086707,14.6267119545,72.62,10.56,73.383772048,130.84,-13.0890486344,-6.5282086707,14.6267119545,-13.0890486344,-6.5282086707,14.6267119545,0.0,0.0,0.0,131.21,57.2309513656,-18.0082086707,59.9973113876,-13.0890486344,-6.5282086707,14.6267119545,70.32,-11.48,71.2509143801,129.95
2021-02-02 16:00:00,81.142450972,-2.4876322738,81.1805744256,-13.487549028,-6.7276322738,15.0723261242,94.63,4.24,94.7249412774,130.41,61.882450972,-17.0576322738,64.1903462921,-13.487549028,-6.7276322738,15.0723261242,75.37,-10.33,76.0746068015,129.31,77.002450972,-23.8176322738,80.6018428005,-13.487549028,-6.7276322738,15.0723261242,90.49,-17.09,92.0896747741,130.6,60.452450972,4.3323677262,60.6074932549,-13.487549028,-6.7276322738,15.0723261242,73.94,11.06,74.7626056261,130.17,-13.487549028,-6.7276322738,15.0723261242,-13.487549028,-6.7276322738,15.0723261242,0.0,0.0,0.0,130.6,58.072450972,-13.0476322738,59.5201669172,-13.487549028,-6.7276322738,15.0723261242,71.56,-6.32,71.8385411879,129.31
2021-02-02 16:30:00,82.5473004976,-8.6859109607,83.0030232501,-14.5326995024,-6.9259109607,16.0986830971,97.08,-1.76,97.0959525418,130.57,63.2073004976,-21.9659109607,66.9153501114,-14.5326995024,-6.9259109607,16.0986830971,77.74,-15.04,79.181495313,129.38,79.1873004976,-16.0659109607,80.8006315266,-14.5326995024,-6.9259109607,16.0986830971,93.72,-9.14,94.1646324264,130.77,61.7573004976,-0.4459109607,61.7589102991,-14.5326995024,-6.9259109607,16.0986830971,76.29,6.48,76.5647079273,130.17,-14.5326995024,-6.9259109607,16.0986830971,-14.5326995024,-6.9259109607,16.0986830971,0.0,0.0,0.0,130.77,59.4673004976,-2.5259109607,59.5209211509,-14.5326995024,-6.9259109607,16.0986830971,74.0,4.4,74.1306953967,129.38
2021-02-02 17:00:00,86.4036509321,-10.7253106801,87.0667742803,-16.0863490679,-7.5453106801,17.7680145091,102.49,-3.18,102.5393217259,130.26,66.1936509321,-23.8453106801,70.3576453923,-16.0863490679,-7.5453106801,17.7680145091,82.28,-16.3,83.8790104853,129.07,83.3436509321,-10.0953106801,83.9528406215,-16.0863490679,-7.5453106801,17.7680145091,99.43,-2.55,99.4626935087,130.45,64.6336509321,-2.2753106801,64.6736876287,-16.0863490679,-7.5453106801,17.7680145091,80.72,5.27,80.891849404,129.91,-16.0863490679,-7.5453106801,17.7680145091,-16.0863490679,-7.5453106801,17.7680145091,0.0,0.0,0.0,130.45,62.2736509321,0.5346893199,62.2759463443,-16.0863490679,-7.5453106801,17.7680145091,78.36,8.08,78.7754784181,129.07
2021-02-02 17:30:00,89.4081009675,-13.2489617665,90.3844207068,-17.5318990325,-8.0589617665,19.2954489048,106.94,-5.19,107.0658661759,130.26,69.0981009675,-30.8689617665,75.6798543726,-17.5318990325,-8.0589617665,19.2954489048,86.63,-22.81,89.5826601525,129.57,86.2081009675,-12.4989617665,87.1094754758,-17.5318990325,-8.0589617665,19.2954489048,103.74,-4.44,103.8349709876,130.45,67.5281009675,-8.9689617665,68.1211178376,-17.5318990325,-8.0589617665,19.2954489048,85.06,-0.91,85.0648676011,130.39,-17.5318990325,-8.0589617665,19.2954489048,-17.5318990325,-8.0589617665,19.2954489048,0.0,0.0,0.0,130.45,64.5881009675,18.4210382335,67.1636615752,-17.5318990325,-8.0589617665,19.2954489048,82.12,26.48,86.2837458621,129.57
2021-02-02 18:00:00,91.9348008064,-15.0160475179,93.1530422604,-18.3651991936,-8.3160475179,20.1602873923,110.3,-6.7,110.5033031181,131.46,71.0848008064,-35.9860475179,79.6746165454,-18.3651991936,-8.3160475179,20.1602873923,89.45,-27.67,93.6318930707,131.08,88.6548008064,-14.1860475179,89.7826132957,-18.3651991936,-8.3160475179,20.1602873923,107.02,-5.87,107.1808625642,131.65,69.4548008064,-13.4560475179,70.7462689466,-18.3651991936,-8.3160475179,20.1602873923,87.82,-5.14,87.9702904394,131.89,-18.3651991936,-8.3160475179,20.1602873923,-18.3651991936,-8.3160475179,20.1602873923,0.0,0.0,0.0,131.65,66.2348008064,28.9639524821,72.2907973483,-18.3651991936,-8.3160475179,20.1602873923,84.6,37.28,92.4497614924,131.08
2021-02-02 18:30:00,90.2734507224,-14.4956631555,91.4298646813,-18.0165492776,-8.1456631555,19.7724018803,108.29,-6.35,108.4760185479,131.8,69.5534507224,-34.1056631555,77.4653391309,-18.0165492776,-8.1456631555,19.7724018803,87.57,-25.96,91.3368846633,131.25,87.0434507224,-13.6856631555,88.1127668937,-18.0165492776,-8.1456631555,19.7724018803,105.06,-5.54,105.2059656103,132.0,67.9634507224,-11.5556631555,68.9388423536,-18.0165492776,-8.1456631555,19.7724018803,85.98,-3.41,86.0475943882,132.09,-18.0165492776,-8.1456631555,19.7724018803,-18.0165492776,-8.1456631555,19.7724018803,0.0,0.0,0.0,132.0,65.0634507224,19.5343368445,67.9326352784,-18.0165492776,-8.1456631555,19.7724018803,83.08,27.68,87.5697938789,131.25
2021-02-02 19:00:00,88.8822511934,-11.9970001063,89.6882522338,-16.277748806600002,-7.7770001063,18.0401451453,105.16,-4.22,105.2446388183,131.54,67.6022511934,-25.1670001063,72.1348893447,-16.277748806600002,-7.7770001063,18.0401451453,83.88,-17.39,85.6636825031,130.32,85.7422511934,-11.3070001063,86.4845760302,-16.277748806600002,-7.7770001063,18.0401451453,102.02,-3.5300000000000002,102.0810526004,131.74,66.0122511934,-3.1670001063,66.0881774397,-16.277748806600002,-7.7770001063,18.0401451453,82.29,4.61,82.4190281428,131.23,-16.277748806600002,-7.7770001063,18.0401451453,-16.277748806600002,-7.7770001063,18.0401451453,0.0,0.0,0.0,131.74,63.7222511934,1.3429998937,63.7364020468,-16.277748806600002,-7.7770001063,18.0401451453,80.0,9.12,80.5181619264,130.32
2021-02-02 19:30:00,85.5037508422,-14.156255391,86.6677043354,-15.2762491578,-7.406255391,16.9769375109,100.78,-6.75,101.0057963683,131.54,64.9837508422,-26.066255391,70.0166947494,-15.2762491578,-7.406255391,16.9769375109,80.26,-18.66,82.4006262112,130.17,82.5337508422,-13.436255391,83.6202905222,-15.2762491578,-7.406255391,16.9769375109,97.81,-6.03,97.9956988852,131.74,63.4937508422,-4.126255391,63.6276856373,-15.2762491578,-7.406255391,16.9769375109,78.77,3.2800000000000002,78.8382603816,131.07,-15.2762491578,-7.406255391,16.9769375109,-15.2762491578,-7.406255391,16.9769375109,0.0,0.0,0.0,131.74,61.2437508422,1.753744609,61.268855362,-15.2762491578,-7.406255391,16.9769375109,76.52,9.16,77.0663091111,130.17
2021-02-02 20:00:00,81.5902675032,-15.7541495897,83.0973223427,-14.1197324968,-7.0441495897,15.7793184018,95.71,-8.71,96.1055055655,132.22,62.0402675032,-27.8741495897,68.014432345,-14.1197324968,-7.0441495897,15.7793184018,76.16,-20.83,78.9571687689,130.86,78.7902675032,-15.0241495897,80.2099203597,-14.1197324968,-7.0441495897,15.7793184018,92.91,-7.98,93.2520696821,132.41,60.6802675032,-5.6741495897,60.9449820561,-14.1197324968,-7.0441495897,15.7793184018,74.8,1.37,74.812545071,131.78,-14.1197324968,-7.0441495897,15.7793184018,-14.1197324968,-7.0441495897,15.7793184018,0.0,0.0,0.0,132.41,58.6002675032,-1.7241495897,58.6256261651,-14.1197324968,-7.0441495897,15.7793184018,72.72,5.32,72.9143387819,130.86
2021-02-02 20:30:00,77.0647340092,-18.1151262295,79.1652134856,-13.1352659908,-6.6051262295,14.7024795582,90.2,-11.51,90.9314032664,132.77,58.6147340092,-29.8051262295,65.7573767156,-13.1352659908,-6.6051262295,14.7024795582,71.75,-23.2,75.4075758794,131.35,74.4647340092,-17.3751262295,76.4649699048,-13.1352659908,-6.6051262295,14.7024795582,87.6,-10.77,88.2595768175,132.98,57.3847340092,-7.4651262295,57.8682625186,-13.1352659908,-6.6051262295,14.7024795582,70.52,-0.86,70.5252437075,132.29,-13.1352659908,-6.6051262295,14.7024795582,-13.1352659908,-6.6051262295,14.7024795582,0.0,0.0,0.0,132.98,55.3847340092,-5.4051262295,55.6478584567,-13.1352659908,-6.6051262295,14.7024795582,68.52,1.2,68.5305070753,131.35
2021-02-02 21:00:00,73.1435343176,-20.4177281862,75.9398461729,-11.7464656824,-6.2177281862000005,13.2905831258,84.89,-14.2,86.0694609022,132.77,55.4735343176,-30.3277281862,63.2224968396,-11.7464656824,-6.2177281862000005,13.2905831258,67.22,-24.11,71.413027523,131.23,70.7435343176,-19.6577281862,73.4239329183,-11.7464656824,-6.2177281862000005,13.2905831258,82.49,-13.44,83.5777105453,132.98,54.3735343176,-8.0577281862,54.9673377354,-11.7464656824,-6.2177281862000005,13.2905831258,66.12,-1.8399999999999999,66.1455969812,132.17,-11.7464656824,-6.2177281862000005,13.2905831258,-11.7464656824,-6.2177281862000005,13.2905831258,0.0,0.0,0.0,132.98,52.4535343176,-6.4577281862,52.8495554923,-11.7464656824,-6.2177281862000005,13.2905831258,64.2,-0.24,64.2004485966,131.23
2021-02-02 21:30:00,69.794750634,-22.0078802048,73.1823339828,-10.695249366,-5.8978802048,12.2136542407,80.49,-16.11,82.0863703668,133.73,52.914750634,-31.5578802048,61.6106373743,-10.695249366,-5.8978802048,12.2136542407,63.61,-25.66,68.5905802571,132.07,67.544750634,-21.2378802048,70.8049496419,-10.695249366,-5.8978802048,12.2136542407,78.24,-15.34,79.7296256106,133.95,51.914750634,-9.0278802048,52.6938701784,-10.695249366,-5.8978802048,12.2136542407,62.61,-3.13,62.6881886802,133.04,-10.695249366,-5.8978802048,12.2136542407,-10.695249366,-5.8978802048,12.2136542407,0.0,0.0,0.0,133.95,50.104750634,-9.0978802048,50.9240361746,-10.695249366,-5.8978802048,12.2136542407,60.8,-3.2,60.8841522894,132.07
2021-02-02 22:00:00,65.6838674569,-23.7837247502,69.8572545058,-9.4661325431,-5.4937247502,10.9448013666,75.15,-18.29,77.343691404,134.76,49.6738674569,-33.1637247502,59.7270939142,-9.4661325431,-5.4937247502,10.9448013666,59.14,-27.67,65.2929437229,133.04,63.6138674569,-23.0137247502,67.648766875,-9.4661325431,-5.4937247502,10.9448013666,73.08,-17.52,75.1507604752,134.99,48.8138674569,-10.3237247502,49.8936163133,-9.4661325431,-5.4937247502,10.9448013666,58.28,-4.83,58.4798024962,134.03,-9.4661325431,-5.4937247502,10.9448013666,-9.4661325431,-5.4937247502,10.9448013666,0.0,0.0,0.0,134.99,47.1338674569,-12.8137247502,48.8445800823,-9.4661325431,-5.4937247502,10.9448013666,56.6,-7.32,57.0713798677,133.04
2021-02-02 22:30:00,61.837984366,-25.8268791361,67.0146550865,-7.962015634,-5.0668791361,9.437529186,69.8,-20.76,72.8218209056,136.0,46.567984366,-33.9168791361,57.6101714825,-7.962015634,-5.0668791361,9.437529186,54.53,-28.85,61.6915180556,134.12,59.967984366,-25.0668791361,64.9962120323,-7.962015634,-5.0668791361,9.437529186,67.93,-20.0,70.8130277562,136.22,45.837984366,-10.726879136099999,47.0763926691,-7.962015634,-5.0668791361,9.437529186,53.8,-5.66,54.0969093387,135.12,-7.962015634,-5.0668791361,9.437529186,-7.962015634,-5.0668791361,9.437529186,0.0,0.0,0.0,136.22,44.277984366,-12.9068791361,46.1207917164,-7.962015634,-5.0668791361,9.437529186,52.24,-7.84,52.8250243729,134.12
2021-02-02 23:00:00,58.2675177793,-27.0403297656,64.2361507408,-6.7324822207,-4.6603297656,8.1881005353,65.0,-22.38,68.7449227216,136.62,43.6475177793,-34.6803297656,55.7479244541,-6.7324822207,-4.6603297656,8.1881005353,50.38,-30.02,58.6459273948,134.68,56.5675177793,-26.2703297656,62.3699791062,-6.7324822207,-4.6603297656,8.1881005353,63.3,-21.61,66.8870847025,136.82,43.0475177793,-11.3803297656,44.526404442,-6.7324822207,-4.6603297656,8.1881005353,49.78,-6.72,50.2315319297,135.68,-6.7324822207,-4.6603297656,8.1881005353,-6.7324822207,-4.6603297656,8.1881005353,0.0,0.0,0.0,136.82,41.5475177793,-12.9803297656,43.527981741,-6.7324822207,-4.6603297656,8.1881005353,48.28,-8.32,48.9916401032,134.68
2021-02-02 23:30:00,55.6483178208,-27.6706338866,62.1482039642,-5.5416821792,-4.2806338866,7.0024329947,61.19,-23.39,65.5080773646,136.76,41.5983178208,-35.0106338866,54.3706219448,-5.5416821792,-4.2806338866,7.0024329947,47.14,-30.73,56.2717735637,134.78,54.0783178208,-26.9306338866,60.4129414932,-5.5416821792,-4.2806338866,7.0024329947,59.62,-22.65,63.7774795676,136.98,41.0783178208,-11.6706338866,42.7040032117,-5.5416821792,-4.2806338866,7.0024329947,46.62,-7.39,47.2020815219,135.81,-5.5416821792,-4.2806338866,7.0024329947,-5.5416821792,-4.2806338866,7.0024329947,0.0,0.0,0.0,136.98,39.6183178208,-14.1606338866,42.0729682697,-5.5416821792,-4.2806338866,7.0024329947,45.16,-9.88,46.2281299643,134.78
2021-02-03 00:00:00,53.6189679234,-28.5477995441,60.7451280349,-4.8210320766,-4.0477995441,6.295000511,58.44,-24.5,63.3678435802,136.55,40.1389679234,-34.8377995441,53.148932473,-4.8210320766,-4.0477995441,6.295000511,44.96,-30.79,54.4924370899,134.48,52.1389679234,-27.7877995441,59.0815857913,-4.8210320766,-4.0477995441,6.295000511,56.96,-23.74,61.7092310761,136.77,39.6889679234,-11.6177995441,41.3544125949,-4.8210320766,-4.0477995441,6.295000511,44.51,-7.57,45.1491417416,135.48,-4.8210320766,-4.0477995441,6.295000511,-4.8210320766,-4.0477995441,6.295000511,0.0,0.0,0.0,136.77,38.2589679234,-12.1277995441,40.135173456,-4.8210320766,-4.0477995441,6.295000511,43.08,-8.08,43.8311852452,134.48
2021-02-03 00:30:00,56.979834693,-27.6222511583,63.3221155734,-5.490165307,-4.2122511583,6.919897031,62.47,-23.41,66.7122852254,135.15,42.599834693,-33.4722511583,54.1769094124,-5.490165307,-4.2122511583,6.919897031,48.09,-29.26,56.2920571662,133.07,55.359834693,-26.8422511583,61.5241232728,-5.490165307,-4.2122511583,6.919897031,60.85,-22.63,64.9217944915,135.37,42.059834693,-10.6822511583,43.395163143,-5.490165307,-4.2122511583,6.919897031,47.55,-6.47,47.9881589561,134.05,-5.490165307,-4.2122511583,6.919897031,-5.490165307,-4.2122511583,6.919897031,0.0,0.0,0.0,135.37,40.509834693,-12.7322511583,42.4635953072,-5.490165307,-4.2122511583,6.919897031,46.0,-8.52,46.7823727487,133.07
2021-02-03 01:00:00,57.1749842358,-27.2470952221,63.3354799493,-7.3150157642,-4.7970952221,8.7476612989,64.49,-22.45,68.2858887326,134.49,43.5049842358,-33.3370952221,54.8091741518,-7.3150157642,-4.7970952221,8.7476612989,50.82,-28.54,58.2855385151,132.45,55.4949842358,-26.4870952221,61.4919465348,-7.3150157642,-4.7970952221,8.7476612989,62.81,-21.69,66.4496215189,134.7,42.8749842358,-10.7370952221,44.1989760857,-7.3150157642,-4.7970952221,8.7476612989,50.19,-5.94,50.5402779969,133.42,-7.3150157642,-4.7970952221,8.7476612989,-7.3150157642,-4.7970952221,8.7476612989,0.0,0.0,0.0,134.7,41.2849842358,-12.7570952221,43.2110333347,-7.3150157642,-4.7970952221,8.7476612989,48.6,-7.96,49.247554254,132.45
2021-02-03 01:30:00,55.8753172319,-28.7784883628,62.851033947,-7.8946827681,-4.8784883628,9.2803914096,63.77,-23.9,68.1015631245,135.67,42.6053172319,-33.6484883628,54.2902737655,-7.8946827681,-4.8784883628,9.2803914096,50.5,-28.77,58.1202451819,133.46,54.2153172319,-27.9884883628,61.0135731079,-7.8946827681,-4.8784883628,9.2803914096,62.11,-23.11,66.2700852572,135.87,41.9853172319,-10.7184883628,43.3318919025,-7.8946827681,-4.8784883628,9.2803914096,49.88,-5.84,50.2207128583,134.44,-7.8946827681,-4.8784883628,9.2803914096,-7.8946827681,-4.8784883628,9.2803914096,0.0,0.0,0.0,135.87,40.4253172319,-12.6784883628,42.3668542668,-7.8946827681,-4.8784883628,9.2803914096,48.32,-7.8,48.9455043901,133.46
2021-02-03 02:00:00,53.8185336738,-28.9984403018,61.1338212999,-7.9914663262,-4.8084403018,9.326555215,61.81,-24.19,66.3749365348,136.28,41.0685336738,-34.7784403018,53.8160233382,-7.9914663262,-4.8084403018,9.326555215,49.06,-29.97,57.4898643241,134.16,52.2385336738,-28.2284403018,59.3776830321,-7.9914663262,-4.8084403018,9.326555215,60.23,-23.42,64.623132855,136.49,40.4985336738,-11.6684403018,42.1459811703,-7.9914663262,-4.8084403018,9.326555215,48.49,-6.86,48.9728465581,135.14,-7.9914663262,-4.8084403018,9.326555215,-7.9914663262,-4.8084403018,9.326555215,0.0,0.0,0.0,136.49,38.9685336738,-13.3284403018,41.1848751068,-7.9914663262,-4.8084403018,9.326555215,46.96,-8.52,47.7266382642,134.16
2021-02-03 02:30:00,53.1002003936,-28.7824915054,60.3991978349,-7.7797996064,-4.6924915054,9.0854145994,60.88,-24.09,65.472914247,136.28,40.4302003936,-34.8024915054,53.3461762346,-7.7797996064,-4.6924915054,9.0854145994,48.21,-30.11,56.840269176,134.16,51.5302003936,-28.0024915054,58.6472598091,-7.7797996064,-4.6924915054,9.0854145994,59.31,-23.31,63.7262285091,136.49,39.8802003936,-11.6724915054,41.5533084288,-7.7797996064,-4.6924915054,9.0854145994,47.66,-6.98,48.1684128865,135.14,-7.7797996064,-4.6924915054,9.0854145994,-7.7797996064,-4.6924915054,9.0854145994,0.0,0.0,0.0,136.49,38.4202003936,-13.6924915054,40.7872053702,-7.7797996064,-4.6924915054,9.0854145994,46.2,-9.0,47.0684607779,134.16
