Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-03 03:00:00,51.8322502732,-29.1280799489,59.4560948087,-7.4377497268,-4.6080799489,8.7495440918,59.27,-24.52,64.1417438179,136.77,39.5322502732,-35.2080799489,52.9377720098,-7.4377497268,-4.6080799489,8.7495440918,46.97,-30.6,56.0583704722,134.66,50.3222502732,-28.3780799489,57.7723488717,-7.4377497268,-4.6080799489,8.7495440918,57.76,-23.77,62.4598310917,136.98,39.0322502732,-11.9080799489,40.8083193658,-7.4377497268,-4.6080799489,8.7495440918,46.47,-7.3,47.0398862669,135.64,-7.4377497268,-4.6080799489,8.7495440918,-7.4377497268,-4.6080799489,8.7495440918,0.0,0.0,0.0,136.98,37.5622502732,-13.4080799489,39.8835712231,-7.4377497268,-4.6080799489,8.7495440918,45.0,-8.8,45.8523718034,134.66
2021-02-03 03:30:00,50.6052834073,-29.3983841537,58.5248639433,-7.3647165927,-4.4883841537,8.6246531989,57.97,-24.91,63.0953960286,136.57,38.5252834073,-35.5683841537,52.433838434,-7.3647165927,-4.4883841537,8.6246531989,45.89,-31.08,55.4243493421,134.47,49.1352834073,-28.6383841537,56.8720768256,-7.3647165927,-4.4883841537,8.6246531989,56.5,-24.15,61.4448736674,136.77,38.0552834073,-12.3483841537,40.0085889081,-7.3647165927,-4.4883841537,8.6246531989,45.42,-7.86,46.0950756589,135.44,-7.3647165927,-4.4883841537,8.6246531989,-7.3647165927,-4.4883841537,8.6246531989,0.0,0.0,0.0,136.77,36.5952834073,-11.1683841537,38.2615678229,-7.3647165927,-4.4883841537,8.6246531989,43.96,-6.68,44.4646376349,134.47
2021-02-03 04:00:00,49.7689667941,-18.7859101221,53.1964329149,-6.8110332059,-4.3259101221,8.0686846336,56.58,-14.46,58.3985273787,136.81,37.9189667941,-29.3159101221,47.9298511266,-6.8110332059,-4.3259101221,8.0686846336,44.73,-24.99,51.2374179677,135.07,47.2889667941,-44.3259101221,64.81537386,-6.8110332059,-4.3259101221,8.0686846336,54.1,-40.0,67.2815725143,137.01,37.4089667941,-6.0059101221,37.8880159549,-6.8110332059,-4.3259101221,8.0686846336,44.22,-1.6800000000000002,44.2519016541,136.06,-6.8110332059,-4.3259101221,8.0686846336,-6.8110332059,-4.3259101221,8.0686846336,0.0,0.0,0.0,137.01,35.9889667941,-18.6459101221,40.5324030276,-6.8110332059,-4.3259101221,8.0686846336,42.8,-14.32,45.1320551271,135.07
2021-02-03 04:30:00,49.6174000919,-11.8636763118,51.0160093256,-6.5925999081,-4.2536763118,7.8457718367,56.21,-7.61,56.7228014118,135.91,37.8474000919,-24.4736763118,45.0709055371,-6.5925999081,-4.2536763118,7.8457718367,44.44,-20.22,48.8237851871,134.38,46.4074000919,-56.0636763118,72.7789982405,-6.5925999081,-4.2536763118,7.8457718367,53.0,-51.81,74.1166384829,136.11,37.2974000919,-1.5436763118,37.3293314991,-6.5925999081,-4.2536763118,7.8457718367,43.89,2.71,43.973585253,135.34,-6.5925999081,-4.2536763118,7.8457718367,-6.5925999081,-4.2536763118,7.8457718367,0.0,0.0,0.0,136.11,35.7674000919,-22.8136763118,42.4237048853,-6.5925999081,-4.2536763118,7.8457718367,42.36,-18.56,46.2476291284,134.38
2021-02-03 05:00:00,49.3254001135,-11.7711703094,50.7105072624,-6.5745998865,-4.2611703094,7.8347262922,55.9,-7.51,56.402217155,135.7,37.6954001135,-24.2711703094,44.8333904351,-6.5745998865,-4.2611703094,7.8347262922,44.27,-20.01,48.5822292613,134.19,46.1254001135,-55.8611703094,72.4432390494,-6.5745998865,-4.2611703094,7.8347262922,52.7,-51.6,73.7553387898,135.9,37.1554001135,-1.4211703093999999,37.1825696079,-6.5745998865,-4.2611703094,7.8347262922,43.73,2.84,43.8221234082,135.15,-6.5745998865,-4.2611703094,7.8347262922,-6.5745998865,-4.2611703094,7.8347262922,0.0,0.0,0.0,135.9,35.5854001135,-18.8611703094,40.2748612248,-6.5745998865,-4.2611703094,7.8347262922,42.16,-14.6,44.6164274679,134.19
2021-02-03 05:30:00,50.2119167271,-11.3672391955,51.4825281852,-6.9480832729,-4.3572391955,8.2013044434,57.16,-7.01,57.5882427237,134.44,38.5819167271,-23.9072391955,45.3885490436,-6.9480832729,-4.3572391955,8.2013044434,45.53,-19.55,49.549807265,132.94,46.9419167271,-54.6272391955,72.0255427479,-6.9480832729,-4.3572391955,8.2013044434,53.89,-50.27,73.6967095602,134.63,38.0019167271,-1.4472391955,38.0294645797,-6.9480832729,-4.3572391955,8.2013044434,44.95,2.91,45.0440961725,133.9,-6.9480832729,-4.3572391955,8.2013044434,-6.9480832729,-4.3572391955,8.2013044434,0.0,0.0,0.0,134.63,36.3719167271,-21.1572391955,42.0778456765,-6.9480832729,-4.3572391955,8.2013044434,43.32,-16.8,46.4635599153,132.94
2021-02-03 06:00:00,52.1522000398,-10.3822112263,53.1755797235,-7.4877999602,-4.5222112263,8.7474306296,59.64,-5.86,59.927199167,133.25,40.0322000398,-23.3222112263,46.3303634403,-7.4877999602,-4.5222112263,8.7474306296,47.52,-18.8,51.103721978,131.84,48.7722000398,-52.9422112263,71.9833677057,-7.4877999602,-4.5222112263,8.7474306296,56.26,-48.42,74.2272456717,133.45,39.3922000398,-1.2222112263,39.4111560888,-7.4877999602,-4.5222112263,8.7474306296,46.88,3.3,46.9960040855,132.79,-7.4877999602,-4.5222112263,8.7474306296,-7.4877999602,-4.5222112263,8.7474306296,0.0,0.0,0.0,133.45,37.7122000398,-20.0022112263,42.6883881844,-7.4877999602,-4.5222112263,8.7474306296,45.2,-15.48,47.7773000493,131.84
2021-02-03 06:30:00,57.5164000232,-7.8648855471,58.0516381879,-9.3835999768,-5.0848855471,10.6727695352,66.9,-2.7800000000000002,66.9577359235,132.63,44.1564000232,-21.9348855471,49.3044305004,-9.3835999768,-5.0848855471,10.6727695352,53.54,-16.85,56.1289061002,131.34,53.7364000232,-50.1148855471,73.4785849132,-9.3835999768,-5.0848855471,10.6727695352,63.12,-45.03,77.5360258203,132.81,43.3664000232,0.0351144529,43.3664142395,-9.3835999768,-5.0848855471,10.6727695352,52.75,5.12,52.9978952412,132.25,-9.3835999768,-5.0848855471,10.6727695352,-9.3835999768,-5.0848855471,10.6727695352,0.0,0.0,0.0,132.81,41.5364000232,-17.8448855471,45.2074381831,-9.3835999768,-5.0848855471,10.6727695352,50.92,-12.76,52.4944187509,131.34
2021-02-03 07:00:00,61.0602500092,-5.741683142,61.3296099489,-10.7897499908,-5.571683142,12.1434080018,71.85,-0.17,71.8502011131,132.03,47.1802500092,-20.931683142,51.615030273,-10.7897499908,-5.571683142,12.1434080018,57.97,-15.36,59.9704135387,130.88,57.0102500092,-47.701683142,74.33450868,-10.7897499908,-5.571683142,12.1434080018,67.8,-42.13,79.8234107264,132.22,46.2502500092,0.9283168580000001,46.2595654768,-10.7897499908,-5.571683142,12.1434080018,57.04,6.5,57.4091595479,131.79,-10.7897499908,-5.571683142,12.1434080018,-10.7897499908,-5.571683142,12.1434080018,0.0,0.0,0.0,132.22,44.3302500092,-20.691683142,48.9215373545,-10.7897499908,-5.571683142,12.1434080018,55.12,-15.12,57.1561790185,130.88
2021-02-03 07:30:00,66.0040833356,-3.1927481523,66.0812579914,-12.4759166644,-6.0627481523,13.8710277837,78.48,2.87,78.5324601678,131.59,51.0640833356,-19.5127481523,54.6652352721,-12.4759166644,-6.0627481523,13.8710277837,63.54,-13.45,64.9479337624,130.58,61.5940833356,-44.9827481523,76.2710871384,-12.4759166644,-6.0627481523,13.8710277837,74.07,-38.92,83.6727631909,131.79,49.954083335600004,2.2572518477,50.0050560224,-12.4759166644,-6.0627481523,13.8710277837,62.43,8.32,62.9819601156,131.48,-12.4759166644,-6.0627481523,13.8710277837,-12.4759166644,-6.0627481523,13.8710277837,0.0,0.0,0.0,131.79,47.8440833356,-18.9827481523,51.4723327394,-12.4759166644,-6.0627481523,13.8710277837,60.32,-12.92,61.6881576966,130.58
2021-02-03 08:00:00,69.7722333525,-1.1652942964,69.7819636998,-13.3777666475,-6.3952942964,14.827826193,83.15,5.23,83.3143168969,130.52,54.0322333525,-17.8752942964,56.9122867863,-13.3777666475,-6.3952942964,14.827826193,67.41,-11.48,68.3805418229,129.58,65.0922333525,-42.2752942964,77.6157158742,-13.3777666475,-6.3952942964,14.827826193,78.47,-35.88,86.2839226044,130.7,52.8022333525,3.5547057036,52.9217514795,-13.3777666475,-6.3952942964,14.827826193,66.18,9.95,66.9237992048,130.47,-13.3777666475,-6.3952942964,14.827826193,-13.3777666475,-6.3952942964,14.827826193,0.0,0.0,0.0,130.7,50.5822333525,-18.6352942964,53.9058116017,-13.3777666475,-6.3952942964,14.827826193,63.96,-12.24,65.1206511024,129.58
2021-02-03 08:30:00,74.3742833086,1.4278200737,74.3879875237,-14.5557166914,-6.7721799263,16.054012251,88.93,8.2,89.3072499857,129.95,57.4442833086,-16.4421799263,59.751075016,-14.5557166914,-6.7721799263,16.054012251,72.0,-9.67,72.6464651583,129.17,69.3842833086,-39.4321799263,79.8064883577,-14.5557166914,-6.7721799263,16.054012251,83.94,-32.66,90.0699683579,130.14,56.0942833086,4.8678200737,56.3051000548,-14.5557166914,-6.7721799263,16.054012251,70.65,11.64,71.6024587567,130.02,-14.5557166914,-6.7721799263,16.054012251,-14.5557166914,-6.7721799263,16.054012251,0.0,0.0,0.0,130.14,53.7242833086,-14.9721799263,55.7715410292,-14.5557166914,-6.7721799263,16.054012251,68.28,-8.2,68.7706216345,129.17
2021-02-03 09:00:00,76.9250666443,2.7413428576000003,76.9738971268,-14.7849333557,-6.8786571424,16.3067525404,91.71,9.62,92.2131687993,129.64,59.4550666443,-15.3686571424,61.4092873435,-14.7849333557,-6.8786571424,16.3067525404,74.24,-8.49,74.7238763716,128.91,71.7750666443,-37.9786571424,81.2036858162,-14.7849333557,-6.8786571424,16.3067525404,86.56,-31.1,91.9774080957,129.84,58.0250666443,5.8713428576,58.3213599466,-14.7849333557,-6.8786571424,16.3067525404,72.81,12.75,73.9179179902,129.77,-14.7849333557,-6.8786571424,16.3067525404,-14.7849333557,-6.8786571424,16.3067525404,0.0,0.0,0.0,129.84,55.6150666443,-16.5586571424,58.0277930324,-14.7849333557,-6.8786571424,16.3067525404,70.4,-9.68,71.0623838609,128.91
2021-02-03 09:30:00,78.383983334,3.6976679294,78.4711513323,-14.676016666,-6.8423320706,16.19268271,93.06,10.54,93.6549795793,129.51,60.573983334,-14.7923320706,62.3539938178,-14.676016666,-6.8423320706,16.19268271,75.25,-7.95,75.6687848455,128.83,73.163983334,-36.902332070599996,81.9435816251,-14.676016666,-6.8423320706,16.19268271,87.84,-30.06,92.8410965036,129.7,59.093983334,6.3776679294,59.4371391849,-14.676016666,-6.8423320706,16.19268271,73.77,13.22,74.9451886381,129.67,-14.676016666,-6.8423320706,16.19268271,-14.676016666,-6.8423320706,16.19268271,0.0,0.0,0.0,129.7,56.643983334,-14.6823320706,58.5159099986,-14.676016666,-6.8423320706,16.19268271,71.32,-7.84,71.7496202081,128.83
2021-02-03 10:00:00,78.6875667358,3.866066664,78.7824830165,-14.3924332642,-6.793933336,15.9153908353,93.08,10.66,93.688430449,129.51,60.7175667358,-14.393933336,62.4003864347,-14.3924332642,-6.793933336,15.9153908353,75.11,-7.6,75.4935235633,128.83,73.4575667358,-36.793933336,82.1572129583,-14.3924332642,-6.793933336,15.9153908353,87.85,-30.0,92.831150483,129.7,59.2675667358,6.776066664,59.6536633093,-14.3924332642,-6.793933336,15.9153908353,73.66,13.57,74.8995360466,129.67,-14.3924332642,-6.793933336,15.9153908353,-14.3924332642,-6.793933336,15.9153908353,0.0,0.0,0.0,129.7,56.8075667358,-16.433933336,59.1369072858,-14.3924332642,-6.793933336,15.9153908353,71.2,-9.64,71.849631871,128.83
2021-02-03 10:30:00,78.3635833719,3.9598538045,78.4635688778,-13.0664166281,-6.4501461955,14.5717407828,91.43,10.41,92.0207204927,130.31,60.4435833719,-14.6801461955,62.2007513071,-13.0664166281,-6.4501461955,14.5717407828,73.51,-8.23,73.9692706467,129.62,73.2235833719,-37.1101461955,82.0905360714,-13.0664166281,-6.4501461955,14.5717407828,86.29,-30.66,91.5751041495,130.51,59.0035833719,6.7098538045,59.3838781893,-13.0664166281,-6.4501461955,14.5717407828,72.07,13.16,73.2616577754,130.5,-13.0664166281,-6.4501461955,14.5717407828,-13.0664166281,-6.4501461955,14.5717407828,0.0,0.0,0.0,130.51,56.6135833719,-15.9301461955,58.8121363328,-13.0664166281,-6.4501461955,14.5717407828,69.68,-9.48,70.3219226131,129.62
2021-02-03 11:00:00,77.6559001128,4.3835449068,77.7795235796,-11.3440998872,-5.9864550932,12.8267785057,89.0,10.37,89.6021032119,130.49,59.5859001128,-14.6664550932,61.3643577107,-11.3440998872,-5.9864550932,12.8267785057,70.93,-8.68,71.4591302774,129.83,72.6459001128,-36.8264550932,81.4470048432,-11.3440998872,-5.9864550932,12.8267785057,83.99,-30.84,89.4730445442,130.69,58.2359001128,6.7635449068,58.6273451697,-11.3440998872,-5.9864550932,12.8267785057,69.58,12.75,70.7385248645,130.72,-11.3440998872,-5.9864550932,12.8267785057,-11.3440998872,-5.9864550932,12.8267785057,0.0,0.0,0.0,130.69,55.8959001128,-17.5064550932,58.573267105,-11.3440998872,-5.9864550932,12.8267785057,67.24,-11.52,68.2197038985,129.83
2021-02-03 11:30:00,76.0524501544,5.1478444187,76.2264749064,-10.2875498456,-5.7621555813,11.7913578,86.34,10.91,87.0265689316,130.89,58.7824501544,-14.4421555813,60.5305898203,-10.2875498456,-5.7621555813,11.7913578,69.07,-8.68,69.6132695684,130.27,71.1424501544,-36.3421555813,79.8874238305,-10.2875498456,-5.7621555813,11.7913578,81.43,-30.58,86.9826494193,131.09,57.4724501544,7.0978444187,57.9090832439,-10.2875498456,-5.7621555813,11.7913578,67.76,12.86,68.9695382035,131.15,-10.2875498456,-5.7621555813,11.7913578,-10.2875498456,-5.7621555813,11.7913578,0.0,0.0,0.0,131.09,55.1524501544,-17.2821555813,57.7967616703,-10.2875498456,-5.7621555813,11.7913578,65.44,-11.52,66.4462489536,130.27
2021-02-03 12:00:00,75.0267501986,5.3284450765999996,75.2157268947,-7.9832498014,-5.2115549234,9.5337601245,83.01,10.54,83.6764704084,131.01,58.2367501986,-14.3115549234,59.9694895595,-7.9832498014,-5.2115549234,9.5337601245,66.22,-9.1,66.8423398753,130.36,70.3267501986,-36.2615549234,79.1249149065,-7.9832498014,-5.2115549234,9.5337601245,78.31,-31.05,84.2410743046,131.18,57.0167501986,7.2484450766,57.4756449224,-7.9832498014,-5.2115549234,9.5337601245,65.0,12.46,66.1834692351,131.26,-7.9832498014,-5.2115549234,9.5337601245,-7.9832498014,-5.2115549234,9.5337601245,0.0,0.0,0.0,131.18,54.7767501986,-16.4915549234,57.2054520663,-7.9832498014,-5.2115549234,9.5337601245,62.76,-11.28,63.7656333772,130.36
2021-02-03 12:30:00,79.3755669366,5.5339533206,79.5682428225,-10.4944330634,-5.7160466794,11.950159620800001,89.87,11.25,90.5714049797,130.41,60.5255669366,-13.6760466794,62.0514182414,-10.4944330634,-5.7160466794,11.950159620800001,71.02,-7.96,71.4646905821,129.78,74.2955669366,-35.6960466794,82.425960807,-10.4944330634,-5.7160466794,11.950159620800001,84.79,-29.98,89.9341119932,130.61,59.1855669366,7.7439533206,59.6900338971,-10.4944330634,-5.7160466794,11.950159620800001,69.68,13.46,70.9681196031,130.67,-10.4944330634,-5.7160466794,11.950159620800001,-10.4944330634,-5.7160466794,11.950159620800001,0.0,0.0,0.0,130.61,56.8255669366,-15.3560466794,58.8638533166,-10.4944330634,-5.7160466794,11.950159620800001,67.32,-9.64,68.0067055517,129.78
2021-02-03 13:00:00,80.1614835211,5.1365632386,80.3258845093,-12.4085164789,-6.2434367614,13.8907085421,92.57,11.38,93.266871396,130.58,61.5614835211,-14.3034367614,63.2013018577,-12.4085164789,-6.2434367614,13.8907085421,73.97,-8.06,74.4078255293,129.98,74.9614835211,-36.1434367614,83.2200218253,-12.4085164789,-6.2434367614,13.8907085421,87.37,-29.9,92.3446094799,130.8,60.1214835211,7.1865632386,60.549479535,-12.4085164789,-6.2434367614,13.8907085421,72.53,13.43,73.7629026002,130.88,-12.4085164789,-6.2434367614,13.8907085421,-12.4085164789,-6.2434367614,13.8907085421,0.0,0.0,0.0,130.8,57.7914835211,-15.9634367614,59.9557076583,-12.4085164789,-6.2434367614,13.8907085421,70.2,-9.72,70.8697283754,129.98
2021-02-03 13:30:00,80.0062169858,4.4487169333,80.1298061818,-12.6437830142,-6.3312830667,14.1403816844,92.65,10.78,93.2750282766,130.79,61.2462169858,-14.8612830667,63.0234625315,-12.6437830142,-6.3312830667,14.1403816844,73.89,-8.53,74.3807300314,130.17,74.8062169858,-36.8712830667,83.3994101581,-12.6437830142,-6.3312830667,14.1403816844,87.45,-30.54,92.6293371454,130.98,59.8362169858,6.6687169333,60.2066827579,-12.6437830142,-6.3312830667,14.1403816844,72.48,13.0,73.6366104597,131.07,-12.6437830142,-6.3312830667,14.1403816844,-12.6437830142,-6.3312830667,14.1403816844,0.0,0.0,0.0,130.98,57.4362169858,-16.5712830667,59.7789799522,-12.6437830142,-6.3312830667,14.1403816844,70.08,-10.24,70.8241766631,130.17
2021-02-03 14:00:00,79.2099335458,4.3416793267,79.3288330413,-12.4600664542,-6.2583206733,13.9434512834,91.67,10.6,92.2808154494,131.15,60.5499335458,-14.8983206733,62.3558691005,-12.4600664542,-6.2583206733,13.9434512834,73.01,-8.64,73.5194511677,130.51,74.0399335458,-37.2783206733,82.8950236847,-12.4600664542,-6.2583206733,13.9434512834,86.5,-31.02,91.8939083944,131.36,59.1399335458,6.7716793267,59.5263587052,-12.4600664542,-6.2583206733,13.9434512834,71.6,13.03,72.7759637518,131.43,-12.4600664542,-6.2583206733,13.9434512834,-12.4600664542,-6.2583206733,13.9434512834,0.0,0.0,0.0,131.36,56.8199335458,-17.0183206733,59.3138102526,-12.4600664542,-6.2583206733,13.9434512834,69.28,-10.76,70.1105983429,130.51
2021-02-03 14:30:00,77.3445169984,3.8880043985,77.4421777065,-12.1454830016,-6.2219956015,13.646464253,89.49,10.11,90.0592704834,130.85,59.3445169984,-15.4019956015,61.3106284936,-12.1454830016,-6.2219956015,13.646464253,71.49,-9.18,72.076990087,130.22,72.3045169984,-37.6019956015,81.4975659243,-12.1454830016,-6.2219956015,13.646464253,84.45,-31.38,90.0916583264,131.05,57.9845169984,6.2180043985,58.3169597136,-12.1454830016,-6.2219956015,13.646464253,70.13,12.44,71.224788522,131.14,-12.1454830016,-6.2219956015,13.646464253,-12.1454830016,-6.2219956015,13.646464253,0.0,0.0,0.0,131.05,55.6945169984,-17.5819956015,58.4038165963,-12.1454830016,-6.2219956015,13.646464253,67.84,-11.36,68.7845564062,130.22
2021-02-03 15:00:00,76.4167003991,2.6635769195,76.4631070641,-11.4332996009,-6.0264230805,12.9243226093,87.85,8.69,88.2787550886,132.19,58.4767003991,-15.4064230805,60.4721618739,-11.4332996009,-6.0264230805,12.9243226093,69.91,-9.38,70.5364622022,131.39,71.4667003991,-39.5864230805,81.6980670411,-11.4332996009,-6.0264230805,12.9243226093,82.9,-33.56,89.4353598975,132.4,57.1667003991,6.5335769195,57.5388500223,-11.4332996009,-6.0264230805,12.9243226093,68.6,12.56,69.7403297956,132.33,-11.4332996009,-6.0264230805,12.9243226093,-11.4332996009,-6.0264230805,12.9243226093,0.0,0.0,0.0,132.4,54.9667003991,-13.3064230805,56.5543901741,-11.4332996009,-6.0264230805,12.9243226093,66.4,-7.28,66.7978921823,131.39
2021-02-03 15:30:00,76.3182674428,2.6921517660000003,76.3657359462,-11.3117325572,-6.067848234,12.8364354723,87.63,8.76,88.0667616073,131.88,58.3382674428,-16.057848234,60.5079163262,-11.3117325572,-6.067848234,12.8364354723,69.65,-9.99,70.3627927246,131.15,71.3682674428,-39.347848234,81.4965199161,-11.3117325572,-6.067848234,12.8364354723,82.68,-33.28,89.1265437454,132.08,57.0382674428,5.812151766,57.3336294075,-11.3117325572,-6.067848234,12.8364354723,68.35,11.88,69.3747569365,132.08,-11.3117325572,-6.067848234,12.8364354723,-11.3117325572,-6.067848234,12.8364354723,0.0,0.0,0.0,132.08,54.8082674428,-14.387848234,56.6653011718,-11.3117325572,-6.067848234,12.8364354723,66.12,-8.32,66.641404547,131.15
2021-02-03 16:00:00,77.1039174643,2.9964111781,77.162118739,-11.1560825357,-6.0535888219,12.692679589699999,88.26,9.05,88.7227710343,131.88,59.0139174643,-16.2835888219,61.219259383,-11.1560825357,-6.0535888219,12.692679589699999,70.17,-10.23,70.9117888648,131.15,72.1339174643,-39.0435888219,82.0225815056,-11.1560825357,-6.0535888219,12.692679589699999,83.29,-32.99,89.5855133378,132.08,57.7039174643,5.6164111781,57.9766001526,-11.1560825357,-6.0535888219,12.692679589699999,68.86,11.67,69.8418821339,132.08,-11.1560825357,-6.0535888219,12.692679589699999,-11.1560825357,-6.0535888219,12.692679589699999,0.0,0.0,0.0,132.08,55.4839174643,-13.8935888219,57.1970008614,-11.1560825357,-6.0535888219,12.692679589699999,66.64,-7.84,67.099591653,131.15
2021-02-03 16:30:00,80.2062004889,3.1637368154,80.2685731,-13.8937995111,-6.7462631846,15.4450552544,94.1,9.91,94.6203894517,130.79,61.6062004889,-16.2162631846,63.7047182738,-13.8937995111,-6.7462631846,15.4450552544,75.5,-9.47,76.0915954623,130.19,74.9262004889,-38.1762631846,84.091394271,-13.8937995111,-6.7462631846,15.4450552544,88.82,-31.43,94.2169692784,130.99,60.1762004889,5.4037368154,60.4183372566,-13.8937995111,-6.7462631846,15.4450552544,74.07,12.15,75.0598920863,131.07,-13.8937995111,-6.7462631846,15.4450552544,-13.8937995111,-6.7462631846,15.4450552544,0.0,0.0,0.0,130.99,57.8262004889,-15.1062631846,59.7667855115,-13.8937995111,-6.7462631846,15.4450552544,71.72,-8.36,72.2055953511,130.19
2021-02-03 17:00:00,83.60365035,3.4728239076,83.6757483249,-15.81634965,-7.2971760924,17.4185445768,99.42,10.77,100.0016464864,129.51,64.43365035,-15.9371760924,66.375363496,-15.81634965,-7.2971760924,17.4185445768,80.25,-8.64,80.7137664838,128.95,78.14365035,-35.5871760924,85.8654598325,-15.81634965,-7.2971760924,17.4185445768,93.96,-28.29,98.126478078,129.7,62.84365035,5.3528239076,63.0712066881,-15.81634965,-7.2971760924,17.4185445768,78.66,12.65,79.670685324,129.83,-15.81634965,-7.2971760924,17.4185445768,-15.81634965,-7.2971760924,17.4185445768,0.0,0.0,0.0,129.7,60.34365035,-15.2171760924,62.2327774231,-15.81634965,-7.2971760924,17.4185445768,76.16,-7.92,76.5706993569,128.95
2021-02-03 17:30:00,87.2313336827,-6.3670161546,87.4633893167,-17.5486663173,-7.8870161546,19.2395611525,104.78,1.52,104.7910244248,130.12,67.8013336827,-28.9970161546,73.7417642521,-17.5486663173,-7.8870161546,19.2395611525,85.35,-21.11,87.9218664497,129.92,82.7013336827,-27.4270161546,87.1306594032,-17.5486663173,-7.8870161546,19.2395611525,100.25,-19.54,102.1365463485,130.33,66.2413336827,-7.0470161546,66.6151238439,-17.5486663173,-7.8870161546,19.2395611525,83.79,0.84,83.7942104205,130.74,-17.5486663173,-7.8870161546,19.2395611525,-17.5486663173,-7.8870161546,19.2395611525,0.0,0.0,0.0,130.33,63.4113336827,18.0329838454,65.9256076634,-17.5486663173,-7.8870161546,19.2395611525,80.96,25.92,85.0080466779,129.92
2021-02-03 18:00:00,90.9339503281,-8.1463757742,91.2981202464,-18.5660496719,-8.2963757742,20.3353891383,109.5,0.15,109.5001027397,130.12,70.8839503281,-33.5663757742,78.4298157382,-18.5660496719,-8.2963757742,20.3353891383,89.45,-25.27,92.9509300653,130.23,86.2139503281,-29.0263757742,90.9690921234,-18.5660496719,-8.2963757742,20.3353891383,104.78,-20.73,106.8109605799,130.33,69.2339503281,-11.3463757742,70.157537879,-18.5660496719,-8.2963757742,20.3353891383,87.8,-3.05,87.8529595404,131.02,-18.5660496719,-8.2963757742,20.3353891383,-18.5660496719,-8.2963757742,20.3353891383,0.0,0.0,0.0,130.33,65.9539503281,28.0236242258,71.6606382796,-18.5660496719,-8.2963757742,20.3353891383,84.52,36.32,91.993330193,130.23
2021-02-03 18:30:00,91.2727168743,-8.5049426175,91.6681127467,-18.6672831257,-8.264942617500001,20.4151104765,109.94,-0.24,109.9402619608,130.23,71.0127168743,-33.6649426175,78.588385397,-18.6672831257,-8.264942617500001,20.4151104765,89.68,-25.4,93.2076305889,130.31,86.5427168743,-29.4149426175,91.405036476,-18.6672831257,-8.264942617500001,20.4151104765,105.21,-21.15,107.3148014022,130.44,69.3727168743,-11.4149426175,70.3055812968,-18.6672831257,-8.264942617500001,20.4151104765,88.04,-3.15,88.096334203,131.11,-18.6672831257,-8.264942617500001,20.4151104765,-18.6672831257,-8.264942617500001,20.4151104765,0.0,0.0,0.0,130.44,66.0527168743,27.3350573825,71.4854304637,-18.6672831257,-8.264942617500001,20.4151104765,84.72,35.6,91.8958018628,130.31
2021-02-03 19:00:00,88.4475668227,-9.9214036595,89.0022827091,-17.7024331773,-7.8714036595,19.3735679721,106.15,-2.05,106.1697932559,131.45,68.8275668227,-36.1014036595,77.7209450593,-17.7024331773,-7.8714036595,19.3735679721,86.53,-28.23,91.0185354749,131.59,83.8975668227,-31.1714036595,89.5011627012,-17.7024331773,-7.8714036595,19.3735679721,101.6,-23.3,104.2374692709,131.66,67.2875668227,-13.4514036595,68.6189253,-17.7024331773,-7.8714036595,19.3735679721,84.99,-5.58,85.1729798704,132.4,-17.7024331773,-7.8714036595,19.3735679721,-17.7024331773,-7.8714036595,19.3735679721,0.0,0.0,0.0,131.66,64.1375668227,28.7285963405,70.2777327866,-17.7024331773,-7.8714036595,19.3735679721,81.84,36.6,89.6512442747,131.59
2021-02-03 19:30:00,85.551033376,-11.4852466127,86.3185391527,-16.628966624,-7.4952466127,18.2401001304,102.18,-3.99,102.2578725576,131.97,66.451033376,-37.7052466127,76.403046136,-16.628966624,-7.4952466127,18.2401001304,83.08,-30.21,88.4020955634,132.08,81.171033376,-32.8652466127,87.572033745,-16.628966624,-7.4952466127,18.2401001304,97.8,-25.37,101.0370075764,132.19,65.021033376,-14.8852466127,66.7031134806,-16.628966624,-7.4952466127,18.2401001304,81.65,-7.39,81.98374595,132.91,-16.628966624,-7.4952466127,18.2401001304,-16.628966624,-7.4952466127,18.2401001304,0.0,0.0,0.0,132.19,61.971033376,26.4247533873,67.3697006767,-16.628966624,-7.4952466127,18.2401001304,78.6,33.92,85.606812813,132.08
2021-02-03 20:00:00,81.6100333768,-14.471995895,82.8832685947,-15.2499666232,-7.131995895,16.8352857848,96.86,-7.34,97.1377125528,132.39,63.3000333768,-38.181995895,73.9240085225,-15.2499666232,-7.131995895,16.8352857848,78.55,-31.05,84.4642231954,132.24,77.4900333768,-35.901995895,85.4029190483,-15.2499666232,-7.131995895,16.8352857848,92.74,-28.77,97.100054068,132.6,61.9800333768,-15.361995895,63.8554262006,-15.2499666232,-7.131995895,16.8352857848,77.23,-8.23,77.6672762494,133.07,-15.2499666232,-7.131995895,16.8352857848,-15.2499666232,-7.131995895,16.8352857848,0.0,0.0,0.0,132.6,58.9900333768,28.148004105,65.3615649513,-15.2499666232,-7.131995895,16.8352857848,74.24,35.28,82.1964476118,132.24
2021-02-03 20:30:00,77.3217668126,-13.166871678,78.4348272951,-14.1482331874,-6.766871678,15.6832093218,91.47,-6.4,91.6936251874,131.45,59.7917668126,-32.966871678,68.277888125,-14.1482331874,-6.766871678,15.6832093218,73.94,-26.2,78.4446531001,130.9,73.4117668126,-34.456871678,81.0960141584,-14.1482331874,-6.766871678,15.6832093218,87.56,-27.69,91.8340334517,131.67,58.5417668126,-10.636871678,59.5002647106,-14.1482331874,-6.766871678,15.6832093218,72.69,-3.87,72.7929460868,131.79,-14.1482331874,-6.766871678,15.6832093218,-14.1482331874,-6.766871678,15.6832093218,0.0,0.0,0.0,131.67,56.0117668126,13.913128322,57.7138905392,-14.1482331874,-6.766871678,15.6832093218,70.16,20.68,73.1442957448,130.9
2021-02-03 21:00:00,73.8365002509,-12.2630284733,74.8479167155,-12.9934997491,-6.3630284733,14.467866708,86.83,-5.9,87.0302183152,132.03,56.6165002509,-28.0830284733,63.1987704698,-12.9934997491,-6.3630284733,14.467866708,69.61,-21.72,72.9198909763,131.06,70.1265002509,-33.7730284733,77.8353614349,-12.9934997491,-6.3630284733,14.467866708,83.12,-27.41,87.5228113123,132.26,55.436500250899996,-5.9530284733,55.7552159719,-12.9934997491,-6.3630284733,14.467866708,68.43,0.41000000000000003,68.4312282514,131.95,-12.9934997491,-6.3630284733,14.467866708,-12.9934997491,-6.3630284733,14.467866708,0.0,0.0,0.0,132.26,53.4065002509,-2.2830284733,53.4552755868,-12.9934997491,-6.3630284733,14.467866708,66.4,4.08,66.5252313036,131.06
2021-02-03 21:30:00,70.1721169047,-13.5640531742,71.4710397952,-11.6378830953,-5.9940531742,13.0907981572,81.81,-7.57,82.1594851493,132.35,53.7121169047,-29.2040531742,61.1381077904,-11.6378830953,-5.9940531742,13.0907981572,65.35,-23.21,69.3493085762,131.33,66.6821169047,-35.2140531742,75.4091125518,-11.6378830953,-5.9940531742,13.0907981572,78.32,-29.22,83.5932461387,132.58,52.6421169047,-6.9440531742000005,53.0981388252,-11.6378830953,-5.9940531742,13.0907981572,64.28,-0.9500000000000001,64.2870196852,132.25,-11.6378830953,-5.9940531742,13.0907981572,-11.6378830953,-5.9940531742,13.0907981572,0.0,0.0,0.0,132.58,50.7221169047,-5.2740531742,50.9955760844,-11.6378830953,-5.9940531742,13.0907981572,62.36,0.72,62.3641563721,131.33
2021-02-03 22:00:00,66.2338669291,-16.1384005374,68.1716444007,-10.6261330709,-5.6384005374,12.0293916995,76.86,-10.5,77.5738976718,133.7,50.6038669291,-30.4484005374,59.058076869,-10.6261330709,-5.6384005374,12.0293916995,61.23,-24.81,66.0654902351,132.5,62.9738669291,-38.1384005374,73.622316668,-10.6261330709,-5.6384005374,12.0293916995,73.6,-32.5,80.4562614095,133.92,49.6638669291,-7.8784005374,50.2848771837,-10.6261330709,-5.6384005374,12.0293916995,60.29,-2.24,60.3315978572,133.45,-10.6261330709,-5.6384005374,12.0293916995,-10.6261330709,-5.6384005374,12.0293916995,0.0,0.0,0.0,133.92,47.8538669291,-6.7584005374,48.3287549798,-10.6261330709,-5.6384005374,12.0293916995,58.48,-1.12,58.4907240509,132.5
2021-02-03 22:30:00,62.3194336168,-17.7860064957,64.8078223164,-9.490566383200001,-5.2460064957,10.8439584298,71.81,-12.54,72.8966919688,134.46,47.5494336168,-31.4360064957,57.0015012231,-9.490566383200001,-5.2460064957,10.8439584298,57.04,-26.19,62.7652587026,133.18,59.2794336168,-40.0560064957,71.5439368942,-9.490566383200001,-5.2460064957,10.8439584298,68.77,-34.81,77.0782005498,134.69,46.7194336168,-8.6160064957,47.5072736054,-9.490566383200001,-5.2460064957,10.8439584298,56.21,-3.37,56.3109314432,134.15,-9.490566383200001,-5.2460064957,10.8439584298,-9.490566383200001,-5.2460064957,10.8439584298,0.0,0.0,0.0,134.69,44.9894336168,-9.9260064957,46.0714091614,-9.490566383200001,-5.2460064957,10.8439584298,54.48,-4.68,54.6806437416,133.18
2021-02-03 23:00:00,58.3414670365,-18.7828278068,61.2904674186,-7.8785329635,-4.7928278068,9.2218479733,66.22,-13.99,67.6816703399,134.72,44.3814670365,-31.8228278068,54.6114180912,-7.8785329635,-4.7928278068,9.2218479733,52.26,-27.03,58.8364555357,133.35,55.5414670365,-41.1328278068,69.1141380902,-7.8785329635,-4.7928278068,9.2218479733,63.42,-36.34,73.0937206605,134.96,43.6914670365,-8.9928278068,44.6073451773,-7.8785329635,-4.7928278068,9.2218479733,51.57,-4.2,51.7407469989,134.34,-7.8785329635,-4.7928278068,9.2218479733,-7.8785329635,-4.7928278068,9.2218479733,0.0,0.0,0.0,134.96,42.0414670365,-11.4728278068,43.5787875975,-7.8785329635,-4.7928278068,9.2218479733,49.92,-6.68,50.3649560707,133.35
2021-02-03 23:30:00,55.9562669666,-20.2623072645,59.5118887998,-6.8837330334,-4.4023072645,8.1710519351,62.84,-15.86,64.8105330946,135.79,42.4162669666,-32.0923072645,53.1888699724,-6.8837330334,-4.4023072645,8.1710519351,49.3,-27.69,56.5440191355,134.27,53.3162669666,-42.9423072645,68.4592293007,-6.8837330334,-4.4023072645,8.1710519351,60.2,-38.54,71.4798684946,136.03,41.7862669666,-8.9723072645,42.7386757475,-6.8837330334,-4.4023072645,8.1710519351,48.67,-4.57,48.8840853448,135.26,-6.8837330334,-4.4023072645,8.1710519351,-6.8837330334,-4.4023072645,8.1710519351,0.0,0.0,0.0,136.03,40.2362669666,-10.4823072645,41.5792730215,-6.8837330334,-4.4023072645,8.1710519351,47.12,-6.08,47.5106388086,134.27
2021-02-04 00:00:00,54.084800275,-21.1406178383,58.0697110667,-6.155199725,-4.1706178383,7.4350882179,60.24,-16.97,62.5846506741,135.46,40.974800275,-31.6906178383,51.7998988083,-6.155199725,-4.1706178383,7.4350882179,47.13,-27.52,54.5764353911,133.84,51.564800275,-43.7206178383,67.6048892578,-6.155199725,-4.1706178383,7.4350882179,57.72,-39.55,69.97,135.7,40.424800275,-8.7206178383,41.3547295089,-6.155199725,-4.1706178383,7.4350882179,46.58,-4.55,46.8016976188,134.83,-6.155199725,-4.1706178383,7.4350882179,-6.155199725,-4.1706178383,7.4350882179,0.0,0.0,0.0,135.7,38.844800275,-9.2506178383,39.9310961382,-6.155199725,-4.1706178383,7.4350882179,45.0,-5.08,45.2858300134,133.84
2021-02-04 00:30:00,57.5218503033,-20.5372231891,61.0781532026,-6.7681496967,-4.3772231891,8.0602688022,64.29,-16.16,66.2898913862,135.19,43.6318503033,-30.9172231891,53.4753499345,-6.7681496967,-4.3772231891,8.0602688022,50.4,-26.54,56.9607900226,133.55,54.8218503033,-43.0072231891,69.6782356057,-6.7681496967,-4.3772231891,8.0602688022,61.59,-38.63,72.7021664051,135.42,42.9918503033,-8.0372231891,43.7366682441,-6.7681496967,-4.3772231891,8.0602688022,49.76,-3.66,49.8944205298,134.52,-6.7681496967,-4.3772231891,8.0602688022,-6.7681496967,-4.3772231891,8.0602688022,0.0,0.0,0.0,135.42,41.3518503033,-10.4572231891,42.653593522,-6.7681496967,-4.3772231891,8.0602688022,48.12,-6.08,48.5025854981,133.55
2021-02-04 01:00:00,57.5586168613,-19.8880560232,60.8976941055,-8.3913831387,-4.8980560232,9.7162885809,65.95,-14.99,67.6321121953,134.33,44.2286168613,-31.1680560232,54.1074695927,-8.3913831387,-4.8980560232,9.7162885809,52.62,-26.27,58.8130708261,132.8,54.7886168613,-42.0980560232,69.0944198797,-8.3913831387,-4.8980560232,9.7162885809,63.18,-37.2,73.318158733,134.55,43.5286168613,-8.5180560232,44.3542305115,-8.3913831387,-4.8980560232,9.7162885809,51.92,-3.62,52.0460449986,133.73,-8.3913831387,-4.8980560232,9.7162885809,-8.3913831387,-4.8980560232,9.7162885809,0.0,0.0,0.0,134.55,41.8486168613,-9.3380560232,42.8778033893,-8.3913831387,-4.8980560232,9.7162885809,50.24,-4.44,50.4358126731,132.8
2021-02-04 01:30:00,56.4480002698,-20.4707782373,60.0452287539,-8.7419997302,-5.0107782373,10.076232323,65.19,-15.46,66.9981171377,135.31,43.4880002698,-31.8107782373,53.8807180681,-8.7419997302,-5.0107782373,10.076232323,52.23,-26.8,58.7044538344,133.75,53.7080002698,-42.9807782373,68.7887824494,-8.7419997302,-5.0107782373,10.076232323,62.45,-37.97,73.08709462,135.53,42.7880002698,-8.8607782373,43.695839139,-8.7419997302,-5.0107782373,10.076232323,51.53,-3.85,51.6736238327,134.67,-8.7419997302,-5.0107782373,10.076232323,-8.7419997302,-5.0107782373,10.076232323,0.0,0.0,0.0,135.53,41.0980002698,-10.3307782373,42.3765336615,-8.7419997302,-5.0107782373,10.076232323,49.84,-5.32,50.123128394,133.75
2021-02-04 02:00:00,54.8027001947,-21.3806340962,58.8257380998,-8.5372998053,-4.9306340962,9.8588356592,63.34,-16.45,65.4412568645,135.97,42.1427001947,-32.1306340962,52.9941961645,-8.5372998053,-4.9306340962,9.8588356592,50.68,-27.2,57.5178441877,134.32,52.1427001947,-44.0906340962,68.2850290957,-8.5372998053,-4.9306340962,9.8588356592,60.68,-39.16,72.2188894958,136.19,41.4927001947,-9.0106340962,42.4598127205,-8.5372998053,-4.9306340962,9.8588356592,50.03,-4.08,50.196088493,135.26,-8.5372998053,-4.9306340962,9.8588356592,-8.5372998053,-4.9306340962,9.8588356592,0.0,0.0,0.0,136.19,39.9027001947,-10.8106340962,41.3412057443,-8.5372998053,-4.9306340962,9.8588356592,48.44,-5.88,48.7955735697,134.32
2021-02-04 02:30:00,54.0753003318,-22.0423714576,58.3952416337,-8.3046996682,-4.8423714576,9.613355185,62.38,-17.2,64.7078387833,136.16,41.5653003318,-31.9923714576,52.4517494766,-8.3046996682,-4.8423714576,9.613355185,49.87,-27.15,56.7815057919,134.41,51.4553003318,-44.7823714576,68.2136989586,-8.3046996682,-4.8423714576,9.613355185,59.76,-39.94,71.8780995853,136.38,40.9453003318,-8.8523714576,41.8913129382,-8.3046996682,-4.8423714576,9.613355185,49.25,-4.01,49.4129800761,135.35,-8.3046996682,-4.8423714576,9.613355185,-8.3046996682,-4.8423714576,9.613355185,0.0,0.0,0.0,136.38,39.3353003318,-10.0823714576,40.6068967837,-8.3046996682,-4.8423714576,9.613355185,47.64,-5.24,47.9273116292,134.41
2021-02-04 03:00:00,53.2714169736,-22.2048694149,57.7139505848,-7.9785830264,-4.7148694149,9.2675660618,61.25,-17.49,63.6982150456,135.99,40.8214169736,-32.2648694149,52.0327769977,-7.9785830264,-4.7148694149,9.2675660618,48.8,-27.55,56.039651141,134.26,50.7014169736,-44.8648694149,67.7014784975,-7.9785830264,-4.7148694149,9.2675660618,58.68,-40.15,71.1010893025,136.19,40.2114169736,-9.1948694149,41.2492870069,-7.9785830264,-4.7148694149,9.2675660618,48.19,-4.48,48.3977943712,135.2,-7.9785830264,-4.7148694149,9.2675660618,-7.9785830264,-4.7148694149,9.2675660618,0.0,0.0,0.0,136.19,38.6214169736,-11.4748694149,40.2900295003,-7.9785830264,-4.7148694149,9.2675660618,46.6,-6.76,47.0877648652,134.26
2021-02-04 03:30:00,51.6362835277,-22.2966387891,56.2445186471,-7.7337164723,-4.5866387891,8.9915307849,59.37,-17.71,61.9551531352,135.99,39.7362835277,-32.3266387891,51.2248358122,-7.7337164723,-4.5866387891,8.9915307849,47.47,-27.74,54.980983076,134.26,49.1562835277,-44.9966387891,66.6411112795,-7.7337164723,-4.5866387891,8.9915307849,56.89,-40.41,69.7813743058,136.19,39.1762835277,-9.2466387891,40.2527206526,-7.7337164723,-4.5866387891,8.9915307849,46.91,-4.66,47.1408920153,135.2,-7.7337164723,-4.5866387891,8.9915307849,-7.7337164723,-4.5866387891,8.9915307849,0.0,0.0,0.0,136.19,37.6262835277,-9.6266387891,38.8382464393,-7.7337164723,-4.5866387891,8.9915307849,45.36,-5.04,45.6391410962,134.26
2021-02-04 04:00:00,51.1815501053,-14.8011383386,53.2787459247,-7.2684498947,-4.4311383386,8.5126582715,58.45,-10.37,59.3627779,136.39,39.0715501053,-24.9411383386,46.3534940351,-7.2684498947,-4.4311383386,8.5126582715,46.34,-20.51,50.6759874102,134.64,48.1715501053,-50.7211383386,69.9509264693,-7.2684498947,-4.4311383386,8.5126582715,55.44,-46.29,72.224356695,136.59,38.4715501053,-1.9211383386,38.5194877955,-7.2684498947,-4.4311383386,8.5126582715,45.74,2.51,45.8088168369,135.6,-7.2684498947,-4.4311383386,8.5126582715,-7.2684498947,-4.4311383386,8.5126582715,0.0,0.0,0.0,136.59,36.5715501053,-23.8311383386,43.6509041329,-7.2684498947,-4.4311383386,8.5126582715,43.84,-19.4,47.9406466373,134.64
2021-02-04 04:30:00,50.5243167741,-10.1647652058,51.5366766214,-7.0256832259,-4.3247652058,8.2500799315,57.55,-5.84,57.8455538482,135.56,38.6043167741,-18.7847652058,42.9320472076,-7.0256832259,-4.3247652058,8.2500799315,45.63,-14.46,47.8663608393,133.69,47.2243167741,-54.1847652058,71.8757599973,-7.0256832259,-4.3247652058,8.2500799315,54.25,-49.86,73.6823052028,135.78,37.9543167741,3.7552347942,38.1396375199,-7.0256832259,-4.3247652058,8.2500799315,44.98,8.08,45.699964989,134.63,-7.0256832259,-4.3247652058,8.2500799315,-7.0256832259,-4.3247652058,8.2500799315,0.0,0.0,0.0,135.78,35.8143167741,-34.3247652058,49.6070034615,-7.0256832259,-4.3247652058,8.2500799315,42.84,-30.0,52.2997667299,133.69
2021-02-04 05:00:00,50.4106001217,-10.0832039563,51.40913933,-7.0893998783,-4.3232039563,8.3035945881,57.5,-5.76,57.7877807153,135.56,38.6306001217,-18.4632039563,42.8160386549,-7.0893998783,-4.3232039563,8.3035945881,45.72,-14.14,47.8566400826,133.69,47.1006001217,-54.1232039563,71.7480852589,-7.0893998783,-4.3232039563,8.3035945881,54.19,-49.8,73.5975278117,135.78,37.9606001217,4.0667960437,38.1778206772,-7.0893998783,-4.3232039563,8.3035945881,45.05,8.39,45.8246069268,134.63,-7.0893998783,-4.3232039563,8.3035945881,-7.0893998783,-4.3232039563,8.3035945881,0.0,0.0,0.0,135.78,35.8306001217,-33.5632039563,49.0950156828,-7.0893998783,-4.3232039563,8.3035945881,42.92,-29.24,51.9336499776,133.69
2021-02-04 05:30:00,51.7391169154,-9.4761103275,52.5997422629,-7.2808830846,-4.4661103275,8.541510402,59.02,-5.01,59.2322589473,135.46,39.7791169154,-18.1361103275,43.7183787483,-7.2808830846,-4.4661103275,8.541510402,47.06,-13.67,49.0052293128,133.59,48.3391169154,-53.4461103275,72.0635617584,-7.2808830846,-4.4661103275,8.541510402,55.62,-48.98,74.1122446024,135.67,39.0791169154,4.3638896725,39.3220156142,-7.2808830846,-4.4661103275,8.541510402,46.36,8.83,47.1934158543,134.52,-7.2808830846,-4.4661103275,8.541510402,-7.2808830846,-4.4661103275,8.541510402,0.0,0.0,0.0,135.67,36.8391169154,-31.1061103275,48.2152531344,-7.2808830846,-4.4661103275,8.541510402,44.12,-26.64,51.53895614,133.59
2021-02-04 06:00:00,53.3939336447,-9.1321151881,54.1692502981,-7.7660663553,-4.6421151881,9.0477080001,61.16,-4.49,61.3245929461,134.77,40.9939336447,-17.2821151881,44.4879096052,-7.7660663553,-4.6421151881,9.0477080001,48.76,-12.64,50.371690462,132.88,49.8939336447,-52.6721151881,72.5517493444,-7.7660663553,-4.6421151881,9.0477080001,57.66,-48.03,75.0436972703,134.99,40.2539336447,4.9778848119,40.5605536337,-7.7660663553,-4.6421151881,9.0477080001,48.02,9.62,48.9741237798,133.79,-7.7660663553,-4.6421151881,9.0477080001,-7.7660663553,-4.6421151881,9.0477080001,0.0,0.0,0.0,134.99,37.9539336447,-32.0421151881,49.6708991748,-7.7660663553,-4.6421151881,9.0477080001,45.72,-27.4,53.3017673253,132.88
2021-02-04 06:30:00,58.5376002062,-6.9697935105,58.9510700452,-9.5923997938,-5.1997935105,10.9110946452,68.13,-1.77,68.1529881957,133.62,45.0576002062,-15.4197935105,47.6230760057,-9.5923997938,-5.1997935105,10.9110946452,54.65,-10.22,55.5974001191,131.8,54.6776002062,-49.8597935105,73.9975605896,-9.5923997938,-5.1997935105,10.9110946452,64.27,-44.66,78.2633279384,133.83,44.1476002062,6.5002064895,44.6235732363,-9.5923997938,-5.1997935105,10.9110946452,53.74,11.7,54.9988872615,132.7,-9.5923997938,-5.1997935105,10.9110946452,-9.5923997938,-5.1997935105,10.9110946452,0.0,0.0,0.0,133.83,41.5676002062,-29.1597935105,50.77557429,-9.5923997938,-5.1997935105,10.9110946452,51.16,-23.96,56.4927181148,131.8
2021-02-04 07:00:00,63.0337836218,-4.2984165857,63.1801730199,-11.4262163782,-5.7484165857,12.7907276558,74.46,1.45,74.4741169803,132.57,48.4337836218,-14.1084165857,50.4467919146,-11.4262163782,-5.7484165857,12.7907276558,59.86,-8.36,60.4409563128,130.91,58.8237836218,-46.6584165857,75.0815913381,-11.4262163782,-5.7484165857,12.7907276558,70.25,-40.91,81.2938533962,132.8,47.3737836218,7.5615834143,47.9734605628,-11.4262163782,-5.7484165857,12.7907276558,58.8,13.31,60.2876114969,131.84,-11.4262163782,-5.7484165857,12.7907276558,-11.4262163782,-5.7484165857,12.7907276558,0.0,0.0,0.0,132.8,44.6137836218,-29.5884165857,53.5337658408,-11.4262163782,-5.7484165857,12.7907276558,56.04,-23.84,60.9001412149,130.91
2021-02-04 07:30:00,67.7507167784,-1.3948779212,67.7650743998,-13.2492832216,-6.2648779212,14.6557907072,81.0,4.87,81.1462685525,130.92,52.2107167784,-13.0448779212,53.8156834621,-13.2492832216,-6.2648779212,14.6557907072,65.46,-6.78,65.8101815831,129.51,63.1907167784,-42.7348779212,76.2845756226,-13.2492832216,-6.2648779212,14.6557907072,76.44,-36.47,84.6943593163,131.13,50.9907167784,8.1751220788,51.6418998351,-13.2492832216,-6.2648779212,14.6557907072,64.24,14.44,65.8429282459,130.4,-13.2492832216,-6.2648779212,14.6557907072,-13.2492832216,-6.2648779212,14.6557907072,0.0,0.0,0.0,131.13,47.9107167784,-27.1048779212,55.0464457467,-13.2492832216,-6.2648779212,14.6557907072,61.16,-20.84,64.6130884574,129.51
2021-02-04 08:00:00,71.5169500637,2.2493253428,71.5523138055,-13.8830499363,-6.5706746572,15.3594544494,85.4,8.82,85.854250914,130.28,55.2569500637,-12.5306746572,56.6599359134,-13.8830499363,-6.5706746572,15.3594544494,69.14,-5.96,69.396406247,129.19,66.6969500637,-38.7906746572,77.1569801649,-13.8830499363,-6.5706746572,15.3594544494,80.58,-32.22,86.7828600589,130.47,53.9269500637,8.5793253428,54.605134983,-13.8830499363,-6.5706746572,15.3594544494,67.81,15.15,69.4817861025,130.07,-13.8830499363,-6.5706746572,15.3594544494,-13.8830499363,-6.5706746572,15.3594544494,0.0,0.0,0.0,130.47,50.7569500637,-28.2106746572,58.0698729496,-13.8830499363,-6.5706746572,15.3594544494,64.64,-21.64,68.1661147492,129.19
2021-02-04 08:30:00,76.3300334296,4.5415590274,76.4650231267,-14.7999665704,-6.8884409726,16.324510085100002,91.13,11.43,91.84400797,130.09,58.8500334296,-10.6984409726,59.814572421,-14.7999665704,-6.8884409726,16.324510085100002,73.65,-3.81,73.7484820183,129.07,71.1900334296,-36.4484409726,79.9781827066,-14.7999665704,-6.8884409726,16.324510085100002,85.99,-29.56,90.9289486357,130.29,57.3700334296,10.3815590274,58.3017795917,-14.7999665704,-6.8884409726,16.324510085100002,72.17,17.27,74.2075589142,129.93,-14.7999665704,-6.8884409726,16.324510085100002,-14.7999665704,-6.8884409726,16.324510085100002,0.0,0.0,0.0,130.29,54.0000334296,-24.6084409726,59.342893235,-14.7999665704,-6.8884409726,16.324510085100002,68.8,-17.72,71.0453263769,129.07
2021-02-04 09:00:00,79.2488001663,3.572759924,79.329294345,-15.3311998337,-7.087240076,16.8900757912,94.58,10.66,95.1788421867,129.84,61.0788001663,-11.577240076,62.1663278434,-15.3311998337,-7.087240076,16.8900757912,76.41,-4.49,76.541806877,128.85,74.1188001663,-34.367240076,81.6988600198,-15.3311998337,-7.087240076,16.8900757912,89.45,-27.28,93.5173828761,130.06,59.5488001663,9.402759924,60.2865780704,-15.3311998337,-7.087240076,16.8900757912,74.88,16.49,76.6742101361,129.7,-15.3311998337,-7.087240076,16.8900757912,-15.3311998337,-7.087240076,16.8900757912,0.0,0.0,0.0,130.06,56.0688001663,-21.527240076,60.0594074012,-15.3311998337,-7.087240076,16.8900757912,71.4,-14.44,72.8455461919,128.85
2021-02-04 09:30:00,80.2972000794,-7.3204987129,80.6302055187,-15.6627999206,-7.1804987129,17.2302891189,95.96,-0.14,95.9601021258,131.58,62.3272000794,-29.0804987129,68.7775782877,-15.6627999206,-7.1804987129,17.2302891189,77.99,-21.9,81.0064818394,131.2,76.1572000794,-28.7904987129,81.4175161748,-15.6627999206,-7.1804987129,17.2302891189,91.82,-21.61,94.328704539,131.78,60.9472000794,-6.8504987129,61.3309915958,-15.6627999206,-7.1804987129,17.2302891189,76.61,0.33,76.6107107394,132.03,-15.6627999206,-7.1804987129,17.2302891189,-15.6627999206,-7.1804987129,17.2302891189,0.0,0.0,0.0,131.78,57.7372000794,16.9395012871,60.1708482312,-15.6627999206,-7.1804987129,17.2302891189,73.4,24.12,77.2614677572,131.2
2021-02-04 10:00:00,80.9593335339,-7.0606107575,81.2666346696,-15.1806664661,-7.0406107575,16.7338828188,96.14,-0.02,96.1400020803,131.58,62.5293335339,-29.0206107575,68.9355742773,-15.1806664661,-7.0406107575,16.7338828188,77.71,-21.98,80.758680648,131.2,76.8093335339,-28.5106107575,81.9300228469,-15.1806664661,-7.0406107575,16.7338828188,91.99,-21.47,94.4622728924,131.78,61.1493335339,-6.8106107575,61.5274362422,-15.1806664661,-7.0406107575,16.7338828188,76.33,0.23,76.3303465209,132.11,-15.1806664661,-7.0406107575,16.7338828188,-15.1806664661,-7.0406107575,16.7338828188,0.0,0.0,0.0,131.78,57.9793335339,16.4793892425,60.2758109597,-15.1806664661,-7.0406107575,16.7338828188,73.16,23.52,76.8477455753,131.2
2021-02-04 10:30:00,81.0218169189,-6.8391055303,81.3099513055,-14.9281830811,-6.9691055303,16.474801425,95.95,0.13,95.9500880667,131.75,62.7318169189,-28.8791055303,69.0599999289,-14.9281830811,-6.9691055303,16.474801425,77.66,-21.91,80.6915342524,131.4,76.8818169189,-28.3691055303,81.9488860287,-14.9281830811,-6.9691055303,16.474801425,91.81,-21.4,94.2710777492,131.95,61.3618169189,-6.5891055303,61.714575971,-14.9281830811,-6.9691055303,16.474801425,76.29,0.38,76.2909463829,132.25,-14.9281830811,-6.9691055303,16.474801425,-14.9281830811,-6.9691055303,16.474801425,0.0,0.0,0.0,131.95,58.1518169189,18.1508944697,60.9187063309,-14.9281830811,-6.9691055303,16.474801425,73.08,25.12,77.2767804712,131.4
2021-02-04 11:00:00,82.0997502429,-6.1788653509,82.3319340655,-15.0302497571,-7.0088653509,16.5841068879,97.13,0.8300000000000001,97.1335462134,131.53,63.6697502429,-28.2688653509,69.6632316521,-15.0302497571,-7.0088653509,16.5841068879,78.7,-21.26,81.5210255088,131.18,77.8997502429,-27.6388653509,82.6575947254,-15.0302497571,-7.0088653509,16.5841068879,92.93,-20.63,95.1923410785,131.71,62.2697502429,-6.0388653509,62.5618868804,-15.0302497571,-7.0088653509,16.5841068879,77.3,0.97,77.3060857889,132.04,-15.0302497571,-7.0088653509,16.5841068879,-15.0302497571,-7.0088653509,16.5841068879,0.0,0.0,0.0,131.71,59.0497502429,19.9911346491,62.3419479027,-15.0302497571,-7.0088653509,16.5841068879,74.08,27.0,78.8469809187,131.18
2021-02-04 11:30:00,83.1727168415,-5.8493617998000005,83.3781497771,-15.6872831585,-7.1693617998,17.2479158599,98.86,1.32,98.8688120693,131.39,64.5527168415,-27.8993617998,70.3237345457,-15.6872831585,-7.1693617998,17.2479158599,80.24,-20.73,82.8745467559,131.08,78.9027168415,-27.2693617998,83.4820748301,-15.6872831585,-7.1693617998,17.2479158599,94.59,-20.1,96.702006701,131.59,63.0927168415,-5.7093617998,63.3505148409,-15.6872831585,-7.1693617998,17.2479158599,78.78,1.46,78.793527653,131.92,-15.6872831585,-7.1693617998,17.2479158599,-15.6872831585,-7.1693617998,17.2479158599,0.0,0.0,0.0,131.59,59.8327168415,18.6706382002,62.6781200694,-15.6872831585,-7.1693617998,17.2479158599,75.52,25.84,79.8183938701,131.08
2021-02-04 12:00:00,84.077250152,-5.3656949167,84.2482918228,-16.132749848,-7.3256949167,17.718110048,100.21,1.96,100.2291659149,131.04,65.367250152,-27.3756949167,70.8682302911,-16.132749848,-7.3256949167,17.718110048,81.5,-20.05,83.9300452758,130.74,79.737250152,-26.6856949167,84.0842159682,-16.132749848,-7.3256949167,17.718110048,95.87,-19.36,97.8052478142,131.25,63.887250152,-5.2656949167,64.1038865821,-16.132749848,-7.3256949167,17.718110048,80.02,2.06,80.0465114793,131.6,-16.132749848,-7.3256949167,17.718110048,-16.132749848,-7.3256949167,17.718110048,0.0,0.0,0.0,131.25,60.587250152,18.8343050833,63.4471900792,-16.132749848,-7.3256949167,17.718110048,76.72,26.16,81.0574117524,130.74
