Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-04 12:30:00,85.4516334148,-4.7987374258,85.5862695422,-16.7983665852,-7.5587374258,18.4206305919,102.25,2.76,102.2872430951,130.74,66.5016334148,-26.9187374258,71.7431925094,-16.7983665852,-7.5587374258,18.4206305919,83.3,-19.36,85.5201707201,130.47,81.0216334148,-26.0587374258,85.1091233502,-16.7983665852,-7.5587374258,18.4206305919,97.82,-18.5,99.554017498,130.96,64.9616334148,-4.8687374258,65.143828718,-16.7983665852,-7.5587374258,18.4206305919,81.76,2.69,81.8042401102,131.33,-16.7983665852,-7.5587374258,18.4206305919,-16.7983665852,-7.5587374258,18.4206305919,0.0,0.0,0.0,130.96,61.6416334148,19.6812625742,64.7073648557,-16.7983665852,-7.5587374258,18.4206305919,78.44,27.24,83.0352407114,130.47
2021-02-04 13:00:00,84.3012000986,-5.193805369,84.4610439923,-15.0287999014,-7.213805369,16.6704473359,99.33,2.02,99.3505374923,131.45,65.6012000986,-27.523805369,71.1412490498,-15.0287999014,-7.213805369,16.6704473359,80.63,-20.31,83.1486199525,131.13,80.0012000986,-26.623805369,84.3149988409,-15.0287999014,-7.213805369,16.6704473359,95.03,-19.41,96.9920048251,131.64,64.1412000986,-5.3238053690000005,64.361762357,-15.0287999014,-7.213805369,16.6704473359,79.17,1.8900000000000001,79.1925564684,132.01,-15.0287999014,-7.213805369,16.6704473359,-15.0287999014,-7.213805369,16.6704473359,0.0,0.0,0.0,131.64,60.8512000986,19.346194631,63.8525160048,-15.0287999014,-7.213805369,16.6704473359,75.88,26.56,80.394079384,131.13
2021-02-04 13:30:00,84.5169667867,-5.7390094501,84.7115925024,-14.7030332133,-6.9590094501,16.266745163,99.22,1.22,99.2275002205,132.04,65.7469667867,-27.9290094501,71.4331380419,-14.7030332133,-6.9590094501,16.266745163,80.45,-20.97,83.1380983665,131.72,80.2369667867,-27.3290094501,84.7634685266,-14.7030332133,-6.9590094501,16.266745163,94.94,-20.37,97.1006719853,132.23,64.2869667867,-5.5390094501,64.5251479992,-14.7030332133,-6.9590094501,16.266745163,78.99,1.42,79.0027626099,132.57,-14.7030332133,-6.9590094501,16.266745163,-14.7030332133,-6.9590094501,16.266745163,0.0,0.0,0.0,132.23,61.0569667867,17.6009905499,63.5432770758,-14.7030332133,-6.9590094501,16.266745163,75.76,24.56,79.6415168113,131.72
2021-02-04 14:00:00,82.2770501198,-6.2047339478,82.5106762775,-13.6429498802,-6.7047339478,15.2014321281,95.92,0.5,95.9213031605,132.54,63.9070501198,-29.0647339478,70.2059101107,-13.6429498802,-6.7047339478,15.2014321281,77.55,-22.36,80.7091822533,132.23,78.1270501198,-28.0147339478,82.9979594844,-13.6429498802,-6.7047339478,15.2014321281,91.77,-21.31,94.2117243235,132.73,62.5570501198,-6.4847339478,62.8922594129,-13.6429498802,-6.7047339478,15.2014321281,76.2,0.22,76.2003175846,133.11,-13.6429498802,-6.7047339478,15.2014321281,-13.6429498802,-6.7047339478,15.2014321281,0.0,0.0,0.0,132.73,59.3970501198,19.7752660522,62.602481663,-13.6429498802,-6.7047339478,15.2014321281,73.04,26.48,77.6919043402,132.23
2021-02-04 14:30:00,81.9704166875,-6.8583127959,82.2568274754,-13.9695833125,-6.6583127959,15.4752184868,95.94,-0.2,95.9402084634,132.89,63.4004166875,-29.5883127959,69.9648561083,-13.9695833125,-6.6583127959,15.4752184868,77.37,-22.93,80.6963555559,132.58,77.8404166875,-28.7383127959,82.9760272153,-13.9695833125,-6.6583127959,15.4752184868,91.81,-22.08,94.4277633962,133.08,62.0604166875,-6.8483127959,62.4371260355,-13.9695833125,-6.6583127959,15.4752184868,76.03,-0.19,76.0302374059,133.45,-13.9695833125,-6.6583127959,15.4752184868,-13.9695833125,-6.6583127959,15.4752184868,0.0,0.0,0.0,133.08,58.9504166875,18.2616872041,61.7141867577,-13.9695833125,-6.6583127959,15.4752184868,72.92,24.92,77.0605787676,132.58
2021-02-04 15:00:00,80.989066709,-7.6614273337,81.3506385665,-14.600933291,-6.8014273337,16.107348222,95.59,-0.86,95.5938685272,134.13,62.769066709,-30.7014273337,69.8751270184,-14.600933291,-6.8014273337,16.107348222,77.37,-23.9,80.977323369,133.81,76.859066709,-29.9114273337,82.4742967264,-14.600933291,-6.8014273337,16.107348222,91.46,-23.11,94.3345307933,134.32,61.439066709,-7.6014273337,61.9075166323,-14.600933291,-6.8014273337,16.107348222,76.04,-0.8,76.044208195,134.69,-14.600933291,-6.8014273337,16.107348222,-14.600933291,-6.8014273337,16.107348222,0.0,0.0,0.0,134.32,58.399066709,17.9985726663,61.1097341715,-14.600933291,-6.8014273337,16.107348222,73.0,24.8,77.0976004815,133.81
2021-02-04 15:30:00,81.9980167205,-8.3874161879,82.4258666706,-15.2319832795,-6.9974161879,16.7623729804,97.23,-1.3900000000000001,97.2399352118,134.55,63.5080167205,-30.8074161879,70.5858702571,-15.2319832795,-6.9974161879,16.7623729804,78.74,-23.81,82.2611919437,134.13,77.8180167205,-30.7174161879,83.6612418242,-15.2319832795,-6.9974161879,16.7623729804,93.05,-23.72,96.025730406,134.73,62.1580167205,-7.6174161879,62.623031482100004,-15.2319832795,-6.9974161879,16.7623729804,77.39,-0.62,77.3924834852,135.0,-15.2319832795,-6.9974161879,16.7623729804,-15.2319832795,-6.9974161879,16.7623729804,0.0,0.0,0.0,134.73,59.1280167205,18.1225838121,61.84294952,-15.2319832795,-6.9974161879,16.7623729804,74.36,25.12,78.488368565,134.13
2021-02-04 16:00:00,82.8099833516,-8.9116836451,83.2881230914,-15.8500166484,-7.1316836451,17.3805621132,98.66,-1.78,98.6760558596,134.33,64.0099833516,-30.7516836451,71.0136889316,-15.8500166484,-7.1316836451,17.3805621132,79.86,-23.62,83.2797934676,133.87,78.5799833516,-31.1216836451,84.5184771304,-15.8500166484,-7.1316836451,17.3805621132,94.43,-23.99,97.4296925993,134.51,62.6199833516,-7.6316836451,63.08331721,-15.8500166484,-7.1316836451,17.3805621132,78.47,-0.5,78.4715929493,134.74,-15.8500166484,-7.1316836451,17.3805621132,-15.8500166484,-7.1316836451,17.3805621132,0.0,0.0,0.0,134.51,59.5499833516,19.0283163549,62.51621662,-15.8500166484,-7.1316836451,17.3805621132,75.4,26.16,79.8091824291,133.87
2021-02-04 16:30:00,83.4221166961,-8.8754707437,83.8929289927,-16.6678833039,-7.3454707437,18.2146719509,100.09,-1.53,100.1016932924,133.73,64.5621166961,-30.6054707437,71.4490150507,-16.6678833039,-7.3454707437,18.2146719509,81.23,-23.26,84.4946181718,133.28,79.1221166961,-30.9354707437,84.9547685572,-16.6678833039,-7.3454707437,18.2146719509,95.79,-23.59,98.651975145,133.93,63.1421166961,-7.6054707437,63.5985069486,-16.6678833039,-7.3454707437,18.2146719509,79.81,-0.26,79.8104235047,134.17,-16.6678833039,-7.3454707437,18.2146719509,-16.6678833039,-7.3454707437,18.2146719509,0.0,0.0,0.0,133.93,60.0121166961,18.3345292563,62.7503714204,-16.6678833039,-7.3454707437,18.2146719509,76.68,25.68,80.8658444586,133.28
2021-02-04 17:00:00,86.2570500362,-7.798072952,86.6088253165,-17.6729499638,-7.738072952,19.2927689416,103.93,-0.06,103.9300173193,132.63,66.8870500362,-29.998072952,73.3059468486,-17.6729499638,-7.738072952,19.2927689416,84.56,-22.26,87.4408440032,132.28,81.7870500362,-29.498072952,86.9439926706,-17.6729499638,-7.738072952,19.2927689416,99.46,-21.76,101.8125198588,132.82,65.3770500362,-7.328072952,65.7864676406,-17.6729499638,-7.738072952,19.2927689416,83.05,0.41000000000000003,83.0510120348,133.13,-17.6729499638,-7.738072952,19.2927689416,-17.6729499638,-7.738072952,19.2927689416,0.0,0.0,0.0,132.82,62.1670500362,19.701927048,65.2143238837,-17.6729499638,-7.738072952,19.2927689416,79.84,27.44,84.4238070689,132.28
2021-02-04 17:30:00,89.7330833959,-6.2512356346,89.9505653272,-19.0869166041,-8.2112356346,20.7782284158,108.82,1.96,108.8376497357,130.54,69.8030833959,-28.1812356346,75.2771711308,-19.0869166041,-8.2112356346,20.7782284158,88.89,-19.97,91.1056145361,130.27,85.0430833959,-27.3012356346,89.3178789529,-19.0869166041,-8.2112356346,20.7782284158,104.13,-19.09,105.8654098372,130.72,68.1430833959,-6.1212356346,68.4174637091,-19.0869166041,-8.2112356346,20.7782284158,87.23,2.09,87.2550342387,131.07,-19.0869166041,-8.2112356346,20.7782284158,-19.0869166041,-8.2112356346,20.7782284158,0.0,0.0,0.0,130.72,64.7130833959,17.5087643654,67.0398388438,-19.0869166041,-8.2112356346,20.7782284158,83.8,25.72,87.6581907183,130.27
2021-02-04 18:00:00,92.1258334126,-5.8451428229,92.3110766733,-19.8941665874,-8.4051428229,21.5968583382,112.02,2.56,112.049248101,130.18,71.5258334126,-27.5251428229,76.6392740884,-19.8941665874,-8.4051428229,21.5968583382,91.42,-19.12,93.3980235337,129.92,87.2958334126,-26.7551428229,91.3038892856,-19.8941665874,-8.4051428229,21.5968583382,107.19,-18.35,108.7493383888,130.38,69.7858334126,-5.5851428229,70.0089734637,-19.8941665874,-8.4051428229,21.5968583382,89.68,2.8200000000000003,89.7243266901,130.74,-19.8941665874,-8.4051428229,21.5968583382,-19.8941665874,-8.4051428229,21.5968583382,0.0,0.0,0.0,130.38,66.3058334126,18.3948571771,68.8101323579,-19.8941665874,-8.4051428229,21.5968583382,86.2,26.8,90.2700393265,129.92
2021-02-04 18:30:00,91.2896500631,-6.5874326135,91.5270150124,-19.5803499369,-8.2774326135,21.2580806829,110.87,1.69,110.8828796524,130.55,70.6996500631,-28.3874326135,76.1858704055,-19.5803499369,-8.2774326135,21.2580806829,90.28,-20.11,92.4926510594,130.3,86.5096500631,-27.5974326135,90.8049439233,-19.5803499369,-8.2774326135,21.2580806829,106.09,-19.32,107.8348297166,130.77,68.9996500631,-6.3274326135,69.2891630222,-19.5803499369,-8.2774326135,21.2580806829,88.58,1.9500000000000002,88.6014610489,131.13,-19.5803499369,-8.2774326135,21.2580806829,-19.5803499369,-8.2774326135,21.2580806829,0.0,0.0,0.0,130.77,65.5796500631,16.5225673865,67.6290302714,-19.5803499369,-8.2774326135,21.2580806829,85.16,24.8,88.697607634,130.3
2021-02-04 19:00:00,88.8067667765,-7.6863836516,89.1387812286,-18.0332332235,-7.8963836516,19.6862991765,106.84,0.21,106.8402063832,131.65,68.6667667765,-30.0363836516,74.9487104785,-18.0332332235,-7.8963836516,19.6862991765,86.7,-22.14,89.4822306383,131.4,84.2167667765,-29.0263836516,89.0785875178,-18.0332332235,-7.8963836516,19.6862991765,102.25,-21.13,104.4104372177,131.86,67.0967667765,-7.6163836516,67.527664048,-18.0332332235,-7.8963836516,19.6862991765,85.13,0.28,85.130460471,132.26,-18.0332332235,-7.8963836516,19.6862991765,-18.0332332235,-7.8963836516,19.6862991765,0.0,0.0,0.0,131.86,63.8067667765,17.3836163484,66.1323945114,-18.0332332235,-7.8963836516,19.6862991765,81.84,25.28,85.6554960292,131.4
2021-02-04 19:30:00,85.295950112,-9.4274883843,85.8153636754,-16.514049888,-7.4274883843,18.1074964421,101.81,-2.0,101.8296425409,132.53,65.815950112,-32.1174883843,73.2343659033,-16.514049888,-7.4274883843,18.1074964421,82.33,-24.69,85.9524577892,132.27,80.935950112,-31.0374883843,86.6830646997,-16.514049888,-7.4274883843,18.1074964421,97.45,-23.61,100.2693103597,132.74,64.355950112,-9.3974883843,65.0384586437,-16.514049888,-7.4274883843,18.1074964421,80.87,-1.97,80.8939911242,133.15,-16.514049888,-7.4274883843,18.1074964421,-16.514049888,-7.4274883843,18.1074964421,0.0,0.0,0.0,132.74,61.285950112,13.0925116157,62.6688243191,-16.514049888,-7.4274883843,18.1074964421,77.8,20.52,80.4606139673,132.27
2021-02-04 20:00:00,81.2347501914,-11.1438133302,81.9955438679,-15.3852498086,-7.0738133302,16.9335391075,96.62,-4.07,96.7056839074,132.27,62.7547501914,-33.0638133302,70.9321818607,-15.3852498086,-7.0738133302,16.9335391075,78.14,-25.99,82.3488900957,131.93,77.1147501914,-32.6438133302,83.7394963313,-15.3852498086,-7.0738133302,16.9335391075,92.5,-25.57,95.9691351425,132.49,61.4247501914,-10.4638133302,62.3096407106,-15.3852498086,-7.0738133302,16.9335391075,76.81,-3.39,76.8847722244,132.83,-15.3852498086,-7.0738133302,16.9335391075,-15.3852498086,-7.0738133302,16.9335391075,0.0,0.0,0.0,132.49,58.3747501914,16.0461866698,60.5399997237,-15.3852498086,-7.0738133302,16.9335391075,73.76,23.12,77.2985898966,131.93
2021-02-04 20:30:00,76.8396501058,-13.2691454623,77.976932805,-14.0503498942,-6.6591454623,15.5485224519,90.89,-6.61,91.1300400527,132.27,59.4196501058,-34.3791454623,68.6485284723,-14.0503498942,-6.6591454623,15.5485224519,73.47,-27.72,78.5254054431,131.84,72.9796501058,-34.6891454623,80.8044933309,-14.0503498942,-6.6591454623,15.5485224519,87.03,-28.03,91.4324985987,132.49,58.2196501058,-11.8391454623,59.4112196787,-14.0503498942,-6.6591454623,15.5485224519,72.27,-5.18,72.455402145,132.72,-14.0503498942,-6.6591454623,15.5485224519,-14.0503498942,-6.6591454623,15.5485224519,0.0,0.0,0.0,132.49,55.2696501058,14.1408545377,57.0499604721,-14.0503498942,-6.6591454623,15.5485224519,69.32,20.8,72.3733542127,131.84
2021-02-04 21:00:00,73.4760667872,-14.799937987,74.9517882037,-13.0639332128,-6.319937987,14.5123384452,86.54,-8.48,86.9544823457,132.62,56.7160667872,-35.339937987,66.8253204163,-13.0639332128,-6.319937987,14.5123384452,69.78,-29.02,75.5738632068,132.11,69.8160667872,-36.379937987,78.7259999592,-13.0639332128,-6.319937987,14.5123384452,82.88,-30.06,88.162906032,132.83,55.6260667872,-12.679937987,57.0529590255,-13.0639332128,-6.319937987,14.5123384452,68.69,-6.36,68.9838075203,133.01,-13.0639332128,-6.319937987,14.5123384452,-13.0639332128,-6.319937987,14.5123384452,0.0,0.0,0.0,132.83,52.7360667872,13.240062013,54.3727135822,-13.0639332128,-6.319937987,14.5123384452,65.8,19.56,68.6457107182,132.11
2021-02-04 21:30:00,69.4885333646,-17.5133726101,71.6615272608,-11.9314666354,-5.9333726101,13.325344521,81.42,-11.58,82.239362838,133.86,53.5685333646,-36.9233726101,65.0609192353,-11.9314666354,-5.9333726101,13.325344521,65.5,-30.99,72.4612317036,133.21,66.0585333646,-39.3933726101,76.9127273986,-11.9314666354,-5.9333726101,13.325344521,77.99,-33.46,84.8646669704,134.08,52.5985333646,-13.9633726101,54.4204142465,-11.9314666354,-5.9333726101,13.325344521,64.53,-8.03,65.0277002515,134.13,-11.9314666354,-5.9333726101,13.325344521,-11.9314666354,-5.9333726101,13.325344521,0.0,0.0,0.0,134.08,49.8685333646,12.3466273899,51.3742136469,-11.9314666354,-5.9333726101,13.325344521,61.8,18.28,64.4468649354,133.21
2021-02-04 22:00:00,65.5538167246,-19.8752779965,68.5005807464,-10.5961832754,-5.5052779965,11.9409876403,76.15,-14.37,77.4939958965,134.93,50.4538167246,-38.1452779965,63.2506905536,-10.5961832754,-5.5052779965,11.9409876403,61.05,-32.64,69.2276830466,134.11,62.3738167246,-42.0452779965,75.2216618707,-10.5961832754,-5.5052779965,11.9409876403,72.97,-36.54,81.6075517339,135.16,49.6138167246,-14.9152779965,51.807299946,-10.5961832754,-5.5052779965,11.9409876403,60.21,-9.41,60.9408910339,135.07,-10.5961832754,-5.5052779965,11.9409876403,-10.5961832754,-5.5052779965,11.9409876403,0.0,0.0,0.0,135.16,46.9638167246,11.8947220035,48.4467180816,-10.5961832754,-5.5052779965,11.9409876403,57.56,17.4,60.1324671039,134.11
2021-02-04 22:30:00,61.747433403,-18.5611305451,64.4768260615,-9.332566597,-5.0911305451,10.6309176234,71.08,-13.47,72.3450571912,134.52,47.237433403,-31.3711305451,56.7055812613,-9.332566597,-5.0911305451,10.6309176234,56.57,-26.28,62.3763039944,133.15,58.767433403,-40.7711305451,71.5254941591,-9.332566597,-5.0911305451,10.6309176234,68.1,-35.68,76.8808974974,134.76,46.447433403,-8.5411305451,47.2262107384,-9.332566597,-5.0911305451,10.6309176234,55.78,-3.45,55.8865896258,134.15,-9.332566597,-5.0911305451,10.6309176234,-9.332566597,-5.0911305451,10.6309176234,0.0,0.0,0.0,134.76,44.307433403,-5.7711305451,44.6817032187,-9.332566597,-5.0911305451,10.6309176234,53.64,-0.68,53.6443100431,133.15
2021-02-04 23:00:00,58.3046500322,-16.3344770913,60.5495446492,-8.0653499678,-4.6844770913,9.3270679059,66.37,-11.65,67.384711916,134.82,44.2146500322,-26.3144770913,51.4527645716,-8.0653499678,-4.6844770913,9.3270679059,52.28,-21.63,56.5778693484,133.15,55.4946500322,-38.7944770913,67.7101737923,-8.0653499678,-4.6844770913,9.3270679059,63.56,-34.11,72.1343586649,135.06,43.4746500322,-3.7244770913,43.6338965144,-8.0653499678,-4.6844770913,9.3270679059,51.54,0.96,51.5489398533,134.15,-8.0653499678,-4.6844770913,9.3270679059,-8.0653499678,-4.6844770913,9.3270679059,0.0,0.0,0.0,135.06,41.8146500322,-20.0844770913,46.3880499412,-8.0653499678,-4.6844770913,9.3270679059,49.88,-15.4,52.2032029669,133.15
2021-02-04 23:30:00,55.9691667072,-17.2365586315,58.5631844707,-6.7308332928,-4.2965586315,7.9852697443,62.7,-12.94,64.021352688,135.44,42.1991667072,-26.5765586315,49.870664117,-6.7308332928,-4.2965586315,7.9852697443,48.93,-22.28,53.7637731191,133.69,53.3091667072,-39.8865586315,66.5793122109,-6.7308332928,-4.2965586315,7.9852697443,60.04,-35.59,69.7957713619,135.68,41.5491667072,-3.8265586315,41.7250021572,-6.7308332928,-4.2965586315,7.9852697443,48.28,0.47000000000000003,48.2822876426,134.73,-6.7308332928,-4.2965586315,7.9852697443,-6.7308332928,-4.2965586315,7.9852697443,0.0,0.0,0.0,135.68,39.9491667072,-19.1365586315,44.2960923429,-6.7308332928,-4.2965586315,7.9852697443,46.68,-14.84,48.9821191865,133.69
2021-02-05 00:00:00,54.0992501095,-18.4672231053,57.1643874421,-5.9707498905000005,-4.1172231053,7.252680908,60.07,-14.35,61.760241256,136.08,40.8892501095,-26.4672231053,48.7077475708,-5.9707498905000005,-4.1172231053,7.252680908,46.86,-22.35,51.9170694473,134.19,51.5692501095,-41.2772231053,66.0544979857,-5.9707498905000005,-4.1172231053,7.252680908,57.54,-37.16,68.4961108385,136.33,40.2892501095,-3.5772231053,40.4477465322,-5.9707498905000005,-4.1172231053,7.252680908,46.26,0.54,46.2631516436,135.22,-5.9707498905000005,-4.1172231053,7.252680908,-5.9707498905000005,-4.1172231053,7.252680908,0.0,0.0,0.0,136.33,38.7092501095,-19.3172231053,43.2615435756,-5.9707498905000005,-4.1172231053,7.252680908,44.68,-15.2,47.1947285192,134.19
2021-02-05 00:30:00,57.750866866,-17.1750854589,60.2506944715,-6.619133134,-4.3150854589,7.9014483459000004,64.37,-12.86,65.6420330276,135.27,43.540866866,-26.0150854589,50.7207231699,-6.619133134,-4.3150854589,7.9014483459000004,50.16,-21.7,54.6526815445,133.48,55.030866866,-39.7550854589,67.8886082334,-6.619133134,-4.3150854589,7.9014483459000004,61.65,-35.44,71.1105906318,135.51,42.880866866,-3.3050854589,43.0080496311,-6.619133134,-4.3150854589,7.9014483459000004,49.5,1.01,49.5103029682,134.49,-6.619133134,-4.3150854589,7.9014483459000004,-6.619133134,-4.3150854589,7.9014483459000004,0.0,0.0,0.0,135.51,41.260866866,-23.9150854589,47.6905697915,-6.619133134,-4.3150854589,7.9014483459000004,47.88,-19.6,51.7363933803,133.48
2021-02-05 01:00:00,58.0332835686,-17.885782197,60.7269561772,-8.4367164314,-4.875782197,9.7443027548,66.47,-13.01,67.7312409454,135.45,44.2832835686,-25.965782197,51.3345015435,-8.4367164314,-4.875782197,9.7443027548,52.72,-21.09,56.7819205381,133.57,55.2132835686,-40.485782197,68.4660882666,-8.4367164314,-4.875782197,9.7443027548,63.65,-35.61,72.9341799159,135.67,43.5232835686,-3.255782197,43.6448889368,-8.4367164314,-4.875782197,9.7443027548,51.96,1.62,51.9852479075,134.56,-8.4367164314,-4.875782197,9.7443027548,-8.4367164314,-4.875782197,9.7443027548,0.0,0.0,0.0,135.67,41.8432835686,-22.515782197,47.5165321519,-8.4367164314,-4.875782197,9.7443027548,50.28,-17.64,53.2845943965,133.57
2021-02-05 01:30:00,56.5737168049,-17.8488806865,59.3225755921,-8.7862831951,-4.9088806865,10.0645855343,65.36,-12.94,66.6286214776,135.25,43.2437168049,-26.4088806865,50.6699913382,-8.7862831951,-4.9088806865,10.0645855343,52.03,-21.5,56.2971660033,133.41,53.8137168049,-40.3888806865,67.2843057441,-8.7862831951,-4.9088806865,10.0645855343,62.6,-35.48,71.9554751218,135.47,42.5037168049,-3.7388806865,42.6678470399,-8.7862831951,-4.9088806865,10.0645855343,51.29,1.17,51.303342971,134.39,-8.7862831951,-4.9088806865,10.0645855343,-8.7862831951,-4.9088806865,10.0645855343,0.0,0.0,0.0,135.47,40.8137168049,-24.3488806865,47.5250194121,-8.7862831951,-4.9088806865,10.0645855343,49.6,-19.44,53.273573186,133.41
2021-02-05 02:00:00,55.0114334077,-18.1750936298,57.9361013016,-8.5585665923,-4.8250936298,9.824998252,63.57,-13.35,64.9566578574,135.91,42.0114334077,-26.7550936298,49.8075854877,-8.5585665923,-4.8250936298,9.824998252,50.57,-21.93,55.1203211166,134.05,52.3114334077,-40.9550936298,66.4364791316,-8.5585665923,-4.8250936298,9.824998252,60.87,-36.13,70.7851241434,136.13,41.3214334077,-3.8650936298,41.501804872,-8.5585665923,-4.8250936298,9.824998252,49.88,0.96,49.8892373163,135.03,-8.5585665923,-4.8250936298,9.824998252,-8.5585665923,-4.8250936298,9.824998252,0.0,0.0,0.0,136.13,39.7214334077,-22.6650936298,45.7329065467,-8.5585665923,-4.8250936298,9.824998252,48.28,-17.84,51.4706129748,134.05
2021-02-05 02:30:00,54.5948000222,-18.551570804,57.660670901,-8.5051999778,-4.801570804,9.7669600618,63.1,-13.75,64.5807440341,136.14,41.6648000222,-26.531570804,49.3951395404,-8.5051999778,-4.801570804,9.7669600618,50.17,-21.73,54.6737761637,134.22,51.9048000222,-41.831570804,66.6632476052,-8.5051999778,-4.801570804,9.7669600618,60.41,-37.03,70.8561147679,136.35,40.9648000222,-3.631570804,41.1254561964,-8.5051999778,-4.801570804,9.7669600618,49.47,1.17,49.4838337238,135.19,-8.5051999778,-4.801570804,9.7669600618,-8.5051999778,-4.801570804,9.7669600618,0.0,0.0,0.0,136.35,39.3748000222,-23.361570804,45.7835982336,-8.5051999778,-4.801570804,9.7669600618,47.88,-18.56,51.3514167283,134.22
2021-02-05 03:00:00,52.9269333176,-11.7547733348,54.2165562034,-8.2830666824,-4.7047733348000005,9.5259690214,61.21,-7.05,61.6146622161,135.45,40.8269333176,-24.1647733348,47.4423308285,-8.2830666824,-4.7047733348000005,9.5259690214,49.11,-19.46,52.8250291055,133.95,49.4369333176,-55.5047733348,74.3289327166,-8.2830666824,-4.7047733348000005,9.5259690214,57.72,-50.8,76.8910814074,135.67,40.1469333176,-1.4047733348,40.1715028712,-8.2830666824,-4.7047733348000005,9.5259690214,48.43,3.3,48.5423001103,134.91,-8.2830666824,-4.7047733348000005,9.5259690214,-8.2830666824,-4.7047733348000005,9.5259690214,0.0,0.0,0.0,135.67,38.4769333176,-22.0647733348,44.3545783414,-8.2830666824,-4.7047733348000005,9.5259690214,46.76,-17.36,49.8785244369,133.95
2021-02-05 03:30:00,51.7873666894,-12.325277703,53.2338597049,-7.7926333106,-4.595277703,9.0466408728,59.58,-7.73,60.0793583521,136.05,39.8773666894,-24.285277703,46.6902461677,-7.7926333106,-4.595277703,9.0466408728,47.67,-19.69,51.5763996417,134.49,48.3973666894,-56.405277703,74.3226779336,-7.7926333106,-4.595277703,9.0466408728,56.19,-51.81,76.4303094328,136.27,39.2373666894,-1.385277703,39.2618127324,-7.7926333106,-4.595277703,9.0466408728,47.03,3.21,47.1394208704,135.43,-7.7926333106,-4.595277703,9.0466408728,-7.7926333106,-4.595277703,9.0466408728,0.0,0.0,0.0,136.27,37.6073666894,-22.075277703,43.6077047662,-7.7926333106,-4.595277703,9.0466408728,45.4,-17.48,48.6488478795,134.49
2021-02-05 04:00:00,50.8014834575,-11.9827956682,52.1955756124,-7.2685165425000005,-4.4427956682,8.5187890031,58.07,-7.54,58.5574632306,136.3,38.9014834575,-24.7327956682,46.0981192323,-7.2685165425000005,-4.4427956682,8.5187890031,46.17,-20.29,50.4316666391,134.8,47.4714834575,-56.2627956682,73.6141556907,-7.2685165425000005,-4.4427956682,8.5187890031,54.74,-51.82,75.3775828745,136.52,38.2914834575,-1.7327956682,38.3306703072,-7.2685165425000005,-4.4427956682,8.5187890031,45.56,2.71,45.640526947,135.78,-7.2685165425000005,-4.4427956682,8.5187890031,-7.2685165425000005,-4.4427956682,8.5187890031,0.0,0.0,0.0,136.52,36.6914834575,-20.6427956682,42.0997621289,-7.2685165425000005,-4.4427956682,8.5187890031,43.96,-16.2,46.8499903949,134.8
2021-02-05 04:30:00,50.4322667754,-8.3181519357,51.1136496811,-7.1877332246,-4.3881519357,8.4213648727,57.62,-3.93,57.7538682687,135.91,38.6822667754,-23.3981519357,45.2083098211,-7.1877332246,-4.3881519357,8.4213648727,45.87,-19.01,49.6531670692,134.66,46.6422667754,-63.5081519357,78.7958527603,-7.1877332246,-4.3881519357,8.4213648727,53.83,-59.12,79.9552581135,136.12,38.0722667754,-0.4481519357,38.0749043016,-7.1877332246,-4.3881519357,8.4213648727,45.26,3.94,45.4311699167,135.63,-7.1877332246,-4.3881519357,8.4213648727,-7.1877332246,-4.3881519357,8.4213648727,0.0,0.0,0.0,136.12,36.4522667754,-21.6281519357,42.3856663179,-7.1877332246,-4.3881519357,8.4213648727,43.64,-17.24,46.9219266442,134.66
2021-02-05 05:00:00,49.7754834585,-4.1128917064,49.9451161948,-6.9645165415,-4.3228917064,8.1970655336,56.74,0.21,56.7403886134,135.18,38.3754834585,-21.7228917064,44.0971853383,-6.9645165415,-4.3228917064,8.1970655336,45.34,-17.4,48.5641390328,134.17,45.4754834585,-71.7328917064,84.9330757029,-6.9645165415,-4.3228917064,8.1970655336,52.44,-67.41,85.4052791108,135.39,37.7654834585,1.0271082936,37.7794480147,-6.9645165415,-4.3228917064,8.1970655336,44.73,5.35,45.0488113051,135.15,-6.9645165415,-4.3228917064,8.1970655336,-6.9645165415,-4.3228917064,8.1970655336,0.0,0.0,0.0,135.39,36.1154834585,-20.3228917064,41.4408985514,-6.9645165415,-4.3228917064,8.1970655336,43.08,-16.0,45.9552652043,134.17
2021-02-05 05:30:00,51.4509501341,-2.9708661466,51.5366502148,-7.6590498659,-4.5108661466,8.8886983434,59.11,1.54,59.1300575004,134.62,39.7409501341,-21.3508661466,45.1132198227,-7.6590498659,-4.5108661466,8.8886983434,47.4,-16.84,50.3025406913,133.69,46.9909501341,-70.1708661466,84.4517604924,-7.6590498659,-4.5108661466,8.8886983434,54.65,-65.66,85.4275020119,134.82,39.0709501341,1.2691338534,39.0915572102,-7.6590498659,-4.5108661466,8.8886983434,46.73,5.78,47.0861051691,134.65,-7.6590498659,-4.5108661466,8.8886983434,-7.6590498659,-4.5108661466,8.8886983434,0.0,0.0,0.0,134.82,37.3409501341,-19.9908661466,42.3554162559,-7.6590498659,-4.5108661466,8.8886983434,45.0,-15.48,47.5881329745,133.69
2021-02-05 06:00:00,52.9971167381,-2.5590247437,53.0588634461,-8.4328832619,-4.7290247437,9.6683605195,61.43,2.17,61.4683154153,133.94,40.9971167381,-20.6290247437,45.8946646433,-8.4328832619,-4.7290247437,9.6683605195,49.43,-15.9,51.9243189652,133.0,48.3971167381,-69.1090247437,84.3702448117,-8.4328832619,-4.7290247437,9.6683605195,56.83,-64.38,85.8745206682,134.15,40.2671167381,1.7609752563,40.3056041296,-8.4328832619,-4.7290247437,9.6683605195,48.7,6.49,49.1305414177,133.96,-8.4328832619,-4.7290247437,9.6683605195,-8.4328832619,-4.7290247437,9.6683605195,0.0,0.0,0.0,134.15,38.4871167381,-16.2090247437,41.761113945299996,-8.4328832619,-4.7290247437,9.6683605195,46.92,-11.48,48.3040039748,133.0
2021-02-05 06:30:00,57.8887834238,-0.3036285862,57.8895796893,-9.7012165762,-5.2236285862,11.0181622181,67.59,4.92,67.7688313312,132.8,44.8587834238,-19.3336285862,48.8477189291,-9.7012165762,-5.2236285862,11.0181622181,54.56,-14.11,56.3549971165,132.01,52.8887834238,-65.8436285862,84.4547620768,-9.7012165762,-5.2236285862,11.0181622181,62.59,-60.62,87.1337621132,133.0,43.9887834238,2.7363714138,44.0738107681,-9.7012165762,-5.2236285862,11.0181622181,53.69,7.96,54.2768615526,132.93,-9.7012165762,-5.2236285862,11.0181622181,-9.7012165762,-5.2236285862,11.0181622181,0.0,0.0,0.0,133.0,42.0587834238,-18.5836285862,45.9814366296,-9.7012165762,-5.2236285862,11.0181622181,51.76,-13.36,53.4564046677,132.01
2021-02-05 07:00:00,62.0305002283,1.5924721448999999,62.0509381566,-11.2994997717,-5.6875278551,12.6501647496,73.33,7.28,73.6904831033,132.28,48.0705002283,-18.2875278551,51.4315726695,-11.2994997717,-5.6875278551,12.6501647496,59.37,-12.6,60.6923133519,131.59,56.6505002283,-63.5075278551,85.1027923772,-11.2994997717,-5.6875278551,12.6501647496,67.95,-57.82,89.2208210005,132.49,47.0605002283,3.6724721449,47.2035775487,-11.2994997717,-5.6875278551,12.6501647496,58.36,9.36,59.1058305077,132.52,-11.2994997717,-5.6875278551,12.6501647496,-11.2994997717,-5.6875278551,12.6501647496,0.0,0.0,0.0,132.49,45.0205002283,-18.1675278551,48.5479609168,-11.2994997717,-5.6875278551,12.6501647496,56.32,-12.48,57.686157785,131.59
2021-02-05 07:30:00,66.7127002126,3.7934807974,66.8204674199,-13.1872997874,-6.1665192026,14.5578444407,79.9,9.96,80.5183929298,131.08,51.7727002126,-16.5565192026,54.3555959898,-13.1872997874,-6.1665192026,14.5578444407,64.96,-10.39,65.7856648519,130.49,60.9127002126,-60.2665192026,85.6878660254,-13.1872997874,-6.1665192026,14.5578444407,74.1,-54.1,91.7475885242,131.28,50.6027002126,5.0634807974,50.8554039075,-13.1872997874,-6.1665192026,14.5578444407,63.79,11.23,64.7709579982,131.39,-13.1872997874,-6.1665192026,14.5578444407,-13.1872997874,-6.1665192026,14.5578444407,0.0,0.0,0.0,131.28,48.3727002126,-14.2865192026,50.4383064424,-13.1872997874,-6.1665192026,14.5578444407,61.56,-8.12,62.0932202418,130.49
2021-02-05 08:00:00,70.0750168635,5.9469874911,70.3269126909,-14.0849831365,-6.5130125089,15.5179277578,84.16,12.46,85.0773600907,130.7,54.4950168635,-15.5030125089,56.6573054407,-14.0849831365,-6.5130125089,15.5179277578,68.58,-8.99,69.1667297188,130.23,63.9850168635,-57.8230125089,86.2414236815,-14.0849831365,-6.5130125089,15.5179277578,78.07,-51.31,93.4218443406,130.88,53.2050168635,6.0269874911,53.5452929552,-14.0849831365,-6.5130125089,15.5179277578,67.29,12.54,68.4484893917,131.12,-14.0849831365,-6.5130125089,15.5179277578,-14.0849831365,-6.5130125089,15.5179277578,0.0,0.0,0.0,130.88,50.9150168635,-15.5930125089,53.2492345608,-14.0849831365,-6.5130125089,15.5179277578,65.0,-9.08,65.631138951,130.23
2021-02-05 08:30:00,74.1749667523,8.6412068035,74.6766104461,-14.3450332477,-6.7087931965,15.8362838138,88.52,15.35,89.8410424027,129.98,57.5249667523,-13.7287931965,59.1405238604,-14.3450332477,-6.7087931965,15.8362838138,71.87,-7.02,72.2120301612,129.64,67.7949667523,-54.6187931965,87.0595778027,-14.3450332477,-6.7087931965,15.8362838138,82.14,-47.91,95.0912598507,130.17,56.1349667523,7.6312068035,56.6513001577,-14.3450332477,-6.7087931965,15.8362838138,70.48,14.34,71.9240293643,130.52,-14.3450332477,-6.7087931965,15.8362838138,-14.3450332477,-6.7087931965,15.8362838138,0.0,0.0,0.0,130.17,53.6949667523,-15.7087931965,55.9456489659,-14.3450332477,-6.7087931965,15.8362838138,68.04,-9.0,68.6326569499,129.64
2021-02-05 09:00:00,76.4245668669,9.5091811598,77.0138880146,-14.3454331331,-6.7808188402,15.8672920159,90.77,16.29,92.2201550638,131.03,59.1845668669,-12.9508188402,60.5849541046,-14.3454331331,-6.7808188402,15.8672920159,73.53,-6.17,73.7884123694,130.67,69.8845668669,-54.6908188402,88.7408493964,-14.3454331331,-6.7808188402,15.8672920159,84.23,-47.91,96.9023271134,131.24,57.7545668669,8.6791811598,58.4030665256,-14.3454331331,-6.7808188402,15.8672920159,72.1,15.46,73.7388744151,131.56,-14.3454331331,-6.7808188402,15.8672920159,-14.3454331331,-6.7808188402,15.8672920159,0.0,0.0,0.0,131.24,55.3345668669,-12.6208188402,56.7556108112,-14.3454331331,-6.7808188402,15.8672920159,69.68,-5.84,69.9243019272,130.67
2021-02-05 09:30:00,78.1379501639,10.1886367337,78.7994135404,-14.1420498361,-6.7513632663,15.670943798,92.28,16.94,93.8219697086,130.59,60.4879501639,-12.3113632663,61.7281279524,-14.1420498361,-6.7513632663,15.670943798,74.63,-5.5600000000000005,74.8368258279,130.27,71.5179501639,-53.5913632663,89.369186034,-14.1420498361,-6.7513632663,15.670943798,85.66,-46.84,97.6300220219,130.78,59.0179501639,9.1886367337,59.7289668969,-14.1420498361,-6.7513632663,15.670943798,73.16,15.94,74.87635942,131.17,-14.1420498361,-6.7513632663,15.670943798,-14.1420498361,-6.7513632663,15.670943798,0.0,0.0,0.0,130.78,56.5379501639,-13.0713632663,58.0293059271,-14.1420498361,-6.7513632663,15.670943798,70.68,-6.32,70.9619954624,130.27
2021-02-05 10:00:00,79.5132001238,11.5808544958,80.3521324221,-14.4367998762,-6.7891455042,15.9534851159,93.95,18.37,95.7290938012,130.45,61.5732001238,-11.7891455042,62.6916495652,-14.4367998762,-6.7891455042,15.9534851159,76.01,-5.0,76.1742745289,130.27,72.7532001238,-52.2191455042,89.5537117346,-14.4367998762,-6.7891455042,15.9534851159,87.19,-45.43,98.3157210216,130.64,60.0632001238,9.7308544958,60.8463436726,-14.4367998762,-6.7891455042,15.9534851159,74.5,16.52,76.3096350404,131.17,-14.4367998762,-6.7891455042,15.9534851159,-14.4367998762,-6.7891455042,15.9534851159,0.0,0.0,0.0,130.64,57.5632001238,-11.0691455042,58.6178129128,-14.4367998762,-6.7891455042,15.9534851159,72.0,-4.28,72.1270989296,130.27
2021-02-05 10:30:00,78.207216752,12.0065470645,79.1234852904,-13.682783248,-6.7434529355,15.2542687437,91.89,18.75,93.7834452342,130.98,60.967216752,-11.9734529355,62.1318363939,-13.682783248,-6.7434529355,15.2542687437,74.65,-5.23,74.8329833696,130.77,71.567216752,-52.3834529355,88.6898678264,-13.682783248,-6.7434529355,15.2542687437,85.25,-45.64,96.6983562425,131.17,59.477216752,9.7165470645,60.2656668379,-13.682783248,-6.7434529355,15.2542687437,73.16,16.46,74.9887804942,131.69,-13.682783248,-6.7434529355,15.2542687437,-13.682783248,-6.7434529355,15.2542687437,0.0,0.0,0.0,131.17,57.077216752,-12.0234529355,58.3298559285,-13.682783248,-6.7434529355,15.2542687437,70.76,-5.28,70.9567192026,130.77
2021-02-05 11:00:00,74.4209168017,9.1584289025,74.982329102,-9.4190831983,-5.7115710975,11.0154969338,83.84,14.87,85.1484732688,130.79,58.3409168017,-13.5715710975,59.8986653884,-9.4190831983,-5.7115710975,11.0154969338,67.76,-7.86,68.2143474644,130.47,68.7809168017,-46.8215710975,83.2050120853,-9.4190831983,-5.7115710975,11.0154969338,78.2,-41.11,88.3474510102,130.99,57.0609168017,7.9884289025,57.6173864608,-9.4190831983,-5.7115710975,11.0154969338,66.48,13.7,67.8769504324,131.4,-9.4190831983,-5.7115710975,11.0154969338,-9.4190831983,-5.7115710975,11.0154969338,0.0,0.0,0.0,130.99,54.7809168017,-10.3915710975,55.7578119684,-9.4190831983,-5.7115710975,11.0154969338,64.2,-4.68,64.3703534245,130.47
2021-02-05 11:30:00,72.7932834598,-4.2182962026,72.9154039947,-6.6867165402,-4.8582962026,8.2653021772,79.48,0.64,79.4825767071,132.9,56.1432834598,-22.4482962026,60.4648185315,-6.6867165402,-4.8582962026,8.2653021772,62.83,-17.59,65.2458197895,132.04,69.3332834598,-26.3582962026,74.1745507167,-6.6867165402,-4.8582962026,8.2653021772,76.02,-21.5,79.0018379533,133.09,55.0932834598,-0.18829620260000002,55.0936052355,-6.6867165402,-4.8582962026,8.2653021772,61.78,4.67,61.9562531146,132.98,-6.6867165402,-4.8582962026,8.2653021772,-6.6867165402,-4.8582962026,8.2653021772,0.0,0.0,0.0,133.09,53.0332834598,4.5017037974,53.2240029649,-6.6867165402,-4.8582962026,8.2653021772,59.72,9.36,60.4490529289,132.04
2021-02-05 12:00:00,72.6681500975,-4.0854057959,72.7829003208,-5.7818499025,-4.5654057959,7.3670019937,78.45,0.48,78.4514684375,132.9,55.8281500975,-22.3554057959,60.1377295182,-5.7818499025,-4.5654057959,7.3670019937,61.61,-17.79,64.1270317417,132.04,69.2581500975,-26.2454057959,74.0642469773,-5.7818499025,-4.5654057959,7.3670019937,75.04,-21.68,78.1090519722,133.09,54.8181500975,-0.0754057959,54.8182019602,-5.7818499025,-4.5654057959,7.3670019937,60.6,4.49,60.7661097981,132.98,-5.7818499025,-4.5654057959,7.3670019937,-5.7818499025,-4.5654057959,7.3670019937,0.0,0.0,0.0,133.09,52.7781500975,6.7145942041,53.2035609996,-5.7818499025,-4.5654057959,7.3670019937,58.56,11.28,59.6364988912,132.04
2021-02-05 12:30:00,74.1481168191,-3.1602256404,74.2154313732,-5.9018831809000005,-4.5302256404,7.440105472,80.05,1.37,80.0617224396,131.81,56.5081168191,-21.8302256404,60.5782635766,-5.9018831809000005,-4.5302256404,7.440105472,62.41,-17.3,64.7634009298,131.04,70.6881168191,-24.9902256404,74.9754709021,-5.9018831809000005,-4.5302256404,7.440105472,76.59,-20.46,79.2757194859,132.0,55.4781168191,0.1397743596,55.4782928961,-5.9018831809000005,-4.5302256404,7.440105472,61.38,4.67,61.5573984181,131.96,-5.9018831809000005,-4.5302256404,7.440105472,-5.9018831809000005,-4.5302256404,7.440105472,0.0,0.0,0.0,132.0,53.4581168191,5.8697743596,53.779405955,-5.9018831809000005,-4.5302256404,7.440105472,59.36,10.4,60.2641651398,131.04
2021-02-05 13:00:00,75.5758002775,-2.6785683527,75.6232524824,-6.6841997225,-4.6485683527,8.1417267001,82.26,1.97,82.283585848,131.63,57.4858002775,-22.1185683527,61.5942229395,-6.6841997225,-4.6485683527,8.1417267001,64.17,-17.47,66.5055621734,130.95,71.9858002775,-24.4485683527,76.0242588658,-6.6841997225,-4.6485683527,8.1417267001,78.67,-19.8,81.1234177041,131.82,56.4258002775,-0.1585683527,56.4260230823,-6.6841997225,-4.6485683527,8.1417267001,63.11,4.49,63.269520308,131.84,-6.6841997225,-4.6485683527,8.1417267001,-6.6841997225,-4.6485683527,8.1417267001,0.0,0.0,0.0,131.82,54.3558002775,4.6314316473,54.5527559608,-6.6841997225,-4.6485683527,8.1417267001,61.04,9.28,61.7413961617,130.95
2021-02-05 13:30:00,76.4289669912,-4.4000897959,76.5555209345,-9.1710330088,-5.3500897959,10.6175000482,85.6,0.9500000000000001,85.6052714498,132.37,58.6489669912,-22.7400897959,62.9032035198,-9.1710330088,-5.3500897959,10.6175000482,67.82,-17.39,70.0140307367,131.57,72.7289669912,-26.3400897959,77.351812972,-9.1710330088,-5.3500897959,10.6175000482,81.9,-20.99,84.546969786,132.58,57.4889669912,-0.5500897959000001,57.4915987297,-9.1710330088,-5.3500897959,10.6175000482,66.66,4.8,66.8325938446,132.47,-9.1710330088,-5.3500897959,10.6175000482,-9.1710330088,-5.3500897959,10.6175000482,0.0,0.0,0.0,132.58,55.3889669912,2.6099102041,55.4504219607,-9.1710330088,-5.3500897959,10.6175000482,64.56,7.96,65.0488677842,131.57
2021-02-05 14:00:00,78.0625502731,-5.0827881682,78.2278498407,-11.6974497269,-6.0127881682,13.1523363578,89.76,0.93,89.7648177183,132.74,59.6325502731,-23.3627881682,64.0457720936,-11.6974497269,-6.0127881682,13.1523363578,71.33,-17.35,73.4097500336,131.95,74.1725502731,-27.0927881682,78.9657291788,-11.6974497269,-6.0127881682,13.1523363578,85.87,-21.08,88.419586631,132.95,58.3925502731,-1.0327881682,58.4016830134,-11.6974497269,-6.0127881682,13.1523363578,70.09,4.98,70.266695525,132.86,-11.6974497269,-6.0127881682,13.1523363578,-11.6974497269,-6.0127881682,13.1523363578,0.0,0.0,0.0,132.95,56.3025502731,-0.1727881682,56.3028154092,-11.6974497269,-6.0127881682,13.1523363578,68.0,5.84,68.2503157502,131.95
2021-02-05 14:30:00,78.1572167432,-5.2792014007,78.3353081087,-13.0627832568,-6.3292014007,14.5153400506,91.22,1.05,91.2260428825,132.85,59.7772167432,-23.4692014007,64.219304387,-13.0627832568,-6.3292014007,14.5153400506,72.84,-17.14,74.8294407302,132.06,74.2072167432,-27.3492014007,79.0865970569,-13.0627832568,-6.3292014007,14.5153400506,87.27,-21.02,89.7657690882,133.07,58.4672167432,-1.0692014007,58.4769922733,-13.0627832568,-6.3292014007,14.5153400506,71.53,5.26,71.7231378287,132.96,-13.0627832568,-6.3292014007,14.5153400506,-13.0627832568,-6.3292014007,14.5153400506,0.0,0.0,0.0,133.07,56.3772167432,0.7507985993,56.3822158686,-13.0627832568,-6.3292014007,14.5153400506,69.44,7.08,69.8,132.06
2021-02-05 15:00:00,76.0130833571,-6.736222959,76.3109791656,-12.4969166429,-6.146222959,13.926556726,88.51,-0.59,88.5119664226,133.67,57.9030833571,-24.676222959,62.9419021144,-12.4969166429,-6.146222959,13.926556726,70.4,-18.53,72.7978083461,132.82,72.1830833571,-29.026222959,77.8005086243,-12.4969166429,-6.146222959,13.926556726,84.68,-22.88,87.7165708404,133.88,56.6930833571,-2.036222959,56.7296386774,-12.4969166429,-6.146222959,13.926556726,69.19,4.11,69.3119628924,133.7,-12.4969166429,-6.146222959,13.926556726,-12.4969166429,-6.146222959,13.926556726,0.0,0.0,0.0,133.88,54.6630833571,4.053777041,54.8131899309,-12.4969166429,-6.146222959,13.926556726,67.16,10.2,67.9301523626,132.82
2021-02-05 15:30:00,76.9570000178,-7.774101319,77.3486683987,-13.0929999822,-6.324101319,14.5403200112,90.05,-1.45,90.0616733133,133.53,58.8470000178,-24.594101319,63.7796145393,-13.0929999822,-6.324101319,14.5403200112,71.94,-18.27,74.2236923091,132.58,73.0770000178,-29.944101319,78.9740282333,-13.0929999822,-6.324101319,14.5403200112,86.17,-23.62,89.3486054732,133.74,57.5970000178,-2.034101319,57.6329070863,-13.0929999822,-6.324101319,14.5403200112,70.69,4.29,70.8200550692,133.44,-13.0929999822,-6.324101319,14.5403200112,-13.0929999822,-6.324101319,14.5403200112,0.0,0.0,0.0,133.74,55.5470000178,3.835898681,55.679289953,-13.0929999822,-6.324101319,14.5403200112,68.64,10.16,69.3878606098,132.58
2021-02-05 16:00:00,78.5841500282,-7.8702023017,78.9772671085,-14.0858499718,-6.6402023017000005,15.5725224686,92.67,-1.23,92.6781624764,133.07,60.5041500282,-24.6702023017,65.3404243347,-14.0858499718,-6.6402023017000005,15.5725224686,74.59,-18.03,76.7381847583,132.13,74.5941500282,-29.8402023017,80.3413025276,-14.0858499718,-6.6402023017000005,15.5725224686,88.68,-23.2,91.6645100352,133.27,59.1741500282,-2.2502023017,59.2169185449,-14.0858499718,-6.6402023017000005,15.5725224686,73.26,4.39,73.391414348,132.99,-14.0858499718,-6.6402023017000005,15.5725224686,-14.0858499718,-6.6402023017000005,15.5725224686,0.0,0.0,0.0,133.27,57.0341500282,2.1197976983,57.0735298691,-14.0858499718,-6.6402023017000005,15.5725224686,71.12,8.76,71.6574629749,132.13
2021-02-05 16:30:00,79.6416166933,-7.433164737,79.9877431081,-14.668383306700001,-6.843164737,16.1861166575,94.31,-0.59,94.3118454914,132.85,61.3616166933,-25.133164737,66.3093053267,-14.668383306700001,-6.843164737,16.1861166575,76.03,-18.29,78.1990089451,131.99,75.5716166933,-29.353164737,81.072051471,-14.668383306700001,-6.843164737,16.1861166575,90.24,-22.51,93.0051487822,133.05,60.0116166933,-2.743164737,60.0742797786,-14.668383306700001,-6.843164737,16.1861166575,74.68,4.1,74.792462187,132.86,-14.668383306700001,-6.843164737,16.1861166575,-14.668383306700001,-6.843164737,16.1861166575,0.0,0.0,0.0,133.05,57.8916166933,3.116835263,57.9754598552,-14.668383306700001,-6.843164737,16.1861166575,72.56,9.96,73.2403932267,131.99
2021-02-05 17:00:00,81.8239167605,-6.6672161083,82.0950980551,-15.6060832395,-7.2472161083,17.2067421495,97.43,0.58,97.4317263524,131.51,63.2239167605,-23.9872161083,67.6213737451,-15.6060832395,-7.2472161083,17.2067421495,78.83,-16.74,80.5878185584,130.67,77.6239167605,-28.1372161083,82.5661878954,-15.6060832395,-7.2472161083,17.2067421495,93.23,-20.89,95.541744803,131.7,61.7839167605,-1.9972161083,61.8161891615,-15.6060832395,-7.2472161083,17.2067421495,77.39,5.25,77.567870926,131.51,-15.6060832395,-7.2472161083,17.2067421495,-15.6060832395,-7.2472161083,17.2067421495,0.0,0.0,0.0,131.7,59.4739167605,1.4327838917,59.4911728286,-15.6060832395,-7.2472161083,17.2067421495,75.08,8.68,75.5800820322,130.67
2021-02-05 17:30:00,85.8561168673,-4.9128607838,85.9965639116,-17.1738831327,-7.7428607838,18.8386346367,103.03,2.83,103.0688595066,130.04,66.3461168673,-22.4528607838,70.0424027339,-17.1738831327,-7.7428607838,18.8386346367,83.52,-14.71,84.8055098446,129.32,81.4061168673,-25.9728607838,85.4490805141,-17.1738831327,-7.7428607838,18.8386346367,98.58,-18.23,100.2514304137,130.25,64.7661168673,-0.8428607838000001,64.7716010947,-17.1738831327,-7.7428607838,18.8386346367,81.94,6.9,82.2300042564,130.11,-17.1738831327,-7.7428607838,18.8386346367,-17.1738831327,-7.7428607838,18.8386346367,0.0,0.0,0.0,130.25,62.3461168673,3.8571392162,62.4653168675,-17.1738831327,-7.7428607838,18.8386346367,79.52,11.6,80.3616226815,129.32
2021-02-05 18:00:00,88.9668002045,-9.4102587851,89.463090205,-18.0431997955,-8.0002587851,19.7373047676,107.01,-1.4100000000000001,107.0192889156,130.31,68.4468002045,-23.7102587851,72.4371508957,-18.0431997955,-8.0002587851,19.7373047676,86.49,-15.71,87.9052000737,129.32,85.4168002045,-13.9302587851,86.5452590671,-18.0431997955,-8.0002587851,19.7373047676,103.46,-5.93,103.6298050756,130.52,66.7768002045,-2.0802587851,66.8091948923,-18.0431997955,-8.0002587851,19.7373047676,84.82,5.92,85.0263418006,130.11,-18.0431997955,-8.0002587851,19.7373047676,-18.0431997955,-8.0002587851,19.7373047676,0.0,0.0,0.0,130.52,64.3168002045,-0.5202587851,64.3189043575,-18.0431997955,-8.0002587851,19.7373047676,82.36,7.48,82.6989721822,129.32
2021-02-05 18:30:00,88.2180000868,-11.8892819776,89.0155636126,-17.9219999132,-7.9192819776,19.5937007206,106.14,-3.9699999999999998,106.2142198578,131.11,67.5980000868,-25.3892819776,72.2087616227,-17.9219999132,-7.9192819776,19.5937007206,85.52,-17.47,87.2861460943,129.99,85.0480000868,-11.1992819776,85.7822023242,-17.9219999132,-7.9192819776,19.5937007206,102.97,-3.2800000000000002,103.0222272134,131.32,65.9880000868,-3.4892819776,66.0801879853,-17.9219999132,-7.9192819776,19.5937007206,83.91,4.43,84.0268588012,130.82,-17.9219999132,-7.9192819776,19.5937007206,-17.9219999132,-7.9192819776,19.5937007206,0.0,0.0,0.0,131.32,63.6380000868,2.1207180224,63.6733264404,-17.9219999132,-7.9192819776,19.5937007206,81.56,10.04,82.175636292,129.99
2021-02-05 19:00:00,86.5736000902,-13.2007630695,87.5742449479,-17.0363999098,-7.6307630695,18.6672833297,103.61,-5.57,103.759611603,131.54,66.2136000902,-26.2707630695,71.2347796316,-17.0363999098,-7.6307630695,18.6672833297,83.25,-18.64,85.3112659618,130.35,83.5136000902,-12.4807630695,84.4410495365,-17.0363999098,-7.6307630695,18.6672833297,100.55,-4.85,100.6669012139,131.75,64.6536000902,-4.2607630695,64.7938431223,-17.0363999098,-7.6307630695,18.6672833297,81.69,3.37,81.7594826305,131.21,-17.0363999098,-7.6307630695,18.6672833297,-17.0363999098,-7.6307630695,18.6672833297,0.0,0.0,0.0,131.75,62.4036000902,1.2892369305,62.4169162654,-17.0363999098,-7.6307630695,18.6672833297,79.44,8.92,79.9392269165,130.35
2021-02-05 19:30:00,83.6935501089,-15.7828045938,85.1686987729,-16.0864498911,-7.2928045938,17.6623574005,99.78,-8.49,100.1405437373,133.38,63.8835501089,-27.8028045938,69.6713995682,-16.0864498911,-7.2928045938,17.6623574005,79.97,-20.51,82.5582279364,132.02,80.7735501089,-15.0328045938,82.1605234352,-16.0864498911,-7.2928045938,17.6623574005,96.86,-7.74,97.1687562954,133.61,62.4435501089,-5.2728045938,62.6657754958,-16.0864498911,-7.2928045938,17.6623574005,78.53,2.02,78.5559755843,132.89,-16.0864498911,-7.2928045938,17.6623574005,-16.0864498911,-7.2928045938,17.6623574005,0.0,0.0,0.0,133.61,60.3135501089,-0.0928045938,60.3136215082,-16.0864498911,-7.2928045938,17.6623574005,76.4,7.2,76.7385170563,132.02
2021-02-05 20:00:00,79.761733433,-17.4294497929,81.6438597834,-14.888266567,-6.9294497929,16.421868219,94.65,-10.5,95.2306279513,133.04,60.951733433,-29.0094497929,67.5030516775,-14.888266567,-6.9294497929,16.421868219,75.84,-22.08,78.988809334,131.65,77.031733433,-16.6694497929,78.8147099982,-14.888266567,-6.9294497929,16.421868219,91.92,-9.74,92.4345930915,133.26,59.631733433,-6.6394497929,60.0002160478,-14.888266567,-6.9294497929,16.421868219,74.52,0.29,74.5205642759,132.51,-14.888266567,-6.9294497929,16.421868219,-14.888266567,-6.9294497929,16.421868219,0.0,0.0,0.0,133.26,57.591733433,-2.0494497929,57.6281875845,-14.888266567,-6.9294497929,16.421868219,72.48,4.88,72.6440968008,131.65
2021-02-05 20:30:00,75.8907002207,-20.093516919,78.5057182768,-13.5292997793,-6.533516919,15.0242735548,89.42,-13.56,90.4423020494,133.57,57.8407002207,-29.733516919,65.0355951029,-13.5292997793,-6.533516919,15.0242735548,71.37,-23.2,75.0460984995,131.96,73.3507002207,-19.303516919,75.8482101853,-13.5292997793,-6.533516919,15.0242735548,86.88,-12.77,87.8134801725,133.79,56.6507002207,-7.223516919,57.1093777954,-13.5292997793,-6.533516919,15.0242735548,70.18,-0.6900000000000001,70.1833919101,132.85,-13.5292997793,-6.533516919,15.0242735548,-13.5292997793,-6.533516919,15.0242735548,0.0,0.0,0.0,133.79,54.6707002207,-4.813516919,54.8821957264,-13.5292997793,-6.533516919,15.0242735548,68.2,1.72,68.2216857018,131.96
2021-02-05 21:00:00,72.4728001992,-21.7479203465,75.6655721455,-12.8871998008,-6.2379203465,14.3175266354,85.36,-15.51,86.7576492305,133.65,55.2528001992,-30.2879203465,63.0097615356,-12.8871998008,-6.2379203465,14.3175266354,68.14,-24.05,72.259685164,131.96,70.0728001992,-20.9579203465,73.139809632,-12.8871998008,-6.2379203465,14.3175266354,82.96,-14.72,84.2558009872,133.87,54.1328001992,-7.7979203465,54.6915680808,-12.8871998008,-6.2379203465,14.3175266354,67.02,-1.56,67.0381533159,132.85,-12.8871998008,-6.2379203465,14.3175266354,-12.8871998008,-6.2379203465,14.3175266354,0.0,0.0,0.0,133.87,52.2728001992,-6.1179203465,52.6295980417,-12.8871998008,-6.2379203465,14.3175266354,65.16,0.12,65.1601104971,131.96
