Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-05 21:30:00,68.9969167999,-24.027031532,73.0607471364,-11.8930832001,-5.917031532,13.2837001681,80.89,-18.11,82.8924857873,133.65,52.5169167999,-31.307031532,61.1404675605,-11.8930832001,-5.917031532,13.2837001681,64.41,-25.39,69.2336637771,131.85,66.7669167999,-23.197031532,70.6818466854,-11.8930832001,-5.917031532,13.2837001681,78.66,-17.28,80.5356691162,133.87,51.5169167999,-8.877031532,52.2761360985,-11.8930832001,-5.917031532,13.2837001681,63.41,-2.96,63.4790492997,132.76,-11.8930832001,-5.917031532,13.2837001681,-11.8930832001,-5.917031532,13.2837001681,0.0,0.0,0.0,133.87,49.6269167999,-8.557031532,50.35924602,-11.8930832001,-5.917031532,13.2837001681,61.52,-2.64,61.5766189393,131.85
2021-02-05 22:00:00,65.7485334416,-25.1657263844,70.4001664357,-10.7914665584,-5.5957263844,12.1559822412,76.54,-19.57,79.0022562969,134.18,49.9985334416,-32.3457263844,59.5491340125,-10.7914665584,-5.5957263844,12.1559822412,60.79,-26.75,66.4152587889,132.29,63.6585334416,-24.3357263844,68.1515697442,-10.7914665584,-5.5957263844,12.1559822412,74.45,-18.74,76.7723263943,134.4,49.0885334416,-9.7757263844,50.0524618954,-10.7914665584,-5.5957263844,12.1559822412,59.88,-4.18,60.0257178216,133.2,-10.7914665584,-5.5957263844,12.1559822412,-10.7914665584,-5.5957263844,12.1559822412,0.0,0.0,0.0,134.4,47.3685334416,-10.9557263844,48.6189870423,-10.7914665584,-5.5957263844,12.1559822412,58.16,-5.36,58.4064653955,132.29
2021-02-05 22:30:00,62.3242334338,-25.9941329963,67.5278092591,-9.7257665662,-5.2441329963,11.049500721,72.05,-20.75,74.9784302316,134.3,47.4142334338,-33.5641329963,58.0918286501,-9.7257665662,-5.2441329963,11.049500721,57.14,-28.32,63.7730507346,132.43,60.3942334338,-25.1841329963,65.4347307386,-9.7257665662,-5.2441329963,11.049500721,70.12,-19.94,72.9000548697,134.52,46.6142334338,-10.9341329963,47.8794530357,-9.7257665662,-5.2441329963,11.049500721,56.34,-5.69,56.6265988737,133.37,-9.7257665662,-5.2441329963,11.049500721,-9.7257665662,-5.2441329963,11.049500721,0.0,0.0,0.0,134.52,44.9142334338,-12.4441329963,46.6062743734,-9.7257665662,-5.2441329963,11.049500721,54.64,-7.2,55.1123361871,132.43
2021-02-05 23:00:00,59.3815333875,-27.1116989387,65.2779497748,-8.6684666125,-4.9016989387,9.9583616071,68.05,-22.21,71.5827255698,135.22,45.0715333875,-34.4616989387,56.7366884445,-8.6684666125,-4.9016989387,9.9583616071,53.74,-29.56,61.3333612319,133.32,57.5815333875,-26.3016989387,63.304125887,-8.6684666125,-4.9016989387,9.9583616071,66.25,-21.4,69.6205608998,135.45,44.3715333875,-11.571698938699999,45.8556124317,-8.6684666125,-4.9016989387,9.9583616071,53.04,-6.67,53.4577449955,134.26,-8.6684666125,-4.9016989387,9.9583616071,-8.6684666125,-4.9016989387,9.9583616071,0.0,0.0,0.0,135.45,42.7715333875,-12.7816989387,44.6405185463,-8.6684666125,-4.9016989387,9.9583616071,51.44,-7.88,52.0400614911,133.32
2021-02-05 23:30:00,57.4189000557,-28.0202737014,63.8910464925,-7.7010999443,-4.6002737014,8.9704770486,65.12,-23.42,69.2034016505,135.91,43.4689000557,-34.8002737014,55.6830703333,-7.7010999443,-4.6002737014,8.9704770486,51.17,-30.2,59.41724413,133.92,55.7189000557,-27.2102737014,62.0080222094,-7.7010999443,-4.6002737014,8.9704770486,63.42,-22.61,67.3298485072,136.14,42.8389000557,-11.7202737014,44.4132432234,-7.7010999443,-4.6002737014,8.9704770486,50.54,-7.12,51.039063471,134.88,-7.7010999443,-4.6002737014,8.9704770486,-7.7010999443,-4.6002737014,8.9704770486,0.0,0.0,0.0,136.14,41.2989000557,-14.4002737014,43.7374785337,-7.7010999443,-4.6002737014,8.9704770486,49.0,-9.8,49.9703912332,133.92
2021-02-06 00:00:00,56.1920000197,-17.0467027726,58.7207879855,-7.1279999803,-4.3767027726,8.3644432498,63.32,-12.67,64.575160085,136.07,42.6720000197,-24.6367027726,49.2733874337,-7.1279999803,-4.3767027726,8.3644432498,49.8,-20.26,53.7634411101,134.14,53.3420000197,-44.0167027726,69.1580732025,-7.1279999803,-4.3767027726,8.3644432498,60.47,-39.64,72.3045676289,136.3,41.9920000197,-1.7867027726,42.0299937242,-7.1279999803,-4.3767027726,8.3644432498,49.12,2.59,49.1882353821,135.09,-7.1279999803,-4.3767027726,8.3644432498,-7.1279999803,-4.3767027726,8.3644432498,0.0,0.0,0.0,136.3,40.0320000197,-23.4967027726,46.4182729834,-7.1279999803,-4.3767027726,8.3644432498,47.16,-19.12,50.8885055784,134.14
2021-02-06 00:30:00,59.5971500264,-8.0625234762,60.1400413707,-7.5828499736,-4.5225234762,8.8290901182,67.18,-3.54,67.2732041752,133.83,45.3271500264,-17.5325234762,48.5997933016,-7.5828499736,-4.5225234762,8.8290901182,52.91,-13.01,54.4860367434,132.12,55.8071500264,-50.8925234762,75.5280539922,-7.5828499736,-4.5225234762,8.8290901182,63.39,-46.37,78.5396014759,134.05,44.4771500264,4.5074765238,44.7049686174,-7.5828499736,-4.5225234762,8.8290901182,52.06,9.03,52.8373400163,133.04,-7.5828499736,-4.5225234762,8.8290901182,-7.5828499736,-4.5225234762,8.8290901182,0.0,0.0,0.0,134.05,42.0171500264,-32.2025234762,52.9381092841,-7.5828499736,-4.5225234762,8.8290901182,49.6,-27.68,56.8009014013,132.12
2021-02-06 01:00:00,60.0453833452,-8.4858383031,60.6420441013,-9.2546166548,-5.0658383031,10.5503861134,69.3,-3.42,69.3843382904,133.73,46.0953833452,-17.0758383031,49.1565724954,-9.2546166548,-5.0658383031,10.5503861134,55.35,-12.01,56.6379960804,131.94,56.1353833452,-51.2758383031,76.0288948821,-9.2546166548,-5.0658383031,10.5503861134,65.39,-46.21,80.0700705632,133.95,45.1853833452,4.9041616969,45.4507389379,-9.2546166548,-5.0658383031,10.5503861134,54.44,9.97,55.3454108305,132.84,-9.2546166548,-5.0658383031,10.5503861134,-9.2546166548,-5.0658383031,10.5503861134,0.0,0.0,0.0,133.95,42.6253833452,-31.5458383031,53.0288904237,-9.2546166548,-5.0658383031,10.5503861134,51.88,-26.48,58.2471012154,131.94
2021-02-06 01:30:00,58.7960666772,-9.2599375678,59.520785449,-9.1139333228,-5.0199375678,10.4049773568,67.91,-4.24,68.0422346782,134.08,44.9960666772,-17.829937567800002,48.3999244843,-9.1139333228,-5.0199375678,10.4049773568,54.11,-12.81,55.6056489936,132.28,54.9660666772,-52.1599375678,75.7755077386,-9.1139333228,-5.0199375678,10.4049773568,64.08,-47.14,79.5514047645,134.3,44.0960666772,4.2300624322,44.2984934798,-9.1139333228,-5.0199375678,10.4049773568,53.21,9.25,54.008023478,133.18,-9.1139333228,-5.0199375678,10.4049773568,-9.1139333228,-5.0199375678,10.4049773568,0.0,0.0,0.0,134.3,41.6060666772,-32.6199375678,52.8689427857,-9.1139333228,-5.0199375678,10.4049773568,50.72,-27.6,57.7432108563,132.28
2021-02-06 02:00:00,56.3003333164,-9.4021792974,57.0800184572,-8.4696666836,-4.8221792974,9.7462129521,64.77,-4.58,64.9317279918,135.0,43.1203333164,-18.9921792974,47.1175765483,-8.4696666836,-4.8221792974,9.7462129521,51.59,-14.17,53.5006261646,133.26,52.6103333164,-52.9121792974,74.615989504,-8.4696666836,-4.8221792974,9.7462129521,61.08,-48.09,77.7394012069,135.21,42.3003333164,3.3878207026,42.4357812205,-8.4696666836,-4.8221792974,9.7462129521,50.77,8.21,51.4295343164,134.18,-8.4696666836,-4.8221792974,9.7462129521,-8.4696666836,-4.8221792974,9.7462129521,0.0,0.0,0.0,135.21,39.9703333164,-33.0221792974,51.8468115796,-8.4696666836,-4.8221792974,9.7462129521,48.44,-28.2,56.0506342515,133.26
2021-02-06 02:30:00,55.4470833172,-9.2334522646,56.2106367969,-8.0429166828,-4.6634522646,9.2971122285,63.49,-4.57,63.6542614441,134.82,42.4370833172,-18.833452264599998,46.4284930261,-8.0429166828,-4.6634522646,9.2971122285,50.48,-14.17,52.4310909671,133.08,51.8370833172,-52.7334522646,73.9452513322,-8.0429166828,-4.6634522646,9.2971122285,59.88,-48.07,76.787624654,135.04,41.6670833172,3.5365477354,41.8168985226,-8.0429166828,-4.6634522646,9.2971122285,49.71,8.2,50.3817834142,133.98,-8.0429166828,-4.6634522646,9.2971122285,-8.0429166828,-4.6634522646,9.2971122285,0.0,0.0,0.0,135.04,39.3170833172,-33.1034522646,51.3971944021,-8.0429166828,-4.6634522646,9.2971122285,47.36,-28.44,55.2431280794,133.08
2021-02-06 03:00:00,54.4871666512,-9.5305218839,55.314393941,-7.7328333488,-4.5505218839,8.9723999586,62.22,-4.98,62.4189778833,134.82,41.607166651200004,-18.9705218839,45.7278582189,-7.7328333488,-4.5505218839,8.9723999586,49.34,-14.42,51.4040076259,133.08,50.9471666512,-52.9505218839,73.4804161499,-7.7328333488,-4.5505218839,8.9723999586,58.68,-48.4,76.0651194701,134.96,40.857166651200004,3.3294781160999998,40.992602885,-7.7328333488,-4.5505218839,8.9723999586,48.59,7.88,49.224815896,133.89,-7.7328333488,-4.5505218839,8.9723999586,-7.7328333488,-4.5505218839,8.9723999586,0.0,0.0,0.0,134.96,38.5871666512,-34.1505218839,51.5289003872,-7.7328333488,-4.5505218839,8.9723999586,46.32,-29.6,54.9700136438,133.08
2021-02-06 03:30:00,53.2465499897,-10.0440286615,54.1855847764,-7.5234500103,-4.4640286615,8.7481341981,60.77,-5.58,61.0256446095,135.26,40.5765499897,-19.3240286615,44.9430138373,-7.5234500103,-4.4640286615,8.7481341981,48.1,-14.86,50.3431186956,133.47,49.7665499897,-53.7340286615,73.2397114554,-7.5234500103,-4.4640286615,8.7481341981,57.29,-49.27,75.5624046732,135.48,39.8565499897,3.1259713385,39.978947883800004,-7.5234500103,-4.4640286615,8.7481341981,47.38,7.59,47.9840859036,134.38,-7.5234500103,-4.4640286615,8.7481341981,-7.5234500103,-4.4640286615,8.7481341981,0.0,0.0,0.0,135.48,37.5965499897,-34.8240286615,51.2465954318,-7.5234500103,-4.4640286615,8.7481341981,45.12,-30.36,54.3833062621,133.47
2021-02-06 04:00:00,51.6968333536,-10.8665346219,52.8265478096,-7.0531666464,-4.3265346219,8.2744221295,58.75,-6.54,59.1128928407,136.34,39.4168333536,-19.0465346219,43.7773598191,-7.0531666464,-4.3265346219,8.2744221295,46.47,-14.72,48.7456592939,134.41,48.3368333536,-55.2465346219,73.4072819711,-7.0531666464,-4.3265346219,8.2744221295,55.39,-50.92,75.2389427092,136.55,38.7368333536,3.6834653781,38.9115686584,-7.0531666464,-4.3265346219,8.2744221295,45.79,8.01,46.4853116586,135.32,-7.0531666464,-4.3265346219,8.2744221295,-7.0531666464,-4.3265346219,8.2744221295,0.0,0.0,0.0,136.55,36.5868333536,-34.0065346219,49.9503831,-7.0531666464,-4.3265346219,8.2744221295,43.64,-29.68,52.7764341349,134.41
2021-02-06 04:30:00,50.6756167198,-11.0135642253,51.858622493,-6.8243832802,-4.2635642253,8.046750093,57.5,-6.75,57.8948400119,136.12,38.5956167198,-18.9535642253,42.9983630714,-6.8243832802,-4.2635642253,8.046750093,45.42,-14.69,47.7364902355,134.17,47.3756167198,-55.3235642253,72.8364319429,-6.8243832802,-4.2635642253,8.046750093,54.2,-51.06,74.4631694195,136.33,37.9556167198,3.7164357747,38.1371306661,-6.8243832802,-4.2635642253,8.046750093,44.78,7.98,45.4854790015,135.1,-6.8243832802,-4.2635642253,8.046750093,-6.8243832802,-4.2635642253,8.046750093,0.0,0.0,0.0,136.33,35.8156167198,-33.3435642253,48.9341565398,-6.8243832802,-4.2635642253,8.046750093,42.64,-29.08,51.6121691077,134.17
2021-02-06 05:00:00,49.9919667268,-11.0218668379,51.1925608443,-6.5180332732,-4.1718668379,7.7388132594,56.51,-6.85,56.923655891,136.4,38.0819667268,-19.1218668379,42.613166758,-6.5180332732,-4.1718668379,7.7388132594,44.6,-14.95,47.0389466294,134.45,46.7519667268,-55.5218668379,72.5839106826,-6.5180332732,-4.1718668379,7.7388132594,53.27,-51.35,73.9899682389,136.6,37.4619667268,3.6581331621,37.6401499634,-6.5180332732,-4.1718668379,7.7388132594,43.98,7.83,44.6715714969,135.39,-6.5180332732,-4.1718668379,7.7388132594,-6.5180332732,-4.1718668379,7.7388132594,0.0,0.0,0.0,136.6,35.4019667268,-33.8918668379,49.009773371,-6.5180332732,-4.1718668379,7.7388132594,41.92,-29.72,51.3864262233,134.45
2021-02-06 05:30:00,50.6898166972,-10.9235962381,51.8534711622,-6.6901833028,-4.2235962381,7.9118466749,57.38,-6.7,57.7698398821,136.25,38.5898166972,-18.9535962381,42.9931711215,-6.6901833028,-4.2235962381,7.9118466749,45.28,-14.73,47.6156623392,134.29,47.3998166972,-55.2835962381,72.8218280184,-6.6901833028,-4.2235962381,7.9118466749,54.09,-51.06,74.3831412351,136.44,37.9598166972,3.7364037619,38.1432614856,-6.6901833028,-4.2235962381,7.9118466749,44.65,7.96,45.3539865943,135.2,-6.6901833028,-4.2235962381,7.9118466749,-6.6901833028,-4.2235962381,7.9118466749,0.0,0.0,0.0,136.44,35.8298166972,-33.9835962381,49.3827963752,-6.6901833028,-4.2235962381,7.9118466749,42.52,-29.76,51.8999807322,134.29
2021-02-06 06:00:00,50.9367333784,-10.7640686355,52.0616555716,-6.8232666216,-4.2840686355,8.0566873752,57.76,-6.48,58.1223537032,135.75,38.7167333784,-18.8140686355,43.0459594168,-6.8232666216,-4.2840686355,8.0566873752,45.54,-14.53,47.8018043592,133.81,47.6367333784,-54.8040686355,72.6136647331,-6.8232666216,-4.2840686355,8.0566873752,54.46,-50.52,74.28433213,135.95,38.0767333784,3.7259313645,38.2585962799,-6.8232666216,-4.2840686355,8.0566873752,44.9,8.01,45.6088818105,134.71,-6.8232666216,-4.2840686355,8.0566873752,-6.8232666216,-4.2840686355,8.0566873752,0.0,0.0,0.0,135.95,35.9367333784,-33.3640686355,49.0368216937,-6.8232666216,-4.2840686355,8.0566873752,42.76,-29.08,51.7113527187,133.81
2021-02-06 06:30:00,53.4116000188,-8.8435883607,54.1387852807,-7.9583999812,-4.6235883607,9.2040045409,61.37,-4.22,61.5149193286,134.33,40.6416000188,-18.1535883607,44.5117110709,-7.9583999812,-4.6235883607,9.2040045409,48.6,-13.53,50.4482001661,132.58,49.9116000188,-52.0835883607,72.1378402294,-7.9583999812,-4.6235883607,9.2040045409,57.87,-47.46,74.8424244663,134.54,39.9116000188,3.9964116392999998,40.1111845008,-7.9583999812,-4.6235883607,9.2040045409,47.87,8.62,48.6399146792,133.47,-7.9583999812,-4.6235883607,9.2040045409,-7.9583999812,-4.6235883607,9.2040045409,0.0,0.0,0.0,134.54,37.6016000188,-29.9835883607,48.0925762978,-7.9583999812,-4.6235883607,9.2040045409,45.56,-25.36,52.1425277485,132.58
2021-02-06 07:00:00,54.7636166919,-8.3955740304,55.4034238697,-8.7463833081,-4.8755740304,10.0135130248,63.51,-3.52,63.6074720454,133.64,41.8136166919,-17.7255740304,45.4155756934,-8.7463833081,-4.8755740304,10.0135130248,50.56,-12.85,52.1673854051,131.92,51.1436166919,-51.1755740304,72.3505971342,-8.7463833081,-4.8755740304,10.0135130248,59.89,-46.3,75.7000799207,133.86,41.0036166919,4.2144259696,41.219630858,-8.7463833081,-4.8755740304,10.0135130248,49.75,9.09,50.5736156509,132.8,-8.7463833081,-4.8755740304,10.0135130248,-8.7463833081,-4.8755740304,10.0135130248,0.0,0.0,0.0,133.86,38.6536166919,-30.9555740304,49.5212040132,-8.7463833081,-4.8755740304,10.0135130248,47.4,-26.08,54.1010757749,131.92
2021-02-06 07:30:00,57.2546500019,-7.3992891003,57.7307927023,-9.8253499981,-5.1792891003,11.1068689634,67.08,-2.22,67.1167251883,133.29,43.6646500019,-17.0792891003,46.8860723026,-9.8253499981,-5.1792891003,11.1068689634,53.49,-11.9,54.7977198431,131.61,53.4446500019,-49.9692891003,73.1659788906,-9.8253499981,-5.1792891003,11.1068689634,63.27,-44.79,77.5192685724,133.5,42.7846500019,4.7607108997,43.0487008405,-9.8253499981,-5.1792891003,11.1068689634,52.61,9.94,53.5407853883,132.49,-9.8253499981,-5.1792891003,11.1068689634,-9.8253499981,-5.1792891003,11.1068689634,0.0,0.0,0.0,133.5,40.2546500019,-31.6192891003,51.188048312,-9.8253499981,-5.1792891003,11.1068689634,50.08,-26.44,56.6310868693,131.61
2021-02-06 08:00:00,59.4963833419,-6.3929560673,59.8388629408,-10.2936166581,-5.2829560673,11.5701412572,69.79,-1.11,69.7988266377,133.0,45.1063833419,-16.5929560673,48.0615439748,-10.2936166581,-5.2829560673,11.5701412572,55.4,-11.31,56.5426927197,131.38,55.5463833419,-48.8129560673,73.9466387498,-10.2936166581,-5.2829560673,11.5701412572,65.84,-43.53,78.9288698766,133.21,44.1763833419,5.1870439327,44.4798636456,-10.2936166581,-5.2829560673,11.5701412572,54.47,10.47,55.4671235959,132.26,-10.2936166581,-5.2829560673,11.5701412572,-10.2936166581,-5.2829560673,11.5701412572,0.0,0.0,0.0,133.21,41.5863833419,-30.9229560673,51.8233199573,-10.2936166581,-5.2829560673,11.5701412572,51.88,-25.64,57.8700613444,131.38
2021-02-06 08:30:00,62.7961500222,-4.2847015158,62.9421569752,-10.6638499778,-5.4447015158,11.9734068228,73.46,1.16,73.469158155,132.52,47.7061500222,-16.0447015158,50.3319897945,-10.6638499778,-5.4447015158,11.9734068228,58.37,-10.6,59.324673619,131.07,58.6561500222,-46.4747015158,74.8360996873,-10.6638499778,-5.4447015158,11.9734068228,69.32,-41.03,80.5526119999,132.73,46.6961500222,5.6452984842,47.0361544121,-10.6638499778,-5.4447015158,11.9734068228,57.36,11.09,58.4222363488,131.89,-10.6638499778,-5.4447015158,11.9734068228,-10.6638499778,-5.4447015158,11.9734068228,0.0,0.0,0.0,132.73,44.0161500222,-30.3247015158,53.4509961067,-10.6638499778,-5.4447015158,11.9734068228,54.68,-24.88,60.0742607112,131.07
2021-02-06 09:00:00,66.4054999857,-2.4653901668,66.4512496273,-11.5345000143,-5.7553901668,12.890663542,77.94,3.29,78.009407766,132.7,50.4854999857,-14.7753901668,52.6032115311,-11.5345000143,-5.7553901668,12.890663542,62.02,-9.02,62.6724883821,131.3,62.0054999857,-44.8953901668,76.5524531724,-11.5345000143,-5.7553901668,12.890663542,73.54,-39.14,83.3070897343,132.9,49.3654999857,7.0246098332,49.862789053,-11.5345000143,-5.7553901668,12.890663542,60.9,12.78,62.2265088206,132.13,-11.5345000143,-5.7553901668,12.890663542,-11.5345000143,-5.7553901668,12.890663542,0.0,0.0,0.0,132.9,46.5454999857,-29.7953901668,55.2652589256,-11.5345000143,-5.7553901668,12.890663542,58.08,-24.04,62.8586350472,131.3
2021-02-06 09:30:00,69.8567999758,-0.8368474169000001,69.8618122901,-12.1032000242,-6.0168474169,13.516282908600001,81.96,5.18,82.1235289062,132.4,53.1767999758,-13.8268474169,54.9450067354,-12.1032000242,-6.0168474169,13.516282908600001,65.28,-7.8100000000000005,65.7455283651,131.09,65.2367999758,-43.0768474169,78.175794556,-12.1032000242,-6.0168474169,13.516282908600001,77.34,-37.06,85.7608255557,132.6,51.9667999758,7.8731525830999995,52.5598214544,-12.1032000242,-6.0168474169,13.516282908600001,64.07,13.89,65.5583480573,131.9,-12.1032000242,-6.0168474169,13.516282908600001,-12.1032000242,-6.0168474169,13.516282908600001,0.0,0.0,0.0,132.6,49.0167999758,-30.3768474169,57.6662773105,-12.1032000242,-6.0168474169,13.516282908600001,61.12,-24.36,65.7956229547,131.09
2021-02-06 10:00:00,72.0011499766,0.6153863515,72.0037797502,-12.2888500234,-6.0746136485,13.7082736286,84.29,6.69,84.5550719945,131.75,54.7311499766,-12.9746136485,56.2480166503,-12.2888500234,-6.0746136485,13.7082736286,67.02,-6.9,67.3742562111,130.51,67.2711499766,-41.2446136485,78.9083377989,-12.2888500234,-6.0746136485,13.7082736286,79.56,-35.17,86.9869099348,131.95,53.4711499766,8.5353863515,54.1480996896,-12.2888500234,-6.0746136485,13.7082736286,65.76,14.61,67.363415145,131.35,-12.2888500234,-6.0746136485,13.7082736286,-12.2888500234,-6.0746136485,13.7082736286,0.0,0.0,0.0,131.95,50.4711499766,-27.4346136485,57.4455829982,-12.2888500234,-6.0746136485,13.7082736286,62.76,-21.36,66.295303001,130.51
2021-02-06 10:30:00,73.1142666441,1.2856185696,73.1255687295,-11.8757333559,-5.9743814304,13.2938435456,84.99,7.26,85.2995175836,131.15,55.5142666441,-12.3243814304,56.8658436909,-11.8757333559,-5.9743814304,13.2938435456,67.39,-6.35,67.6885115806,129.94,68.3342666441,-40.2243814304,79.2942170606,-11.8757333559,-5.9743814304,13.2938435456,80.21,-34.25,87.2164353777,131.36,54.2142666441,9.0056185696,54.9571457918,-11.8757333559,-5.9743814304,13.2938435456,66.09,14.98,67.766426053,130.79,-11.8757333559,-5.9743814304,13.2938435456,-11.8757333559,-5.9743814304,13.2938435456,0.0,0.0,0.0,131.36,51.1242666441,-25.6143814304,57.1820529184,-11.8757333559,-5.9743814304,13.2938435456,63.0,-19.64,65.9903750558,129.94
2021-02-06 11:00:00,73.9980666562,1.6015113437,74.0153950705,-11.2119333438,-5.7884886563,12.6180050019,85.21,7.39,85.5298556061,131.71,56.0580666562,-11.7684886563,57.280050301,-11.2119333438,-5.7884886563,12.6180050019,67.27,-5.98,67.5352744867,130.46,69.2080666562,-40.2184886563,80.0455078071,-11.2119333438,-5.7884886563,12.6180050019,80.42,-34.43,87.4802909232,131.91,54.7780666562,9.6915113437,55.6287873202,-11.2119333438,-5.7884886563,12.6180050019,65.99,15.48,67.7813433033,131.33,-11.2119333438,-5.7884886563,12.6180050019,-11.2119333438,-5.7884886563,12.6180050019,0.0,0.0,0.0,131.91,51.7080666562,-26.9884886563,58.3275464706,-11.2119333438,-5.7884886563,12.6180050019,62.92,-21.2,66.39552997,130.46
2021-02-06 11:30:00,73.4090833194,1.8337692894000002,73.4319836557,-9.3409166806,-5.3562307106,10.767633531,82.75,7.19,83.0617758057,131.71,55.5590833194,-11.2662307106,56.6898552981,-9.3409166806,-5.3562307106,10.767633531,64.9,-5.91,65.1685361198,130.46,68.7490833194,-40.0562307106,79.5671922089,-9.3409166806,-5.3562307106,10.767633531,78.09,-34.7,85.452548821,131.91,54.3290833194,10.1837692894,55.2752969352,-9.3409166806,-5.3562307106,10.767633531,63.67,15.54,65.5389998398,131.33,-9.3409166806,-5.3562307106,10.767633531,-9.3409166806,-5.3562307106,10.767633531,0.0,0.0,0.0,131.91,51.3390833194,-26.2362307106,57.6544991998,-9.3409166806,-5.3562307106,10.767633531,60.68,-20.88,64.1719315589,130.46
2021-02-06 12:00:00,72.536783336,1.7299983649000001,72.5574105869,-8.273216664,-5.0700016351,9.7031453947,80.81,6.8,81.0955985242,131.71,54.836783336,-10.970001635100001,55.9232844396,-8.273216664,-5.0700016351,9.7031453947,63.11,-5.9,63.3851883329,130.36,67.986783336,-40.1500016351,78.9571107607,-8.273216664,-5.0700016351,9.7031453947,76.26,-35.08,83.9416106588,131.91,53.656783336,10.4399983649,54.6630036114,-8.273216664,-5.0700016351,9.7031453947,61.93,15.51,63.8426581527,131.33,-8.273216664,-5.0700016351,9.7031453947,-8.273216664,-5.0700016351,9.7031453947,0.0,0.0,0.0,131.91,50.686783336,-27.5100016351,57.6710516196,-8.273216664,-5.0700016351,9.7031453947,58.96,-22.44,63.085935041,130.36
2021-02-06 12:30:00,71.9360499923,1.8097581855,71.9588112269,-7.2239500077,-5.0302418145,8.8027715195,79.16,6.84,79.454963344,131.71,54.8160499923,-11.2102418145,55.9505930112,-7.2239500077,-5.0302418145,8.8027715195,62.04,-6.18,62.3470448377,130.44,67.4660499923,-40.1002418145,78.4837390492,-7.2239500077,-5.0302418145,8.8027715195,74.69,-35.07,82.5136412965,131.91,53.6560499923,10.2197581855,54.6206477273,-7.2239500077,-5.0302418145,8.8027715195,60.88,15.25,62.7609504389,131.33,-7.2239500077,-5.0302418145,8.8027715195,-7.2239500077,-5.0302418145,8.8027715195,0.0,0.0,0.0,131.91,50.7360499923,-26.6302418145,57.3002316568,-7.2239500077,-5.0302418145,8.8027715195,57.96,-21.6,61.8540346299,130.44
2021-02-06 13:00:00,70.1985333485,1.5504708461,70.2156538396,-6.4114666515,-4.7495291539,7.9790307561,76.61,6.3,76.8686028233,132.22,53.5185333485,-11.9595291539,54.8385243178,-6.4114666515,-4.7495291539,7.9790307561,59.93,-7.21,60.3621487358,130.93,65.8585333485,-40.5995291539,77.3671001287,-6.4114666515,-4.7495291539,7.9790307561,72.27,-35.85,80.6732632289,132.41,52.4385333485,9.5804708461,53.3065211899,-6.4114666515,-4.7495291539,7.9790307561,58.85,14.33,60.5695583606,131.84,-6.4114666515,-4.7495291539,7.9790307561,-6.4114666515,-4.7495291539,7.9790307561,0.0,0.0,0.0,132.41,49.6285333485,-27.8295291539,56.8988050424,-6.4114666515,-4.7495291539,7.9790307561,56.04,-23.08,60.6066663,130.93
2021-02-06 13:30:00,69.914266701,2.4917760357,69.9586566205,-4.815733299,-4.2982239643,6.4549218783,74.73,6.79,75.0378371223,132.43,52.624266701,-12.9382239643,54.1914299974,-4.815733299,-4.2982239643,6.4549218783,57.44,-8.64,58.0861704711,131.33,65.674266701,-39.9182239643,76.8542380821,-4.815733299,-4.2982239643,6.4549218783,70.49,-35.62,78.9786331865,132.63,51.624266701,8.7917760357,52.3675494775,-4.815733299,-4.2982239643,6.4549218783,56.44,13.09,57.9380850564,132.26,-4.815733299,-4.2982239643,6.4549218783,-4.815733299,-4.2982239643,6.4549218783,0.0,0.0,0.0,132.63,48.904266701,-27.6582239643,56.1836689299,-4.815733299,-4.2982239643,6.4549218783,53.72,-23.36,58.5792454714,131.33
2021-02-06 14:00:00,69.5640500443,1.6889497802,69.5845500807,-5.0159499557,-4.2810502198,6.5944783677,74.58,5.97,74.81856253629999,133.5,52.4540500443,-13.0510502198,54.053281842,-5.0159499557,-4.2810502198,6.5944783677,57.47,-8.77,58.1353059681,132.29,65.3240500443,-41.3910502198,77.333372825,-5.0159499557,-4.2810502198,6.5944783677,70.34,-37.11,79.5290368356,133.7,51.4440500443,9.0189497802,52.2286486528,-5.0159499557,-4.2810502198,6.5944783677,56.46,13.3,58.0053583732,133.25,-5.0159499557,-4.2810502198,6.5944783677,-5.0159499557,-4.2810502198,6.5944783677,0.0,0.0,0.0,133.7,48.8240500443,-28.0810502198,56.3234697455,-5.0159499557,-4.2810502198,6.5944783677,53.84,-23.8,58.8658270986,132.29
2021-02-06 14:30:00,69.8213500478,-0.1242128185,69.8214605356,-6.2686499522,-4.4942128185,7.7132302624,76.09,4.37,76.2153855859,133.64,52.1813500478,-13.5742128185,53.9180169002,-6.2686499522,-4.4942128185,7.7132302624,58.45,-9.08,59.1510684603,132.29,65.5213500478,-43.1842128185,78.4724381477,-6.2686499522,-4.4942128185,7.7132302624,71.79,-38.69,81.5519478615,133.85,51.1713500478,8.4957871815,51.8718176426,-6.2686499522,-4.4942128185,7.7132302624,57.44,12.99,58.8905230067,133.25,-6.2686499522,-4.4942128185,7.7132302624,-6.2686499522,-4.4942128185,7.7132302624,0.0,0.0,0.0,133.85,48.4913500478,-28.6142128185,56.3043888581,-6.2686499522,-4.4942128185,7.7132302624,54.76,-24.12,59.8367111396,132.29
2021-02-06 15:00:00,71.1379000765,0.0176365455,71.1379022628,-8.0920999235,-4.8523634545,9.4354391666,79.23,4.87,79.3795301069,133.78,52.9979000765,-14.0023634545,54.8164536871,-8.0920999235,-4.8523634545,9.4354391666,61.09,-9.15,61.7714383838,132.55,66.6679000765,-43.2223634545,79.4530150668,-8.0920999235,-4.8523634545,9.4354391666,74.76,-38.37,84.0316279742,134.0,51.9179000765,8.2176365455,52.5642264164,-8.0920999235,-4.8523634545,9.4354391666,60.01,13.07,61.4168136588,133.49,-8.0920999235,-4.8523634545,9.4354391666,-8.0920999235,-4.8523634545,9.4354391666,0.0,0.0,0.0,134.0,49.1879000765,-29.6523634545,57.4344162709,-8.0920999235,-4.8523634545,9.4354391666,57.28,-24.8,62.4182537404,132.55
2021-02-06 15:30:00,71.0325167491,-0.9558142936,71.0389471817,-8.9174832509,-5.0958142936,10.2707755717,79.95,4.14,80.0571177348,133.42,53.1525167491,-14.1158142936,54.9949656781,-8.9174832509,-5.0958142936,10.2707755717,62.07,-9.02,62.7219682408,132.08,66.5325167491,-43.8658142936,79.6918154431,-8.9174832509,-5.0958142936,10.2707755717,75.45,-38.77,84.8281521666,133.64,52.0325167491,7.9341857064,52.6339633894,-8.9174832509,-5.0958142936,10.2707755717,60.95,13.03,62.3272283998,133.02,-8.9174832509,-5.0958142936,10.2707755717,-8.9174832509,-5.0958142936,10.2707755717,0.0,0.0,0.0,133.64,49.2425167491,-28.7758142936,57.0339630751,-8.9174832509,-5.0958142936,10.2707755717,58.16,-23.68,62.7959234346,132.08
2021-02-06 16:00:00,72.0836834745,-1.3561106629,72.096438604,-10.3563165255,-5.5061106629,11.7290471313,82.44,4.15,82.5443886645,133.23,54.2036834745,-14.1061106629,56.0091212235,-10.3563165255,-5.5061106629,11.7290471313,64.56,-8.6,65.1302817436,131.87,67.4536834745,-44.1061106629,80.5937243964,-10.3563165255,-5.5061106629,11.7290471313,77.81,-38.6,86.8582529182,133.45,53.0436834745,7.8938893371,53.6278458024,-10.3563165255,-5.5061106629,11.7290471313,63.4,13.4,64.800617281,132.79,-10.3563165255,-5.5061106629,11.7290471313,-10.3563165255,-5.5061106629,11.7290471313,0.0,0.0,0.0,133.45,50.2036834745,-29.6261106629,58.2933638368,-10.3563165255,-5.5061106629,11.7290471313,60.56,-24.12,65.1865630326,131.87
2021-02-06 16:30:00,75.52236692,0.0061229378000000004,75.5223671682,-12.21763308,-6.0838770622,13.6485940004,87.74,6.09,87.9510983445,131.76,56.97236692,-13.4938770622,58.5485722339,-12.21763308,-6.0838770622,13.6485940004,69.19,-7.41,69.5856608792,130.55,70.61236692,-41.8538770622,82.0844284087,-12.21763308,-6.0838770622,13.6485940004,82.83,-35.77,90.2236210756,131.98,55.66236692,8.0961229378,56.2480781694,-12.21763308,-6.0838770622,13.6485940004,67.88,14.18,69.3452723695,131.43,-12.21763308,-6.0838770622,13.6485940004,-12.21763308,-6.0838770622,13.6485940004,0.0,0.0,0.0,131.98,52.54236692,-27.9638770622,59.5204060966,-12.21763308,-6.0838770622,13.6485940004,64.76,-21.88,68.3563603478,130.55
2021-02-06 17:00:00,79.3194002905,2.3428321203999998,79.3539924943,-13.9805997095,-6.6571678796,15.4846715307,93.3,9.0,93.7330784729,130.67,59.9894002905,-13.0171678796,61.3854608749,-13.9805997095,-6.6571678796,15.4846715307,73.97,-6.36,74.2429154869,129.7,74.1094002905,-38.9171678796,83.7063269245,-13.9805997095,-6.6571678796,15.4846715307,88.09,-32.26,93.8112770407,130.88,58.5494002905,8.3428321204,59.1408075881,-13.9805997095,-6.6571678796,15.4846715307,72.53,15.0,74.0648425368,130.55,-13.9805997095,-6.6571678796,15.4846715307,-13.9805997095,-6.6571678796,15.4846715307,0.0,0.0,0.0,130.88,55.2594002905,-28.6571678796,62.2481693815,-13.9805997095,-6.6571678796,15.4846715307,69.24,-22.0,72.6510674388,129.7
2021-02-06 17:30:00,83.7322503053,1.9313587382000001,83.754521596,-15.9677496947,-7.2886412618,17.5525873237,99.7,9.22,100.1254133574,130.14,63.6722503053,-13.7786412618,65.1460391272,-15.9677496947,-7.2886412618,17.5525873237,79.64,-6.49,79.9040030286,129.23,78.4922503053,-34.0086412618,85.5430946276,-15.9677496947,-7.2886412618,17.5525873237,94.46,-26.72,98.166440294,130.35,62.0922503053,7.4813587382,62.5413325454,-15.9677496947,-7.2886412618,17.5525873237,78.06,14.77,79.4450533388,130.06,-15.9677496947,-7.2886412618,17.5525873237,-15.9677496947,-7.2886412618,17.5525873237,0.0,0.0,0.0,130.35,58.8322503053,-26.1286412618,64.3734383902,-15.9677496947,-7.2886412618,17.5525873237,74.8,-18.84,77.1361497613,129.23
2021-02-06 18:00:00,88.4917003332,-2.9341418381,88.5403310147,-17.6182996668,-7.8341418381,19.281552362,106.11,4.9,106.2230770596,130.41,67.1617003332,-18.2641418381,69.6008108338,-17.6182996668,-7.8341418381,19.281552362,84.78,-10.43,85.41916237,129.48,83.8917003332,-24.2041418381,87.313560613,-17.6182996668,-7.8341418381,19.281552362,101.51,-16.37,102.8214812187,130.63,65.4917003332,3.2658581619,65.573078638,-17.6182996668,-7.8341418381,19.281552362,83.11,11.1,83.8479701603,130.3,-17.6182996668,-7.8341418381,19.281552362,-17.6182996668,-7.8341418381,19.281552362,0.0,0.0,0.0,130.63,62.9817003332,-13.6741418381,64.4490242895,-17.6182996668,-7.8341418381,19.281552362,80.6,-5.84,80.8112962401,129.48
2021-02-06 18:30:00,88.2278337148,-3.19585519,88.2856960804,-17.2721662852,-7.77585519,18.9417964333,105.5,4.58,105.5993674223,130.49,66.8278337148,-18.52585519,69.3481554876,-17.2721662852,-7.77585519,18.9417964333,84.1,-10.75,84.7842703572,129.48,83.6378337148,-24.48585519,87.1484040754,-17.2721662852,-7.77585519,18.9417964333,100.91,-16.71,102.2841737514,130.7,65.1478337148,3.02414481,65.2179859361,-17.2721662852,-7.77585519,18.9417964333,82.42,10.8,83.124583608,130.39,-17.2721662852,-7.77585519,18.9417964333,-17.2721662852,-7.77585519,18.9417964333,0.0,0.0,0.0,130.7,62.6878337148,-14.93585519,64.4425656388,-17.2721662852,-7.77585519,18.9417964333,79.96,-7.16,80.2799302441,129.48
2021-02-06 19:00:00,87.6250171521,-3.6235813218,87.6999086231,-16.6349828479,-7.6235813218,18.298678819,104.26,4.0,104.336703034,130.35,66.2350171521,-18.9935813218,68.9045254578,-16.6349828479,-7.6235813218,18.298678819,82.87,-11.37,83.6463615467,129.48,83.1150171521,-24.8535813218,86.7514067938,-16.6349828479,-7.6235813218,18.298678819,99.75,-17.23,101.2271475445,130.55,64.6250171521,2.5164186782,64.673991719,-16.6349828479,-7.6235813218,18.298678819,81.26,10.14,81.8902143116,130.25,-16.6349828479,-7.6235813218,18.298678819,-16.6349828479,-7.6235813218,18.298678819,0.0,0.0,0.0,130.55,62.1650171521,-19.3835813218,65.1169147179,-16.6349828479,-7.6235813218,18.298678819,78.8,-11.76,79.6726904278,129.48
2021-02-06 19:30:00,85.0666672073,-5.8318678441,85.266338917,-15.6133327927,-7.2918678441,17.2321646218,100.68,1.46,100.6905854586,132.19,64.1466672073,-20.3818678441,67.3068752106,-15.6133327927,-7.2918678441,17.2321646218,79.76,-13.09,80.8270109555,131.1,80.7066672073,-27.5918678441,85.2928912796,-15.6133327927,-7.2918678441,17.2321646218,96.32,-20.3,98.4359304319,132.39,62.6066672073,1.6481321559,62.6283571428,-15.6133327927,-7.2918678441,17.2321646218,78.22,8.94,78.7292321822,131.98,-15.6133327927,-7.2918678441,17.2321646218,-15.6133327927,-7.2918678441,17.2321646218,0.0,0.0,0.0,132.39,60.3066672073,-19.1318678441,63.268653193,-15.6133327927,-7.2918678441,17.2321646218,75.92,-11.84,76.8376990806,131.1
2021-02-06 20:00:00,81.0446503776,-7.4771599184,81.3888399922,-14.4053496224,-6.7971599184,15.9284487851,95.45,-0.68,95.4524221798,131.55,60.9946503776,-21.7671599184,64.7623086802,-14.4053496224,-6.7971599184,15.9284487851,75.4,-14.97,76.8717171657,130.47,76.9346503776,-28.9571599184,82.2037562357,-14.4053496224,-6.7971599184,15.9284487851,91.34,-22.16,93.9896866683,131.77,59.5946503776,0.052840081600000005,59.5946738031,-14.4053496224,-6.7971599184,15.9284487851,74.0,6.85,74.3163676454,131.34,-14.4053496224,-6.7971599184,15.9284487851,-14.4053496224,-6.7971599184,15.9284487851,0.0,0.0,0.0,131.77,57.3546503776,-21.1171599184,61.1186580592,-14.4053496224,-6.7971599184,15.9284487851,71.76,-14.32,73.1748590706,130.47
2021-02-06 20:30:00,77.1509503335,-12.6931165502,78.1881342987,-13.0790496665,-6.3831165502000005,14.5535465462,90.23,-6.31,90.4503676057,131.45,57.9509503335,-25.7431165502,63.4115186246,-13.0790496665,-6.3831165502000005,14.5535465462,71.03,-19.36,73.6211280816,130.23,73.7709503335,-25.6331165502,78.097437712,-13.0790496665,-6.3831165502000005,14.5535465462,86.85,-19.25,88.9577708803,131.67,56.7009503335,-3.8931165502000002,56.8344448833,-13.0790496665,-6.3831165502000005,14.5535465462,69.78,2.49,69.8244119202,131.13,-13.0790496665,-6.3831165502000005,14.5535465462,-13.0790496665,-6.3831165502000005,14.5535465462,0.0,0.0,0.0,131.67,54.6409503335,-16.3031165502,57.0212685109,-13.0790496665,-6.3831165502000005,14.5535465462,67.72,-9.92,68.4427118107,130.23
2021-02-06 21:00:00,73.3329336875,-21.4853662411,76.4155751514,-12.1470663125,-6.0453662411,13.5682597628,85.48,-15.44,86.8632488455,132.85,54.9629336875,-31.9953662411,63.5973862705,-12.1470663125,-6.0453662411,13.5682597628,67.11,-25.95,71.9524467965,131.32,70.9229336875,-20.7053662411,73.8835212616,-12.1470663125,-6.0453662411,13.5682597628,83.07,-14.66,84.3536632281,133.07,53.8629336875,-9.6653662411,54.7232576698,-12.1470663125,-6.0453662411,13.5682597628,66.01,-3.62,66.1091861998,132.25,-12.1470663125,-6.0453662411,13.5682597628,-12.1470663125,-6.0453662411,13.5682597628,0.0,0.0,0.0,133.07,51.9729336875,-10.3653662411,52.996477745199996,-12.1470663125,-6.0453662411,13.5682597628,64.12,-4.32,64.2653623657,131.32
2021-02-06 21:30:00,70.2743335732,-22.9947976798,73.9408052397,-11.3256664268,-5.7147976798,12.6858043707,81.6,-17.28,83.4095821833,134.03,52.6143335732,-33.2047976798,62.2159680975,-11.3256664268,-5.7147976798,12.6858043707,63.94,-27.49,69.5990208264,132.47,68.0043335732,-22.2047976798,71.5376993252,-11.3256664268,-5.7147976798,12.6858043707,79.33,-16.49,81.0257304811,134.27,51.6243335732,-10.4947976798,52.6802865901,-11.3256664268,-5.7147976798,12.6858043707,62.95,-4.78,63.1312196936,133.42,-11.3256664268,-5.7147976798,12.6858043707,-11.3256664268,-5.7147976798,12.6858043707,0.0,0.0,0.0,134.27,49.8343335732,-11.514797679800001,51.1473495725,-11.3256664268,-5.7147976798,12.6858043707,61.16,-5.8,61.4344007865,132.47
2021-02-06 22:00:00,66.2280835426,-24.9909945329,70.786360674,-10.2519164574,-5.3909945329,11.5829449236,76.48,-19.6,78.9515699654,134.7,49.8380835426,-34.4909945329,60.609102246,-10.2519164574,-5.3909945329,11.5829449236,60.09,-29.1,66.7653959773,133.02,64.1380835426,-24.1809945329,68.5449798097,-10.2519164574,-5.3909945329,11.5829449236,74.39,-18.79,76.7263722588,134.93,48.9580835426,-11.6109945329,50.316092239,-10.2519164574,-5.3909945329,11.5829449236,59.21,-6.22,59.5358085525,133.99,-10.2519164574,-5.3909945329,11.5829449236,-10.2519164574,-5.3909945329,11.5829449236,0.0,0.0,0.0,134.93,47.3080835426,-13.1109945329,49.0912715879,-10.2519164574,-5.3909945329,11.5829449236,57.56,-7.72,58.0753992668,133.02
2021-02-06 22:30:00,62.9837337779,-27.4011625578,68.6860570286,-8.8662662221,-5.0511625578,10.2041618914,71.85,-22.35,75.2458968981,135.78,47.3237337779,-34.8111625578,58.7482154394,-8.8662662221,-5.0511625578,10.2041618914,56.19,-29.76,63.5843825165,133.86,61.0637337779,-26.5811625578,66.5983317045,-8.8662662221,-5.0511625578,10.2041618914,69.93,-21.53,73.1692954729,136.0,46.5737337779,-11.7011625578,48.0211399617,-8.8662662221,-5.0511625578,10.2041618914,55.44,-6.65,55.837407712,134.82,-8.8662662221,-5.0511625578,10.2041618914,-8.8662662221,-5.0511625578,10.2041618914,0.0,0.0,0.0,136.0,44.9337337779,-13.0511625578,46.7907392049,-8.8662662221,-5.0511625578,10.2041618914,53.8,-8.0,54.3915434604,133.86
2021-02-06 23:00:00,59.7126503769,-28.4867589207,66.1596255192,-7.7573496231,-4.6967589207,9.0684076626,67.47,-23.79,71.5413516786,135.78,44.8026503769,-35.3367589207,57.0610551236,-7.7573496231,-4.6967589207,9.0684076626,52.56,-30.64,60.838829706,133.86,57.9626503769,-27.6567589207,64.2227775226,-7.7573496231,-4.6967589207,9.0684076626,65.72,-22.96,69.6152282191,136.0,44.1326503769,-12.2767589207,45.8084014007,-7.7573496231,-4.6967589207,9.0684076626,51.89,-7.58,52.4407141446,134.82,-7.7573496231,-4.6967589207,9.0684076626,-7.7573496231,-4.6967589207,9.0684076626,0.0,0.0,0.0,136.0,42.6026503769,-13.7767589207,44.7748244608,-7.7573496231,-4.6967589207,9.0684076626,50.36,-9.08,51.1720236067,133.86
2021-02-06 23:30:00,57.6852336935,-29.7817307838,64.9194706906,-6.7447663065,-4.3417307838,8.0213776079,64.43,-25.44,69.2706178693,137.12,43.1252336935,-35.6317307838,55.9410941953,-6.7447663065,-4.3417307838,8.0213776079,49.87,-31.29,58.8734320386,134.99,56.0352336935,-28.9517307838,63.0725782766,-6.7447663065,-4.3417307838,8.0213776079,62.78,-24.61,67.4313020785,137.34,42.5552336935,-12.1417307838,44.2534692553,-6.7447663065,-4.3417307838,8.0213776079,49.3,-7.8,49.9132247005,136.0,-6.7447663065,-4.3417307838,8.0213776079,-6.7447663065,-4.3417307838,8.0213776079,0.0,0.0,0.0,137.34,41.1352336935,-12.0217307838,42.8559151349,-6.7447663065,-4.3417307838,8.0213776079,47.88,-7.68,48.4920282108,134.99
2021-02-07 00:00:00,55.9304003655,-30.5640125293,63.7367127089,-6.0595996345,-4.0940125293,7.3129806728,61.99,-26.47,67.4049033825,137.26,41.6804003655,-35.8540125293,54.9796870588,-6.0595996345,-4.0940125293,7.3129806728,47.74,-31.76,57.3393861146,135.07,54.3804003655,-29.7240125293,61.9737433496,-6.0595996345,-4.0940125293,7.3129806728,60.44,-25.63,65.6497562829,137.48,41.1704003655,-12.3640125293,42.9868662743,-6.0595996345,-4.0940125293,7.3129806728,47.23,-8.27,47.9485745356,136.08,-6.0595996345,-4.0940125293,7.3129806728,-6.0595996345,-4.0940125293,7.3129806728,0.0,0.0,0.0,137.48,39.7404003655,-10.2940125293,41.0519928282,-6.0595996345,-4.0940125293,7.3129806728,45.8,-6.2,46.2177455097,135.07
2021-02-07 00:30:00,59.3116842333,-29.0498332329,66.0436877942,-6.1383157667,-4.2398332329,7.4602350026,65.45,-24.81,69.9945612173,135.23,44.1416842333,-34.4298332329,55.981262074,-6.1383157667,-4.2398332329,7.4602350026,50.28,-30.19,58.6473741953,133.12,57.6216842333,-28.2198332329,64.1608718892,-6.1383157667,-4.2398332329,7.4602350026,63.76,-23.98,68.1203200227,135.45,43.5516842333,-11.5898332329,45.067432076,-6.1383157667,-4.2398332329,7.4602350026,49.69,-7.35,50.2306539874,134.05,-6.1383157667,-4.2398332329,7.4602350026,-6.1383157667,-4.2398332329,7.4602350026,0.0,0.0,0.0,135.45,41.9416842333,-14.1998332329,44.2802454845,-6.1383157667,-4.2398332329,7.4602350026,48.08,-9.96,49.1007942909,133.12
2021-02-07 01:00:00,59.2094505864,-28.8608662304,65.8688745791,-7.4805494136,-4.7708662304,8.8724170392,66.69,-24.09,70.9075750537,134.9,44.7594505864,-34.3108662304,56.3971981421,-7.4805494136,-4.7708662304,8.8724170392,52.24,-29.54,60.013575131,132.8,57.4794505864,-28.0308662304,63.9501110347,-7.4805494136,-4.7708662304,8.8724170392,64.96,-23.26,68.9987623077,135.12,44.1094505864,-11.5608662304,45.5993120456,-7.4805494136,-4.7708662304,8.8724170392,51.59,-6.79,52.0349132795,133.74,-7.4805494136,-4.7708662304,8.8724170392,-7.4805494136,-4.7708662304,8.8724170392,0.0,0.0,0.0,135.12,42.5194505864,-13.2108662304,44.5244951092,-7.4805494136,-4.7708662304,8.8724170392,50.0,-8.44,50.7073328031,132.8
2021-02-07 01:30:00,57.9019009931,-29.6190567984,65.0378248732,-7.3580990069,-4.8190567984,8.795733592,65.26,-24.8,69.8133769417,135.71,43.6519009931,-34.7790567984,55.8128233661,-7.3580990069,-4.8190567984,8.795733592,51.01,-29.96,59.1576005261,133.57,56.2219009931,-28.7990567984,63.1687250445,-7.3580990069,-4.8190567984,8.795733592,63.58,-23.98,67.9518712031,135.93,43.0319009931,-11.7990567984,44.6201999593,-7.3580990069,-4.8190567984,8.795733592,50.39,-6.98,50.8711362169,134.5,-7.3580990069,-4.8190567984,8.795733592,-7.3580990069,-4.8190567984,8.795733592,0.0,0.0,0.0,135.93,41.4419009931,-13.8990567984,43.7105815313,-7.3580990069,-4.8190567984,8.795733592,48.8,-9.08,49.6375503022,133.57
2021-02-07 02:00:00,55.4077507365,-30.0531720694,63.0334196527,-7.1522492635,-4.7531720694,8.5876256467,62.56,-25.3,67.4821724606,136.92,41.9977507365,-35.9731720694,55.2981028215,-7.1522492635,-4.7531720694,8.5876256467,49.15,-31.22,58.2272350365,134.8,53.8077507365,-29.2531720694,61.2455885387,-7.1522492635,-4.7531720694,8.5876256467,60.96,-24.5,65.6990989284,137.13,41.4277507365,-12.6031720694,43.3024072922,-7.1522492635,-4.7531720694,8.5876256467,48.58,-7.85,49.2101503757,135.75,-7.1522492635,-4.7531720694,8.5876256467,-7.1522492635,-4.7531720694,8.5876256467,0.0,0.0,0.0,137.13,39.9277507365,-11.1531720694,41.4562242141,-7.1522492635,-4.7531720694,8.5876256467,47.08,-6.4,47.5130129543,134.8
2021-02-07 02:30:00,54.6308841255,-29.4976235998,62.0857737196,-6.9291158745,-4.6576235998,8.3490181698,61.56,-24.84,66.3826724379,136.08,41.3308841255,-35.9176235998,54.7568960739,-6.9291158745,-4.6576235998,8.3490181698,48.26,-31.26,57.4996973905,134.04,53.0508841255,-28.7076235998,60.320178707,-6.9291158745,-4.6576235998,8.3490181698,59.98,-24.05,64.6220001238,136.3,40.7908841255,-12.7976235998,42.7513204187,-6.9291158745,-4.6576235998,8.3490181698,47.72,-8.14,48.4092759706,134.98,-6.9291158745,-4.6576235998,8.3490181698,-6.9291158745,-4.6576235998,8.3490181698,0.0,0.0,0.0,136.3,39.3108841255,-10.4176235998,40.6678311715,-6.9291158745,-4.6576235998,8.3490181698,46.24,-5.76,46.5973733165,134.04
2021-02-07 03:00:00,53.3100839201,-30.1980959553,61.2689974366,-6.7399160799,-4.5880959553,8.1533485918,60.05,-25.61,65.2830345496,136.92,40.4200839201,-36.3680959553,54.3729858249,-6.7399160799,-4.5880959553,8.1533485918,47.16,-31.78,56.8685677681,134.82,51.7900839201,-29.4180959553,59.5620446432,-6.7399160799,-4.5880959553,8.1533485918,58.53,-24.83,63.5790043961,137.13,39.9100839201,-12.9880959553,41.9702922917,-6.7399160799,-4.5880959553,8.1533485918,46.65,-8.4,47.4002373412,135.76,-6.7399160799,-4.5880959553,8.1533485918,-6.7399160799,-4.5880959553,8.1533485918,0.0,0.0,0.0,137.13,38.4600839201,-11.4280959553,40.1220566808,-6.7399160799,-4.5880959553,8.1533485918,45.2,-6.84,45.714610356,134.82
2021-02-07 03:30:00,51.935400576,-31.0374714136,60.5029789741,-6.4945994240000005,-4.4574714136,7.8771107064,58.43,-26.58,64.1915983599,137.45,39.275400576,-36.5874714136,53.6768120779,-6.4945994240000005,-4.4574714136,7.8771107064,45.77,-32.13,55.9216398186,135.27,50.475400576,-30.2374714136,58.8393638714,-6.4945994240000005,-4.4574714136,7.8771107064,56.97,-25.78,62.5315064587,137.67,38.815400576,-13.0374714136,40.9464404159,-6.4945994240000005,-4.4574714136,7.8771107064,45.31,-8.58,46.1152089879,136.24,-6.4945994240000005,-4.4574714136,7.8771107064,-6.4945994240000005,-4.4574714136,7.8771107064,0.0,0.0,0.0,137.67,37.385400576,-13.2174714136,39.6531174915,-6.4945994240000005,-4.4574714136,7.8771107064,43.88,-8.76,44.7458601437,135.27
2021-02-07 04:00:00,50.5747173043,-28.9402175534,58.269530824,-5.8352826957,-4.2802175534,7.2367662973,56.41,-24.66,61.5646302677,137.89,38.1347173043,-33.6602175534,50.8651836684,-5.8352826957,-4.2802175534,7.2367662973,43.97,-29.38,52.8823722993,135.61,48.8747173043,-35.9102175534,60.6488393649,-5.8352826957,-4.2802175534,7.2367662973,54.71,-31.63,63.1952608983,138.1,37.6847173043,-10.0802175534,39.0095975913,-5.8352826957,-4.2802175534,7.2367662973,43.52,-5.8,43.9047878938,136.57,-5.8352826957,-4.2802175534,7.2367662973,-5.8352826957,-4.2802175534,7.2367662973,0.0,0.0,0.0,138.1,36.2047173043,-15.2002175534,39.2661198587,-5.8352826957,-4.2802175534,7.2367662973,42.04,-10.92,43.4351010129,135.61
2021-02-07 04:30:00,50.0517671792,-3.8341566705,50.1984078944,-5.6582328208,-4.1741566705,7.0313002044,55.71,0.34,55.711037506,134.82,38.1017671792,-16.4541566705,41.5028183852,-5.6582328208,-4.1741566705,7.0313002044,43.76,-12.28,45.4503685354,133.33,45.8317671792,-71.3841566705,84.8307061525,-5.6582328208,-4.1741566705,7.0313002044,51.49,-67.21,84.6664290023,135.03,37.4717671792,5.9058433295,37.9343158758,-5.6582328208,-4.1741566705,7.0313002044,43.13,10.08,44.2922487575,134.25,-5.6582328208,-4.1741566705,7.0313002044,-5.6582328208,-4.1741566705,7.0313002044,0.0,0.0,0.0,135.03,35.3017671792,-31.5341566705,47.3351645491,-5.6582328208,-4.1741566705,7.0313002044,40.96,-27.36,49.257397414,133.33
2021-02-07 05:00:00,49.2972006049,-4.2604736971,49.480962234,-5.4327993951,-4.0904736971,6.8005355917,54.73,-0.17,54.7302640228,134.82,37.5172006049,-16.3704736971,40.9332719227,-5.4327993951,-4.0904736971,6.8005355917,42.95,-12.28,44.671029762,133.24,45.1572006049,-71.7204736971,84.7525758536,-5.4327993951,-4.0904736971,6.8005355917,50.59,-67.63,84.4580665182,135.03,36.9172006049,5.9495263029,37.3935363898,-5.4327993951,-4.0904736971,6.8005355917,42.35,10.04,43.5238337006,134.17,-5.4327993951,-4.0904736971,6.8005355917,-5.4327993951,-4.0904736971,6.8005355917,0.0,0.0,0.0,135.03,34.7672006049,-32.9704736971,47.9146154499,-5.4327993951,-4.0904736971,6.8005355917,40.2,-28.88,49.4984282579,133.24
2021-02-07 05:30:00,49.4658673583,-4.3161422144,49.6538127149,-5.2141326417,-4.0361422144,6.5937563786,54.68,-0.28,54.6807168936,134.82,37.6658673583,-16.3461422144,41.059882235,-5.2141326417,-4.0361422144,6.5937563786,42.88,-12.31,44.6119995069,133.32,45.3158673583,-71.8361422144,84.9350290675,-5.2141326417,-4.0361422144,6.5937563786,50.53,-67.8,84.5583875201,135.03,37.0658673583,5.9738577856,37.5441806392,-5.2141326417,-4.0361422144,6.5937563786,42.28,10.01,43.4488032056,134.17,-5.2141326417,-4.0361422144,6.5937563786,-5.2141326417,-4.0361422144,6.5937563786,0.0,0.0,0.0,135.03,34.8658673583,-33.6761422144,48.4738203683,-5.2141326417,-4.0361422144,6.5937563786,40.08,-29.64,49.8491323896,133.32
2021-02-07 06:00:00,49.6268172814,-3.7272871307,49.7665918347,-5.3031827186000005,-4.0372871307,6.6650907213,54.93,0.31,54.9308747427,134.23,37.6768172814,-16.4472871307,41.1102884254,-5.3031827186000005,-4.0372871307,6.6650907213,42.98,-12.41,44.7357630984,132.79,45.4768172814,-70.7272871307,84.0862060919,-5.3031827186000005,-4.0372871307,6.6650907213,50.78,-66.69,83.8222196079,134.44,37.0668172814,5.7327128693,37.5075051185,-5.3031827186000005,-4.0372871307,6.6650907213,42.37,9.77,43.481832988,133.73,-5.3031827186000005,-4.0372871307,6.6650907213,-5.3031827186000005,-4.0372871307,6.6650907213,0.0,0.0,0.0,134.44,34.8968172814,-33.0772871307,48.0821669676,-5.3031827186000005,-4.0372871307,6.6650907213,40.2,-29.04,49.5919509598,132.79
2021-02-07 06:30:00,51.3000504859,-1.9283360508,51.3362801514,-5.9999495141,-4.2883360508,7.3749047625,57.3,2.36,57.3485797557,134.23,39.0200504859,-16.5483360508,42.3840980318,-5.9999495141,-4.2883360508,7.3749047625,45.02,-12.26,46.6594899243,132.96,46.9800504859,-68.9983360508,83.4739212056,-5.9999495141,-4.2883360508,7.3749047625,52.98,-64.71,83.631719461,134.44,38.3700504859,5.7016639492,38.7913617456,-5.9999495141,-4.2883360508,7.3749047625,44.37,9.99,45.4807321841,133.89,-5.9999495141,-4.2883360508,7.3749047625,-5.9999495141,-4.2883360508,7.3749047625,0.0,0.0,0.0,134.44,36.1600504859,-33.2083360508,49.0952424824,-5.9999495141,-4.2883360508,7.3749047625,42.16,-28.92,51.1256491401,132.96
