Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-07 07:00:00,52.3468004869,-1.3739405845000001,52.3648282146,-6.5131995131,-4.4439405845,7.8848193268,58.86,3.07,58.9400076349,133.91,39.8568004869,-16.2439405845,43.0398669929,-6.5131995131,-4.4439405845,7.8848193268,46.37,-11.8,47.8478515714,132.68,47.9268004869,-68.2639405845,83.4082956848,-6.5131995131,-4.4439405845,7.8848193268,54.44,-63.82,83.8850761459,134.13,39.1668004869,5.9460594155,39.6155762668,-6.5131995131,-4.4439405845,7.8848193268,45.68,10.39,46.8467127982,133.64,-6.5131995131,-4.4439405845,7.8848193268,-6.5131995131,-4.4439405845,7.8848193268,0.0,0.0,0.0,134.13,36.8868004869,-31.8039405845,48.7044832317,-6.5131995131,-4.4439405845,7.8848193268,43.4,-27.36,51.3042844215,132.68
2021-02-07 07:30:00,53.6727003873,-0.3925235181,53.6741356855,-7.3272996127,-4.6525235181,8.6795906989,61.0,4.26,61.1485698933,134.08,40.8827003873,-15.9825235181,43.8957429481,-7.3272996127,-4.6525235181,8.6795906989,48.21,-11.33,49.5234590876,132.93,49.0827003873,-67.5925235181,83.5335903266,-7.3272996127,-4.6525235181,8.6795906989,56.41,-62.94,84.5194161125,134.3,40.1427003873,6.3074764819,40.6352144569,-7.3272996127,-4.6525235181,8.6795906989,47.47,10.96,48.7188105356,133.89,-7.3272996127,-4.6525235181,8.6795906989,-7.3272996127,-4.6525235181,8.6795906989,0.0,0.0,0.0,134.3,37.8327003873,-31.8125235181,49.4302525908,-7.3272996127,-4.6525235181,8.6795906989,45.16,-27.16,52.6981138182,132.93
2021-02-07 08:00:00,54.9039171671,-0.0084162503,54.9039178121,-7.3360828329,-4.7084162503,8.7170691702,62.24,4.7,62.4172059612,133.33,41.7239171671,-15.5684162503,44.533816907,-7.3360828329,-4.7084162503,8.7170691702,49.06,-10.86,50.2476188491,132.19,50.2539171671,-66.4684162503,83.3277057734,-7.3360828329,-4.7084162503,8.7170691702,57.59,-61.76,84.4446901824,133.56,40.9639171671,6.5115837497,41.4782260059,-7.3360828329,-4.7084162503,8.7170691702,48.3,11.22,49.5860706247,133.15,-7.3360828329,-4.7084162503,8.7170691702,-7.3360828329,-4.7084162503,8.7170691702,0.0,0.0,0.0,133.56,38.5839171671,-30.3884162503,49.1138932091,-7.3360828329,-4.7084162503,8.7170691702,45.92,-25.68,52.6128197306,132.19
2021-02-07 08:30:00,58.5046838715,0.8297661887000001,58.5105678218,-8.2553161285,-5.0402338113,9.672342077,66.76,5.87,67.0175685921,132.68,44.4446838715,-15.1202338113,46.9462607131,-8.2553161285,-5.0402338113,9.672342077,52.7,-10.08,53.6553482889,131.6,53.5846838715,-64.9002338113,84.1626918199,-8.2553161285,-5.0402338113,9.672342077,61.84,-59.86,86.0662837585,132.89,43.5746838715,6.7297661887,44.0913010406,-8.2553161285,-5.0402338113,9.672342077,51.83,11.77,53.14961712,132.53,-8.2553161285,-5.0402338113,9.672342077,-8.2553161285,-5.0402338113,9.672342077,0.0,0.0,0.0,132.89,41.0246838715,-30.2402338113,50.9656396773,-8.2553161285,-5.0402338113,9.672342077,49.28,-25.2,55.3494209545,131.6
2021-02-07 09:00:00,62.2078342669,2.5713673703,62.2609554563,-8.9221657331,-5.3486326297,10.4025435532,71.13,7.92,71.5695696508,132.68,47.2078342669,-14.5286326297,49.3929223904,-8.9221657331,-5.3486326297,10.4025435532,56.13,-9.18,56.8757355996,131.67,56.9778342669,-63.2186326297,85.1062225065,-8.9221657331,-5.3486326297,10.4025435532,65.9,-57.87,87.7026048644,132.89,46.2478342669,7.3713673703,46.8316050471,-8.9221657331,-5.3486326297,10.4025435532,55.17,12.72,56.617376308,132.53,-8.9221657331,-5.3486326297,10.4025435532,-8.9221657331,-5.3486326297,10.4025435532,0.0,0.0,0.0,132.89,43.5978342669,-27.2286326297,51.40203875,-8.9221657331,-5.3486326297,10.4025435532,52.52,-21.88,56.8953846986,131.67
2021-02-07 09:30:00,66.5258175224,4.0985650405,66.6519514524,-9.7141824776,-5.6214349595,11.2234518849,76.24,9.72,76.8571141795,132.41,50.4658175224,-13.4514349595,52.2277688655,-9.7141824776,-5.6214349595,11.2234518849,60.18,-7.83,60.6872416575,131.52,60.9558175224,-61.4814349595,86.5770092721,-9.7141824776,-5.6214349595,11.2234518849,70.67,-55.86,90.0810107625,132.63,49.3758175224,8.3885650405,50.0833243649,-9.7141824776,-5.6214349595,11.2234518849,59.09,14.01,60.7281499801,132.44,-9.7141824776,-5.6214349595,11.2234518849,-9.7141824776,-5.6214349595,11.2234518849,0.0,0.0,0.0,132.63,46.6058175224,-29.6614349595,55.2440309064,-9.7141824776,-5.6214349595,11.2234518849,56.32,-24.04,61.2361331242,131.52
2021-02-07 10:00:00,69.8906342686,5.8994696936,70.1391795015,-10.2693657314,-5.8405303064,11.8140453184,80.16,11.74,81.0151417946,130.93,53.0606342686,-12.3405303064,54.4767803494,-10.2693657314,-5.8405303064,11.8140453184,63.33,-6.5,63.6626962985,130.17,64.0706342686,-58.4105303064,86.6996898856,-10.2693657314,-5.8405303064,11.8140453184,74.34,-52.57,91.0496595271,131.15,51.8906342686,9.1094696936,52.6841566593,-10.2693657314,-5.8405303064,11.8140453184,62.16,14.95,63.9325277148,131.07,-10.2693657314,-5.8405303064,11.8140453184,-10.2693657314,-5.8405303064,11.8140453184,0.0,0.0,0.0,131.15,48.8906342686,-27.7605303064,56.222247928,-10.2693657314,-5.8405303064,11.8140453184,59.16,-21.92,63.0903479147,130.17
2021-02-07 10:30:00,73.2346513561,6.8718315129,73.5563472964,-10.6653486439,-6.0581684871,12.2658496287,83.9,12.93,84.8904876886,130.57,55.4946513561,-11.3581684871,56.6450732237,-10.6653486439,-6.0581684871,12.2658496287,66.16,-5.3,66.3719488941,129.82,67.1746513561,-57.1381684871,88.1884577644,-10.6653486439,-6.0581684871,12.2658496287,77.84,-51.08,93.1033404342,130.78,54.2346513561,9.9618315129,55.1419576621,-10.6653486439,-6.0581684871,12.2658496287,64.9,16.02,66.8479648157,130.73,-10.6653486439,-6.0581684871,12.2658496287,-10.6653486439,-6.0581684871,12.2658496287,0.0,0.0,0.0,130.78,51.1746513561,-27.4581684871,58.0757777226,-10.6653486439,-6.0581684871,12.2658496287,61.84,-21.4,65.438105107,129.82
2021-02-07 11:00:00,75.4490675476,7.7206144841,75.8430595494,-11.4809324524,-6.2293855159,13.062046313,86.93,13.95,88.0421910223,130.95,57.3690675476,-11.0193855159,58.4177778457,-11.4809324524,-6.2293855159,13.062046313,68.85,-4.79,69.0164226833,130.26,69.1890675476,-56.4893855159,89.3206456765,-11.4809324524,-6.2293855159,13.062046313,80.67,-50.26,95.0458652441,131.17,56.0190675476,10.4106144841,56.9782135806,-11.4809324524,-6.2293855159,13.062046313,67.5,16.64,69.5207853811,131.16,-11.4809324524,-6.2293855159,13.062046313,-11.4809324524,-6.2293855159,13.062046313,0.0,0.0,0.0,131.17,52.8390675476,-28.1493855159,59.8694827456,-11.4809324524,-6.2293855159,13.062046313,64.32,-21.92,67.9525481494,130.26
2021-02-07 11:30:00,77.2964177192,9.8626161602,77.923086372,-10.6035822808,-5.9973838398,12.1821414418,87.9,15.86,89.3193685602,130.09,58.7364177192,-10.2373838398,59.6218986142,-10.6035822808,-5.9973838398,12.1821414418,69.34,-4.24,69.4695127376,129.57,70.9564177192,-53.6473838398,88.954229851,-10.6035822808,-5.9973838398,12.1821414418,81.56,-47.65,94.4592827625,130.29,57.3764177192,10.9726161602,58.4161930948,-10.6035822808,-5.9973838398,12.1821414418,67.98,16.97,70.0661209145,130.44,-10.6035822808,-5.9973838398,12.1821414418,-10.6035822808,-5.9973838398,12.1821414418,0.0,0.0,0.0,130.29,54.1164177192,-29.0373838398,61.4146263281,-10.6035822808,-5.9973838398,12.1821414418,64.72,-23.04,68.6987627254,129.57
2021-02-07 12:00:00,78.724384615,11.2105104008,79.5185781843,-10.725615385,-6.2294895992,12.4034417019,89.45,17.44,91.134275111,129.77,59.874384615,-9.8394895992,60.6774874941,-10.725615385,-6.2294895992,12.4034417019,70.6,-3.61,70.6922350757,129.36,72.284384615,-52.0694895992,89.085711572,-10.725615385,-6.2294895992,12.4034417019,83.01,-45.84,94.8259758716,129.98,58.474384615,11.2905104008,59.5544228518,-10.725615385,-6.2294895992,12.4034417019,69.2,17.52,71.3834042338,130.22,-10.725615385,-6.2294895992,12.4034417019,-10.725615385,-6.2294895992,12.4034417019,0.0,0.0,0.0,129.98,55.194384615,-25.7494895992,60.905306071300004,-10.725615385,-6.2294895992,12.4034417019,65.92,-19.52,68.7493767244,129.36
2021-02-07 12:30:00,81.1113842428,7.757932286,81.4815449481,-11.7986157572,-6.392067714,13.4188622262,92.91,14.15,93.9813311249,129.66,61.6613842428,-11.062067714,62.645795141,-11.7986157572,-6.392067714,13.4188622262,73.46,-4.67,73.6082909732,129.03,75.4213842428,-40.372067714,85.5469990859,-11.7986157572,-6.392067714,13.4188622262,87.22,-33.98,93.6053887338,129.87,60.1913842428,10.067932286,61.0275839074,-11.7986157572,-6.392067714,13.4188622262,71.99,16.46,73.847760291,129.9,-11.7986157572,-6.392067714,13.4188622262,-11.7986157572,-6.392067714,13.4188622262,0.0,0.0,0.0,129.87,56.8413842428,-25.632067714,62.3533949191,-11.7986157572,-6.392067714,13.4188622262,68.64,-19.24,71.2855328941,129.03
2021-02-07 13:00:00,81.9168017306,4.4598137466,82.0381151931,-11.6031982694,-6.5301862534,13.3145612989,93.52,10.99,94.1635306262,131.26,61.7868017306,-11.8101862534,62.9054001453,-11.6031982694,-6.5301862534,13.3145612989,73.39,-5.28,73.5796880939,130.33,76.6668017306,-37.2601862534,85.2415389774,-11.6031982694,-6.5301862534,13.3145612989,88.27,-30.73,93.4661746302,131.46,60.3268017306,9.6898137466,61.1000449876,-11.6031982694,-6.5301862534,13.3145612989,71.93,16.22,73.7361058098,131.19,-11.6031982694,-6.5301862534,13.3145612989,-11.6031982694,-6.5301862534,13.3145612989,0.0,0.0,0.0,131.46,57.0368017306,-27.9701862534,63.5258063366,-11.6031982694,-6.5301862534,13.3145612989,68.64,-21.44,71.9105221786,130.33
2021-02-07 13:30:00,81.115301453,3.9473398407999998,81.2112899887,-11.154698547,-6.3026601592,12.812135839,92.27,10.25,92.8375753669,131.26,61.005301453,-11.9826601592,62.1709815739,-11.154698547,-6.3026601592,12.812135839,72.16,-5.68,72.3832024713,130.33,75.935301453,-37.7726601592,84.81122486,-11.154698547,-6.3026601592,12.812135839,87.09,-31.47,92.6014524724,131.46,59.605301453,9.5073398408,60.358772951,-11.154698547,-6.3026601592,12.812135839,70.76,15.81,72.5047150191,131.19,-11.154698547,-6.3026601592,12.812135839,-11.154698547,-6.3026601592,12.812135839,0.0,0.0,0.0,131.46,56.365301453,-28.7426601592,63.2707493311,-11.154698547,-6.3026601592,12.812135839,67.52,-22.44,71.1512754629,130.33
2021-02-07 14:00:00,81.5050348513,2.8629682584,81.5553020555,-13.0549651487,-6.5670317416,14.6136244967,94.56,9.43,95.0290402982,132.01,61.1850348513,-12.4370317416,62.4362734978,-13.0549651487,-6.5670317416,14.6136244967,74.24,-5.87,74.4717026796,130.98,76.2150348513,-39.3070317416,85.7541502303,-13.0549651487,-6.5670317416,14.6136244967,89.27,-32.74,95.0843862051,132.22,59.7150348513,9.3129682584,60.4368824897,-13.0549651487,-6.5670317416,14.6136244967,72.77,15.88,74.4825301665,131.86,-13.0549651487,-6.5670317416,14.6136244967,-13.0549651487,-6.5670317416,14.6136244967,0.0,0.0,0.0,132.22,56.4650348513,-28.6870317416,63.3343978491,-13.0549651487,-6.5670317416,14.6136244967,69.52,-22.12,72.9542651255,130.98
2021-02-07 14:30:00,81.811317885,2.502271688,81.8495760385,-12.598682115,-6.607728312,14.2263440307,94.41,9.11,94.8485118492,131.84,61.741317885,-11.957728312,62.8886126462,-12.598682115,-6.607728312,14.2263440307,74.34,-5.35,74.532262142,130.72,76.521317885,-39.617728312,86.1688835222,-12.598682115,-6.607728312,14.2263440307,89.12,-33.01,95.0370164725,132.06,60.261317885,9.742271688,61.0437408002,-12.598682115,-6.607728312,14.2263440307,72.86,16.35,74.6719632794,131.63,-12.598682115,-6.607728312,14.2263440307,-12.598682115,-6.607728312,14.2263440307,0.0,0.0,0.0,132.06,57.001317885,-26.687728312,62.9395351356,-12.598682115,-6.607728312,14.2263440307,69.6,-20.08,72.4387078847,130.72
2021-02-07 15:00:00,81.6273844488,3.3967312216,81.6980273626,-13.0826155512,-6.7132687784,14.704516563,94.71,10.11,95.2480771459,132.43,61.6873844488,-13.5332687784,63.1544358218,-13.0826155512,-6.7132687784,14.704516563,74.77,-6.82,75.0803922472,131.56,76.3173844488,-39.0632687784,85.7337864366,-13.0826155512,-6.7132687784,14.704516563,89.4,-32.35,95.0730377131,132.64,60.2373844488,8.4267312216,60.8239449914,-13.0826155512,-6.7132687784,14.704516563,73.32,15.14,74.8668284356,132.44,-13.0826155512,-6.7132687784,14.704516563,-13.0826155512,-6.7132687784,14.704516563,0.0,0.0,0.0,132.64,57.0373844488,-31.1932687784,65.0098703417,-13.0826155512,-6.7132687784,14.704516563,70.12,-24.48,74.2703494,131.56
2021-02-07 15:30:00,81.9501676981,3.3024718095,82.0166830944,-13.1298323019,-6.7275281905,14.7530380542,95.08,10.03,95.607569261,132.14,61.9301676981,-13.5275281905,63.3903753741,-13.1298323019,-6.7275281905,14.7530380542,75.06,-6.8,75.3673908265,131.26,76.6301676981,-38.9375281905,85.9553006105,-13.1298323019,-6.7275281905,14.7530380542,89.76,-32.21,95.3642579796,132.35,60.4501676981,8.3324718095,61.0217408895,-13.1298323019,-6.7275281905,14.7530380542,73.58,15.06,75.105392616,132.13,-13.1298323019,-6.7275281905,14.7530380542,-13.1298323019,-6.7275281905,14.7530380542,0.0,0.0,0.0,132.35,57.2301676981,-30.5675281905,64.8819379676,-13.1298323019,-6.7275281905,14.7530380542,70.36,-23.84,74.2891324488,131.26
2021-02-07 16:00:00,82.2146509078,3.2107824252,82.2773234109,-13.2553490922,-6.8292175748,14.911153283400001,95.47,10.04,95.9964712893,131.59,62.3346509078,-13.0992175748,63.6961396386,-13.2553490922,-6.8292175748,14.911153283400001,75.59,-6.27,75.8495945935,130.67,76.8746509078,-38.7192175748,86.0749078524,-13.2553490922,-6.8292175748,14.911153283400001,90.13,-31.89,95.6053816477,131.8,60.8546509078,8.5907824252,61.4580351116,-13.2553490922,-6.8292175748,14.911153283400001,74.11,15.42,75.697215933,131.54,-13.2553490922,-6.8292175748,14.911153283400001,-13.2553490922,-6.8292175748,14.911153283400001,0.0,0.0,0.0,131.8,57.5446509078,-29.3092175748,64.5787665022,-13.2553490922,-6.8292175748,14.911153283400001,70.8,-22.48,74.2831770995,130.67
2021-02-07 16:30:00,85.0420681469,3.6037606573,85.1183907601,-14.5079318531,-7.2962393427,16.2393101824,99.55,10.9,100.1449574367,131.1,64.3620681469,-12.4662393427,65.55824082070001,-14.5079318531,-7.2962393427,16.2393101824,78.87,-5.17,79.0392674561,130.19,79.4920681469,-37.8662393427,88.0502185133,-14.5079318531,-7.2962393427,16.2393101824,94.0,-30.57,98.8459655221,131.3,62.7820681469,9.0037606573,63.4244100231,-14.5079318531,-7.2962393427,16.2393101824,77.29,16.3,78.9900886188,131.01,-14.5079318531,-7.2962393427,16.2393101824,-14.5079318531,-7.2962393427,16.2393101824,0.0,0.0,0.0,131.3,59.3320681469,-28.6962393427,65.9072717005,-14.5079318531,-7.2962393427,16.2393101824,73.84,-21.4,76.8785119523,130.19
2021-02-07 17:00:00,87.9277349687,5.0824714741,88.0745030813,-16.0622650313,-7.7675285258999995,17.8418288675,103.99,12.85,104.7809266995,129.84,66.7777349687,-11.2575285259,67.7199958363,-16.0622650313,-7.7675285258999995,17.8418288675,82.84,-3.49,82.913483222,129.01,82.1377349687,-35.6875285259,89.5556095289,-16.0622650313,-7.7675285258999995,17.8418288675,98.2,-27.92,102.0919507111,130.03,65.0777349687,9.8624714741,65.8208168609,-16.0622650313,-7.7675285258999995,17.8418288675,81.14,17.63,83.0332252776,129.8,-16.0622650313,-7.7675285258999995,17.8418288675,-16.0622650313,-7.7675285258999995,17.8418288675,0.0,0.0,0.0,130.03,61.3777349687,-26.8875285259,67.0086974961,-16.0622650313,-7.7675285258999995,17.8418288675,77.44,-19.12,79.7654561825,129.01
2021-02-07 17:30:00,92.8728676931,7.6139844948,93.1844531745,-18.2571323069,-8.3560155052,20.0784928517,111.13,15.97,112.2716250884,128.55,70.7328676931,-9.7260155052,71.3984169971,-18.2571323069,-8.3560155052,20.0784928517,88.99,-1.37,89.0005449422,127.9,86.6928676931,-32.4960155052,92.5831752132,-18.2571323069,-8.3560155052,20.0784928517,104.95,-24.14,107.6904921523,128.75,68.8528676931,11.0939844948,69.7409053679,-18.2571323069,-8.3560155052,20.0784928517,87.11,19.45,89.2549976192,128.67,-18.2571323069,-8.3560155052,20.0784928517,-18.2571323069,-8.3560155052,20.0784928517,0.0,0.0,0.0,128.75,64.8628676931,-27.8760155052,70.5993190181,-18.2571323069,-8.3560155052,20.0784928517,83.12,-19.52,85.3812906906,127.9
2021-02-07 18:00:00,94.8810509115,3.841630511,94.9587907834,-19.7889490885,-8.668369489,21.6042388347,114.67,12.51,115.3503749452,128.06,72.4210509115,-13.318369489,73.6355048938,-19.7889490885,-8.668369489,21.6042388347,92.21,-4.65,92.3271715152,127.44,89.3010509115,-24.578369489,92.6216710097,-19.7889490885,-8.668369489,21.6042388347,109.09,-15.91,110.2440755778,128.27,70.4810509115,7.411630511,70.869674787,-19.7889490885,-8.668369489,21.6042388347,90.27,16.08,91.690999013,128.22,-19.7889490885,-8.668369489,21.6042388347,-19.7889490885,-8.668369489,21.6042388347,0.0,0.0,0.0,128.27,66.8110509115,-20.148369489,69.7830446238,-19.7889490885,-8.668369489,21.6042388347,86.6,-11.48,87.3576006997,127.44
2021-02-07 18:30:00,92.644800992,-10.6226928427,93.2518136772,-17.875199008,-8.3426928427,19.7262075281,110.52,-2.2800000000000002,110.5435154136,130.09,70.334800992,-25.7726928427,74.9080498141,-17.875199008,-8.3426928427,19.7262075281,88.21,-17.43,89.9155659494,129.19,89.324800992,-9.9526928427,89.8775620891,-17.875199008,-8.3426928427,19.7262075281,107.2,-1.6099999999999999,107.212089337,130.3,68.624800992,-4.1026928427,68.7473301282,-17.875199008,-8.3426928427,19.7262075281,86.5,4.24,86.6038544177,130.01,-17.875199008,-8.3426928427,19.7262075281,-17.875199008,-8.3426928427,19.7262075281,0.0,0.0,0.0,130.3,66.204800992,0.25730715730000003,66.2053010065,-17.875199008,-8.3426928427,19.7262075281,84.08,8.6,84.5186748595,129.19
2021-02-07 19:00:00,89.7595340828,-11.9951106424,90.5574769861,-16.8704659172,-7.9251106424,18.6392059637,106.63,-4.07,106.7076463989,130.8,68.1295340828,-27.3751106424,73.423634458,-16.8704659172,-7.9251106424,18.6392059637,85.0,-19.45,87.1969179501,129.88,86.5695340828,-11.3151106424,87.3058758628,-16.8704659172,-7.9251106424,18.6392059637,103.44,-3.39,103.4955346863,131.02,66.5195340828,-5.4651106424,66.7436577431,-16.8704659172,-7.9251106424,18.6392059637,83.39,2.46,83.4262770355,130.74,-16.8704659172,-7.9251106424,18.6392059637,-16.8704659172,-7.9251106424,18.6392059637,0.0,0.0,0.0,131.02,64.2095340828,0.4348893576,64.2110068126,-16.8704659172,-7.9251106424,18.6392059637,81.08,8.36,81.5098521652,129.88
2021-02-07 19:30:00,86.2021677662,-15.4529887928,87.5763015332,-15.0478322338,-7.4529887928,16.7923880637,101.25,-8.0,101.5655576463,132.43,65.1821677662,-28.6929887928,71.2179935169,-15.0478322338,-7.4529887928,16.7923880637,80.23,-21.24,82.9939184519,131.25,83.2421677662,-14.7229887928,84.5341640605,-15.0478322338,-7.4529887928,16.7923880637,98.29,-7.27,98.5584953213,132.66,63.7321677662,-6.4129887928,64.0540056003,-15.0478322338,-7.4529887928,16.7923880637,78.78,1.04,78.7868643874,132.11,-15.0478322338,-7.4529887928,16.7923880637,-15.0478322338,-7.4529887928,16.7923880637,0.0,0.0,0.0,132.66,61.5921677662,-0.9729887928000001,61.5998525756,-15.0478322338,-7.4529887928,16.7923880637,76.64,6.48,76.9134578601,131.25
2021-02-07 20:00:00,82.1809176668,-17.6230286829,84.0492377629,-14.0090823332,-7.0130286829,15.6664277717,96.19,-10.61,96.7733858042,131.91,62.0409176668,-29.2030286829,68.5703459901,-14.0090823332,-7.0130286829,15.6664277717,76.05,-22.19,79.2212004453,130.55,79.4009176668,-16.8630286829,81.1718390989,-14.0090823332,-7.0130286829,15.6664277717,93.41,-9.85,93.9279010731,132.13,60.7009176668,-7.1630286829,61.1220940864,-14.0090823332,-7.0130286829,15.6664277717,74.71,-0.15,74.7101505821,131.43,-14.0090823332,-7.0130286829,15.6664277717,-14.0090823332,-7.0130286829,15.6664277717,0.0,0.0,0.0,132.13,58.5909176668,-3.3730286829000002,58.6879285334,-14.0090823332,-7.0130286829,15.6664277717,72.6,3.64,72.6911934143,130.55
2021-02-07 20:30:00,79.0008344015,-18.4902983818,81.1358303734,-12.9791655985,-6.6502983818,14.5837309424,91.98,-11.84,92.738913084,132.99,59.5108344015,-31.5602983818,67.3616496614,-12.9791655985,-6.6502983818,14.5837309424,72.49,-24.91,76.6505590325,131.73,76.3708344015,-17.7502983818,78.4064885059,-12.9791655985,-6.6502983818,14.5837309424,89.35,-11.1,90.0368396824,133.21,58.2808344015,-9.0502983818,58.9793485835,-12.9791655985,-6.6502983818,14.5837309424,71.26,-2.4,71.3004039259,132.63,-12.9791655985,-6.6502983818,14.5837309424,-12.9791655985,-6.6502983818,14.5837309424,0.0,0.0,0.0,133.21,56.3408344015,-7.3702983818,56.8208669354,-12.9791655985,-6.6502983818,14.5837309424,69.32,-0.72,69.3237390798,131.73
2021-02-07 21:00:00,75.3799008941,-20.692876329,78.1685652265,-11.9100991059,-6.292876329,13.4703657413,87.29,-14.4,88.4697920196,133.38,56.7399008941,-32.452876329,65.3651706606,-11.9100991059,-6.292876329,13.4703657413,68.65,-26.16,73.4654211177,131.97,72.9099008941,-19.922876329,75.5828991876,-11.9100991059,-6.292876329,13.4703657413,84.82,-13.63,85.9081445499,133.6,55.6199008941,-9.882876329,56.4911021312,-11.9100991059,-6.292876329,13.4703657413,67.53,-3.59,67.62535767,132.89,-11.9100991059,-6.292876329,13.4703657413,-11.9100991059,-6.292876329,13.4703657413,0.0,0.0,0.0,133.6,53.7299008941,-10.212876329,54.6919106724,-11.9100991059,-6.292876329,13.4703657413,65.64,-3.92,65.7569464011,131.97
2021-02-07 21:30:00,72.0689675116,-23.7835647704,75.8919892438,-10.8810324884,-5.9535647704,12.4032980085,82.95,-17.83,84.8446309439,135.19,54.1789675116,-33.4335647704,63.6644624094,-10.8810324884,-5.9535647704,12.4032980085,65.06,-27.48,70.6254486711,133.51,69.7689675116,-22.9835647704,73.4571513006,-10.8810324884,-5.9535647704,12.4032980085,80.65,-17.03,82.4284137904,135.4,53.1689675116,-10.3935647704,54.1753199796,-10.8810324884,-5.9535647704,12.4032980085,64.05,-4.44,64.2037078369,134.44,-10.8810324884,-5.9535647704,12.4032980085,-10.8810324884,-5.9535647704,12.4032980085,0.0,0.0,0.0,135.4,51.4389675116,-12.0335647704,52.82777735,-10.8810324884,-5.9535647704,12.4032980085,62.32,-6.08,62.6158829691,133.51
2021-02-07 22:00:00,68.4061342242,-24.5775838774,72.6873911263,-9.7138657758,-5.6175838773999995,11.221249348,78.12,-18.96,80.3879095387,134.62,51.4461342242,-33.7475838774,61.5272634218,-9.7138657758,-5.6175838773999995,11.221249348,61.16,-28.13,67.3189609248,132.89,66.2661342242,-23.7875838774,70.4063185499,-9.7138657758,-5.6175838773999995,11.221249348,75.98,-18.17,78.1223994767,134.83,50.5461342242,-10.8775838774,51.7033220985,-9.7138657758,-5.6175838773999995,11.221249348,60.26,-5.26,60.4891329083,133.84,-9.7138657758,-5.6175838773999995,11.221249348,-9.7138657758,-5.6175838773999995,11.221249348,0.0,0.0,0.0,134.83,48.8461342242,-12.6175838774,50.4494623515,-9.7138657758,-5.6175838773999995,11.221249348,58.56,-7.0,58.9768903894,132.89
2021-02-07 22:30:00,64.8576674552,-26.6243171534,70.1097089683,-8.9123325448,-5.2743171534,10.3560655088,73.77,-21.35,76.7973658402,135.92,48.6876674552,-34.9643171534,59.9415751898,-8.9123325448,-5.2743171534,10.3560655088,57.6,-29.69,64.8016674168,134.09,62.8776674552,-25.8243171534,67.9742335084,-8.9123325448,-5.2743171534,10.3560655088,71.79,-20.55,74.6733325894,136.13,47.8876674552,-11.7443171534,49.3067711344,-8.9123325448,-5.2743171534,10.3560655088,56.8,-6.47,57.1673062161,135.04,-8.9123325448,-5.2743171534,10.3560655088,-8.9123325448,-5.2743171534,10.3560655088,0.0,0.0,0.0,136.13,46.3276674552,-12.9543171534,48.104751374,-8.9123325448,-5.2743171534,10.3560655088,55.24,-7.68,55.7713187938,134.09
2021-02-07 23:00:00,61.211184182,-28.4089287056,67.4824147401,-7.648815818,-4.8489287056,9.0562957665,68.86,-23.56,72.7789337652,135.53,45.761184182,-34.6489287056,57.3989045033,-7.648815818,-4.8489287056,9.0562957665,53.41,-29.8,61.1610014634,133.51,59.411184182,-27.5789287056,65.5002756822,-7.648815818,-4.8489287056,9.0562957665,67.06,-22.73,70.8074607651,135.75,45.071184182,-11.6389287056,46.5497186348,-7.648815818,-4.8489287056,9.0562957665,52.72,-6.79,53.1554559758,134.47,-7.648815818,-4.8489287056,9.0562957665,-7.648815818,-4.8489287056,9.0562957665,0.0,0.0,0.0,135.75,43.511184182,-13.7689287056,45.6377754346,-7.648815818,-4.8489287056,9.0562957665,51.16,-8.92,51.9318014323,133.51
2021-02-07 23:30:00,60.7013343639,-27.6003697396,66.6815746913,-6.6186656361,-4.4803697396,7.9925244952,67.32,-23.12,71.17946895,136.55,44.6213343639,-34.6803697396,56.5136401737,-6.6186656361,-4.4803697396,7.9925244952,51.24,-30.2,59.4775386175,134.58,58.8313343639,-29.5003697396,65.813355163,-6.6186656361,-4.4803697396,7.9925244952,65.45,-25.02,70.0692721526,136.78,43.9913343639,-11.3103697396,45.4220426969,-6.6186656361,-4.4803697396,7.9925244952,50.61,-6.83,51.0687869447,135.54,-6.6186656361,-4.4803697396,7.9925244952,-6.6186656361,-4.4803697396,7.9925244952,0.0,0.0,0.0,136.78,42.5013343639,-14.0003697396,44.7478912973,-6.6186656361,-4.4803697396,7.9925244952,49.12,-9.52,50.0340364152,134.58
2021-02-08 00:00:00,58.2868841799,-12.3979357239,59.5908522982,-6.0631158201,-4.2679357239,7.4146239818,64.35,-8.13,64.8615402222,134.89,43.5068841799,-23.8279357239,49.6046317587,-6.0631158201,-4.2679357239,7.4146239818,49.57,-19.56,53.2895721507,133.34,54.6868841799,-55.9079357239,78.207113348,-6.0631158201,-4.2679357239,7.4146239818,60.75,-51.64,79.7323779904,135.1,42.8268841799,-1.1879357239,42.8433565427,-6.0631158201,-4.2679357239,7.4146239818,48.89,3.08,48.9869217241,134.27,-6.0631158201,-4.2679357239,7.4146239818,-6.0631158201,-4.2679357239,7.4146239818,0.0,0.0,0.0,135.1,41.1768841799,-22.2679357239,46.8123568321,-6.0631158201,-4.2679357239,7.4146239818,47.24,-18.0,50.55311662,133.34
2021-02-08 00:30:00,64.8992176808,-9.8771351541,65.6465250751,-6.6207823192,-4.4871351541,7.998071043,71.52,-5.39,71.7228171505,133.37,47.6392176808,-23.1771351541,52.9780582429,-6.6207823192,-4.4871351541,7.998071043,54.26,-18.69,57.3887070773,132.07,60.9092176808,-52.4871351541,80.4041799608,-6.6207823192,-4.4871351541,7.998071043,67.53,-48.0,82.8510766375,133.59,46.8192176808,-0.9271351541,46.8283965542,-6.6207823192,-4.4871351541,7.998071043,53.44,3.56,53.5584465794,132.98,-6.6207823192,-4.4871351541,7.998071043,-6.6207823192,-4.4871351541,7.998071043,0.0,0.0,0.0,133.59,45.0192176808,-21.4471351541,49.8669185624,-6.6207823192,-4.4871351541,7.998071043,51.64,-16.96,54.3537597596,132.07
2021-02-08 01:00:00,61.8137175229,-10.5960464697,62.7153240826,-8.4462824771,-5.0660464697,9.849086989,70.26,-5.53,70.4772906687,132.9,46.9837175229,-23.2960464697,52.4421156456,-8.4462824771,-5.0660464697,9.849086989,55.43,-18.23,58.3508166181,131.53,57.8937175229,-52.9360464697,78.4468453443,-8.4462824771,-5.0660464697,9.849086989,66.34,-47.87,81.8078999853,133.11,46.1137175229,-1.1960464697,46.1292257787,-8.4462824771,-5.0660464697,9.849086989,54.56,3.87,54.6970794467,132.42,-8.4462824771,-5.0660464697,9.849086989,-8.4462824771,-5.0660464697,9.849086989,0.0,0.0,0.0,133.11,44.2737175229,-21.4260464697,49.1857451974,-8.4462824771,-5.0660464697,9.849086989,52.72,-16.36,55.2000724637,131.53
2021-02-08 01:30:00,60.2103174483,-11.4601217667,61.2912450366,-8.7596825517,-5.1801217667,10.1767234375,68.97,-6.28,69.2553196513,132.9,46.0903174483,-23.1701217667,51.5865477152,-8.7596825517,-5.1801217667,10.1767234375,54.85,-17.99,57.7248871805,131.53,56.3603174483,-53.8001217667,77.9162273534,-8.7596825517,-5.1801217667,10.1767234375,65.12,-48.62,81.2681905791,133.11,45.2403174483,-1.1101217667,45.2539356649,-8.7596825517,-5.1801217667,10.1767234375,54.0,4.07,54.1531614959,132.33,-8.7596825517,-5.1801217667,10.1767234375,-8.7596825517,-5.1801217667,10.1767234375,0.0,0.0,0.0,133.11,43.4403174483,-22.2201217667,48.7933908572,-8.7596825517,-5.1801217667,10.1767234375,52.2,-17.04,54.9108513866,131.53
2021-02-08 02:00:00,58.6362677287,-11.6892330361,59.7900498589,-8.6337322713,-5.1192330361,10.0373243352,67.27,-6.57,67.5900717561,133.54,44.6962677287,-23.5792330361,50.5345087979,-8.6337322713,-5.1192330361,10.0373243352,53.33,-18.46,56.434568307,132.06,54.8662677287,-54.4192330361,77.277165183,-8.6337322713,-5.1192330361,10.0373243352,63.5,-49.3,80.3911686692,133.75,43.8762677287,-1.3392330361,43.8967016406,-8.6337322713,-5.1192330361,10.0373243352,52.51,3.7800000000000002,52.6458782812,132.96,-8.6337322713,-5.1192330361,10.0373243352,-8.6337322713,-5.1192330361,10.0373243352,0.0,0.0,0.0,133.75,42.0862677287,-21.2792330361,47.1599373403,-8.6337322713,-5.1192330361,10.0373243352,50.72,-16.16,53.2321707241,132.06
2021-02-08 02:30:00,58.3219680575,-11.174068887,59.3827565341,-8.2980319425,-5.064068887,9.7212204898,66.62,-6.11,66.8996001483,134.34,44.1419680575,-24.544068887,50.5066793753,-8.2980319425,-5.064068887,9.7212204898,52.44,-19.48,55.9412549019,132.99,54.5819680575,-54.394068887,77.0578092546,-8.2980319425,-5.064068887,9.7212204898,62.88,-49.33,79.9208564769,134.55,43.3719680575,-2.004068887,43.4182439221,-8.2980319425,-5.064068887,9.7212204898,51.67,3.06,51.7605303296,133.88,-8.2980319425,-5.064068887,9.7212204898,-8.2980319425,-5.064068887,9.7212204898,0.0,0.0,0.0,134.55,41.6619680575,-21.704068887,46.9764429121,-8.2980319425,-5.064068887,9.7212204898,49.96,-16.64,52.6582491164,132.99
2021-02-08 03:00:00,57.3180343605,-11.5945412425,58.4789744231,-8.5019656395,-4.9945412425,9.8604696622,65.82,-6.6,66.1500748299,134.94,43.4080343605,-24.9145412425,50.0498932303,-8.5019656395,-4.9945412425,9.8604696622,51.91,-19.92,55.6008498136,133.55,53.6080343605,-55.2145412425,76.957565662,-8.5019656395,-4.9945412425,9.8604696622,62.11,-50.22,79.8730273622,135.15,42.6480343605,-2.1845412425,42.7039466004,-8.5019656395,-4.9945412425,9.8604696622,51.15,2.81,51.227127579,134.47,-8.5019656395,-4.9945412425,9.8604696622,-8.5019656395,-4.9945412425,9.8604696622,0.0,0.0,0.0,135.15,40.9780343605,-23.2345412425,47.1067214609,-8.5019656395,-4.9945412425,9.8604696622,49.48,-18.24,52.7348840901,133.55
2021-02-08 03:30:00,55.133100996,-12.4737565952,56.5265727692,-6.896899004,-4.9337565952,8.4799274768,62.03,-7.54,62.4865785589,135.72,42.963100996,-24.7137565952,49.5640778411,-6.896899004,-4.9337565952,8.4799274768,49.86,-19.78,53.6401715135,134.19,51.633100996,-56.5337565952,76.5639781701,-6.896899004,-4.9337565952,8.4799274768,58.53,-51.6,78.0276931608,135.93,42.253100996,-1.8237565951999999,42.2924417821,-6.896899004,-4.9337565952,8.4799274768,49.15,3.11,49.248295402,135.11,-6.896899004,-4.9337565952,8.4799274768,-6.896899004,-4.9337565952,8.4799274768,0.0,0.0,0.0,135.93,40.623100996,-22.2937565952,46.3384065075,-6.896899004,-4.9337565952,8.4799274768,47.52,-17.36,50.5916989238,134.19
2021-02-08 04:00:00,57.3836675507,-11.6522193133,58.5547565659,-7.5563324493,-4.7722193133,8.9371269018,64.94,-6.88,65.3034302315,135.18,42.7136675507,-24.7422193133,49.36228127,-7.5563324493,-4.7722193133,8.9371269018,50.27,-19.97,54.0913468126,133.76,53.7236675507,-55.3722193133,77.1512483812,-7.5563324493,-4.7722193133,8.9371269018,61.28,-50.6,79.4707392692,135.38,42.0136675507,-1.9722193133,42.0599323594,-7.5563324493,-4.7722193133,8.9371269018,49.57,2.8,49.6490171101,134.68,-7.5563324493,-4.7722193133,8.9371269018,-7.5563324493,-4.7722193133,8.9371269018,0.0,0.0,0.0,135.38,40.3636675507,-22.4122193133,46.1685307616,-7.5563324493,-4.7722193133,8.9371269018,47.92,-17.64,51.06364656,133.76
2021-02-08 04:30:00,52.9997338805,-12.0526596561,54.352906051,-5.9302661195,-4.7426596561,7.5934759407,58.93,-7.31,59.3816554165,136.22,41.6197338805,-25.3126596561,48.7127600034,-5.9302661195,-4.7426596561,7.5934759407,47.55,-20.57,51.808564929,134.76,49.6397338805,-56.4626596561,75.1806831252,-5.9302661195,-4.7426596561,7.5934759407,55.57,-51.72,75.9143155143,136.42,40.9797338805,-2.2426596561,41.0410539734,-5.9302661195,-4.7426596561,7.5934759407,46.91,2.5,46.9765696917,135.69,-5.9302661195,-4.7426596561,7.5934759407,-5.9302661195,-4.7426596561,7.5934759407,0.0,0.0,0.0,136.42,39.4297338805,-22.1026596561,45.2021180672,-5.9302661195,-4.7426596561,7.5934759407,45.36,-17.36,48.5685000798,134.76
2021-02-08 05:00:00,55.7297674606,-11.8099694966,56.9673797952,-7.4202325394,-4.7199694966,8.7942005315,63.15,-7.09,63.5467591621,136.03,41.6597674606,-25.1599694966,48.6678568456,-7.4202325394,-4.7199694966,8.7942005315,49.08,-20.44,53.1661546475,134.59,52.1697674606,-55.9999694966,76.5354899411,-7.4202325394,-4.7199694966,8.7942005315,59.59,-51.28,78.6168334392,136.22,40.9897674606,-2.1699694966,41.0471656036,-7.4202325394,-4.7199694966,8.7942005315,48.41,2.55,48.477114188,135.51,-7.4202325394,-4.7199694966,8.7942005315,-7.4202325394,-4.7199694966,8.7942005315,0.0,0.0,0.0,136.22,39.3797674606,-21.6399694966,44.9338888264,-7.4202325394,-4.7199694966,8.7942005315,46.8,-16.92,49.764710388,134.59
2021-02-08 05:30:00,56.0134341763,-11.2167269499,57.1254739297,-7.8865658237,-4.8667269499,9.2673055251,63.9,-6.35,64.2147374051,135.14,42.3534341763,-24.3767269499,48.8675577793,-7.8865658237,-4.8667269499,9.2673055251,50.24,-19.51,53.8952474714,133.7,52.4034341763,-54.9767269499,75.9510396215,-7.8865658237,-4.8667269499,9.2673055251,60.29,-50.11,78.3957664673,135.34,41.6534341763,-1.6067269499,41.6844113569,-7.8865658237,-4.8667269499,9.2673055251,49.54,3.26,49.6471469472,134.64,-7.8865658237,-4.8667269499,9.2673055251,-7.8865658237,-4.8667269499,9.2673055251,0.0,0.0,0.0,135.34,39.9934341763,-22.2267269499,45.7548048637,-7.8865658237,-4.8667269499,9.2673055251,47.88,-17.36,50.9299911643,133.7
2021-02-08 06:00:00,57.2647008005,-11.4944692139,58.4069240783,-8.525299199500001,-5.0844692139,9.9263565132,65.79,-6.41,66.1015294831,135.56,43.5247008005,-23.6044692139,49.5133370583,-8.525299199500001,-5.0844692139,9.9263565132,52.05,-18.52,55.2466551024,134.02,53.5747008005,-55.4144692139,77.0779603007,-8.525299199500001,-5.0844692139,9.9263565132,62.1,-50.33,79.9344662833,135.75,42.7647008005,-0.8044692139,42.7722667774,-8.525299199500001,-5.0844692139,9.9263565132,51.29,4.28,51.4682669224,134.93,-8.525299199500001,-5.0844692139,9.9263565132,-8.525299199500001,-5.0844692139,9.9263565132,0.0,0.0,0.0,135.75,41.0747008005,-22.4444692139,46.8068931264,-8.525299199500001,-5.0844692139,9.9263565132,49.6,-17.36,52.550257849,134.02
2021-02-08 06:30:00,61.9460672298,-8.671547046,62.550067733,-10.1539327702,-5.611547046,11.6013710807,72.1,-3.06,72.1649055982,133.7,47.5860672298,-21.581547046,52.2512867525,-10.1539327702,-5.611547046,11.6013710807,57.74,-15.97,59.9078333776,132.3,57.9060672298,-51.591547046,77.5551439211,-10.1539327702,-5.611547046,11.6013710807,68.06,-45.98,82.1360091555,133.9,46.6660672298,0.7184529540000001,46.6715974158,-10.1539327702,-5.611547046,11.6013710807,56.82,6.33,57.1715077639,133.19,-10.1539327702,-5.611547046,11.6013710807,-10.1539327702,-5.611547046,11.6013710807,0.0,0.0,0.0,133.9,44.7660672298,-20.211547046,49.1172821847,-10.1539327702,-5.611547046,11.6013710807,54.92,-14.6,56.8275144626,132.3
2021-02-08 07:00:00,66.7088837154,-6.8484167534000004,67.0594958122,-12.5611162846,-6.2684167534,14.038329349,79.27,-0.58,79.2721218336,133.04,51.3788837154,-19.6684167534,55.0148735291,-12.5611162846,-6.2684167534,14.038329349,63.94,-13.4,65.3290410155,131.67,62.2788837154,-49.3684167534,79.4726363573,-12.5611162846,-6.2684167534,14.038329349,74.84,-43.1,86.3633927078,133.24,50.2588837154,2.3915832465999998,50.3157536239,-12.5611162846,-6.2684167534,14.038329349,62.82,8.66,63.4140993786,132.52,-12.5611162846,-6.2684167534,14.038329349,-12.5611162846,-6.2684167534,14.038329349,0.0,0.0,0.0,133.24,48.1988837154,-18.8684167534,51.7605017575,-12.5611162846,-6.2684167534,14.038329349,60.76,-12.6,62.052700183,131.67
2021-02-08 07:30:00,72.0465336402,-3.0622359905,72.1115822794,-14.3934663598,-6.8322359905,15.9327123391,86.44,3.77,86.5221734586,131.18,55.6365336402,-18.3322359905,58.5789616834,-14.3934663598,-6.8322359905,15.9327123391,70.03,-11.5,70.9679568538,130.11,67.2265336402,-44.5922359905,80.6713972602,-14.3934663598,-6.8322359905,15.9327123391,81.62,-37.76,89.9313182379,131.38,54.3465336402,3.2877640095,54.4458915887,-14.3934663598,-6.8322359905,15.9327123391,68.74,10.12,69.4809470287,130.95,-14.3934663598,-6.8322359905,15.9327123391,-14.3934663598,-6.8322359905,15.9327123391,0.0,0.0,0.0,131.38,52.0865336402,-18.9122359905,55.4137136169,-14.3934663598,-6.8322359905,15.9327123391,66.48,-12.08,67.5686080958,130.11
2021-02-08 08:00:00,76.8603838039,-0.6795299505,76.8633876396,-15.4896161961,-7.2195299505,17.0894652523,92.35,6.54,92.5812837457,131.54,59.2203838039,-16.4595299505,61.4651932728,-15.4896161961,-7.2195299505,17.0894652523,74.71,-9.24,75.2792248897,130.51,71.7003838039,-42.4795299505,83.3393994605,-15.4896161961,-7.2195299505,17.0894652523,87.19,-35.26,94.0497937265,131.73,57.7803838039,5.2504700495,58.0184469653,-15.4896161961,-7.2195299505,17.0894652523,73.27,12.47,74.3235749947,131.32,-15.4896161961,-7.2195299505,17.0894652523,-15.4896161961,-7.2195299505,17.0894652523,0.0,0.0,0.0,131.73,55.4303838039,-16.6195299505,57.8682661259,-15.4896161961,-7.2195299505,17.0894652523,70.92,-9.4,71.5402432202,130.51
2021-02-08 08:30:00,81.6969002739,-1.0626605785,81.7038111832,-16.9130997261,-7.6026605785,18.5432842349,98.61,6.54,98.8266345678,130.91,63.5169002739,-25.3726605785,68.3971382825,-16.9130997261,-7.6026605785,18.5432842349,80.43,-17.77,82.3696412521,130.79,76.2369002739,-42.3526605785,87.2113113159,-16.9130997261,-7.6026605785,18.5432842349,93.15,-34.75,99.4207473317,131.11,62.0169002739,-3.3226605785,62.1058450784,-16.9130997261,-7.6026605785,18.5432842349,78.93,4.28,79.0459568859,131.59,-16.9130997261,-7.6026605785,18.5432842349,-16.9130997261,-7.6026605785,18.5432842349,0.0,0.0,0.0,131.11,58.8469002739,13.7973394215,60.4427352703,-16.9130997261,-7.6026605785,18.5432842349,75.76,21.4,78.7244409316,130.79
2021-02-08 09:00:00,85.1149514578,0.6638165538,85.1175399908,-15.1550485422,-7.7561834462,17.0245081564,100.27,8.42,100.6229064378,131.22,66.4949514578,-25.9761834462,71.3886592941,-15.1550485422,-7.7561834462,17.0245081564,81.65,-18.22,83.6581789187,131.32,79.5349514578,-40.8561834462,89.414966472,-15.1550485422,-7.7561834462,17.0245081564,94.69,-33.1,100.3085544707,131.4,64.9749514578,-3.7161834462,65.0811365631,-15.1550485422,-7.7561834462,17.0245081564,80.13,4.04,80.2317798631,132.11,-15.1550485422,-7.7561834462,17.0245081564,-15.1550485422,-7.7561834462,17.0245081564,0.0,0.0,0.0,131.4,61.6049514578,20.6438165538,64.9718185525,-15.1550485422,-7.7561834462,17.0245081564,76.76,28.4,81.8453272948,131.32
2021-02-08 09:30:00,88.7189010725,2.0844971178,88.7433858704,-16.0010989275,-7.6955028822,17.7554479385,104.72,9.78,105.1756949109,130.85,68.1289010725,-24.8255028822,72.5110526382,-16.0010989275,-7.6955028822,17.7554479385,84.13,-17.13,85.8562391443,131.02,82.9189010725,-39.2055028822,91.7203118797,-16.0010989275,-7.6955028822,17.7554479385,98.92,-31.51,103.8173708972,131.04,66.5289010725,-2.6655028822,66.5822767974,-16.0010989275,-7.6955028822,17.7554479385,82.53,5.03,82.683140966,131.83,-16.0010989275,-7.6955028822,17.7554479385,-16.0010989275,-7.6955028822,17.7554479385,0.0,0.0,0.0,131.04,63.1189010725,21.5844971178,66.7074672614,-16.0010989275,-7.6955028822,17.7554479385,79.12,29.28,84.3640492153,131.02
2021-02-08 10:00:00,88.9820343788,2.4919991186,89.0169225585,-15.9379656212,-7.6980008814000005,17.6996600451,104.92,10.19,105.4136732118,131.02,68.7020343788,-24.7880008814,73.037076307,-15.9379656212,-7.6980008814000005,17.6996600451,84.64,-17.09,86.3481192615,131.22,83.2620343788,-37.4280008814,91.2875764761,-15.9379656212,-7.6980008814000005,17.6996600451,99.2,-29.73,103.5592241184,131.21,67.0920343788,-2.5680008814,67.141162528,-15.9379656212,-7.6980008814000005,17.6996600451,83.03,5.13,83.1883273062,132.02,-15.9379656212,-7.6980008814000005,17.6996600451,-15.9379656212,-7.6980008814000005,17.6996600451,0.0,0.0,0.0,131.21,63.6620343788,22.8219991186,67.6291229058,-15.9379656212,-7.6980008814000005,17.6996600451,79.6,30.52,85.2503982395,131.22
2021-02-08 10:30:00,89.2695512682,-2.7199623739,89.3109790504,-15.2304487318,-7.4599623739,16.9592926501,104.5,4.74,104.6074452417,131.78,68.9295512682,-26.4699623739,73.8372666485,-15.2304487318,-7.4599623739,16.9592926501,84.16,-19.01,86.2802741071,131.61,84.7295512682,-24.4699623739,88.1922667624,-15.2304487318,-7.4599623739,16.9592926501,99.96,-17.01,101.3969511376,131.97,67.3395512682,-4.0499623739,67.4612285705,-15.2304487318,-7.4599623739,16.9592926501,82.57,3.41,82.6403835906,132.43,-15.2304487318,-7.4599623739,16.9592926501,-15.2304487318,-7.4599623739,16.9592926501,0.0,0.0,0.0,131.97,64.0095512682,22.3400376261,67.7960171005,-15.2304487318,-7.4599623739,16.9592926501,79.24,29.8,84.6582400006,131.61
2021-02-08 11:00:00,87.7404346364,-2.6404586132,87.7801565952,-12.3995653636,-6.9704586132,14.2245040154,100.14,4.33,100.2335697259,131.78,68.8904346364,-26.1104586132,73.6725731421,-12.3995653636,-6.9704586132,14.2245040154,81.29,-19.14,83.5128954114,131.61,83.3804346364,-24.3804586132,86.8717655072,-12.3995653636,-6.9704586132,14.2245040154,95.78,-17.41,97.3494555712,131.97,67.4004346364,-3.7804586132,67.506373451,-12.3995653636,-6.9704586132,14.2245040154,79.8,3.19,79.8637345733,132.43,-12.3995653636,-6.9704586132,14.2245040154,-12.3995653636,-6.9704586132,14.2245040154,0.0,0.0,0.0,131.97,64.0804346364,21.6295413868,67.6323825086,-12.3995653636,-6.9704586132,14.2245040154,76.48,28.6,81.6526202886,131.61
2021-02-08 11:30:00,87.230834615,-2.6661990751999998,87.2715711164,-10.939165385,-6.5661990752,12.7585386944,98.17,3.9,98.2474371167,131.47,68.190834615,-25.6261990752,72.8470452697,-10.939165385,-6.5661990752,12.7585386944,79.13,-19.06,81.3931231739,131.21,82.970834615,-24.3061990752,86.4577972781,-10.939165385,-6.5661990752,12.7585386944,93.91,-17.74,95.5708935817,131.67,66.730834615,-3.4161990751999998,66.8182213511,-10.939165385,-6.5661990752,12.7585386944,77.67,3.15,77.7338497696,132.04,-10.939165385,-6.5661990752,12.7585386944,-10.939165385,-6.5661990752,12.7585386944,0.0,0.0,0.0,131.67,63.460834615,21.1938009248,66.9063130628,-10.939165385,-6.5661990752,12.7585386944,74.4,27.76,79.4101857447,131.21
2021-02-08 12:00:00,89.0164679412,-2.0399059743,89.0398381687,-11.4835320588,-6.3599059743,13.1270679341,100.5,4.32,100.5928049117,131.61,67.6064679412,-25.4399059743,72.2345023065,-11.4835320588,-6.3599059743,13.1270679341,79.09,-19.08,81.3589239113,131.42,84.6564679412,-23.7499059743,87.9248292467,-11.4835320588,-6.3599059743,13.1270679341,96.14,-17.39,97.7001110542,131.81,66.1664679412,-3.1399059743,66.2409276002,-11.4835320588,-6.3599059743,13.1270679341,77.65,3.22,77.716735006,132.23,-11.4835320588,-6.3599059743,13.1270679341,-11.4835320588,-6.3599059743,13.1270679341,0.0,0.0,0.0,131.81,62.8764679412,23.4000940257,67.0896014385,-11.4835320588,-6.3599059743,13.1270679341,74.36,29.76,80.0941146402,131.42
2021-02-08 12:30:00,89.1464350644,-1.6599380709,89.1618880413,-10.4035649356,-6.5799380709,12.309742011400001,99.55,4.92,99.671504955,130.88,68.7664350644,-25.2299380709,73.2487021491,-10.4035649356,-6.5799380709,12.309742011400001,79.17,-18.65,81.3370235502,130.73,84.8264350644,-23.1399380709,87.9259962676,-10.4035649356,-6.5799380709,12.309742011400001,95.23,-16.56,96.6591252805,131.08,67.3164350644,-3.1699380709,67.3910300941,-10.4035649356,-6.5799380709,12.309742011400001,77.72,3.41,77.7947716752,131.54,-10.4035649356,-6.5799380709,12.309742011400001,-10.4035649356,-6.5799380709,12.309742011400001,0.0,0.0,0.0,131.08,63.9564350644,20.8600619291,67.2723403029,-10.4035649356,-6.5799380709,12.309742011400001,74.36,27.44,79.2613600691,130.73
2021-02-08 13:00:00,90.879051696,-1.5602424014,90.8924440948,-12.930948304,-6.8502424014,14.6333606871,103.81,5.29,103.9446977965,131.18,69.659051696,-25.4602424014,74.1660800254,-12.930948304,-6.8502424014,14.6333606871,82.59,-18.61,84.6607358815,131.07,86.369051696,-23.1102424014,89.407473931,-12.930948304,-6.8502424014,14.6333606871,99.3,-16.26,100.6224507752,131.38,68.109051696,-3.2802424014,68.1879968407,-12.930948304,-6.8502424014,14.6333606871,81.04,3.5700000000000003,81.1185952788,131.86,-12.930948304,-6.8502424014,14.6333606871,-12.930948304,-6.8502424014,14.6333606871,0.0,0.0,0.0,131.38,64.749051696,20.5497575986,67.9318204739,-12.930948304,-6.8502424014,14.6333606871,77.68,27.4,82.370761803,131.07
2021-02-08 13:30:00,91.1692345769,-1.6937011599,91.1849656301,-12.9607654231,-6.8237011599,14.6473321076,104.13,5.13,104.2562890189,131.26,70.1392345769,-25.7437011599,74.7144589517,-12.9607654231,-6.8237011599,14.6473321076,83.1,-18.92,85.2266179078,131.16,86.6492345769,-23.2937011599,89.725617114,-12.9607654231,-6.8237011599,14.6473321076,99.61,-16.47,100.9624336078,131.46,68.5992345769,-3.4737011599,68.6871282286,-12.9607654231,-6.8237011599,14.6473321076,81.56,3.35,81.6287700508,131.96,-12.9607654231,-6.8237011599,14.6473321076,-12.9607654231,-6.8237011599,14.6473321076,0.0,0.0,0.0,131.46,65.2392345769,21.7762988401,68.7776483995,-12.9607654231,-6.8237011599,14.6473321076,78.2,28.6,83.265839334,131.16
2021-02-08 14:00:00,92.9341178572,-2.2698260682,92.9618328793,-13.7258821428,-6.8498260682000005,15.3401420386,106.66,4.58,106.7582877345,131.84,70.6141178572,-25.9398260682,75.2278420347,-13.7258821428,-6.8498260682000005,15.3401420386,84.34,-19.09,86.4734855317,131.68,88.3141178572,-23.9998260682,91.5170752603,-13.7258821428,-6.8498260682000005,15.3401420386,102.04,-17.15,103.4711752132,132.03,69.0341178572,-3.4798260682,69.1217665991,-13.7258821428,-6.8498260682000005,15.3401420386,82.76,3.37,82.8285850416,132.48,-13.7258821428,-6.8498260682000005,15.3401420386,-13.7258821428,-6.8498260682000005,15.3401420386,0.0,0.0,0.0,132.03,65.7141178572,22.2701739318,69.3851996661,-13.7258821428,-6.8498260682000005,15.3401420386,79.44,29.12,84.6090302509,131.68
2021-02-08 14:30:00,90.0903843722,-3.971443382,90.1778782122,-14.0496156278,-6.911443382,15.6575780027,104.14,2.94,104.1814916384,131.97,68.4003843722,-27.171443382,73.5995918312,-14.0496156278,-6.911443382,15.6575780027,82.45,-20.26,84.9027096152,131.68,85.5903843722,-25.711443382,89.3688548531,-14.0496156278,-6.911443382,15.6575780027,99.64,-18.8,101.3980749324,132.17,66.8903843722,-4.691443382,67.0547027617,-14.0496156278,-6.911443382,15.6575780027,80.94,2.22,80.9704390503,132.58,-14.0496156278,-6.911443382,15.6575780027,-14.0496156278,-6.911443382,15.6575780027,0.0,0.0,0.0,132.17,63.5903843722,20.768556618,66.8959634701,-14.0496156278,-6.911443382,15.6575780027,77.64,27.68,82.4266461771,131.68
2021-02-08 15:00:00,90.125168031,-4.1696980592,90.2215733321,-14.544831969,-7.1396980592,16.2026980896,104.67,2.9699999999999998,104.7121282374,132.17,68.795168031,-27.4096980592,74.0544846185,-14.544831969,-7.1396980592,16.2026980896,83.34,-20.27,85.76962457650001,131.95,85.595168031,-25.9496980592,89.4422697589,-14.544831969,-7.1396980592,16.2026980896,100.14,-18.81,101.8912935437,132.35,67.255168031,-4.8596980592,67.4305145472,-14.544831969,-7.1396980592,16.2026980896,81.8,2.2800000000000002,81.831768892,132.76,-14.544831969,-7.1396980592,16.2026980896,-14.544831969,-7.1396980592,16.2026980896,0.0,0.0,0.0,132.35,63.975168031,21.0203019408,67.3399971657,-14.544831969,-7.1396980592,16.2026980896,78.52,28.16,83.4168807856,131.95
2021-02-08 15:30:00,89.329901481,-4.9509311363,89.466994013,-15.350098519,-7.4209311363,17.0498018602,104.68,2.47,104.7091366596,131.73,68.459901481,-27.7409311363,73.8668895453,-15.350098519,-7.4209311363,17.0498018602,83.81,-20.32,86.2381499106,131.48,84.809901481,-26.6009311363,88.8837945102,-15.350098519,-7.4209311363,17.0498018602,100.16,-19.18,101.9798901745,131.92,66.909901481,-5.3209311363000005,67.1211384316,-15.350098519,-7.4209311363,17.0498018602,82.26,2.1,82.2868008857,132.28,-15.350098519,-7.4209311363,17.0498018602,-15.350098519,-7.4209311363,17.0498018602,0.0,0.0,0.0,131.92,63.609901481,20.9390688637,66.9676352524,-15.350098519,-7.4209311363,17.0498018602,78.96,28.36,83.8985768652,131.48
