Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-08 16:00:00,90.5983844951,-4.6497622943,90.7176254237,-16.5216155049,-7.7097622943,18.2319558338,107.12,3.06,107.1636972113,131.81,69.5683844951,-27.5597622943,74.8284746536,-16.5216155049,-7.7097622943,18.2319558338,86.09,-19.85,88.3488007842,131.56,85.9683844951,-26.3097622943,89.9042086038,-16.5216155049,-7.7097622943,18.2319558338,102.49,-18.6,104.1641017818,131.99,67.9583844951,-5.0897622943,68.1487175477,-16.5216155049,-7.7097622943,18.2319558338,84.48,2.62,84.520617603,132.28,-16.5216155049,-7.7097622943,18.2319558338,-16.5216155049,-7.7097622943,18.2319558338,0.0,0.0,0.0,131.99,64.5983844951,21.4902377057,68.0792302837,-16.5216155049,-7.7097622943,18.2319558338,81.12,29.2,86.2153953769,131.56
2021-02-08 16:30:00,94.0048838232,-4.2824605408,94.1023785613,-17.8251161768,-7.9824605408,19.530858737,111.83,3.7,111.891192236,131.17,71.8548838232,-27.4224605408,76.9097891777,-17.8251161768,-7.9824605408,19.530858737,89.68,-19.44,91.7628247168,131.01,89.1648838232,-25.6624605408,92.7843649987,-17.8251161768,-7.9824605408,19.530858737,106.99,-17.68,108.4409632012,131.36,70.1548838232,-5.1424605408,70.3431064473,-17.8251161768,-7.9824605408,19.530858737,87.98,2.84,88.0258257559,131.76,-17.8251161768,-7.9824605408,19.530858737,-17.8251161768,-7.9824605408,19.530858737,0.0,0.0,0.0,131.36,66.6948838232,20.0975394592,69.6571505339,-17.8251161768,-7.9824605408,19.530858737,84.52,28.08,89.0624320351,131.01
2021-02-08 17:00:00,94.8696505397,-3.3852869221,94.9300308705,-18.2503494603,-8.3552869221,20.0720221944,113.12,4.97,113.2291274364,130.99,73.7396505397,-27.2252869221,78.6050399765,-18.2503494603,-8.3552869221,20.0720221944,91.99,-18.87,93.9054684244,130.9,89.9696505397,-24.7752869221,93.3185558199,-18.2503494603,-8.3552869221,20.0720221944,108.22,-16.42,109.4585985659,131.17,71.9696505397,-4.9252869221,72.1379861798,-18.2503494603,-8.3552869221,20.0720221944,90.22,3.43,90.2851776318,131.62,-18.2503494603,-8.3552869221,20.0720221944,-18.2503494603,-8.3552869221,20.0720221944,0.0,0.0,0.0,131.17,68.4696505397,20.7647130779,71.5490485907,-18.2503494603,-8.3552869221,20.0720221944,86.72,29.12,91.4785920311,130.9
2021-02-08 17:30:00,95.0851337764,-4.9790740626000005,95.2154075966,-16.2348662236,-8.6990740626,18.4185985038,111.32,3.7199999999999998,111.382138604,132.1,76.8651337764,-27.5090740626,81.6394386693,-16.2348662236,-8.6990740626,18.4185985038,93.1,-18.81,94.9811881374,131.8,90.2551337764,-26.6890740626,94.1185202142,-16.2348662236,-8.6990740626,18.4185985038,106.49,-17.99,107.9988898091,132.27,75.0751337764,-4.9490740626,75.2380824159,-16.2348662236,-8.6990740626,18.4185985038,91.31,3.75,91.3869717192,132.51,-16.2348662236,-8.6990740626,18.4185985038,-16.2348662236,-8.6990740626,18.4185985038,0.0,0.0,0.0,132.27,71.6051337764,17.7809259374,73.7797838864,-16.2348662236,-8.6990740626,18.4185985038,87.84,26.48,91.7445148224,131.8
2021-02-08 18:00:00,97.8704339256,-3.580050954,97.935890263,-16.7595660744,-9.040050954,19.042205131,114.63,5.46,114.759960352,130.68,79.2004339256,-25.840050954,83.3091649658,-16.7595660744,-9.040050954,19.042205131,95.96,-16.8,97.4195134457,130.42,92.9004339256,-24.890050954,96.1769476541,-16.7595660744,-9.040050954,19.042205131,109.66,-15.85,110.7995401615,130.85,77.3004339256,-3.690050954,77.3884588367,-16.7595660744,-9.040050954,19.042205131,94.06,5.35,94.2120273638,131.13,-16.7595660744,-9.040050954,19.042205131,-16.7595660744,-9.040050954,19.042205131,0.0,0.0,0.0,130.85,73.6804339256,20.359949046,76.4417024184,-16.7595660744,-9.040050954,19.042205131,90.44,29.4,95.0986519358,130.42
2021-02-08 18:30:00,99.3187002871,-2.8278091405,99.3589489239,-20.8712997129,-8.9778091405,22.7203038859,120.19,6.15,120.3472417632,130.82,77.3187002871,-26.3178091405,81.6750175515,-20.8712997129,-8.9778091405,22.7203038859,98.19,-17.34,99.7093360724,130.74,94.1187002871,-24.1078091405,97.1571726909,-20.8712997129,-8.9778091405,22.7203038859,114.99,-15.13,115.9811062199,131.0,75.3687002871,-4.0778091405,75.4789342158,-20.8712997129,-8.9778091405,22.7203038859,96.24,4.9,96.3646594971,131.45,-20.8712997129,-8.9778091405,22.7203038859,-20.8712997129,-8.9778091405,22.7203038859,0.0,0.0,0.0,131.0,71.7687002871,18.9021908595,74.2161650868,-20.8712997129,-8.9778091405,22.7203038859,92.64,27.88,96.7443228309,130.74
2021-02-08 19:00:00,97.8987673679,-1.5762157524,97.9114554495,-19.8312326321,-8.6262157524,21.6261273907,117.73,7.05,117.9408979108,130.57,75.2487673679,-21.9662157524,78.3893591303,-19.8312326321,-8.6262157524,21.6261273907,95.08,-13.34,96.0112597563,130.16,92.7687673679,-22.8362157524,95.538143947,-19.8312326321,-8.6262157524,21.6261273907,112.6,-14.21,113.4931015525,130.75,73.3287673679,0.0137842476,73.3287686634,-19.8312326321,-8.6262157524,21.6261273907,93.16,8.64,93.5597947839,130.91,-19.8312326321,-8.6262157524,21.6261273907,-19.8312326321,-8.6262157524,21.6261273907,0.0,0.0,0.0,130.75,70.1287673679,4.3737842476,70.265026871,-19.8312326321,-8.6262157524,21.6261273907,89.96,13.0,90.8944530761,130.16
2021-02-08 19:30:00,94.9398669993,-0.2217640543,94.9401260013,-18.7001330007,-8.2017640543,20.4196941174,113.64,7.98,113.9198402387,129.72,72.5098669993,-15.8217640543,74.2159620974,-18.7001330007,-8.2017640543,20.4196941174,91.21,-7.62,91.527747159,128.85,89.9998669993,-21.3217640543,92.4910464979,-18.7001330007,-8.2017640543,20.4196941174,108.7,-13.12,109.4889236407,129.91,70.6298669993,5.5582359457,70.8482328585,-18.7001330007,-8.2017640543,20.4196941174,89.33,13.76,90.3835521541,129.62,-18.7001330007,-8.2017640543,20.4196941174,-18.7001330007,-8.2017640543,20.4196941174,0.0,0.0,0.0,129.91,67.9398669993,-15.9617640543,69.7897086941,-18.7001330007,-8.2017640543,20.4196941174,86.64,-7.76,86.9868219905,128.85
2021-02-08 20:00:00,90.8545004095,-3.5447903474,90.9236261005,-17.4354995905,-7.8047903474,19.1026542223,108.29,4.26,108.3737592778,130.16,69.3845004095,-18.1447903474,71.7177963537,-17.4354995905,-7.8047903474,19.1026542223,86.82,-10.34,87.4335633496,129.15,86.2945004095,-22.6647903474,89.2212616051,-17.4354995905,-7.8047903474,19.1026542223,103.73,-14.86,104.7889903568,130.36,67.6445004095,3.3152096526,67.7256897395,-17.4354995905,-7.8047903474,19.1026542223,85.08,11.12,85.8036176394,129.97,-17.4354995905,-7.8047903474,19.1026542223,-17.4354995905,-7.8047903474,19.1026542223,0.0,0.0,0.0,130.36,65.0845004095,-16.0047903474,67.0234698267,-17.4354995905,-7.8047903474,19.1026542223,82.52,-8.2,82.9264155743,129.15
2021-02-08 20:30:00,86.2702504753,-15.4360232149,87.6403270747,-16.2997495247,-7.4360232149,17.9158107776,102.57,-8.0,102.8815090286,131.67,65.6702504753,-27.4260232149,71.1671872907,-16.2997495247,-7.4360232149,17.9158107776,81.97,-19.99,84.3722762523,130.38,83.2602504753,-14.666023214900001,84.5420696822,-16.2997495247,-7.4360232149,17.9158107776,99.56,-7.23,99.8221743903,131.88,64.1602504753,-5.4260232149,64.3892806994,-16.2997495247,-7.4360232149,17.9158107776,80.46,2.01,80.4851023482,131.21,-16.2997495247,-7.4360232149,17.9158107776,-16.2997495247,-7.4360232149,17.9158107776,0.0,0.0,0.0,131.88,61.9002504753,-0.1160232149,61.9003592097,-16.2997495247,-7.4360232149,17.9158107776,78.2,7.32,78.5418512642,130.38
2021-02-08 21:00:00,81.822000471,-17.2085450978,83.6120433039,-15.047999529,-7.0185450978,16.6042845409,96.87,-10.19,97.4044814164,131.3,62.182000471,-28.4585450978,68.3848665398,-15.047999529,-7.0185450978,16.6042845409,77.23,-21.44,80.1507735459,129.91,79.012000471,-16.4485450978,80.7059530287,-15.047999529,-7.0185450978,16.6042845409,94.06,-9.43,94.53152119800001,131.51,60.792000471,-6.5185450978,61.1404837359,-15.047999529,-7.0185450978,16.6042845409,75.84,0.5,75.8416481888,130.77,-15.047999529,-7.0185450978,16.6042845409,-15.047999529,-7.0185450978,16.6042845409,0.0,0.0,0.0,131.51,58.672000471,-1.4185450978,58.6891464367,-15.047999529,-7.0185450978,16.6042845409,73.72,5.6,73.9323907364,129.91
2021-02-08 21:30:00,78.5904172109,-19.312660285,80.9285643309,-14.0095827891,-6.6926602850000005,15.5261106403,92.6,-12.62,93.4560024825,133.12,59.4504172109,-30.132660285,66.6508013635,-14.0095827891,-6.6926602850000005,15.5261106403,73.46,-23.44,77.1090474588,131.65,75.9404172109,-18.512660285,78.164349655,-14.0095827891,-6.6926602850000005,15.5261106403,89.95,-11.82,90.7232875286,133.34,58.1904172109,-7.662660285,58.6927680197,-14.0095827891,-6.6926602850000005,15.5261106403,72.2,-0.97,72.206515634,132.53,-14.0095827891,-6.6926602850000005,15.5261106403,-14.0095827891,-6.6926602850000005,15.5261106403,0.0,0.0,0.0,133.34,56.1904172109,-5.5726602849999995,56.4660741418,-14.0095827891,-6.6926602850000005,15.5261106403,70.2,1.12,70.2089339045,131.65
2021-02-08 22:00:00,73.929017285,-23.2786329232,77.5073825355,-12.520982715,-6.2586329232,13.9980532296,86.45,-17.02,88.1094938131,134.18,55.969017285,-31.1686329232,64.0625832616,-12.520982715,-6.2586329232,13.9980532296,68.49,-24.91,72.8792714014,132.37,71.519017285,-22.4386329232,74.9564012001,-12.520982715,-6.2586329232,13.9980532296,84.04,-16.18,85.5833745537,134.39,54.829017285,-8.5486329232,55.4914431358,-12.520982715,-6.2586329232,13.9980532296,67.35,-2.29,67.3889204543,133.26,-12.520982715,-6.2586329232,13.9980532296,-12.520982715,-6.2586329232,13.9980532296,0.0,0.0,0.0,134.39,52.959017285,-6.8586329232,53.4012954652,-12.520982715,-6.2586329232,13.9980532296,65.48,-0.6000000000000001,65.4827488733,132.37
2021-02-08 22:30:00,69.1764671538,-24.891370976,73.518459974,-11.3535328462,-5.8313709760000005,12.7635259841,80.53,-19.06,82.7548457796,135.04,52.3364671538,-32.831370976,61.7819125174,-11.3535328462,-5.8313709760000005,12.7635259841,63.69,-27.0,69.1767020029,133.21,66.9564671538,-24.061370976,71.1485633514,-11.3535328462,-5.8313709760000005,12.7635259841,78.31,-18.23,80.4039115964,135.26,51.3464671538,-9.921370976,52.2962072356,-11.3535328462,-5.8313709760000005,12.7635259841,62.7,-4.09,62.8332563218,134.12,-11.3535328462,-5.8313709760000005,12.7635259841,-11.3535328462,-5.8313709760000005,12.7635259841,0.0,0.0,0.0,135.26,49.5664671538,-11.671370976,50.922053833,-11.3535328462,-5.8313709760000005,12.7635259841,60.92,-5.84,61.1992810415,133.21
2021-02-08 23:00:00,67.2993172592,-25.3273275659,71.9073822718,-9.4506827408,-5.2873275659,10.8291845057,76.75,-20.04,79.3231624433,134.79,49.9693172592,-33.2873275659,60.0414760297,-9.4506827408,-5.2873275659,10.8291845057,59.42,-28.0,65.6866531344,132.97,65.1993172592,-24.5073275659,69.6531411746,-9.4506827408,-5.2873275659,10.8291845057,74.65,-19.22,77.0845697919,135.01,49.0893172592,-10.4273275659,50.1845616613,-9.4506827408,-5.2873275659,10.8291845057,58.54,-5.14,58.765221007,133.89,-9.4506827408,-5.2873275659,10.8291845057,-9.4506827408,-5.2873275659,10.8291845057,0.0,0.0,0.0,135.01,47.4293172592,-11.4873275659,48.8006027655,-9.4506827408,-5.2873275659,10.8291845057,56.88,-6.2,57.2169065924,132.97
2021-02-08 23:30:00,64.9962003141,-26.6296172727,70.2398930193,-8.5737996859,-4.8996172727000005,9.8750336948,73.57,-21.73,76.7120446866,136.24,48.0762003141,-33.8296172727,58.7857469244,-8.5737996859,-4.8996172727000005,9.8750336948,56.65,-28.93,63.6094914301,134.3,63.0162003141,-25.8096172727,68.0968269877,-8.5737996859,-4.8996172727000005,9.8750336948,71.59,-20.91,74.5812054073,136.46,47.2962003141,-10.5596172727,48.4606652977,-8.5737996859,-4.8996172727000005,9.8750336948,55.87,-5.66,56.1559658451,135.23,-8.5737996859,-4.8996172727000005,9.8750336948,-8.5737996859,-4.8996172727000005,9.8750336948,0.0,0.0,0.0,136.46,45.6662003141,-13.1796172727,47.5300343213,-8.5737996859,-4.8996172727000005,9.8750336948,54.24,-8.28,54.8683515335,134.3
2021-02-09 00:00:00,63.4818839019,-27.3526035919,69.1239069135,-7.8081160981,-4.6826035918999995,9.104584197,71.29,-22.67,74.8077068222,136.73,46.8118839019,-34.2426035919,57.9992101256,-7.8081160981,-4.6826035918999995,9.104584197,54.62,-29.56,62.1058612371,134.74,61.5918839019,-26.5126035919,67.0557850734,-7.8081160981,-4.6826035918999995,9.104584197,69.4,-21.83,72.7523807171,136.95,46.1018839019,-10.8626035919,47.364331053,-7.8081160981,-4.6826035918999995,9.104584197,53.91,-6.18,54.2630675506,135.69,-7.8081160981,-4.6826035918999995,9.104584197,-7.8081160981,-4.6826035918999995,9.104584197,0.0,0.0,0.0,136.95,44.5518839019,-11.6426035919,46.0480246874,-7.8081160981,-4.6826035918999995,9.104584197,52.36,-6.96,52.8205566044,134.74
2021-02-09 00:30:00,64.7033003944,-26.359673295,69.8666548373,-8.1766996056,-4.829673295,9.496534135,72.88,-21.53,75.9936530244,136.15,48.5033003944,-33.859673295,59.1527482438,-8.1766996056,-4.829673295,9.496534135,56.68,-29.03,63.6817344299,134.23,62.7433003944,-25.549673295,67.7459043033,-8.1766996056,-4.829673295,9.496534135,70.92,-20.72,73.88480764,136.36,47.7333003944,-10.639673295,48.9047095316,-8.1766996056,-4.829673295,9.496534135,55.91,-5.8100000000000005,56.2110683051,135.15,-8.1766996056,-4.829673295,9.496534135,-8.1766996056,-4.829673295,9.496534135,0.0,0.0,0.0,136.36,46.1033003944,-12.149673295,47.6773412475,-8.1766996056,-4.829673295,9.496534135,54.28,-7.32,54.7713501751,134.23
2021-02-09 01:00:00,63.7208669112,-27.3842451248,69.3559352974,-9.9791330888,-5.3642451248,11.3295288058,73.7,-22.02,76.9192459661,135.2,48.6408669112,-32.8642451248,58.7025769579,-9.9791330888,-5.3642451248,11.3295288058,58.62,-27.5,64.7499374517,133.11,61.7408669112,-26.5442451248,67.205145608,-9.9791330888,-5.3642451248,11.3295288058,71.72,-21.18,74.7820219037,135.42,47.7708669112,-9.9942451248,48.8051294544,-9.9791330888,-5.3642451248,11.3295288058,57.75,-4.63,57.9353035722,134.0,-9.9791330888,-5.3642451248,11.3295288058,-9.9791330888,-5.3642451248,11.3295288058,0.0,0.0,0.0,135.42,46.0608669112,-12.5242451248,47.7332187953,-9.9791330888,-5.3642451248,11.3295288058,56.04,-7.16,56.4955502673,133.11
2021-02-09 01:30:00,63.0972168703,-28.0436366732,69.048565044,-10.4927831297,-5.4736366732,11.8346607995,73.59,-22.57,76.9733265489,135.83,48.1172168703,-33.2736366732,58.5012944883,-10.4927831297,-5.4736366732,11.8346607995,58.61,-27.8,64.8688839121,133.69,61.1372168703,-27.2036366732,66.9163443031,-10.4927831297,-5.4736366732,11.8346607995,71.63,-21.73,74.8535222952,136.03,47.2872168703,-10.2636366732,48.3882539166,-10.4927831297,-5.4736366732,11.8346607995,57.78,-4.79,57.9782071127,134.56,-10.4927831297,-5.4736366732,11.8346607995,-10.4927831297,-5.4736366732,11.8346607995,0.0,0.0,0.0,136.03,45.8272168703,-12.0736366732,47.3909960709,-10.4927831297,-5.4736366732,11.8346607995,56.32,-6.6,56.7054000956,133.69
2021-02-09 02:00:00,60.6949168229,-28.3799216872,67.0021856592,-10.3850831771,-5.4299216872,11.7189590887,71.08,-22.95,74.6931650153,136.22,46.5449168229,-34.1599216872,57.7349939961,-10.3850831771,-5.4299216872,11.7189590887,56.93,-28.73,63.7686270826,134.12,58.7849168229,-27.5299216872,64.9119637199,-10.3850831771,-5.4299216872,11.7189590887,69.17,-22.1,72.6147292221,136.43,45.7449168229,-11.0099216872,47.051203924,-10.3850831771,-5.4299216872,11.7189590887,56.13,-5.58,56.4066777962,135.01,-10.3850831771,-5.4299216872,11.7189590887,-10.3850831771,-5.4299216872,11.7189590887,0.0,0.0,0.0,136.43,44.0949168229,-12.7899216872,45.912348953,-10.3850831771,-5.4299216872,11.7189590887,54.48,-7.36,54.9749033651,134.12
2021-02-09 02:30:00,60.0396001364,-28.5792731359,66.4945744969,-10.1103998636,-5.3292731359,11.4289692255,70.15,-23.25,73.9025371689,136.75,46.1496001364,-34.2592731359,57.4759374743,-10.1103998636,-5.3292731359,11.4289692255,56.26,-28.93,63.2624098498,134.61,58.1796001364,-27.7592731359,64.4627265718,-10.1103998636,-5.3292731359,11.4289692255,68.29,-22.43,71.8792668299,136.94,45.3696001364,-10.9392731359,46.6697794432,-10.1103998636,-5.3292731359,11.4289692255,55.48,-5.61,55.7629133027,135.51,-10.1103998636,-5.3292731359,11.4289692255,-10.1103998636,-5.3292731359,11.4289692255,0.0,0.0,0.0,136.94,43.7696001364,-13.0892731359,45.6848658456,-10.1103998636,-5.3292731359,11.4289692255,53.88,-7.76,54.4359440076,134.61
2021-02-09 03:00:00,59.216533452,-28.6088968186,65.7652401444,-9.983466548,-5.2788968186,11.2931995438,69.2,-23.33,73.0269053158,137.27,45.376533452,-34.8388968186,57.208203255,-9.983466548,-5.2788968186,11.2931995438,55.36,-29.56,62.7576545132,135.15,57.376533452,-27.7888968186,63.7517794055,-9.983466548,-5.2788968186,11.2931995438,67.36,-22.51,71.0216143156,137.46,44.636533452,-11.3388968186,46.0542147873,-9.983466548,-5.2788968186,11.2931995438,54.62,-6.06,54.955145346,136.07,-9.983466548,-5.2788968186,11.2931995438,-9.983466548,-5.2788968186,11.2931995438,0.0,0.0,0.0,137.46,43.096533452,-13.2788968186,45.0959011031,-9.983466548,-5.2788968186,11.2931995438,53.08,-8.0,53.6794783879,135.15
2021-02-09 03:30:00,58.006600081,-28.920642183200002,64.816426909,-9.633399919,-5.1806421832,10.938073296,67.64,-23.74,71.6851253748,137.7,44.346600081,-35.6906421832,56.9248880385,-9.633399919,-5.1806421832,10.938073296,53.98,-30.51,62.0056489362,135.61,56.226600081,-28.1106421832,62.8620613775,-9.633399919,-5.1806421832,10.938073296,65.86,-22.93,69.7375401057,137.89,43.646600081,-12.0606421832,45.2822789677,-9.633399919,-5.1806421832,10.938073296,53.28,-6.88,53.722367781,136.55,-9.633399919,-5.1806421832,10.938073296,-9.633399919,-5.1806421832,10.938073296,0.0,0.0,0.0,137.89,42.126600081,-13.2606421832,44.1644094889,-9.633399919,-5.1806421832,10.938073296,51.76,-8.08,52.3868685836,135.61
2021-02-09 04:00:00,56.9360000695,-29.7432202143,64.2368060587,-9.4039999305,-5.0832202143,10.6899177939,66.34,-24.66,70.7750747085,137.7,43.4560000695,-35.2632202143,55.9635474387,-9.4039999305,-5.0832202143,10.6899177939,52.86,-30.18,60.8688097469,135.61,55.1960000695,-28.9232202143,62.3149347367,-9.4039999305,-5.0832202143,10.6899177939,64.6,-23.84,68.8585913303,137.89,42.7760000695,-11.6632202143,44.3375336223,-9.4039999305,-5.0832202143,10.6899177939,52.18,-6.58,52.5932391092,136.55,-9.4039999305,-5.0832202143,10.6899177939,-9.4039999305,-5.0832202143,10.6899177939,0.0,0.0,0.0,137.89,41.2360000695,-13.0432202143,43.249662372,-9.4039999305,-5.0832202143,10.6899177939,50.64,-7.96,51.2617908388,135.61
2021-02-09 04:30:00,56.6527000512,-30.2022274004,64.2004903644,-9.3872999488,-5.0222274004,10.6463218245,66.04,-25.18,70.6775353277,138.0,43.1227000512,-35.3622274004,55.7678615909,-9.3872999488,-5.0222274004,10.6463218245,52.51,-30.34,60.6449973205,135.76,54.9427000512,-29.3622274004,62.2963938509,-9.3872999488,-5.0222274004,10.6463218245,64.33,-24.34,68.7806986007,138.19,42.4527000512,-11.7122274004,44.0387103843,-9.3872999488,-5.0222274004,10.6463218245,51.84,-6.69,52.2698928639,136.69,-9.3872999488,-5.0222274004,10.6463218245,-9.3872999488,-5.0222274004,10.6463218245,0.0,0.0,0.0,138.19,40.9327000512,-12.1422274004,42.6956627741,-9.3872999488,-5.0222274004,10.6463218245,50.32,-7.12,50.8212239128,135.76
2021-02-09 05:00:00,56.6067001774,-29.9010104135,64.0186607851,-9.8132998226,-4.9810104135,11.0050587526,66.42,-24.92,70.940981104,137.58,42.9467001774,-34.9410104135,55.3650906695,-9.8132998226,-4.9810104135,11.0050587526,52.76,-29.96,60.6730516786,135.35,54.8567001774,-29.0610104135,62.0789809888,-9.8132998226,-4.9810104135,11.0050587526,64.67,-24.08,69.0076466777,137.78,42.2867001774,-11.3910104135,43.7940650104,-9.8132998226,-4.9810104135,11.0050587526,52.1,-6.41,52.4928385592,136.3,-9.8132998226,-4.9810104135,11.0050587526,-9.8132998226,-4.9810104135,11.0050587526,0.0,0.0,0.0,137.78,40.7867001774,-11.7010104135,42.431928498,-9.8132998226,-4.9810104135,11.0050587526,50.6,-6.72,51.0442788175,135.35
2021-02-09 05:30:00,58.346316786,-29.4307782793,65.3487826406,-12.073683214,-5.1407782793,13.1225541595,70.42,-24.29,74.4914793785,136.99,44.136316786,-34.5307782793,56.039174762,-12.073683214,-5.1407782793,13.1225541595,56.21,-29.39,63.429773766,134.79,56.486316786,-28.5707782793,63.3008163891,-12.073683214,-5.1407782793,13.1225541595,68.56,-23.43,72.4530089092,137.2,43.366316786,-11.1407782793,44.7744834951,-12.073683214,-5.1407782793,13.1225541595,55.44,-6.0,55.7637301478,135.73,-12.073683214,-5.1407782793,13.1225541595,-12.073683214,-5.1407782793,13.1225541595,0.0,0.0,0.0,137.2,41.766316786,-12.7407782793,43.6663789319,-12.073683214,-5.1407782793,13.1225541595,53.84,-7.6,54.3737583766,134.79
2021-02-09 06:00:00,60.3203501354,-28.4779120498,66.7048432663,-13.7996498646,-5.3379120498,14.7960684452,74.12,-23.14,77.648142283,136.62,45.5603501354,-34.1379120498,56.9310332208,-13.7996498646,-5.3379120498,14.7960684452,59.36,-28.8,65.9776446988,134.48,58.3103501354,-27.6179120498,64.5201208842,-13.7996498646,-5.3379120498,14.7960684452,72.11,-22.28,75.4735085974,136.82,44.7103501354,-10.8479120498,46.0075277001,-13.7996498646,-5.3379120498,14.7960684452,58.51,-5.51,58.7688710118,135.4,-13.7996498646,-5.3379120498,14.7960684452,-13.7996498646,-5.3379120498,14.7960684452,0.0,0.0,0.0,136.82,43.0803501354,-11.5779120498,44.6090194381,-13.7996498646,-5.3379120498,14.7960684452,56.88,-6.24,57.2212547923,134.48
2021-02-09 06:30:00,63.8914501438,-25.5522837161,68.8116022527,-13.4285498562,-5.8622837161,14.6523827963,77.32,-19.69,79.7877089532,134.52,49.9714501438,-31.2322837161,58.9287822341,-13.4285498562,-5.8622837161,14.6523827963,63.4,-25.37,68.2876042924,132.43,61.7714501438,-24.7622837161,66.5498515979,-13.4285498562,-5.8622837161,14.6523827963,75.2,-18.9,77.5387000149,134.72,49.0014501438,-8.5722837161,49.7456145233,-13.4285498562,-5.8622837161,14.6523827963,62.43,-2.71,62.4887909949,133.32,-13.4285498562,-5.8622837161,14.6523827963,-13.4285498562,-5.8622837161,14.6523827963,0.0,0.0,0.0,134.72,47.1714501438,-7.9822837160999995,47.8420585049,-13.4285498562,-5.8622837161,14.6523827963,60.6,-2.12,60.6370711694,132.43
2021-02-09 07:00:00,71.2016502768,-23.7465993602,75.0571514469,-17.0283497232,-6.4565993602,18.2113253112,88.23,-17.29,89.9081586954,135.05,53.8916502768,-29.6665993602,61.5176160718,-17.0283497232,-6.4565993602,18.2113253112,70.92,-23.21,74.6213809843,133.01,68.7116502768,-22.9165993602,72.432461024,-17.0283497232,-6.4565993602,18.2113253112,85.74,-16.46,87.3056653374,135.26,52.7016502768,-6.8865993602,53.1496866656,-17.0283497232,-6.4565993602,18.2113253112,69.73,-0.43,69.7313258156,133.88,-17.0283497232,-6.4565993602,18.2113253112,-17.0283497232,-6.4565993602,18.2113253112,0.0,0.0,0.0,135.26,50.7716502768,-3.4965993602,50.891911724,-17.0283497232,-6.4565993602,18.2113253112,67.8,2.96,67.8645828102,133.01
2021-02-09 07:30:00,73.8735504004,-20.8301223537,76.7541233161,-18.3964495996,-7.0001223537,19.6832688047,92.27,-13.83,93.300706321,133.53,56.7935504004,-27.6201223537,63.1536105533,-18.3964495996,-7.0001223537,19.6832688047,75.19,-20.62,77.9661497061,131.61,71.2235504004,-20.0401223537,73.9891926945,-18.3964495996,-7.0001223537,19.6832688047,89.62,-13.04,90.5637123797,133.73,55.4635504004,-5.2201223537,55.7086627052,-18.3964495996,-7.0001223537,19.6832688047,73.86,1.78,73.8814455733,132.46,-18.3964495996,-7.0001223537,19.6832688047,-18.3964495996,-7.0001223537,19.6832688047,0.0,0.0,0.0,133.73,53.3635504004,0.5998776463000001,53.3669220072,-18.3964495996,-7.0001223537,19.6832688047,71.76,7.6,72.1613303647,131.61
2021-02-09 08:00:00,76.9855339912,-17.1629006739,78.8754562805,-17.5144660088,-7.3029006739,18.9760079528,94.5,-9.86,95.0129970057,132.52,60.5855339912,-25.7329006739,65.823925028,-17.5144660088,-7.3029006739,18.9760079528,78.1,-18.43,80.2450926848,130.8,74.2255339912,-16.4829006739,76.0336498592,-17.5144660088,-7.3029006739,18.9760079528,91.74,-9.18,92.1981561638,132.73,59.1555339912,-3.6129006739,59.2657595334,-17.5144660088,-7.3029006739,18.9760079528,76.67,3.69,76.7587454301,131.62,-17.5144660088,-7.3029006739,18.9760079528,-17.5144660088,-7.3029006739,18.9760079528,0.0,0.0,0.0,132.73,56.9655339912,2.0570993261,57.002664153,-17.5144660088,-7.3029006739,18.9760079528,74.48,9.36,75.0658377693,130.8
2021-02-09 08:30:00,84.3403671742,-13.4772402437,85.4103830905,-20.3696328258,-7.6072402437,21.7437817682,104.71,-5.87,104.8744058386,130.74,64.4103671742,-23.7472402437,68.6485747755,-20.3696328258,-7.6072402437,21.7437817682,84.78,-16.14,86.3026534934,129.27,81.2803671742,-11.9772402437,82.1580937694,-20.3696328258,-7.6072402437,21.7437817682,101.65,-4.37,101.7438912171,130.94,62.8103671742,-2.1372402437,62.8467184538,-20.3696328258,-7.6072402437,21.7437817682,83.18,5.47,83.3596623074,130.09,-20.3696328258,-7.6072402437,21.7437817682,-20.3696328258,-7.6072402437,21.7437817682,0.0,0.0,0.0,130.94,60.4303671742,2.7927597563,60.4948657645,-20.3696328258,-7.6072402437,21.7437817682,80.8,10.4,81.4665575558,129.27
2021-02-09 09:00:00,85.1250173208,-20.0536053313,87.4552208885,-18.9849826792,-7.5936053313,20.4473081176,104.11,-12.46,104.8529622853,131.43,65.8850173208,-30.2036053313,72.478226264,-18.9849826792,-7.5936053313,20.4473081176,84.87,-22.61,87.8301144255,129.92,83.0550173208,-0.07360533130000001,83.0550499362,-18.9849826792,-7.5936053313,20.4473081176,102.04,7.52,102.3167239507,131.62,64.3150173208,-8.2136053313,64.8373716734,-18.9849826792,-7.5936053313,20.4473081176,83.3,-0.62,83.302307291,130.74,-18.9849826792,-7.5936053313,20.4473081176,-18.9849826792,-7.5936053313,20.4473081176,0.0,0.0,0.0,131.62,62.9750173208,11.4063946687,63.9996769202,-18.9849826792,-7.5936053313,20.4473081176,81.96,19.0,84.1334749074,129.92
2021-02-09 09:30:00,88.1242006013,-17.6555348111,89.8754284612,-18.8257993987,-7.3955348111,20.2263357567,106.95,-10.26,107.4410075344,130.91,67.1842006013,-29.1355348111,73.2297494135,-18.8257993987,-7.3955348111,20.2263357567,86.01,-21.74,88.714980133,129.58,85.9742006013,2.1644651889,86.0014423053,-18.8257993987,-7.3955348111,20.2263357567,104.8,9.56,105.2351348172,131.11,65.5842006013,-7.2655348111,65.9854178179,-18.8257993987,-7.3955348111,20.2263357567,84.41,0.13,84.4101001066,130.39,-18.8257993987,-7.3955348111,20.2263357567,-18.8257993987,-7.3955348111,20.2263357567,0.0,0.0,0.0,131.11,64.2142006013,14.8844651889,65.9166963889,-18.8257993987,-7.3955348111,20.2263357567,83.04,22.28,85.9769736616,129.58
2021-02-09 10:00:00,87.9560006077,-17.3912752732,89.6588785259,-17.8239993923,-6.9912752732,19.1460931859,105.78,-10.4,106.2900202277,132.08,66.9860006077,-29.0612752732,73.018367538,-17.8239993923,-6.9912752732,19.1460931859,84.81,-22.07,87.6345879205,130.69,85.8460006077,2.7187247268,85.8890405377,-17.8239993923,-6.9912752732,19.1460931859,103.67,9.71,104.1237388879,132.25,65.4260006077,-6.8912752732,65.787926175,-17.8239993923,-6.9912752732,19.1460931859,83.25,0.1,83.25006006,131.54,-17.8239993923,-6.9912752732,19.1460931859,-17.8239993923,-6.9912752732,19.1460931859,0.0,0.0,0.0,132.25,64.0960006077,15.4087247268,65.9221214131,-17.8239993923,-6.9912752732,19.1460931859,81.92,22.4,84.9273006753,130.69
2021-02-09 10:30:00,88.7719675295,-16.8831807015,90.363178395,-17.3480324705,-6.6931807015,18.594431922,106.12,-10.19,106.6081164828,131.56,67.3219675295,-28.6731807015,73.1737562489,-17.3480324705,-6.6931807015,18.594431922,84.67,-21.98,87.4764499737,130.2,86.6419675295,3.1268192985,86.698371013,-17.3480324705,-6.6931807015,18.594431922,103.99,9.82,104.4526328055,131.75,65.7619675295,-6.5731807015,66.0896593869,-17.3480324705,-6.6931807015,18.594431922,83.11,0.12,83.1100866321,131.06,-17.3480324705,-6.6931807015,18.594431922,-17.3480324705,-6.6931807015,18.594431922,0.0,0.0,0.0,131.75,64.4519675295,15.3868192985,66.2631898307,-17.3480324705,-6.6931807015,18.594431922,81.8,22.08,84.7276011699,130.2
2021-02-09 11:00:00,91.8907178759,-16.4517876027,93.3518363348,-17.7392821241,-6.7417876027,18.9771923729,109.63,-9.71,110.0591704494,131.56,68.9907178759,-27.3917876027,74.2295707997,-17.7392821241,-6.7417876027,18.9771923729,86.73,-20.65,89.1544468885,130.2,89.6607178759,3.5982123973,89.7328895249,-17.7392821241,-6.7417876027,18.9771923729,107.4,10.34,107.8965967953,131.75,67.3707178759,-5.3417876027,67.5821597902,-17.7392821241,-6.7417876027,18.9771923729,85.11,1.4,85.1215137318,131.06,-17.7392821241,-6.7417876027,18.9771923729,-17.7392821241,-6.7417876027,18.9771923729,0.0,0.0,0.0,131.75,65.9807178759,15.3382123973,67.740061197,-17.7392821241,-6.7417876027,18.9771923729,83.72,22.08,86.5827049705,130.2
2021-02-09 11:30:00,90.257801079,-17.0550461138,91.8550230176,-16.522198921,-6.4450461138,17.7347589945,106.78,-10.61,107.305826962,131.26,68.157801079,-27.3150461138,73.4274988824,-16.522198921,-6.4450461138,17.7347589945,84.68,-20.87,87.2138710298,129.78,88.117801079,2.8949538862,88.1653425389,-16.522198921,-6.4450461138,17.7347589945,104.64,9.34,105.0560098233,131.45,66.587801079,-5.4050461138,66.8068093538,-16.522198921,-6.4450461138,17.7347589945,83.11,1.04,83.1165067842,130.62,-16.522198921,-6.4450461138,17.7347589945,-16.522198921,-6.4450461138,17.7347589945,0.0,0.0,0.0,131.45,65.237801079,15.7949538862,67.1226583047,-16.522198921,-6.4450461138,17.7347589945,81.76,22.24,84.730839722,129.78
2021-02-09 12:00:00,92.3994180169,-17.0488814411,93.9591230709,-19.2105819831,-7.2488814411,20.5327236936,111.61,-9.8,112.0394220799,131.37,69.7994180169,-27.6488814411,75.0760907376,-19.2105819831,-7.2488814411,20.5327236936,89.01,-20.4,91.3177972796,129.93,90.1294180169,2.9711185588999998,90.1783762193,-19.2105819831,-7.2488814411,20.5327236936,109.34,10.22,109.8165925532,131.56,68.1294180169,-5.6388814411,68.3623769571,-19.2105819831,-7.2488814411,20.5327236936,87.34,1.6099999999999999,87.354837874,130.77,-19.2105819831,-7.2488814411,20.5327236936,-19.2105819831,-7.2488814411,20.5327236936,0.0,0.0,0.0,131.56,66.7494180169,16.0711185589,68.65686897410001,-19.2105819831,-7.2488814411,20.5327236936,85.96,23.32,89.0670758474,129.93
2021-02-09 12:30:00,94.6454842746,-14.6313636017,95.7697472818,-20.0845157254,-7.7913636017,21.5428205836,114.73,-6.84,114.9337135048,130.28,71.7554842746,-26.6513636017,76.5450501686,-20.0845157254,-7.7913636017,21.5428205836,91.84,-18.86,93.7565208399,129.02,92.2754842746,5.0586363983,92.4140400606,-20.0845157254,-7.7913636017,21.5428205836,112.36,12.85,113.0924051385,130.47,69.9754842746,-4.9213636016999995,70.1483301238,-20.0845157254,-7.7913636017,21.5428205836,90.06,2.87,90.1057184645,129.84,-20.0845157254,-7.7913636017,21.5428205836,-20.0845157254,-7.7913636017,21.5428205836,0.0,0.0,0.0,130.47,68.5154842746,14.6486363983,70.0639289058,-20.0845157254,-7.7913636017,21.5428205836,88.6,22.44,91.3975579542,129.02
2021-02-09 13:00:00,94.8988178145,-18.9356470653,96.769542483,-18.9111821855,-7.9056470653,20.4971233878,113.81,-11.03,114.343242039,131.45,72.6788178145,-36.9856470653,81.5484435642,-18.9111821855,-7.9056470653,20.4971233878,91.59,-29.08,96.0956528673,130.77,92.5788178145,1.1743529347,92.5862657889,-18.9111821855,-7.9056470653,20.4971233878,111.49,9.08,111.8591368642,131.64,71.0088178145,-14.4856470653,72.4712782991,-18.9111821855,-7.9056470653,20.4971233878,89.92,-6.58,90.1604281268,131.58,-18.9111821855,-7.9056470653,20.4971233878,-18.9111821855,-7.9056470653,20.4971233878,0.0,0.0,0.0,131.64,69.0088178145,37.4543529347,78.5178036493,-18.9111821855,-7.9056470653,20.4971233878,87.92,45.36,98.9315723114,130.77
2021-02-09 13:30:00,93.9049673693,-20.9466557598,96.212812474,-16.8950326307,-7.5566557598,18.5079759526,110.8,-13.39,111.6061472321,132.54,72.3149673693,-40.8266557598,83.0437855962,-16.8950326307,-7.5566557598,18.5079759526,89.21,-33.27,95.2119582826,132.01,91.7149673693,-0.5166557598,91.7164225901,-16.8950326307,-7.5566557598,18.5079759526,108.61,7.04,108.8379239971,132.73,70.7649673693,-17.8666557598,72.9856012842,-16.8950326307,-7.5566557598,18.5079759526,87.66,-10.31,88.2642152857,132.8,-16.8950326307,-7.5566557598,18.5079759526,-16.8950326307,-7.5566557598,18.5079759526,0.0,0.0,0.0,132.73,68.6249673693,42.0433442402,80.4799909378,-16.8950326307,-7.5566557598,18.5079759526,85.52,49.6,98.862684568,132.01
2021-02-09 14:00:00,92.0080511706,-21.6184651079,94.5137001383,-15.3119488294,-7.2484651079,16.9409569793,107.32,-14.37,108.2777876575,133.42,70.8080511706,-42.0684651079,82.362223544,-15.3119488294,-7.2484651079,16.9409569793,86.12,-34.82,92.8928780908,132.88,89.9080511706,-0.9584651079000001,89.9131598858,-15.3119488294,-7.2484651079,16.9409569793,105.22,6.29,105.4078388926,133.6,69.3480511706,-18.7884651079,71.8481636666,-15.3119488294,-7.2484651079,16.9409569793,84.66,-11.54,85.442888528,133.7,-15.3119488294,-7.2484651079,16.9409569793,-15.3119488294,-7.2484651079,16.9409569793,0.0,0.0,0.0,133.6,67.3280511706,42.0315348921,79.3707527986,-15.3119488294,-7.2484651079,16.9409569793,82.64,49.28,96.217919329,132.88
2021-02-09 14:30:00,92.7991013342,-22.4467277884,95.4752784591,-16.0308986658,-7.4667277884,17.6845055317,108.83,-14.98,109.8561300065,133.92,71.2591013342,-42.5767277884,83.0098624991,-16.0308986658,-7.4667277884,17.6845055317,87.29,-35.11,94.0864294147,133.34,90.6591013342,-1.6367277884,90.6738745867,-16.0308986658,-7.4667277884,17.6845055317,106.69,5.83,106.8491693931,134.1,69.7991013342,-19.1667277884,72.3828570946,-16.0308986658,-7.4667277884,17.6845055317,85.83,-11.7,86.6237779135,134.16,-16.0308986658,-7.4667277884,17.6845055317,-16.0308986658,-7.4667277884,17.6845055317,0.0,0.0,0.0,134.1,67.7691013342,41.6132722116,79.5255651963,-16.0308986658,-7.4667277884,17.6845055317,83.8,49.08,97.114810405,133.34
2021-02-09 15:00:00,95.6989509962,-22.020730931,98.1998055625,-15.9610490038,-7.280730931,17.5432074658,111.66,-14.74,112.6286961658,133.63,72.2889509962,-42.230730931,83.7205295677,-15.9610490038,-7.280730931,17.5432074658,88.25,-34.95,94.9187283943,133.1,93.4989509962,-1.2607309309999999,93.5074503977,-15.9610490038,-7.280730931,17.5432074658,109.46,6.02,109.6254167609,133.81,70.7889509962,-18.880730931,73.2636170527,-15.9610490038,-7.280730931,17.5432074658,86.75,-11.6,87.522125774,133.92,-15.9610490038,-7.280730931,17.5432074658,-15.9610490038,-7.280730931,17.5432074658,0.0,0.0,0.0,133.81,68.7189509962,42.039269069,80.5580186566,-15.9610490038,-7.280730931,17.5432074658,84.68,49.32,97.9957386829,133.1
2021-02-09 15:30:00,89.8423842721,-23.795390628,92.9401669185,-14.9076157279,-7.185390628,16.5489227796,104.75,-16.61,106.0587318423,134.17,68.5823842721,-44.135390628,81.5565824342,-14.9076157279,-7.185390628,16.5489227796,83.49,-36.95,91.3010547584,133.6,87.8323842721,-2.905390628,87.8804245645,-14.9076157279,-7.185390628,16.5489227796,102.74,4.28,102.8291106642,134.36,67.2123842721,-20.625390628,70.3058414224,-14.9076157279,-7.185390628,16.5489227796,82.12,-13.44,83.2125471308,134.45,-14.9076157279,-7.185390628,16.5489227796,-14.9076157279,-7.185390628,16.5489227796,0.0,0.0,0.0,134.36,65.2523842721,39.574609372,76.3152891637,-14.9076157279,-7.185390628,16.5489227796,80.16,46.76,92.8015258495,133.6
2021-02-09 16:00:00,91.0151013081,-23.3740217065,93.9685774973,-16.8548986919,-7.7240217065,18.5404455511,107.87,-15.65,108.999355044,133.34,69.8851013081,-43.4440217065,82.2879724315,-16.8548986919,-7.7240217065,18.5404455511,86.74,-35.72,93.8069613622,132.8,88.9051013081,-2.7040217065,88.946212803,-16.8548986919,-7.7240217065,18.5404455511,105.76,5.02,105.8790725309,133.54,68.4351013081,-20.1740217065,71.3467185151,-16.8548986919,-7.7240217065,18.5404455511,85.29,-12.45,86.19388957460001,133.62,-16.8548986919,-7.7240217065,18.5404455511,-16.8548986919,-7.7240217065,18.5404455511,0.0,0.0,0.0,133.54,66.4251013081,38.3959782935,76.7238244153,-16.8548986919,-7.7240217065,18.5404455511,83.28,46.12,95.1977562761,132.8
2021-02-09 16:30:00,94.5235681909,-23.2917559673,97.3509673274,-17.6864318091,-7.9517559673000004,19.3917583808,112.21,-15.34,113.2536961869,133.92,72.6435681909,-43.7717559673,84.8118778236,-17.6864318091,-7.9517559673000004,19.3917583808,90.33,-35.82,97.1729453089,133.4,92.3235681909,-2.4217559673,92.3553254852,-17.6864318091,-7.9517559673000004,19.3917583808,110.01,5.53,110.1489037621,134.1,71.1135681909,-20.2917559673,73.9519772628,-17.6864318091,-7.9517559673000004,19.3917583808,88.8,-12.34,89.6533078029,134.22,-17.6864318091,-7.9517559673000004,19.3917583808,-17.6864318091,-7.9517559673000004,19.3917583808,0.0,0.0,0.0,134.1,69.1135681909,40.0482440327,79.878327212,-17.6864318091,-7.9517559673000004,19.3917583808,86.8,48.0,99.1879024882,133.4
2021-02-09 17:00:00,96.6897844505,-22.224061932,99.211004157,-19.0602155495,-8.324061932,20.7986014877,115.75,-13.9,116.5816130443,132.85,74.2797844505,-43.034061932,85.8453077598,-19.0602155495,-8.324061932,20.7986014877,93.34,-34.71,99.5848366972,132.42,94.3797844505,-1.634061932,94.3939292079,-19.0602155495,-8.324061932,20.7986014877,113.44,6.69,113.6370964958,133.04,72.6597844505,-19.834061932,75.3182201669,-19.0602155495,-8.324061932,20.7986014877,91.72,-11.51,92.4393774319,133.21,-19.0602155495,-8.324061932,20.7986014877,-19.0602155495,-8.324061932,20.7986014877,0.0,0.0,0.0,133.04,70.6197844505,39.275938068,80.8068887345,-19.0602155495,-8.324061932,20.7986014877,89.68,47.6,101.529613414,132.42
2021-02-09 17:30:00,97.5654010668,-24.2562958681,100.5354433748,-18.8245989332,-8.7862958681,20.7741310306,116.39,-15.47,117.41359802,133.89,76.6354010668,-44.0062958681,88.3715948295,-18.8245989332,-8.7862958681,20.7741310306,95.46,-35.22,101.749987715,133.3,95.2454010668,-3.3562958681,95.3045179744,-18.8245989332,-8.7862958681,20.7741310306,114.07,5.43,114.1991672474,134.07,74.9754010668,-20.5162958681,77.7317770367,-18.8245989332,-8.7862958681,20.7741310306,93.8,-11.73,94.5305924027,134.08,-18.8245989332,-8.7862958681,20.7741310306,-18.8245989332,-8.7862958681,20.7741310306,0.0,0.0,0.0,134.07,73.0154010668,41.1737041319,83.8243562748,-18.8245989332,-8.7862958681,20.7741310306,91.84,49.96,104.5494485877,133.3
2021-02-09 18:00:00,98.3889170426,-23.4904593259,101.1542420077,-18.0310829574,-9.1804593259,20.2336547873,116.42,-14.31,117.2961742769,133.45,79.5789170426,-43.1104593259,90.5058878801,-18.0310829574,-9.1804593259,20.2336547873,97.61,-33.93,103.3390390898,132.89,96.0589170426,-2.7604593259,96.0985727214,-18.0310829574,-9.1804593259,20.2336547873,114.09,6.42,114.2704883161,133.64,77.8289170426,-19.7904593259,80.3056822918,-18.0310829574,-9.1804593259,20.2336547873,95.86,-10.61,96.4453819527,133.63,-18.0310829574,-9.1804593259,20.2336547873,-18.0310829574,-9.1804593259,20.2336547873,0.0,0.0,0.0,133.64,75.8089170426,40.3395406741,85.8735724479,-18.0310829574,-9.1804593259,20.2336547873,93.84,49.52,106.1045522115,132.89
2021-02-09 18:30:00,98.8329004615,-23.2927331102,101.5406008913,-18.6170995385,-9.0727331102,20.7101637202,117.45,-14.22,118.3076958613,133.45,78.8329004615,-44.1027331102,90.3309319279,-18.6170995385,-9.0727331102,20.7101637202,97.45,-35.03,103.5548328182,132.89,96.4729004615,-2.5427331102,96.5064040109,-18.6170995385,-9.0727331102,20.7101637202,115.09,6.53,115.2751013879,133.64,77.1029004615,-20.7127331102,79.8365491017,-18.6170995385,-9.0727331102,20.7101637202,95.72,-11.64,96.4251419496,133.7,-18.6170995385,-9.0727331102,20.7101637202,-18.6170995385,-9.0727331102,20.7101637202,0.0,0.0,0.0,133.64,75.0629004615,41.4472668898,85.7456410456,-18.6170995385,-9.0727331102,20.7101637202,93.68,50.52,106.4340772497,132.89
2021-02-09 19:00:00,99.9797172622,-22.3774968067,102.4533856305,-20.7202827378,-8.7174968067,22.4794320949,120.7,-13.66,121.4705132944,132.94,76.4697172622,-44.0874968067,88.2684826699,-20.7202827378,-8.7174968067,22.4794320949,97.19,-35.37,103.4259783613,132.64,97.5397172622,-1.6774968067,97.554141066,-20.7202827378,-8.7174968067,22.4794320949,118.26,7.04,118.4693597518,133.14,74.7397172622,-20.7374968067,77.5633232284,-20.7202827378,-8.7174968067,22.4794320949,95.46,-12.02,96.2137827964,133.42,-20.7202827378,-8.7174968067,22.4794320949,-20.7202827378,-8.7174968067,22.4794320949,0.0,0.0,0.0,133.14,72.7997172622,37.4825031933,81.8824577006,-20.7202827378,-8.7174968067,22.4794320949,93.52,46.2,104.3093015987,132.64
2021-02-09 19:30:00,95.0882673963,-22.2134774901,97.64843664200001,-18.5917326037,-8.4034774901,20.4027193073,113.68,-13.81,114.5157565578,132.68,73.3982673963,-39.5034774901,83.3536465344,-18.5917326037,-8.4034774901,20.4027193073,91.99,-31.1,97.1049437464,131.92,92.8282673963,-1.7034774901,92.8438962095,-18.5917326037,-8.4034774901,20.4027193073,111.42,6.7,111.6212632073,132.9,71.7482673963,-16.5534774901,73.6330869337,-18.5917326037,-8.4034774901,20.4027193073,90.34,-8.15,90.7068801139,132.73,-18.5917326037,-8.4034774901,20.4027193073,-18.5917326037,-8.4034774901,20.4027193073,0.0,0.0,0.0,132.9,70.0882673963,25.1565225099,74.4662061032,-18.5917326037,-8.4034774901,20.4027193073,88.68,33.56,94.8178042353,131.92
2021-02-09 20:00:00,91.951017596,-21.6542700148,94.4663805108,-18.028982404,-8.0642700148,19.7503584118,109.98,-13.59,110.8164631271,132.18,70.001017596,-32.8442700148,77.3232729344,-18.028982404,-8.0642700148,19.7503584118,88.03,-24.78,91.4512400135,130.82,89.77101759600001,-1.3042700148,89.7804918705,-18.028982404,-8.0642700148,19.7503584118,107.8,6.76,108.0117475092,132.41,68.401017596,-10.4542700148,69.1953103159,-18.028982404,-8.0642700148,19.7503584118,86.43,-2.39,86.4630383459,131.68,-18.028982404,-8.0642700148,19.7503584118,-18.028982404,-8.0642700148,19.7503584118,0.0,0.0,0.0,132.41,67.171017596,11.3757299852,68.1274749098,-18.028982404,-8.0642700148,19.7503584118,85.2,19.44,87.3896652929,130.82
2021-02-09 20:30:00,87.8290843872,-23.7404268101,90.9810745673,-17.1309156128,-7.6604268101,18.7656710151,104.96,-16.08,106.1845939861,132.37,66.4990843872,-34.5204268101,74.9252166596,-17.1309156128,-7.6604268101,18.7656710151,83.63,-26.86,87.8375574569,130.95,85.8090843872,-3.3004268101,85.8725321654,-17.1309156128,-7.6604268101,18.7656710151,102.94,4.36,103.0322920254,132.59,65.0290843872,-12.0704268101,66.1398292983,-17.1309156128,-7.6604268101,18.7656710151,82.16,-4.41,82.2782699138,131.82,-17.1309156128,-7.6604268101,18.7656710151,-17.1309156128,-7.6604268101,18.7656710151,0.0,0.0,0.0,132.59,63.8690843872,9.8195731899,64.6195323265,-17.1309156128,-7.6604268101,18.7656710151,81.0,17.48,82.8646510884,130.95
2021-02-09 21:00:00,83.5972842621,-26.6966076149,87.756565533,-15.7427157379,-7.2266076149,17.322152188,99.34,-19.47,101.2300177813,133.85,63.2472842621,-36.6866076149,73.1172082674,-15.7427157379,-7.2266076149,17.322152188,78.99,-29.46,84.3048735246,132.31,81.7372842621,-5.8566076149,81.9468333207,-15.7427157379,-7.2266076149,17.322152188,97.48,1.37,97.4896266277,134.07,61.9072842621,-13.7766076149,63.4216584621,-15.7427157379,-7.2266076149,17.322152188,77.65,-6.55,77.9257659571,133.19,-15.7427157379,-7.2266076149,17.322152188,-15.7427157379,-7.2266076149,17.322152188,0.0,0.0,0.0,134.07,60.8572842621,8.6533923851,61.4694253066,-15.7427157379,-7.2266076149,17.322152188,76.6,15.88,78.2287312948,132.31
2021-02-09 21:30:00,83.208417617,-28.9368877263,88.0964484733,-14.741582383,-6.8768877263,16.2667094384,97.95,-22.06,100.4034167745,134.16,61.828417617,-37.2868877263,72.2015596877,-14.741582383,-6.8768877263,16.2667094384,76.57,-30.41,82.3876993246,132.47,81.408417617,-7.9568877263,81.7963478475,-14.741582383,-6.8768877263,16.2667094384,96.15,-1.08,96.1560653313,134.39,60.578417617,-14.3868877263,62.2633698046,-14.741582383,-6.8768877263,16.2667094384,75.32,-7.51,75.6934772619,133.35,-14.741582383,-6.8768877263,16.2667094384,-14.741582383,-6.8768877263,16.2667094384,0.0,0.0,0.0,134.39,59.498417617,9.0431122737,60.1817212991,-14.741582383,-6.8768877263,16.2667094384,74.24,15.92,75.9277551361,132.47
2021-02-09 22:00:00,75.5274843487,-30.8922518711,81.601054636,-13.3825156513,-6.4222518711,14.8437543853,88.91,-24.47,92.21588258,134.71,56.7974843487,-39.8422518711,69.3783774854,-13.3825156513,-6.4222518711,14.8437543853,70.18,-33.42,77.7311314725,133.04,73.9774843487,-9.8222518711,74.6267031456,-13.3825156513,-6.4222518711,14.8437543853,87.36,-3.4,87.426137968,134.95,55.7074843487,-16.7522518711,58.1718295674,-13.3825156513,-6.4222518711,14.8437543853,69.09,-10.33,69.8579773541,133.95,-13.3825156513,-6.4222518711,14.8437543853,-13.3825156513,-6.4222518711,14.8437543853,0.0,0.0,0.0,134.95,54.7374843487,8.0177481289,55.3215733497,-13.3825156513,-6.4222518711,14.8437543853,68.12,14.44,69.6336700167,133.04
2021-02-09 22:30:00,70.6913508597,-34.2332285109,78.5441342218,-12.2986491403,-5.9832285109,13.676834213,82.99,-28.25,87.6664280098,136.61,53.1513508597,-41.4132285109,67.3804244118,-12.2986491403,-5.9832285109,13.676834213,65.45,-35.43,74.4243736957,134.69,69.3113508597,-12.5732285109,70.4425257439,-12.2986491403,-5.9832285109,13.676834213,81.61,-6.59,81.8756386235,136.84,52.2213508597,-17.7832285109,55.1662279106,-12.2986491403,-5.9832285109,13.676834213,64.52,-11.8,65.5901699952,135.64,-12.2986491403,-5.9832285109,13.676834213,-12.2986491403,-5.9832285109,13.676834213,0.0,0.0,0.0,136.84,51.3413508597,7.2967714891,51.8572770425,-12.2986491403,-5.9832285109,13.676834213,63.64,13.28,65.010829867,134.69
2021-02-09 23:00:00,68.7413174015,-35.2888488414,77.2701208143,-10.7886825985,-5.4688488414,12.0956182091,79.53,-29.82,84.9367605928,136.38,50.7813174015,-41.5388488414,65.6065405284,-10.7886825985,-5.4688488414,12.0956182091,61.57,-36.07,71.3576190746,134.41,67.4813174015,-13.6788488414,68.8537515599,-10.7886825985,-5.4688488414,12.0956182091,78.27,-8.21,78.6994091464,136.63,49.9513174015,-18.0088488414,53.0985192519,-10.7886825985,-5.4688488414,12.0956182091,60.74,-12.54,62.0209577482,135.37,-10.7886825985,-5.4688488414,12.0956182091,-10.7886825985,-5.4688488414,12.0956182091,0.0,0.0,0.0,136.63,49.0913174015,6.7711511586,49.5560887503,-10.7886825985,-5.4688488414,12.0956182091,59.88,12.24,61.1181806012,134.41
2021-02-09 23:30:00,64.7131007877,-38.1086725618,75.1003085079,-9.3668992123,-5.0386725618,10.6361187488,74.08,-33.07,81.1262676326,138.02,48.0031007877,-41.6786725618,63.5720805994,-9.3668992123,-5.0386725618,10.6361187488,57.37,-36.64,68.0720684275,135.72,63.6031007877,-16.0086725618,65.5868281517,-9.3668992123,-5.0386725618,10.6361187488,72.97,-10.97,73.7899844152,138.25,47.3031007877,-17.7686725618,50.530278732,-9.3668992123,-5.0386725618,10.6361187488,56.67,-12.73,58.0821986498,136.69,-9.3668992123,-5.0386725618,10.6361187488,-9.3668992123,-5.0386725618,10.6361187488,0.0,0.0,0.0,138.25,46.4731007877,6.3213274382,46.9010477218,-9.3668992123,-5.0386725618,10.6361187488,55.84,11.36,56.9838152461,135.72
2021-02-10 00:00:00,62.2848008709,-39.4090808079,73.7053055733,-8.6851991291,-4.7890808079,9.9180632634,70.97,-34.62,78.9638227291,138.79,46.2948008709,-42.2490808079,62.6753014895,-8.6851991291,-4.7890808079,9.9180632634,54.98,-37.46,66.5285803245,136.38,61.2548008709,-17.6790808079,63.7550039444,-8.6851991291,-4.7890808079,9.9180632634,69.94,-12.89,71.1178999971,139.02,45.6648008709,-18.1390808079,49.1355298246,-8.6851991291,-4.7890808079,9.9180632634,54.35,-13.35,55.9655697729,137.37,-8.6851991291,-4.7890808079,9.9180632634,-8.6851991291,-4.7890808079,9.9180632634,0.0,0.0,0.0,139.02,44.8348008709,5.4509191921,45.1649409296,-8.6851991291,-4.7890808079,9.9180632634,53.52,10.24,54.490806564,136.38
2021-02-10 00:30:00,65.4456007517,-20.4531000827,68.5671638669,-9.3543992483,-4.9731000827,10.5941733858,74.8,-15.48,76.3850142371,135.89,49.4556007517,-30.1431000827,57.9177255105,-9.3543992483,-4.9731000827,10.5941733858,58.81,-25.17,63.9698757229,134.17,62.3656007517,-42.1131000827,75.2527830429,-9.3543992483,-4.9731000827,10.5941733858,71.72,-37.14,80.765945794,136.1,48.6056007517,-6.9931000827,49.1060879444,-9.3543992483,-4.9731000827,10.5941733858,57.96,-2.02,57.9951894557,135.07,-9.3543992483,-4.9731000827,10.5941733858,-9.3543992483,-4.9731000827,10.5941733858,0.0,0.0,0.0,136.1,46.8856007517,-4.8131000827,47.1320007029,-9.3543992483,-4.9731000827,10.5941733858,56.24,0.16,56.2402275956,134.17
