Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-10 01:00:00,64.9674672885,-19.1536847343,67.7320857849,-10.3725327115,-5.5436847343,11.7610320671,75.34,-13.61,76.559439,134.71,50.3474672885,-30.1136847343,58.6660163181,-10.3725327115,-5.5436847343,11.7610320671,60.72,-24.57,65.502696891,133.15,61.8174672885,-41.4536847343,74.429881365,-10.3725327115,-5.5436847343,11.7610320671,72.19,-35.91,80.6283089243,134.92,49.4274672885,-7.3236847343,49.967097981,-10.3725327115,-5.5436847343,11.7610320671,59.8,-1.78,59.8264857734,134.03,-10.3725327115,-5.5436847343,11.7610320671,-10.3725327115,-5.5436847343,11.7610320671,0.0,0.0,0.0,134.92,47.6274672885,-5.6636847343,47.9630374881,-10.3725327115,-5.5436847343,11.7610320671,58.0,-0.12,58.0001241378,133.15
2021-02-10 01:30:00,64.4763839243,-19.8897216076,67.474477468,-11.5936160757,-5.6797216076,12.9101189479,76.07,-14.21,77.3858449589,135.8,49.4563839243,-30.8297216076,58.2786894608,-11.5936160757,-5.6797216076,12.9101189479,61.05,-25.15,66.0274564102,134.19,61.2863839243,-42.4997216076,74.5804745979,-11.5936160757,-5.6797216076,12.9101189479,72.88,-36.82,81.6529656534,136.0,48.5363839243,-7.7197216076,49.1464613797,-11.5936160757,-5.6797216076,12.9101189479,60.13,-2.04,60.1645950705,135.08,-11.5936160757,-5.6797216076,12.9101189479,-11.5936160757,-5.6797216076,12.9101189479,0.0,0.0,0.0,136.0,46.8063839243,-5.8397216076,47.1692688572,-11.5936160757,-5.6797216076,12.9101189479,58.4,-0.16,58.4002191777,134.19
2021-02-10 02:00:00,62.9429004831,-20.6498897164,66.2436915225,-11.3870995169,-5.5998897164,12.6895547693,74.33,-15.05,75.8383240849,135.7,48.2529004831,-30.8098897164,57.2502551031,-11.3870995169,-5.5998897164,12.6895547693,59.64,-25.21,64.7493142821,134.02,59.8329004831,-43.1998897164,73.7984176777,-11.3870995169,-5.5998897164,12.6895547693,71.22,-37.6,80.5360068541,135.91,47.3829004831,-7.7698897164,48.015731218,-11.3870995169,-5.5998897164,12.6895547693,58.77,-2.17,58.8100484611,134.91,-11.3870995169,-5.5998897164,12.6895547693,-11.3870995169,-5.5998897164,12.6895547693,0.0,0.0,0.0,135.91,45.6529004831,-5.9198897164,46.0351215571,-11.3870995169,-5.5998897164,12.6895547693,57.04,-0.32,57.0408976086,134.02
2021-02-10 02:30:00,62.9226170133,-20.2062708104,66.0874353555,-11.3073829867,-5.5662708104,12.6031853411,74.23,-14.64,75.6599134284,136.03,48.1726170133,-31.3662708104,57.4842932849,-11.3073829867,-5.5662708104,12.6031853411,59.48,-25.8,64.8344846513,134.42,59.8226170133,-42.8862708104,73.6069136042,-11.3073829867,-5.5662708104,12.6031853411,71.13,-37.32,80.3259565769,136.23,47.2926170133,-8.1862708104,47.9959024683,-11.3073829867,-5.5662708104,12.6031853411,58.6,-2.62,58.6585407251,135.32,-11.3073829867,-5.5662708104,12.6031853411,-11.3073829867,-5.5662708104,12.6031853411,0.0,0.0,0.0,136.23,45.5726170133,-6.9262708104,46.0959504596,-11.3073829867,-5.5662708104,12.6031853411,56.88,-1.3599999999999999,56.8962564674,134.42
2021-02-10 03:00:00,62.0172169735,-20.4648136442,65.3065371814,-11.2127830265,-5.5648136442,12.5177335846,73.23,-14.9,74.7304683513,136.36,47.5072169735,-31.4748136442,56.9877141014,-11.2127830265,-5.5648136442,12.5177335846,58.72,-25.91,64.1822911713,134.72,58.9472169735,-43.2748136442,73.1264923599,-11.2127830265,-5.5648136442,12.5177335846,70.16,-37.71,79.6521795056,136.57,46.6472169735,-8.1748136442,47.3581083817,-11.2127830265,-5.5648136442,12.5177335846,57.86,-2.61,57.9188371776,135.61,-11.2127830265,-5.5648136442,12.5177335846,-11.2127830265,-5.5648136442,12.5177335846,0.0,0.0,0.0,136.57,44.9872169735,-6.8848136442,45.5109915288,-11.2127830265,-5.5648136442,12.5177335846,56.2,-1.32,56.215499642,134.72
2021-02-10 03:30:00,60.2629338241,-21.1797615816,63.8764705799,-10.9470661759,-5.4997615816,12.250944262099999,71.21,-15.68,72.915886472,136.51,46.2729338241,-31.5797615816,56.0220112656,-10.9470661759,-5.4997615816,12.250944262099999,57.22,-26.08,62.8831837616,134.81,57.2829338241,-44.0297615816,72.2492519853,-10.9470661759,-5.4997615816,12.250944262099999,68.23,-38.53,78.3574744361,136.72,45.4629338241,-8.2597615816,46.2071640904,-10.9470661759,-5.4997615816,12.250944262099999,56.41,-2.76,56.4774795826,135.72,-10.9470661759,-5.4997615816,12.250944262099999,-10.9470661759,-5.4997615816,12.250944262099999,0.0,0.0,0.0,136.72,43.8129338241,-7.4197615815999995,44.436764421,-10.9470661759,-5.4997615816,12.250944262099999,54.76,-1.92,54.793649267,134.81
2021-02-10 04:00:00,59.1136004868,-20.4552779546,62.5526670791,-10.5363995132,-5.3752779546,11.8283273454,69.65,-15.08,71.2637979622,136.67,45.4036004868,-31.2552779546,55.1214961443,-10.5363995132,-5.3752779546,11.8283273454,55.94,-25.88,61.6364989272,134.99,56.1136004868,-45.4252779546,72.1955125811,-10.5363995132,-5.3752779546,11.8283273454,66.65,-40.05,77.7574755249,136.87,44.6336004868,-7.9252779546,45.3317584379,-10.5363995132,-5.3752779546,11.8283273454,55.17,-2.55,55.2289000434,135.89,-10.5363995132,-5.3752779546,11.8283273454,-10.5363995132,-5.3752779546,11.8283273454,0.0,0.0,0.0,136.87,42.9836004868,-10.8152779546,44.3233589436,-10.5363995132,-5.3752779546,11.8283273454,53.52,-5.44,53.7957619149,134.99
2021-02-10 04:30:00,58.9149671994,-11.0402098437,59.9404670778,-9.9350328006,-5.2002098437,11.2136996199,68.85,-5.84,69.0972365583,136.11,45.2449671994,-24.3202098437,51.3671068264,-9.9350328006,-5.2002098437,11.2136996199,55.18,-19.12,58.3986883414,134.66,55.0449671994,-55.2802098437,78.0118581649,-9.9350328006,-5.2002098437,11.2136996199,64.98,-50.08,82.0390565524,136.31,44.3949671994,-1.2702098437,44.4131348329,-9.9350328006,-5.2002098437,11.2136996199,54.33,3.93,54.4719542517,135.56,-9.9350328006,-5.2002098437,11.2136996199,-9.9350328006,-5.2002098437,11.2136996199,0.0,0.0,0.0,136.31,42.7449671994,-20.2802098437,47.3119343526,-9.9350328006,-5.2002098437,11.2136996199,52.68,-15.08,54.795883057,134.66
2021-02-10 05:00:00,58.7744838458,-11.0578079246,59.8056441102,-9.9155161542,-5.2078079246,11.1999430349,68.69,-5.85,68.9386582405,136.65,45.0044838458,-24.4278079246,51.2066535347,-9.9155161542,-5.2078079246,11.1999430349,54.92,-19.22,58.1860361255,135.2,54.9144838458,-55.6078079246,78.1525996895,-9.9155161542,-5.2078079246,11.1999430349,64.83,-50.4,82.1163132392,136.85,44.1844838458,-1.2278079246,44.2015398489,-9.9155161542,-5.2078079246,11.1999430349,54.1,3.98,54.2462017104,136.1,-9.9155161542,-5.2078079246,11.1999430349,-9.9155161542,-5.2078079246,11.1999430349,0.0,0.0,0.0,136.85,42.5244838458,-19.6078079246,46.8273195683,-9.9155161542,-5.2078079246,11.1999430349,52.44,-14.4,54.3811879238,135.2
2021-02-10 05:30:00,60.3880837802,-11.0239488812,61.3860579576,-10.5519162198,-5.3439488812,11.8279637113,70.94,-5.68,71.1670288828,135.27,46.1080837802,-23.3139488812,51.6671617405,-10.5519162198,-5.3439488812,11.8279637113,56.66,-17.97,59.4413702736,133.78,56.4080837802,-54.7039488812,78.5773118588,-10.5519162198,-5.3439488812,11.8279637113,66.96,-49.36,83.1868451139,135.48,45.2080837802,-0.5639488812,45.2116011375,-10.5519162198,-5.3439488812,11.8279637113,55.76,4.78,55.9645066091,134.67,-10.5519162198,-5.3439488812,11.8279637113,-10.5519162198,-5.3439488812,11.8279637113,0.0,0.0,0.0,135.48,43.4080837802,-22.2239488812,48.7664397033,-10.5519162198,-5.3439488812,11.8279637113,53.96,-16.88,56.5386239663,133.78
2021-02-10 06:00:00,61.398450552,-10.1069113166,62.2247489874,-11.121549448,-5.5469113166,12.428076572,72.52,-4.5600000000000005,72.66322316,134.57,47.058450552,-22.7769113166,52.2808326012,-11.121549448,-5.5469113166,12.428076572,58.18,-17.23,60.6777166677,133.14,57.328450552,-53.4069113166,78.3508099452,-11.121549448,-5.5469113166,12.428076572,68.45,-47.86,83.5223449144,134.79,46.128450552,-0.2269113166,46.1290086504,-11.121549448,-5.5469113166,12.428076572,57.25,5.32,57.4966512068,134.02,-11.121549448,-5.5469113166,12.428076572,-11.121549448,-5.5469113166,12.428076572,0.0,0.0,0.0,134.79,44.278450552,-21.7869113166,49.3482592196,-11.121549448,-5.5469113166,12.428076572,55.4,-16.24,57.7312532343,133.14
2021-02-10 06:30:00,66.8221337584,-7.0411388837,67.1920768901,-12.0578662416,-6.1211388837,13.5225914504,78.88,-0.92,78.8853649291,133.01,51.8921337584,-20.6911388837,55.8651660187,-12.0578662416,-6.1211388837,13.5225914504,63.95,-14.57,65.5887749543,131.71,62.4221337584,-49.561138883699996,79.7046376969,-12.0578662416,-6.1211388837,13.5225914504,74.48,-43.44,86.22241008,133.21,50.7921337584,1.4688611163,50.8133683661,-12.0578662416,-6.1211388837,13.5225914504,62.85,7.59,63.3066394622,132.57,-12.0578662416,-6.1211388837,13.5225914504,-12.0578662416,-6.1211388837,13.5225914504,0.0,0.0,0.0,133.21,48.7421337584,-20.641138883700002,52.9325251403,-12.0578662416,-6.1211388837,13.5225914504,60.8,-14.52,62.5097624376,131.71
2021-02-10 07:00:00,72.4327836075,-4.8697539557,72.5962991117,-14.7872163925,-6.6797539557,16.2259323784,87.22,1.81,87.238778648,132.57,55.4727836075,-18.8197539557,58.5782626929,-14.7872163925,-6.6797539557,16.2259323784,70.26,-12.14,71.3011023758,131.32,67.5627836075,-47.1397539557,82.3825596337,-14.7872163925,-6.6797539557,16.2259323784,82.35,-40.46,91.7525699913,132.77,54.1627836075,3.1902460443,54.2566567154,-14.7872163925,-6.6797539557,16.2259323784,68.95,9.87,69.652849188,132.17,-14.7872163925,-6.6797539557,16.2259323784,-14.7872163925,-6.6797539557,16.2259323784,0.0,0.0,0.0,132.77,52.0127836075,-16.9597539557,54.7079785117,-14.7872163925,-6.6797539557,16.2259323784,66.8,-10.28,67.5863773256,131.32
2021-02-10 07:30:00,76.1231504059,-1.298873438,76.1342308027,-16.6468495941,-7.258873438,18.1606399942,92.77,5.96,92.9612526809,130.8,58.9131504059,-17.458873438,61.4456796892,-16.6468495941,-7.258873438,18.1606399942,75.56,-10.2,76.2453513337,129.84,70.9631504059,-42.598873438,82.7673409849,-16.6468495941,-7.258873438,18.1606399942,87.61,-35.34,94.4691891571,131.0,57.4831504059,4.111126562,57.6299743379,-16.6468495941,-7.258873438,18.1606399942,74.13,11.37,74.9968919356,130.67,-16.6468495941,-7.258873438,18.1606399942,-16.6468495941,-7.258873438,18.1606399942,0.0,0.0,0.0,131.0,55.0731504059,-12.938873438,56.57266426,-16.6468495941,-7.258873438,18.1606399942,71.72,-5.68,71.9445675503,129.84
2021-02-10 08:00:00,80.470533748,0.7809743758000001,80.474323375,-17.259466252,-7.4590256242,18.802293439,97.73,8.24,98.076758205,130.58,62.200533748,-16.5290256242,64.3592657402,-17.259466252,-7.4590256242,18.802293439,79.46,-9.07,79.9759745174,129.76,75.040533748,-40.4090256242,85.2289332156,-17.259466252,-7.4590256242,18.802293439,92.3,-32.95,98.0050636447,130.78,60.630533748,4.9609743758,60.8331561677,-17.259466252,-7.4590256242,18.802293439,77.89,12.42,78.8740039557,130.56,-17.259466252,-7.4590256242,18.802293439,-17.259466252,-7.4590256242,18.802293439,0.0,0.0,0.0,130.78,58.140533748,-14.6190256242,59.9502925322,-17.259466252,-7.4590256242,18.802293439,75.4,-7.16,75.7391946089,129.76
2021-02-10 08:30:00,84.8025671739,-0.2824284023,84.80303747560001,-17.4874328261,-7.6324284023,19.0804682899,102.29,7.35,102.5537254321,130.58,66.2025671739,-26.9224284023,71.4674544915,-17.4874328261,-7.6324284023,19.0804682899,83.69,-19.29,85.8843419955,130.77,79.1425671739,-41.3124284023,89.276327654,-17.4874328261,-7.6324284023,19.0804682899,96.63,-33.68,102.3313212071,130.78,64.6525671739,-4.7924284023,64.8299453353,-17.4874328261,-7.6324284023,19.0804682899,82.14,2.84,82.189082,131.51,-17.4874328261,-7.6324284023,19.0804682899,-17.4874328261,-7.6324284023,19.0804682899,0.0,0.0,0.0,130.78,61.2725671739,21.1675715977,64.8258711891,-17.4874328261,-7.6324284023,19.0804682899,78.76,28.8,83.8604650595,130.77
2021-02-10 09:00:00,86.4441671904,1.0212385647,86.4501993603,-15.4758328096,-7.5287614353,17.2099869234,101.92,8.55,102.2779981228,131.12,68.6541671904,-25.4587614353,73.2225594091,-15.4758328096,-7.5287614353,17.2099869234,84.13,-17.93,86.0194268756,131.21,80.7941671904,-40.3287614353,90.3000910902,-15.4758328096,-7.5287614353,17.2099869234,96.27,-32.8,101.7042422911,131.32,67.0641671904,-3.2387614353,67.1423271608,-15.4758328096,-7.5287614353,17.2099869234,82.54,4.29,82.6514107563,132.0,-15.4758328096,-7.5287614353,17.2099869234,-15.4758328096,-7.5287614353,17.2099869234,0.0,0.0,0.0,131.32,63.6841671904,20.0312385647,66.7601952451,-15.4758328096,-7.5287614353,17.2099869234,79.16,27.56,83.820398472,131.21
2021-02-10 09:30:00,88.2347337882,2.5214948342,88.2707549694,-15.7352662118,-7.3285051658,17.3581563169,103.97,9.85,104.4355466304,130.72,68.8247337882,-24.4885051658,73.0515630652,-15.7352662118,-7.3285051658,17.3581563169,84.56,-17.16,86.2835975142,130.88,82.4847337882,-38.6485051658,91.0902753298,-15.7352662118,-7.3285051658,17.3581563169,98.22,-31.32,103.0927291326,130.91,67.2447337882,-2.3785051658,67.2867855456,-15.7352662118,-7.3285051658,17.3581563169,82.98,4.95,83.1275098869,131.68,-15.7352662118,-7.3285051658,17.3581563169,-15.7352662118,-7.3285051658,17.3581563169,0.0,0.0,0.0,130.91,63.8247337882,22.3114948342,67.6121249841,-15.7352662118,-7.3285051658,17.3581563169,79.56,29.64,84.9018445029,130.88
2021-02-10 10:00:00,89.5704169844,2.7967229669,89.6140684162,-16.7695830156,-7.4832770331,18.36350592,106.34,10.28,106.8357337224,130.72,69.6404169844,-24.1732770331,73.7165856526,-16.7695830156,-7.4832770331,18.36350592,86.41,-16.69,88.0070690343,130.88,83.6904169844,-38.3432770331,92.0559220727,-16.7695830156,-7.4832770331,18.36350592,100.46,-30.86,105.0930597138,130.91,67.9904169844,-2.0632770331,68.0217164869,-16.7695830156,-7.4832770331,18.36350592,84.76,5.42,84.933114861,131.68,-16.7695830156,-7.4832770331,18.36350592,-16.7695830156,-7.4832770331,18.36350592,0.0,0.0,0.0,130.91,64.5504169844,22.4367229669,68.3385899061,-16.7695830156,-7.4832770331,18.36350592,81.32,29.92,86.6495747249,130.88
2021-02-10 10:30:00,90.6099002718,3.3937126382000002,90.673432232,-15.9600997282,-7.2362873618,17.5239447077,106.57,10.63,107.0988412636,130.72,70.0999002718,-24.2362873618,74.1713802163,-15.9600997282,-7.2362873618,17.5239447077,86.06,-17.0,87.722993565,130.88,84.7099002718,-37.6962873618,92.7188076116,-15.9600997282,-7.2362873618,17.5239447077,100.67,-30.46,105.1772812921,130.91,68.4499002718,-2.1162873618,68.4826074227,-15.9600997282,-7.2362873618,17.5239447077,84.41,5.12,84.5651376159,131.68,-15.9600997282,-7.2362873618,17.5239447077,-15.9600997282,-7.2362873618,17.5239447077,0.0,0.0,0.0,130.91,64.9999002718,22.1637126382,68.6747201905,-15.9600997282,-7.2362873618,17.5239447077,80.96,29.4,86.1329298236,130.88
2021-02-10 11:00:00,89.2228336474,3.4343212155,89.288905281,-14.9971663526,-6.9556787845,16.5316806756,104.22,10.39,104.7366244444,130.99,69.2828336474,-24.0956787845,73.3533419436,-14.9971663526,-6.9556787845,16.5316806756,84.28,-17.14,86.0052207718,131.24,83.4528336474,-37.8356787845,91.6292204096,-14.9971663526,-6.9556787845,16.5316806756,98.45,-30.88,103.1793433784,131.18,67.7128336474,-1.9156787845,67.7399266738,-14.9971663526,-6.9556787845,16.5316806756,82.71,5.04,82.8634159325,132.0,-14.9971663526,-6.9556787845,16.5316806756,-14.9971663526,-6.9556787845,16.5316806756,0.0,0.0,0.0,131.18,64.3228336474,22.3243212155,68.0867259175,-14.9971663526,-6.9556787845,16.5316806756,79.32,29.28,84.5516457557,131.24
2021-02-10 11:30:00,90.4417335716,3.6946174171,90.5171661581,-14.9282664284,-7.0653825829,16.5158339057,105.37,10.76,105.9179611775,130.99,69.8917335716,-23.9153825829,73.8701559883,-14.9282664284,-7.0653825829,16.5158339057,84.82,-16.85,86.4774820401,131.24,84.6017335716,-37.5453825829,92.5586790994,-14.9282664284,-7.0653825829,16.5158339057,99.53,-30.48,104.0925131794,131.18,68.2717335716,-1.7453825829,68.2940404811,-14.9282664284,-7.0653825829,16.5158339057,83.2,5.32,83.3699130382,132.0,-14.9282664284,-7.0653825829,16.5158339057,-14.9282664284,-7.0653825829,16.5158339057,0.0,0.0,0.0,131.18,64.8317335716,22.7746174171,68.7156232337,-14.9282664284,-7.0653825829,16.5158339057,79.76,29.84,85.1591639226,131.24
2021-02-10 12:00:00,88.5634002425,3.6825920249,88.6399308807,-13.0365997575,-6.3574079751,14.504122496699999,101.6,10.04,102.0948656887,130.75,68.5034002425,-23.6674079751,72.4766310271,-13.0365997575,-6.3574079751,14.504122496699999,81.54,-17.31,83.3571094748,130.99,82.9334002425,-37.5174079751,91.0247481564,-13.0365997575,-6.3574079751,14.504122496699999,95.97,-31.16,100.9018656914,130.95,66.9934002425,-1.5574079751,67.011500473,-13.0365997575,-6.3574079751,14.504122496699999,80.03,4.8,80.1738167983,131.76,-13.0365997575,-6.3574079751,14.504122496699999,-13.0365997575,-6.3574079751,14.504122496699999,0.0,0.0,0.0,130.95,63.6434002425,21.8025920249,67.2743295279,-13.0365997575,-6.3574079751,14.504122496699999,76.68,28.16,81.6872572682,130.99
2021-02-10 12:30:00,90.0236334986,3.9797656437,90.1115593188,-13.8563665014,-6.7302343563,15.4043807766,103.88,10.71,104.430639661,130.33,70.1236334986,-23.6602343563,74.007639233,-13.8563665014,-6.7302343563,15.4043807766,83.98,-16.93,85.6695120799,130.63,84.2736334986,-36.9702343563,92.0263197755,-13.8563665014,-6.7302343563,15.4043807766,98.13,-30.24,102.6837596702,130.54,68.5436334986,-1.6502343563,68.5634958752,-13.8563665014,-6.7302343563,15.4043807766,82.4,5.08,82.5564437219,131.38,-13.8563665014,-6.7302343563,15.4043807766,-13.8563665014,-6.7302343563,15.4043807766,0.0,0.0,0.0,130.54,65.1436334986,22.0297656437,68.76775087,-13.8563665014,-6.7302343563,15.4043807766,79.0,28.76,84.072216576,130.63
2021-02-10 13:00:00,91.1938335932,4.387059394,91.299296687,-14.3461664068,-6.992940606,15.9597527829,105.54,11.38,106.1517592883,130.72,70.7238335932,-23.942940606,74.6667599603,-14.3461664068,-6.992940606,15.9597527829,85.07,-16.95,86.7421892737,131.09,85.3438335932,-36.792940606,92.9370238969,-14.3461664068,-6.992940606,15.9597527829,99.69,-29.8,104.0487198384,130.92,69.1138335932,-1.782940606,69.1368271701,-14.3461664068,-6.992940606,15.9597527829,83.46,5.21,83.6224593037,131.84,-14.3461664068,-6.992940606,15.9597527829,-14.3461664068,-6.992940606,15.9597527829,0.0,0.0,0.0,130.92,65.6938335932,23.287059394,69.6991169771,-14.3461664068,-6.992940606,15.9597527829,80.04,30.28,85.5761649059,131.09
2021-02-10 13:30:00,91.9353004089,4.0137688282,92.0228765116,-14.1546995911,-6.7862311718,15.697402779899999,106.09,10.8,106.6383050315,131.04,71.2353004089,-23.7462311718,75.0889573719,-14.1546995911,-6.7862311718,15.697402779899999,85.39,-16.96,87.0579904432,131.32,86.0553004089,-37.2762311718,93.7818326694,-14.1546995911,-6.7862311718,15.697402779899999,100.21,-30.49,104.7458075533,131.23,69.5953004089,-1.5362311718,69.6122535565,-14.1546995911,-6.7862311718,15.697402779899999,83.75,5.25,83.9143908993,132.07,-14.1546995911,-6.7862311718,15.697402779899999,-14.1546995911,-6.7862311718,15.697402779899999,0.0,0.0,0.0,131.23,66.1653004089,22.7337688282,69.9619269555,-14.1546995911,-6.7862311718,15.697402779899999,80.32,29.52,85.5729676942,131.32
2021-02-10 14:00:00,87.8603004088,0.8403101955000001,87.8643187486,-10.3896995912,-6.3696898045,12.1868291939,98.25,7.21,98.5141949163,132.15,69.1903004088,-25.9496898045,73.8964415355,-10.3896995912,-6.3696898045,12.1868291939,79.58,-19.58,81.9533574663,132.25,82.4103004088,-41.1096898045,92.094865271,-10.3896995912,-6.3696898045,12.1868291939,92.8,-34.74,99.089391965,132.33,67.7403004088,-3.4096898045,67.8260590336,-10.3896995912,-6.3696898045,12.1868291939,78.13,2.96,78.1860505461,133.01,-10.3896995912,-6.3696898045,12.1868291939,-10.3896995912,-6.3696898045,12.1868291939,0.0,0.0,0.0,132.33,64.4503004088,21.7103101955,68.0086670327,-10.3896995912,-6.3696898045,12.1868291939,74.84,28.08,79.934423123,132.25
2021-02-10 14:30:00,89.9182005266,-1.1770797607,89.9259045143,-12.8117994734,-6.5070797607,14.369561328,102.73,5.33,102.868176809,132.15,68.6082005266,-26.7870797607,73.6521067018,-12.8117994734,-6.5070797607,14.369561328,81.42,-20.28,83.9076563849,132.15,84.2782005266,-42.9470797607,94.5899928321,-12.8117994734,-6.5070797607,14.369561328,97.09,-36.44,103.7031421896,132.33,67.1282005266,-4.2570797607,67.2630510312,-12.8117994734,-6.5070797607,14.369561328,79.94,2.25,79.9716581046,132.91,-12.8117994734,-6.5070797607,14.369561328,-12.8117994734,-6.5070797607,14.369561328,0.0,0.0,0.0,132.33,63.8682005266,22.5329202393,67.726505395,-12.8117994734,-6.5070797607,14.369561328,76.68,29.04,81.9947803217,132.15
2021-02-10 15:00:00,87.2892170909,-1.385958854,87.3002193713,-13.0707829091,-6.475958854,14.5870973444,100.36,5.09,100.4889929296,132.08,67.5192170909,-27.335958854,72.8429771703,-13.0707829091,-6.475958854,14.5870973444,80.59,-20.86,83.2459470485,132.15,81.7592170909,-43.185958854,92.4640287974,-13.0707829091,-6.475958854,14.5870973444,94.83,-36.71,101.6875262754,132.33,66.0692170909,-4.785958854,66.2423342671,-13.0707829091,-6.475958854,14.5870973444,79.14,1.69,79.1580425478,132.91,-13.0707829091,-6.475958854,14.5870973444,-13.0707829091,-6.475958854,14.5870973444,0.0,0.0,0.0,132.33,62.8492170909,21.524041146000002,66.4327361787,-13.0707829091,-6.475958854,14.5870973444,75.92,28.0,80.9187642021,132.15
2021-02-10 15:30:00,89.8077503369,-1.9209468492,89.8282920764,-13.5722496631,-6.4909468492,15.0445455869,103.38,4.57,103.4809610508,132.08,68.1077503369,-27.4809468492,73.4429581082,-13.5722496631,-6.4909468492,15.0445455869,81.68,-20.99,84.3338751629,132.07,84.1377503369,-43.6209468492,94.7731398434,-13.5722496631,-6.4909468492,15.0445455869,97.71,-37.13,104.5269391114,132.25,66.6377503369,-4.9509468492,66.821416063,-13.5722496631,-6.4909468492,15.0445455869,80.21,1.54,80.2247823306,132.91,-13.5722496631,-6.4909468492,15.0445455869,-13.5722496631,-6.4909468492,15.0445455869,0.0,0.0,0.0,132.25,63.4277503369,21.0290531508,66.8229046751,-13.5722496631,-6.4909468492,15.0445455869,77.0,27.52,81.7701070074,132.07
2021-02-10 16:00:00,88.7648168973,-0.785790871,88.7682949374,-15.1651831027,-6.945790871,16.6801315751,103.93,6.16,104.1123935946,131.73,68.3948168973,-27.095790871,73.5665199757,-15.1651831027,-6.945790871,16.6801315751,83.56,-20.15,85.955198214,131.8,83.0348168973,-42.325790871,93.2000718348,-15.1651831027,-6.945790871,16.6801315751,98.2,-35.38,104.3790419577,131.89,66.8848168973,-4.635790871,67.0452778977,-15.1651831027,-6.945790871,16.6801315751,82.05,2.31,82.0825109265,132.55,-15.1651831027,-6.945790871,16.6801315751,-15.1651831027,-6.945790871,16.6801315751,0.0,0.0,0.0,131.89,63.5548168973,20.814209129,66.8763489771,-15.1651831027,-6.945790871,16.6801315751,78.72,27.76,83.4712884769,131.8
2021-02-10 16:30:00,90.8227335653,1.4356740887,90.8340800161,-17.2772664347,-7.6043259113,18.8766974871,108.1,9.04,108.4773321943,131.31,69.8627335653,-26.7943259113,74.8247114412,-17.2772664347,-7.6043259113,18.8766974871,87.14,-19.19,89.2279984086,131.56,84.7827335653,-39.9143259113,93.708405833,-17.2772664347,-7.6043259113,18.8766974871,102.06,-32.31,107.0522288418,131.45,68.2227335653,-4.4143259113,68.3653980342,-17.2772664347,-7.6043259113,18.8766974871,85.5,3.19,85.5594886614,132.27,-17.2772664347,-7.6043259113,18.8766974871,-17.2772664347,-7.6043259113,18.8766974871,0.0,0.0,0.0,131.45,64.8427335653,22.0756740887,68.4975582243,-17.2772664347,-7.6043259113,18.8766974871,82.12,29.68,87.3189372359,131.56
2021-02-10 17:00:00,93.7428001023,1.4908620797,93.7546545019,-19.1571998977,-8.0991379203,20.7989024463,112.9,9.59,113.3065668882,131.02,72.2428001023,-26.0891379203,76.8092786326,-19.1571998977,-8.0991379203,20.7989024463,91.4,-17.99,93.1536370734,131.25,87.4728001023,-39.6891379203,96.0558089165,-19.1571998977,-8.0991379203,20.7989024463,106.63,-31.59,111.2109931616,131.17,70.5028001023,-3.7791379203,70.6040133823,-19.1571998977,-8.0991379203,20.7989024463,89.66,4.32,89.7640128337,131.93,-19.1571998977,-8.0991379203,20.7989024463,-19.1571998977,-8.0991379203,20.7989024463,0.0,0.0,0.0,131.17,67.0428001023,17.5408620797,69.2994869249,-19.1571998977,-8.0991379203,20.7989024463,86.2,25.64,89.9324724446,131.25
2021-02-10 17:30:00,96.5235835288,-2.3373926815,96.5518802603,-18.1364164712,-8.5873926815,20.066711626,114.66,6.25,114.8302142295,131.68,76.2935835288,-27.0673926815,80.9527926278,-18.1364164712,-8.5873926815,20.066711626,94.43,-18.48,96.2212829887,131.65,90.2335835288,-43.6673926815,100.2444052307,-18.1364164712,-8.5873926815,20.066711626,108.37,-35.08,113.9063795404,131.84,74.4835835288,-4.6373926815,74.6278073253,-18.1364164712,-8.5873926815,20.066711626,92.62,3.95,92.7041903044,132.3,-18.1364164712,-8.5873926815,20.066711626,-18.1364164712,-8.5873926815,20.066711626,0.0,0.0,0.0,131.84,70.9835835288,17.6526073185,73.1456333333,-18.1364164712,-8.5873926815,20.066711626,89.12,26.24,92.9027017906,131.65
2021-02-10 18:00:00,98.9011002022,-1.1554472792000001,98.9078494338,-17.5988997978,-9.0654472792,19.7965554697,116.5,7.91,116.7682238454,130.57,79.8211002022,-25.3754472792,83.7575152575,-17.5988997978,-9.0654472792,19.7965554697,97.42,-16.31,98.7758700291,130.51,92.5111002022,-41.9154472792,101.5638143299,-17.5988997978,-9.0654472792,19.7965554697,110.11,-32.85,114.9057639982,130.74,77.8911002022,-3.2854472792,77.9603595074,-17.5988997978,-9.0654472792,19.7965554697,95.49,5.78,95.6647714679,131.18,-17.5988997978,-9.0654472792,19.7965554697,-17.5988997978,-9.0654472792,19.7965554697,0.0,0.0,0.0,130.74,74.2411002022,20.7345527208,77.0821810522,-17.5988997978,-9.0654472792,19.7965554697,91.84,29.8,96.5537446193,130.51
2021-02-10 18:30:00,99.6821668244,-1.3190021178,99.6908930113,-18.0378331756,-9.0490021178,20.1803831727,117.72,7.73,117.9735194864,130.96,79.9521668244,-25.5490021178,83.9350968852,-18.0378331756,-9.0490021178,20.1803831727,97.99,-16.5,99.369462613,130.92,93.2421668244,-42.3190021178,102.3962871121,-18.0378331756,-9.0490021178,20.1803831727,111.28,-33.27,116.1470244991,131.14,78.0121668244,-3.3190021178,78.0827378343,-18.0378331756,-9.0490021178,20.1803831727,96.05,5.73,96.2207638714,131.62,-18.0378331756,-9.0490021178,20.1803831727,-18.0378331756,-9.0490021178,20.1803831727,0.0,0.0,0.0,131.14,74.3621668244,22.0309978822,77.5570546276,-18.0378331756,-9.0490021178,20.1803831727,92.4,31.08,97.4870576025,130.92
2021-02-10 19:00:00,100.0036501144,-0.6810276357,100.0059689961,-21.1063498856,-8.7310276357,22.8409467638,121.11,8.05,121.377240865,131.39,76.9536501144,-26.7210276357,81.4608960412,-21.1063498856,-8.7310276357,22.8409467638,98.06,-17.99,99.6965581151,131.55,93.3736501144,-41.8610276357,102.3278269603,-21.1063498856,-8.7310276357,22.8409467638,114.48,-33.13,119.1774613759,131.56,75.0336501144,-4.2810276357,75.155677411,-21.1063498856,-8.7310276357,22.8409467638,96.14,4.45,96.2429327276,132.22,-21.1063498856,-8.7310276357,22.8409467638,-21.1063498856,-8.7310276357,22.8409467638,0.0,0.0,0.0,131.56,71.4536501144,18.7489723643,73.8725123398,-21.1063498856,-8.7310276357,22.8409467638,92.56,27.48,96.5531149161,131.55
2021-02-10 19:30:00,100.0155001681,-1.6995623406,100.0299394483,-19.8544998319,-8.3495623406,21.5387175768,119.87,6.65,120.0543185396,131.14,75.7655001681,-27.4295623406,80.5778623811,-19.8544998319,-8.3495623406,21.5387175768,95.62,-19.08,97.5050296139,131.29,93.4755001681,-42.7595623406,102.7912900164,-19.8544998319,-8.3495623406,21.5387175768,113.33,-34.41,118.4387478826,131.32,73.9055001681,-4.9995623406,74.0744124424,-19.8544998319,-8.3495623406,21.5387175768,93.76,3.35,93.8198278617,131.99,-19.8544998319,-8.3495623406,21.5387175768,-19.8544998319,-8.3495623406,21.5387175768,0.0,0.0,0.0,131.32,70.4655001681,20.2904376594,73.3286340685,-19.8544998319,-8.3495623406,21.5387175768,90.32,28.64,94.7520553867,131.29
2021-02-10 20:00:00,92.6611836234,-12.296848045800001,93.4735653667,-18.5888163766,-7.9668480458,20.2241133815,111.25,-4.33,111.3342328307,131.53,70.3011836234,-26.5868480458,75.1606074208,-18.5888163766,-7.9668480458,20.2241133815,88.89,-18.62,90.8192518137,130.49,88.5211836234,-24.4368480458,91.8322355848,-18.5888163766,-7.9668480458,20.2241133815,107.11,-16.47,108.3688746827,131.74,68.6211836234,-4.4968480458,68.7683683406,-18.5888163766,-7.9668480458,20.2241133815,87.21,3.47,87.2790066396,131.28,-18.5888163766,-7.9668480458,20.2241133815,-18.5888163766,-7.9668480458,20.2241133815,0.0,0.0,0.0,131.74,66.0511836234,4.4331519542,66.1997862104,-18.5888163766,-7.9668480458,20.2241133815,84.64,12.4,85.5434953693,130.49
2021-02-10 20:30:00,88.7410168962,-19.7223403254,90.9062087411,-17.5189831038,-7.6123403254,19.1013741449,106.26,-12.11,106.9478363503,132.31,66.9310168962,-27.7023403254,72.4374259776,-17.5189831038,-7.6123403254,19.1013741449,84.45,-20.09,86.8067428257,130.61,85.6710168962,-18.7823403254,87.7057549088,-17.5189831038,-7.6123403254,19.1013741449,103.19,-11.17,103.7927984014,132.52,65.3810168962,-5.5723403254,65.6180489429,-17.5189831038,-7.6123403254,19.1013741449,82.9,2.04,82.9250963219,131.43,-17.5189831038,-7.6123403254,19.1013741449,-17.5189831038,-7.6123403254,19.1013741449,0.0,0.0,0.0,132.52,63.1210168962,0.1076596746,63.1211087087,-17.5189831038,-7.6123403254,19.1013741449,80.64,7.72,81.0086908918,130.61
2021-02-10 21:00:00,86.5483836765,-21.507200102,89.1806165781,-16.4116163235,-7.267200102,17.9486308021,102.96,-14.24,103.9400750433,132.31,64.5983836765,-28.647200102,70.6655025264,-16.4116163235,-7.267200102,17.9486308021,81.01,-21.38,83.7837961661,130.61,83.6083836765,-20.547200102,86.0961628241,-16.4116163235,-7.267200102,17.9486308021,100.02,-13.28,100.8977640981,132.52,63.1383836765,-6.527200102,63.4748756159,-16.4116163235,-7.267200102,17.9486308021,79.55,0.74,79.553441786,131.43,-16.4116163235,-7.267200102,17.9486308021,-16.4116163235,-7.267200102,17.9486308021,0.0,0.0,0.0,132.52,60.9483836765,-1.107200102,60.9584396523,-16.4116163235,-7.267200102,17.9486308021,77.36,6.16,77.6048658268,130.61
2021-02-10 21:30:00,78.4813670478,-24.8217716382,82.3130932534,-13.0486329522,-6.8917716382,14.7568065053,91.53,-17.93,93.2696402909,134.88,60.9013670478,-31.6317716382,68.6261282986,-13.0486329522,-6.8917716382,14.7568065053,73.95,-24.74,77.9786515657,132.98,75.9213670478,-23.8917716382,79.5919011358,-13.0486329522,-6.8917716382,14.7568065053,88.97,-17.0,90.5795832404,135.1,59.6313670478,-8.7517716382,60.2701704228,-13.0486329522,-6.8917716382,14.7568065053,72.68,-1.8599999999999999,72.7037963245,133.82,-13.0486329522,-6.8917716382,14.7568065053,-13.0486329522,-6.8917716382,14.7568065053,0.0,0.0,0.0,135.1,57.7113670478,-6.5717716381999995,58.0843358315,-13.0486329522,-6.8917716382,14.7568065053,70.76,0.32,70.7607235689,132.98
2021-02-10 22:00:00,74.809016943,-26.4822278615,79.3580330433,-12.660983057,-6.4522278615,14.2102686937,87.47,-20.03,89.7340615374,135.02,57.279016943,-33.2522278615,66.2313856092,-12.660983057,-6.4522278615,14.2102686937,69.94,-26.8,74.8988891773,133.12,72.399016943,-25.5222278615,76.7658893607,-12.660983057,-6.4522278615,14.2102686937,85.06,-19.07,87.1714890317,135.25,56.139016943,-10.3422278615,57.0837183483,-12.660983057,-6.4522278615,14.2102686937,68.8,-3.89,68.9098839064,133.95,-12.660983057,-6.4522278615,14.2102686937,-12.660983057,-6.4522278615,14.2102686937,0.0,0.0,0.0,135.25,54.299016943,-11.2522278615,55.4526453186,-12.660983057,-6.4522278615,14.2102686937,66.96,-4.8,67.1318225583,133.12
2021-02-10 22:30:00,71.5067001828,-27.63952157,76.6625809874,-12.8732998172,-6.05952157,14.2281288242,84.38,-21.58,87.0958139063,134.9,53.8567001828,-34.16952157,63.7816616192,-12.8732998172,-6.05952157,14.2281288242,66.73,-28.11,72.4090118701,132.97,69.2067001828,-26.67952157,74.1711818795,-12.8732998172,-6.05952157,14.2281288242,82.08,-20.62,84.6304366053,135.13,52.8167001828,-11.24952157,54.0014402934,-12.8732998172,-6.05952157,14.2281288242,65.69,-5.19,65.8947054019,133.85,-12.8732998172,-6.05952157,14.2281288242,-12.8732998172,-6.05952157,14.2281288242,0.0,0.0,0.0,135.13,51.0067001828,-12.85952157,52.6027637919,-12.8732998172,-6.05952157,14.2281288242,63.88,-6.8,64.2409090845,132.97
2021-02-10 23:00:00,67.4036502641,-29.8852379806,73.7318080484,-11.3863497359,-5.5552379806,12.669239492900001,78.79,-24.33,82.4609786505,135.55,50.5036502641,-34.8452379806,61.3580418521,-11.3863497359,-5.5552379806,12.669239492900001,61.89,-29.29,68.4709880168,133.45,65.3036502641,-28.9052379806,71.4148410384,-11.3863497359,-5.5552379806,12.669239492900001,76.69,-23.35,80.1659441409,135.78,49.5936502641,-11.7952379806,50.9770319413,-11.3863497359,-5.5552379806,12.669239492900001,60.98,-6.24,61.2984339115,134.35,-11.3863497359,-5.5552379806,12.669239492900001,-11.3863497359,-5.5552379806,12.669239492900001,0.0,0.0,0.0,135.78,47.9336502641,-13.5152379806,49.8025750872,-11.3863497359,-5.5552379806,12.669239492900001,59.32,-7.96,59.8516833514,133.45
2021-02-10 23:30:00,64.3156335921,-32.4554940405,72.0406816859,-10.0743664079,-5.1054940405,11.2941988613,74.39,-27.35,79.2584039708,137.45,47.9456335921,-35.5354940405,59.67876605,-10.0743664079,-5.1054940405,11.2941988613,58.02,-30.43,65.5156874344,135.11,62.3656335921,-31.4254940405,69.8357639683,-10.0743664079,-5.1054940405,11.2941988613,72.44,-26.32,77.0733157455,137.67,47.1556335921,-12.0054940405,48.6598979307,-10.0743664079,-5.1054940405,11.2941988613,57.23,-6.9,57.6444524651,136.03,-10.0743664079,-5.1054940405,11.2941988613,-10.0743664079,-5.1054940405,11.2941988613,0.0,0.0,0.0,137.67,45.5656335921,-13.3854940405,47.4910351051,-10.0743664079,-5.1054940405,11.2941988613,55.64,-8.28,56.25271549,135.11
2021-02-11 00:00:00,63.2553001964,-33.0500576155,71.3690360823,-9.5146998036,-4.8700576155,10.6886375901,72.77,-28.18,78.0357949918,136.89,46.9753001964,-34.9900576155,58.5745931311,-9.5146998036,-4.8700576155,10.6886375901,56.49,-30.12,64.0182356833,134.47,61.3653001964,-32.0300576155,69.2215620962,-9.5146998036,-4.8700576155,10.6886375901,70.88,-27.16,75.9054675238,137.12,46.2153001964,-11.7100576155,47.6757739486,-9.5146998036,-4.8700576155,10.6886375901,55.73,-6.84,56.1481834078,135.36,-9.5146998036,-4.8700576155,10.6886375901,-9.5146998036,-4.8700576155,10.6886375901,0.0,0.0,0.0,137.12,44.6453001964,-13.8300576155,46.7383495993,-9.5146998036,-4.8700576155,10.6886375901,54.16,-8.96,54.8961492274,134.47
2021-02-11 00:30:00,67.2915168675,-31.5079279723,74.3027440102,-10.0684831325,-5.0579279723,11.2675191574,77.36,-26.45,81.7567862627,135.59,49.9915168675,-33.6579279723,60.2661420211,-10.0684831325,-5.0579279723,11.2675191574,60.06,-28.6,66.5219031598,133.22,65.2615168675,-30.4679279723,72.0233310725,-10.0684831325,-5.0579279723,11.2675191574,75.33,-25.41,79.5001698111,135.82,49.1315168675,-10.7579279723,50.2955163405,-10.0684831325,-5.0579279723,11.2675191574,59.2,-5.7,59.4737757335,134.08,-10.0684831325,-5.0579279723,11.2675191574,-10.0684831325,-5.0579279723,11.2675191574,0.0,0.0,0.0,135.82,47.4115168675,-12.4179279723,49.0107831686,-10.0684831325,-5.0579279723,11.2675191574,57.48,-7.36,57.9492881751,133.22
2021-02-11 01:00:00,67.0538502163,-30.7670314482,73.7755315329,-11.7161497837,-5.6570314482,13.0103870257,78.77,-25.11,82.6754195635,134.87,50.6438502163,-33.4770314482,60.7084112732,-11.7161497837,-5.6570314482,13.0103870257,62.36,-27.82,68.2841269989,132.55,64.9438502163,-29.7870314482,71.4490792342,-11.7161497837,-5.6570314482,13.0103870257,76.66,-24.13,80.3679818087,135.08,49.7038502163,-10.8070314482,50.8651615062,-11.7161497837,-5.6570314482,13.0103870257,61.42,-5.15,61.6355327713,133.38,-11.7161497837,-5.6570314482,13.0103870257,-11.7161497837,-5.6570314482,13.0103870257,0.0,0.0,0.0,135.08,47.9238502163,-10.4970314482,49.0599947899,-11.7161497837,-5.6570314482,13.0103870257,59.64,-4.84,59.8360693896,132.55
2021-02-11 01:30:00,66.4391168533,-31.0178160955,73.3229920528,-11.7908831467,-5.7178160955,13.1041347017,78.23,-25.3,82.2193584261,135.01,50.0291168533,-33.8078160955,60.3811308462,-11.7908831467,-5.7178160955,13.1041347017,61.82,-28.09,67.9025809524,132.69,64.3591168533,-30.0278160955,71.0194738195,-11.7908831467,-5.7178160955,13.1041347017,76.15,-24.31,79.9362158224,135.23,49.1091168533,-11.0778160955,50.3430567959,-11.7908831467,-5.7178160955,13.1041347017,60.9,-5.36,61.1354201752,133.55,-11.7908831467,-5.7178160955,13.1041347017,-11.7908831467,-5.7178160955,13.1041347017,0.0,0.0,0.0,135.23,47.3691168533,-11.6378160955,48.7777817754,-11.7908831467,-5.7178160955,13.1041347017,59.16,-5.92,59.4554623226,132.69
2021-02-11 02:00:00,65.5078335786,-32.1439570102,72.9692416874,-11.8321664214,-5.7239570102,13.1439661472,77.34,-26.42,81.7281591619,135.93,49.0478335786,-34.3239570102,59.8650482635,-11.8321664214,-5.7239570102,13.1439661472,60.88,-28.6,67.2631726876,133.52,63.4678335786,-31.1239570102,70.6885181563,-11.8321664214,-5.7239570102,13.1439661472,75.3,-25.4,79.4685472373,136.14,48.1578335786,-11.3439570102,49.4758758956,-11.8321664214,-5.7239570102,13.1439661472,59.99,-5.62,60.2526721399,134.38,-11.8321664214,-5.7239570102,13.1439661472,-11.8321664214,-5.7239570102,13.1439661472,0.0,0.0,0.0,136.14,46.4478335786,-13.0839570102,48.2554781884,-11.8321664214,-5.7239570102,13.1439661472,58.28,-7.36,58.742897443,133.52
2021-02-11 02:30:00,65.6579501669,-32.3291211173,73.1856440318,-11.6320498331,-5.6491211173,12.9312471447,77.29,-26.68,81.7653135504,136.05,49.1979501669,-34.3091211173,59.979613974,-11.6320498331,-5.6491211173,12.9312471447,60.83,-28.66,67.2434718021,133.62,63.5879501669,-31.2991211173,70.8735662229,-11.6320498331,-5.6491211173,12.9312471447,75.22,-25.65,79.4730828646,136.27,48.0579501669,-11.1491211173,49.3342626978,-11.6320498331,-5.6491211173,12.9312471447,59.69,-5.5,59.9428569556,134.47,-11.6320498331,-5.6491211173,12.9312471447,-11.6320498331,-5.6491211173,12.9312471447,0.0,0.0,0.0,136.27,46.3679501669,-13.2891211173,48.2347130473,-11.6320498331,-5.6491211173,12.9312471447,58.0,-7.64,58.5010222133,133.62
2021-02-11 03:00:00,64.2864835121,-32.7903941265,72.1662103018,-11.4935164879,-5.6203941265,12.7941295676,75.78,-27.17,80.5035235254,136.63,48.0064835121,-34.6303941265,59.1936369601,-11.4935164879,-5.6203941265,12.7941295676,59.5,-29.01,66.1953933443,134.17,62.2964835121,-31.7603941265,69.9254924405,-11.4935164879,-5.6203941265,12.7941295676,73.79,-26.14,78.2832274501,136.84,47.1464835121,-11.4303941265,48.5123161419,-11.4935164879,-5.6203941265,12.7941295676,58.64,-5.8100000000000005,58.9271219389,135.04,-11.4935164879,-5.6203941265,12.7941295676,-11.4935164879,-5.6203941265,12.7941295676,0.0,0.0,0.0,136.84,45.5064835121,-13.6203941265,47.5011071219,-11.4935164879,-5.6203941265,12.7941295676,57.0,-8.0,57.5586657246,134.17
2021-02-11 03:30:00,62.0313336172,-33.5005302225,70.4994459235,-11.3286663828,-5.5805302225,12.628578684,73.36,-27.92,78.4934137364,136.63,46.7213336172,-34.3105302225,57.9663307371,-11.3286663828,-5.5805302225,12.628578684,58.05,-28.73,64.7704824747,134.03,60.1113336172,-32.4805302225,68.3253779556,-11.3286663828,-5.5805302225,12.628578684,71.44,-26.9,76.3366465074,136.84,45.9113336172,-11.1405302225,47.2436447382,-11.3286663828,-5.5805302225,12.628578684,57.24,-5.5600000000000005,57.5094009706,134.9,-11.3286663828,-5.5805302225,12.628578684,-11.3286663828,-5.5805302225,12.628578684,0.0,0.0,0.0,136.84,44.2313336172,-13.7805302225,46.3283270448,-11.3286663828,-5.5805302225,12.628578684,55.56,-8.2,56.1618518213,134.03
2021-02-11 04:00:00,60.9919502951,-33.7167831818,69.6910286115,-10.8780497049,-5.4467831818,12.1655009108,71.87,-28.27,77.2301094134,136.63,45.8119502951,-34.7567831818,57.5045108404,-10.8780497049,-5.4467831818,12.1655009108,56.69,-29.31,63.8187448952,134.13,59.1219502951,-32.7167831818,67.5706512361,-10.8780497049,-5.4467831818,12.1655009108,70.0,-27.27,75.1242497467,136.84,45.0319502951,-11.5767831818,46.4962198057,-10.8780497049,-5.4467831818,12.1655009108,55.91,-6.13,56.2450442261,135.0,-10.8780497049,-5.4467831818,12.1655009108,-10.8780497049,-5.4467831818,12.1655009108,0.0,0.0,0.0,136.84,43.4019502951,-13.7267831818,45.5209167959,-10.8780497049,-5.4467831818,12.1655009108,54.28,-8.28,54.9078937859,134.13
2021-02-11 04:30:00,59.9207669382,-33.5837567629,68.6903707136,-10.8892330618,-5.4537567629,12.1786230545,70.81,-28.13,76.1928671202,136.88,45.1907669382,-35.0837567629,57.2107979761,-10.8892330618,-5.4537567629,12.1786230545,56.08,-29.63,63.4263612388,134.36,58.0707669382,-32.5837567629,66.5876503383,-10.8892330618,-5.4537567629,12.1786230545,68.96,-27.13,74.1047805475,137.09,44.4107669382,-11.7837567629,45.9475042139,-10.8892330618,-5.4537567629,12.1786230545,55.3,-6.33,55.6611076067,135.25,-10.8892330618,-5.4537567629,12.1786230545,-10.8892330618,-5.4537567629,12.1786230545,0.0,0.0,0.0,137.09,42.8307669382,-13.4137567629,44.8821063121,-10.8892330618,-5.4537567629,12.1786230545,53.72,-7.96,54.3065373597,134.36
2021-02-11 05:00:00,59.5118335889,-33.688376444,68.3854154374,-10.858166411100001,-5.408376444,12.1305528963,70.37,-28.28,75.8399320939,136.51,44.8718335889,-34.728376444,56.7410043978,-10.858166411100001,-5.408376444,12.1305528963,55.73,-29.32,62.9721787776,133.96,57.6818335889,-32.688376444,66.3002555103,-10.858166411100001,-5.408376444,12.1305528963,68.54,-27.28,73.7694381163,136.73,44.1118335889,-11.588376444,45.6085993118,-10.858166411100001,-5.408376444,12.1305528963,54.97,-6.18,55.3163022987,134.85,-10.858166411100001,-5.408376444,12.1305528963,-10.858166411100001,-5.408376444,12.1305528963,0.0,0.0,0.0,136.73,42.4618335889,-12.928376444,44.3863743644,-10.858166411100001,-5.408376444,12.1305528963,53.32,-7.52,53.8476814728,133.96
2021-02-11 05:30:00,60.6668004918,-32.940370075,69.0328085956,-10.8231995082,-5.520370075,12.1497379955,71.49,-27.42,76.5681167327,135.42,45.7268004918,-33.960370075,56.9582919236,-10.8231995082,-5.520370075,12.1497379955,56.55,-28.44,63.2987843485,132.9,58.7968004918,-31.960370075,66.921812613,-10.8231995082,-5.520370075,12.1497379955,69.62,-26.44,74.4715918992,135.64,44.9268004918,-11.170370075,46.2946494754,-10.8231995082,-5.520370075,12.1497379955,55.75,-5.65,56.0355690611,133.77,-10.8231995082,-5.520370075,12.1497379955,-10.8231995082,-5.520370075,12.1497379955,0.0,0.0,0.0,135.64,43.2168004918,-14.160370075,45.4775540835,-10.8231995082,-5.520370075,12.1497379955,54.04,-8.64,54.7263300432,132.9
2021-02-11 06:00:00,62.7287173711,-32.1828120939,70.5026622,-11.4312826289,-5.7228120939,12.7837709931,74.16,-26.46,78.7390449523,136.0,47.1987173711,-33.6328120939,57.9558881462,-11.4312826289,-5.7228120939,12.7837709931,58.63,-27.91,64.9341589612,133.49,60.7587173711,-31.2128120939,68.3071107235,-11.4312826289,-5.7228120939,12.7837709931,72.19,-25.49,76.5580577079,136.22,46.3387173711,-10.6428120939,47.5452014073,-11.4312826289,-5.7228120939,12.7837709931,57.77,-4.92,57.9791281411,134.38,-11.4312826289,-5.7228120939,12.7837709931,-11.4312826289,-5.7228120939,12.7837709931,0.0,0.0,0.0,136.22,44.6487173711,-11.6028120939,46.1316942174,-11.4312826289,-5.7228120939,12.7837709931,56.08,-5.88,56.3874170361,133.49
2021-02-11 06:30:00,67.2832505356,-30.4444936008,73.8505449759,-13.1167494644,-6.2244936008,14.518727117000001,80.4,-24.22,83.9688537495,136.82,50.9132505356,-32.3944936008,60.345358527,-13.1167494644,-6.2244936008,14.518727117000001,64.03,-26.17,69.1715967721,134.38,65.1032505356,-29.4744936008,71.4645296866,-13.1167494644,-6.2244936008,14.518727117000001,78.22,-23.25,81.6022726399,137.04,49.9032505356,-9.1344936008,50.7323702123,-13.1167494644,-6.2244936008,14.518727117000001,63.02,-2.91,63.0871500387,135.23,-13.1167494644,-6.2244936008,14.518727117000001,-13.1167494644,-6.2244936008,14.518727117000001,0.0,0.0,0.0,137.04,48.1632505356,-8.3844936008,48.8876102412,-13.1167494644,-6.2244936008,14.518727117000001,61.28,-2.16,61.3180560683,134.38
2021-02-11 07:00:00,71.0676003755,-28.1402423595,76.4360979065,-14.0723996245,-6.7202423595,15.5946814191,85.14,-21.42,87.7931432402,136.11,54.6576003755,-30.4102423595,62.5478706206,-14.0723996245,-6.7202423595,15.5946814191,68.73,-23.69,72.6982049297,133.67,68.7176003755,-27.2102423595,73.9087673461,-14.0723996245,-6.7202423595,15.5946814191,82.79,-20.49,85.2878901134,136.32,53.5076003755,-7.3702423595,54.012811169,-14.0723996245,-6.7202423595,15.5946814191,67.58,-0.65,67.5831258525,134.55,-14.0723996245,-6.7202423595,15.5946814191,-14.0723996245,-6.7202423595,15.5946814191,0.0,0.0,0.0,136.32,51.6076003755,-4.8002423595,51.8303650694,-14.0723996245,-6.7202423595,15.5946814191,65.68,1.92,65.7080573446,133.67
2021-02-11 07:30:00,77.834250327,-24.202404267,81.5102870579,-16.725749673,-7.272404267,18.2383816702,94.56,-16.93,96.0636169421,134.68,58.914250327,-28.332404267,65.372884464,-16.725749673,-7.272404267,18.2383816702,75.64,-21.06,78.5170885859,132.49,75.134250327,-23.312404267,78.6678064071,-16.725749673,-7.272404267,18.2383816702,91.86,-16.04,93.2498857908,134.9,57.544250327,-5.722404267,57.828078442,-16.725749673,-7.272404267,18.2383816702,74.27,1.55,74.2861723338,133.35,-16.725749673,-7.272404267,18.2383816702,-16.725749673,-7.272404267,18.2383816702,0.0,0.0,0.0,134.9,55.474250327,-0.5124042670000001,55.476616763,-16.725749673,-7.272404267,18.2383816702,72.2,6.76,72.5157748355,132.49
2021-02-11 08:00:00,82.3147168923,-19.9364796478,84.694603357,-17.8752831077,-7.6464796478,19.4420780059,100.19,-12.29,100.9409738412,133.08,62.4647168923,-26.2364796478,67.7509684118,-17.8752831077,-7.6464796478,19.4420780059,80.34,-18.59,82.4627412836,131.14,79.4047168923,-19.1264796478,81.675769286,-17.8752831077,-7.6464796478,19.4420780059,97.28,-11.48,97.9550345822,133.29,60.9647168923,-4.0464796478,61.0988600818,-17.8752831077,-7.6464796478,19.4420780059,78.84,3.6,78.9221489824,131.97,-17.8752831077,-7.6464796478,19.4420780059,-17.8752831077,-7.6464796478,19.4420780059,0.0,0.0,0.0,133.29,58.7247168923,0.8735203522,58.7312132676,-17.8752831077,-7.6464796478,19.4420780059,76.6,8.52,77.0723711845,131.14
2021-02-11 08:30:00,87.1893002048,-16.6436934921,88.7636558692,-18.4806997952,-7.8736934921,20.088088862,105.67,-8.77,106.0333051451,132.16,66.1693002048,-23.8936934921,70.3511540651,-18.4806997952,-7.8736934921,20.088088862,84.65,-16.02,86.152555969,130.36,84.0793002048,-15.8636934921,85.5627576352,-18.4806997952,-7.8736934921,20.088088862,102.56,-7.99,102.8707621241,132.38,64.5493002048,-1.9736934921,64.5794675027,-18.4806997952,-7.8736934921,20.088088862,83.03,5.9,83.2393590797,131.18,-18.4806997952,-7.8736934921,20.088088862,-18.4806997952,-7.8736934921,20.088088862,0.0,0.0,0.0,132.38,62.1593002048,3.7663065079,62.2732981836,-18.4806997952,-7.8736934921,20.088088862,80.64,11.64,81.4757583579,130.36
2021-02-11 09:00:00,88.5997169244,-13.8440377548,89.6747858678,-16.6102830756,-7.8340377548,18.3650116089,105.21,-6.01,105.3815173548,131.06,68.4197169244,-22.4540377548,72.0100095508,-16.6102830756,-7.8340377548,18.3650116089,85.03,-14.62,86.2777219217,129.4,85.4697169244,-13.1540377548,86.4760152897,-16.6102830756,-7.8340377548,18.3650116089,102.08,-5.32,102.2185345229,131.27,66.7697169244,-0.9040377548,66.7758368156,-16.6102830756,-7.8340377548,18.3650116089,83.38,6.93,83.6674924926,130.18,-16.6102830756,-7.8340377548,18.3650116089,-16.6102830756,-7.8340377548,18.3650116089,0.0,0.0,0.0,131.27,64.2697169244,3.5659622452,64.3685684187,-16.6102830756,-7.8340377548,18.3650116089,80.88,11.4,81.6794613107,129.4
2021-02-11 09:30:00,90.0007669685,-12.60114739,90.8786386917,-16.3192330315,-7.67114739,18.0323007133,106.32,-4.93,106.4342393218,130.68,68.9107669685,-21.40114739,72.1574868866,-16.3192330315,-7.67114739,18.0323007133,85.23,-13.73,86.3288236917,129.07,86.8407669685,-11.93114739,87.6565518699,-16.3192330315,-7.67114739,18.0323007133,103.16,-4.26,103.2479210444,130.9,67.2407669685,0.05885261,67.2407927239,-16.3192330315,-7.67114739,18.0323007133,83.56,7.73,83.9167831843,129.81,-16.3192330315,-7.67114739,18.0323007133,-16.3192330315,-7.67114739,18.0323007133,0.0,0.0,0.0,130.9,64.6807669685,5.20885261,64.8901669064,-16.3192330315,-7.67114739,18.0323007133,81.0,12.88,82.0176468816,129.07
