Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-11 10:00:00,90.3226836433,-10.8811472642,90.9757470225,-15.4573163567,-7.2811472642,17.0863610647,105.78,-3.6,105.8412414893,130.24,68.7126836433,-21.0211472642,71.856255996,-15.4573163567,-7.2811472642,17.0863610647,84.17,-13.74,85.2840928896,128.78,87.1626836433,-10.2511472642,87.7634288308,-15.4573163567,-7.2811472642,17.0863610647,102.62,-2.9699999999999998,102.6629694681,130.44,67.0826836433,0.34885273580000004,67.0835907135,-15.4573163567,-7.2811472642,17.0863610647,82.54,7.63,82.8919085315,129.51,-15.4573163567,-7.2811472642,17.0863610647,-15.4573163567,-7.2811472642,17.0863610647,0.0,0.0,0.0,130.44,64.5826836433,5.1588527358,64.7884001046,-15.4573163567,-7.2811472642,17.0863610647,80.04,12.44,81.000958019,128.78
2021-02-11 10:30:00,90.8279002036,-10.8263433841,91.4708541912,-15.2820997964,-7.1663433841,16.8789529203,106.11,-3.66,106.173102526,130.46,69.2079002036,-21.0263433841,72.3314631865,-15.2820997964,-7.1663433841,16.8789529203,84.49,-13.86,85.6192717792,128.96,87.6579002036,-10.1863433841,88.247770848,-15.2820997964,-7.1663433841,16.8789529203,102.94,-3.02,102.9842900641,130.63,67.5579002036,0.42365661590000003,67.5592285691,-15.2820997964,-7.1663433841,16.8789529203,82.84,7.59,83.1869803515,129.85,-15.2820997964,-7.1663433841,16.8789529203,-15.2820997964,-7.1663433841,16.8789529203,0.0,0.0,0.0,130.63,65.0379002036,6.7936566159,65.3917596728,-15.2820997964,-7.1663433841,16.8789529203,80.32,13.96,81.5241313968,128.96
2021-02-11 11:00:00,93.9537670559,-9.6528046357,94.4483296905,-16.1762329441,-7.4228046357,17.7979926093,110.13,-2.23,110.1525750947,130.46,71.0837670559,-20.1628046357,73.8880276475,-16.1762329441,-7.4228046357,17.7979926093,87.26,-12.74,88.185118926,128.96,90.6437670559,-9.0128046357,91.0907413159,-16.1762329441,-7.4228046357,17.7979926093,106.82,-1.5899999999999999,106.8318328028,130.63,69.3537670559,1.3071953643,69.3660851178,-16.1762329441,-7.4228046357,17.7979926093,85.53,8.73,85.9743787416,129.85,-16.1762329441,-7.4228046357,17.7979926093,-16.1762329441,-7.4228046357,17.7979926093,0.0,0.0,0.0,130.63,66.7837670559,4.0971953643,66.9093308293,-16.1762329441,-7.4228046357,17.7979926093,82.96,11.52,83.7560266488,128.96
2021-02-11 11:30:00,93.1609338664,-9.3551504906,93.6294742031,-14.1990661336,-7.3551504906,15.9909886438,107.36,-2.0,107.3786272961,130.59,71.3809338664,-20.1251504906,74.1637337376,-14.1990661336,-7.3551504906,15.9909886438,85.58,-12.77,86.5275060313,129.18,89.9309338664,-8.7451504906,90.3551355662,-14.1990661336,-7.3551504906,15.9909886438,104.13,-1.3900000000000001,104.1392769324,130.8,69.7109338664,1.3748495094,69.7244900426,-14.1990661336,-7.3551504906,15.9909886438,83.91,8.73,84.3629124675,130.08,-14.1990661336,-7.3551504906,15.9909886438,-14.1990661336,-7.3551504906,15.9909886438,0.0,0.0,0.0,130.8,67.1609338664,3.5248495094,67.2533687027,-14.1990661336,-7.3551504906,15.9909886438,81.36,10.88,82.0842494027,129.18
2021-02-11 12:00:00,94.599617399,-8.9788735218,95.0247745683,-15.260382601,-7.5188735218,17.0121349679,109.86,-1.46,109.8697010099,130.33,72.359617399,-19.7088735218,74.9956927138,-15.260382601,-7.5188735218,17.0121349679,87.62,-12.19,88.4638937646,128.93,91.299617399,-8.3588735218,91.6814643412,-15.260382601,-7.5188735218,17.0121349679,106.56,-0.84,106.5633107594,130.52,70.619617399,1.7311264782,70.6408321048,-15.260382601,-7.5188735218,17.0121349679,85.88,9.25,86.3767150336,129.81,-15.260382601,-7.5188735218,17.0121349679,-15.260382601,-7.5188735218,17.0121349679,0.0,0.0,0.0,130.52,68.059617399,6.4411264782,68.3637303751,-15.260382601,-7.5188735218,17.0121349679,83.32,13.96,84.4813825644,128.93
2021-02-11 12:30:00,101.4640509287,-7.2936694407000005,101.7258632049,-16.7459490713,-7.7736694407,18.4623061092,118.21,0.48,118.2109745328,129.81,75.6940509287,-21.8936694407,78.7967138121,-16.7459490713,-7.7736694407,18.4623061092,92.44,-14.12,93.5121810247,128.93,97.8740509287,-6.6336694407,98.0986004765,-16.7459490713,-7.7736694407,18.4623061092,114.62,1.1400000000000001,114.6256690275,130.0,73.8540509287,-0.3736694407,73.8549962253,-16.7459490713,-7.7736694407,18.4623061092,90.6,7.4,90.9017051545,129.81,-16.7459490713,-7.7736694407,18.4623061092,-16.7459490713,-7.7736694407,18.4623061092,0.0,0.0,0.0,130.0,70.9740509287,13.5463305593,72.2552349443,-16.7459490713,-7.7736694407,18.4623061092,87.72,21.32,90.2736993814,128.93
2021-02-11 13:00:00,100.0715176318,-13.1640697675,100.9336483735,-16.7284823682,-7.7940697675,18.4550710073,116.8,-5.37,116.9233804677,131.91,75.3815176318,-33.3640697675,82.4350310968,-16.7284823682,-7.7940697675,18.4550710073,92.11,-25.57,95.5932895134,131.45,96.5715176318,-12.3340697675,97.3559823264,-16.7284823682,-7.7940697675,18.4550710073,113.3,-4.54,113.390923799,132.08,73.6815176318,-10.8040697675,74.4694163,-16.7284823682,-7.7940697675,18.4550710073,90.41,-3.01,90.4600917532,132.29,-16.7284823682,-7.7940697675,18.4550710073,-16.7284823682,-7.7940697675,18.4550710073,0.0,0.0,0.0,132.08,70.3115176318,31.7659302325,77.1542859161,-16.7284823682,-7.7940697675,18.4550710073,87.04,39.56,95.6083427322,131.45
2021-02-11 13:30:00,95.9756844376,-14.9737094566,97.1367282657,-16.6843155624,-7.7237094566,18.3853766226,112.66,-7.25,112.893038315,132.9,73.3156844376,-34.7937094566,81.1528915215,-16.6843155624,-7.7237094566,18.3853766226,90.0,-27.07,93.9828968483,132.32,92.6356844376,-14.1337094566,93.70769325,-16.6843155624,-7.7237094566,18.3853766226,109.32,-6.41,109.5077645649,133.04,71.6856844376,-11.9537094566,72.6755015329,-16.6843155624,-7.7237094566,18.3853766226,88.37,-4.23,88.4711806183,133.19,-16.6843155624,-7.7237094566,18.3853766226,-16.6843155624,-7.7237094566,18.3853766226,0.0,0.0,0.0,133.04,68.4356844376,28.2362905434,74.0319593696,-16.6843155624,-7.7237094566,18.3853766226,85.12,35.96,92.4041990388,132.32
2021-02-11 14:00:00,95.0910177104,-16.3723882606,96.490189898,-15.4189822896,-7.2923882606,17.0564926463,110.51,-9.08,110.8823994149,133.62,71.8510177104,-35.4823882606,80.1346905072,-15.4189822896,-7.2923882606,17.0564926463,87.27,-28.19,91.7100267146,132.96,91.8510177104,-15.5023882606,93.1500590242,-15.4189822896,-7.2923882606,17.0564926463,107.27,-8.21,107.5837208875,133.77,70.3110177104,-12.4323882606,71.401705087,-15.4189822896,-7.2923882606,17.0564926463,85.73,-5.14,85.8839478599,133.84,-15.4189822896,-7.2923882606,17.0564926463,-15.4189822896,-7.2923882606,17.0564926463,0.0,0.0,0.0,133.77,67.1010177104,28.9076117394,73.0629632183,-15.4189822896,-7.2923882606,17.0564926463,82.52,36.2,90.1109893409,132.96
2021-02-11 14:30:00,92.5849676275,-17.6231328501,94.2472866561,-15.0850323725,-7.2731328501,16.7468403926,107.67,-10.35,108.1663136101,133.9,70.3449676275,-36.2231328501,79.1235099322,-15.0850323725,-7.2731328501,16.7468403926,85.43,-28.95,90.2019257001,133.18,89.4349676275,-16.7631328501,90.9923956025,-15.0850323725,-7.2731328501,16.7468403926,104.52,-9.49,104.9499428299,134.08,68.8549676275,-13.0931328501,70.0887772387,-15.0850323725,-7.2731328501,16.7468403926,83.94,-5.82,84.1415236373,134.03,-15.0850323725,-7.2731328501,16.7468403926,-15.0850323725,-7.2731328501,16.7468403926,0.0,0.0,0.0,134.08,65.7149676275,33.2068671499,73.6284795184,-15.0850323725,-7.2731328501,16.7468403926,80.8,40.48,90.3729517057,133.18
2021-02-11 15:00:00,91.0247842539,-17.1284571048,92.6223266349,-15.2252157461,-7.2584571048,16.8669023254,106.25,-9.87,106.7074477251,134.04,70.5847842539,-36.8484571048,79.6242460509,-15.2252157461,-7.2584571048,16.8669023254,85.81,-29.59,90.7685198734,133.42,87.9247842539,-16.2884571048,89.4208114532,-15.2252157461,-7.2584571048,16.8669023254,103.15,-9.03,103.5444996125,134.22,69.0947842539,-13.6284571048,70.426018304,-15.2252157461,-7.2584571048,16.8669023254,84.32,-6.37,84.5602702219,134.26,-15.2252157461,-7.2584571048,16.8669023254,-15.2252157461,-7.2584571048,16.8669023254,0.0,0.0,0.0,134.22,66.0147842539,30.2215428952,72.6036734268,-15.2252157461,-7.2584571048,16.8669023254,81.24,37.48,89.4689219785,133.42
2021-02-11 15:30:00,92.4830339862,-17.6293859351,94.1483235313,-16.4069660138,-7.5293859351,18.0521518478,108.89,-10.1,109.3574053277,134.17,70.4830339862,-37.5293859351,79.8518183173,-16.4069660138,-7.5293859351,18.0521518478,86.89,-30.0,91.9231858673,133.58,89.3030339862,-16.7493859351,90.8601882474,-16.4069660138,-7.5293859351,18.0521518478,105.71,-9.22,106.1113212622,134.33,68.9630339862,-14.2193859351,70.413713103,-16.4069660138,-7.5293859351,18.0521518478,85.37,-6.69,85.6317289327,134.45,-16.4069660138,-7.5293859351,18.0521518478,-16.4069660138,-7.5293859351,18.0521518478,0.0,0.0,0.0,134.33,65.8730339862,29.6706140649,72.2468127016,-16.4069660138,-7.5293859351,18.0521518478,82.28,37.2,90.2986068553,133.58
2021-02-11 16:00:00,92.4458506356,-18.7517079062,94.328478463,-17.4541493644,-7.8817079062,19.1512049113,109.9,-10.87,110.4362571803,134.66,70.7358506356,-37.4117079062,80.0199753412,-17.4541493644,-7.8817079062,19.1512049113,88.19,-29.53,93.0026720046,133.92,89.2258506356,-17.8517079062,90.9941530914,-17.4541493644,-7.8817079062,19.1512049113,106.68,-9.97,107.1448706192,134.82,69.1758506356,-13.9917079062,70.5766689586,-17.4541493644,-7.8817079062,19.1512049113,86.63,-6.11,86.8452013643,134.78,-17.4541493644,-7.8817079062,19.1512049113,-17.4541493644,-7.8817079062,19.1512049113,0.0,0.0,0.0,134.82,66.0658506356,31.5582920938,73.2162715527,-17.4541493644,-7.8817079062,19.1512049113,83.52,39.44,92.3639756615,133.92
2021-02-11 16:30:00,94.7122339603,-18.6415718941,96.5293502745,-19.0077660397,-8.1815718941,20.693798309599998,113.72,-10.46,114.2000437828,134.19,72.2722339603,-37.1415718941,81.2574437474,-19.0077660397,-8.1815718941,20.693798309599998,91.28,-28.96,95.7638762791,133.47,91.3722339603,-17.7115718941,93.0730085355,-19.0077660397,-8.1815718941,20.693798309599998,110.38,-9.53,110.7906372398,134.34,70.6322339603,-13.8515718941,71.9776251216,-19.0077660397,-8.1815718941,20.693798309599998,89.64,-5.67,89.8191432825,134.3,-19.0077660397,-8.1815718941,20.693798309599998,-19.0077660397,-8.1815718941,20.693798309599998,0.0,0.0,0.0,134.34,67.4722339603,29.0584281059,73.4635596713,-19.0077660397,-8.1815718941,20.693798309599998,86.48,37.24,94.157357652,133.47
2021-02-11 17:00:00,97.6422673686,-17.8245424165,99.25586476,-20.4377326314,-8.6345424165,22.1868483082,118.08,-9.19,118.4370824531,133.4,74.8522673686,-35.9945424165,83.0570226651,-20.4377326314,-8.6345424165,22.1868483082,95.29,-27.36,99.1400711115,132.7,94.1522673686,-16.8545424165,95.6489678498,-20.4377326314,-8.6345424165,22.1868483082,114.59,-8.22,114.8844484689,133.56,73.0922673686,-12.9145424165,74.2244229005,-20.4377326314,-8.6345424165,22.1868483082,93.53,-4.28,93.6278767248,133.52,-20.4377326314,-8.6345424165,22.1868483082,-20.4377326314,-8.6345424165,22.1868483082,0.0,0.0,0.0,133.56,69.8422673686,27.8854575835,75.2033314145,-20.4377326314,-8.6345424165,22.1868483082,90.28,36.52,97.3867999269,132.7
2021-02-11 17:30:00,99.6047172352,-18.5619164083,101.3195165614,-18.8452827648,-8.9219164083,20.8505461531,118.45,-9.64,118.8416261249,133.07,78.1947172352,-35.8719164083,86.0302748472,-18.8452827648,-8.9219164083,20.8505461531,97.04,-26.95,100.7127802218,132.28,96.0947172352,-17.5819164083,97.6899097404,-18.8452827648,-8.9219164083,20.8505461531,114.94,-8.66,115.2657763605,133.23,76.3747172352,-12.9319164083,77.4618092659,-18.8452827648,-8.9219164083,20.8505461531,95.22,-4.01,95.3043991639,133.11,-18.8452827648,-8.9219164083,20.8505461531,-18.8452827648,-8.9219164083,20.8505461531,0.0,0.0,0.0,133.23,73.0747172352,27.5580835917,78.098414006,-18.8452827648,-8.9219164083,20.8505461531,91.92,36.48,98.8942708148,132.28
2021-02-11 18:00:00,100.8677004401,-17.4545986903,102.3667719894,-18.8922995599,-9.3445986903,21.0770137197,119.76,-8.11,120.0342855188,131.95,80.5277004401,-34.1245986903,87.4596979983,-18.8922995599,-9.3445986903,21.0770137197,99.42,-24.78,102.4616259875,131.15,97.3177004401,-16.5045986903,98.7073279797,-18.8922995599,-9.3445986903,21.0770137197,116.21,-7.16,116.4303641667,132.13,78.6377004401,-11.5345986903,79.4791475637,-18.8922995599,-9.3445986903,21.0770137197,97.53,-2.19,97.5545847206,131.94,-18.8922995599,-9.3445986903,21.0770137197,-18.8922995599,-9.3445986903,21.0770137197,0.0,0.0,0.0,132.13,75.1877004401,31.8154013097,81.6419626049,-18.8922995599,-9.3445986903,21.0770137197,94.08,41.16,102.6897852758,131.15
2021-02-11 18:30:00,101.4093170868,-17.8484977915,102.9680458464,-19.5206829132,-9.2884977915,21.617891956,120.93,-8.56,121.232580192,132.31,80.0693170868,-34.7084977915,87.2684098496,-19.5206829132,-9.2884977915,21.617891956,99.59,-25.42,102.7829971347,131.53,97.8093170868,-16.8584977915,99.2515564451,-19.5206829132,-9.2884977915,21.617891956,117.33,-7.57,117.5739503462,132.48,78.1793170868,-12.0184977915,79.0977237935,-19.5206829132,-9.2884977915,21.617891956,97.7,-2.73,97.7381343182,132.36,-19.5206829132,-9.2884977915,21.617891956,-19.5206829132,-9.2884977915,21.617891956,0.0,0.0,0.0,132.48,74.7593170868,32.4715022085,81.5067723993,-19.5206829132,-9.2884977915,21.617891956,94.28,41.76,103.114577049,131.53
2021-02-11 19:00:00,101.2464004524,-17.8407234729,102.8062499005,-21.5535995476,-8.9807234729,23.3497547643,122.8,-8.86,123.1192088993,132.31,77.3564004524,-35.4707234729,85.1010276944,-21.5535995476,-8.9807234729,23.3497547643,98.91,-26.49,102.3958407358,131.6,97.5964004524,-16.8207234729,99.0353175358,-21.5535995476,-8.9807234729,23.3497547643,119.15,-7.84,119.4076551147,132.48,75.4964004524,-12.7207234729,76.5605857275,-21.5535995476,-8.9807234729,23.3497547643,97.05,-3.74,97.1220371491,132.36,-21.5535995476,-8.9807234729,23.3497547643,-21.5535995476,-8.9807234729,23.3497547643,0.0,0.0,0.0,132.48,72.1264004524,26.0592765271,76.6896572905,-21.5535995476,-8.9807234729,23.3497547643,93.68,35.04,100.0187182481,131.6
2021-02-11 19:30:00,98.1866504242,-20.1627329844,100.2354933291,-20.4533495758,-8.6827329844,22.2200216235,118.64,-11.48,119.1941273721,133.57,75.0266504242,-37.6027329844,83.9223677084,-20.4533495758,-8.6827329844,22.2200216235,95.48,-28.92,99.7637048229,132.83,94.7066504242,-19.1027329844,96.6139950631,-20.4533495758,-8.6827329844,22.2200216235,115.16,-10.42,115.6304544659,133.77,73.2766504242,-14.4527329844,74.6883457315,-20.4533495758,-8.6827329844,22.2200216235,93.73,-5.77,93.9074320807,133.7,-20.4533495758,-8.6827329844,22.2200216235,-20.4533495758,-8.6827329844,22.2200216235,0.0,0.0,0.0,133.77,70.0266504242,29.2772670156,75.9005278871,-20.4533495758,-8.6827329844,22.2200216235,90.48,37.96,98.1202935177,132.83
2021-02-11 20:00:00,94.2150838898,-22.2859194251,96.8150000619,-19.4749161102,-8.3459194251,21.1878910831,113.69,-13.94,114.5414322418,134.93,71.8350838898,-39.9759194251,82.2092051496,-19.4749161102,-8.3459194251,21.1878910831,91.31,-31.63,96.6331878808,134.16,90.9150838898,-21.2259194251,93.3600135718,-19.4749161102,-8.3459194251,21.1878910831,110.39,-12.88,111.1388613402,135.12,70.2450838898,-16.3959194251,72.1331961338,-19.4749161102,-8.3459194251,21.1878910831,89.72,-8.05,90.0804135204,135.05,-19.4749161102,-8.3459194251,21.1878910831,-19.4749161102,-8.3459194251,21.1878910831,0.0,0.0,0.0,135.12,67.2050838898,28.2940805749,72.9182987748,-19.4749161102,-8.3459194251,21.1878910831,86.68,36.64,94.1058552907,134.16
2021-02-11 20:30:00,89.2798340214,-19.8043900206,91.4500006943,-17.590165978599998,-7.7843900206,19.2356613389,106.87,-12.02,107.5438389681,133.06,67.2398340214,-30.1943900206,73.7081845384,-17.590165978599998,-7.7843900206,19.2356613389,84.83,-22.41,87.7401675403,131.62,86.1798340214,-18.8643900206,88.2203434748,-17.590165978599998,-7.7843900206,19.2356613389,103.77,-11.08,104.3598548293,133.26,65.7098340214,-7.7043900206,66.1599570187,-17.590165978599998,-7.7843900206,19.2356613389,83.3,0.08,83.3000384154,132.56,-17.590165978599998,-7.7843900206,19.2356613389,-17.590165978599998,-7.7843900206,19.2356613389,0.0,0.0,0.0,133.26,63.3298340214,4.1756099794,63.4673427511,-17.590165978599998,-7.7843900206,19.2356613389,80.92,11.96,81.7990708994,131.62
2021-02-11 21:00:00,85.9068505234,-20.3772482049,88.2905386282,-16.8331494766,-7.4672482049,18.4150676636,102.74,-12.91,103.5479391393,133.26,64.5768505234,-29.5572482049,71.0197194092,-16.8331494766,-7.4672482049,18.4150676636,81.41,-22.09,84.3537562886,131.62,82.9368505234,-19.4772482049,85.1932178778,-16.8331494766,-7.4672482049,18.4150676636,99.77,-12.01,100.4902632099,133.48,63.1168505234,-7.0572482049,63.5101690457,-16.8331494766,-7.4672482049,18.4150676636,79.95,0.41000000000000003,79.9510512751,132.65,-16.8331494766,-7.4672482049,18.4150676636,-16.8331494766,-7.4672482049,18.4150676636,0.0,0.0,0.0,133.48,60.9668505234,-2.7472482049,61.028716482,-16.8331494766,-7.4672482049,18.4150676636,77.8,4.72,77.9430458733,131.62
2021-02-11 21:30:00,82.1331338192,-23.4820519173,85.4239921404,-15.6168661808,-7.0620519173,17.1394015821,97.75,-16.42,99.1195182595,134.51,61.6131338192,-30.7920519173,68.8790876849,-15.6168661808,-7.0620519173,17.1394015821,77.23,-23.73,80.7934762218,132.69,79.3531338192,-22.5320519173,82.4900794673,-15.6168661808,-7.0620519173,17.1394015821,94.97,-15.47,96.2217324725,134.73,60.2931338192,-7.9620519173,60.8165787962,-15.6168661808,-7.0620519173,17.1394015821,75.91,-0.9,75.915335078,133.69,-15.6168661808,-7.0620519173,17.1394015821,-15.6168661808,-7.0620519173,17.1394015821,0.0,0.0,0.0,134.73,58.3031338192,-5.4620519173,58.5584274403,-15.6168661808,-7.0620519173,17.1394015821,73.92,1.6,73.9373139896,132.69
2021-02-11 22:00:00,77.6991839715,-25.865014143,81.8911603682,-14.1808160285,-6.615014143,15.6478099217,91.88,-19.25,93.8749002663,135.41,58.0491839715,-32.745014143,66.6479085267,-14.1808160285,-6.615014143,15.6478099217,72.23,-26.13,76.8111307038,133.52,75.1291839715,-24.895014143,79.1464213556,-14.1808160285,-6.615014143,15.6478099217,89.31,-18.28,91.1615845628,135.64,56.8691839715,-9.645014143000001,57.6812827822,-14.1808160285,-6.615014143,15.6478099217,71.05,-3.03,71.1145793772,134.54,-14.1808160285,-6.615014143,15.6478099217,-14.1808160285,-6.615014143,15.6478099217,0.0,0.0,0.0,135.64,55.0591839715,-9.095014143,55.805313563,-14.1808160285,-6.615014143,15.6478099217,69.24,-2.48,69.2843993984,133.52
2021-02-11 22:30:00,76.2053339475,-27.3217713867,80.9551240735,-12.6046660525,-6.1117713867,14.0082602695,88.81,-21.21,91.3076130451,136.26,55.8953339475,-34.1517713867,65.5029147897,-12.6046660525,-6.1117713867,14.0082602695,68.5,-28.04,74.0168332206,134.33,73.7553339475,-26.3317713867,78.3148227992,-12.6046660525,-6.1117713867,14.0082602695,86.36,-20.22,88.6955354006,136.49,54.8253339475,-10.8117713867,55.8812280016,-12.6046660525,-6.1117713867,14.0082602695,67.43,-4.7,67.5936010285,135.4,-12.6046660525,-6.1117713867,14.0082602695,-12.6046660525,-6.1117713867,14.0082602695,0.0,0.0,0.0,136.49,53.0753339475,-12.3117713867,54.4845922102,-12.6046660525,-6.1117713867,14.0082602695,65.68,-6.2,65.9719819317,134.33
2021-02-11 23:00:00,68.4354172999,-30.3734846128,74.87292507,-11.2645827001,-5.6634846128,12.6081672485,79.7,-24.71,83.4426395795,137.04,50.9154172999,-34.8334846128,61.6907721551,-11.2645827001,-5.6634846128,12.6081672485,62.18,-29.17,68.6821759993,134.85,66.2954172999,-29.3734846128,72.5112677676,-11.2645827001,-5.6634846128,12.6081672485,77.56,-23.71,81.1031300259,137.27,50.0254172999,-11.3734846128,51.302032399,-11.2645827001,-5.6634846128,12.6081672485,61.29,-5.71,61.555407561,135.89,-11.2645827001,-5.6634846128,12.6081672485,-11.2645827001,-5.6634846128,12.6081672485,0.0,0.0,0.0,137.27,48.3754172999,-13.5034846128,50.2247458493,-11.2645827001,-5.6634846128,12.6081672485,59.64,-7.84,60.1530980083,134.85
2021-02-11 23:30:00,65.0610172938,-31.2549095985,72.1789813264,-9.7289827062,-5.1849095985,11.0243544955,74.79,-26.07,79.2034658333,136.48,48.3010172938,-34.9949095985,59.6458881183,-9.7289827062,-5.1849095985,11.0243544955,58.03,-29.81,65.2389224313,134.24,63.1110172938,-30.2649095985,69.9926085873,-9.7289827062,-5.1849095985,11.0243544955,72.84,-25.08,77.0368223644,136.71,47.5310172938,-11.7049095985,48.9510215796,-9.7289827062,-5.1849095985,11.0243544955,57.26,-6.52,57.6300095436,135.31,-9.7289827062,-5.1849095985,11.0243544955,-9.7289827062,-5.1849095985,11.0243544955,0.0,0.0,0.0,136.71,45.9510172938,-13.6649095985,47.9398137738,-9.7289827062,-5.1849095985,11.0243544955,55.68,-8.48,56.3220454174,134.24
2021-02-12 00:00:00,63.2775673916,-33.0847654155,71.4048474376,-8.9824326084,-4.9747654155,10.2680273911,72.26,-28.11,77.5350224092,138.17,46.9575673916,-35.3947654155,58.8030828626,-8.9824326084,-4.9747654155,10.2680273911,55.94,-30.42,63.676212198900004,135.71,61.4275673916,-32.0847654155,69.3020793873,-8.9824326084,-4.9747654155,10.2680273911,70.41,-27.11,75.4487919055,138.4,46.2375673916,-11.694765415500001,47.6936072908,-8.9824326084,-4.9747654155,10.2680273911,55.22,-6.72,55.6273925328,136.79,-8.9824326084,-4.9747654155,10.2680273911,-8.9824326084,-4.9747654155,10.2680273911,0.0,0.0,0.0,138.4,44.7375673916,-13.8147654155,46.8219785955,-8.9824326084,-4.9747654155,10.2680273911,53.72,-8.84,54.4424834114,135.71
2021-02-12 00:30:00,66.6438838409,-31.5129159675,73.7188654699,-9.3561161591,-5.0729159675,10.6429030812,76.0,-26.44,80.467842024,135.32,49.7338838409,-32.9229159675,59.6437557311,-9.3561161591,-5.0729159675,10.6429030812,59.09,-27.85,65.3241961298,132.88,64.6538838409,-30.5129159675,71.4923963548,-9.3561161591,-5.0729159675,10.6429030812,74.01,-25.44,78.2602945305,135.54,48.8938838409,-10.1429159675,49.9348637865,-9.3561161591,-5.0729159675,10.6429030812,58.25,-5.07,58.4702266115,133.88,-9.3561161591,-5.0729159675,10.6429030812,-9.3561161591,-5.0729159675,10.6429030812,0.0,0.0,0.0,135.54,47.2038838409,-12.1529159675,48.7432048206,-9.3561161591,-5.0729159675,10.6429030812,56.56,-7.08,57.0014034915,132.88
2021-02-12 01:00:00,68.1927839232,-30.0607304279,74.5245147119,-11.1772160768,-5.7207304279,12.556150519,79.37,-24.34,83.0182660624,134.71,51.0827839232,-33.4407304279,61.0551657511,-11.1772160768,-5.7207304279,12.556150519,62.26,-27.72,68.1520799389,132.45,66.0827839232,-29.0807304279,72.1984986911,-11.1772160768,-5.7207304279,12.556150519,77.26,-23.36,80.7142936536,134.93,50.1727839232,-10.7407304279,51.3095657429,-11.1772160768,-5.7207304279,12.556150519,61.35,-5.02,61.5550395987,133.45,-11.1772160768,-5.7207304279,12.556150519,-11.1772160768,-5.7207304279,12.556150519,0.0,0.0,0.0,134.93,48.4227839232,-12.7607304279,50.0759647328,-11.1772160768,-5.7207304279,12.556150519,59.6,-7.04,60.0143449519,132.45
2021-02-12 01:30:00,65.8223338628,-30.1513949855,72.3994907076,-11.1976661372,-5.8013949855,12.6112612652,77.02,-24.35,80.7774900576,135.11,49.7223338628,-34.3413949855,60.4288167542,-11.1976661372,-5.8013949855,12.6112612652,60.92,-28.54,67.2739028153,132.91,63.7723338628,-29.2113949855,70.1442525322,-11.1976661372,-5.8013949855,12.6112612652,74.97,-23.41,78.5399834479,135.31,48.8523338628,-11.4913949855,50.1856820473,-11.1976661372,-5.8013949855,12.6112612652,60.05,-5.69,60.3189737976,133.92,-11.1976661372,-5.8013949855,12.6112612652,-11.1976661372,-5.8013949855,12.6112612652,0.0,0.0,0.0,135.31,47.1623338628,-13.1613949855,48.9643549263,-11.1976661372,-5.8013949855,12.6112612652,58.36,-7.36,58.8222678924,132.91
2021-02-12 02:00:00,63.9110837764,-31.7800659122,71.3764612379,-11.0489162236,-5.7700659122,12.464838962,74.96,-26.01,79.3443236785,136.41,48.2910837764,-34.9000659122,59.5822404158,-11.0489162236,-5.7700659122,12.464838962,59.34,-29.13,66.1044060559,134.07,61.9510837764,-30.8100659122,69.1895724989,-11.0489162236,-5.7700659122,12.464838962,73.0,-25.04,77.1751358923,136.61,47.4610837764,-11.7200659122,48.8867509476,-11.0489162236,-5.7700659122,12.464838962,58.51,-5.95,58.8117556276,135.07,-11.0489162236,-5.7700659122,12.464838962,-11.0489162236,-5.7700659122,12.464838962,0.0,0.0,0.0,136.61,45.8310837764,-13.8900659122,47.8896875242,-11.0489162236,-5.7700659122,12.464838962,56.88,-8.12,57.4566688906,134.07
2021-02-12 02:30:00,63.5983837386,-31.989289268,71.1903718352,-10.7716162614,-5.699289268,12.1864521106,74.37,-26.29,78.8800418357,136.18,47.9983837386,-34.539289268,59.1338088123,-10.7716162614,-5.699289268,12.1864521106,58.77,-28.84,65.464940999,133.78,61.6483837386,-31.019289268,69.0124591959,-10.7716162614,-5.699289268,12.1864521106,72.42,-25.32,76.7186991548,136.38,47.1983837386,-11.449289268,48.5672075816,-10.7716162614,-5.699289268,12.1864521106,57.97,-5.75,58.254471073,134.79,-10.7716162614,-5.699289268,12.1864521106,-10.7716162614,-5.699289268,12.1864521106,0.0,0.0,0.0,136.38,45.5483837386,-13.619289268,47.5409329038,-10.7716162614,-5.699289268,12.1864521106,56.32,-7.92,56.8741487848,133.78
2021-02-12 03:00:00,62.5689504613,-32.2068072752,70.3715283101,-10.7010495387,-5.6768072752,12.1135709875,73.27,-26.53,77.9251807826,136.65,47.1889504613,-35.1068072752,58.815686366,-10.7010495387,-5.6768072752,12.1135709875,57.89,-29.43,64.9413350648,134.27,60.6589504613,-31.2368072752,68.2293661103,-10.7010495387,-5.6768072752,12.1135709875,71.36,-25.56,75.799493402,136.85,46.3989504613,-11.8468072752,47.8874664868,-10.7010495387,-5.6768072752,12.1135709875,57.1,-6.17,57.4323854633,135.29,-10.7010495387,-5.6768072752,12.1135709875,-10.7010495387,-5.6768072752,12.1135709875,0.0,0.0,0.0,136.85,44.8189504613,-13.1168072752,46.6989181197,-10.7010495387,-5.6768072752,12.1135709875,55.52,-7.44,56.0162833469,134.27
2021-02-12 03:30:00,61.7001839953,-32.8566311213,69.9032968729,-10.2798160047,-5.6366311213,11.7237463078,71.98,-27.22,76.9548491,137.23,46.4201839953,-35.3566311213,58.3517338766,-10.2798160047,-5.6366311213,11.7237463078,56.7,-29.72,64.0169383835,134.79,59.8301839953,-31.8766311213,67.7921125837,-10.2798160047,-5.6366311213,11.7237463078,70.11,-26.24,74.8595331271,137.43,45.6701839953,-11.9266311213,47.2018033137,-10.2798160047,-5.6366311213,11.7237463078,55.95,-6.29,56.3024564295,135.81,-10.2798160047,-5.6366311213,11.7237463078,-10.2798160047,-5.6366311213,11.7237463078,0.0,0.0,0.0,137.43,44.1201839953,-13.7166311213,46.2032099004,-10.2798160047,-5.6366311213,11.7237463078,54.4,-8.08,54.9967853606,134.79
2021-02-12 04:00:00,60.3343840585,-33.9344693396,69.2227282696,-9.6356159415,-5.4744693396,11.0821888236,69.97,-28.46,75.5365639939,137.57,45.2543840585,-35.2444693396,57.359671334,-9.6356159415,-5.4744693396,11.0821888236,54.89,-29.77,62.4432942757,135.01,58.5443840585,-32.9444693396,67.177250352,-9.6356159415,-5.4744693396,11.0821888236,68.18,-27.47,73.5058725545,137.77,44.5543840585,-11.7844693396,46.0865149089,-9.6356159415,-5.4744693396,11.0821888236,54.19,-6.31,54.5561380598,136.03,-9.6356159415,-5.4744693396,11.0821888236,-9.6356159415,-5.4744693396,11.0821888236,0.0,0.0,0.0,137.77,43.0043840585,-13.0344693396,44.9363376258,-9.6356159415,-5.4744693396,11.0821888236,52.64,-7.5600000000000005,53.1801015418,135.01
2021-02-12 04:30:00,59.8735839995,-33.358872851,68.5394810225,-9.5564160005,-5.438872851,10.9957457529,69.43,-27.92,74.8334904972,137.02,44.9535839995,-35.358872851,57.1933090815,-9.5564160005,-5.438872851,10.9957457529,54.51,-29.92,62.1815607717,134.54,58.0935839995,-32.398872851,66.5173019892,-9.5564160005,-5.438872851,10.9957457529,67.65,-26.96,72.8241999613,137.22,44.2535839995,-12.028872851,45.8592790923,-9.5564160005,-5.438872851,10.9957457529,53.81,-6.59,54.2120300302,135.55,-9.5564160005,-5.438872851,10.9957457529,-9.5564160005,-5.438872851,10.9957457529,0.0,0.0,0.0,137.22,42.6835839995,-13.478872851,44.7612372079,-9.5564160005,-5.438872851,10.9957457529,52.24,-8.04,52.8550773342,134.54
2021-02-12 05:00:00,59.7099839275,-33.1197375301,68.2802987302,-9.6000160725,-5.3997375301,11.0144211825,69.31,-27.72,74.6476690862,137.13,44.6999839275,-35.6397375301,57.168867877,-9.6000160725,-5.3997375301,11.0144211825,54.3,-30.24,62.1526153915,134.71,57.9199839275,-32.1697375301,66.2541813844,-9.6000160725,-5.3997375301,11.0144211825,67.52,-26.77,72.6332107235,137.34,43.9999839275,-12.2497375301,45.6733473174,-9.6000160725,-5.3997375301,11.0144211825,53.6,-6.85,54.035937116,135.72,-9.6000160725,-5.3997375301,11.0144211825,-9.6000160725,-5.3997375301,11.0144211825,0.0,0.0,0.0,137.34,42.4799839275,-13.9197375301,44.7024398371,-9.6000160725,-5.3997375301,11.0144211825,52.08,-8.52,52.7723109215,134.71
2021-02-12 05:30:00,60.7560505171,-33.4498096426,69.355514846,-10.2039494829,-5.5698096426,11.6251178276,70.96,-27.88,76.2405141641,136.74,45.8260505171,-34.1198096426,57.1330754996,-10.2039494829,-5.5698096426,11.6251178276,56.03,-28.55,62.8845243283,134.14,58.9260505171,-32.4798096426,67.2846004964,-10.2039494829,-5.5698096426,11.6251178276,69.13,-26.91,74.182915823,136.93,45.0760505171,-10.8998096426,46.3751677136,-10.2039494829,-5.5698096426,11.6251178276,55.28,-5.33,55.5363601616,135.15,-10.2039494829,-5.5698096426,11.6251178276,-10.2039494829,-5.5698096426,11.6251178276,0.0,0.0,0.0,136.93,43.4760505171,-10.7298096426,44.7805290671,-10.2039494829,-5.5698096426,11.6251178276,53.68,-5.16,53.9274327221,134.14
2021-02-12 06:00:00,62.1356004945,-32.8514670142,70.2855015903,-10.6943995055,-5.7114670142,12.123985988,72.83,-27.14,77.7225096095,136.65,46.9256004945,-33.8414670142,57.8554826394,-10.6943995055,-5.7114670142,12.123985988,57.62,-28.13,64.1198978477,134.14,60.2256004945,-31.8814670142,68.1436049376,-10.6943995055,-5.7114670142,12.123985988,70.92,-26.17,75.5944131534,136.85,46.1256004945,-10.6714670142,47.3439671892,-10.6943995055,-5.7114670142,12.123985988,56.82,-4.96,57.0360763026,135.15,-10.6943995055,-5.7114670142,12.123985988,-10.6943995055,-5.7114670142,12.123985988,0.0,0.0,0.0,136.85,44.4656004945,-12.9914670142,46.3245922002,-10.6943995055,-5.7114670142,12.123985988,55.16,-7.28,55.6383321102,134.14
2021-02-12 06:30:00,67.4835337654,-29.8191853524,73.7781210424,-12.7564662346,-6.2191853524,14.1917475049,80.24,-23.6,83.6386130923,135.14,50.9435337654,-31.5891853524,59.9426414478,-12.7564662346,-6.2191853524,14.1917475049,63.7,-25.37,68.5662227339,132.7,65.3135337654,-28.8891853524,71.4173839009,-12.7564662346,-6.2191853524,14.1917475049,78.07,-22.67,81.2948571559,135.34,49.9535337654,-8.8491853524,50.7312883441,-12.7564662346,-6.2191853524,14.1917475049,62.71,-2.63,62.765125667,133.66,-12.7564662346,-6.2191853524,14.1917475049,-12.7564662346,-6.2191853524,14.1917475049,0.0,0.0,0.0,135.34,48.1635337654,-7.8191853524,48.7941148536,-12.7564662346,-6.2191853524,14.1917475049,60.92,-1.6,60.9410075401,132.7
2021-02-12 07:00:00,71.8086005163,-27.4943736788,76.8922342769,-14.1813994837,-6.7643736788,15.7120604181,85.99,-20.73,88.453451035,134.67,54.4486005163,-29.9243736788,62.1298498167,-14.1813994837,-6.7643736788,15.7120604181,68.63,-23.16,72.4324685483,132.33,69.4386005163,-26.5843736788,74.3535349903,-14.1813994837,-6.7643736788,15.7120604181,83.62,-19.82,85.9368186518,134.88,53.2886005163,-7.3443736788,53.7923300269,-14.1813994837,-6.7643736788,15.7120604181,67.47,-0.58,67.4724929138,133.29,-14.1813994837,-6.7643736788,15.7120604181,-14.1813994837,-6.7643736788,15.7120604181,0.0,0.0,0.0,134.88,51.2986005163,-4.0043736788,51.4546540508,-14.1813994837,-6.7643736788,15.7120604181,65.48,2.76,65.5381415666,132.33
2021-02-12 07:30:00,75.6594504427,-23.315302593,79.1704223577,-16.0105495573,-7.295302593,17.5942927408,91.67,-16.02,93.0592784197,132.52,57.7594504427,-28.055302593,64.2125697899,-16.0105495573,-7.295302593,17.5942927408,73.77,-20.76,76.63543893,130.45,73.0394504427,-22.485302593,76.4221836489,-16.0105495573,-7.295302593,17.5942927408,89.05,-15.19,90.3362529663,132.74,56.4394504427,-6.045302593,56.7622872136,-16.0105495573,-7.295302593,17.5942927408,72.45,1.25,72.4607824965,131.41,-16.0105495573,-7.295302593,17.5942927408,-16.0105495573,-7.295302593,17.5942927408,0.0,0.0,0.0,132.74,54.3094504427,-0.41530259300000005,54.3110383222,-16.0105495573,-7.295302593,17.5942927408,70.32,6.88,70.6557626808,130.45
2021-02-12 08:00:00,80.6348670252,-20.3888895701,83.1726433275,-17.1151329748,-7.6288895701,18.7384026218,97.75,-12.76,98.5793086809,132.06,61.4648670252,-26.0988895701,66.776357457,-17.1151329748,-7.6288895701,18.7384026218,78.58,-18.47,80.7214797932,130.09,77.7948670252,-19.5788895701,80.2207844157,-17.1151329748,-7.6288895701,18.7384026218,94.91,-11.95,95.6593466421,132.26,60.0048670252,-4.2288895701,60.1536995846,-17.1151329748,-7.6288895701,18.7384026218,77.12,3.4,77.1949117494,131.01,-17.1151329748,-7.6288895701,18.7384026218,-17.1151329748,-7.6288895701,18.7384026218,0.0,0.0,0.0,132.26,57.6848670252,2.6111104299,57.7439328536,-17.1151329748,-7.6288895701,18.7384026218,74.8,10.24,75.4976661891,130.09
2021-02-12 08:30:00,85.6668004963,-18.6731811207,87.6783234354,-17.7731995037,-7.9931811207,19.4878825178,103.44,-10.68,103.9898841234,131.28,65.6968004963,-31.3531811207,72.7948594466,-17.7731995037,-7.9931811207,19.4878825178,83.47,-23.36,86.6771625055,130.09,82.6368004963,-17.8631811207,84.5454554427,-17.7731995037,-7.9931811207,19.4878825178,100.41,-9.87,100.8939294507,131.46,64.1668004963,-9.2831811207,64.8348342919,-17.7731995037,-7.9931811207,19.4878825178,81.94,-1.29,81.9501537521,131.01,-17.7731995037,-7.9931811207,19.4878825178,-17.7731995037,-7.9931811207,19.4878825178,0.0,0.0,0.0,131.46,61.3068004963,14.6868188793,63.0414660036,-17.7731995037,-7.9931811207,19.4878825178,79.08,22.68,82.2680302426,130.09
2021-02-12 09:00:00,88.6670671705,-18.9111634802,90.6613528732,-17.4129328295,-7.9111634802,19.1258133771,106.08,-11.0,106.6487993369,131.77,67.9570671705,-36.3411634802,77.0638899973,-17.4129328295,-7.9111634802,19.1258133771,85.37,-28.43,89.9794520988,131.01,85.5570671705,-18.0611634802,87.4426518873,-17.4129328295,-7.9111634802,19.1258133771,102.97,-10.15,103.4690456127,131.95,66.4370671705,-13.8711634802,67.8696771063,-17.4129328295,-7.9111634802,19.1258133771,83.85,-5.96,84.0615494742,131.84,-17.4129328295,-7.9111634802,19.1258133771,-17.4129328295,-7.9111634802,19.1258133771,0.0,0.0,0.0,131.95,63.2270671705,29.1688365198,69.6310494456,-17.4129328295,-7.9111634802,19.1258133771,80.64,37.08,88.7566110214,131.01
2021-02-12 09:30:00,91.5154671913,-17.6905549868,93.2096372216,-17.1945328087,-7.8905549868,18.9185838928,108.71,-9.8,109.1508318796,133.15,69.8754671913,-36.8105549868,78.9784646194,-17.1945328087,-7.8905549868,18.9185838928,87.07,-28.92,91.7472141266,132.49,88.3254671913,-16.8405549868,89.9165860497,-17.1945328087,-7.8905549868,18.9185838928,105.52,-8.95,105.8988805418,133.34,68.3254671913,-13.8105549868,69.7072513872,-17.1945328087,-7.8905549868,18.9185838928,85.52,-5.92,85.7246568964,133.41,-17.1945328087,-7.8905549868,18.9185838928,-17.1945328087,-7.8905549868,18.9185838928,0.0,0.0,0.0,133.34,65.1654671913,30.5494450132,71.9708740039,-17.1945328087,-7.8905549868,18.9185838928,82.36,38.44,90.8889608258,132.49
2021-02-12 10:00:00,92.83065076,-16.5845341198,94.3004586017,-16.40934924,-7.7345341198,18.1408313076,109.24,-8.85,109.597901896,133.31,70.76065076,-36.2945341198,79.5258631072,-16.40934924,-7.7345341198,18.1408313076,87.17,-28.56,91.729398232,132.71,89.60065076,-15.7545341198,90.9751722282,-16.40934924,-7.7345341198,18.1408313076,106.01,-8.02,106.312936654,133.5,69.22065076,-13.2645341198,70.4801132026,-16.40934924,-7.7345341198,18.1408313076,85.63,-5.53,85.8083783788,133.62,-16.40934924,-7.7345341198,18.1408313076,-16.40934924,-7.7345341198,18.1408313076,0.0,0.0,0.0,133.5,65.99065076,30.6654658802,72.7676905321,-16.40934924,-7.7345341198,18.1408313076,82.4,38.4,90.9083054512,132.71
2021-02-12 10:30:00,91.2373343825,-18.2983611085,93.0541842395,-15.0726656175,-7.5083611085,16.8392617223,106.31,-10.79,106.8561659428,134.2,69.9073343825,-36.3083611085,78.7739327878,-15.0726656175,-7.5083611085,16.8392617223,84.98,-28.8,89.7275899598,133.4,88.1373343825,-17.4383611085,89.8459022449,-15.0726656175,-7.5083611085,16.8392617223,103.21,-9.93,103.6865902612,134.38,68.4073343825,-13.0683611085,69.6444215956,-15.0726656175,-7.5083611085,16.8392617223,83.48,-5.5600000000000005,83.6649508456,134.31,-15.0726656175,-7.5083611085,16.8392617223,-15.0726656175,-7.5083611085,16.8392617223,0.0,0.0,0.0,134.38,65.2873343825,29.6116388915,71.6888079732,-15.0726656175,-7.5083611085,16.8392617223,80.36,37.12,88.5190600944,133.4
2021-02-12 11:00:00,89.1586510268,-18.6052463192,91.0791976442,-11.0913489732,-6.5852463192,12.8989724835,100.25,-12.02,100.9680290983,134.97,68.2386510268,-35.5652463192,76.9506350831,-11.0913489732,-6.5852463192,12.8989724835,79.33,-28.98,84.4576183657,134.02,86.2486510268,-17.7952463192,88.0653200499,-11.0913489732,-6.5852463192,12.8989724835,97.34,-11.21,97.9833644044,135.15,66.9086510268,-12.1752463192,68.0073834606,-11.0913489732,-6.5852463192,12.8989724835,78.0,-5.59,78.2000517903,134.95,-11.0913489732,-6.5852463192,12.8989724835,-11.0913489732,-6.5852463192,12.8989724835,0.0,0.0,0.0,135.15,63.8686510268,30.1347536808,70.6208748415,-11.0913489732,-6.5852463192,12.8989724835,74.96,36.72,83.4707134269,134.02
2021-02-12 11:30:00,87.4168843319,-19.3367353304,89.5300005559,-9.1831156681,-6.0267353304,10.9841318326,96.6,-13.31,97.5126458466,135.51,66.4368843319,-36.1067353304,75.6145219912,-9.1831156681,-6.0267353304,10.9841318326,75.62,-30.08,81.3829883944,134.5,84.6468843319,-18.5167353304,86.6485113225,-9.1831156681,-6.0267353304,10.9841318326,93.83,-12.49,94.6576410017,135.67,65.2068843319,-12.5867353304,66.4105689673,-9.1831156681,-6.0267353304,10.9841318326,74.39,-6.5600000000000005,74.6786830361,135.43,-9.1831156681,-6.0267353304,10.9841318326,-9.1831156681,-6.0267353304,10.9841318326,0.0,0.0,0.0,135.67,62.2168843319,33.4932646696,70.6593197972,-9.1831156681,-6.0267353304,10.9841318326,71.4,39.52,81.6075388674,134.5
2021-02-12 12:00:00,88.1865011028,-18.2134847386,90.0477095938,-10.0134988972,-6.0534847386,11.7010613896,98.2,-12.16,98.9500156645,135.62,66.7865011028,-37.2534847386,76.4739096341,-10.0134988972,-6.0534847386,11.7010613896,76.8,-31.2,82.895596988,134.84,85.3565011028,-17.4234847386,87.1166465204,-10.0134988972,-6.0534847386,11.7010613896,95.37,-11.37,96.0453736522,135.8,65.5265011028,-13.5634847386,66.9155472595,-10.0134988972,-6.0534847386,11.7010613896,75.54,-7.51,75.9123949036,135.77,-10.0134988972,-6.0534847386,11.7010613896,-10.0134988972,-6.0534847386,11.7010613896,0.0,0.0,0.0,135.8,62.5865011028,31.946515261400002,70.2684136554,-10.0134988972,-6.0534847386,11.7010613896,72.6,38.0,81.9436391674,134.84
2021-02-12 12:30:00,91.070701112,-17.7174880908,92.7781331203,-11.819298888,-6.5174880908,13.4971655253,102.89,-11.2,103.4977878991,134.5,69.340701112,-35.8774880908,78.0725750979,-11.819298888,-6.5174880908,13.4971655253,81.16,-29.36,86.3073299321,133.68,88.070701112,-16.8974880908,89.6770511231,-11.819298888,-6.5174880908,13.4971655253,99.89,-10.38,100.4278671485,134.68,67.950701112,-12.5774880908,69.1049273807,-11.819298888,-6.5174880908,13.4971655253,79.77,-6.06,79.9998531249,134.61,-11.819298888,-6.5174880908,13.4971655253,-11.819298888,-6.5174880908,13.4971655253,0.0,0.0,0.0,134.68,64.860701112,32.1225119092,72.3793224623,-11.819298888,-6.5174880908,13.4971655253,76.68,38.64,85.8654295977,133.68
2021-02-12 13:00:00,91.4403675911,-18.64615114,93.322129088,-13.5296324089,-6.88615114,15.1812394304,104.97,-11.76,105.6266940693,134.66,69.8803675911,-36.16615114,78.6845363648,-13.5296324089,-6.88615114,15.1812394304,83.41,-29.28,88.3999236425,133.79,88.3803675911,-17.77615114,90.150324042,-13.5296324089,-6.88615114,15.1812394304,101.91,-10.89,102.4901956287,134.84,68.4303675911,-12.76615114,69.6109892443,-13.5296324089,-6.88615114,15.1812394304,81.96,-5.88,82.1706516951,134.71,-13.5296324089,-6.88615114,15.1812394304,-13.5296324089,-6.88615114,15.1812394304,0.0,0.0,0.0,134.84,65.3903675911,31.07384886,72.39809567020001,-13.5296324089,-6.88615114,15.1812394304,78.92,37.96,87.5746995427,133.79
2021-02-12 13:30:00,87.6889677829,-19.7565353766,89.8870166427,-12.0910322171,-6.6665353766,13.8070907146,99.78,-13.09,100.6349665872,135.48,67.1689677829,-38.2865353766,77.3144813355,-12.0910322171,-6.6665353766,13.8070907146,79.26,-31.62,85.3344713466,134.65,84.8089677829,-18.9065353766,86.8908401177,-12.0910322171,-6.6665353766,13.8070907146,96.9,-12.24,97.6699933449,135.65,65.8589677829,-14.5965353766,67.4571158769,-12.0910322171,-6.6665353766,13.8070907146,77.95,-7.93,78.3523286189,135.59,-12.0910322171,-6.6665353766,13.8070907146,-12.0910322171,-6.6665353766,13.8070907146,0.0,0.0,0.0,135.65,62.9089677829,30.7334646234,70.0148846694,-12.0910322171,-6.6665353766,13.8070907146,75.0,37.4,83.8078755249,134.65
2021-02-12 14:00:00,84.8995343544,-22.2357424746,87.7630855029,-9.3704656456,-5.8357424746,11.0390903903,94.27,-16.4,95.6859075308,136.74,64.3395343544,-38.5957424746,75.0280415451,-9.3704656456,-5.8357424746,11.0390903903,73.71,-32.76,80.6621453967,135.66,82.2195343544,-21.3457424746,84.9452326575,-9.3704656456,-5.8357424746,11.0390903903,91.59,-15.51,92.8939621289,136.91,63.1895343544,-14.6357424746,64.8623327495,-9.3704656456,-5.8357424746,11.0390903903,72.56,-8.8,73.091679417,136.61,-9.3704656456,-5.8357424746,11.0390903903,-9.3704656456,-5.8357424746,11.0390903903,0.0,0.0,0.0,136.91,60.3495343544,31.1642575254,67.9211104436,-9.3704656456,-5.8357424746,11.0390903903,69.72,37.0,78.9295787395,135.66
2021-02-12 14:30:00,83.3743177774,-16.538648678,84.9988456683,-8.4656822226,-5.458648678,10.0729648507,91.84,-11.08,92.505956565,136.2,63.4143177774,-32.968648678,71.4724247163,-8.4656822226,-5.458648678,10.0729648507,71.88,-27.51,76.9645015575,135.12,79.9343177774,-30.998648678,85.7345401714,-8.4656822226,-5.458648678,10.0729648507,88.4,-25.54,92.015496521,136.38,62.2543177774,-9.348648678,62.9523416088,-8.4656822226,-5.458648678,10.0729648507,70.72,-3.89,70.8269051985,136.08,-8.4656822226,-5.458648678,10.0729648507,-8.4656822226,-5.458648678,10.0729648507,0.0,0.0,0.0,136.38,59.3743177774,23.581351322,63.8857553896,-8.4656822226,-5.458648678,10.0729648507,67.84,29.04,73.794221996,135.12
2021-02-12 15:00:00,82.890251763,-13.7145654617,84.0171598136,-8.799748237,-5.6145654617,10.4383386781,91.69,-8.1,92.04708632,136.04,62.940251763,-30.3245654617,69.8645443872,-8.799748237,-5.6145654617,10.4383386781,71.74,-24.71,75.8762920813,134.99,78.970251763,-36.5245654617,87.0077269309,-8.799748237,-5.6145654617,10.4383386781,87.77,-30.91,93.0537532827,136.23,61.730251763,-6.7845654617,62.101967048,-8.799748237,-5.6145654617,10.4383386781,70.53,-1.17,70.5397037136,135.95,-8.799748237,-5.6145654617,10.4383386781,-8.799748237,-5.6145654617,10.4383386781,0.0,0.0,0.0,136.23,58.800251763,19.9054345383,62.0781437509,-8.799748237,-5.6145654617,10.4383386781,67.6,25.52,72.2566979594,134.99
2021-02-12 15:30:00,83.8437009212,-14.4895535827,85.0865050827,-10.7362990788,-6.0195535827,12.30866131,94.58,-8.47,94.9585030421,136.04,63.8937009212,-30.9895535827,71.0123753205,-10.7362990788,-6.0195535827,12.30866131,74.63,-24.97,78.6964916626,134.99,79.8337009212,-37.2395535827,88.0920209429,-10.7362990788,-6.0195535827,12.30866131,90.57,-31.22,95.7998606471,136.23,62.6237009212,-7.4395535827,63.0640537436,-10.7362990788,-6.0195535827,12.30866131,73.36,-1.42,73.3737418972,135.95,-10.7362990788,-6.0195535827,12.30866131,-10.7362990788,-6.0195535827,12.30866131,0.0,0.0,0.0,136.23,59.6637009212,19.9404464173,62.9076991388,-10.7362990788,-6.0195535827,12.30866131,70.4,25.96,75.0338696856,134.99
2021-02-12 16:00:00,86.0001842434,-14.3157187585,87.18355059,-13.6798157566,-6.7757187585,15.2659006884,99.68,-7.54,99.964763792,135.7,65.7101842434,-30.9157187585,72.6196253065,-13.6798157566,-6.7757187585,15.2659006884,79.39,-24.14,82.9789834838,134.68,81.7501842434,-36.9857187585,89.7275655299,-13.6798157566,-6.7757187585,15.2659006884,95.43,-30.21,100.0975973738,135.89,64.3201842434,-7.3857187585,64.7428369991,-13.6798157566,-6.7757187585,15.2659006884,78.0,-0.61,78.0023852199,135.62,-13.6798157566,-6.7757187585,15.2659006884,-13.6798157566,-6.7757187585,15.2659006884,0.0,0.0,0.0,135.89,61.3201842434,17.8242812415,63.8582022721,-13.6798157566,-6.7757187585,15.2659006884,75.0,24.6,78.931362588,134.68
2021-02-12 16:30:00,87.2137677064,-13.5211872382,88.2556728028,-14.6062322936,-7.1011872382,16.2409630874,101.82,-6.42,102.0221975846,134.7,66.6337677064,-31.0311872382,73.5050581944,-14.6062322936,-7.1011872382,16.2409630874,81.24,-23.93,84.691100477,133.81,82.8837677064,-35.8611872382,90.309156232,-14.6062322936,-7.1011872382,16.2409630874,97.49,-28.76,101.643680079,134.89,65.1837677064,-7.7511872382,65.6430078226,-14.6062322936,-7.1011872382,16.2409630874,79.79,-0.65,79.792647531,134.74,-14.6062322936,-7.1011872382,16.2409630874,-14.6062322936,-7.1011872382,16.2409630874,0.0,0.0,0.0,134.89,62.1137677064,19.1388127618,64.9954944024,-14.6062322936,-7.1011872382,16.2409630874,76.72,26.24,81.0832658444,133.81
2021-02-12 17:00:00,90.5556840641,-12.3791538009,91.3978958464,-16.8143159359,-7.6891538009,18.4890320613,107.37,-4.69,107.4723824989,133.4,69.4456840641,-29.9291538009,75.6204818973,-16.8143159359,-7.6891538009,18.4890320613,86.26,-22.24,89.0808913292,132.59,85.9556840641,-34.3291538009,92.557389892,-16.8143159359,-7.6891538009,18.4890320613,102.77,-26.64,106.1666732077,133.6,67.8256840641,-7.0491538009,68.1910110504,-16.8143159359,-7.6891538009,18.4890320613,84.64,0.64,84.6424196252,133.49,-16.8143159359,-7.6891538009,18.4890320613,-16.8143159359,-7.6891538009,18.4890320613,0.0,0.0,0.0,133.6,64.5856840641,18.7508461991,67.2525450761,-16.8143159359,-7.6891538009,18.4890320613,81.4,26.44,85.5864101362,132.59
2021-02-12 17:30:00,94.918850554,-10.4233253877,95.489443933,-19.491149446,-8.4633253877,21.249300773,114.41,-1.96,114.4267875106,132.21,73.038850554,-28.2633253877,78.3165962758,-19.491149446,-8.4633253877,21.249300773,92.53,-19.8,94.6247372519,131.48,90.028850554,-32.0233253877,95.5546299295,-19.491149446,-8.4633253877,21.249300773,109.52,-23.56,112.0254613916,132.4,71.258850554,-5.7033253877,71.4867239616,-19.491149446,-8.4633253877,21.249300773,90.75,2.76,90.7919605472,132.36,-19.491149446,-8.4633253877,21.249300773,-19.491149446,-8.4633253877,21.249300773,0.0,0.0,0.0,132.4,67.828850554,19.8566746123,70.6756004158,-19.491149446,-8.4633253877,21.249300773,87.32,28.32,91.797629599,131.48
2021-02-12 18:00:00,99.818900579,-13.4544144494,100.7215676058,-21.401099421,-9.0544144494,23.2376736669,121.22,-4.4,121.2998285242,131.22,76.778900579,-31.3744144494,82.9418679327,-21.401099421,-9.0544144494,23.2376736669,98.18,-22.32,100.6851270049,130.57,95.548900579,-21.4344144494,97.9235749176,-21.401099421,-9.0544144494,23.2376736669,116.95,-12.38,117.6034306472,131.4,74.868900579,-8.9644144494,75.4036670217,-21.401099421,-9.0544144494,23.2376736669,96.27,0.09,96.2700420692,131.4,-21.401099421,-9.0544144494,23.2376736669,-21.401099421,-9.0544144494,23.2376736669,0.0,0.0,0.0,131.4,71.398900579,24.1455855506,75.3711636202,-21.401099421,-9.0544144494,23.2376736669,92.8,33.2,98.5600324675,130.57
2021-02-12 18:30:00,100.5414008533,-17.4397947683,102.042734808,-21.4985991467,-9.0997947683,23.3451500337,122.04,-8.34,122.3246385648,131.89,76.9414008533,-35.4997947683,84.7361469142,-21.4985991467,-9.0997947683,23.3451500337,98.44,-26.4,101.9185635692,131.24,96.9014008533,-16.4697947683,98.2910760295,-21.4985991467,-9.0997947683,23.3451500337,118.4,-7.37,118.6291570399,132.07,75.0914008533,-12.7797947683,76.1711338791,-21.4985991467,-9.0997947683,23.3451500337,96.59,-3.68,96.6600770743,132.08,-21.4985991467,-9.0997947683,23.3451500337,-21.4985991467,-9.0997947683,23.3451500337,0.0,0.0,0.0,132.07,71.6614008533,27.2202052317,76.6570019314,-21.4985991467,-9.0997947683,23.3451500337,93.16,36.32,99.9896394633,131.24
