Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-12 19:00:00,98.5708343374,-19.4175048518,100.4651625025,-20.6291656626,-8.8375048518,22.442459044,119.2,-10.58,119.6686107549,132.68,75.2808343374,-36.7575048518,83.7754032009,-20.6291656626,-8.8375048518,22.442459044,95.91,-27.92,99.8912133273,131.93,95.0508343374,-18.3975048518,96.8149228839,-20.6291656626,-8.8375048518,22.442459044,115.68,-9.56,116.0743554796,132.87,73.5208343374,-13.8275048518,74.8098454222,-20.6291656626,-8.8375048518,22.442459044,94.15,-4.99,94.2821435904,132.8,-20.6291656626,-8.8375048518,22.442459044,-20.6291656626,-8.8375048518,22.442459044,0.0,0.0,0.0,132.87,70.2508343374,27.8024951482,75.5523557645,-20.6291656626,-8.8375048518,22.442459044,90.88,36.64,97.9880809078,131.93
2021-02-12 19:30:00,95.7686006916,-20.7502909656,97.9908131081,-19.8513993084,-8.4802909656,21.5868800285,115.62,-12.27,116.2692448586,133.12,72.9686006916,-37.1202909656,81.8677756401,-19.8513993084,-8.4802909656,21.5868800285,92.82,-28.64,97.138056394,132.25,92.3786006916,-19.7302909656,94.4621101147,-19.8513993084,-8.4802909656,21.5868800285,112.23,-11.25,112.7924438959,133.33,71.2886006916,-14.1002909656,72.6696827699,-19.8513993084,-8.4802909656,21.5868800285,91.14,-5.62,91.3131096831,133.15,-19.8513993084,-8.4802909656,21.5868800285,-19.8513993084,-8.4802909656,21.5868800285,0.0,0.0,0.0,133.33,68.1886006916,26.1997090344,73.048682519,-19.8513993084,-8.4802909656,21.5868800285,88.04,34.68,94.624225228,132.25
2021-02-12 20:00:00,92.0028005709,-18.8460954531,93.913207946,-18.6571994291,-7.9960954531,20.298488442100002,110.66,-10.85,111.1906385448,132.99,69.5028005709,-26.4360954531,74.3606510865,-18.6571994291,-7.9960954531,20.298488442100002,88.16,-18.44,90.0678588621,131.25,88.7528005709,-17.9260954531,90.5450413185,-18.6571994291,-7.9960954531,20.298488442100002,107.41,-9.93,107.868035117,133.2,67.8228005709,-4.0260954531,67.9421939731,-18.6571994291,-7.9960954531,20.298488442100002,86.48,3.9699999999999998,86.5710765787,132.19,-18.6571994291,-7.9960954531,20.298488442100002,-18.6571994291,-7.9960954531,20.298488442100002,0.0,0.0,0.0,133.2,65.4628005709,1.3639045469,65.4770073705,-18.6571994291,-7.9960954531,20.298488442100002,84.12,9.36,84.6391398822,131.25
2021-02-12 20:30:00,87.4982839173,-20.5434291775,89.8775954887,-17.3217160827,-7.5534291775,18.8969876009,104.82,-12.99,105.6218372308,132.85,65.9982839173,-28.3134291775,71.8152055752,-17.3217160827,-7.5534291775,18.8969876009,83.32,-20.76,85.8673395419,131.11,84.4782839173,-19.6134291775,86.7252388737,-17.3217160827,-7.5534291775,18.8969876009,101.8,-12.06,102.5118705321,133.07,64.4782839173,-5.9434291775,64.7516289162,-17.3217160827,-7.5534291775,18.8969876009,81.8,1.6099999999999999,81.8158425979,132.06,-17.3217160827,-7.5534291775,18.8969876009,-17.3217160827,-7.5534291775,18.8969876009,0.0,0.0,0.0,133.07,62.2782839173,-0.6734291775,62.2819247819,-17.3217160827,-7.5534291775,18.8969876009,79.6,6.88,79.8967734017,131.11
2021-02-12 21:00:00,84.2215503386,-23.0257349326,87.3123932247,-16.5084496614,-7.2757349326,18.0406548948,100.73,-15.75,101.9538885968,133.32,63.3615503386,-29.2157349326,69.7728115312,-16.5084496614,-7.2757349326,18.0406548948,79.87,-21.94,82.828621261,131.42,81.3215503386,-22.0857349326,84.2672785664,-16.5084496614,-7.2757349326,18.0406548948,97.83,-14.81,98.9446562478,133.53,61.9315503386,-6.8057349326,62.3043734847,-16.5084496614,-7.2757349326,18.0406548948,78.44,0.47000000000000003,78.44140807,132.37,-16.5084496614,-7.2757349326,18.0406548948,-16.5084496614,-7.2757349326,18.0406548948,0.0,0.0,0.0,133.53,59.7715503386,-0.8757349326,59.7779653514,-16.5084496614,-7.2757349326,18.0406548948,76.28,6.4,76.5480136908,131.42
2021-02-12 21:30:00,80.3735669745,-24.9275762935,84.1504267849,-15.4964330255,-6.9275762935,16.974414564699998,95.87,-18.0,97.5451531343,133.56,60.4935669745,-30.7775762935,67.8729021613,-15.4964330255,-6.9275762935,16.974414564699998,75.99,-23.85,79.644852941,131.62,77.6735669745,-23.9475762935,81.2814211052,-15.4964330255,-6.9275762935,16.974414564699998,93.17,-17.02,94.7118223877,133.79,59.1835669745,-8.2775762935,59.7596257445,-15.4964330255,-6.9275762935,16.974414564699998,74.68,-1.35,74.6922010654,132.59,-15.4964330255,-6.9275762935,16.974414564699998,-15.4964330255,-6.9275762935,16.974414564699998,0.0,0.0,0.0,133.79,57.1035669745,-5.9675762935000005,57.4145393436,-15.4964330255,-6.9275762935,16.974414564699998,72.6,0.96,72.60634683,131.62
2021-02-12 22:00:00,76.2860836094,-26.8511230031,80.8736629503,-14.3939163906,-6.5311230031,15.8063403968,90.68,-20.32,92.9288157678,134.03,57.3660836094,-32.1611230031,65.766293658,-14.3939163906,-6.5311230031,15.8063403968,71.76,-25.63,76.199701443,132.01,73.7560836094,-25.8711230031,78.1618505081,-14.3939163906,-6.5311230031,15.8063403968,88.15,-19.34,90.2466514614,134.26,56.1860836094,-9.5311230031,56.9887558828,-14.3939163906,-6.5311230031,15.8063403968,70.58,-3.0,70.6437286672,133.01,-14.3939163906,-6.5311230031,15.8063403968,-14.3939163906,-6.5311230031,15.8063403968,0.0,0.0,0.0,134.26,54.2460836094,-8.1311230031,54.85209885,-14.3939163906,-6.5311230031,15.8063403968,68.64,-1.6,68.6586454862,132.01
2021-02-12 22:30:00,72.2469336632,-28.3027642006,77.5929499705,-12.9030663368,-6.1727642006,14.3035708398,85.15,-22.13,87.9787440238,134.13,54.3769336632,-33.1627642006,63.6915994777,-12.9030663368,-6.1727642006,14.3035708398,67.28,-26.99,72.4917822929,132.01,69.9169336632,-27.3127642006,75.062405378,-12.9030663368,-6.1727642006,14.3035708398,82.82,-21.14,85.4754467669,134.36,53.3369336632,-10.5127642006,54.3631005713,-12.9030663368,-6.1727642006,14.3035708398,66.24,-4.34,66.3820246754,133.01,-12.9030663368,-6.1727642006,14.3035708398,-12.9030663368,-6.1727642006,14.3035708398,0.0,0.0,0.0,134.36,51.4969336632,-11.6527642006,52.7988739484,-12.9030663368,-6.1727642006,14.3035708398,64.4,-5.48,64.6327347402,132.01
2021-02-12 23:00:00,68.5137835647,-30.3868472911,74.9499768288,-11.7862164353,-5.6268472911,13.060486526,80.3,-24.76,84.0306348899,135.18,51.3337835647,-34.4368472911,61.8146729055,-11.7862164353,-5.6268472911,13.060486526,63.12,-28.81,69.384079586,133.01,66.3737835647,-29.3968472911,72.5923809732,-11.7862164353,-5.6268472911,13.060486526,78.16,-23.77,81.6945438815,135.41,50.4037835647,-11.5168472911,51.7027965314,-11.7862164353,-5.6268472911,13.060486526,62.19,-5.89,62.4682975596,134.02,-11.7862164353,-5.6268472911,13.060486526,-11.7862164353,-5.6268472911,13.060486526,0.0,0.0,0.0,135.41,48.6537835647,-14.1068472911,50.6576134027,-11.7862164353,-5.6268472911,13.060486526,60.44,-8.48,61.031991611,133.01
2021-02-12 23:30:00,66.0236501484,-31.2498175619,73.0456944424,-10.7263498516,-5.2998175619,11.9642236409,76.75,-25.95,81.0183004018,134.55,49.5236501484,-33.8998175619,60.0149111034,-10.7263498516,-5.2998175619,11.9642236409,60.25,-28.6,66.6934966845,132.24,63.9936501484,-30.2498175619,70.7830397895,-10.7263498516,-5.2998175619,11.9642236409,74.72,-24.95,78.7755095191,134.77,48.6636501484,-11.2098175619,49.9380702024,-10.7263498516,-5.2998175619,11.9642236409,59.39,-5.91,59.6833326817,133.26,-10.7263498516,-5.2998175619,11.9642236409,-10.7263498516,-5.2998175619,11.9642236409,0.0,0.0,0.0,134.77,46.9936501484,-12.8998175619,48.7320063962,-10.7263498516,-5.2998175619,11.9642236409,57.72,-7.6,58.2181964681,132.24
2021-02-13 00:00:00,64.1292501567,-32.6881681516,71.9796989628,-9.7407498433,-5.0181681516,10.9573819458,73.87,-27.67,78.8822274026,136.27,48.0392501567,-34.9981681516,59.4360272023,-9.7407498433,-5.0181681516,10.9573819458,57.78,-29.98,65.0947678389,133.88,62.2192501567,-31.6681681516,69.8148119252,-9.7407498433,-5.0181681516,10.9573819458,71.96,-26.65,76.736328424,136.49,47.2692501567,-11.8081681516,48.721810777900004,-9.7407498433,-5.0181681516,10.9573819458,57.01,-6.79,57.4129271158,134.91,-9.7407498433,-5.0181681516,10.9573819458,-9.7407498433,-5.0181681516,10.9573819458,0.0,0.0,0.0,136.49,45.6592501567,-13.6181681516,47.6468427987,-9.7407498433,-5.0181681516,10.9573819458,55.4,-8.6,56.0635353862,133.88
2021-02-13 00:30:00,67.6098836823,-31.1149576176,74.4260502719,-9.7501163177,-5.1249576176,11.0149879161,77.36,-25.99,81.6091275532,135.23,50.5598836823,-34.2549576176,61.0713022569,-9.7501163177,-5.1249576176,11.0149879161,60.31,-29.13,66.9765108079,132.94,65.5798836823,-30.1149576176,72.163923231,-9.7501163177,-5.1249576176,11.0149879161,75.33,-24.99,79.366926361,135.43,49.6998836823,-11.4149576176,50.9939182201,-9.7501163177,-5.1249576176,11.0149879161,59.45,-6.29,59.7818249972,133.93,-9.7501163177,-5.1249576176,11.0149879161,-9.7501163177,-5.1249576176,11.0149879161,0.0,0.0,0.0,135.43,47.9698836823,-13.6449576176,49.8727842503,-9.7501163177,-5.1249576176,11.0149879161,57.72,-8.52,58.345426556,132.94
2021-02-13 01:00:00,67.9494172317,-31.365758439,74.839388724,-11.0005827683,-5.685758439,12.3830799993,78.95,-25.68,83.0214725237,134.32,51.2294172317,-32.935758439,60.9033445211,-11.0005827683,-5.685758439,12.3830799993,62.23,-27.25,67.9347878483,131.89,65.8494172317,-30.365758439,72.513619654,-11.0005827683,-5.685758439,12.3830799993,76.85,-24.68,80.7157041721,134.52,50.2994172317,-10.395758439,51.3624684704,-11.0005827683,-5.685758439,12.3830799993,61.3,-4.71,61.4806807054,132.87,-11.0005827683,-5.685758439,12.3830799993,-11.0005827683,-5.685758439,12.3830799993,0.0,0.0,0.0,134.52,48.5194172317,-12.285758439,50.0507113728,-11.0005827683,-5.685758439,12.3830799993,59.52,-6.6,59.8848094261,131.89
2021-02-13 01:30:00,66.0679172265,-32.2605302645,73.5235438454,-10.8020827735,-5.7105302645,12.2186393738,76.87,-26.55,81.3258839485,135.26,49.8679172265,-33.9105302645,60.3053333572,-10.8020827735,-5.7105302645,12.2186393738,60.67,-28.2,66.903579127,132.8,64.0479172265,-31.2405302645,71.2608337887,-10.8020827735,-5.7105302645,12.2186393738,74.85,-25.53,79.0841539121,135.45,49.0079172265,-11.1105302645,50.2515654844,-10.8020827735,-5.7105302645,12.2186393738,59.81,-5.4,60.0532771795,133.8,-10.8020827735,-5.7105302645,12.2186393738,-10.8020827735,-5.7105302645,12.2186393738,0.0,0.0,0.0,135.45,47.2779172265,-13.710530264500001,49.2258072296,-10.8020827735,-5.7105302645,12.2186393738,58.08,-8.0,58.6283753826,132.8
2021-02-13 02:00:00,64.2291503666,-32.6537808144,72.0531273317,-10.5308496334,-5.5537808144,11.9055984871,74.76,-27.1,79.5202339031,135.9,48.2591503666,-35.1637808144,59.7112809715,-10.5308496334,-5.5537808144,11.9055984871,58.79,-29.61,65.8256500158,133.52,62.2791503666,-31.6537808144,69.8616805568,-10.5308496334,-5.5537808144,11.9055984871,72.81,-26.1,77.3466618543,136.11,47.4391503666,-12.1237808144,48.9638545126,-10.5308496334,-5.5537808144,11.9055984871,57.97,-6.57,58.3411158618,134.52,-10.5308496334,-5.5537808144,11.9055984871,-10.5308496334,-5.5537808144,11.9055984871,0.0,0.0,0.0,136.11,45.8291503666,-13.7537808144,47.8484849291,-10.5308496334,-5.5537808144,11.9055984871,56.36,-8.2,56.9533984939,133.52
2021-02-13 02:30:00,63.2191836203,-32.3217631738,71.0025460972,-10.3808163797,-5.4717631738,11.7346299874,73.6,-26.85,78.344639255,135.34,47.4191836203,-35.1217631738,59.0094672375,-10.3808163797,-5.4717631738,11.7346299874,57.8,-29.65,64.9612384426,133.0,61.2991836203,-31.3417631738,68.8469028451,-10.3808163797,-5.4717631738,11.7346299874,71.68,-25.87,76.2055070189,135.56,46.6391836203,-12.2317631738,48.2164855532,-10.3808163797,-5.4717631738,11.7346299874,57.02,-6.76,57.419317307,134.0,-10.3808163797,-5.4717631738,11.7346299874,-10.3808163797,-5.4717631738,11.7346299874,0.0,0.0,0.0,135.56,44.9391836203,-13.6317631738,46.9612094359,-10.3808163797,-5.4717631738,11.7346299874,55.32,-8.16,55.9185836731,133.0
2021-02-13 03:00:00,61.9757001884,-32.7502659498,70.0968425368,-10.0842998116,-5.3902659498,11.4345122196,72.06,-27.36,77.0792656945,135.42,46.4757001884,-35.4002659498,58.4223376571,-10.0842998116,-5.3902659498,11.4345122196,56.56,-30.01,64.028381988,133.0,60.0957001884,-31.7702659498,67.9767826516,-10.0842998116,-5.3902659498,11.4345122196,70.18,-26.38,74.9742409098,135.63,45.7157001884,-12.4702659498,47.3859976847,-10.0842998116,-5.3902659498,11.4345122196,55.8,-7.08,56.2473679384,134.0,-10.0842998116,-5.3902659498,11.4345122196,-10.0842998116,-5.3902659498,11.4345122196,0.0,0.0,0.0,135.63,44.1157001884,-15.3502659498,46.7100167827,-10.0842998116,-5.3902659498,11.4345122196,54.2,-9.96,55.1075457628,133.0
2021-02-13 03:30:00,60.7193669216,-33.0688568027,69.1403703317,-9.7906330784,-5.3288568027,11.1468924324,70.51,-27.74,75.7704935974,135.78,45.5193669216,-35.7088568027,57.8544312832,-9.7906330784,-5.3288568027,11.1468924324,55.31,-30.38,63.104203505,133.4,58.9093669216,-32.0988568027,67.086884852,-9.7906330784,-5.3288568027,11.1468924324,68.7,-26.77,73.73142410130001,135.99,44.8193669216,-12.6688568027,46.5754826485,-9.7906330784,-5.3288568027,11.1468924324,54.61,-7.34,55.1010680477,134.42,-9.7906330784,-5.3288568027,11.1468924324,-9.7906330784,-5.3288568027,11.1468924324,0.0,0.0,0.0,135.99,43.2493669216,-16.0088568027,46.117146868,-9.7906330784,-5.3288568027,11.1468924324,53.04,-10.68,54.1045654266,133.4
2021-02-13 04:00:00,59.7198336754,-33.4300096802,68.4399304605,-9.3701663246,-5.1900096802,10.7114993083,69.09,-28.24,74.6386340979,136.85,44.7098336754,-36.7600096802,57.8814956526,-9.3701663246,-5.1900096802,10.7114993083,54.08,-31.57,62.6203744799,134.52,57.9498336754,-32.4500096802,66.4167625774,-9.3701663246,-5.1900096802,10.7114993083,67.32,-27.26,72.6298148146,137.07,44.0298336754,-13.3600096802,46.0121300544,-9.3701663246,-5.1900096802,10.7114993083,53.4,-8.17,54.0213744734,135.53,-9.3701663246,-5.1900096802,10.7114993083,-9.3701663246,-5.1900096802,10.7114993083,0.0,0.0,0.0,137.07,42.5098336754,-12.0700096802,44.1901696398,-9.3701663246,-5.1900096802,10.7114993083,51.88,-6.88,52.3342029652,134.52
2021-02-13 04:30:00,58.6705003384,-33.2784403856,67.4513321177,-9.0394996616,-5.0684403856,10.3634763509,67.71,-28.21,73.3515384978,136.16,43.8705003384,-36.6684403856,57.1768774965,-9.0394996616,-5.0684403856,10.3634763509,52.91,-31.6,61.6281437332,133.86,56.9305003384,-32.3184403856,65.464215093,-9.0394996616,-5.0684403856,10.3634763509,65.97,-27.25,71.3764905273,136.38,43.2205003384,-13.4884403856,45.2763699244,-9.0394996616,-5.0684403856,10.3634763509,52.26,-8.42,52.9339588544,134.87,-9.0394996616,-5.0684403856,10.3634763509,-9.0394996616,-5.0684403856,10.3634763509,0.0,0.0,0.0,136.38,41.7205003384,-10.7484403856,43.0828169832,-9.0394996616,-5.0684403856,10.3634763509,50.76,-5.68,51.0768049118,133.86
2021-02-13 05:00:00,57.8845170409,-33.652795836,66.9561646201,-8.6954829591,-4.962795836,10.0120310827,66.58,-28.69,72.4983620505,136.65,43.3245170409,-36.852795836,56.878311664,-8.6954829591,-4.962795836,10.0120310827,52.02,-31.89,61.0168214511,134.3,56.1945170409,-32.702795836,65.0176637611,-8.6954829591,-4.962795836,10.0120310827,64.89,-27.74,70.5706716703,136.87,42.7145170409,-13.512795836,44.8009555405,-8.6954829591,-4.962795836,10.0120310827,51.41,-8.55,52.1161261032,135.34,-8.6954829591,-4.962795836,10.0120310827,-8.6954829591,-4.962795836,10.0120310827,0.0,0.0,0.0,136.87,41.2245170409,-11.722795836,42.8588934466,-8.6954829591,-4.962795836,10.0120310827,49.92,-6.76,50.3756290283,134.3
2021-02-13 05:30:00,58.3525004612,-33.4715948974,67.2708107209,-8.9474995388,-5.0315948974,10.265217738,67.3,-28.44,73.0624636869,135.57,43.6125004612,-35.9915948974,56.5459556444,-8.9474995388,-5.0315948974,10.265217738,52.56,-30.96,61.0006163903,133.2,56.6325004612,-32.5215948974,65.3061577737,-8.9474995388,-5.0315948974,10.265217738,65.58,-27.49,71.1086246527,135.79,42.9425004612,-13.0315948974,44.8762833959,-8.9474995388,-5.0315948974,10.265217738,51.89,-8.0,52.5030675294,134.2,-8.9474995388,-5.0315948974,10.265217738,-8.9474995388,-5.0315948974,10.265217738,0.0,0.0,0.0,135.79,41.3725004612,-12.8715948974,43.3285327425,-8.9474995388,-5.0315948974,10.265217738,50.32,-7.84,50.9270851316,133.2
2021-02-13 06:00:00,59.0265336971,-33.2710985323,67.7576392582,-9.3034663029,-5.1310985323,10.6246250474,68.33,-28.14,73.8975540867,135.77,43.9865336971,-35.7710985323,56.6955609982,-9.3034663029,-5.1310985323,10.6246250474,53.29,-30.64,61.4705921559,133.38,57.2665336971,-32.3110985323,65.7530453291,-9.3034663029,-5.1310985323,10.6246250474,66.57,-27.18,71.9049184688,135.99,43.3165336971,-12.7510985323,45.1543198965,-9.3034663029,-5.1310985323,10.6246250474,52.62,-7.62,53.1688705917,134.41,-9.3034663029,-5.1310985323,10.6246250474,-9.3034663029,-5.1310985323,10.6246250474,0.0,0.0,0.0,135.99,41.7365336971,-15.2510985323,44.4357316975,-9.3034663029,-5.1310985323,10.6246250474,51.04,-10.12,52.0336045263,133.38
2021-02-13 06:30:00,60.7669502845,-32.4726598657,68.8991718791,-10.2030497155,-5.3926598657,11.5404940936,70.97,-27.08,75.9609590513,135.94,45.4569502845,-35.0826598657,57.4206178338,-10.2030497155,-5.3926598657,11.5404940936,55.66,-29.69,63.0835295462,133.58,58.9169502845,-31.5226598657,66.819795838,-10.2030497155,-5.3926598657,11.5404940936,69.12,-26.13,73.8941898934,136.18,44.7169502845,-12.0126598657,46.3023718593,-10.2030497155,-5.3926598657,11.5404940936,54.92,-6.62,55.3175451371,134.61,-10.2030497155,-5.3926598657,11.5404940936,-10.2030497155,-5.3926598657,11.5404940936,0.0,0.0,0.0,136.18,43.1169502845,-13.9126598657,45.3059985694,-10.2030497155,-5.3926598657,11.5404940936,53.32,-8.52,53.9964146958,133.58
2021-02-13 07:00:00,62.8327003124,-31.6030282217,70.3327777166,-10.8172996876,-5.5830282217,12.173092321,73.65,-26.02,78.111221345,135.62,46.8427003124,-34.2830282217,58.047950839,-10.8172996876,-5.5830282217,12.173092321,57.66,-28.7,64.4078069802,133.27,60.8927003124,-30.6530282217,68.17278849,-10.8172996876,-5.5830282217,12.173092321,71.71,-25.07,75.9659726457,135.85,46.0427003124,-11.3130282217,47.4121804983,-10.8172996876,-5.5830282217,12.173092321,56.86,-5.73,57.1479877161,134.33,-10.8172996876,-5.5830282217,12.173092321,-10.8172996876,-5.5830282217,12.173092321,0.0,0.0,0.0,135.85,44.3827003124,-14.5830282217,46.7171146277,-10.8172996876,-5.5830282217,12.173092321,55.2,-9.0,55.9288834146,133.27
2021-02-13 07:30:00,63.1963169923,-31.346302907,70.5433567909,-11.6136830077,-5.786302907,12.9753202016,74.81,-25.56,79.0559909178,136.06,47.4363169923,-34.066302907,58.4013455628,-11.6136830077,-5.786302907,12.9753202016,59.05,-28.28,65.4725965576,133.72,61.2063169923,-30.406302907,68.342933038,-11.6136830077,-5.786302907,12.9753202016,72.82,-24.62,76.869348898,136.3,46.5763169923,-11.006302907,47.8590849082,-11.6136830077,-5.786302907,12.9753202016,58.19,-5.22,58.42366387,134.74,-11.6136830077,-5.786302907,12.9753202016,-11.6136830077,-5.786302907,12.9753202016,0.0,0.0,0.0,136.3,44.8663169923,-12.346302907,46.5340477062,-11.6136830077,-5.786302907,12.9753202016,56.48,-6.5600000000000005,56.8596869495,133.72
2021-02-13 08:00:00,65.2970336412,-30.2204662809,71.9512278184,-11.882966358800001,-5.9204662809,13.2761745419,77.18,-24.3,80.915031978,135.51,48.9170336412,-33.2204662809,59.1310033754,-11.882966358800001,-5.9204662809,13.2761745419,60.8,-27.3,66.6478056653,133.21,63.2070336412,-29.3004662809,69.66811628,-11.882966358800001,-5.9204662809,13.2761745419,75.09,-23.38,78.6456133551,135.75,48.0070336412,-10.2904662809,49.0975455121,-11.882966358800001,-5.9204662809,13.2761745419,59.89,-4.37,60.0492214771,134.25,-11.882966358800001,-5.9204662809,13.2761745419,-11.882966358800001,-5.9204662809,13.2761745419,0.0,0.0,0.0,135.75,46.2770336412,-12.9604662809,48.0576479746,-11.882966358800001,-5.9204662809,13.2761745419,58.16,-7.04,58.5845303813,133.21
2021-02-13 08:30:00,69.6963337674,-27.9273038499,75.0833752634,-12.7136662326,-6.2273038499,14.1568577838,82.41,-21.7,85.2191181602,133.97,52.4763337674,-31.2973038499,61.1006287524,-12.7136662326,-6.2273038499,14.1568577838,65.19,-25.07,69.8444056457,131.72,67.4263337674,-27.0273038499,72.6414870354,-12.7136662326,-6.2273038499,14.1568577838,80.14,-20.8,82.7952873055,134.2,51.4163337674,-8.8673038499,52.1753625349,-12.7136662326,-6.2273038499,14.1568577838,64.13,-2.64,64.1843166202,132.74,-12.7136662326,-6.2273038499,14.1568577838,-12.7136662326,-6.2273038499,14.1568577838,0.0,0.0,0.0,134.2,49.4863337674,-7.3073038499,50.0229339333,-12.7136662326,-6.2273038499,14.1568577838,62.2,-1.08,62.2093754992,131.72
2021-02-13 09:00:00,73.8814004798,-24.3125561178,77.7789285208,-13.0285995202,-6.4325561178,14.5300441729,86.91,-17.88,88.730166798,132.47,55.6314004798,-30.0625561178,63.2345633312,-13.0285995202,-6.4325561178,14.5300441729,68.66,-23.63,72.6124817094,130.5,71.4314004798,-23.4825561178,75.1922563589,-13.0285995202,-6.4325561178,14.5300441729,84.46,-17.05,86.1637632651,132.7,54.4714004798,-8.0225561178,55.0590126764,-13.0285995202,-6.4325561178,14.5300441729,67.5,-1.5899999999999999,67.5187240697,131.5,-13.0285995202,-6.4325561178,14.5300441729,-13.0285995202,-6.4325561178,14.5300441729,0.0,0.0,0.0,132.7,52.4114004798,-5.9925561178,52.7528731832,-13.0285995202,-6.4325561178,14.5300441729,65.44,0.44,65.4414792009,130.5
2021-02-13 09:30:00,77.4114339258,-23.1990573854,80.8129096495,-13.4785660742,-6.6390573854,15.0249401458,90.89,-16.56,92.3862852376,133.6,58.2614339258,-29.2990573854,65.2137213074,-13.4785660742,-6.6390573854,15.0249401458,71.74,-22.66,75.2336573616,131.68,74.8414339258,-22.3490573854,78.1071097793,-13.4785660742,-6.6390573854,15.0249401458,88.32,-15.71,89.7063347819,133.84,57.0314339258,-6.8790573854,57.4448073035,-13.4785660742,-6.6390573854,15.0249401458,70.51,-0.24,70.5104084515,132.65,-13.4785660742,-6.6390573854,15.0249401458,-13.4785660742,-6.6390573854,15.0249401458,0.0,0.0,0.0,133.84,55.0014339258,-3.5590573854,55.1164641769,-13.4785660742,-6.6390573854,15.0249401458,68.48,3.08,68.5492290256,131.68
2021-02-13 10:00:00,79.9064674791,-20.8721238621,82.5874633313,-13.3735325209,-6.7121238621,14.963421361,93.28,-14.16,94.3486300907,132.52,60.1164674791,-27.8221238621,66.2424353293,-13.3735325209,-6.7121238621,14.963421361,73.49,-21.11,76.4618349244,130.68,77.2264674791,-20.0921238621,79.7973728928,-13.3735325209,-6.7121238621,14.963421361,90.6,-13.38,91.5826642984,132.74,58.8364674791,-5.7421238621,59.1160036865,-13.3735325209,-6.7121238621,14.963421361,72.21,0.97,72.2165147317,131.65,-13.3735325209,-6.7121238621,14.963421361,-13.3735325209,-6.7121238621,14.963421361,0.0,0.0,0.0,132.74,56.7064674791,-0.5921238621,56.709558847,-13.3735325209,-6.7121238621,14.963421361,70.08,6.12,70.3467184736,130.68
2021-02-13 10:30:00,81.8865672284,-20.1996098565,84.3411769589,-13.6234327716,-6.7296098565,15.1949191937,95.51,-13.47,96.4551761182,132.22,61.6165672284,-26.6496098565,67.132727209,-13.6234327716,-6.7296098565,15.1949191937,75.24,-19.92,77.8322812206,130.35,79.1365672284,-19.4096098565,81.4820791799,-13.6234327716,-6.7296098565,15.1949191937,92.76,-12.68,93.6226468329,132.44,60.2665672284,-4.7096098565,60.450306455,-13.6234327716,-6.7296098565,15.1949191937,73.89,2.02,73.9176061571,131.34,-13.6234327716,-6.7296098565,15.1949191937,-13.6234327716,-6.7296098565,15.1949191937,0.0,0.0,0.0,132.44,58.0565672284,-0.40960985650000004,58.0580121825,-13.6234327716,-6.7296098565,15.1949191937,71.68,6.32,71.9580766836,130.35
2021-02-13 11:00:00,83.5521339393,-18.0958628577,85.4892937061,-13.5078660607,-6.7258628577,15.0897208952,97.06,-11.37,97.7236946702,131.35,62.7321339393,-26.4558628577,68.0825477499,-13.5078660607,-6.7258628577,15.0897208952,76.24,-19.73,78.7515745874,129.68,80.7321339393,-17.3358628577,82.5724505596,-13.5078660607,-6.7258628577,15.0897208952,94.24,-10.61,94.8353821103,131.57,61.3421339393,-4.7058628577,61.5223743159,-13.5078660607,-6.7258628577,15.0897208952,74.85,2.02,74.8772522199,130.64,-13.5078660607,-6.7258628577,15.0897208952,-13.5078660607,-6.7258628577,15.0897208952,0.0,0.0,0.0,131.57,59.0921339393,-0.1658628577,59.092366715,-13.5078660607,-6.7258628577,15.0897208952,72.6,6.5600000000000005,72.8957721682,129.68
2021-02-13 11:30:00,84.333633997,-21.1363513034,86.941975878,-13.816366003,-6.8963513034,15.4418791223,98.15,-14.24,99.177618947,132.06,63.833633997,-35.4263513034,73.005199787,-13.816366003,-6.8963513034,15.4418791223,77.65,-28.53,82.7253491984,130.99,81.503633997,-20.2763513034,83.987932329,-13.816366003,-6.8963513034,15.4418791223,95.32,-13.38,96.2544897654,132.28,62.513633997,-13.0163513034,63.8543642734,-13.816366003,-6.8963513034,15.4418791223,76.33,-6.12,76.5749521711,131.93,-13.816366003,-6.8963513034,15.4418791223,-13.816366003,-6.8963513034,15.4418791223,0.0,0.0,0.0,132.28,59.743633997,16.1436486966,61.8863409518,-13.816366003,-6.8963513034,15.4418791223,73.56,23.04,77.0838193138,130.99
2021-02-13 12:00:00,84.4584009961,-22.7510190036,87.4690251719,-13.2415990039,-6.7910190036,14.8814610603,97.7,-15.96,98.9950079549,132.69,64.0084009961,-39.7410190036,75.3420466242,-13.2415990039,-6.7910190036,14.8814610603,77.25,-32.95,83.9837186602,131.86,81.6684009961,-21.8210190036,84.5333342038,-13.2415990039,-6.7910190036,14.8814610603,94.91,-15.03,96.0927104415,132.89,62.7584009961,-16.9410190036,65.0047307545,-13.2415990039,-6.7910190036,14.8814610603,76.0,-10.15,76.6747839906,132.79,-13.2415990039,-6.7910190036,14.8814610603,-13.2415990039,-6.7910190036,14.8814610603,0.0,0.0,0.0,132.89,59.7984009961,24.3689809964,64.5731832612,-13.2415990039,-6.7910190036,14.8814610603,73.04,31.16,79.408986897,131.86
2021-02-13 12:30:00,85.5173846571,-22.2575922579,88.366416085,-13.0326153429,-6.7775922579,14.689616043000001,98.55,-15.48,99.758372581,132.14,64.6873846571,-39.2375922579,75.6574277912,-13.0326153429,-6.7775922579,14.689616043000001,77.72,-32.46,84.2261835773,131.32,82.6973846571,-21.3575922579,85.410796602,-13.0326153429,-6.7775922579,14.689616043000001,95.73,-14.58,96.8339263895,132.35,63.4073846571,-16.6175922579,65.5487665903,-13.0326153429,-6.7775922579,14.689616043000001,76.44,-9.84,77.0707415301,132.25,-13.0326153429,-6.7775922579,14.689616043000001,-13.0326153429,-6.7775922579,14.689616043000001,0.0,0.0,0.0,132.35,60.3673846571,25.3024077421,65.4555801127,-13.0326153429,-6.7775922579,14.689616043000001,73.4,32.08,80.1042221109,131.32
2021-02-13 13:00:00,87.0568175753,-22.2990254984,89.8673245652,-14.4231824247,-7.0690254984,16.0623570112,101.48,-15.23,102.6164864922,132.62,66.0268175753,-39.7390254984,77.0631610219,-14.4231824247,-7.0690254984,16.0623570112,80.45,-32.67,86.8304750649,131.85,84.1368175753,-21.3590254984,86.8055991393,-14.4231824247,-7.0690254984,16.0623570112,98.56,-14.29,99.5905502545,132.82,64.6768175753,-16.9190254984,66.8531536689,-14.4231824247,-7.0690254984,16.0623570112,79.1,-9.85,79.710930869,132.79,-14.4231824247,-7.0690254984,16.0623570112,-14.4231824247,-7.0690254984,16.0623570112,0.0,0.0,0.0,132.82,61.6568175753,25.1309745016,66.581746995,-14.4231824247,-7.0690254984,16.0623570112,76.08,32.2,82.6135969438,131.85
2021-02-13 13:30:00,87.4065340062,-22.4942697213,90.2546085099,-14.8034659938,-7.1542697213,16.4415990911,102.21,-15.34,103.3547275165,132.62,66.2265340062,-40.2242697213,77.4851320002,-14.8034659938,-7.1542697213,16.4415990911,81.03,-33.07,87.5184883325,131.85,84.4665340062,-21.5442697213,87.1708146391,-14.8034659938,-7.1542697213,16.4415990911,99.27,-14.39,100.3075520587,132.82,64.8865340062,-17.3742697213,67.1723718778,-14.8034659938,-7.1542697213,16.4415990911,79.69,-10.22,80.3426692362,132.79,-14.8034659938,-7.1542697213,16.4415990911,-14.8034659938,-7.1542697213,16.4415990911,0.0,0.0,0.0,132.82,61.8365340062,23.7257302787,66.2319199115,-14.8034659938,-7.1542697213,16.4415990911,76.64,30.88,82.6272594245,131.85
2021-02-13 14:00:00,86.9982672689,-24.5744858911,90.40245497,-14.9617327311,-7.1444858911,16.5800218626,101.96,-17.43,103.439095607,133.72,66.0282672689,-40.5244858911,77.4723565878,-14.9617327311,-7.1444858911,16.5800218626,80.99,-33.38,87.5991124384,132.77,84.0882672689,-23.5644858911,87.3276685112,-14.9617327311,-7.1444858911,16.5800218626,99.05,-16.42,100.4017873347,133.94,64.6882672689,-17.4044858911,66.9887158511,-14.9617327311,-7.1444858911,16.5800218626,79.65,-10.26,80.3080948597,133.73,-14.9617327311,-7.1444858911,16.5800218626,-14.9617327311,-7.1444858911,16.5800218626,0.0,0.0,0.0,133.94,61.7182672689,25.3355141089,66.7160609587,-14.9617327311,-7.1444858911,16.5800218626,76.68,32.48,83.2752832478,132.77
2021-02-13 14:30:00,85.4656506095,-25.4816995676,89.1834875241,-13.9143493905,-6.8516995676,15.5098325563,99.38,-18.63,101.1111334127,133.79,64.7056506095,-41.0516995676,76.6293889979,-13.9143493905,-6.8516995676,15.5098325563,78.62,-34.2,85.7364823165,132.77,82.6456506095,-24.4616995676,86.1897807771,-13.9143493905,-6.8516995676,15.5098325563,96.56,-17.61,98.152665272,134.01,63.4356506095,-17.9216995676,65.9186550504,-13.9143493905,-6.8516995676,15.5098325563,77.35,-11.07,78.1381302566,133.73,-13.9143493905,-6.8516995676,15.5098325563,-13.9143493905,-6.8516995676,15.5098325563,0.0,0.0,0.0,134.01,60.4856506095,24.3083004324,65.1874788557,-13.9143493905,-6.8516995676,15.5098325563,74.4,31.16,80.6616736747,132.77
2021-02-13 15:00:00,83.8087671658,-25.9199861738,87.7254531884,-13.7512328342,-6.7799861738,15.3318171453,97.56,-19.14,99.4197827397,134.71,63.6087671658,-42.6999861738,76.6117750715,-13.7512328342,-6.7799861738,15.3318171453,77.36,-35.92,85.2925319122,133.79,81.0587671658,-24.8999861738,84.7970108312,-13.7512328342,-6.7799861738,15.3318171453,94.81,-18.12,96.5260094482,134.9,62.3787671658,-19.2199861738,65.2726471169,-13.7512328342,-6.7799861738,15.3318171453,76.13,-12.44,77.1396817468,134.76,-13.7512328342,-6.7799861738,15.3318171453,-13.7512328342,-6.7799861738,15.3318171453,0.0,0.0,0.0,134.9,59.5287671658,25.7400138262,64.8553963218,-13.7512328342,-6.7799861738,15.3318171453,73.28,32.52,80.1717456465,133.79
2021-02-13 15:30:00,84.1787339816,-25.4745818454,87.9489259453,-13.7412660184,-6.7645818454,15.3160686644,97.92,-18.71,99.6914765665,133.95,63.6687339816,-42.6745818454,76.6474241087,-13.7412660184,-6.7645818454,15.3160686644,77.41,-35.91,85.3336756504,133.12,81.4087339816,-24.4545818454,85.0024031526,-13.7412660184,-6.7645818454,15.3160686644,95.15,-17.69,96.7804660043,134.16,62.4387339816,-19.4145818454,65.387471961,-13.7412660184,-6.7645818454,15.3160686644,76.18,-12.65,77.2231500264,134.07,-13.7412660184,-6.7645818454,15.3160686644,-13.7412660184,-6.7645818454,15.3160686644,0.0,0.0,0.0,134.16,59.5787339816,26.9554181546,65.3928139075,-13.7412660184,-6.7645818454,15.3160686644,73.32,33.72,80.7022973651,133.12
2021-02-13 16:00:00,83.9102675049,-25.8162151655,87.7918558763,-13.8597324951,-6.8062151655,15.4407496487,97.77,-19.01,99.6009688708,134.46,63.3102675049,-43.7262151655,76.9426530881,-13.8597324951,-6.8062151655,15.4407496487,77.17,-36.92,85.5470356003,133.67,81.1502675049,-24.8062151655,84.8570222607,-13.8597324951,-6.8062151655,15.4407496487,95.01,-18.0,96.7000522234,134.66,62.1002675049,-20.2962151655,65.3328368757,-13.8597324951,-6.8062151655,15.4407496487,75.96,-13.49,77.1485690081,134.63,-13.8597324951,-6.8062151655,15.4407496487,-13.8597324951,-6.8062151655,15.4407496487,0.0,0.0,0.0,134.66,59.2602675049,26.4337848345,64.8885528073,-13.8597324951,-6.8062151655,15.4407496487,73.12,33.24,80.3208067689,133.67
2021-02-13 16:30:00,86.2831007062,-24.7661112079,89.7671082961,-15.3068992938,-7.1961112079,16.9140528114,101.59,-17.57,103.0981716618,133.67,65.2431007062,-42.6661112079,77.9554952224,-15.3068992938,-7.1961112079,16.9140528114,80.55,-35.47,88.0137682411,132.93,83.3831007062,-23.7461112079,86.6984387454,-15.3068992938,-7.1961112079,16.9140528114,98.69,-16.55,100.0680698325,133.88,63.9331007062,-19.5061112079,66.8425743099,-15.3068992938,-7.1961112079,16.9140528114,79.24,-12.31,80.1904838494,133.86,-15.3068992938,-7.1961112079,16.9140528114,-15.3068992938,-7.1961112079,16.9140528114,0.0,0.0,0.0,133.88,60.9731007062,26.7238887921,66.5724060096,-15.3068992938,-7.1961112079,16.9140528114,76.28,33.92,83.481763278,132.93
2021-02-13 17:00:00,89.3616004822,-22.1850225236,92.074268203,-17.2283995178,-7.7750225236,18.9015535125,106.59,-14.41,107.5596402002,131.84,67.9716004822,-40.0950225236,78.9160902686,-17.2283995178,-7.7750225236,18.9015535125,85.2,-32.32,91.1242141256,131.15,86.2816004822,-21.2050225236,88.849128088,-17.2283995178,-7.7750225236,18.9015535125,103.51,-13.43,104.3776077519,132.03,66.5116004822,-17.4450225236,68.761339498,-17.2283995178,-7.7750225236,18.9015535125,83.74,-9.67,84.2964797604,132.07,-17.2283995178,-7.7750225236,18.9015535125,-17.2283995178,-7.7750225236,18.9015535125,0.0,0.0,0.0,132.03,63.4116004822,25.3449774764,68.289083747,-17.2283995178,-7.7750225236,18.9015535125,80.64,33.12,87.1765105978,131.15
2021-02-13 17:30:00,92.7301838969,-20.6205871253,94.9952399804,-18.7298161031,-8.2405871253,20.4624848791,111.46,-12.38,112.1454234465,131.31,70.5901838969,-38.5705871253,80.4404391695,-18.7298161031,-8.2405871253,20.4624848791,89.32,-30.33,94.3290586193,130.66,89.4701838969,-19.6505871253,91.6027258378,-18.7298161031,-8.2405871253,20.4624848791,108.2,-11.41,108.7999453125,131.5,68.9801838969,-16.0905871253,70.8320038152,-18.7298161031,-8.2405871253,20.4624848791,87.71,-7.85,88.0605848266,131.55,-18.7298161031,-8.2405871253,20.4624848791,-18.7298161031,-8.2405871253,20.4624848791,0.0,0.0,0.0,131.5,65.7501838969,26.7594128747,70.9869907791,-18.7298161031,-8.2405871253,20.4624848791,84.48,35.0,91.4432632839,130.66
2021-02-13 18:00:00,96.2844841915,-20.3347986441,98.4083631198,-20.0755158085,-8.7047986441,21.8814957078,116.36,-11.63,116.9397558574,130.88,73.3044841915,-42.7547986441,84.861771191,-20.0755158085,-8.7047986441,21.8814957078,93.38,-34.05,99.3943001384,130.66,92.8644841915,-19.3147986441,94.8518522266,-20.0755158085,-8.7047986441,21.8814957078,112.94,-10.61,113.4372765012,131.09,71.6444841915,-20.0847986441,74.4065269424,-20.0755158085,-8.7047986441,21.8814957078,91.72,-11.38,92.423280617,131.55,-20.0755158085,-8.7047986441,21.8814957078,-20.0755158085,-8.7047986441,21.8814957078,0.0,0.0,0.0,131.09,69.4044841915,36.2552013559,78.3033974438,-20.0755158085,-8.7047986441,21.8814957078,89.48,44.96,100.1402616334,130.66
2021-02-13 18:30:00,95.9062006754,-21.0974487457,98.1992956775,-19.9637993246,-8.6474487457,21.756186552,115.87,-12.45,116.5369443567,132.19,73.0162006754,-45.1174487457,85.8309369772,-19.9637993246,-8.6474487457,21.756186552,92.98,-36.47,99.8766303997,132.12,92.5062006754,-20.0574487457,94.6556834721,-19.9637993246,-8.6474487457,21.756186552,112.47,-11.41,113.0472865663,132.39,71.4162006754,-21.9574487457,74.7154821595,-19.9637993246,-8.6474487457,21.756186552,91.38,-13.31,92.3442499563,133.04,-19.9637993246,-8.6474487457,21.756186552,-19.9637993246,-8.6474487457,21.756186552,0.0,0.0,0.0,132.39,69.3962006754,39.672551254300004,79.9358742443,-19.9637993246,-8.6474487457,21.756186552,89.36,48.32,101.5875582933,132.12
2021-02-13 19:00:00,94.2483007669,-22.900579164,96.9906115224,-19.1616992331,-8.380579164,20.914225413,113.41,-14.52,114.3357271372,132.66,71.5183007669,-45.760579164,84.9052292265,-19.1616992331,-8.380579164,20.914225413,90.68,-37.38,98.0822450803,132.43,90.9483007669,-21.820579164,93.5293060352,-19.1616992331,-8.380579164,20.914225413,110.11,-13.44,110.9272090156,132.86,69.9783007669,-22.500579164,73.5067251409,-19.1616992331,-8.380579164,20.914225413,89.14,-14.12,90.251393341,133.39,-19.1616992331,-8.380579164,20.914225413,-19.1616992331,-8.380579164,20.914225413,0.0,0.0,0.0,132.86,67.9983007669,38.579420836,78.1801804758,-19.1616992331,-8.380579164,20.914225413,87.16,46.96,99.0055917613,132.43
2021-02-13 19:30:00,91.5624839967,-25.2030450247,94.9677942998,-17.9475160033,-8.0330450247,19.6632434521,109.51,-17.17,110.8478642104,133.59,69.4924839967,-47.2030450247,84.007932909,-17.9475160033,-8.0330450247,19.6632434521,87.44,-39.17,95.8125383235,133.22,88.4324839967,-24.0930450247,91.6557638362,-17.9475160033,-8.0330450247,19.6632434521,106.38,-16.06,107.5854451122,133.79,68.0624839967,-23.6730450247,72.0618816612,-17.9475160033,-8.0330450247,19.6632434521,86.01,-15.64,87.4204192394,134.18,-17.9475160033,-8.0330450247,19.6632434521,-17.9475160033,-8.0330450247,19.6632434521,0.0,0.0,0.0,133.79,66.1324839967,37.5269549753,76.0380022706,-17.9475160033,-8.0330450247,19.6632434521,84.08,45.56,95.6303299168,133.22
2021-02-13 20:00:00,87.5952503885,-24.7478486952,91.0240842067,-16.3347496115,-7.4978486952,17.9733630667,103.93,-17.25,105.3518267521,134.49,66.1452503885,-41.3378486952,78.0000761775,-16.3347496115,-7.4978486952,17.9733630667,82.48,-33.84,89.1520947595,133.56,84.6252503885,-23.6978486952,87.8807205028,-16.3347496115,-7.4978486952,17.9733630667,100.96,-16.2,102.2514625812,134.71,64.8052503885,-17.9578486952,67.2473405249,-16.3347496115,-7.4978486952,17.9733630667,81.14,-10.46,81.8114368533,134.57,-16.3347496115,-7.4978486952,17.9733630667,-16.3347496115,-7.4978486952,17.9733630667,0.0,0.0,0.0,134.71,63.4252503885,20.5021513048,66.6565870336,-16.3347496115,-7.4978486952,17.9733630667,79.76,28.0,84.5319915772,133.56
2021-02-13 20:30:00,83.591917216,-24.166335339,87.0150583954,-14.668082784,-7.046335339,16.2727838512,98.26,-17.12,99.7402727087,133.22,62.711917216,-36.536335339,72.5788423778,-14.668082784,-7.046335339,16.2727838512,77.38,-29.49,82.8089638868,131.92,80.791917216,-23.186335339,84.0531976422,-14.668082784,-7.046335339,16.2727838512,95.46,-16.14,96.8148294426,133.45,61.431917216,-13.826335339,62.9686271228,-14.668082784,-7.046335339,16.2727838512,76.1,-6.78,76.401429306,132.95,-14.668082784,-7.046335339,16.2727838512,-14.668082784,-7.046335339,16.2727838512,0.0,0.0,0.0,133.45,60.331917216,9.553664661,61.0836536514,-14.668082784,-7.046335339,16.2727838512,75.0,16.6,76.8151026817,131.92
2021-02-13 21:00:00,80.8509344575,-26.0867035273,84.9552217558,-13.7290655425,-6.7167035273,15.2840226035,94.58,-19.37,96.5431162745,133.95,60.3109344575,-37.5567035273,71.0486790516,-13.7290655425,-6.7167035273,15.2840226035,74.04,-30.84,80.2061543773,132.52,78.2109344575,-25.0767035273,82.132766473,-13.7290655425,-6.7167035273,15.2840226035,91.94,-18.36,93.7552835844,134.19,59.1209344575,-14.5967035273,60.8962120743,-13.7290655425,-6.7167035273,15.2840226035,72.85,-7.88,73.274940464,133.59,-13.7290655425,-6.7167035273,15.2840226035,-13.7290655425,-6.7167035273,15.2840226035,0.0,0.0,0.0,134.19,58.0709344575,9.4432964727,58.8337426741,-13.7290655425,-6.7167035273,15.2840226035,71.8,16.16,73.5960977226,132.52
2021-02-13 21:30:00,77.4174341749,-28.1480324749,82.3757904146,-12.7825658251,-6.3580324749,14.2765039847,90.2,-21.79,92.7946340043,135.53,57.5574341749,-39.5680324749,69.8461697069,-12.7825658251,-6.3580324749,14.2765039847,70.34,-33.21,77.785729411,134.05,74.9274341749,-27.1180324749,79.6838005955,-12.7825658251,-6.3580324749,14.2765039847,87.71,-20.76,90.1333550912,135.77,56.5174341749,-16.0980324749,58.7653555701,-12.7825658251,-6.3580324749,14.2765039847,69.3,-9.74,69.981123169,135.14,-12.7825658251,-6.3580324749,14.2765039847,-12.7825658251,-6.3580324749,14.2765039847,0.0,0.0,0.0,135.77,55.6174341749,4.0819675251,55.767028279,-12.7825658251,-6.3580324749,14.2765039847,68.4,10.44,69.1921498438,134.05
2021-02-13 22:00:00,73.4779503731,-31.8609066656,80.0882423617,-12.2320496269,-6.0209066656,13.633574555100001,85.71,-25.84,89.5204429167,136.27,54.8679503731,-39.8109066656,67.7893816736,-12.2320496269,-6.0209066656,13.633574555100001,67.1,-33.79,75.1277185864,134.42,71.1679503731,-30.7809066656,77.5392892376,-12.2320496269,-6.0209066656,13.633574555100001,83.4,-24.76,86.9978022711,136.5,53.8979503731,-16.2709066656,56.3003681884,-12.2320496269,-6.0209066656,13.633574555100001,66.13,-10.25,66.9196488335,135.52,-12.2320496269,-6.0209066656,13.633574555100001,-12.2320496269,-6.0209066656,13.633574555100001,0.0,0.0,0.0,136.5,52.9679503731,5.6190933344000005,53.2651666348,-12.2320496269,-6.0209066656,13.633574555100001,65.2,11.64,66.2308810148,134.42
2021-02-13 22:30:00,69.4951335999,-33.7254701987,77.2462357283,-10.7548664001,-5.6554701987,12.1511931287,80.25,-28.07,85.017571125,137.28,51.8851335999,-41.1254701987,66.2070342769,-10.7548664001,-5.6554701987,12.1511931287,62.64,-35.47,71.9853492038,135.34,67.3951335999,-32.6254701987,74.8767342947,-10.7548664001,-5.6554701987,12.1511931287,78.15,-26.97,82.6728697941,137.51,51.0651335999,-17.2954701987,53.9145727886,-10.7548664001,-5.6554701987,12.1511931287,61.82,-11.64,62.9062953924,136.45,-10.7548664001,-5.6554701987,12.1511931287,-10.7548664001,-5.6554701987,12.1511931287,0.0,0.0,0.0,137.51,50.2451335999,7.8645298013,50.8569000183,-10.7548664001,-5.6554701987,12.1511931287,61.0,13.52,62.4803201016,135.34
2021-02-13 23:00:00,66.3022004116,-34.9599696643,74.9545279376,-9.7677995884,-5.2399696643,11.0845473918,76.07,-29.72,81.6695983828,138.04,49.0522004116,-42.0999696643,64.6415177031,-9.7677995884,-5.2399696643,11.0845473918,58.82,-36.86,69.4150704098,136.05,64.3322004116,-33.8599696643,72.6988965217,-9.7677995884,-5.2399696643,11.0845473918,74.1,-28.62,79.4349696293,138.27,48.3422004116,-18.0699696643,51.6090316157,-9.7677995884,-5.2399696643,11.0845473918,58.11,-12.83,59.5095034427,137.17,-9.7677995884,-5.2399696643,11.0845473918,-9.7677995884,-5.2399696643,11.0845473918,0.0,0.0,0.0,138.27,47.5122004116,7.2000303357,48.0546524781,-9.7677995884,-5.2399696643,11.0845473918,57.28,12.44,58.6152881081,136.05
2021-02-13 23:30:00,63.8686840273,-35.6651897099,73.1519962572,-8.2813159727,-4.8351897099,9.5895387674,72.15,-30.83,78.4608908948,138.13,46.9186840273,-42.3951897099,63.2353937395,-8.2813159727,-4.8351897099,9.5895387674,55.2,-37.56,66.7667102679,136.05,62.0386840273,-34.5551897099,71.0130935231,-8.2813159727,-4.8351897099,9.5895387674,70.32,-29.72,76.3425228821,138.36,46.3086840273,-18.3451897099,49.8100411747,-8.2813159727,-4.8351897099,9.5895387674,54.59,-13.51,56.2368935842,137.17,-8.2813159727,-4.8351897099,9.5895387674,-8.2813159727,-4.8351897099,9.5895387674,0.0,0.0,0.0,138.36,45.5186840273,5.9248102901,45.9026575761,-8.2813159727,-4.8351897099,9.5895387674,53.8,10.76,54.8654499663,136.05
2021-02-14 00:00:00,61.7384339573,-36.3404978744,71.6398353799,-7.4815660427,-4.5804978744,8.7723880003,69.22,-31.76,76.1584269796,138.05,45.5584339573,-41.7104978744,61.7684105152,-7.4815660427,-4.5804978744,8.7723880003,53.04,-37.13,64.7447179313,135.88,59.9484339573,-36.6804978744,70.2799662653,-7.4815660427,-4.5804978744,8.7723880003,67.43,-32.1,74.6807532099,138.28,44.9684339573,-17.7604978744,48.3486849596,-7.4815660427,-4.5804978744,8.7723880003,52.45,-13.18,54.0806333173,136.99,-7.4815660427,-4.5804978744,8.7723880003,-7.4815660427,-4.5804978744,8.7723880003,0.0,0.0,0.0,138.28,44.0784339573,6.8195021256,44.6028468752,-7.4815660427,-4.5804978744,8.7723880003,51.56,11.4,52.805242164,135.88
2021-02-14 00:30:00,65.4277010322,-24.5543169857,69.8834640312,-7.7522989678,-4.7543169857,9.094045815,73.18,-19.8,75.811294673,135.35,48.4977010322,-31.8743169857,58.034464663,-7.7522989678,-4.7543169857,9.094045815,56.25,-27.12,62.446432244,133.44,62.4177010322,-46.8943169857,78.0707779371,-7.7522989678,-4.7543169857,9.094045815,70.17,-42.14,81.8511362169,135.58,47.7177010322,-8.9343169857,48.5468949759,-7.7522989678,-4.7543169857,9.094045815,55.47,-4.18,55.6272711896,134.47,-7.7522989678,-4.7543169857,9.094045815,-7.7522989678,-4.7543169857,9.094045815,0.0,0.0,0.0,135.58,46.0477010322,-9.3143169857,46.9802859853,-7.7522989678,-4.7543169857,9.094045815,53.8,-4.5600000000000005,53.9929032374,133.44
2021-02-14 01:00:00,65.6827844719,-23.0585845687,69.6126892046,-9.3372155281,-5.2785845687,10.7259987352,75.02,-17.78,77.0981763727,134.3,49.1027844719,-32.5385845687,58.9053726635,-9.3372155281,-5.2785845687,10.7259987352,58.44,-27.26,64.4852014031,132.61,62.5827844719,-45.0985845687,77.1394013612,-9.3372155281,-5.2785845687,10.7259987352,71.92,-39.82,82.2077782208,134.52,48.2727844719,-9.8385845687,49.2651952902,-9.3372155281,-5.2785845687,10.7259987352,57.61,-4.5600000000000005,57.7901868832,133.64,-9.3372155281,-5.2785845687,10.7259987352,-9.3372155281,-5.2785845687,10.7259987352,0.0,0.0,0.0,134.52,46.5427844719,-11.5185845687,47.9469350101,-9.3372155281,-5.2785845687,10.7259987352,55.88,-6.24,56.2273243183,132.61
2021-02-14 01:30:00,64.0723510189,-24.4566710534,68.5813015632,-9.4476489811,-5.3266710534,10.8458054464,73.52,-19.13,75.9680676337,135.34,48.0623510189,-33.0466710534,58.3272839516,-9.4476489811,-5.3266710534,10.8458054464,57.51,-27.72,63.8419807024,133.53,61.0323510189,-46.7966710534,76.908232931,-9.4476489811,-5.3266710534,10.8458054464,70.48,-41.47,81.7752487003,135.56,47.2623510189,-10.0566710534,48.3204558806,-9.4476489811,-5.3266710534,10.8458054464,56.71,-4.73,56.9069152213,134.55,-9.4476489811,-5.3266710534,10.8458054464,-9.4476489811,-5.3266710534,10.8458054464,0.0,0.0,0.0,135.56,45.5923510189,-12.4066710534,47.2502693966,-9.4476489811,-5.3266710534,10.8458054464,55.04,-7.08,55.4934951143,133.53
2021-02-14 02:00:00,61.6697007651,-25.6310665196,66.7840067935,-9.0502992349,-5.1710665196,10.4234277084,70.72,-20.46,73.6201738656,136.01,46.3997007651,-33.5510665196,57.2591153939,-9.0502992349,-5.1710665196,10.4234277084,55.45,-28.38,62.2906646296,134.11,58.7597007651,-48.1810665196,75.987614813,-9.0502992349,-5.1710665196,10.4234277084,67.81,-43.01,80.299789539,136.21,45.6697007651,-10.3710665196,46.8324736559,-9.0502992349,-5.1710665196,10.4234277084,54.72,-5.2,54.9665207194,135.15,-9.0502992349,-5.1710665196,10.4234277084,-9.0502992349,-5.1710665196,10.4234277084,0.0,0.0,0.0,136.21,44.0297007651,-12.0510665196,45.6491265385,-9.0502992349,-5.1710665196,10.4234277084,53.08,-6.88,53.5240207757,134.11
2021-02-14 02:30:00,61.0332839873,-24.9882802801,65.9505565226,-8.6567160127,-5.1382802801,10.0668096416,69.69,-19.85,72.4618423724,136.46,45.9432839873,-34.4282802801,57.4116001047,-8.6567160127,-5.1382802801,10.0668096416,54.6,-29.29,61.9601815685,134.68,58.1532839873,-47.6982802801,75.212567967,-8.6567160127,-5.1382802801,10.0668096416,66.81,-42.56,79.2144538579,136.68,45.2432839873,-11.0582802801,46.5751039581,-8.6567160127,-5.1382802801,10.0668096416,53.9,-5.92,54.2241311595,135.73,-8.6567160127,-5.1382802801,10.0668096416,-8.6567160127,-5.1382802801,10.0668096416,0.0,0.0,0.0,136.68,43.6632839873,-13.2982802801,45.6434729941,-8.6567160127,-5.1382802801,10.0668096416,52.32,-8.16,52.9525070228,134.68
2021-02-14 03:00:00,59.6688843395,-25.0512746443,64.7143115518,-8.1911156605,-5.0412746443,9.6181508515,67.86,-20.01,70.7487081154,136.06,44.7388843395,-34.4712746443,56.4786379753,-8.1911156605,-5.0412746443,9.6181508515,52.93,-29.43,60.5616198594,134.3,56.8588843395,-47.6612746443,74.1925186866,-8.1911156605,-5.0412746443,9.6181508515,65.05,-42.62,77.7686755706,136.26,44.0688843395,-11.2212746443,45.4750873729,-8.1911156605,-5.0412746443,9.6181508515,52.26,-6.18,52.6241389478,135.33,-8.1911156605,-5.0412746443,9.6181508515,-8.1911156605,-5.0412746443,9.6181508515,0.0,0.0,0.0,136.26,42.4888843395,-12.9212746443,44.4101861159,-8.1911156605,-5.0412746443,9.6181508515,50.68,-7.88,51.2889539765,134.3
2021-02-14 03:30:00,58.7234012979,-18.036238588,61.4308046699,-8.0065987021,-4.956238588,9.4164708739,66.73,-13.08,67.9998477939,135.92,43.8834012979,-28.916238588,52.5537987547,-8.0065987021,-4.956238588,9.4164708739,51.89,-23.96,57.1546472301,134.3,55.2634012979,-56.496238588,79.0308072691,-8.0065987021,-4.956238588,9.4164708739,63.27,-51.54,81.6055420912,136.13,43.1834012979,-5.846238588,43.5773410534,-8.0065987021,-4.956238588,9.4164708739,51.19,-0.89,51.1977362781,135.33,-8.0065987021,-4.956238588,9.4164708739,-8.0065987021,-4.956238588,9.4164708739,0.0,0.0,0.0,136.13,41.5934012979,-20.156238588,46.219963063,-8.0065987021,-4.956238588,9.4164708739,49.6,-15.2,51.876777078,134.3
