Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-14 04:00:00,57.2826344229,-15.9348854632,59.4577226368,-7.8673655771,-4.8248854632,9.2290281643,65.15,-11.11,66.0905030999,135.92,42.8026344229,-26.8648854632,50.535013451,-7.8673655771,-4.8248854632,9.2290281643,50.67,-22.04,55.2558639422,134.3,53.6426344229,-59.9848854632,80.4718504315,-7.8673655771,-4.8248854632,9.2290281643,61.51,-55.16,82.6202499391,136.13,42.1226344229,-3.8148854632,42.2950314082,-7.8673655771,-4.8248854632,9.2290281643,49.99,1.01,50.0002019996,135.33,-7.8673655771,-4.8248854632,9.2290281643,-7.8673655771,-4.8248854632,9.2290281643,0.0,0.0,0.0,136.13,40.5326344229,-21.5048854632,45.884142708,-7.8673655771,-4.8248854632,9.2290281643,48.4,-16.68,51.1935777222,134.3
2021-02-14 04:30:00,56.2642673121,-16.3599454871,58.5945013845,-7.9757326879,-4.7499454871,9.2830110438,64.24,-11.61,65.2806992916,136.22,42.0942673121,-27.1599454871,50.0958080023,-7.9757326879,-4.7499454871,9.2830110438,50.07,-22.41,54.8562940783,134.57,52.6742673121,-60.5399454871,80.2475135842,-7.9757326879,-4.7499454871,9.2830110438,60.65,-55.79,82.4071999282,136.44,41.4242673121,-4.0699454871,41.6237237475,-7.9757326879,-4.7499454871,9.2830110438,49.4,0.68,49.4046799403,135.61,-7.9757326879,-4.7499454871,9.2830110438,-7.9757326879,-4.7499454871,9.2830110438,0.0,0.0,0.0,136.44,39.8642673121,-19.5899454871,44.4176290735,-7.9757326879,-4.7499454871,9.2830110438,47.84,-14.84,50.0888330868,134.57
2021-02-14 05:00:00,55.212467342,-16.5119150247,57.6286377401,-7.577532658,-4.6319150247,8.8810831535,62.79,-11.88,63.9039787494,136.11,41.202467342,-27.2219150247,49.3829522475,-7.577532658,-4.6319150247,8.8810831535,48.78,-22.59,53.7568274734,134.46,51.692467342,-60.6419150247,79.6840827127,-7.577532658,-4.6319150247,8.8810831535,59.27,-56.01,81.5478571147,136.32,40.562467342,-4.1819150247,40.7774713555,-7.577532658,-4.6319150247,8.8810831535,48.14,0.45,48.1421031946,135.48,-7.577532658,-4.6319150247,8.8810831535,-7.577532658,-4.6319150247,8.8810831535,0.0,0.0,0.0,136.32,39.022467342,-20.7919150247,44.2160229764,-7.577532658,-4.6319150247,8.8810831535,46.6,-16.16,49.3224654696,134.46
2021-02-14 05:30:00,55.1730505639,-16.5689206185,57.6072446745,-7.5569494361,-4.5989206185,8.8463300659,62.73,-11.97,63.8618336724,136.0,41.1730505639,-27.0889206185,49.2851875619,-7.5569494361,-4.5989206185,8.8463300659,48.73,-22.49,53.6694792224,134.33,51.6630505639,-60.6489206185,79.6703355444,-7.5569494361,-4.5989206185,8.8463300659,59.22,-56.05,81.5390145881,136.21,40.5330505639,-4.0689206185,40.736768441,-7.5569494361,-4.5989206185,8.8463300659,48.09,0.53,48.0929204769,135.39,-7.5569494361,-4.5989206185,8.8463300659,-7.5569494361,-4.5989206185,8.8463300659,0.0,0.0,0.0,136.21,38.9630505639,-20.0789206185,43.8324350504,-7.5569494361,-4.5989206185,8.8463300659,46.52,-15.48,49.0279593701,134.33
2021-02-14 06:00:00,55.0127506256,-16.2610102877,57.3656969536,-7.4872493744,-4.5910102877,8.7827261517,62.5,-11.67,63.5801769422,135.53,41.0327506256,-26.8110102877,49.0154760922,-7.4872493744,-4.5910102877,8.7827261517,48.52,-22.22,53.3658954764,133.88,51.5127506256,-60.1110102877,79.1637356043,-7.4872493744,-4.5910102877,8.7827261517,59.0,-55.52,81.0152479475,135.75,40.4027506256,-3.9110102877,40.5916033138,-7.4872493744,-4.5910102877,8.7827261517,47.89,0.68,47.8948274869,134.94,-7.4872493744,-4.5910102877,8.7827261517,-7.4872493744,-4.5910102877,8.7827261517,0.0,0.0,0.0,135.75,38.8327506256,-19.3510102877,43.3871423385,-7.4872493744,-4.5910102877,8.7827261517,46.32,-14.76,48.6148125575,133.88
2021-02-14 06:30:00,56.7001507663,-15.5029478964,58.7813617603,-7.6598492337,-4.7729478964,9.0252048124,64.36,-10.73,65.2483141545,135.21,42.3201507663,-26.1829478964,49.7648663359,-7.6598492337,-4.7729478964,9.0252048124,49.98,-21.41,54.3726815598,133.58,53.1001507663,-59.1429478964,79.4827924603,-7.6598492337,-4.7729478964,9.0252048124,60.76,-54.37,81.5344988333,135.44,41.6401507663,-3.3829478964,41.7773442467,-7.6598492337,-4.7729478964,9.0252048124,49.3,1.3900000000000001,49.3195914419,134.65,-7.6598492337,-4.7729478964,9.0252048124,-7.6598492337,-4.7729478964,9.0252048124,0.0,0.0,0.0,135.44,40.0201507663,-22.9729478964,46.1450842713,-7.6598492337,-4.7729478964,9.0252048124,47.68,-18.2,51.0355013691,133.58
2021-02-14 07:00:00,57.4901177309,-16.1909543493,59.7265488661,-8.1298822691,-4.9209543493000005,9.503198273,65.62,-11.27,66.5807577307,134.74,42.7801177309,-25.2609543493,49.681528637,-8.1298822691,-4.9209543493000005,9.503198273,50.91,-20.34,54.8228392187,132.97,53.8401177309,-59.4909543493,80.2367243017,-8.1298822691,-4.9209543493000005,9.503198273,61.97,-54.57,82.5721853895,134.96,42.0601177309,-2.6909543493,42.146111788,-8.1298822691,-4.9209543493000005,9.503198273,50.19,2.23,50.2395163193,134.03,-8.1298822691,-4.9209543493000005,9.503198273,-8.1298822691,-4.9209543493000005,9.503198273,0.0,0.0,0.0,134.96,40.3501177309,-21.4409543493,45.6929592422,-8.1298822691,-4.9209543493000005,9.503198273,48.48,-16.52,51.2173876725,132.97
2021-02-14 07:30:00,58.3336677349,-15.7844852202,60.4315047394,-8.5463322651,-5.0644852202,9.9342239622,66.88,-10.72,67.7336902878,134.98,43.3336677349,-25.0144852202,50.0352998411,-8.5463322651,-5.0644852202,9.9342239622,51.88,-19.95,55.5836027979,133.23,54.6136677349,-59.2244852202,80.5617300774,-8.5463322651,-5.0644852202,9.9342239622,63.16,-54.16,83.2015096017,135.22,42.6036677349,-2.3744852202,42.6697865536,-8.5463322651,-5.0644852202,9.9342239622,51.15,2.69,51.2206852746,134.3,-8.5463322651,-5.0644852202,9.9342239622,-8.5463322651,-5.0644852202,9.9342239622,0.0,0.0,0.0,135.22,40.9336677349,-23.8644852202,47.3822625996,-8.5463322651,-5.0644852202,9.9342239622,49.48,-18.8,52.9311855148,133.23
2021-02-14 08:00:00,59.3355510877,-14.8678879564,61.1699412716,-8.3744489123,-5.1078879564,9.8092769336,67.71,-9.76,68.4098070455,134.69,44.2455510877,-24.4878879564,50.5700054145,-8.3744489123,-5.1078879564,9.8092769336,52.62,-19.38,56.0753849742,132.99,55.5655510877,-58.2078879564,80.4716638826,-8.3744489123,-5.1078879564,9.8092769336,63.94,-53.1,83.1139795702,134.93,43.4755510877,-1.9178879564,43.5178335467,-8.3744489123,-5.1078879564,9.8092769336,51.85,3.19,51.948037499,134.05,-8.3744489123,-5.1078879564,9.8092769336,-8.3744489123,-5.1078879564,9.8092769336,0.0,0.0,0.0,134.93,41.7455510877,-21.4278879564,46.9238256954,-8.3744489123,-5.1078879564,9.8092769336,50.12,-16.32,52.7101204704,132.99
2021-02-14 08:30:00,63.1071515302,-12.3924356927,64.3124018884,-8.9428484698,-5.4124356927,10.4531812805,72.05,-6.98,72.3873117335,134.28,46.8471515302,-24.2724356927,52.7617924349,-8.9428484698,-5.4124356927,10.4531812805,55.79,-18.86,58.8916267393,132.81,59.0971515302,-55.6024356927,81.1424930227,-8.9428484698,-5.4124356927,10.4531812805,68.04,-50.19,84.5486705987,134.51,45.9871515302,-1.7224356927,46.0193968949,-8.9428484698,-5.4124356927,10.4531812805,54.93,3.69,55.0538009587,133.88,-8.9428484698,-5.4124356927,10.4531812805,-8.9428484698,-5.4124356927,10.4531812805,0.0,0.0,0.0,134.51,44.2171515302,-20.9724356927,48.9387325983,-8.9428484698,-5.4124356927,10.4531812805,53.16,-15.56,55.3904251654,132.81
2021-02-14 09:00:00,66.9570350289,-11.5879041724,67.9523661323,-9.7529649711,-5.7379041724,11.3156471321,76.71,-5.85,76.9327407545,133.19,49.7970350289,-22.4779041724,54.6351615139,-9.7529649711,-5.7379041724,11.3156471321,59.55,-16.74,61.858144977,131.68,62.7070350289,-54.0879041724,82.8110718436,-9.7529649711,-5.7379041724,11.3156471321,72.46,-48.35,87.110126277,133.43,48.8270350289,-0.3079041724,48.8280058439,-9.7529649711,-5.7379041724,11.3156471321,58.58,5.43,58.8311252655,132.71,-9.7529649711,-5.7379041724,11.3156471321,-9.7529649711,-5.7379041724,11.3156471321,0.0,0.0,0.0,133.43,46.9270350289,-18.2979041724,50.3682431072,-9.7529649711,-5.7379041724,11.3156471321,56.68,-12.56,58.054939497,131.68
2021-02-14 09:30:00,71.6552681305,-9.0611788996,72.2259123439,-10.9347318695,-6.0711788996,12.5071009546,82.59,-2.99,82.6441056579,132.79,53.3252681305,-21.7411788996,57.5870044466,-10.9347318695,-6.0711788996,12.5071009546,64.26,-15.67,66.1430003855,131.45,67.0952681305,-51.2711788996,84.442340039,-10.9347318695,-6.0711788996,12.5071009546,78.03,-45.2,90.1760550257,133.01,52.2152681305,0.3188211004,52.216241466,-10.9347318695,-6.0711788996,12.5071009546,63.15,6.39,63.4724711982,132.47,-10.9347318695,-6.0711788996,12.5071009546,-10.9347318695,-6.0711788996,12.5071009546,0.0,0.0,0.0,133.01,50.1852681305,-21.4711788996,54.5854619901,-10.9347318695,-6.0711788996,12.5071009546,61.12,-15.4,63.0302657459,131.45
2021-02-14 10:00:00,74.7909681434,-6.2084328017,75.0482081977,-11.4790318566,-6.3784328017,13.1321200638,86.27,0.17,86.2701674972,131.9,55.9409681434,-21.0384328017,59.7662745332,-11.4790318566,-6.3784328017,13.1321200638,67.42,-14.66,68.9954491253,130.81,70.0109681434,-48.0284328017,84.9015077473,-11.4790318566,-6.3784328017,13.1321200638,81.49,-41.65,91.5168978932,132.13,54.7409681434,0.8515671983,54.7475913623,-11.4790318566,-6.3784328017,13.1321200638,66.22,7.23,66.6135219006,131.83,-11.4790318566,-6.3784328017,13.1321200638,-11.4790318566,-6.3784328017,13.1321200638,0.0,0.0,0.0,132.13,52.6409681434,-21.2184328017,56.7564394376,-11.4790318566,-6.3784328017,13.1321200638,64.12,-14.84,65.8148919318,130.81
2021-02-14 10:30:00,77.4402352702,-5.1162230009,77.6090573096,-11.0097647298,-6.2762230009,12.6730380953,88.45,1.16,88.4576062303,131.04,57.8102352702,-19.1362230009,60.8951421111,-11.0097647298,-6.2762230009,12.6730380953,68.82,-12.86,70.011227671,129.92,72.5402352702,-46.3362230009,86.0763108819,-11.0097647298,-6.2762230009,12.6730380953,83.55,-40.06,92.6574665097,131.28,56.5702352702,2.4137769991,56.6217081862,-11.0097647298,-6.2762230009,12.6730380953,67.58,8.69,68.1364256474,130.93,-11.0097647298,-6.2762230009,12.6730380953,-11.0097647298,-6.2762230009,12.6730380953,0.0,0.0,0.0,131.28,54.3502352702,-17.6762230009,57.1524009426,-11.0097647298,-6.2762230009,12.6730380953,65.36,-11.4,66.3467376741,129.92
2021-02-14 11:00:00,81.0153349598,-2.4807067118,81.0533059439,-12.5546650402,-6.6607067118,14.2121296143,93.57,4.18,93.6633188607,131.86,60.6153349598,-18.9107067118,63.4967216526,-12.5546650402,-6.6607067118,14.2121296143,73.17,-12.25,74.1883508376,130.95,75.8153349598,-44.3207067118,87.8196450602,-12.5546650402,-6.6607067118,14.2121296143,88.37,-37.66,96.0600463252,132.08,59.2353349598,2.9792932882,59.3102107254,-12.5546650402,-6.6607067118,14.2121296143,71.79,9.64,72.4343406127,131.95,-12.5546650402,-6.6607067118,14.2121296143,-12.5546650402,-6.6607067118,14.2121296143,0.0,0.0,0.0,132.08,56.9653349598,-17.9407067118,59.7236832789,-12.5546650402,-6.6607067118,14.2121296143,69.52,-11.28,70.4291757725,130.95
2021-02-14 11:30:00,82.262301969,-1.2587931126,82.271932549,-11.497698031,-6.4487931126,13.182715677000001,93.76,5.19,93.9035340123,130.66,61.832301969,-17.5187931126,64.2661783437,-11.497698031,-6.4487931126,13.182715677000001,73.33,-11.07,74.1608643423,129.77,77.052301969,-42.3887931126,87.9424074055,-11.497698031,-6.4487931126,13.182715677000001,88.55,-35.94,95.5656114928,130.88,60.442301969,3.9712068874,60.572620477,-11.497698031,-6.4487931126,13.182715677000001,71.94,10.42,72.6907146753,130.75,-11.497698031,-6.4487931126,13.182715677000001,-11.497698031,-6.4487931126,13.182715677000001,0.0,0.0,0.0,130.88,58.062301969,-17.8087931126,60.7320674938,-11.497698031,-6.4487931126,13.182715677000001,69.56,-11.36,70.481509632,129.77
2021-02-14 12:00:00,85.0883849029,0.3596855699,85.0891451308,-12.6416150971,-6.7603144301,14.3356996152,97.73,7.12,97.9890162212,128.99,64.3283849029,-16.3103144301,66.3639017917,-12.6416150971,-6.7603144301,14.3356996152,76.97,-9.55,77.5601921091,128.2,79.6583849029,-39.7603144301,89.0299999377,-12.6416150971,-6.7603144301,14.3356996152,92.3,-33.0,98.0218853114,129.21,62.8083849029,4.6996855699,62.9839682662,-12.6416150971,-6.7603144301,14.3356996152,75.45,11.46,76.3153595287,129.15,-12.6416150971,-6.7603144301,14.3356996152,-12.6416150971,-6.7603144301,14.3356996152,0.0,0.0,0.0,129.21,60.3183849029,-15.4403144301,62.2632384878,-12.6416150971,-6.7603144301,14.3356996152,72.96,-8.68,73.4745125877,128.2
2021-02-14 12:30:00,87.7348347899,-12.0722681709,88.5615091019,-14.5551652101,-7.3122681709,16.2887108175,102.29,-4.76,102.4006918922,130.88,65.9048347899,-26.0922681709,70.8819702533,-14.5551652101,-7.3122681709,16.2887108175,80.46,-18.78,82.6226361235,129.78,84.4048347899,-16.0022681709,85.9083739954,-14.5551652101,-7.3122681709,16.2887108175,98.96,-8.69,99.3408158815,131.1,64.4048347899,-4.2422681709,64.5444000945,-14.5551652101,-7.3122681709,16.2887108175,78.96,3.07,79.0196589464,130.76,-14.5551652101,-7.3122681709,16.2887108175,-14.5551652101,-7.3122681709,16.2887108175,0.0,0.0,0.0,131.1,62.0848347899,-2.8722681709,62.1512400145,-14.5551652101,-7.3122681709,16.2887108175,76.64,4.44,76.7685039583,129.78
2021-02-14 13:00:00,88.9490351566,-13.2116837709,89.9248544249,-15.0609648434,-7.5216837709,16.8347375615,104.01,-5.69,104.1655230871,130.46,66.6190351566,-26.8216837709,71.8157264497,-15.0609648434,-7.5216837709,16.8347375615,81.68,-19.3,83.929210648,129.36,85.8590351566,-12.5416837709,86.770200817,-15.0609648434,-7.5216837709,16.8347375615,100.92,-5.02,101.0447762133,130.68,65.0990351566,-5.0716837709,65.2962966376,-15.0609648434,-7.5216837709,16.8347375615,80.16,2.45,80.1974320038,130.33,-15.0609648434,-7.5216837709,16.8347375615,-15.0609648434,-7.5216837709,16.8347375615,0.0,0.0,0.0,130.68,62.7790351566,1.7583162291,62.8036538041,-15.0609648434,-7.5216837709,16.8347375615,77.84,9.28,78.3912239986,129.36
2021-02-14 13:30:00,88.8035350228,-14.4331729498,89.9687963349,-14.9964649772,-7.4831729498,16.7598281378,103.8,-6.95,104.0324108151,131.76,66.4935350228,-27.2831729498,71.8732337247,-14.9964649772,-7.4831729498,16.7598281378,81.49,-19.8,83.8609569466,130.53,85.7235350228,-13.7331729498,86.8166141708,-14.9964649772,-7.4831729498,16.7598281378,100.72,-6.25,100.9137299875,131.98,64.9935350228,-5.1931729498,65.2006797514,-14.9964649772,-7.4831729498,16.7598281378,79.99,2.29,80.0227730087,131.52,-14.9964649772,-7.4831729498,16.7598281378,-14.9964649772,-7.4831729498,16.7598281378,0.0,0.0,0.0,131.98,62.7635350228,1.9168270502,62.7927985879,-14.9964649772,-7.4831729498,16.7598281378,77.76,9.4,78.3260978219,130.53
2021-02-14 14:00:00,87.7376683745,-17.3538533881,89.43743444,-14.0023316255,-7.1538533881,15.7239597191,101.74,-10.2,102.2500249389,133.12,65.5076683745,-27.4938533881,71.0434134174,-14.0023316255,-7.1538533881,15.7239597191,79.51,-20.34,82.070431338,131.58,84.7576683745,-16.5838533881,86.3648455188,-14.0023316255,-7.1538533881,15.7239597191,98.76,-9.43,99.2091855626,133.34,64.0776683745,-5.1138533881,64.2814054046,-14.0023316255,-7.1538533881,15.7239597191,78.08,2.04,78.1066450438,132.57,-14.0023316255,-7.1538533881,15.7239597191,-14.0023316255,-7.1538533881,15.7239597191,0.0,0.0,0.0,133.34,61.8776683745,1.2461466119,61.8902150978,-14.0023316255,-7.1538533881,15.7239597191,75.88,8.4,76.3435288679,131.58
2021-02-14 14:30:00,86.4716685847,-17.9620599205,88.3175241071,-13.6083314153,-7.0520599205,15.3270425403,100.08,-10.91,100.6729084709,133.4,64.4716685847,-28.0520599205,70.3101281174,-13.6083314153,-7.0520599205,15.3270425403,78.08,-21.0,80.8547240426,131.86,83.5616685847,-17.1720599205,85.3078665691,-13.6083314153,-7.0520599205,15.3270425403,97.17,-10.12,97.6955643824,133.62,63.0716685847,-5.5220599205,63.3129412034,-13.6083314153,-7.0520599205,15.3270425403,76.68,1.53,76.6952625656,132.88,-13.6083314153,-7.0520599205,15.3270425403,-13.6083314153,-7.0520599205,15.3270425403,0.0,0.0,0.0,133.62,60.9516685847,-0.5720599205,60.9543530506,-13.6083314153,-7.0520599205,15.3270425403,74.56,6.48,74.8410582501,131.86
2021-02-14 15:00:00,85.7747519284,-18.5596580014,87.7597229571,-13.6152480716,-7.0596580014,15.3366799258,99.39,-11.5,100.0530964039,133.64,63.9747519284,-28.6096580014,70.0805352096,-13.6152480716,-7.0596580014,15.3366799258,77.59,-21.55,80.5270799173,132.08,82.9047519284,-17.7696580014,84.7877269291,-13.6152480716,-7.0596580014,15.3366799258,96.52,-10.71,97.1123807761,133.86,62.5947519284,-6.0196580014,62.8835372052,-13.6152480716,-7.0596580014,15.3366799258,76.21,1.04,76.2170958513,133.09,-13.6152480716,-7.0596580014,15.3366799258,-13.6152480716,-7.0596580014,15.3366799258,0.0,0.0,0.0,133.86,60.5047519284,0.0603419986,60.5047820182,-13.6152480716,-7.0596580014,15.3366799258,74.12,7.12,74.4611898911,132.08
2021-02-14 15:30:00,86.3305684157,-18.9890495499,88.3942930612,-14.1694315843,-7.1690495499,15.8798004669,100.5,-11.82,101.1926993414,133.78,64.2605684157,-28.8190495499,70.4269711835,-14.1694315843,-7.1690495499,15.8798004669,78.43,-21.65,81.3633049968,132.19,83.4005684157,-18.1690495499,85.3567172144,-14.1694315843,-7.1690495499,15.8798004669,97.57,-11.0,98.188109769,134.0,62.8605684157,-6.1790495499,63.1635315264,-14.1694315843,-7.1690495499,15.8798004669,77.03,0.99,77.0363615444,133.21,-14.1694315843,-7.1690495499,15.8798004669,-14.1694315843,-7.1690495499,15.8798004669,0.0,0.0,0.0,134.0,60.7905684157,0.6309504501000001,60.7938426716,-14.1694315843,-7.1690495499,15.8798004669,74.96,7.8,75.3647238435,132.19
2021-02-14 16:00:00,86.8798517595,-19.6148702535,89.0665581283,-14.5501482405,-7.3148702535,16.2853965455,101.43,-12.3,102.1730634757,134.15,64.8598517595,-28.3448702535,70.7829925897,-14.5501482405,-7.3148702535,16.2853965455,79.41,-21.03,82.1474832238,132.48,83.9498517595,-18.7848702535,86.025862163,-14.5501482405,-7.3148702535,16.2853965455,98.5,-11.47,99.1655731592,134.38,63.4298517595,-5.6548702535,63.6814231296,-14.5501482405,-7.3148702535,16.2853965455,77.98,1.6600000000000001,77.9976666318,133.48,-14.5501482405,-7.3148702535,16.2853965455,-14.5501482405,-7.3148702535,16.2853965455,0.0,0.0,0.0,134.38,61.2898517595,-0.9548702535,61.2972895478,-14.5501482405,-7.3148702535,16.2853965455,75.84,6.36,76.1062099963,132.48
2021-02-14 16:30:00,88.9703686113,-17.8217158675,90.7377542553,-15.8696313887,-7.7417158675,17.6572751291,104.84,-10.08,105.3234636726,133.09,66.5503686113,-27.5917158675,72.0434198718,-15.8696313887,-7.7417158675,17.6572751291,82.42,-19.85,84.7766412404,131.53,85.8903686113,-17.0117158675,87.5588596143,-15.8696313887,-7.7417158675,17.6572751291,101.76,-9.27,102.1813608248,133.32,65.0303686113,-5.1917158675,65.2372804106,-15.8696313887,-7.7417158675,17.6572751291,80.9,2.55,80.9401785271,132.56,-15.8696313887,-7.7417158675,17.6572751291,-15.8696313887,-7.7417158675,17.6572751291,0.0,0.0,0.0,133.32,62.8103686113,0.8582841325,62.8162324304,-15.8696313887,-7.7417158675,17.6572751291,78.68,8.6,79.1486095898,131.53
2021-02-14 17:00:00,90.8598354786,-16.2130770794,92.2950354655,-16.9001645214,-8.1230770794,18.7509984291,107.76,-8.09,108.0632486093,131.7,68.2498354786,-26.0630770794,73.0569916551,-16.9001645214,-8.1230770794,18.7509984291,85.15,-17.94,87.0193432519,130.2,87.6798354786,-15.4230770794,89.0259785464,-16.9001645214,-8.1230770794,18.7509984291,104.58,-7.3,104.83447143,131.94,66.6298354786,-4.0930770794,66.7554361522,-16.9001645214,-8.1230770794,18.7509984291,83.53,4.03,83.6271594639,131.2,-16.9001645214,-8.1230770794,18.7509984291,-16.9001645214,-8.1230770794,18.7509984291,0.0,0.0,0.0,131.94,64.2598354786,1.5169229206,64.2777372881,-16.9001645214,-8.1230770794,18.7509984291,81.16,9.64,81.7305034855,130.2
2021-02-14 17:30:00,93.7225853914,-13.5801628727,94.7013402023,-18.1074146086,-8.5101628727,20.0075319799,111.83,-5.07,111.9448694671,129.83,70.3925853914,-24.3601628727,74.4884797353,-18.1074146086,-8.5101628727,20.0075319799,88.5,-15.85,89.9081336699,128.5,90.3625853914,-12.8301628727,91.2688880066,-18.1074146086,-8.5101628727,20.0075319799,108.47,-4.32,108.5559915435,130.07,68.6725853914,-2.9101628727,68.7342202421,-18.1074146086,-8.5101628727,20.0075319799,86.78,5.6,86.9604990786,129.47,-18.1074146086,-8.5101628727,20.0075319799,-18.1074146086,-8.5101628727,20.0075319799,0.0,0.0,0.0,130.07,66.1325853914,0.3698371273,66.1336195142,-18.1074146086,-8.5101628727,20.0075319799,84.24,8.88,84.7067411721,128.5
2021-02-14 18:00:00,94.1276852567,-17.1746464998,95.681709925,-18.5423147433,-8.6346464998,20.4542063208,112.67,-8.54,112.9931878478,131.62,71.3276852567,-35.0546464998,79.4762035159,-18.5423147433,-8.6346464998,20.4542063208,89.87,-26.42,93.6730126557,130.94,90.8076852567,-16.3046464998,92.2598352435,-18.5423147433,-8.6346464998,20.4542063208,109.35,-7.67,109.6186635569,131.85,69.6676852567,-12.534646499800001,70.7863244695,-18.5423147433,-8.6346464998,20.4542063208,88.21,-3.9,88.2961726237,131.91,-18.5423147433,-8.6346464998,20.4542063208,-18.5423147433,-8.6346464998,20.4542063208,0.0,0.0,0.0,131.85,66.6576852567,19.2053535002,69.3692482794,-18.5423147433,-8.6346464998,20.4542063208,85.2,27.84,89.6331724307,130.94
2021-02-14 18:30:00,92.4957020436,-20.6547184865,94.7737953882,-17.7842979564,-8.4147184865,19.6745709232,110.28,-12.24,110.9571809303,133.37,70.0657020436,-40.2647184865,80.8112006943,-17.7842979564,-8.4147184865,19.6745709232,87.85,-31.85,93.4454118724,132.82,89.2657020436,-19.6947184865,91.4125128064,-17.7842979564,-8.4147184865,19.6745709232,107.05,-11.28,107.6426537205,133.59,68.5457020436,-17.0547184865,70.6355200398,-17.7842979564,-8.4147184865,19.6745709232,86.33,-8.64,86.7612730428,133.79,-17.7842979564,-8.4147184865,19.6745709232,-17.7842979564,-8.4147184865,19.6745709232,0.0,0.0,0.0,133.59,65.4957020436,27.9852815135,71.2240336373,-17.7842979564,-8.4147184865,19.6745709232,83.28,36.4,90.8873940654,132.82
2021-02-14 19:00:00,89.5940020661,-23.6194661347,92.6550828973,-16.3059979339,-7.9494661347,18.1405507206,105.9,-15.67,107.0530658132,134.65,67.5340020661,-41.7094661347,79.3758212575,-16.3059979339,-7.9494661347,18.1405507206,83.84,-33.76,90.381874289,133.91,86.5440020661,-22.6094661347,89.4486011769,-16.3059979339,-7.9494661347,18.1405507206,102.85,-14.66,103.8895475974,134.88,66.1540020661,-18.1594661347,68.601153049,-16.3059979339,-7.9494661347,18.1405507206,82.46,-10.21,83.0896846787,134.9,-16.3059979339,-7.9494661347,18.1405507206,-16.3059979339,-7.9494661347,18.1405507206,0.0,0.0,0.0,134.88,63.2140020661,26.6905338653,68.6177430059,-16.3059979339,-7.9494661347,18.1405507206,79.52,34.64,86.7373045465,133.91
2021-02-14 19:30:00,86.166768171,-26.3677366087,90.1108732113,-15.453231829,-7.5077366087,17.1804680654,101.62,-18.86,103.3553288418,136.33,65.096768171,-43.8877366087,78.509379382,-15.453231829,-7.5077366087,17.1804680654,80.55,-36.38,88.3844267957,135.43,83.296768171,-25.3077366087,87.0564938416,-15.453231829,-7.5077366087,17.1804680654,98.75,-17.8,100.341429629,136.55,63.816768171,-19.7877366087,66.8141782849,-15.453231829,-7.5077366087,17.1804680654,79.27,-12.28,80.2155302918,136.49,-15.453231829,-7.5077366087,17.1804680654,-15.453231829,-7.5077366087,17.1804680654,0.0,0.0,0.0,136.55,61.066768171,24.8922633913,65.9452420694,-15.453231829,-7.5077366087,17.1804680654,76.52,32.4,83.0967532458,135.43
2021-02-14 20:00:00,82.2415848482,-26.8744458332,86.5211772757,-14.0084151518,-7.0644458332,15.6889161511,96.25,-19.81,98.2674849581,136.8,61.7115848482,-37.5044458332,72.2142864102,-14.0084151518,-7.0644458332,15.6889161511,75.72,-30.44,81.6095092498,135.23,79.5515848482,-25.844445833199998,83.6444261878,-14.0084151518,-7.0644458332,15.6889161511,93.56,-18.78,95.4262123318,137.04,60.5115848482,-13.7244458332,62.0484674611,-14.0084151518,-7.0644458332,15.6889161511,74.52,-6.66,74.8170167809,136.31,-14.0084151518,-7.0644458332,15.6889161511,-14.0084151518,-7.0644458332,15.6889161511,0.0,0.0,0.0,137.04,58.2715848482,8.4955541668,58.8876221401,-14.0084151518,-7.0644458332,15.6889161511,72.28,15.56,73.9358640986,135.23
2021-02-14 20:30:00,78.4496013932,-24.7115633878,82.2496281075,-12.8703986068,-6.6315633878,14.4784250961,91.32,-18.08,93.0925818742,133.58,58.5796013932,-30.7115633878,66.1420427951,-12.8703986068,-6.6315633878,14.4784250961,71.45,-24.08,75.3986001196,131.63,75.8896013932,-23.7815633878,79.5285757246,-12.8703986068,-6.6315633878,14.4784250961,88.76,-17.15,90.4016598299,133.82,57.3996013932,-8.2615633878,57.9910999181,-12.8703986068,-6.6315633878,14.4784250961,70.27,-1.63,70.2889023958,132.71,-12.8703986068,-6.6315633878,14.4784250961,-12.8703986068,-6.6315633878,14.4784250961,0.0,0.0,0.0,133.82,55.4096013932,-6.3115633878,55.7679097596,-12.8703986068,-6.6315633878,14.4784250961,68.28,0.32,68.2807498494,131.63
2021-02-14 21:00:00,75.2148345354,-26.2706025027,79.6706714547,-11.7551654646,-6.2706025027,13.3230766284,86.97,-20.0,89.2400184895,134.0,56.0248345354,-32.2306025027,64.6343084005,-11.7551654646,-6.2706025027,13.3230766284,67.78,-25.96,72.5813336885,132.04,72.7948345354,-25.3406025027,77.079401076,-11.7551654646,-6.2706025027,13.3230766284,84.55,-19.07,86.6739141841,134.25,54.9348345354,-9.6706025027,55.7795356578,-11.7551654646,-6.2706025027,13.3230766284,66.69,-3.4,66.7766134212,133.12,-11.7551654646,-6.2706025027,13.3230766284,-11.7551654646,-6.2706025027,13.3230766284,0.0,0.0,0.0,134.25,53.0048345354,-9.4706025027,53.8442642803,-11.7551654646,-6.2706025027,13.3230766284,64.76,-3.2,64.8390129475,132.04
2021-02-14 21:30:00,72.0276347275,-27.3458786125,77.043995493,-10.6323652725,-5.9258786125,12.1722318668,82.66,-21.42,85.3902336336,135.14,53.4576347275,-33.9258786125,63.3141686377,-10.6323652725,-5.9258786125,12.1722318668,64.09,-28.0,69.9394602496,133.21,69.7676347275,-26.4258786125,74.604623958,-10.6323652725,-5.9258786125,12.1722318668,80.4,-20.5,82.9723447903,135.4,52.4876347275,-10.9458786125,53.6168262571,-10.6323652725,-5.9258786125,12.1722318668,63.12,-5.02,63.3193082716,134.31,-10.6323652725,-5.9258786125,12.1722318668,-10.6323652725,-5.9258786125,12.1722318668,0.0,0.0,0.0,135.4,50.7276347275,-12.8058786125,52.3190543883,-10.6323652725,-5.9258786125,12.1722318668,61.36,-6.88,61.7445058285,133.21
2021-02-14 22:00:00,68.4008852255,-29.3458864899,74.4302502583,-9.1591147745,-5.5258864898999995,10.6969530686,77.56,-23.82,81.1353560416,136.51,50.4308852255,-34.9558864899,61.361129267,-9.1591147745,-5.5258864898999995,10.6969530686,59.59,-29.43,66.4612142531,134.43,66.2908852255,-29.0558864899,72.379043954,-9.1591147745,-5.5258864898999995,10.6969530686,75.45,-23.53,79.0339382797,136.76,49.6008852255,-11.6158864899,50.942876186,-9.1591147745,-5.5258864898999995,10.6969530686,58.76,-6.09,59.0747467197,135.56,-9.1591147745,-5.5258864898999995,10.6969530686,-9.1591147745,-5.5258864898999995,10.6969530686,0.0,0.0,0.0,136.76,48.0008852255,-13.6058864899,49.8919345146,-9.1591147745,-5.5258864898999995,10.6969530686,57.16,-8.08,57.7282599772,134.43
2021-02-14 22:30:00,64.8482684078,-20.434613355,67.9917005116,-8.1717315922,-5.164613355,9.6669761726,73.02,-15.27,74.5995529477,135.1,47.8482684078,-27.044613355,54.962422628,-8.1717315922,-5.164613355,9.6669761726,56.02,-21.88,60.1412903087,133.13,61.7982684078,-42.834613355,75.1919548853,-8.1717315922,-5.164613355,9.6669761726,69.97,-37.67,79.46590338,135.37,47.0382684078,-4.404613355,47.2440399797,-8.1717315922,-5.164613355,9.6669761726,55.21,0.76,55.2152306886,134.26,-8.1717315922,-5.164613355,9.6669761726,-8.1717315922,-5.164613355,9.6669761726,0.0,0.0,0.0,135.37,45.3082684078,-23.884613355,51.218296938,-8.1717315922,-5.164613355,9.6669761726,53.48,-18.72,56.6617048808,133.13
2021-02-14 23:00:00,61.161134662,-21.1742929761,64.7227554742,-7.218865338,-4.7842929761,8.6603392572,68.38,-16.39,70.3168294223,136.09,45.041134662,-27.8442929761,52.95288909,-7.218865338,-4.7842929761,8.6603392572,52.26,-23.06,57.1215475981,134.08,58.311134662,-43.9242929761,73.003643327,-7.218865338,-4.7842929761,8.6603392572,65.53,-39.14,76.329027899,136.34,44.341134662,-4.8342929761,44.603885612,-7.218865338,-4.7842929761,8.6603392572,51.56,-0.05,51.5600242436,135.22,-7.218865338,-4.7842929761,8.6603392572,-7.218865338,-4.7842929761,8.6603392572,0.0,0.0,0.0,136.34,42.781134662,-24.0642929761,49.0847805272,-7.218865338,-4.7842929761,8.6603392572,50.0,-19.28,53.5884166588,134.08
2021-02-14 23:30:00,58.6877846813,-22.3707860309,62.8069115499,-5.9522153187,-4.3507860309,7.3728017936,64.64,-18.02,67.104768832,137.25,43.0077846813,-28.2107860309,51.434599169,-5.9522153187,-4.3507860309,7.3728017936,48.96,-23.86,54.4644948567,135.13,56.0177846813,-45.5207860309,72.1812590737,-5.9522153187,-4.3507860309,7.3728017936,61.97,-41.17,74.3992594049,137.5,42.3977846813,-4.9207860309,42.6823884177,-5.9522153187,-4.3507860309,7.3728017936,48.35,-0.5700000000000001,48.3533597592,136.29,-5.9522153187,-4.3507860309,7.3728017936,-5.9522153187,-4.3507860309,7.3728017936,0.0,0.0,0.0,137.5,40.8877846813,-25.1907860309,48.0248543673,-5.9522153187,-4.3507860309,7.3728017936,46.84,-20.84,51.2668625917,135.13
2021-02-15 00:00:00,57.5367842527,-2.5507539343,57.5932972469,-5.8632157473,-4.1307539343,7.1721981962,63.4,1.58,63.4196846413,135.85,42.6067842527,-10.9507539343,43.9915568727,-5.8632157473,-4.1307539343,7.1721981962,48.47,-6.82,48.9474544793,133.97,52.8367842527,-70.8507539343,88.3830023433,-5.8632157473,-4.1307539343,7.1721981962,58.7,-66.72,88.8664638657,136.1,41.8367842527,11.4892460657,43.3857037717,-5.8632157473,-4.1307539343,7.1721981962,47.7,15.62,50.1923739227,135.1,-5.8632157473,-4.1307539343,7.1721981962,-5.8632157473,-4.1307539343,7.1721981962,0.0,0.0,0.0,136.1,39.5767842527,-44.9307539343,59.8756586677,-5.8632157473,-4.1307539343,7.1721981962,45.44,-40.8,61.0690887438,133.97
2021-02-15 00:30:00,61.4611675539,-1.6006659412,61.4820075188,-6.7488324461,-4.3706659412,8.0404888008,68.21,2.77,68.2662215155,136.07,45.6411675539,-10.0706659412,46.739003928,-6.7488324461,-4.3706659412,8.0404888008,52.39,-5.7,52.6991660276,134.17,56.4311675539,-70.3306659412,90.1713881629,-6.7488324461,-4.3706659412,8.0404888008,63.18,-65.96,91.3369257201,136.3,44.7511675539,12.4593340588,46.453223813,-6.7488324461,-4.3706659412,8.0404888008,51.5,16.83,54.1802445546,135.3,-6.7488324461,-4.3706659412,8.0404888008,-6.7488324461,-4.3706659412,8.0404888008,0.0,0.0,0.0,136.3,42.3311675539,-45.3306659412,62.0225525204,-6.7488324461,-4.3706659412,8.0404888008,49.08,-40.96,63.9262700304,134.17
2021-02-15 01:00:00,61.368033918,-1.8089767666,61.3946901931,-8.551966082,-4.9189767666,9.8657212761,69.92,3.11,69.9891312991,134.92,46.258033918,-10.5589767666,47.4478418089,-8.551966082,-4.9189767666,9.8657212761,54.81,-5.64,55.0994165123,133.1,56.238033918,-69.3689767666,89.301575555,-8.551966082,-4.9189767666,9.8657212761,64.79,-64.45,91.3867966393,135.15,45.308033918,11.6310232334,46.7771166167,-8.551966082,-4.9189767666,9.8657212761,53.86,16.55,56.345382242,134.16,-8.551966082,-4.9189767666,9.8657212761,-8.551966082,-4.9189767666,9.8657212761,0.0,0.0,0.0,135.15,42.768033918,-45.0389767666,62.1096945202,-8.551966082,-4.9189767666,9.8657212761,51.32,-40.12,65.1410531079,133.1
2021-02-15 01:30:00,60.1172840136,-2.3663186618,60.1638371547,-8.5327159864,-4.9863186618,9.8828445248,68.65,2.62,68.6999774381,134.92,45.3372840136,-10.4263186618,46.5207205723,-8.5327159864,-4.9863186618,9.8828445248,53.87,-5.44,54.1439793514,133.02,55.0772840136,-69.9263186618,89.0123432783,-8.5327159864,-4.9863186618,9.8828445248,63.61,-64.94,90.903441629,135.15,44.4172840136,11.7336813382,45.940988201,-8.5327159864,-4.9863186618,9.8828445248,52.95,16.72,55.5271185998,134.16,-8.5327159864,-4.9863186618,9.8828445248,-8.5327159864,-4.9863186618,9.8828445248,0.0,0.0,0.0,135.15,41.8672840136,-45.2263186618,61.6302634293,-8.5327159864,-4.9863186618,9.8828445248,50.4,-40.24,64.493546964,133.02
2021-02-15 02:00:00,58.069500377,-2.6562545944,58.1302207333,-8.700499623,-4.9362545944,10.0032646226,66.77,2.2800000000000002,66.8089163211,135.58,43.929500377,-11.0662545944,45.3019093871,-8.700499623,-4.9362545944,10.0032646226,52.63,-6.13,52.9857886607,133.68,53.139500377,-70.8262545944,88.5447053199,-8.700499623,-4.9362545944,10.0032646226,61.84,-65.89,90.3641394581,135.81,43.049500377,11.3037454056,44.5088097224,-8.700499623,-4.9362545944,10.0032646226,51.75,16.24,54.238363729,134.79,-8.700499623,-4.9362545944,10.0032646226,-8.700499623,-4.9362545944,10.0032646226,0.0,0.0,0.0,135.81,40.619500377,-45.1762545944,60.7522657195,-8.700499623,-4.9362545944,10.0032646226,49.32,-40.24,63.6531224686,133.68
2021-02-15 02:30:00,57.685166901,-2.9392249490999998,57.7599993395,-8.494833099000001,-4.8692249491,9.79140138,66.18,1.9300000000000002,66.208136207,135.1,43.495166901,-11.1392249491,44.8989072942,-8.494833099000001,-4.8692249491,9.79140138,51.99,-6.27,52.3667165287,133.18,52.805166901,-70.5092249491,88.0905014991,-8.494833099000001,-4.8692249491,9.79140138,61.3,-65.64,89.8125804105,135.33,42.625166901,11.0307750509,44.0293408032,-8.494833099000001,-4.8692249491,9.79140138,51.12,15.9,53.5356367292,134.27,-8.494833099000001,-4.8692249491,9.79140138,-8.494833099000001,-4.8692249491,9.79140138,0.0,0.0,0.0,135.33,40.185166901,-44.6692249491,60.0848341632,-8.494833099000001,-4.8692249491,9.79140138,48.68,-39.8,62.8791094085,133.18
2021-02-15 03:00:00,56.2038168144,-2.9481520614,56.2810858556,-8.2661831856,-4.7781520614,9.547801924,64.47,1.83,64.4959673158,135.23,42.4638168144,-11.4081520614,43.9695539197,-8.2661831856,-4.7781520614,9.547801924,50.73,-6.63,51.1614092847,133.34,51.4138168144,-70.7281520614,87.4405629754,-8.2661831856,-4.7781520614,9.547801924,59.68,-65.95,88.9443921785,135.46,41.6238168144,10.8318479386,43.0101273651,-8.2661831856,-4.7781520614,9.547801924,49.89,15.61,52.2750820181,134.44,-8.2661831856,-4.7781520614,9.547801924,-8.2661831856,-4.7781520614,9.547801924,0.0,0.0,0.0,135.46,39.2538168144,-44.5781520614,59.3975906558,-8.2661831856,-4.7781520614,9.547801924,47.52,-39.8,61.9854047337,133.34
2021-02-15 03:30:00,55.1579835419,-3.4513305827,55.2658559257,-8.0120164581,-4.7113305827000005,9.2945706509,63.17,1.26,63.1825648419,135.7,41.5579835419,-11.5513305827,43.1335047764,-8.0120164581,-4.7113305827000005,9.2945706509,49.57,-6.84,50.0396892476,133.76,50.4679835419,-71.5913305827,87.5918716399,-8.0120164581,-4.7113305827000005,9.2945706509,58.48,-66.88,88.8416839102,135.93,40.7679835419,10.7786694173,42.1688059646,-8.0120164581,-4.7113305827000005,9.2945706509,48.78,15.49,51.1803526756,134.88,-8.0120164581,-4.7113305827000005,9.2945706509,-8.0120164581,-4.7113305827000005,9.2945706509,0.0,0.0,0.0,135.93,38.3879835419,-45.7913305827,59.7535207075,-8.0120164581,-4.7113305827000005,9.2945706509,46.4,-41.08,61.9719807655,133.76
2021-02-15 04:00:00,53.9377335129,-3.5538685559000003,54.0546859969,-7.5222664871,-4.5338685559,8.7829640319,61.46,0.98,61.4678127153,136.22,40.5877335129,-11.6538685559,42.2276777011,-7.5222664871,-4.5338685559,8.7829640319,48.11,-7.12,48.6340055928,134.26,49.3477335129,-72.2738685559,87.5140610353,-7.5222664871,-4.5338685559,8.7829640319,56.87,-67.74,88.4471848054,136.46,39.8377335129,10.8661314441,41.2930723488,-7.5222664871,-4.5338685559,8.7829640319,47.36,15.4,49.8008995903,135.39,-7.5222664871,-4.5338685559,8.7829640319,-7.5222664871,-4.5338685559,8.7829640319,0.0,0.0,0.0,136.46,37.5977335129,-46.5738685559,59.855783326,-7.5222664871,-4.5338685559,8.7829640319,45.12,-42.04,61.669895411,134.26
2021-02-15 04:30:00,53.2170834302,-3.4636603474,53.3296813399,-7.1229165698,-4.4036603474,8.3742560813,60.34,0.9400000000000001,60.3473213987,135.7,40.0670834302,-11.7836603474,41.7639297215,-7.1229165698,-4.4036603474,8.3742560813,47.19,-7.38,47.7635896892,133.77,48.6870834302,-71.7436603474,86.704007364,-7.1229165698,-4.4036603474,8.3742560813,55.81,-67.34,87.4610296075,135.94,39.3270834302,10.5963396526,40.7296195067,-7.1229165698,-4.4036603474,8.3742560813,46.45,15.0,48.8119094074,134.88,-7.1229165698,-4.4036603474,8.3742560813,-7.1229165698,-4.4036603474,8.3742560813,0.0,0.0,0.0,135.94,37.0770834302,-45.3236603474,58.5571883117,-7.1229165698,-4.4036603474,8.3742560813,44.2,-40.92,60.2335985975,133.77
2021-02-15 05:00:00,52.7081167371,-3.5507700245000002,52.8275831147,-7.1518832629,-4.3707700245,8.3817101366,59.86,0.8200000000000001,59.8656161749,135.14,39.6781167371,-11.7207700245,41.3730515888,-7.1518832629,-4.3707700245,8.3817101366,46.83,-7.35,47.4032846963,133.21,48.2281167371,-71.3007700245,86.0799108393,-7.1518832629,-4.3707700245,8.3817101366,55.38,-66.93,86.8709922817,135.37,38.9481167371,10.4892299755,40.3358369548,-7.1518832629,-4.3707700245,8.3817101366,46.1,14.86,48.4358297131,134.33,-7.1518832629,-4.3707700245,8.3817101366,-7.1518832629,-4.3707700245,8.3817101366,0.0,0.0,0.0,135.37,36.6881167371,-45.5707700245,58.5039570486,-7.1518832629,-4.3707700245,8.3817101366,43.84,-41.2,60.1613297725,133.21
2021-02-15 05:30:00,53.9355000459,-3.1869990581,54.0295764207,-7.5944999541,-4.5269990581,8.841388467,61.53,1.34,61.5445895266,134.93,40.7155000459,-11.1669990581,42.2191166648,-7.5944999541,-4.5269990581,8.841388467,48.31,-6.64,48.764184603,132.99,49.3355000459,-70.7469990581,86.2503880601,-7.5944999541,-4.5269990581,8.841388467,56.93,-66.22,87.3276204874,135.17,39.9455000459,10.9630009419,41.4225827728,-7.5944999541,-4.5269990581,8.841388467,47.54,15.49,49.9999169999,134.11,-7.5944999541,-4.5269990581,8.841388467,-7.5944999541,-4.5269990581,8.841388467,0.0,0.0,0.0,135.17,37.6055000459,-43.4069990581,57.4311866579,-7.5944999541,-4.5269990581,8.841388467,45.2,-38.88,59.6212579539,132.99
2021-02-15 06:00:00,55.3025001234,-2.5387285002,55.3607411646,-8.2374998766,-4.7087285002,9.4883364351,63.54,2.17,63.577043813,134.48,41.7725001234,-10.7287285002,43.1282666217,-8.2374998766,-4.7087285002,9.4883364351,50.01,-6.02,50.3710283794,132.56,50.5925001234,-69.6487285002,86.0845308428,-8.2374998766,-4.7087285002,9.4883364351,58.83,-64.94,87.6251818828,134.7,40.9325001234,11.2612714998,42.453336761,-8.2374998766,-4.7087285002,9.4883364351,49.17,15.97,51.6984506538,133.67,-8.2374998766,-4.7087285002,9.4883364351,-8.2374998766,-4.7087285002,9.4883364351,0.0,0.0,0.0,134.7,38.4825001234,-43.9487285002,58.4156961144,-8.2374998766,-4.7087285002,9.4883364351,46.72,-39.24,61.0125888649,132.56
2021-02-15 06:30:00,59.9515333865,-0.20391682660000002,59.9518801829,-9.7884666135,-5.2539168266,11.1093528463,69.74,5.05,69.9226007811,133.33,45.6015333865,-9.0039168266,46.4819359044,-9.7884666135,-5.2539168266,11.1093528463,55.39,-3.75,55.5167956568,131.52,54.8215333865,-66.3839168266,86.0942793458,-9.7884666135,-5.2539168266,11.1093528463,64.61,-61.13,88.9456519454,133.56,44.6015333865,12.6560831734,46.3624117332,-9.7884666135,-5.2539168266,11.1093528463,54.39,17.91,57.2629042225,132.61,-9.7884666135,-5.2539168266,11.1093528463,-9.7884666135,-5.2539168266,11.1093528463,0.0,0.0,0.0,133.56,41.9315333865,-41.6939168266,59.1323616346,-9.7884666135,-5.2539168266,11.1093528463,51.72,-36.44,63.2679381678,131.52
2021-02-15 07:00:00,63.6859000176,0.9495978284000001,63.6929791821,-11.3740999824,-5.7404021715999995,12.7405795591,75.06,6.69,75.3575457403,133.48,48.6159000176,-7.3504021716,49.1684263182,-11.3740999824,-5.7404021715999995,12.7405795591,59.99,-1.6099999999999999,60.0116005452,131.62,58.1959000176,-65.2804021716,87.4545235339,-11.3740999824,-5.7404021715999995,12.7405795591,69.57,-59.54,91.5696265145,133.71,47.4759000176,14.2995978284,49.5826540288,-11.3740999824,-5.7404021715999995,12.7405795591,58.85,20.04,62.1685137348,132.69,-11.3740999824,-5.7404021715999995,12.7405795591,-11.3740999824,-5.7404021715999995,12.7405795591,0.0,0.0,0.0,133.71,44.5859000176,-38.4204021716,58.8560088981,-11.3740999824,-5.7404021715999995,12.7405795591,55.96,-32.68,64.803580148,131.62
2021-02-15 07:30:00,66.9457333168,3.5705584619,67.0408837729,-12.8842666832,-6.1594415381,14.2808630001,79.83,9.73,80.420779653,131.65,51.2357333168,-6.7294415381,51.675775291,-12.8842666832,-6.1594415381,14.2808630001,64.12,-0.5700000000000001,64.1225334808,130.05,61.1457333168,-61.0194415381,86.3838697239,-12.8842666832,-6.1594415381,14.2808630001,74.03,-54.86,92.1415242982,131.87,49.9657333168,14.4605584619,52.0161730321,-12.8842666832,-6.1594415381,14.2808630001,62.85,20.62,66.1461026819,131.09,-12.8842666832,-6.1594415381,14.2808630001,-12.8842666832,-6.1594415381,14.2808630001,0.0,0.0,0.0,131.87,46.8357333168,-37.8394415381,60.2113714446,-12.8842666832,-6.1594415381,14.2808630001,59.72,-31.68,67.6025206631,130.05
2021-02-15 08:00:00,70.6459333355,-1.6567354562,70.6653569241,-13.5140666645,-6.4167354562,14.9600966483,84.16,4.76,84.2945027864,131.17,53.9859333355,-13.2267354562,55.5826189463,-13.5140666645,-6.4167354562,14.9600966483,67.5,-6.8100000000000005,67.842656935,129.73,65.7859333355,-45.3767354562,79.9176898157,-13.5140666645,-6.4167354562,14.9600966483,79.3,-38.96,88.3536733815,131.4,52.6859333355,8.1032645438,53.3054450098,-13.5140666645,-6.4167354562,14.9600966483,66.2,14.52,67.7736704038,130.76,-13.5140666645,-6.4167354562,14.9600966483,-13.5140666645,-6.4167354562,14.9600966483,0.0,0.0,0.0,131.4,49.5659333355,-31.0567354562,58.4919017011,-13.5140666645,-6.4167354562,14.9600966483,63.08,-24.64,67.7216065964,129.73
2021-02-15 08:30:00,74.6046833938,-5.0173279852,74.7732061931,-13.9353166062,-6.5873279852,15.4138229813,88.54,1.57,88.5539186033,130.82,56.7446833938,-16.6773279852,59.1446731514,-13.9353166062,-6.5873279852,15.4138229813,70.68,-10.09,71.3965720466,129.41,70.2846833938,-35.1373279852,78.5784228507,-13.9353166062,-6.5873279852,15.4138229813,84.22,-28.55,88.9275598451,131.05,55.4246833938,4.6826720148,55.6221443896,-13.9353166062,-6.5873279852,15.4138229813,69.36,11.27,70.2696413823,130.43,-13.9353166062,-6.5873279852,15.4138229813,-13.9353166062,-6.5873279852,15.4138229813,0.0,0.0,0.0,131.05,52.7046833938,-22.5873279852,57.3408321979,-13.9353166062,-6.5873279852,15.4138229813,66.64,-16.0,68.5338573261,129.41
2021-02-15 09:00:00,78.9459167321,-7.0264874833,79.2579919946,-15.4540832679,-7.1164874833,17.0139085384,94.4,0.09,94.4000429025,131.89,59.6459167321,-18.9164874833,62.5737075896,-15.4540832679,-7.1164874833,17.0139085384,75.1,-11.8,76.0213785721,130.48,74.8559167321,-28.7164874833,80.1750891685,-15.4540832679,-7.1164874833,17.0139085384,90.31,-21.6,92.8571811978,132.11,58.2259167321,2.8335125167,58.2948211462,-15.4540832679,-7.1164874833,17.0139085384,73.68,9.95,74.3488056394,131.49,-15.4540832679,-7.1164874833,17.0139085384,-15.4540832679,-7.1164874833,17.0139085384,0.0,0.0,0.0,132.11,55.9059167321,-17.9564874833,58.718880851,-15.4540832679,-7.1164874833,17.0139085384,71.36,-10.84,72.1786339577,130.48
2021-02-15 09:30:00,79.5648335093,-4.9634689837,79.7195004734,-14.2951664907,-6.8534689837,15.8531328799,93.86,1.8900000000000001,93.8790269443,130.63,60.5048335093,-17.3734689837,62.9497601467,-14.2951664907,-6.8534689837,15.8531328799,74.8,-10.52,75.5361529335,129.33,75.4848335093,-26.2934689837,79.9331383165,-14.2951664907,-6.8534689837,15.8531328799,89.78,-19.44,91.8605573682,130.86,59.0848335093,3.9965310163,59.219843051,-14.2951664907,-6.8534689837,15.8531328799,73.38,10.85,74.17780598,130.34,-14.2951664907,-6.8534689837,15.8531328799,-14.2951664907,-6.8534689837,15.8531328799,0.0,0.0,0.0,130.86,56.7048335093,-14.3334689837,58.4883447913,-14.2951664907,-6.8534689837,15.8531328799,71.0,-7.48,71.3929296219,129.33
2021-02-15 10:00:00,80.2008335372,-4.1059027898,80.305866148,-12.7291664628,-6.4159027898,14.2546654624,92.93,2.31,92.958705886,131.99,61.0208335372,-16.7959027898,63.2901609739,-12.7291664628,-6.4159027898,14.2546654624,73.75,-10.38,74.4768883614,130.65,76.1608335372,-25.8859027898,80.4397447058,-12.7291664628,-6.4159027898,14.2546654624,88.89,-19.47,90.9973241365,132.21,59.6308335372,4.9540972102000005,59.8362715041,-12.7291664628,-6.4159027898,14.2546654624,72.36,11.37,73.2478429717,131.66,-12.7291664628,-6.4159027898,14.2546654624,-12.7291664628,-6.4159027898,14.2546654624,0.0,0.0,0.0,132.21,57.2708335372,-13.2959027898,58.7939572154,-12.7291664628,-6.4159027898,14.2546654624,70.0,-6.88,70.337290252,130.65
2021-02-15 10:30:00,80.6837336864,-5.2775121003,80.8561501405,-12.6662663136,-6.4875121003,14.2310265118,93.35,1.21,93.3578416631,133.13,61.2337336864,-17.0475121003,63.5624717108,-12.6662663136,-6.4875121003,14.2310265118,73.9,-10.56,74.650677157,131.68,76.6337336864,-27.3775121003,81.3772530104,-12.6662663136,-6.4875121003,14.2310265118,89.3,-20.89,91.7108614069,133.34,59.8437336864,5.0224878997,60.0541243066,-12.6662663136,-6.4875121003,14.2310265118,72.51,11.51,73.4178466042,132.68,-12.6662663136,-6.4875121003,14.2310265118,-12.6662663136,-6.4875121003,14.2310265118,0.0,0.0,0.0,133.34,57.5337336864,-16.3675121003,59.8166027475,-12.6662663136,-6.4875121003,14.2310265118,70.2,-9.88,70.8918500252,131.68
2021-02-15 11:00:00,80.0783335841,-5.0283606892,80.236051254,-11.6616664159,-6.2083606892,13.2112908545,91.74,1.18,91.7475885242,132.92,60.7783335841,-16.8583606892,63.0730541388,-11.6616664159,-6.2083606892,13.2112908545,72.44,-10.65,73.2186868224,131.48,76.0983335841,-27.0883606892,80.7758358614,-11.6616664159,-6.2083606892,13.2112908545,87.76,-20.88,90.2097112289,133.13,59.4183335841,5.1516393108,59.641242052,-11.6616664159,-6.2083606892,13.2112908545,71.08,11.36,71.9820533189,132.49,-11.6616664159,-6.2083606892,13.2112908545,-11.6616664159,-6.2083606892,13.2112908545,0.0,0.0,0.0,133.13,57.1383335841,-17.2083606892,59.6734182227,-11.6616664159,-6.2083606892,13.2112908545,68.8,-11.0,69.6738114359,131.48
2021-02-15 11:30:00,81.6665504161,-4.7091133657,81.8022078282,-12.5134495839,-6.4391133657,14.0729741499,94.18,1.73,94.1958879145,133.18,61.8265504161,-16.7391133657,64.0524804565,-12.5134495839,-6.4391133657,14.0729741499,74.34,-10.3,75.0501538972,131.78,77.5665504161,-26.8491133657,82.0819385248,-12.5134495839,-6.4391133657,14.0729741499,90.08,-20.41,92.363274628,133.4,60.4165504161,5.3608866343,60.6539254269,-12.5134495839,-6.4391133657,14.0729741499,72.93,11.8,73.8784467893,132.77,-12.5134495839,-6.4391133657,14.0729741499,-12.5134495839,-6.4391133657,14.0729741499,0.0,0.0,0.0,133.4,58.1265504161,-14.7591133657,59.9710537728,-12.5134495839,-6.4391133657,14.0729741499,70.64,-8.32,71.1282784833,131.78
2021-02-15 12:00:00,81.898667073,-4.7436050379,82.0359278432,-13.221332927,-6.6836050379,14.8146623542,95.12,1.94,95.1397813746,133.33,62.138667073,-16.8436050379,64.3810606955,-13.221332927,-6.6836050379,14.8146623542,75.36,-10.16,76.0417990318,131.92,77.758667073,-26.8736050379,82.2715075388,-13.221332927,-6.6836050379,14.8146623542,90.98,-20.19,93.1933286239,133.56,60.708667073,5.2663949621,60.9366652655,-13.221332927,-6.6836050379,14.8146623542,73.93,11.95,74.8895680319,132.9,-13.221332927,-6.6836050379,14.8146623542,-13.221332927,-6.6836050379,14.8146623542,0.0,0.0,0.0,133.56,58.378667073,-13.6436050379,59.9517866927,-13.221332927,-6.6836050379,14.8146623542,71.6,-6.96,71.9374839705,131.92
2021-02-15 12:30:00,81.1508836947,-4.6482005835999995,81.2838956565,-11.509116305300001,-6.2782005836,13.1101319862,92.66,1.63,92.6743357138,132.02,61.4408836947,-16.2282005836,63.547908568,-11.509116305300001,-6.2782005836,13.1101319862,72.95,-9.95,73.6254371804,130.6,77.1308836947,-26.3982005836,81.5232372614,-11.509116305300001,-6.2782005836,13.1101319862,88.64,-20.12,90.8947963307,132.24,60.0508836947,5.4617994164,60.2987552557,-11.509116305300001,-6.2782005836,13.1101319862,71.56,11.74,72.5166270589,131.59,-11.509116305300001,-6.2782005836,13.1101319862,-11.509116305300001,-6.2782005836,13.1101319862,0.0,0.0,0.0,132.24,57.7308836947,-14.3182005836,59.4799613326,-11.509116305300001,-6.2782005836,13.1101319862,69.24,-8.04,69.7052307937,130.6
