Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-15 13:00:00,82.9906171194,-3.5855425208,83.0680362416,-12.5893828806,-6.4755425208,14.157161165,95.58,2.89,95.6236816903,131.74,62.5606171194,-16.1355425208,64.6079449201,-12.5893828806,-6.4755425208,14.157161165,75.15,-9.66,75.7683185771,130.44,78.8306171194,-25.2655425208,82.7805160306,-12.5893828806,-6.4755425208,14.157161165,91.42,-18.79,93.3310264596,131.97,61.1106171194,5.5444574792,61.3616210139,-12.5893828806,-6.4755425208,14.157161165,73.7,12.02,74.6737597821,131.43,-12.5893828806,-6.4755425208,14.157161165,-12.5893828806,-6.4755425208,14.157161165,0.0,0.0,0.0,131.97,58.7706171194,-13.5955425208,60.3226674894,-12.5893828806,-6.4755425208,14.157161165,71.36,-7.12,71.71432214,130.44
2021-02-15 13:30:00,81.9240836905,-4.2894256576,82.0363008735,-13.0159163095,-6.5694256576,14.579829589,94.94,2.2800000000000002,94.9673733447,132.08,61.7140836905,-17.5794256576,64.169029385,-13.0159163095,-6.5694256576,14.579829589,74.73,-11.01,75.5366996896,130.86,77.7940836905,-26.0194256576,82.0300552773,-13.0159163095,-6.5694256576,14.579829589,90.81,-19.45,92.869578442,132.31,60.3240836905,4.2105743424,60.4708525605,-13.0159163095,-6.5694256576,14.579829589,73.34,10.78,74.1280243902,131.84,-13.0159163095,-6.5694256576,14.579829589,-13.0159163095,-6.5694256576,14.579829589,0.0,0.0,0.0,132.31,57.9840836905,-16.3694256576,60.2504112665,-13.0159163095,-6.5694256576,14.579829589,71.0,-9.8,71.6731469938,130.86
2021-02-15 14:00:00,80.7065670761,-5.033957094,80.8634076281,-11.2734329239,-5.983957094,12.7631513504,91.98,0.9500000000000001,91.984905827,133.65,60.5865670761,-18.263957094,63.2795720497,-11.2734329239,-5.983957094,12.7631513504,71.86,-12.28,72.9017009404,132.34,76.7065670761,-27.273957094,81.4110936431,-11.2734329239,-5.983957094,12.7631513504,87.98,-21.29,90.5193045709,133.86,59.2565670761,4.006042906,59.391827059,-11.2734329239,-5.983957094,12.7631513504,70.53,9.99,71.2339876744,133.34,-11.2734329239,-5.983957094,12.7631513504,-11.2734329239,-5.983957094,12.7631513504,0.0,0.0,0.0,133.86,57.0865670761,-18.463957094,59.9982820763,-11.2734329239,-5.983957094,12.7631513504,68.36,-12.48,69.4898553747,132.34
2021-02-15 14:30:00,79.4474670461,-5.2053262252,79.6178085679,-11.6725329539,-6.0953262252,13.168182386,91.12,0.89,91.1243463625,133.48,59.9474670461,-18.8253262252,62.8338420975,-11.6725329539,-6.0953262252,13.168182386,71.62,-12.73,72.7425411984,132.22,75.4874670461,-27.4153262252,80.3116292518,-11.6725329539,-6.0953262252,13.168182386,87.16,-21.32,89.7296383588,133.7,58.6274670461,3.4346737748000002,58.7279905682,-11.6725329539,-6.0953262252,13.168182386,70.3,9.53,70.9430116361,133.21,-11.6725329539,-6.0953262252,13.168182386,-11.6725329539,-6.0953262252,13.168182386,0.0,0.0,0.0,133.7,56.4874670461,-17.4553262252,59.1229426443,-11.6725329539,-6.0953262252,13.168182386,68.16,-11.36,69.1001823442,132.22
2021-02-15 15:00:00,79.412317018,-5.779169388,79.6223265987,-12.737682982,-6.369169388,14.2413091548,92.15,0.59,92.151888749,133.11,60.032317018,-19.129169388,63.0063822801,-12.737682982,-6.369169388,14.2413091548,72.77,-12.76,73.8802443147,131.83,75.412317018,-27.799169388,80.3729517729,-12.737682982,-6.369169388,14.2413091548,88.15,-21.43,90.7175142958,133.33,58.692317018,3.000830612,58.7689804345,-12.737682982,-6.369169388,14.2413091548,71.43,9.37,72.0419447267,132.82,-12.737682982,-6.369169388,14.2413091548,-12.737682982,-6.369169388,14.2413091548,0.0,0.0,0.0,133.33,56.502317018,-16.889169388,58.9725009731,-12.737682982,-6.369169388,14.2413091548,69.24,-10.52,70.0346200104,131.83
2021-02-15 15:30:00,79.5159003458,-5.8567755560000005,79.7313001758,-13.4940996542,-6.626775556,15.0334586754,93.01,0.77,93.0131872371,132.38,60.2259003458,-18.996775556,63.1509030338,-13.4940996542,-6.626775556,15.0334586754,73.72,-12.37,74.7506207332,131.11,75.4859003458,-27.696775556,80.4066696687,-13.4940996542,-6.626775556,15.0334586754,88.98,-21.07,91.440610781,132.6,58.8459003458,2.973224444,58.9209644448,-13.4940996542,-6.626775556,15.0334586754,72.34,9.6,72.9742118834,132.08,-13.4940996542,-6.626775556,15.0334586754,-13.4940996542,-6.626775556,15.0334586754,0.0,0.0,0.0,132.6,56.5859003458,-18.506775556,59.535408451,-13.4940996542,-6.626775556,15.0334586754,70.08,-11.88,71.079819921,131.11
2021-02-15 16:00:00,80.0430841116,-6.5089132862,80.3072927339,-13.4869158884,-6.6889132862,15.0545163035,93.53,0.18,93.5301732063,132.86,59.8630841116,-19.5589132862,62.9772969274,-13.4869158884,-6.6889132862,15.0545163035,73.35,-12.87,74.470527056,131.55,75.9930841116,-28.4689132862,81.1506491439,-13.4869158884,-6.6889132862,15.0545163035,89.48,-21.78,92.0925556166,133.08,58.5130841116,2.5310867138,58.5678018385,-13.4869158884,-6.6889132862,15.0545163035,72.0,9.22,72.5879356367,132.53,-13.4869158884,-6.6889132862,15.0545163035,-13.4869158884,-6.6889132862,15.0545163035,0.0,0.0,0.0,133.08,56.3530841116,-18.8089132862,59.4091348859,-13.4869158884,-6.6889132862,15.0545163035,69.84,-12.12,70.883848654,131.55
2021-02-15 16:30:00,80.1250337272,-6.8810510164,80.4199595428,-13.8649662728,-6.7510510164,15.4212184853,93.99,-0.13,93.9900899031,132.22,60.3750337272,-19.2010510164,63.3547556044,-13.8649662728,-6.7510510164,15.4212184853,74.24,-12.45,75.2766902832,130.87,76.0650337272,-28.6710510164,81.2891045731,-13.8649662728,-6.7510510164,15.4212184853,89.93,-21.92,92.5629045568,132.45,59.0050337272,2.7389489836000003,59.0685690252,-13.8649662728,-6.7510510164,15.4212184853,72.87,9.49,73.4853522819,131.84,-13.8649662728,-6.7510510164,15.4212184853,-13.8649662728,-6.7510510164,15.4212184853,0.0,0.0,0.0,132.45,56.7350337272,-19.1510510164,59.8801035992,-13.8649662728,-6.7510510164,15.4212184853,70.6,-12.4,71.6806808003,130.87
2021-02-15 17:00:00,83.1421336761,-6.8142537148999995,83.4209113226,-15.4478663239,-7.1742537149,17.0325127426,98.59,0.36,98.5906572653,131.55,63.0421336761,-18.2142537149,65.6206496221,-15.4478663239,-7.1742537149,17.0325127426,78.49,-11.04,79.2626122456,130.15,78.8821336761,-28.3642537149,83.8267373938,-15.4478663239,-7.1742537149,17.0325127426,94.33,-21.19,96.6807374817,131.78,61.5221336761,3.4957462851,61.6213694602,-15.4478663239,-7.1742537149,17.0325127426,76.97,10.67,77.7060473837,131.11,-15.4478663239,-7.1742537149,17.0325127426,-15.4478663239,-7.1742537149,17.0325127426,0.0,0.0,0.0,131.78,59.1921336761,-18.2142537149,61.931153126,-15.4478663239,-7.1742537149,17.0325127426,74.64,-11.04,75.4520456979,130.15
2021-02-15 17:30:00,86.4935168629,-10.179930445,87.0905244167,-17.3764831371,-7.759930445,19.0304673281,103.87,-2.42,103.8981871834,130.91,65.9235168629,-22.959930445,69.807366958,-17.3764831371,-7.759930445,19.0304673281,83.3,-15.2,84.6754391781,129.68,82.6035168629,-22.379930445,85.5815534145,-17.3764831371,-7.759930445,19.0304673281,99.98,-14.62,101.0432818153,131.13,64.3235168629,-1.209930445,64.3348953002,-17.3764831371,-7.759930445,19.0304673281,81.7,6.55,81.9621406504,130.63,-17.3764831371,-7.759930445,19.0304673281,-17.3764831371,-7.759930445,19.0304673281,0.0,0.0,0.0,131.13,62.2635168629,-3.8399304450000002,62.3818130384,-17.3764831371,-7.759930445,19.0304673281,79.64,3.92,79.736415771,129.68
2021-02-15 18:00:00,90.7316833893,-16.0189297956,92.1349254217,-18.9583166107,-8.2289297956,20.6671975433,109.69,-7.79,109.9662684645,131.4,69.1716833893,-29.9189297956,75.3648734029,-18.9583166107,-8.2289297956,20.6671975433,88.13,-21.69,90.7598644776,130.28,87.4716833893,-15.1789297956,88.7789125001,-18.9583166107,-8.2289297956,20.6671975433,106.43,-6.95,106.6566800533,131.61,67.5416833893,-7.7589297956,67.9858807889,-18.9583166107,-8.2289297956,20.6671975433,86.5,0.47000000000000003,86.5012768692,131.22,-18.9583166107,-8.2289297956,20.6671975433,-18.9583166107,-8.2289297956,20.6671975433,0.0,0.0,0.0,131.61,66.2016833893,12.8910702044,67.4451078626,-18.9583166107,-8.2289297956,20.6671975433,85.16,21.12,87.739842717,130.28
2021-02-15 18:30:00,91.6440834281,-15.5613797758,92.9558743056,-18.9259165719,-8.2913797758,20.6624610507,110.57,-7.27,110.8087442398,131.17,69.6640834281,-30.6713797758,76.1171337954,-18.9259165719,-8.2913797758,20.6624610507,88.59,-22.38,91.3731497761,130.2,88.3840834281,-14.7213797758,89.6017032535,-18.9259165719,-8.2913797758,20.6624610507,107.31,-6.43,107.5024697391,131.4,68.0140834281,-8.5013797758,68.5433366759,-18.9259165719,-8.2913797758,20.6624610507,86.94,-0.21,86.9402536228,131.14,-18.9259165719,-8.2913797758,20.6624610507,-18.9259165719,-8.2913797758,20.6624610507,0.0,0.0,0.0,131.4,66.6340834281,12.7886202242,67.8502017797,-18.9259165719,-8.2913797758,20.6624610507,85.56,21.08,88.118556502,130.2
2021-02-15 19:00:00,89.7724334917,-17.9555029661,91.5504773433,-17.9375665083,-7.9555029661,19.6225971697,107.71,-10.0,108.1732134126,131.86,67.9924334917,-31.3355029661,74.8657782852,-17.9375665083,-7.9555029661,19.6225971697,85.93,-23.38,89.053856177,130.7,86.6124334917,-17.0555029661,88.2757260903,-17.9375665083,-7.9555029661,19.6225971697,104.55,-9.1,104.9452833623,132.09,66.4524334917,-9.0655029661,67.0679451079,-17.9375665083,-7.9555029661,19.6225971697,84.39,-1.11,84.3972997198,131.67,-17.9375665083,-7.9555029661,19.6225971697,-17.9375665083,-7.9555029661,19.6225971697,0.0,0.0,0.0,132.09,65.1424334917,10.2844970339,65.9492799086,-17.9375665083,-7.9555029661,19.6225971697,83.08,18.24,85.0587091367,130.7
2021-02-15 19:30:00,86.7953334591,-19.4812034123,88.9547480277,-17.0446665409,-7.6012034123,18.6627691087,103.84,-11.88,104.5173669779,132.17,65.5353334591,-32.6312034123,73.2098037678,-17.0446665409,-7.6012034123,18.6627691087,82.58,-25.03,86.289960598,130.96,83.7853334591,-18.5612034123,85.8166672329,-17.0446665409,-7.6012034123,18.6627691087,100.83,-10.96,101.4239148327,132.4,64.0853334591,-10.2612034123,64.9016352647,-17.0446665409,-7.6012034123,18.6627691087,81.13,-2.66,81.1735948446,131.94,-17.0446665409,-7.6012034123,18.6627691087,-17.0446665409,-7.6012034123,18.6627691087,0.0,0.0,0.0,132.4,62.8753334591,11.7187965877,63.9580937103,-17.0446665409,-7.6012034123,18.6627691087,79.92,19.32,82.2220700299,130.96
2021-02-15 20:00:00,81.8977170676,-22.7019158213,84.9859579157,-15.3022829324,-7.1019158213,16.8700050763,97.2,-15.6,98.4438926496,132.29,61.7477170676,-33.5219158213,70.2602263261,-15.3022829324,-7.1019158213,16.8700050763,77.05,-26.42,81.4537838286,130.85,79.1277170676,-21.7519158213,82.0630333965,-15.3022829324,-7.1019158213,16.8700050763,94.43,-14.65,95.5596536201,132.53,60.4677170676,-11.2119158213,61.4983891151,-15.3022829324,-7.1019158213,16.8700050763,75.77,-4.11,75.8813877048,131.86,-15.3022829324,-7.1019158213,16.8700050763,-15.3022829324,-7.1019158213,16.8700050763,0.0,0.0,0.0,132.53,59.2177170676,10.4980841787,60.1410657216,-15.3022829324,-7.1019158213,16.8700050763,74.52,17.6,76.5701665141,130.85
2021-02-15 20:30:00,78.0072502242,-24.989313613,81.912129031,-14.1727497758,-6.709313613,15.6806162304,92.18,-18.28,93.9750541367,133.43,58.7172502242,-35.649313613,68.6919866867,-14.1727497758,-6.709313613,15.6806162304,72.89,-28.94,78.4249686006,131.93,75.4372502242,-24.009313613,79.1658124543,-14.1727497758,-6.709313613,15.6806162304,89.61,-17.3,91.2646815586,133.66,57.5572502242,-12.999313613,59.0069420304,-14.1727497758,-6.709313613,15.6806162304,71.73,-6.29,72.0052567525,132.96,-14.1727497758,-6.709313613,15.6806162304,-14.1727497758,-6.709313613,15.6806162304,0.0,0.0,0.0,133.66,56.4272502242,9.250686387,57.1805016286,-14.1727497758,-6.709313613,15.6806162304,70.6,15.96,72.3815003989,131.93
2021-02-15 21:00:00,74.2525837182,-27.0469595872,79.0252125068,-12.7674162818,-6.2669595872,14.2225771568,87.02,-20.78,89.4666910084,134.11,55.5625837182,-37.4969595872,67.0315051877,-12.7674162818,-6.2669595872,14.2225771568,68.33,-31.23,75.1285684677,132.58,71.8525837182,-26.0469595872,76.4279915392,-12.7674162818,-6.2669595872,14.2225771568,84.62,-19.78,86.9010517773,134.36,54.5425837182,-14.6069595872,56.4646500657,-12.7674162818,-6.2669595872,14.2225771568,67.31,-8.34,67.8247130477,133.64,-12.7674162818,-6.2669595872,14.2225771568,-12.7674162818,-6.2669595872,14.2225771568,0.0,0.0,0.0,134.36,53.4325837182,7.6130404128,53.9722093964,-12.7674162818,-6.2669595872,14.2225771568,66.2,13.88,67.6394441136,132.58
2021-02-15 21:30:00,70.4366340461,-28.9402341048,76.1502236752,-11.2333659539,-5.9502341048,12.7119548676,81.67,-22.99,84.844145349,134.85,52.6866340461,-38.8402341048,65.455673493,-11.2333659539,-5.9502341048,12.7119548676,63.92,-32.89,71.8854540224,133.23,68.2266340461,-27.9402341048,73.7260488233,-11.2333659539,-5.9502341048,12.7119548676,79.46,-21.99,82.4466597262,135.11,51.7866340461,-15.7802341048,54.1375216853,-11.2333659539,-5.9502341048,12.7119548676,63.02,-9.83,63.7820452792,134.3,-11.2333659539,-5.9502341048,12.7119548676,-11.2333659539,-5.9502341048,12.7119548676,0.0,0.0,0.0,135.11,50.7666340461,7.0897658952,51.2593007446,-11.2333659539,-5.9502341048,12.7119548676,62.0,13.04,63.3564645478,133.23
2021-02-15 22:00:00,67.1673515367,-30.2602819981,73.6691100737,-9.4726484633,-5.5002819981,10.9537286331,76.64,-24.76,80.5403451694,135.43,49.5073515367,-39.7002819981,63.4593590175,-9.4726484633,-5.5002819981,10.9537286331,58.98,-34.2,68.1782986001,133.73,65.1573515367,-29.2702819981,71.4298947747,-9.4726484633,-5.5002819981,10.9537286331,74.63,-23.77,78.3240052602,135.68,48.7673515367,-16.4602819981,51.4703357222,-9.4726484633,-5.5002819981,10.9537286331,58.24,-10.96,59.262291552,134.82,-9.4726484633,-5.5002819981,10.9537286331,-9.4726484633,-5.5002819981,10.9537286331,0.0,0.0,0.0,135.68,47.7673515367,8.2597180019,48.4762087451,-9.4726484633,-5.5002819981,10.9537286331,57.24,13.76,58.8706650209,133.73
2021-02-15 22:30:00,62.5215841505,-32.673076115,70.544159131,-8.8184158495,-5.133076115,10.2035743001,71.34,-27.54,76.4712181151,136.04,46.5315841505,-40.503076115,61.6902544843,-8.8184158495,-5.133076115,10.2035743001,55.35,-35.37,65.6860670158,134.16,60.6815841505,-31.653076115,68.4410102391,-8.8184158495,-5.133076115,10.2035743001,69.5,-26.52,74.3879049308,136.29,45.8915841505,-17.143076115,48.9890044247,-8.8184158495,-5.133076115,10.2035743001,54.71,-12.01,56.012714628,135.24,-8.8184158495,-5.133076115,10.2035743001,-8.8184158495,-5.133076115,10.2035743001,0.0,0.0,0.0,136.29,44.9415841505,6.946923885,45.4753310864,-8.8184158495,-5.133076115,10.2035743001,53.76,12.08,55.100490016,134.16
2021-02-15 23:00:00,58.6626012621,-32.2141728445,66.9257328604,-7.0873987379,-4.6741728445,8.489941852,65.75,-27.54,71.2847396011,136.04,43.3426012621,-40.2641728445,59.1589781777,-7.0873987379,-4.6741728445,8.489941852,50.43,-35.59,61.7238446631,134.24,56.8926012621,-33.9741728445,66.2647153381,-7.0873987379,-4.6741728445,8.489941852,63.98,-29.3,70.3699538155,136.29,42.8326012621,-16.9441728445,46.0623134924,-7.0873987379,-4.6741728445,8.489941852,49.92,-12.27,51.405829436,135.34,-7.0873987379,-4.6741728445,8.489941852,-7.0873987379,-4.6741728445,8.489941852,0.0,0.0,0.0,136.29,41.7926012621,3.9658271555,41.980344273,-7.0873987379,-4.6741728445,8.489941852,48.88,8.64,49.637727587,134.24
2021-02-15 23:30:00,56.4138682486,-21.7815786394,60.4728178506,-5.4461317514,-4.2715786394,6.9214691451,61.86,-17.51,64.2904324142,135.56,41.6138682486,-31.2615786394,52.0480578854,-5.4461317514,-4.2715786394,6.9214691451,47.06,-26.99,54.2503797222,133.84,53.6838682486,-48.6815786394,72.469675099,-5.4461317514,-4.2715786394,6.9214691451,59.13,-44.41,73.9500169033,135.83,41.0838682486,-8.2915786394,41.9122238327,-5.4461317514,-4.2715786394,6.9214691451,46.53,-4.02,46.7033328575,134.93,-5.4461317514,-4.2715786394,6.9214691451,-5.4461317514,-4.2715786394,6.9214691451,0.0,0.0,0.0,135.83,39.4738682486,-15.0315786394,42.2390178733,-5.4461317514,-4.2715786394,6.9214691451,44.92,-10.76,46.1907350017,133.84
2021-02-16 00:00:00,54.8566176354,-11.1629156321,55.9808823065,-5.1233823646,-4.0329156321,6.5202343017,59.98,-7.13,60.4022954862,135.7,40.7566176354,-24.0529156321,47.3248838508,-5.1233823646,-4.0329156321,6.5202343017,45.88,-20.02,50.0577146901,134.28,50.9766176354,-66.1829156321,83.539175643,-5.1233823646,-4.0329156321,6.5202343017,56.1,-62.15,83.72474246,135.96,40.1666176354,-1.1829156321,40.1840324217,-5.1233823646,-4.0329156321,6.5202343017,45.29,2.85,45.3795835151,135.37,-5.1233823646,-4.0329156321,6.5202343017,-5.1233823646,-4.0329156321,6.5202343017,0.0,0.0,0.0,135.96,38.5566176354,-22.1929156321,44.4875068726,-5.1233823646,-4.0329156321,6.5202343017,43.68,-18.16,47.3046297946,134.28
2021-02-16 00:30:00,58.2547846361,-5.5469509132,58.5182757558,-5.3652153639,-4.1969509132,6.8117496188,63.62,-1.35,63.634321714,133.96,43.5047846361,-21.8569509132,48.686677741,-5.3652153639,-4.1969509132,6.8117496188,48.87,-17.66,51.9629916383,132.89,53.5647846361,-71.9869509132,89.7290769756,-5.3652153639,-4.1969509132,6.8117496188,58.93,-67.79,89.8233210252,134.2,42.8147846361,0.5630490868,42.8184867517,-5.3652153639,-4.1969509132,6.8117496188,48.18,4.76,48.4145639245,133.95,-5.3652153639,-4.1969509132,6.8117496188,-5.3652153639,-4.1969509132,6.8117496188,0.0,0.0,0.0,134.2,41.0347846361,-19.7969509132,45.5606498592,-5.3652153639,-4.1969509132,6.8117496188,46.4,-15.6,48.9522216043,132.89
2021-02-16 01:00:00,58.4407506792,-5.7048534086,58.7185378936,-7.4392493208,-4.7348534086,8.8182349287,65.88,-0.97,65.887140627,134.15,44.3207506792,-22.0748534086,49.5139181825,-7.4392493208,-4.7348534086,8.8182349287,51.76,-17.34,54.587298889,133.07,53.5807506792,-72.3148534086,90.0018603522,-7.4392493208,-4.7348534086,8.8182349287,61.02,-67.58,91.052165268,134.38,43.5607506792,0.41514659140000004,43.562728868,-7.4392493208,-4.7348534086,8.8182349287,51.0,5.15,51.259364998,134.1,-7.4392493208,-4.7348534086,8.8182349287,-7.4392493208,-4.7348534086,8.8182349287,0.0,0.0,0.0,134.38,41.7607506792,-19.4148534086,46.0531956564,-7.4392493208,-4.7348534086,8.8182349287,49.2,-14.68,51.3433773724,133.07
2021-02-16 01:30:00,57.0719507925,-5.9993770515,57.3864103448,-7.3480492075,-4.8093770515,8.7820233875,64.42,-1.19,64.4309902143,134.54,43.4219507925,-22.2393770515,48.7858145598,-7.3480492075,-4.8093770515,8.7820233875,50.77,-17.43,53.6786531128,133.41,52.3219507925,-73.0293770515,89.838056787,-7.3480492075,-4.8093770515,8.7820233875,59.67,-68.22,90.6337536462,134.77,42.6919507925,0.3706229485,42.6935595124,-7.3480492075,-4.8093770515,8.7820233875,50.04,5.18,50.3073950826,134.45,-7.3480492075,-4.8093770515,8.7820233875,-7.3480492075,-4.8093770515,8.7820233875,0.0,0.0,0.0,134.77,40.9319507925,-20.0093770515,45.5609456187,-7.3480492075,-4.8093770515,8.7820233875,48.28,-15.2,50.6161871342,133.41
2021-02-16 02:00:00,55.3353180641,-6.8152697418,55.7534333195,-6.9546819359,-4.7352697418,8.4137019412,62.29,-2.08,62.3247182104,135.5,41.7953180641,-22.8452697418,47.631449292,-6.9546819359,-4.7352697418,8.4137019412,48.75,-18.11,52.0051401306,134.32,50.6953180641,-74.6452697418,90.2326524516,-6.9546819359,-4.7352697418,8.4137019412,57.65,-69.91,90.6141854237,135.72,41.1153180641,0.0147302582,41.1153207028,-6.9546819359,-4.7352697418,8.4137019412,48.07,4.75,48.3041136965,135.35,-6.9546819359,-4.7352697418,8.4137019412,-6.9546819359,-4.7352697418,8.4137019412,0.0,0.0,0.0,135.72,39.4053180641,-20.7352697418,44.5278620978,-6.9546819359,-4.7352697418,8.4137019412,46.36,-16.0,49.0433440948,134.32
2021-02-16 02:30:00,54.6221682022,-6.7525395245,55.0379691589,-6.6578317978,-4.6325395245,8.1109276099,61.28,-2.12,61.3166600526,135.08,41.1721682022,-22.4625395245,46.9010993086,-6.6578317978,-4.6325395245,8.1109276099,47.83,-17.83,51.0452524727,133.89,50.0621682022,-74.3525395245,89.6354886127,-6.6578317978,-4.6325395245,8.1109276099,56.72,-69.72,89.8778993969,135.31,40.5221682022,0.2974604755,40.5232599693,-6.6578317978,-4.6325395245,8.1109276099,47.18,4.93,47.4368770051,134.94,-6.6578317978,-4.6325395245,8.1109276099,-6.6578317978,-4.6325395245,8.1109276099,0.0,0.0,0.0,135.31,38.8221682022,-18.1125395245,42.8395241797,-6.6578317978,-4.6325395245,8.1109276099,45.48,-13.48,47.4356490416,133.89
2021-02-16 03:00:00,53.6480681386,-6.6932200466000005,54.0639844036,-6.4919318614,-4.5632200466,7.9352477268,60.14,-2.13,60.1777076665,135.67,40.3180681386,-23.1532200466,46.4932061376,-6.4919318614,-4.5632200466,7.9352477268,46.81,-18.59,50.3663002413,134.52,49.1480681386,-74.7932200466,89.4961360433,-6.4919318614,-4.5632200466,7.9352477268,55.64,-70.23,89.5994559135,135.89,39.6980681386,-0.21322004660000002,39.6986407415,-6.4919318614,-4.5632200466,7.9352477268,46.19,4.35,46.3943811253,135.57,-6.4919318614,-4.5632200466,7.9352477268,-6.4919318614,-4.5632200466,7.9352477268,0.0,0.0,0.0,135.89,38.0680681386,-20.3632200466,43.1721964054,-6.4919318614,-4.5632200466,7.9352477268,44.56,-15.8,47.2782571591,134.52
2021-02-16 03:30:00,52.470718156,-7.1971591637,52.9620181247,-6.569281844,-4.4571591637,7.9386227871,59.04,-2.74,59.1035464249,135.78,39.300718156,-23.0771591637,45.5752314601,-6.569281844,-4.4571591637,7.9386227871,45.87,-18.62,49.5051643771,134.52,48.030718156,-75.3671591637,89.3709044767,-6.569281844,-4.4571591637,7.9386227871,54.6,-70.91,89.4951847867,136.0,38.690718156,-0.1371591637,38.6909612709,-6.569281844,-4.4571591637,7.9386227871,45.26,4.32,45.4657013583,135.57,-6.569281844,-4.4571591637,7.9386227871,-6.569281844,-4.4571591637,7.9386227871,0.0,0.0,0.0,136.0,37.030718156,-19.8571591637,42.018815514,-6.569281844,-4.4571591637,7.9386227871,43.6,-15.4,46.2398096882,134.52
2021-02-16 04:00:00,51.3012181555,-7.2391447076,51.8094605293,-6.4187818445,-4.3191447076,7.736651173,57.72,-2.92,57.7938128176,135.65,38.2812181555,-23.0791447076,44.7000960168,-6.4187818445,-4.3191447076,7.736651173,44.7,-18.76,48.4770832456,134.44,46.9612181555,-75.4291447076,88.8533166628,-6.4187818445,-4.3191447076,7.736651173,53.38,-71.11,88.91600812,135.87,37.7212181555,-0.1391447076,37.7214747907,-6.4187818445,-4.3191447076,7.736651173,44.14,4.18,44.337478503,135.48,-6.4187818445,-4.3191447076,7.736651173,-6.4187818445,-4.3191447076,7.736651173,0.0,0.0,0.0,135.87,36.1012181555,-17.0391447076,39.9203006587,-6.4187818445,-4.3191447076,7.736651173,42.52,-12.72,44.381852147000004,134.44
2021-02-16 04:30:00,50.8567683212,-7.064500975,51.3450879647,-5.3132316788,-4.264500975,6.8129582003,56.17,-2.8,56.2397448429,135.56,37.8467683212,-22.974500975,44.2742088287,-5.3132316788,-4.264500975,6.8129582003,43.16,-18.71,47.0409364278,134.36,46.6067683212,-75.204500975,88.4754645099,-5.3132316788,-4.264500975,6.8129582003,51.92,-70.94,87.9100108065,135.78,37.3167683212,-0.07450097500000001,37.3168426897,-5.3132316788,-4.264500975,6.8129582003,42.63,4.19,42.8354175887,135.41,-5.3132316788,-4.264500975,6.8129582003,-5.3132316788,-4.264500975,6.8129582003,0.0,0.0,0.0,135.78,35.6867683212,-16.664500975,39.385924211,-5.3132316788,-4.264500975,6.8129582003,41.0,-12.4,42.8340985664,134.36
2021-02-16 05:00:00,50.1393345188,-7.233275985,50.6583966136,-5.4906654812,-4.233275985,6.93311135,55.63,-3.0,55.7108328784,135.84,37.6093345188,-23.103275985,44.1386837613,-5.4906654812,-4.233275985,6.93311135,43.1,-18.87,47.0498342186,134.63,45.9293345188,-75.583275985,88.4439674481,-5.4906654812,-4.233275985,6.93311135,51.42,-71.35,87.9479328921,136.07,37.0793345188,-0.133275985,37.079574038,-5.4906654812,-4.233275985,6.93311135,42.57,4.1,42.7669837608,135.66,-5.4906654812,-4.233275985,6.93311135,-5.4906654812,-4.233275985,6.93311135,0.0,0.0,0.0,136.07,35.5093345188,-18.713275985,40.1385044073,-5.4906654812,-4.233275985,6.93311135,41.0,-14.48,43.4818398875,134.63
2021-02-16 05:30:00,51.511051299,-7.0045250265,51.9851111066,-5.868948701,-4.3645250265,7.313934479,57.38,-2.64,57.4406998565,135.19,38.631051299,-22.5545250265,44.7332619382,-5.868948701,-4.3645250265,7.313934479,44.5,-18.19,48.0741728998,133.96,47.191051299,-74.6745250265,88.3361761151,-5.868948701,-4.3645250265,7.313934479,53.06,-70.31,88.0843896499,135.41,38.071051299,0.1854749735,38.0715030958,-5.868948701,-4.3645250265,7.313934479,43.94,4.55,44.1749487832,134.99,-5.868948701,-4.3645250265,7.313934479,-5.868948701,-4.3645250265,7.313934479,0.0,0.0,0.0,135.41,36.411051299,-21.6045250265,42.3381643239,-5.868948701,-4.3645250265,7.313934479,42.28,-17.24,45.6597853696,133.96
2021-02-16 06:00:00,52.8259675259,-6.8532360529,53.2686557878,-6.7540324741,-4.5432360529,8.1398985555,59.58,-2.31,59.6247641505,134.58,39.9459675259,-21.6532360529,45.4372419183,-6.7540324741,-4.5432360529,8.1398985555,46.7,-17.11,49.7357225744,133.29,48.3659675259,-74.0132360529,88.4150774797,-6.7540324741,-4.5432360529,8.1398985555,55.12,-69.47,88.6808620842,134.8,39.2959675259,0.8967639471000001,39.3061986126,-6.7540324741,-4.5432360529,8.1398985555,46.05,5.44,46.3702070299,134.39,-6.7540324741,-4.5432360529,8.1398985555,-6.7540324741,-4.5432360529,8.1398985555,0.0,0.0,0.0,134.8,37.5659675259,-19.9432360529,42.5315715724,-6.7540324741,-4.5432360529,8.1398985555,44.32,-15.4,46.9193179831,133.29
2021-02-16 06:30:00,57.9666669009,-4.3142770536,58.126994229,-9.1333330991,-5.0642770536,10.4434034478,67.1,0.75,67.1041913743,133.89,44.0866669009,-20.1842770536,48.4875163172,-9.1333330991,-5.0642770536,10.4434034478,53.22,-15.12,55.3261493328,132.74,53.0166669009,-70.8742770536,88.5094916784,-9.1333330991,-5.0642770536,10.4434034478,62.15,-65.81,90.5183881872,134.11,43.2366669009,2.1857229464,43.2918785629,-9.1333330991,-5.0642770536,10.4434034478,52.37,7.25,52.8694562106,133.81,-9.1333330991,-5.0642770536,10.4434034478,-9.1333330991,-5.0642770536,10.4434034478,0.0,0.0,0.0,134.11,41.3466669009,-18.4242770536,45.2658905664,-9.1333330991,-5.0642770536,10.4434034478,50.48,-13.36,52.2180045578,132.74
2021-02-16 07:00:00,61.2428668119,-2.762675914,61.3051475289,-10.7071331881,-5.502675914,12.0383613221,71.95,2.74,72.00215344,132.85,46.8128668119,-18.892675914,50.4814589957,-10.7071331881,-5.502675914,12.0383613221,57.52,-13.39,59.0579588201,131.76,55.9828668119,-68.362675914,88.3602672846,-10.7071331881,-5.502675914,12.0383613221,66.69,-62.86,91.6457074827,133.07,45.8428668119,3.167324086,45.952153153,-10.7071331881,-5.502675914,12.0383613221,56.55,8.67,57.2107629734,132.82,-10.7071331881,-5.502675914,12.0383613221,-10.7071331881,-5.502675914,12.0383613221,0.0,0.0,0.0,133.07,43.8528668119,-18.302675914,47.5190685224,-10.7071331881,-5.502675914,12.0383613221,54.56,-12.8,56.0413561578,131.76
2021-02-16 07:30:00,64.9899670407,-0.7175599517,64.9939282414,-11.7600329593,-5.9075599517,13.1604574307,76.75,5.19,76.92527933,131.26,49.7999670407,-17.0075599517,52.6240801608,-11.7600329593,-5.9075599517,13.1604574307,61.56,-11.1,62.5527265593,130.26,59.4099670407,-64.8975599517,87.9843024151,-11.7600329593,-5.9075599517,13.1604574307,71.17,-58.99,92.4391096885,131.48,48.6999670407,4.5724400483,48.9141492593,-11.7600329593,-5.9075599517,13.1604574307,60.46,10.48,61.3615677766,131.26,-11.7600329593,-5.9075599517,13.1604574307,-11.7600329593,-5.9075599517,13.1604574307,0.0,0.0,0.0,131.48,46.5599670407,-16.8675599517,49.5211582009,-11.7600329593,-5.9075599517,13.1604574307,58.32,-10.96,59.3409133735,130.26
2021-02-16 08:00:00,68.3128004289,0.4556986014,68.314320341,-12.1171995711,-6.0743013986,13.5544702193,80.43,6.53,80.6946454233,130.2,52.3328004289,-17.1443013986,55.0694931081,-12.1171995711,-6.0743013986,13.5544702193,64.45,-11.07,65.3937871667,129.39,62.7028004289,-59.3543013986,86.3398765122,-12.1171995711,-6.0743013986,13.5544702193,74.82,-53.28,91.8520048774,130.44,51.1428004289,4.2256986014,51.3170786813,-12.1171995711,-6.0743013986,13.5544702193,63.26,10.3,64.0930386236,130.39,-12.1171995711,-6.0743013986,13.5544702193,-12.1171995711,-6.0743013986,13.5544702193,0.0,0.0,0.0,130.44,48.8828004289,-10.1543013986,49.9263258679,-12.1171995711,-6.0743013986,13.5544702193,61.0,-4.08,61.1362936397,129.39
2021-02-16 08:30:00,72.4131004651,-6.9211389675,72.743104715,-12.986899534900001,-6.3811389675,14.469916864,85.4,-0.54,85.4017072429,131.76,55.4631004651,-22.4711389675,59.8423562346,-12.986899534900001,-6.3811389675,14.469916864,68.45,-16.09,70.3156497517,130.67,67.6431004651,-48.5711389675,83.2751138164,-12.986899534900001,-6.3811389675,14.469916864,80.63,-42.19,91.0010604334,131.97,54.2431004651,-0.5711389675,54.2461072132,-12.986899534900001,-6.3811389675,14.469916864,67.23,5.8100000000000005,67.4805823923,131.67,-12.986899534900001,-6.3811389675,14.469916864,-12.986899534900001,-6.3811389675,14.469916864,0.0,0.0,0.0,131.97,52.0531004651,2.7388610325,52.1251055422,-12.986899534900001,-6.3811389675,14.469916864,65.04,9.12,65.6762970942,130.67
2021-02-16 09:00:00,75.3962836842,-4.246183027,75.5157577178,-13.1737163158,-6.456183027,14.6706884926,88.57,2.21,88.5975676867,130.64,57.4662836842,-22.036183027,61.5464631224,-13.1737163158,-6.456183027,14.6706884926,70.64,-15.58,72.3377218331,129.86,70.4662836842,-45.256183027,83.7473536205,-13.1737163158,-6.456183027,14.6706884926,83.64,-38.8,92.2013535692,130.88,56.1962836842,-0.376183027,56.1975427718,-13.1737163158,-6.456183027,14.6706884926,69.37,6.08,69.6359339709,130.84,-13.1737163158,-6.456183027,14.6706884926,-13.1737163158,-6.456183027,14.6706884926,0.0,0.0,0.0,130.88,53.9062836842,3.503816973,54.0200347466,-13.1737163158,-6.456183027,14.6706884926,67.08,9.96,67.8153964819,129.86
2021-02-16 09:30:00,77.0765503768,-3.1223719188,77.1397681121,-12.3934496232,-6.2723719188,13.8902931233,89.47,3.15,89.5254343748,131.61,58.6065503768,-21.0023719188,62.2561432574,-12.3934496232,-6.2723719188,13.8902931233,71.0,-14.73,72.5118810954,130.78,72.0965503768,-44.7623719188,84.8621382952,-12.3934496232,-6.2723719188,13.8902931233,84.49,-38.49,92.8441715995,131.82,57.3165503768,0.9176280812000001,57.3238954398,-12.3934496232,-6.2723719188,13.8902931233,69.71,7.19,70.0798130705,131.76,-12.3934496232,-6.2723719188,13.8902931233,-12.3934496232,-6.2723719188,13.8902931233,0.0,0.0,0.0,131.82,55.0865503768,6.4876280812000005,55.4672637737,-12.3934496232,-6.2723719188,13.8902931233,67.48,12.76,68.6758181604,130.78
2021-02-16 10:00:00,77.9304837875,-2.5778402727,77.9731079528,-12.2795162125,-6.2078402727,13.7594985107,90.21,3.63,90.2830050452,131.09,59.1404837875,-20.1178402727,62.4685866645,-12.2795162125,-6.2078402727,13.7594985107,71.42,-13.91,72.7619715236,130.25,72.8904837875,-43.8978402727,85.0884422668,-12.2795162125,-6.2078402727,13.7594985107,85.17,-37.69,93.1368079762,131.31,57.8204837875,1.6321597273,57.8435155466,-12.2795162125,-6.2078402727,13.7594985107,70.1,7.84,70.5370512568,131.24,-12.2795162125,-6.2078402727,13.7594985107,-12.2795162125,-6.2078402727,13.7594985107,0.0,0.0,0.0,131.31,55.5204837875,4.8321597273,55.7303677327,-12.2795162125,-6.2078402727,13.7594985107,67.8,11.04,68.6929516035,130.25
2021-02-16 10:30:00,78.2781004955,-2.8294175286,78.3292194569,-12.0018995045,-6.1894175286,13.5038691144,90.28,3.36,90.3425038396,131.95,59.5181004955,-20.0594175286,62.807519599,-12.0018995045,-6.1894175286,13.5038691144,71.52,-13.87,72.8525037319,131.07,73.2481004955,-44.6594175286,85.7889724859,-12.0018995045,-6.1894175286,13.5038691144,85.25,-38.47,93.528088829,132.17,58.2081004955,1.9205824714,58.239776788,-12.0018995045,-6.1894175286,13.5038691144,70.21,8.11,70.6768434496,132.06,-12.0018995045,-6.1894175286,13.5038691144,-12.0018995045,-6.1894175286,13.5038691144,0.0,0.0,0.0,132.17,55.9181004955,5.9705824714,56.2359477387,-12.0018995045,-6.1894175286,13.5038691144,67.92,12.16,68.999942029,131.07
2021-02-16 11:00:00,76.5382669641,-2.5267191983,76.5799622603,-9.9017330359,-5.6567191983,11.4036305272,86.44,3.13,86.4966502242,132.08,58.5182669641,-19.6367191983,61.7251027489,-9.9017330359,-5.6567191983,11.4036305272,68.42,-13.98,69.8336365944,131.16,71.6982669641,-44.4567191983,84.3625590386,-9.9017330359,-5.6567191983,11.4036305272,81.6,-38.8,90.3548559846,132.29,57.3082669641,2.3432808017,57.3561542238,-9.9017330359,-5.6567191983,11.4036305272,67.21,8.0,67.6844450372,132.15,-9.9017330359,-5.6567191983,11.4036305272,-9.9017330359,-5.6567191983,11.4036305272,0.0,0.0,0.0,132.29,55.0582669641,6.0232808017,55.3867553907,-9.9017330359,-5.6567191983,11.4036305272,64.96,11.68,66.0016969479,131.16
2021-02-16 11:30:00,76.4164837997,-1.4749656208,76.4307171228,-8.1535162003,-5.1149656208,9.6251077776,84.57,3.64,84.6482988606,132.39,58.1164837997,-19.6249656208,61.3405654104,-8.1535162003,-5.1149656208,9.6251077776,66.27,-14.51,67.8399071344,131.56,71.6764837997,-43.6349656208,83.913816232,-8.1535162003,-5.1149656208,9.6251077776,79.83,-38.52,88.637572733,132.6,56.9364837997,2.4850343792,56.990688567,-8.1535162003,-5.1149656208,9.6251077776,65.09,7.6,65.5321913261,132.56,-8.1535162003,-5.1149656208,9.6251077776,-8.1535162003,-5.1149656208,9.6251077776,0.0,0.0,0.0,132.6,54.7664837997,6.4050343792,55.1397516605,-8.1535162003,-5.1149656208,9.6251077776,62.92,11.52,63.9659034174,131.56
2021-02-16 12:00:00,79.4698004465,-0.6410507648,79.4723859532,-11.4901995535,-5.9710507648,12.9490591556,90.96,5.33,91.116027679,132.52,60.2398004465,-20.4510507648,63.6166569007,-11.4901995535,-5.9710507648,12.9490591556,71.73,-14.48,73.1769314743,131.86,74.3798004465,-42.9110507648,85.8703266106,-11.4901995535,-5.9710507648,12.9490591556,85.87,-36.94,93.4784493881,132.73,58.9298004465,1.7989492352,58.9572523022,-11.4901995535,-5.9710507648,12.9490591556,70.42,7.77,70.8473662178,132.85,-11.4901995535,-5.9710507648,12.9490591556,-11.4901995535,-5.9710507648,12.9490591556,0.0,0.0,0.0,132.73,56.7098004465,7.0289492352,57.1437450124,-11.4901995535,-5.9710507648,12.9490591556,68.2,13.0,69.4279482629,131.86
2021-02-16 12:30:00,80.433067077,-0.5576641608,80.4350002718,-12.416932923,-6.2976641608,13.922672053,92.85,5.74,93.0272546085,132.08,61.323067077,-20.1976641608,64.5636445167,-12.416932923,-6.2976641608,13.922672053,73.74,-13.9,75.0386407126,131.45,75.253067077,-42.5676641608,86.4582566132,-12.416932923,-6.2976641608,13.922672053,87.67,-36.27,94.8764554566,132.31,59.963067077,1.9323358392,59.9941941781,-12.416932923,-6.2976641608,13.922672053,72.38,8.23,72.8463952437,132.45,-12.416932923,-6.2976641608,13.922672053,-12.416932923,-6.2976641608,13.922672053,0.0,0.0,0.0,132.31,57.663067077,3.6623358392,57.7792524054,-12.416932923,-6.2976641608,13.922672053,70.08,9.96,70.7842355331,131.45
2021-02-16 13:00:00,82.0389171748,-0.6748860083,82.0416930733,-12.8610828252,-6.5148860082999995,14.4170451597,94.9,5.84,95.0795225062,132.24,62.1289171748,-20.1948860083,65.328674946,-12.8610828252,-6.5148860082999995,14.4170451597,74.99,-13.68,76.2275704716,131.59,76.7389171748,-42.7248860083,87.8309586284,-12.8610828252,-6.5148860082999995,14.4170451597,89.6,-36.21,96.6401784974,132.47,60.7289171748,1.9751139917,60.7610274477,-12.8610828252,-6.5148860082999995,14.4170451597,73.59,8.49,74.0781222764,132.58,-12.8610828252,-6.5148860082999995,14.4170451597,-12.8610828252,-6.5148860082999995,14.4170451597,0.0,0.0,0.0,132.47,58.4589171748,5.6851139917,58.7347045481,-12.8610828252,-6.5148860082999995,14.4170451597,71.32,12.2,72.3559423959,131.59
2021-02-16 13:30:00,80.00313382,-1.098752929,80.0106785312,-11.02686618,-5.9787529290000005,12.5434151784,91.03,4.88,91.1607113838,133.09,60.72313382,-21.278752929,64.3434869053,-11.02686618,-5.9787529290000005,12.5434151784,71.75,-15.3,73.3631549213,132.47,74.91313382,-43.698752929,86.7269198478,-11.02686618,-5.9787529290000005,12.5434151784,85.94,-37.72,93.8535135197,133.32,59.42313382,1.191247071,59.4350730005,-11.02686618,-5.9787529290000005,12.5434151784,70.45,7.17,70.8139209478,133.48,-11.02686618,-5.9787529290000005,12.5434151784,-11.02686618,-5.9787529290000005,12.5434151784,0.0,0.0,0.0,133.32,57.29313382,5.941247071,57.6003611071,-11.02686618,-5.9787529290000005,12.5434151784,68.32,11.92,69.3520641365,132.47
2021-02-16 14:00:00,75.7952339454,-2.1057503101,75.8244793797,-8.4447660546,-5.3057503101,9.9732171374,84.24,3.2,84.3007568175,133.23,57.6152339454,-21.6957503101,61.5647688544,-8.4447660546,-5.3057503101,9.9732171374,66.06,-16.39,68.0628804856,132.47,71.0652339454,-44.8157503101,84.0161826767,-8.4447660546,-5.3057503101,9.9732171374,79.51,-39.51,88.7855855418,133.46,56.5052339454,0.7842496899,56.5106760781,-8.4447660546,-5.3057503101,9.9732171374,64.95,6.09,65.2348879052,133.57,-8.4447660546,-5.3057503101,9.9732171374,-8.4447660546,-5.3057503101,9.9732171374,0.0,0.0,0.0,133.46,54.3952339454,5.3742496899,54.6600771652,-8.4447660546,-5.3057503101,9.9732171374,62.84,10.68,63.7411013397,132.47
2021-02-16 14:30:00,71.8061172769,-4.0022272746,71.9175660151,-5.7738827231,-4.6322272746,7.4023814562,77.58,0.63,77.5825579625,133.83,54.4961172769,-22.1122272746,58.8113712925,-5.7738827231,-4.6322272746,7.4023814562,60.27,-17.48,62.7536716057,132.96,67.4361172769,-46.8822272746,82.1314382414,-5.7738827231,-4.6322272746,7.4023814562,73.21,-42.25,84.5267212188,134.05,53.5261172769,0.40777272540000004,53.5276705017,-5.7738827231,-4.6322272746,7.4023814562,59.3,5.04,59.5137933592,133.98,-5.7738827231,-4.6322272746,7.4023814562,-5.7738827231,-4.6322272746,7.4023814562,0.0,0.0,0.0,134.05,51.5461172769,2.9277727254,51.6291977417,-5.7738827231,-4.6322272746,7.4023814562,57.32,7.5600000000000005,57.816399057699996,132.96
2021-02-16 15:00:00,75.6054505938,-3.5773835882,75.6900378704,-8.7945494062,-5.2173835882,10.2257122375,84.4,1.6400000000000001,84.4159321455,133.83,56.7854505938,-22.3373835882,61.0208661419,-8.7945494062,-5.2173835882,10.2257122375,65.58,-17.12,67.7778046266,133.11,70.8954505938,-46.5873835882,84.8324774157,-8.7945494062,-5.2173835882,10.2257122375,79.69,-41.37,89.7884903537,134.05,55.6454505938,0.29261641180000003,55.646219962800004,-8.7945494062,-5.2173835882,10.2257122375,64.44,5.51,64.675139737,134.14,-8.7945494062,-5.2173835882,10.2257122375,-8.7945494062,-5.2173835882,10.2257122375,0.0,0.0,0.0,134.05,53.6054505938,2.4226164118,53.6601658928,-8.7945494062,-5.2173835882,10.2257122375,62.4,7.64,62.8659653549,133.11
2021-02-16 15:30:00,78.3693840344,-2.9506585669,78.4249114754,-12.0806159656,-6.3306585669,13.6388606562,90.45,3.38,90.5131310916,132.29,59.7393840344,-21.8906585669,63.6238550963,-12.0806159656,-6.3306585669,13.6388606562,71.82,-15.56,73.4862300026,131.56,73.3293840344,-45.0006585669,86.036375065,-12.0806159656,-6.3306585669,13.6388606562,85.41,-38.67,93.7562637907,132.51,58.4393840344,0.3193414331,58.440256547,-12.0806159656,-6.3306585669,13.6388606562,70.52,6.65,70.8328518415,132.57,-12.0806159656,-6.3306585669,13.6388606562,-12.0806159656,-6.3306585669,13.6388606562,0.0,0.0,0.0,132.51,56.2393840344,4.9893414331,56.4602678395,-12.0806159656,-6.3306585669,13.6388606562,68.32,11.32,69.2514606344,131.56
2021-02-16 16:00:00,77.3396836713,-3.562788252,77.4217032266,-12.2203163287,-6.272788252,13.7362296001,89.56,2.71,89.600991624,132.91,58.8496836713,-22.912788252,63.1528394745,-12.2203163287,-6.272788252,13.7362296001,71.07,-16.64,72.9920166868,132.2,72.3296836713,-45.932788252,85.6819944714,-12.2203163287,-6.272788252,13.7362296001,84.55,-39.66,93.3896038111,133.15,57.5896836713,-0.512788252,57.5919666026,-12.2203163287,-6.272788252,13.7362296001,69.81,5.76,70.0472247844,133.21,-12.2203163287,-6.272788252,13.7362296001,-12.2203163287,-6.272788252,13.7362296001,0.0,0.0,0.0,133.15,55.4196836713,4.167211748,55.5761368933,-12.2203163287,-6.272788252,13.7362296001,67.64,10.44,68.4409468082,132.2
2021-02-16 16:30:00,77.9982671284,-3.7568875167,78.0886923879,-11.8817328716,-6.2268875167,13.4145333194,89.88,2.47,89.9139327357,132.38,59.4082671284,-23.0368875167,63.7184462276,-11.8817328716,-6.2268875167,13.4145333194,71.29,-16.81,73.2450694586,131.67,72.9882671284,-45.8068875167,86.1716779596,-11.8817328716,-6.2268875167,13.4145333194,84.87,-39.58,93.6455727731,132.6,58.1282671284,-0.7668875167,58.1333256903,-11.8817328716,-6.2268875167,13.4145333194,70.01,5.46,70.2225868222,132.68,-11.8817328716,-6.2268875167,13.4145333194,-11.8817328716,-6.2268875167,13.4145333194,0.0,0.0,0.0,132.6,55.9582671284,2.0131124833,55.9944665292,-11.8817328716,-6.2268875167,13.4145333194,67.84,8.24,68.338592318,131.67
2021-02-16 17:00:00,81.5155511266,-3.3360230472,81.5837859213,-13.7044488734,-6.9160230472,15.3506773046,95.22,3.58,95.2872751211,131.71,62.0255511266,-22.1460230472,65.8605749244,-13.7044488734,-6.9160230472,15.3506773046,75.73,-15.23,77.2462672237,131.02,76.2255511266,-45.0560230472,88.5459194847,-13.7044488734,-6.9160230472,15.3506773046,89.93,-38.14,97.6834914405,131.94,60.6155511266,-0.0560230472,60.6155770159,-13.7044488734,-6.9160230472,15.3506773046,74.32,6.86,74.6359296854,132.02,-13.7044488734,-6.9160230472,15.3506773046,-13.7044488734,-6.9160230472,15.3506773046,0.0,0.0,0.0,131.94,58.3755511266,4.7639769528,58.569620502,-13.7044488734,-6.9160230472,15.3506773046,72.08,11.68,73.020194467,131.02
2021-02-16 17:30:00,85.3964847322,-3.2205468578,85.4571911935,-15.8335152678,-7.5105468578,17.5245119715,101.23,4.29,101.3208616229,130.67,65.0564847322,-21.1505468578,68.40827317,-15.8335152678,-7.5105468578,17.5245119715,80.89,-13.64,82.0319553589,129.95,79.7864847322,-44.1305468578,91.1777840918,-15.8335152678,-7.5105468578,17.5245119715,95.62,-36.62,102.3924255011,130.89,63.5064847322,0.5694531422,63.5090377815,-15.8335152678,-7.5105468578,17.5245119715,79.34,8.08,79.7503730399,130.91,-15.8335152678,-7.5105468578,17.5245119715,-15.8335152678,-7.5105468578,17.5245119715,0.0,0.0,0.0,130.89,61.0064847322,4.4094531422,61.1656313333,-15.8335152678,-7.5105468578,17.5245119715,76.84,11.92,77.7590637804,129.95
2021-02-16 18:00:00,89.1662010081,-1.7086654810000002,89.1825708305,-17.2237989919,-7.908665481,18.9527370425,106.39,6.2,106.5705029546,129.75,68.1062010081,-22.848665481,71.8367324564,-17.2237989919,-7.908665481,18.9527370425,85.33,-14.94,86.6280122131,129.41,83.2862010081,-42.068665481,93.3078983458,-17.2237989919,-7.908665481,18.9527370425,100.51,-34.16,106.1563267074,129.97,66.4462010081,-1.218665481,66.4573756175,-17.2237989919,-7.908665481,18.9527370425,83.67,6.69,83.9370299689,130.33,-17.2237989919,-7.908665481,18.9527370425,-17.2237989919,-7.908665481,18.9527370425,0.0,0.0,0.0,129.97,63.7762010081,8.691334519,64.3656982464,-17.2237989919,-7.908665481,18.9527370425,81.0,16.6,82.6834929112,129.41
2021-02-16 18:30:00,89.1294840699,-6.0995782211,89.3379526576,-17.1105159301,-7.9395782211,18.8628380082,106.24,1.8399999999999999,106.2559325403,130.38,68.6894840699,-34.3195782211,76.7859275588,-17.1105159301,-7.9395782211,18.8628380082,85.8,-26.38,89.763825676,130.75,83.3094840699,-46.5995782211,95.4567484591,-17.1105159301,-7.9395782211,18.8628380082,100.42,-38.66,107.6047024995,130.61,67.1494840699,-11.9795782211,68.2097024273,-17.1105159301,-7.9395782211,18.8628380082,84.26,-4.04,84.3567969994,131.65,-17.1105159301,-7.9395782211,18.8628380082,-17.1105159301,-7.9395782211,18.8628380082,0.0,0.0,0.0,130.61,63.8894840699,28.8204217789,70.0891067587,-17.1105159301,-7.9395782211,18.8628380082,81.0,36.76,88.9510966768,130.75
2021-02-16 19:00:00,87.4557170386,-7.3830929599,87.7668075321,-16.6542829614,-7.7130929599,18.3536629578,104.11,0.33,104.1105230032,131.17,67.3657170386,-35.2630929599,76.0370012377,-16.6542829614,-7.7130929599,18.3536629578,84.02,-27.55,88.4215069991,131.47,81.7357170386,-48.3530929599,94.9670945044,-16.6542829614,-7.7130929599,18.3536629578,98.39,-40.64,106.4528144297,131.4,65.9157170386,-12.6630929599,67.1210524055,-16.6542829614,-7.7130929599,18.3536629578,82.57,-4.95,82.7182410355,132.39,-16.6542829614,-7.7130929599,18.3536629578,-16.6542829614,-7.7130929599,18.3536629578,0.0,0.0,0.0,131.4,62.7457170386,29.4869070401,69.3289455673,-16.6542829614,-7.7130929599,18.3536629578,79.4,37.2,87.6823813545,131.47
2021-02-16 19:30:00,84.6421341476,-8.9262233364,85.1115053099,-15.0478658524,-7.3162233364,16.7321663457,99.69,-1.6099999999999999,99.7029999549,132.57,64.7521341476,-37.2562233364,74.7051875974,-15.0478658524,-7.3162233364,16.7321663457,79.8,-29.94,85.2317053684,132.83,79.1821341476,-50.7362233364,94.0424091918,-15.0478658524,-7.3162233364,16.7321663457,94.23,-43.42,103.7525387641,132.8,63.4221341476,-14.2062233364,64.9937218608,-15.0478658524,-7.3162233364,16.7321663457,78.47,-6.89,78.77190489,133.79,-15.0478658524,-7.3162233364,16.7321663457,-15.0478658524,-7.3162233364,16.7321663457,0.0,0.0,0.0,132.8,60.3521341476,28.9637766636,66.9423666656,-15.0478658524,-7.3162233364,16.7321663457,75.4,36.28,83.6743592745,132.83
2021-02-16 20:00:00,81.0178842432,-8.1193377064,81.4237140643,-13.8221157568,-6.9393377064,15.4662630199,94.84,-1.18,94.8473405004,132.3,61.7378842432,-31.0593377064,69.1104102837,-13.8221157568,-6.9393377064,15.4662630199,75.56,-24.12,79.3163791408,132.02,75.7878842432,-49.9293377064,90.7564992816,-13.8221157568,-6.9393377064,15.4662630199,89.61,-42.99,99.3885919007,132.54,60.4478842432,-8.4393377064,61.0341636331,-13.8221157568,-6.9393377064,15.4662630199,74.27,-1.5,74.2851458907,133.02,-13.8221157568,-6.9393377064,15.4662630199,-13.8221157568,-6.9393377064,15.4662630199,0.0,0.0,0.0,132.54,57.9378842432,14.5406622936,59.734657365,-13.8221157568,-6.9393377064,15.4662630199,71.76,21.48,74.9058609189,132.02
2021-02-16 20:30:00,77.5837338437,-7.8053263929,77.9753735306,-13.1462661563,-6.6153263929,14.7168901993,90.73,-1.19,90.7378035881,132.49,58.8937338437,-26.0353263929,64.3918481365,-13.1462661563,-6.6153263929,14.7168901993,72.04,-19.42,74.6116478842,131.73,72.5737338437,-49.7753263929,88.0030110936,-13.1462661563,-6.6153263929,14.7168901993,85.72,-43.16,95.9724127028,132.74,57.6537338437,-3.6953263929,57.7720387668,-13.1462661563,-6.6153263929,14.7168901993,70.8,2.92,70.860189105,132.74,-13.1462661563,-6.6153263929,14.7168901993,-13.1462661563,-6.6153263929,14.7168901993,0.0,0.0,0.0,132.74,55.5337338437,2.1446736071,55.5751313044,-13.1462661563,-6.6153263929,14.7168901993,68.68,8.76,69.2364066081,131.73
2021-02-16 21:00:00,74.1765837493,-9.7951341069,74.8205201057,-12.5934162507,-6.2051341069,14.0391531849,86.77,-3.59,86.8442341206,131.63,55.9665837493,-26.8351341069,62.067567369,-12.5934162507,-6.2051341069,14.0391531849,68.56,-20.63,71.5965816223,130.79,69.3865837493,-51.1151341069,86.181523189,-12.5934162507,-6.2051341069,14.0391531849,81.98,-44.91,93.4752828292,131.89,54.8165837493,-4.7851341069,55.0250430474,-12.5934162507,-6.2051341069,14.0391531849,67.41,1.42,67.4249545791,131.82,-12.5934162507,-6.2051341069,14.0391531849,-12.5934162507,-6.2051341069,14.0391531849,0.0,0.0,0.0,131.89,52.7265837493,0.7148658931,52.7314295949,-12.5934162507,-6.2051341069,14.0391531849,65.32,6.92,65.6855296089,130.79
2021-02-16 21:30:00,70.6483836066,-10.8407465181,71.4752816804,-11.6416163934,-5.9607465181,13.078904056,82.29,-4.88,82.4345710245,133.26,53.4483836066,-28.8007465181,60.7141887054,-11.6416163934,-5.9607465181,13.078904056,65.09,-22.84,68.9809662153,132.43,66.0883836066,-53.1707465181,84.8221830244,-11.6416163934,-5.9607465181,13.078904056,77.73,-47.21,90.9435924076,133.51,52.4083836066,-6.1907465181,52.772758263200004,-11.6416163934,-5.9607465181,13.078904056,64.05,-0.23,64.0504129573,133.48,-11.6416163934,-5.9607465181,13.078904056,-11.6416163934,-5.9607465181,13.078904056,0.0,0.0,0.0,133.51,50.4783836066,-3.5607465181,50.6038153433,-11.6416163934,-5.9607465181,13.078904056,62.12,2.4,62.1663445926,132.43
2021-02-16 22:00:00,66.3309003432,-12.4447335705,67.4882192237,-9.9990996568,-5.5347335705,11.4287037603,76.33,-6.91,76.6421359306,133.89,50.1609003432,-30.0847335705,58.491085793,-9.9990996568,-5.5347335705,11.4287037603,60.16,-24.55,64.9763657032,132.99,62.1009003432,-55.1747335705,83.0708917011,-9.9990996568,-5.5347335705,11.4287037603,72.1,-49.64,87.5359331932,134.14,49.2809003432,-7.3247335705,49.8222727354,-9.9990996568,-5.5347335705,11.4287037603,59.28,-1.79,59.3070189775,134.06,-9.9990996568,-5.5347335705,11.4287037603,-9.9990996568,-5.5347335705,11.4287037603,0.0,0.0,0.0,134.14,47.5209003432,-6.0147335705,47.9000312041,-9.9990996568,-5.5347335705,11.4287037603,57.52,-0.48,57.5220027468,132.99
