Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-16 22:30:00,62.6662335706,-13.2464788512,64.0509643322,-9.2437664294,-5.1764788512,10.5944868256,71.91,-8.07,72.361405459,134.19,47.3562335706,-31.1064788512,56.6588553054,-9.2437664294,-5.1764788512,10.5944868256,56.6,-25.93,62.2569265223,133.31,58.6762335706,-56.1764788512,81.232365238,-9.2437664294,-5.1764788512,10.5944868256,67.92,-51.0,84.9360135632,134.45,46.5762335706,-8.2264788512,47.2971509492,-9.2437664294,-5.1764788512,10.5944868256,55.82,-3.05,55.9032637688,134.4,-9.2437664294,-5.1764788512,10.5944868256,-9.2437664294,-5.1764788512,10.5944868256,0.0,0.0,0.0,134.45,44.8362335706,-8.4564788512,45.626745176,-9.2437664294,-5.1764788512,10.5944868256,54.08,-3.2800000000000002,54.17937615,133.31
2021-02-16 23:00:00,58.9358336152,-16.3968309913,61.1742474451,-7.9141663848,-4.7368309913,9.2234265545,66.85,-11.66,67.8592521326,135.35,44.3658336152,-30.8068309913,54.012850583,-7.9141663848,-4.7368309913,9.2234265545,52.28,-26.07,58.4195455306,134.11,55.2258336152,-59.9168309913,81.4857001843,-7.9141663848,-4.7368309913,9.2234265545,63.14,-55.18,83.85399215300001,135.62,43.6958336152,-7.7568309913,44.378984918,-7.9141663848,-4.7368309913,9.2234265545,51.61,-3.02,51.6982833371,135.21,-7.9141663848,-4.7368309913,9.2234265545,-7.9141663848,-4.7368309913,9.2234265545,0.0,0.0,0.0,135.62,42.0858336152,-8.2968309913,42.8958598886,-7.9141663848,-4.7368309913,9.2234265545,50.0,-3.56,50.1265757857,134.11
2021-02-16 23:30:00,56.7413167937,-12.0318348671,58.0029489057,-6.7886832063,-4.3418348671,8.0583962231,63.53,-7.69,63.993726255,135.92,42.5513167937,-25.2818348671,49.4953102337,-6.7886832063,-4.3418348671,8.0583962231,49.34,-20.94,53.5996194016,134.52,52.8413167937,-63.3918348671,82.5271439486,-6.7886832063,-4.3418348671,8.0583962231,59.63,-59.05,83.9204349369,136.18,41.9113167937,-2.2818348671,41.9733873514,-6.7886832063,-4.3418348671,8.0583962231,48.7,2.06,48.7435493168,135.62,-6.7886832063,-4.3418348671,8.0583962231,-6.7886832063,-4.3418348671,8.0583962231,0.0,0.0,0.0,136.18,40.1313167937,-18.6218348671,44.2413304662,-6.7886832063,-4.3418348671,8.0583962231,46.92,-14.28,49.0449263431,134.52
2021-02-17 00:00:00,55.5876667691,-1.934629026,55.6213222272,-6.1323332309,-4.104629026,7.3792608231,61.72,2.17,61.7581354965,136.08,41.5876667691,-10.704629026,42.9432545329,-6.1323332309,-4.104629026,7.3792608231,47.72,-6.6,48.1742503834,134.22,50.9676667691,-70.624629026,87.095012951,-6.1323332309,-4.104629026,7.3792608231,57.1,-66.52,87.665959186,136.33,40.8276667691,11.805370974,42.5001783248,-6.1323332309,-4.104629026,7.3792608231,46.96,15.91,49.5819493364,135.31,-6.1323332309,-4.104629026,7.3792608231,-6.1323332309,-4.104629026,7.3792608231,0.0,0.0,0.0,136.33,38.5476667691,-43.944629026,58.4555646074,-6.1323332309,-4.104629026,7.3792608231,44.68,-39.84,59.8625759553,134.22
2021-02-17 00:30:00,58.9422003601,-1.2776474836,58.9560460545,-6.5477996399,-4.2376474836,7.7994446161,65.49,2.96,65.5568585275,134.42,43.9822003601,-10.1476474836,45.1376638515,-6.5477996399,-4.2376474836,7.7994446161,50.53,-5.91,50.8744434859,132.63,54.0822003601,-68.4076474836,87.203730597,-6.5477996399,-4.2376474836,7.7994446161,60.63,-64.17,88.2824206737,134.66,43.1322003601,11.8723525164,44.7363326859,-6.5477996399,-4.2376474836,7.7994446161,49.68,16.11,52.226760382,133.67,-6.5477996399,-4.2376474836,7.7994446161,-6.5477996399,-4.2376474836,7.7994446161,0.0,0.0,0.0,134.66,40.6922003601,-43.2776474836,59.4037872687,-6.5477996399,-4.2376474836,7.7994446161,47.24,-39.04,61.2840860257,132.63
2021-02-17 01:00:00,59.2484837573,-1.6931480598,59.2726714253,-8.2015162427,-4.7831480598,9.4943864489,67.45,3.09,67.5207419983,133.43,44.7784837573,-9.8231480598,45.8432857178,-8.2015162427,-4.7831480598,9.4943864489,52.98,-5.04,53.2191882689,131.58,54.2784837573,-67.9231480598,86.946580389,-8.2015162427,-4.7831480598,9.4943864489,62.48,-63.14,88.82797982619999,133.67,43.8584837573,11.8768519402,45.4381580777,-8.2015162427,-4.7831480598,9.4943864489,52.06,16.66,54.6607647221,132.61,-8.2015162427,-4.7831480598,9.4943864489,-8.2015162427,-4.7831480598,9.4943864489,0.0,0.0,0.0,133.67,41.2784837573,-41.0631480598,58.2245253298,-8.2015162427,-4.7831480598,9.4943864489,49.48,-36.28,61.3555930621,131.58
2021-02-17 01:30:00,57.7153505275,-2.6107861986,57.7743705382,-8.3846494725,-4.8707861986,9.6967471334,66.1,2.26,66.1386241163,133.84,43.7353505275,-10.1607861986,44.9001387741,-8.3846494725,-4.8707861986,9.6967471334,52.12,-5.29,52.3877705195,131.91,52.8353505275,-69.0407861986,86.9379343226,-8.3846494725,-4.8707861986,9.6967471334,61.22,-64.17,88.6886537275,134.08,42.8553505275,11.6092138014,44.3999427243,-8.3846494725,-4.8707861986,9.6967471334,51.24,16.48,53.8249756154,132.92,-8.3846494725,-4.8707861986,9.6967471334,-8.3846494725,-4.8707861986,9.6967471334,0.0,0.0,0.0,134.08,40.2953505275,-43.3507861986,59.186197193,-8.3846494725,-4.8707861986,9.6967471334,48.68,-38.48,62.0520168891,131.91
2021-02-17 02:00:00,55.7096674315,-2.2914186596,55.7567721878,-7.4003325685,-4.7314186596,8.7835781238,63.11,2.44,63.1571508224,134.36,42.0196674315,-11.0814186596,43.4563032317,-7.4003325685,-4.7314186596,8.7835781238,49.42,-6.35,49.8262872388,132.55,50.9996674315,-69.3014186596,86.0444809756,-7.4003325685,-4.7314186596,8.7835781238,58.4,-64.57,87.0623047019,134.6,41.1896674315,10.8885813404,42.6045761242,-7.4003325685,-4.7314186596,8.7835781238,48.59,15.62,51.0389312192,133.57,-7.4003325685,-4.7314186596,8.7835781238,-7.4003325685,-4.7314186596,8.7835781238,0.0,0.0,0.0,134.6,38.7596674315,-43.7714186596,58.4657926559,-7.4003325685,-4.7314186596,8.7835781238,46.16,-39.04,60.4554976822,132.55
2021-02-17 02:30:00,55.0490508806,-2.0197372786,55.0860902727,-7.0309491194,-4.6197372786,8.4128602771,62.08,2.6,62.1344220219,135.23,41.3390508806,-11.1797372786,42.8241013137,-7.0309491194,-4.6197372786,8.4128602771,48.37,-6.5600000000000005,48.8128108185,133.41,50.3890508806,-69.9097372786,86.1767243228,-7.0309491194,-4.6197372786,8.4128602771,57.42,-65.29,86.9473432602,135.48,40.5590508806,11.0702627214,42.0426845606,-7.0309491194,-4.6197372786,8.4128602771,47.59,15.69,50.1097216117,134.46,-7.0309491194,-4.6197372786,8.4128602771,-7.0309491194,-4.6197372786,8.4128602771,0.0,0.0,0.0,135.48,38.2490508806,-43.6197372786,58.0144066032,-7.0309491194,-4.6197372786,8.4128602771,45.28,-39.0,59.7601740292,133.41
2021-02-17 03:00:00,54.1799842844,-2.5033401362000003,54.2377858038,-6.7700157156,-4.5433401362,8.1532234351,60.95,2.04,60.9841299028,136.32,40.5899842844,-11.1933401362,42.105079119,-6.7700157156,-4.5433401362,8.1532234351,47.36,-6.65,47.8245972278,134.41,49.5999842844,-71.3633401362,86.9073343074,-6.7700157156,-4.5433401362,8.1532234351,56.37,-66.82,87.4213320649,136.55,39.8299842844,11.3466598638,41.4146633231,-6.7700157156,-4.5433401362,8.1532234351,46.6,15.89,49.234663602,135.43,-6.7700157156,-4.5433401362,8.1532234351,-6.7700157156,-4.5433401362,8.1532234351,0.0,0.0,0.0,136.55,37.5499842844,-46.1433401362,59.4912527914,-6.7700157156,-4.5433401362,8.1532234351,44.32,-41.6,60.785050793799996,134.41
2021-02-17 03:30:00,52.4266510039,-2.744461001,52.4984361831,-6.3333489961,-4.444461001,7.7372180463,58.76,1.7000000000000002,58.7845864151,136.21,39.2866510039,-10.744461001,40.7294044801,-6.3333489961,-4.444461001,7.7372180463,45.62,-6.3,46.0529521312,134.23,47.9766510039,-71.684461001,86.2578749481,-6.3333489961,-4.444461001,7.7372180463,54.31,-67.24,86.4337532449,136.44,38.5766510039,11.765538999,40.3309547446,-6.3333489961,-4.444461001,7.7372180463,44.91,16.21,47.7459129141,135.29,-6.3333489961,-4.444461001,7.7372180463,-6.3333489961,-4.444461001,7.7372180463,0.0,0.0,0.0,136.44,36.3466510039,-43.044461001,56.3374179571,-6.3333489961,-4.444461001,7.7372180463,42.68,-38.6,57.5460024676,134.23
2021-02-17 04:00:00,51.1742346678,-3.1246771289,51.2695416499,-5.7057653322,-4.3046771289,7.1474473213,56.88,1.18,56.8922384865,135.84,38.0842346678,-11.0046771289,39.6422987343,-5.7057653322,-4.3046771289,7.1474473213,43.79,-6.7,44.2995948063,133.86,46.8442346678,-71.6346771289,85.5915258012,-5.7057653322,-4.3046771289,7.1474473213,52.55,-67.33,85.4097851537,136.07,37.4142346678,11.3553228711,39.0994669181,-5.7057653322,-4.3046771289,7.1474473213,43.12,15.66,45.8755926392,134.93,-5.7057653322,-4.3046771289,7.1474473213,-5.7057653322,-4.3046771289,7.1474473213,0.0,0.0,0.0,136.07,35.2142346678,-43.8646771289,56.2507975309,-5.7057653322,-4.3046771289,7.1474473213,40.92,-39.56,56.9160785719,133.86
2021-02-17 04:30:00,50.3918846235,-2.7605217582,50.4674401598,-5.2581153765,-4.1605217582,6.7050517233,55.65,1.4,55.6676072775,133.7,37.4718846235,-11.5905217582,39.2234920917,-5.2581153765,-4.1605217582,6.7050517233,42.73,-7.43,43.3711632309,131.87,46.1718846235,-69.1905217582,83.1815558333,-5.2581153765,-4.1605217582,6.7050517233,51.43,-65.03,82.90926245,133.92,36.8318846235,10.1594782418,38.2073647752,-5.2581153765,-4.1605217582,6.7050517233,42.09,14.32,44.4593128602,132.9,-5.2581153765,-4.1605217582,6.7050517233,-5.2581153765,-4.1605217582,6.7050517233,0.0,0.0,0.0,133.92,34.6218846235,-41.4005217582,53.9692328714,-5.2581153765,-4.1605217582,6.7050517233,39.88,-37.24,54.5640174474,131.87
2021-02-17 05:00:00,50.3803179063,-2.2134360906,50.4289176135,-5.3596820937,-4.1634360906,6.7867806967,55.74,1.9500000000000002,55.7740988273,134.21,37.4103179063,-11.5034360906,39.1389949761,-5.3596820937,-4.1634360906,6.7867806967,42.77,-7.34,43.3952589576,132.42,46.1303179063,-69.2434360906,83.2025220277,-5.3596820937,-4.1634360906,6.7867806967,51.49,-65.08,82.9857005755,134.44,36.7603179063,10.4365639094,38.213123908,-5.3596820937,-4.1634360906,6.7867806967,42.12,14.6,44.5786316524,133.49,-5.3596820937,-4.1634360906,6.7867806967,-5.3596820937,-4.1634360906,6.7867806967,0.0,0.0,0.0,134.44,34.5603179063,-42.9634360906,55.1386653311,-5.3596820937,-4.1634360906,6.7867806967,39.92,-38.8,55.6690793888,132.42
2021-02-17 05:30:00,51.6800511935,-1.9393368679,51.7164260062,-5.8399488065,-4.3393368679,7.2756337535,57.52,2.4,57.5700477679,134.81,38.5700511935,-10.9093368679,40.0831944831,-5.8399488065,-4.3393368679,7.2756337535,44.41,-6.57,44.8933514008,132.96,47.3300511935,-69.4993368679,84.0850258432,-5.8399488065,-4.3393368679,7.2756337535,53.17,-65.16,84.1003834712,135.04,37.8800511935,11.1706631321,39.4928093865,-5.8399488065,-4.3393368679,7.2756337535,43.72,15.51,46.3896378516,134.02,-5.8399488065,-4.3393368679,7.2756337535,-5.8399488065,-4.3393368679,7.2756337535,0.0,0.0,0.0,135.04,35.6000511935,-43.3793368679,56.1171142529,-5.8399488065,-4.3393368679,7.2756337535,41.44,-39.04,56.9332521467,132.96
2021-02-17 06:00:00,52.830400811,-1.7787044068000002,52.8603352167,-6.469599189,-4.4787044068,7.8685771795,59.3,2.7,59.3614352926,134.0,39.620400811,-10.3187044068,40.9420544314,-6.469599189,-4.4787044068,7.8685771795,46.09,-5.84,46.458515904,132.14,48.350400811,-68.6287044068,83.9503444135,-6.469599189,-4.4787044068,7.8685771795,54.82,-64.15,84.3827879369,134.22,38.870400811,11.5212955932,40.5419327531,-6.469599189,-4.4787044068,7.8685771795,45.34,16.0,48.0803036596,133.2,-6.469599189,-4.4787044068,7.8685771795,-6.469599189,-4.4787044068,7.8685771795,0.0,0.0,0.0,134.22,36.530400811,-43.6787044068,56.941192489,-6.469599189,-4.4787044068,7.8685771795,43.0,-39.2,58.1862526719,132.14
2021-02-17 06:30:00,57.6522840566,0.9176285004,57.6595863583,-8.3777159434,-4.9723714996,9.742207283599999,66.03,5.89,66.2921790259,132.52,43.2622840566,-9.3523714996,44.2616320809,-8.3777159434,-4.9723714996,9.742207283599999,51.64,-4.38,51.8254184739,130.88,52.7522840566,-64.5523714996,83.3655332821,-8.3777159434,-4.9723714996,9.742207283599999,61.13,-59.58,85.3618960661,132.75,42.3522840566,12.0776285004,44.0407206459,-8.3777159434,-4.9723714996,9.742207283599999,50.73,17.05,53.5185519236,131.89,-8.3777159434,-4.9723714996,9.742207283599999,-8.3777159434,-4.9723714996,9.742207283599999,0.0,0.0,0.0,132.75,39.7022840566,-41.0923714996,57.138904039,-8.3777159434,-4.9723714996,9.742207283599999,48.08,-36.12,60.1360191566,130.88
2021-02-17 07:00:00,61.1096005437,3.0147780677,61.1839208077,-9.8703994563,-5.4452219323,11.272764848,70.98,8.46,71.4823894396,132.52,46.1496005437,-8.2652219323,46.8838940782,-9.8703994563,-5.4452219323,11.272764848,56.02,-2.8200000000000003,56.0909333137,130.98,55.8696005437,-62.6452219323,83.9394787681,-9.8703994563,-5.4452219323,11.272764848,65.74,-57.2,87.1411934736,132.75,45.1196005437,13.2447780677,47.0234250059,-9.8703994563,-5.4452219323,11.272764848,54.99,18.69,58.079395658,132.0,-9.8703994563,-5.4452219323,11.272764848,-9.8703994563,-5.4452219323,11.272764848,0.0,0.0,0.0,132.75,42.3696005437,-40.9252219323,58.9071883597,-9.8703994563,-5.4452219323,11.272764848,52.24,-35.48,63.1494101318,130.98
2021-02-17 07:30:00,64.5901671927,4.3784288606,64.7383992486,-11.2998328073,-5.8415711394,12.7204628394,75.89,10.22,76.5750644792,131.72,48.9901671927,-6.5715711394,49.4289594146,-11.2998328073,-5.8415711394,12.7204628394,60.29,-0.73,60.2944193106,130.19,59.0201671927,-60.6315711394,84.6142278478,-11.2998328073,-5.8415711394,12.7204628394,70.32,-54.79,89.1450867967,131.97,47.8201671927,14.6884288606,50.0251769885,-11.2998328073,-5.8415711394,12.7204628394,59.12,20.53,62.5831870393,131.23,-11.2998328073,-5.8415711394,12.7204628394,-11.2998328073,-5.8415711394,12.7204628394,0.0,0.0,0.0,131.97,44.8201671927,-38.1215711394,58.8396258768,-11.2998328073,-5.8415711394,12.7204628394,56.12,-32.28,64.7414303209,130.19
2021-02-17 08:00:00,68.0989505479,6.3388691614,68.3933354061,-11.7610494521,-6.0011308386,13.203630393,79.86,12.34,80.8077669534,130.9,51.6289505479,-5.3411308386,51.9044912634,-11.7610494521,-6.0011308386,13.203630393,63.39,0.66,63.3934357801,129.47,62.2689505479,-57.9211308386,85.0428103954,-11.7610494521,-6.0011308386,13.203630393,74.03,-51.92,90.4219403685,131.14,50.3389505479,15.6888691614,52.7271330325,-11.7610494521,-6.0011308386,13.203630393,62.1,21.69,65.7789183554,130.48,-11.7610494521,-6.0011308386,13.203630393,-11.7610494521,-6.0011308386,13.203630393,0.0,0.0,0.0,131.14,47.1589505479,-39.0411308386,61.2223530578,-11.7610494521,-6.0011308386,13.203630393,58.92,-33.04,67.5515210784,129.47
2021-02-17 08:30:00,72.1932338874,8.7577241613,72.7224913738,-12.4567661126,-6.2622758387,13.9422781734,84.65,15.02,85.9722216765,131.37,54.7032338874,-4.3122758387,54.872939785,-12.4567661126,-6.2622758387,13.9422781734,67.16,1.9500000000000002,67.1883032975,130.07,66.0232338874,-55.9722758387,86.5561267359,-12.4567661126,-6.2622758387,13.9422781734,78.48,-49.71,92.8988401435,131.6,53.3332338874,16.8777241613,55.9400698047,-12.4567661126,-6.2622758387,13.9422781734,65.79,23.14,69.7408323724,131.08,-12.4567661126,-6.2622758387,13.9422781734,-12.4567661126,-6.2622758387,13.9422781734,0.0,0.0,0.0,131.6,50.0232338874,-37.9422758387,62.784872576,-12.4567661126,-6.2622758387,13.9422781734,62.48,-31.68,70.0526430622,130.07
2021-02-17 09:00:00,74.8859004879,10.8477161581,75.6675031816,-12.1940995121,-6.2522838419,13.7035439267,87.08,17.1,88.7430921255,129.54,56.6059004879,-3.3422838419,56.7044868712,-12.1940995121,-6.2522838419,13.7035439267,68.8,2.91,68.8615139247,128.42,68.5759004879,-52.2122838419,86.1903516161,-12.1940995121,-6.2522838419,13.7035439267,80.77,-45.96,92.9306972964,129.77,55.1659004879,17.3277161581,57.8232334265,-12.1940995121,-6.2522838419,13.7035439267,67.36,23.58,71.3679619998,129.4,-12.1940995121,-6.2522838419,13.7035439267,-12.1940995121,-6.2522838419,13.7035439267,0.0,0.0,0.0,129.77,51.7259004879,-35.3322838419,62.6413526576,-12.1940995121,-6.2522838419,13.7035439267,63.92,-29.08,70.2240186831,128.42
2021-02-17 09:30:00,75.7665004623,12.2499980714,76.7504074585,-11.2134995377,-5.9800019286,12.7083828613,86.98,18.23,88.8698672217,130.28,57.3365004623,-2.6700019286,57.3986340914,-11.2134995377,-5.9800019286,12.7083828613,68.55,3.31,68.6298666763,129.23,69.4465004623,-51.5200019286,86.4703823583,-11.2134995377,-5.9800019286,12.7083828613,80.66,-45.54,92.6278964459,130.52,55.9165004623,18.2199980714,58.8100616703,-11.2134995377,-5.9800019286,12.7083828613,67.13,24.2,71.3587899281,130.21,-11.2134995377,-5.9800019286,12.7083828613,-11.2134995377,-5.9800019286,12.7083828613,0.0,0.0,0.0,130.52,52.5065004623,-37.4600019286,64.4994909692,-11.2134995377,-5.9800019286,12.7083828613,63.72,-31.48,71.0719972985,129.23
2021-02-17 10:00:00,75.7817173357,12.5469637332,76.8133776192,-10.1382826643,-5.7030362668,11.6322567906,85.92,18.25,87.8368311131,129.62,57.1317173357,-2.2430362668,57.1757320672,-10.1382826643,-5.7030362668,11.6322567906,67.27,3.46,67.3589229427,128.58,69.5317173357,-50.6730362668,86.0372960997,-10.1382826643,-5.7030362668,11.6322567906,79.67,-44.97,91.48557154,129.86,55.7417173357,18.4569637332,58.7179577453,-10.1382826643,-5.7030362668,11.6322567906,65.88,24.16,70.1703641148,129.55,-10.1382826643,-5.7030362668,11.6322567906,-10.1382826643,-5.7030362668,11.6322567906,0.0,0.0,0.0,129.86,52.3017173357,-34.3830362668,62.5912359615,-10.1382826643,-5.7030362668,11.6322567906,62.44,-28.68,68.7116875066,128.58
2021-02-17 10:30:00,75.3587839864,13.2430486675,76.5135586802,-9.5412160136,-5.4969513325,11.0114157569,84.9,18.74,86.9436461163,131.18,56.7787839864,-2.7069513325,56.8432748572,-9.5412160136,-5.4969513325,11.0114157569,66.32,2.79,66.3786599744,130.19,69.1587839864,-51.5069513325,86.2316846527,-9.5412160136,-5.4969513325,11.0114157569,78.7,-46.01,91.1625476827,131.4,55.4387839864,18.4930486675,58.4418652928,-9.5412160136,-5.4969513325,11.0114157569,64.98,23.99,69.2670231784,131.18,-9.5412160136,-5.4969513325,11.0114157569,-9.5412160136,-5.4969513325,11.0114157569,0.0,0.0,0.0,131.4,52.1787839864,-35.6169513325,63.1758871763,-9.5412160136,-5.4969513325,11.0114157569,61.72,-30.12,68.6773092076,130.19
2021-02-17 11:00:00,75.913784217,13.839453813,77.1649733752,-8.916215783,-5.430546187,10.4398149302,84.83,19.27,86.9911593209,130.74,56.953784217,-2.250546187,56.9982323829,-8.916215783,-5.430546187,10.4398149302,65.87,3.18,65.9467156119,129.76,69.713784217,-50.590546187,86.1360265705,-8.916215783,-5.430546187,10.4398149302,78.63,-45.16,90.6758098944,130.96,55.583784217,18.829453813,58.6865009928,-8.916215783,-5.430546187,10.4398149302,64.5,24.26,68.9115200819,130.77,-8.916215783,-5.430546187,10.4398149302,-8.916215783,-5.430546187,10.4398149302,0.0,0.0,0.0,130.96,52.323784217,-37.150546187,64.1711888372,-8.916215783,-5.430546187,10.4398149302,61.24,-31.72,68.9673545962,129.76
2021-02-17 11:30:00,76.7930009567,13.9922719815,78.0573421988,-9.9469990433,-5.6977280185,11.4632846314,86.74,19.69,88.9467464273,131.26,57.8930009567,-2.1777280185,57.9339456545,-9.9469990433,-5.6977280185,11.4632846314,67.84,3.52,67.931259373,130.28,70.4730009567,-50.8877280185,86.9252824369,-9.9469990433,-5.6977280185,11.4632846314,80.42,-45.19,92.247018922,131.48,56.5030009567,19.0622719815,59.6318650573,-9.9469990433,-5.6977280185,11.4632846314,66.45,24.76,70.9130460494,131.28,-9.9469990433,-5.6977280185,11.4632846314,-9.9469990433,-5.6977280185,11.4632846314,0.0,0.0,0.0,131.48,53.2130009567,-37.4577280185,65.0746099422,-9.9469990433,-5.6977280185,11.4632846314,63.16,-31.76,70.6957084978,130.28
2021-02-17 12:00:00,77.5497671932,13.2070038748,78.6663291572,-9.4502328068,-5.3629961252000005,10.8659388707,87.0,18.57,88.9597937273,131.26,57.9597671932,-2.4429961252,58.0112303193,-9.4502328068,-5.3629961252000005,10.8659388707,67.41,2.92,67.4732132035,130.2,71.2097671932,-51.5229961252,87.8945394972,-9.4502328068,-5.3629961252000005,10.8659388707,80.66,-46.16,92.9342843089,131.48,56.5797671932,18.7670038748,59.6109930305,-9.4502328068,-5.3629961252000005,10.8659388707,66.03,24.13,70.3009089557,131.18,-9.4502328068,-5.3629961252000005,10.8659388707,-9.4502328068,-5.3629961252000005,10.8659388707,0.0,0.0,0.0,131.48,53.2697671932,-37.0029961252,64.8605413102,-9.4502328068,-5.3629961252000005,10.8659388707,62.72,-31.64,70.2487579961,130.2
2021-02-17 12:30:00,80.0601003936,14.1852342491,81.3070756192,-11.7698996064,-6.0147657509,13.2177132584,91.83,20.2,94.0254694219,130.39,60.1701003936,-2.2547657509,60.2123322084,-11.7698996064,-6.0147657509,13.2177132584,71.94,3.76,72.0381926481,129.49,73.4201003936,-49.8147657509,88.7244161921,-11.7698996064,-6.0147657509,13.2177132584,85.19,-43.8,95.7902714267,130.62,58.6501003936,18.7652342491,61.5789598208,-11.7698996064,-6.0147657509,13.2177132584,70.42,24.78,74.6526945261,130.47,-11.7698996064,-6.0147657509,13.2177132584,-11.7698996064,-6.0147657509,13.2177132584,0.0,0.0,0.0,130.62,55.1501003936,-35.4947657509,65.5851505231,-11.7698996064,-6.0147657509,13.2177132584,66.92,-29.48,73.1256234161,129.49
2021-02-17 13:00:00,81.5789835911,6.4742092967,81.8354809956,-13.1610164089,-6.4257907033,14.6459256818,94.74,12.9,95.6142123327,130.8,61.5189835911,-7.9857907033,62.0351367794,-13.1610164089,-6.4257907033,14.6459256818,74.68,-1.56,74.696291742,129.7,75.9789835911,-39.1057907033,85.4521434141,-13.1610164089,-6.4257907033,14.6459256818,89.14,-32.68,94.9416768337,131.04,59.9989835911,13.2942092967,61.4541620461,-13.1610164089,-6.4257907033,14.6459256818,73.16,19.72,75.7711290664,130.68,-13.1610164089,-6.4257907033,14.6459256818,-13.1610164089,-6.4257907033,14.6459256818,0.0,0.0,0.0,131.04,56.5589835911,-27.8257907033,63.0332710013,-13.1610164089,-6.4257907033,14.6459256818,69.72,-21.4,72.9303667892,129.7
2021-02-17 13:30:00,81.7756335603,4.2575399204,81.8863901412,-13.7843664397,-6.5524600796,15.2624864042,95.56,10.81,96.1694842453,130.93,61.7156335603,-10.3024600796,62.5696420754,-13.7843664397,-6.5524600796,15.2624864042,75.5,-3.75,75.5930717725,129.84,76.4156335603,-37.2624600796,85.0167041446,-13.7843664397,-6.5524600796,15.2624864042,90.2,-30.71,95.2845428178,131.17,60.2156335603,11.0875399204,61.2279026797,-13.7843664397,-6.5524600796,15.2624864042,74.0,17.64,76.073448719,130.85,-13.7843664397,-6.5524600796,15.2624864042,-13.7843664397,-6.5524600796,15.2624864042,0.0,0.0,0.0,131.17,56.8156335603,-26.5124600796,62.6971032531,-13.7843664397,-6.5524600796,15.2624864042,70.6,-19.96,73.3673060702,129.84
2021-02-17 14:00:00,81.5510841931,3.9985166860000003,81.6490506299,-13.6689158069,-6.601483314,15.1795533953,95.22,10.6,95.8081854541,131.01,61.2710841931,-10.331483314,62.136022609,-13.6689158069,-6.601483314,15.1795533953,74.94,-3.73,75.0327695077,129.84,76.2010841931,-37.611483314,84.9778142181,-13.6689158069,-6.601483314,15.1795533953,89.87,-31.01,95.069642894,131.25,59.7710841931,11.078516686,60.7891111761,-13.6689158069,-6.601483314,15.1795533953,73.44,17.68,75.5381757789,130.85,-13.6689158069,-6.601483314,15.1795533953,-13.6689158069,-6.601483314,15.1795533953,0.0,0.0,0.0,131.25,56.4110841931,-27.001483314,62.5403111681,-13.6689158069,-6.601483314,15.1795533953,70.08,-20.4,72.9888101013,129.84
2021-02-17 14:30:00,80.9823841364,3.9079402053,81.0766213964,-13.6676158636,-6.6620597947,15.2048270001,94.65,10.57,95.2383714686,130.72,60.9523841364,-10.4720597947,61.8454296472,-13.6676158636,-6.6620597947,15.2048270001,74.62,-3.81,74.7172035076,129.63,75.6723841364,-37.5020597947,84.4553977537,-13.6676158636,-6.6620597947,15.2048270001,89.34,-30.84,94.5131800333,130.95,59.4523841364,10.8579402053,60.4357579997,-13.6676158636,-6.6620597947,15.2048270001,73.12,17.52,75.1896588634,130.61,-13.6676158636,-6.6620597947,15.2048270001,-13.6676158636,-6.6620597947,15.2048270001,0.0,0.0,0.0,130.95,56.0923841364,-26.5820597947,62.0722277756,-13.6676158636,-6.6620597947,15.2048270001,69.76,-19.92,72.5483562874,129.63
2021-02-17 15:00:00,81.3123338042,3.5794053327,81.391079187,-14.5276661958,-6.8005946673,16.040610117,95.84,10.38,96.4004668038,130.91,61.4223338042,-10.6705946673,62.3423185365,-14.5276661958,-6.8005946673,16.040610117,75.95,-3.87,76.0485331877,129.8,75.9423338042,-37.9005946673,84.8745729872,-14.5276661958,-6.8005946673,16.040610117,90.47,-31.1,95.6662474439,131.15,59.9123338042,10.6994053327,60.8602088095,-14.5276661958,-6.8005946673,16.040610117,74.44,17.5,76.4693638002,130.8,-14.5276661958,-6.8005946673,16.040610117,-14.5276661958,-6.8005946673,16.040610117,0.0,0.0,0.0,131.15,56.4723338042,-27.6005946673,62.8563227629,-14.5276661958,-6.8005946673,16.040610117,71.0,-20.8,73.9840523356,129.8
2021-02-17 15:30:00,81.507083625,3.6414229314,81.5883854603,-14.622916375,-6.8485770686,16.1472193017,96.13,10.49,96.7006566679,130.91,61.677083625,-10.6685770686,62.5929802865,-14.622916375,-6.8485770686,16.1472193017,76.3,-3.8200000000000003,76.3955653163,129.73,76.117083625,-37.8185770686,84.9944421187,-14.622916375,-6.8485770686,16.1472193017,90.74,-30.97,95.8795520432,131.07,60.147083625,10.7114229314,61.0934223121,-14.622916375,-6.8485770686,16.1472193017,74.77,17.56,76.8043390701,130.8,-14.622916375,-6.8485770686,16.1472193017,-14.622916375,-6.8485770686,16.1472193017,0.0,0.0,0.0,131.07,56.737083625,-26.4085770686,62.5820229863,-14.622916375,-6.8485770686,16.1472193017,71.36,-19.56,73.9921833709,129.73
2021-02-17 16:00:00,81.3525170404,3.3149857731,81.420029228,-14.7074829596,-6.8750142269,16.2350200377,96.06,10.19,96.598963245,131.21,61.5925170404,-10.9750142269,62.5626813097,-14.7074829596,-6.8750142269,16.2350200377,76.3,-4.1,76.4100778693,130.09,75.9725170404,-38.3350142269,85.0963962882,-14.7074829596,-6.8750142269,16.2350200377,90.68,-31.46,95.9822587773,131.45,60.0725170404,10.4949857731,60.9823911466,-14.7074829596,-6.8750142269,16.2350200377,74.78,17.37,76.7708623112,131.08,-14.7074829596,-6.8750142269,16.2350200377,-14.7074829596,-6.8750142269,16.2350200377,0.0,0.0,0.0,131.45,56.6525170404,-29.4750142269,63.8614449468,-14.7074829596,-6.8750142269,16.2350200377,71.36,-22.6,74.8532537703,130.09
2021-02-17 16:30:00,83.6648505188,3.4546013688,83.7361420353,-15.5151494812,-7.1753986312,17.0940401585,99.18,10.63,99.7480290532,131.21,63.2448505188,-10.8653986312,64.1713955323,-15.5151494812,-7.1753986312,17.0940401585,78.76,-3.69,78.8463930691,130.09,78.1148505188,-38.1353986312,86.9266271078,-15.5151494812,-7.1753986312,17.0940401585,93.63,-30.96,98.6159140301,131.37,61.6448505188,10.5946013688,62.5486464574,-15.5151494812,-7.1753986312,17.0940401585,77.16,17.77,79.1797859305,131.08,-15.5151494812,-7.1753986312,17.0940401585,-15.5151494812,-7.1753986312,17.0940401585,0.0,0.0,0.0,131.37,58.1648505188,-26.5353986312,63.9318169333,-15.5151494812,-7.1753986312,17.0940401585,73.68,-19.36,76.1810475118,130.09
2021-02-17 17:00:00,86.3975009322,1.7979159023,86.4162060549,-16.2124990678,-7.5420840977,17.8809440064,102.61,9.34,103.0342064559,130.07,65.2475009322,-13.5220840977,66.6339488267,-16.2124990678,-7.5420840977,17.8809440064,81.46,-5.98,81.6792017591,129.07,81.2875009322,-28.6020840977,86.1727162305,-16.2124990678,-7.5420840977,17.8809440064,97.5,-21.06,99.7485518692,130.3,63.5975009322,7.7779159023,64.0713516371,-16.2124990678,-7.5420840977,17.8809440064,79.81,15.32,81.2670812814,130.03,-16.2124990678,-7.5420840977,17.8809440064,-16.2124990678,-7.5420840977,17.8809440064,0.0,0.0,0.0,130.3,60.5475009322,-23.1420840977,64.8194100985,-16.2124990678,-7.5420840977,17.8809440064,76.76,-15.6,78.3291618747,129.07
2021-02-17 17:30:00,89.4569847959,-8.1051426971,89.8234126879,-17.1830152041,-8.0151426971,18.9604463017,106.64,-0.09,106.6400379782,130.94,67.3569847959,-21.1451426971,70.5980202305,-17.1830152041,-8.0151426971,18.9604463017,84.54,-13.13,85.5535417151,129.74,85.6069847959,-17.2951426971,87.3365777138,-17.1830152041,-8.0151426971,18.9604463017,102.79,-9.28,103.2080544338,131.18,65.7069847959,0.5848573029,65.7095876492,-17.1830152041,-8.0151426971,18.9604463017,82.89,8.6,83.3349392512,130.72,-17.1830152041,-8.0151426971,18.9604463017,-17.1830152041,-8.0151426971,18.9604463017,0.0,0.0,0.0,131.18,63.2169847959,-8.8551426971,63.8341657646,-17.1830152041,-8.0151426971,18.9604463017,80.4,-0.84,80.40438794,129.74
2021-02-17 18:00:00,90.8674516301,-14.2222364517,91.9737232879,-17.7225483699,-8.2622364517,19.5538556788,108.59,-5.96,108.753435348,131.23,68.3974516301,-25.2922364517,72.9239920343,-17.7225483699,-8.2622364517,19.5538556788,86.12,-17.03,87.7876716857,129.87,87.6774516301,-13.4522364517,88.7034282872,-17.7225483699,-8.2622364517,19.5538556788,105.4,-5.19,105.5277029978,131.45,66.7574516301,-3.4922364517,66.8487326999,-17.7225483699,-8.2622364517,19.5538556788,84.48,4.77,84.6145572582,130.84,-17.7225483699,-8.2622364517,19.5538556788,-17.7225483699,-8.2622364517,19.5538556788,0.0,0.0,0.0,131.45,64.3174516301,0.0977635483,64.3175259311,-17.7225483699,-8.2622364517,19.5538556788,82.04,8.36,82.4648482688,129.87
2021-02-17 18:30:00,90.8636183684,-15.0206671571,92.096783792,-17.6863816316,-8.1406671571,19.46993983,108.55,-6.88,108.7678118747,131.71,68.0336183684,-26.0606671571,72.8541803946,-17.6863816316,-8.1406671571,19.46993983,85.72,-17.92,87.5730826225,130.34,87.6636183684,-14.2306671571,88.8111584947,-17.6863816316,-8.1406671571,19.46993983,105.35,-6.09,105.5258764474,131.95,66.4336183684,-4.0606671571,66.5576041281,-17.6863816316,-8.1406671571,19.46993983,84.12,4.08,84.2188862429,131.34,-17.6863816316,-8.1406671571,19.46993983,-17.6863816316,-8.1406671571,19.46993983,0.0,0.0,0.0,131.95,64.0336183684,3.0193328429,64.1047631004,-17.6863816316,-8.1406671571,19.46993983,81.72,11.16,82.478506291,130.34
2021-02-17 19:00:00,88.7226185548,-17.037032119,90.3435858633,-16.1873814452,-7.737032119,17.9413763146,104.91,-9.3,105.3214038076,133.0,66.0326185548,-27.237032119,71.4294241322,-16.1873814452,-7.737032119,17.9413763146,82.22,-19.5,84.5007597599,131.51,85.6826185548,-16.207032119,87.2019438574,-16.1873814452,-7.737032119,17.9413763146,101.87,-8.47,102.2215133913,133.24,64.5326185548,-4.857032119,64.7151421117,-16.1873814452,-7.737032119,17.9413763146,80.72,2.88,80.7713612613,132.52,-16.1873814452,-7.737032119,17.9413763146,-16.1873814452,-7.737032119,17.9413763146,0.0,0.0,0.0,133.24,62.2926185548,0.622967881,62.2957335248,-16.1873814452,-7.737032119,17.9413763146,78.48,8.36,78.9240140895,131.51
2021-02-17 19:30:00,85.0713852947,-19.0744459171,87.183571176,-14.5286147053,-7.3244459171,16.270468747,99.6,-11.75,100.2906899966,132.39,63.2613852947,-27.3844459171,68.9341043866,-14.5286147053,-7.3244459171,16.270468747,77.79,-20.06,80.3348473578,130.73,82.2113852947,-18.2344459171,84.2093040582,-14.5286147053,-7.3244459171,16.270468747,96.74,-10.91,97.3532521285,132.64,61.8713852947,-5.2744459170999995,62.0957977484,-14.5286147053,-7.3244459171,16.270468747,76.4,2.05,76.4274983236,131.75,-14.5286147053,-7.3244459171,16.270468747,-14.5286147053,-7.3244459171,16.270468747,0.0,0.0,0.0,132.64,59.6713852947,0.1555540829,59.6715880471,-14.5286147053,-7.3244459171,16.270468747,74.2,7.48,74.5760712293,130.73
2021-02-17 20:00:00,81.0996353741,-21.7769678,83.9725382752,-13.3603646259,-6.9069678,15.0401312204,94.46,-14.87,95.6232633829,133.53,60.3196353741,-28.8869678,66.8798573589,-13.3603646259,-6.9069678,15.0401312204,73.68,-21.98,76.8886389527,131.71,78.4396353741,-20.8969678,81.1754868225,-13.3603646259,-6.9069678,15.0401312204,91.8,-13.99,92.8598950032,133.78,59.0496353741,-6.4469678,59.4005288835,-13.3603646259,-6.9069678,15.0401312204,72.41,0.46,72.4114611094,132.76,-13.3603646259,-6.9069678,15.0401312204,-13.3603646259,-6.9069678,15.0401312204,0.0,0.0,0.0,133.78,56.9996353741,-2.5069678,57.0547396834,-13.3603646259,-6.9069678,15.0401312204,70.36,4.4,70.4974439253,131.71
2021-02-17 20:30:00,77.1166520491,-23.5578243502,80.6346644526,-12.0133479509,-6.4878243502,13.6532924157,89.13,-17.07,90.7498859503,134.24,57.1566520491,-30.5678243502,64.8172412169,-12.0133479509,-6.4878243502,13.6532924157,69.17,-24.08,73.2416227292,132.38,74.6366520491,-22.6878243502,78.0087636285,-12.0133479509,-6.4878243502,13.6532924157,86.65,-16.2,88.1513613054,134.49,56.0366520491,-7.9178243502,56.5932709367,-12.0133479509,-6.4878243502,13.6532924157,68.05,-1.43,68.0650233233,133.45,-12.0133479509,-6.4878243502,13.6532924157,-12.0133479509,-6.4878243502,13.6532924157,0.0,0.0,0.0,134.49,54.0666520491,-6.0878243502,54.4083125002,-12.0133479509,-6.4878243502,13.6532924157,66.08,0.4,66.0812106427,132.38
2021-02-17 21:00:00,72.7618520274,-25.7570876381,77.1862337082,-10.8681479726,-6.1070876381,12.4664814512,83.63,-19.65,85.9075049108,135.5,53.8118520274,-32.7770876381,63.0083557368,-10.8681479726,-6.1070876381,12.4664814512,64.68,-26.67,69.9627851075,133.61,70.4818520274,-24.8770876381,74.7433003992,-10.8681479726,-6.1070876381,12.4664814512,81.35,-18.77,83.4873367643,135.76,52.831852027400004,-9.7370876381,53.7216480045,-10.8681479726,-6.1070876381,12.4664814512,63.7,-3.63,63.8033455236,134.69,-10.8681479726,-6.1070876381,12.4664814512,-10.8681479726,-6.1070876381,12.4664814512,0.0,0.0,0.0,135.76,51.0518520274,-10.5870876381,52.1380669002,-10.8681479726,-6.1070876381,12.4664814512,61.92,-4.48,62.0818556424,133.61
2021-02-17 21:30:00,69.8697186168,-26.839017076,74.8472472252,-9.9602813832,-5.779017076,11.5153915955,79.83,-21.06,82.5612045697,135.63,51.4797186168,-33.669017076,61.5123088473,-9.9602813832,-5.779017076,11.5153915955,61.44,-27.89,67.4738890238,133.73,67.7097186168,-25.959017076,72.5153539791,-9.9602813832,-5.779017076,11.5153915955,77.67,-20.18,80.2487464077,135.89,50.5897186168,-10.599017076,51.6880914012,-9.9602813832,-5.779017076,11.5153915955,60.55,-4.82,60.741541798,134.8,-9.9602813832,-5.779017076,11.5153915955,-9.9602813832,-5.779017076,11.5153915955,0.0,0.0,0.0,135.89,48.8797186168,-12.099017076,50.3548717232,-9.9602813832,-5.779017076,11.5153915955,58.84,-6.32,59.1784420207,133.73
2021-02-17 22:00:00,65.9286018391,-29.3569512906,72.1693226346,-8.7213981609,-5.3669512906,10.2404566322,74.65,-23.99,78.4100924626,136.42,48.3586018391,-34.7569512906,59.5533377305,-8.7213981609,-5.3669512906,10.2404566322,57.08,-29.39,64.2020132083,134.35,63.9686018391,-28.4369512906,70.0045871351,-8.7213981609,-5.3669512906,10.2404566322,72.69,-23.07,76.2631037921,136.68,47.5886018391,-11.4769512906,48.9529921039,-8.7213981609,-5.3669512906,10.2404566322,56.31,-6.11,56.6405172999,135.46,-8.7213981609,-5.3669512906,10.2404566322,-8.7213981609,-5.3669512906,10.2404566322,0.0,0.0,0.0,136.68,45.9986018391,-13.4469512906,47.9238131847,-8.7213981609,-5.3669512906,10.2404566322,54.72,-8.08,55.3133329316,134.35
2021-02-17 22:30:00,62.2580018569,-24.0849415693,66.754349713,-7.4219981431,-5.0149415693,8.957437992,69.68,-19.07,72.2424203637,136.03,45.6980018569,-30.2749415693,54.8167808316,-7.4219981431,-5.0149415693,8.957437992,53.12,-25.26,58.8200816048,134.01,59.7980018569,-37.2749415693,70.4643334963,-7.4219981431,-5.0149415693,8.957437992,67.22,-32.26,74.5602843342,136.27,44.9980018569,-7.2449415693,45.5775092502,-7.4219981431,-5.0149415693,8.957437992,52.42,-2.23,52.4674117906,135.1,-7.4219981431,-5.0149415693,8.957437992,-7.4219981431,-5.0149415693,8.957437992,0.0,0.0,0.0,136.27,43.3780018569,-18.4949415693,47.1562711498,-7.4219981431,-5.0149415693,8.957437992,50.8,-13.48,52.5580669355,134.01
2021-02-17 23:00:00,58.7693686064,-21.3346692096,62.5220504836,-6.1706313936,-4.5746692096,7.6814250093,64.94,-16.76,67.0678850121,136.03,42.9493686064,-27.1646692096,50.8189680823,-6.1706313936,-4.5746692096,7.6814250093,49.12,-22.59,54.0655389319,134.01,56.0893686064,-44.1046692096,71.352919469,-6.1706313936,-4.5746692096,7.6814250093,62.26,-39.53,73.7490915198,136.27,42.3293686064,-4.3146692096,42.5486993573,-6.1706313936,-4.5746692096,7.6814250093,48.5,0.26,48.5006969022,135.1,-6.1706313936,-4.5746692096,7.6814250093,-6.1706313936,-4.5746692096,7.6814250093,0.0,0.0,0.0,136.27,40.7493686064,-21.3346692096,45.9965123906,-6.1706313936,-4.5746692096,7.6814250093,46.92,-16.76,49.8235285784,134.01
2021-02-17 23:30:00,56.3641017019,-11.3018588347,57.4860328583,-4.9858982981,-4.1818588347,6.5074668768,61.35,-7.12,61.7617753955,135.88,41.3741017019,-20.2418588347,46.0602772541,-4.9858982981,-4.1818588347,6.5074668768,46.36,-16.06,49.0629513992,134.1,52.5741017019,-62.5418588347,81.7038571688,-4.9858982981,-4.1818588347,6.5074668768,57.56,-58.36,81.9697700375,136.13,40.7541017019,2.4681411653,40.828770816,-4.9858982981,-4.1818588347,6.5074668768,45.74,6.65,46.2208838081,135.2,-4.9858982981,-4.1818588347,6.5074668768,-4.9858982981,-4.1818588347,6.5074668768,0.0,0.0,0.0,136.13,38.8141017019,-28.9818588347,48.4405061126,-4.9858982981,-4.1818588347,6.5074668768,43.8,-24.8,50.333686533,134.1
2021-02-18 00:00:00,54.7965516306,-4.9556458075,55.020182624,-4.6834483694,-4.0056458075,6.1627824044,59.48,-0.9500000000000001,59.4875861,134.8,40.4965516306,-16.4656458075,43.7159946224,-4.6834483694,-4.0056458075,6.1627824044,45.18,-12.46,46.8666619251,133.29,50.3665516306,-72.3156458075,88.1268526143,-4.6834483694,-4.0056458075,6.1627824044,55.05,-68.31,87.7311723391,135.06,39.8465516306,5.8743541925,40.2772356801,-4.6834483694,-4.0056458075,6.1627824044,44.53,9.88,45.6128852409,134.38,-4.6834483694,-4.0056458075,6.1627824044,-4.6834483694,-4.0056458075,6.1627824044,0.0,0.0,0.0,135.06,37.6365516306,-32.7256458075,49.874621925,-4.6834483694,-4.0056458075,6.1627824044,42.32,-28.72,51.1450955615,133.29
2021-02-18 00:30:00,58.0732015879,-3.9351975035,58.2063787059,-5.0667984121,-4.1751975035,6.56541852,63.14,0.24,63.1404561276,134.31,42.9932015879,-16.0751975035,45.9001890797,-5.0667984121,-4.1751975035,6.56541852,48.06,-11.9,49.5113481941,132.86,53.4232015879,-70.8151975035,88.7064296731,-5.0667984121,-4.1751975035,6.56541852,58.49,-66.64,88.6677489282,134.55,42.2632015879,6.1548024965,42.7090131264,-5.0667984121,-4.1751975035,6.56541852,47.33,10.33,48.4441719921,133.92,-5.0667984121,-4.1751975035,6.56541852,-5.0667984121,-4.1751975035,6.56541852,0.0,0.0,0.0,134.55,39.9332015879,-30.2551975035,50.1002750994,-5.0667984121,-4.1751975035,6.56541852,45.0,-26.08,52.0112141754,132.86
2021-02-18 01:00:00,58.2577015777,-4.3422753356,58.4193045851,-6.7422984223,-4.7022753355999996,8.2200961884,65.0,0.36,65.0009969154,133.09,43.6777015777,-15.5622753356,46.3672948179,-6.7422984223,-4.7022753355999996,8.2200961884,50.42,-10.86,51.5763123924,131.59,53.4777015777,-70.0922753356,88.1634370233,-6.7422984223,-4.7022753355999996,8.2200961884,60.22,-65.39,88.8948845547,133.34,42.8777015777,6.2677246644,43.3333781865,-6.7422984223,-4.7022753355999996,8.2200961884,49.62,10.97,50.818159156,132.63,-6.7422984223,-4.7022753355999996,8.2200961884,-6.7422984223,-4.7022753355999996,8.2200961884,0.0,0.0,0.0,133.34,40.4177015777,-30.1822753356,50.4436353295,-6.7422984223,-4.7022753355999996,8.2200961884,47.16,-25.48,53.6031342367,131.59
2021-02-18 01:30:00,57.0986015855,-4.9293049809,57.31097932,-6.8613984145,-4.7693049809,8.3561389531,63.96,-0.16,63.9602001248,133.89,42.8186015855,-15.7993049809,45.6404500374,-6.8613984145,-4.7693049809,8.3561389531,49.68,-11.03,50.889717036,132.31,52.3886015855,-71.3993049809,88.5574747147,-6.8613984145,-4.7693049809,8.3561389531,59.25,-66.63,89.1634420601,134.12,42.0486015855,6.2406950191,42.5091892373,-6.8613984145,-4.7693049809,8.3561389531,48.91,11.01,50.1339027007,133.34,-6.8613984145,-4.7693049809,8.3561389531,-6.8613984145,-4.7693049809,8.3561389531,0.0,0.0,0.0,134.12,39.8186015855,-31.6493049809,50.8645214073,-6.8613984145,-4.7693049809,8.3561389531,46.68,-26.88,53.8661006571,132.31
2021-02-18 02:00:00,54.8940348308,-4.7922993451,55.1028238207,-6.7159651692,-4.6722993451,8.181354981,61.61,-0.12,61.610116864,134.19,41.1640348308,-16.8922993451,44.4952530133,-6.7159651692,-4.6722993451,8.181354981,47.88,-12.22,49.41480345,132.71,50.3340348308,-71.5922993451,87.5155551195,-6.7159651692,-4.6722993451,8.181354981,57.05,-66.92,87.9374146766,134.41,40.4340348308,5.2877006549,40.778314714,-6.7159651692,-4.6722993451,8.181354981,47.15,9.96,48.1904980261,133.75,-6.7159651692,-4.6722993451,8.181354981,-6.7159651692,-4.6722993451,8.181354981,0.0,0.0,0.0,134.41,38.1240348308,-32.1922993451,49.8977571531,-6.7159651692,-4.6722993451,8.181354981,44.84,-27.52,52.6115576656,132.71
2021-02-18 02:30:00,54.0563847816,-4.9566627986,54.2831579936,-6.5236152184,-4.5566627986,7.9574324614,60.58,-0.4,60.5813205535,134.19,40.3863847816,-17.1766627986,43.8873309809,-6.5236152184,-4.5566627986,7.9574324614,46.91,-12.62,48.5779013544,132.71,49.5463847816,-71.6566627986,87.1178602146,-6.5236152184,-4.5566627986,7.9574324614,56.07,-67.1,87.4428664901,134.41,39.7063847816,4.9833372014,40.0178790304,-6.5236152184,-4.5566627986,7.9574324614,46.23,9.54,47.2040729175,133.75,-6.5236152184,-4.5566627986,7.9574324614,-6.5236152184,-4.5566627986,7.9574324614,0.0,0.0,0.0,134.41,37.3963847816,-33.2366627986,50.0316434742,-6.5236152184,-4.5566627986,7.9574324614,43.92,-28.68,52.4548262794,132.71
2021-02-18 03:00:00,53.2885850098,-4.6729958317,53.4930853699,-6.1314149902,-4.4529958317,7.5778243355,59.42,-0.22,59.4204072689,134.19,39.6185850098,-17.3229958317,43.2402412431,-6.1314149902,-4.4529958317,7.5778243355,45.75,-12.87,47.5257761641,132.79,48.8585850098,-71.5629958317,86.6511609937,-6.1314149902,-4.4529958317,7.5778243355,54.99,-67.11,86.7620435444,134.41,38.9585850098,4.9070041683,39.2663983053,-6.1314149902,-4.4529958317,7.5778243355,45.09,9.36,46.0512507973,133.84,-6.1314149902,-4.4529958317,7.5778243355,-6.1314149902,-4.4529958317,7.5778243355,0.0,0.0,0.0,134.41,36.7485850098,-33.2529958317,49.5602686837,-6.1314149902,-4.4529958317,7.5778243355,42.88,-28.8,51.6539872614,132.79
2021-02-18 03:30:00,51.5802847853,-5.2712183705,51.8489298023,-5.6797152147,-4.3312183705,7.1427317948,57.26,-0.9400000000000001,57.2677151631,134.4,38.5202847853,-17.3512183705,42.2478060836,-5.6797152147,-4.3312183705,7.1427317948,44.2,-13.02,46.0777647027,132.9,47.2802847853,-72.3012183705,86.3880287264,-5.6797152147,-4.3312183705,7.1427317948,52.96,-67.97,86.1665973565,134.63,37.9002847853,4.8887816295,38.2142875457,-5.6797152147,-4.3312183705,7.1427317948,43.58,9.22,44.5446382857,133.95,-5.6797152147,-4.3312183705,7.1427317948,-5.6797152147,-4.3312183705,7.1427317948,0.0,0.0,0.0,134.63,35.6802847853,-31.0512183705,47.2996922257,-5.6797152147,-4.3312183705,7.1427317948,41.36,-26.72,49.2403086912,132.9
2021-02-18 04:00:00,50.631751366,-5.2804657359,50.9063607497,-5.298248634,-4.2304657359,6.7799910715,55.93,-1.05,55.9398552018,135.2,37.681751366,-17.5104657359,41.5515438498,-5.298248634,-4.2304657359,6.7799910715,42.98,-13.28,44.984873013,133.68,46.411751366,-73.1004657359,86.5894263502,-5.298248634,-4.2304657359,6.7799910715,51.71,-68.87,86.1220122849,135.42,37.101751366,4.9695342641,37.433089977,-5.298248634,-4.2304657359,6.7799910715,42.4,9.2,43.3866338865,134.74,-5.298248634,-4.2304657359,6.7799910715,-5.298248634,-4.2304657359,6.7799910715,0.0,0.0,0.0,135.42,34.981751366,-30.5904657359,46.4704155627,-5.298248634,-4.2304657359,6.7799910715,40.28,-26.36,48.1386331339,133.68
2021-02-18 04:30:00,50.0489683926,-5.9725153472,50.4040690494,-4.9410316074,-4.1425153472,6.4478079024,54.99,-1.83,55.0204416558,134.48,37.0889683926,-16.7425153472,40.6927929317,-4.9410316074,-4.1425153472,6.4478079024,42.03,-12.6,43.8780229728,132.85,45.8989683926,-73.1325153472,86.3428057253,-4.9410316074,-4.1425153472,6.4478079024,50.84,-68.99,85.6990414182,134.7,36.5089683926,5.4674846528,36.916096239,-4.9410316074,-4.1425153472,6.4478079024,41.45,9.61,42.5494371291,133.89,-4.9410316074,-4.1425153472,6.4478079024,-4.9410316074,-4.1425153472,6.4478079024,0.0,0.0,0.0,134.7,34.3789683926,-32.7025153472,47.4485824633,-4.9410316074,-4.1425153472,6.4478079024,39.32,-28.56,48.5976954186,132.85
2021-02-18 05:00:00,49.8276354066,-5.4494008514,50.1247366064,-4.7023645934000005,-4.1294008514,6.2581294458,54.53,-1.32,54.5459741869,135.03,36.7876354066,-16.8594008514,40.4668940726,-4.7023645934000005,-4.1294008514,6.2581294458,41.49,-12.73,43.3989976843,133.44,45.6976354066,-73.1994008514,86.2926773647,-4.7023645934000005,-4.1294008514,6.2581294458,50.4,-69.07,85.5033619222,135.25,36.2276354066,5.5605991486,36.6519007699,-4.7023645934000005,-4.1294008514,6.2581294458,40.93,9.69,42.0613956021,134.49,-4.7023645934000005,-4.1294008514,6.2581294458,-4.7023645934000005,-4.1294008514,6.2581294458,0.0,0.0,0.0,135.25,34.0976354066,-31.2094008514,46.2241867622,-4.7023645934000005,-4.1294008514,6.2581294458,38.8,-27.08,47.3156041914,133.44
2021-02-18 05:30:00,50.9212854928,-4.8179597335,51.1487052841,-5.1587145072,-4.2379597335,6.6762742656,56.08,-0.58,56.0829992065,134.33,37.6412854928,-16.7179597335,41.1868492508,-5.1587145072,-4.2379597335,6.6762742656,42.8,-12.48,44.5824001148,132.8,46.6912854928,-71.8879597335,85.7202128766,-5.1587145072,-4.2379597335,6.6762742656,51.85,-67.65,85.2346467113,134.54,37.0412854928,5.4820402665,37.4447539242,-5.1587145072,-4.2379597335,6.6762742656,42.2,9.72,43.3049465997,133.84,-5.1587145072,-4.2379597335,6.6762742656,-5.1587145072,-4.2379597335,6.6762742656,0.0,0.0,0.0,134.54,34.881285492800004,-32.3179597335,47.5515993313,-5.1587145072,-4.2379597335,6.6762742656,40.04,-28.08,48.9048872813,132.8
2021-02-18 06:00:00,52.3423682855,-3.8564785997,52.4842447304,-5.9876317145,-4.3964785997,7.4283751673000005,58.33,0.54,58.3324995179,134.33,38.9423682855,-16.5764785997,42.323606775,-5.9876317145,-4.3964785997,7.4283751673000005,44.93,-12.18,46.5516626986,132.8,47.9623682855,-70.9964785997,85.6789866017,-5.9876317145,-4.3964785997,7.4283751673000005,53.95,-66.6,85.7097573209,134.54,38.2823682855,5.6835214003,38.7019655451,-5.9876317145,-4.3964785997,7.4283751673000005,44.27,10.08,45.403075887,133.92,-5.9876317145,-4.3964785997,7.4283751673000005,-5.9876317145,-4.3964785997,7.4283751673000005,0.0,0.0,0.0,134.54,36.0523682855,-32.7564785997,48.7109859194,-5.9876317145,-4.3964785997,7.4283751673000005,42.04,-28.36,50.7114503835,132.8
2021-02-18 06:30:00,57.2189683367,-2.0606821153,57.2560629829,-7.3410316633,-4.8706821153,8.8098972837,64.56,2.81,64.6211242552,134.33,42.6389683367,-15.1106821153,45.2373113128,-7.3410316633,-4.8706821153,8.8098972837,49.98,-10.24,51.0182124344,132.88,52.4389683367,-69.3206821153,86.9206671002,-7.3410316633,-4.8706821153,8.8098972837,59.78,-64.45,87.9059207335,134.54,41.8389683367,7.1593178847,42.4470859312,-7.3410316633,-4.8706821153,8.8098972837,49.18,12.03,50.6299644479,133.92,-7.3410316633,-4.8706821153,8.8098972837,-7.3410316633,-4.8706821153,8.8098972837,0.0,0.0,0.0,134.54,39.4589683367,-31.7106821153,50.6219077319,-7.3410316633,-4.8706821153,8.8098972837,46.8,-26.84,53.9502140867,132.88
2021-02-18 07:00:00,60.726001386,-0.5953179705,60.7289193698,-8.883998614,-5.3253179705,10.3578203721,69.61,4.73,69.7705166958,133.4,45.726001386,-13.2453179705,47.605731282,-8.883998614,-5.3253179705,10.3578203721,54.61,-7.92,55.1813238333,132.0,55.616001386,-67.1353179705,87.179645154,-8.883998614,-5.3253179705,10.3578203721,64.5,-61.81,89.3349097498,133.65,44.776001386,8.7546820295,45.6238397941,-8.883998614,-5.3253179705,10.3578203721,53.66,14.08,55.4764995291,133.07,-8.883998614,-5.3253179705,10.3578203721,-8.883998614,-5.3253179705,10.3578203721,0.0,0.0,0.0,133.65,42.196001386,-29.1653179705,51.2944276241,-8.883998614,-5.3253179705,10.3578203721,51.08,-23.84,56.3694243362,132.0
2021-02-18 07:30:00,64.7962679192,0.3167395183,64.7970420635,-10.4837320808,-5.8132604817,11.9876034206,75.28,6.13,75.5291685377,133.75,49.0562679192,-11.2632604817,50.3326778429,-10.4837320808,-5.8132604817,11.9876034206,59.54,-5.45,59.7889128518,132.21,59.2962679192,-66.4432604817,89.0547823117,-10.4837320808,-5.8132604817,11.9876034206,69.78,-60.63,92.4404959961,133.99,47.9662679192,10.7467395183,49.1554195219,-10.4837320808,-5.8132604817,11.9876034206,58.45,16.56,60.7506057583,133.32,-10.4837320808,-5.8132604817,11.9876034206,-10.4837320808,-5.8132604817,11.9876034206,0.0,0.0,0.0,133.99,45.1962679192,-28.5732604817,53.4708691568,-10.4837320808,-5.8132604817,11.9876034206,55.68,-22.76,60.152140444,132.21
