Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-18 08:00:00,69.0833012358,3.5271477644,69.1732844456,-11.2566987642,-6.0628522356,12.7855951875,80.34,9.59,80.9103435909,132.47,52.0033012358,-10.9628522356,53.1462836759,-11.2566987642,-6.0628522356,12.7855951875,63.26,-4.9,63.4494885716,131.28,63.2533012358,-62.1128522356,88.6509251507,-11.2566987642,-6.0628522356,12.7855951875,74.51,-56.05,93.2380962912,132.69,50.7733012358,10.7771477644,51.9044798868,-11.2566987642,-6.0628522356,12.7855951875,62.03,16.84,64.2752401785,132.3,-11.2566987642,-6.0628522356,12.7855951875,-11.2566987642,-6.0628522356,12.7855951875,0.0,0.0,0.0,132.69,47.8233012358,-28.5828522356,55.7139801398,-11.2566987642,-6.0628522356,12.7855951875,59.08,-22.52,63.2265513847,131.28
2021-02-18 08:30:00,73.613684262,6.4428001496,73.8950890411,-12.586315738,-6.4871998504,14.1597706816,86.2,12.93,87.1643556736,131.89,55.713684262,-9.9971998504,56.6035212588,-12.586315738,-6.4871998504,14.1597706816,68.3,-3.51,68.3901315981,130.91,67.403684262,-58.7171998504,89.3922044161,-12.586315738,-6.4871998504,14.1597706816,79.99,-52.23,95.5320522129,132.11,54.363684262,11.6228001496,55.5922624999,-12.586315738,-6.4871998504,14.1597706816,66.95,18.11,69.356143203,131.93,-12.586315738,-6.4871998504,14.1597706816,-12.586315738,-6.4871998504,14.1597706816,0.0,0.0,0.0,132.11,51.213684262,-26.887199850400002,57.8425705816,-12.586315738,-6.4871998504,14.1597706816,63.8,-20.4,66.9820871577,130.91
2021-02-18 09:00:00,76.828784067,8.882359723,77.3405351382,-13.371215933,-6.717640277,14.9638265967,90.2,15.6,91.5390627,131.17,58.328784067,-8.817640277,58.9915064293,-13.371215933,-6.717640277,14.9638265967,71.7,-2.1,71.7307465457,130.37,70.338784067,-55.817640277,89.7950639519,-13.371215933,-6.717640277,14.9638265967,83.71,-49.1,97.0472776537,131.4,56.898784067,12.662359723,58.2907109415,-13.371215933,-6.717640277,14.9638265967,70.27,19.38,72.8934654136,131.37,-13.371215933,-6.717640277,14.9638265967,-13.371215933,-6.717640277,14.9638265967,0.0,0.0,0.0,131.4,53.628784067,-26.117640277,59.6504619777,-13.371215933,-6.717640277,14.9638265967,67.0,-19.4,69.7521325839,130.37
2021-02-18 09:30:00,78.6615677604,9.3553621323,79.2159393251,-12.9484322396,-6.6946378677,14.5766962526,91.61,16.05,93.0053471581,131.78,59.5615677604,-7.7446378677,60.0629650432,-12.9484322396,-6.6946378677,14.5766962526,72.51,-1.05,72.5176020012,130.9,72.0815677604,-55.8646378677,91.1954504068,-12.9484322396,-6.6946378677,14.5766962526,85.03,-49.17,98.2231632559,132.0,58.1015677604,13.8553621323,59.7307561985,-12.9484322396,-6.6946378677,14.5766962526,71.05,20.55,73.9621862846,131.92,-12.9484322396,-6.6946378677,14.5766962526,-12.9484322396,-6.6946378677,14.5766962526,0.0,0.0,0.0,132.0,54.8115677604,-25.2546378677,60.3498524786,-12.9484322396,-6.6946378677,14.5766962526,67.76,-18.56,70.2558979731,130.9
2021-02-18 10:00:00,80.8488341566,10.4476840615,81.5210898279,-12.5611658434,-6.4723159385,14.1305966241,93.41,16.92,94.9300505636,131.43,59.7188341566,-7.1923159385,60.150382888,-12.5611658434,-6.4723159385,14.1305966241,72.28,-0.72,72.2835859653,130.63,74.1588341566,-54.4623159385,92.0091111839,-12.5611658434,-6.4723159385,14.1305966241,86.72,-47.99,99.1130591799,131.65,58.2588341566,14.3276840615,59.9947855055,-12.5611658434,-6.4723159385,14.1305966241,70.82,20.8,73.8113297536,131.64,-12.5611658434,-6.4723159385,14.1305966241,-12.5611658434,-6.4723159385,14.1305966241,0.0,0.0,0.0,131.65,54.9588341566,-25.6723159385,60.6592223614,-12.5611658434,-6.4723159385,14.1305966241,67.52,-19.2,70.1967976478,130.63
2021-02-18 10:30:00,80.7676172275,10.4948017838,81.4466012618,-12.2823827725,-6.3851982162,13.8429651025,93.05,16.88,94.5686887929,131.74,59.3776172275,-7.7651982162,59.8832174399,-12.2823827725,-6.3851982162,13.8429651025,71.66,-1.38,71.673286516,130.99,74.0776172275,-54.6551982162,92.0580472645,-12.2823827725,-6.3851982162,13.8429651025,86.36,-48.27,98.934536437,131.97,57.9476172275,13.8448017838,59.5785605632,-12.2823827725,-6.3851982162,13.8429651025,70.23,20.23,73.08560597,131.99,-12.2823827725,-6.3851982162,13.8429651025,-12.2823827725,-6.3851982162,13.8429651025,0.0,0.0,0.0,131.97,54.6376172275,-26.4251982162,60.6923415026,-12.2823827725,-6.3851982162,13.8429651025,66.92,-20.04,69.856195144,130.99
2021-02-18 11:00:00,77.0790340613,10.7415195146,77.8238892199,-7.4509659387,-5.2784804854,9.1312238859,84.53,16.02,86.0346517399,132.78,57.1390340613,-7.0284804854,57.5696860456,-7.4509659387,-5.2784804854,9.1312238859,64.59,-1.75,64.613702881,131.92,70.9290340613,-55.4184804854,90.0118650633,-7.4509659387,-5.2784804854,9.1312238859,78.38,-50.14,93.0453867744,133.01,55.8890340613,14.8115195146,57.8183814944,-7.4509659387,-5.2784804854,9.1312238859,63.34,20.09,66.4497080505,132.95,-7.4509659387,-5.2784804854,9.1312238859,-7.4509659387,-5.2784804854,9.1312238859,0.0,0.0,0.0,133.01,52.8290340613,-24.3184804854,58.1575045284,-7.4509659387,-5.2784804854,9.1312238859,60.28,-19.04,63.2155044273,131.92
2021-02-18 11:30:00,75.3274847521,11.7300466355,76.235319591,-3.5225152479,-4.3499533645,5.5973393631,78.85,16.08,80.4729078635,133.34,55.3274847521,-6.7499533645,55.7377111067,-3.5225152479,-4.3499533645,5.5973393631,58.85,-2.4,58.8989176471,132.52,69.5274847521,-54.9699533645,88.6327643078,-3.5225152479,-4.3499533645,5.5973393631,73.05,-50.62,88.8745571016,133.55,54.2274847521,15.2100466355,56.3202061536,-3.5225152479,-4.3499533645,5.5973393631,57.75,19.56,60.972584823,133.55,-3.5225152479,-4.3499533645,5.5973393631,-3.5225152479,-4.3499533645,5.5973393631,0.0,0.0,0.0,133.55,51.3174847521,-25.8299533645,57.4514641423,-3.5225152479,-4.3499533645,5.5973393631,54.84,-21.48,58.8966552531,132.52
2021-02-18 12:00:00,74.853268242,12.2708072313,75.8523860971,-3.136731758,-4.3891927687,5.3948215246,77.99,16.66,79.7495811901,133.34,55.173268242,-6.9691927687,55.6116820133,-3.136731758,-4.3891927687,5.3948215246,58.31,-2.58,58.3670497798,132.52,69.113268242,-54.5591927687,88.053105355,-3.136731758,-4.3891927687,5.3948215246,72.25,-50.17,87.9607378323,133.55,54.093268242,15.0508072313,56.1480940675,-3.136731758,-4.3891927687,5.3948215246,57.23,19.44,60.4415957764,133.55,-3.136731758,-4.3891927687,5.3948215246,-3.136731758,-4.3891927687,5.3948215246,0.0,0.0,0.0,133.55,51.263268242,-24.1491927687,56.6666231765,-3.136731758,-4.3891927687,5.3948215246,54.4,-19.76,57.8776087965,132.52
2021-02-18 12:30:00,75.3094684299,12.2020963307,76.2915931808,-2.2905315701,-4.1779036693,4.7646000822,77.6,16.38,79.3099262388,133.12,55.0494684299,-7.0379036693,55.4975320395,-2.2905315701,-4.1779036693,4.7646000822,57.34,-2.86,57.4112811214,132.38,69.5994684299,-54.2779036693,88.2619784078,-2.2905315701,-4.1779036693,4.7646000822,71.89,-50.1,87.6252366616,133.32,53.9994684299,14.8620963307,56.007361106,-2.2905315701,-4.1779036693,4.7646000822,56.29,19.04,59.4229391734,133.37,-2.2905315701,-4.1779036693,4.7646000822,-2.2905315701,-4.1779036693,4.7646000822,0.0,0.0,0.0,133.32,51.1094684299,-26.1779036693,57.4235178625,-2.2905315701,-4.1779036693,4.7646000822,53.4,-22.0,57.7543071987,132.38
2021-02-18 13:00:00,75.422601906,11.3261155216,76.2682749974,-2.637398094,-4.2538844784,5.0051375468,78.06,15.58,79.5996231147,133.65,55.242601906,-7.2038844784,55.7103313302,-2.637398094,-4.2538844784,5.0051375468,57.88,-2.95,57.9551283322,132.82,69.682601906,-55.6338844784,89.1672255403,-2.637398094,-4.2538844784,5.0051375468,72.32,-51.38,88.7135096814,133.86,54.172601906,14.8561155216,56.1727243923,-2.637398094,-4.2538844784,5.0051375468,56.81,19.11,59.9380363375,133.82,-2.637398094,-4.2538844784,5.0051375468,-2.637398094,-4.2538844784,5.0051375468,0.0,0.0,0.0,133.86,51.362601906,-26.7338844784,57.9035184929,-2.637398094,-4.2538844784,5.0051375468,54.0,-22.48,58.4923106058,132.82
2021-02-18 13:30:00,75.5959020501,10.6993661554,76.3493080708,-2.5140979499,-4.1506338446,4.8526745011,78.11,14.85,79.5090850155,134.3,55.3559020501,-7.4106338446,55.8497393527,-2.5140979499,-4.1506338446,4.8526745011,57.87,-3.26,57.9617503186,133.39,69.8459020501,-56.9306338446,90.1085295804,-2.5140979499,-4.1506338446,4.8526745011,72.36,-52.78,89.5639324728,134.5,54.2659020501,14.8593661554,56.2635662561,-2.5140979499,-4.1506338446,4.8526745011,56.78,19.01,59.877779685,134.44,-2.5140979499,-4.1506338446,4.8526745011,-2.5140979499,-4.1506338446,4.8526745011,0.0,0.0,0.0,134.5,51.4859020501,-23.6706338446,56.6665423025,-2.5140979499,-4.1506338446,4.8526745011,54.0,-19.52,57.4197735976,133.39
2021-02-18 14:00:00,73.3081685628,9.4276047005,73.9118888165,-2.9918314372,-4.2923952995,5.2321804972,76.3,13.72,77.5237279805,134.02,55.2881685628,-7.8423952995,55.8416040875,-2.9918314372,-4.2923952995,5.2321804972,58.28,-3.55,58.3880201754,133.01,67.6981685628,-57.8523952995,89.0502199247,-2.9918314372,-4.2923952995,5.2321804972,70.69,-53.56,88.689061896,134.23,54.2281685628,14.3176047005,56.0864339215,-2.9918314372,-4.2923952995,5.2321804972,57.22,18.61,60.1702625888,134.03,-2.9918314372,-4.2923952995,5.2321804972,-2.9918314372,-4.2923952995,5.2321804972,0.0,0.0,0.0,134.23,51.4081685628,-25.8523952995,57.54255936,-2.9918314372,-4.2923952995,5.2321804972,54.4,-21.56,58.5166096079,133.01
2021-02-18 14:30:00,72.9476520058,8.508445412,73.4421784568,-3.1023479942,-4.171554588,5.1986951014,76.05,12.68,77.0998372242,132.98,54.3776520058,-7.491554588,54.891278249,-3.1023479942,-4.171554588,5.1986951014,57.48,-3.32,57.5758004721,131.9,67.3576520058,-57.751554588,88.7259564111,-3.1023479942,-4.171554588,5.1986951014,70.46,-53.58,88.5179529813,133.2,53.2876520058,14.318445412,55.177819233,-3.1023479942,-4.171554588,5.1986951014,56.39,18.49,59.344015705,132.93,-3.1023479942,-4.171554588,5.1986951014,-3.1023479942,-4.171554588,5.1986951014,0.0,0.0,0.0,133.2,50.4576520058,-26.451554588,56.9706888326,-3.1023479942,-4.171554588,5.1986951014,53.56,-22.28,58.0092406432,131.9
2021-02-18 15:00:00,71.8894186072,8.1776687679,72.3530426047,-3.3405813928,-4.2423312321,5.3997090963,75.23,12.42,76.2483396541,133.35,53.7994186072,-7.7623312321,54.3565196516,-3.3405813928,-4.2423312321,5.3997090963,57.14,-3.52,57.2483187526,132.26,66.3494186072,-58.5023312321,88.4577193302,-3.3405813928,-4.2423312321,5.3997090963,69.69,-54.26,88.3223850448,133.57,52.7394186072,14.1776687679,54.6118354088,-3.3405813928,-4.2423312321,5.3997090963,56.08,18.42,59.0276443711,133.31,-3.3405813928,-4.2423312321,5.3997090963,-3.3405813928,-4.2423312321,5.3997090963,0.0,0.0,0.0,133.57,49.9794186072,-23.7623312321,55.3406782566,-3.3405813928,-4.2423312321,5.3997090963,53.32,-19.52,56.7807432146,132.26
2021-02-18 15:30:00,72.6982853615,7.5790777473,73.092291755,-5.1117146385,-4.7009222527,6.944659572,77.81,12.28,78.7730569421,133.19,54.3182853615,-8.2709222527,54.9443744119,-5.1117146385,-4.7009222527,6.944659572,59.43,-3.5700000000000003,59.5371295915,132.08,67.0082853615,-58.9009222527,89.2156317542,-5.1117146385,-4.7009222527,6.944659572,72.12,-54.2,90.2160429192,133.42,53.1982853615,13.6490777473,54.9213518475,-5.1117146385,-4.7009222527,6.944659572,58.31,18.35,61.1291959705,133.14,-5.1117146385,-4.7009222527,6.944659572,-5.1117146385,-4.7009222527,6.944659572,0.0,0.0,0.0,133.42,50.3282853615,-26.5409222527,56.8977755404,-5.1117146385,-4.7009222527,6.944659572,55.44,-21.84,59.5867367793,132.08
2021-02-18 16:00:00,73.206602052,6.5419118382,73.4983210319,-7.343397948,-5.2480881618,9.0259582746,80.55,11.79,81.4082710786,132.8,54.946602052,-9.0280881618,55.6833498716,-7.343397948,-5.2480881618,9.0259582746,62.29,-3.7800000000000002,62.4045871711,131.7,67.346602052,-59.4280881618,89.817940694,-7.343397948,-5.2480881618,9.0259582746,74.69,-54.18,92.2717101825,133.01,53.756602052,12.7719118382,55.252999884,-7.343397948,-5.2480881618,9.0259582746,61.1,18.02,63.7018869422,132.74,-7.343397948,-5.2480881618,9.0259582746,-7.343397948,-5.2480881618,9.0259582746,0.0,0.0,0.0,133.01,50.816602052,-26.6480881618,57.3798540151,-7.343397948,-5.2480881618,9.0259582746,58.16,-21.4,61.972135674,131.7
2021-02-18 16:30:00,76.385968744,7.3949220411,76.7430849846,-9.874031256,-5.8850779589,11.4948090818,86.26,13.28,87.2762625231,131.36,57.045968744,-9.5550779589,57.8406609985,-9.874031256,-5.8850779589,11.4948090818,66.92,-3.67,67.0205587861,130.45,70.175968744,-57.2850779589,90.5883366991,-9.874031256,-5.8850779589,11.4948090818,80.05,-51.4,95.1312908564,131.58,55.725968744,11.9049220411,56.9834253206,-9.874031256,-5.8850779589,11.4948090818,65.6,17.79,67.9694350425,131.43,-9.874031256,-5.8850779589,11.4948090818,-9.874031256,-5.8850779589,11.4948090818,0.0,0.0,0.0,131.58,52.605968744,-25.2050779589,58.3325286818,-9.874031256,-5.8850779589,11.4948090818,62.48,-19.32,65.3988746081,130.45
2021-02-18 17:00:00,80.9642352694,5.498244452,81.1507121645,-12.6057647306,-6.651755548,14.2531104084,93.57,12.15,94.3555371984,130.16,60.4242352694,-10.141755548,61.2694329457,-12.6057647306,-6.651755548,14.2531104084,73.03,-3.49,73.1133435154,129.2,74.8742352694,-49.061755548,89.5165178312,-12.6057647306,-6.651755548,14.2531104084,87.48,-42.41,97.218097595,130.37,58.9442352694,11.008244452,59.9633581231,-12.6057647306,-6.651755548,14.2531104084,71.55,17.66,73.6972055101,130.14,-12.6057647306,-6.651755548,14.2531104084,-12.6057647306,-6.651755548,14.2531104084,0.0,0.0,0.0,130.37,55.5542352694,-26.131755548,61.3933359933,-12.6057647306,-6.651755548,14.2531104084,68.16,-19.48,70.8890400556,129.2
2021-02-18 17:30:00,85.0629185221,1.6708222734,85.0793262465,-14.9470814779,-7.3991777266,16.6782216,100.01,9.07,100.4204411462,130.16,63.9229185221,-11.0491777266,64.870824265,-14.9470814779,-7.3991777266,16.6782216,78.87,-3.65,78.9544134295,128.96,79.5029185221,-39.3191777266,88.6944856833,-14.9470814779,-7.3991777266,16.6782216,94.45,-31.92,99.6979884451,130.37,62.3029185221,10.0708222734,63.1116084222,-14.9470814779,-7.3991777266,16.6782216,77.25,17.47,79.2007790366,129.88,-14.9470814779,-7.3991777266,16.6782216,-14.9470814779,-7.3991777266,16.6782216,0.0,0.0,0.0,130.37,58.7729185221,-28.3591777266,65.2571751835,-14.9470814779,-7.3991777266,16.6782216,73.72,-20.96,76.6417640716,128.96
2021-02-18 18:00:00,89.1723017553,-5.6767759752,89.3528129709,-16.4476982447,-7.9267759752,18.2581640619,105.62,2.25,105.6439629132,130.3,66.8423017553,-17.1767759752,69.0140198572,-16.4476982447,-7.9267759752,18.2581640619,83.29,-9.25,83.8020679936,128.96,84.5623017553,-27.8167759752,89.0199747462,-16.4476982447,-7.9267759752,18.2581640619,101.01,-19.89,102.9496585716,130.52,65.1523017553,4.1732240248,65.2858194616,-16.4476982447,-7.9267759752,18.2581640619,81.6,12.1,82.4922420595,129.88,-16.4476982447,-7.9267759752,18.2581640619,-16.4476982447,-7.9267759752,18.2581640619,0.0,0.0,0.0,130.52,62.5123017553,-17.7667759752,64.9880465878,-16.4476982447,-7.9267759752,18.2581640619,78.96,-9.84,79.570768502,128.96
2021-02-18 18:30:00,91.2211680664,-5.9916199132,91.4177281089,-17.3988319336,-8.1216199132,19.2010432703,108.62,2.13,108.6408822681,130.57,68.2411680664,-17.5916199132,70.4721371199,-17.3988319336,-8.1216199132,19.2010432703,85.64,-9.47,86.1620014856,129.28,86.5311680664,-27.2516199132,90.7209668976,-17.3988319336,-8.1216199132,19.2010432703,103.93,-19.13,105.6759281956,130.77,66.5111680664,3.8683800868000002,66.6235682177,-17.3988319336,-8.1216199132,19.2010432703,83.91,11.99,84.7623041216,130.2,-17.3988319336,-8.1216199132,19.2010432703,-17.3988319336,-8.1216199132,19.2010432703,0.0,0.0,0.0,130.77,63.9611680664,-20.6816199132,67.2217258232,-17.3988319336,-8.1216199132,19.2010432703,81.36,-12.56,82.3237705648,129.28
2021-02-18 19:00:00,89.4926176332,-6.711739919,89.7439472253,-16.8273823668,-7.841739919,18.5648507205,106.32,1.13,106.3260048154,131.69,67.0126176332,-19.181739919,69.7038741274,-16.8273823668,-7.841739919,18.5648507205,83.84,-11.34,84.6034349184,130.41,84.9226176332,-28.341739919,89.5271199543,-16.8273823668,-7.841739919,18.5648507205,101.75,-20.5,103.7945687404,131.9,65.3526176332,2.698260081,65.4082964079,-16.8273823668,-7.841739919,18.5648507205,82.18,10.54,82.8531471943,131.37,-16.8273823668,-7.841739919,18.5648507205,-16.8273823668,-7.841739919,18.5648507205,0.0,0.0,0.0,131.9,62.9326176332,-17.881739919,65.4237799634,-16.8273823668,-7.841739919,18.5648507205,79.76,-10.04,80.3894221897,130.41
2021-02-18 19:30:00,86.4051507183,-8.3699863835,86.8096005216,-15.8648492817,-7.4299863835,17.5185085093,102.27,-0.9400000000000001,102.2743198462,132.15,64.5451507183,-20.5599863835,67.7406046721,-15.8648492817,-7.4299863835,17.5185085093,80.41,-13.13,81.4749347959,130.82,82.0051507183,-30.1399863835,87.3685499681,-15.8648492817,-7.4299863835,17.5185085093,97.87,-22.71,100.4702990938,132.36,63.0151507183,1.4700136165,63.0322945805,-15.8648492817,-7.4299863835,17.5185085093,78.88,8.9,79.3805039037,131.81,-15.8648492817,-7.4299863835,17.5185085093,-15.8648492817,-7.4299863835,17.5185085093,0.0,0.0,0.0,132.36,60.6951507183,-19.9099863835,63.8772954852,-15.8648492817,-7.4299863835,17.5185085093,76.56,-12.48,77.5705098604,130.82
2021-02-18 20:00:00,82.4164673855,-11.2300182704,83.1780464225,-14.6035326145,-7.0000182704,16.1945491017,97.02,-4.23,97.1121686505,132.58,61.4964673855,-21.3300182704,65.090592103,-14.6035326145,-7.0000182704,16.1945491017,76.1,-14.33,77.4374515335,131.04,78.2764673855,-33.0200182704,84.9560295266,-14.6035326145,-7.0000182704,16.1945491017,92.88,-26.02,96.4558697022,132.8,60.0764673855,0.7399817296000001,60.0810245126,-14.6035326145,-7.0000182704,16.1945491017,74.68,7.74,75.0800239744,132.03,-14.6035326145,-7.0000182704,16.1945491017,-14.6035326145,-7.0000182704,16.1945491017,0.0,0.0,0.0,132.8,57.8364673855,-20.9200182704,61.5036919548,-14.6035326145,-7.0000182704,16.1945491017,72.44,-13.92,73.765303497,131.04
2021-02-18 20:30:00,78.1074338753,-13.4113712275,79.2504643821,-13.352566124700001,-6.6113712275,14.8997064274,91.46,-6.8,91.7124397233,131.94,58.3674338753,-22.0513712275,62.3940727169,-13.352566124700001,-6.6113712275,14.8997064274,71.72,-15.44,73.3631515135,130.27,74.2174338753,-34.9613712275,82.0397767497,-13.352566124700001,-6.6113712275,14.8997064274,87.57,-28.35,92.0447032697,132.17,57.0774338753,-0.2313712275,57.0779028209,-13.352566124700001,-6.6113712275,14.8997064274,70.43,6.38,70.7183802134,131.28,-13.352566124700001,-6.6113712275,14.8997064274,-13.352566124700001,-6.6113712275,14.8997064274,0.0,0.0,0.0,132.17,54.8874338753,-20.8513712275,58.7146496156,-13.352566124700001,-6.6113712275,14.8997064274,68.24,-14.24,69.7099361641,130.27
2021-02-18 21:00:00,74.038433755,-14.6222678355,75.4685390712,-12.361566245,-6.2722678355,13.8618059369,86.4,-8.35,86.8025489257,132.34,55.368433755,-23.9722678355,60.3351728402,-12.361566245,-6.2722678355,13.8618059369,67.73,-17.7,70.0045919922,130.73,70.388433755,-36.3022678355,79.1983980676,-12.361566245,-6.2722678355,13.8618059369,82.75,-30.03,88.030468589,132.58,54.188433755,-2.0022678355,54.2254131317,-12.361566245,-6.2722678355,13.8618059369,66.55,4.27,66.6868457794,131.76,-12.361566245,-6.2722678355,13.8618059369,-12.361566245,-6.2722678355,13.8618059369,0.0,0.0,0.0,132.58,52.158433755,-21.5522678355,56.4358260383,-12.361566245,-6.2722678355,13.8618059369,64.52,-15.28,66.3046665024,130.73
2021-02-18 21:30:00,70.6228336988,-16.9042132797,72.6177462213,-11.2571663012,-5.9242132797,12.7208528062,81.88,-10.98,82.6129215075,133.5,52.7528336988,-24.6842132797,58.242354421,-11.2571663012,-5.9242132797,12.7208528062,64.01,-18.76,66.7024564765,131.69,67.1828336988,-38.9142132797,77.6392242297,-11.2571663012,-5.9242132797,12.7208528062,78.44,-32.99,85.0950862271,133.73,51.6928336988,-2.4142132797,51.7491785594,-11.2571663012,-5.9242132797,12.7208528062,62.95,3.51,63.047780294,132.74,-11.2571663012,-5.9242132797,12.7208528062,-11.2571663012,-5.9242132797,12.7208528062,0.0,0.0,0.0,133.73,49.7428336988,-22.4442132797,54.5718994917,-11.2571663012,-5.9242132797,12.7208528062,61.0,-16.52,63.1973923513,131.69
2021-02-18 22:00:00,66.9948171742,-18.5994093158,69.5287246762,-10.1851828258,-5.5494093158,11.5988746415,77.18,-13.05,78.2755063861,133.22,49.8348171742,-25.3794093158,55.9251590968,-10.1851828258,-5.5494093158,11.5988746415,60.02,-19.83,63.2109903419,131.32,63.7648171742,-40.4694093158,75.5230097363,-10.1851828258,-5.5494093158,11.5988746415,73.95,-34.92,81.7802476152,133.45,48.8848171742,-3.2394093158,48.992031218,-10.1851828258,-5.5494093158,11.5988746415,59.07,2.31,59.1151503424,132.36,-10.1851828258,-5.5494093158,11.5988746415,-10.1851828258,-5.5494093158,11.5988746415,0.0,0.0,0.0,133.45,47.0548171742,-22.0294093158,51.9562382597,-10.1851828258,-5.5494093158,11.5988746415,57.24,-16.48,59.5651576007,131.32
2021-02-18 22:30:00,63.3588670407,-19.8445893455,66.3939286303,-9.2011329593,-5.1945893455,10.566201124500001,72.56,-14.65,74.0241588942,134.46,47.1288670407,-26.4545893455,54.0460489395,-9.2011329593,-5.1945893455,10.566201124500001,56.33,-21.26,60.2084420991,132.48,60.3388670407,-42.1245893455,73.5884495235,-9.2011329593,-5.1945893455,10.566201124500001,69.54,-36.93,78.737770479,134.69,46.3088670407,-3.9445893455,46.4765634669,-9.2011329593,-5.1945893455,10.566201124500001,55.51,1.25,55.524072257,133.54,-9.2011329593,-5.1945893455,10.566201124500001,-9.2011329593,-5.1945893455,10.566201124500001,0.0,0.0,0.0,134.69,44.5588670407,-24.5945893455,50.8958392899,-9.2011329593,-5.1945893455,10.566201124500001,53.76,-19.4,57.1532816206,132.48
2021-02-18 23:00:00,59.323900427,-20.2995211507,62.700843063,-7.896099573,-4.7595211507,9.2196220124,67.22,-15.54,68.9928981852,134.14,44.013900427,-27.4995211507,51.8984305573,-7.896099573,-4.7595211507,9.2196220124,51.91,-22.74,56.6723539303,132.24,56.533900427,-42.4795211507,70.7148613424,-7.896099573,-4.7595211507,9.2196220124,64.43,-37.72,74.6593818619,134.38,43.303900427,-5.0495211507,43.5973101927,-7.896099573,-4.7595211507,9.2196220124,51.2,-0.29,51.2008212825,133.29,-7.896099573,-4.7595211507,9.2196220124,-7.896099573,-4.7595211507,9.2196220124,0.0,0.0,0.0,134.38,41.663900427,-22.9595211507,47.5712119906,-7.896099573,-4.7595211507,9.2196220124,49.56,-18.2,52.7961513749,132.24
2021-02-18 23:30:00,57.014466945,-22.0958781094,61.1463594211,-6.875533055,-4.3658781094,8.1445593163,63.89,-17.73,66.3044870277,135.2,42.134466945,-27.2658781094,50.187064208,-6.875533055,-4.3658781094,8.1445593163,49.01,-22.9,54.0961190845,133.07,54.394466945,-44.5758781094,70.3261469402,-6.875533055,-4.3658781094,8.1445593163,61.27,-40.21,73.2861310208,135.45,41.514466945,-4.6058781094,41.7691881521,-6.875533055,-4.3658781094,8.1445593163,48.39,-0.24,48.3905951606,134.14,-6.875533055,-4.3658781094,8.1445593163,-6.875533055,-4.3658781094,8.1445593163,0.0,0.0,0.0,135.45,39.964466945,-23.0058781094,46.1132198592,-6.875533055,-4.3658781094,8.1445593163,46.84,-18.64,50.4126492063,133.07
2021-02-19 00:00:00,55.455200262,-22.7093928482,59.9249176856,-6.084799738,-4.1393928482,7.3593043832,61.54,-18.57,64.2807630633,135.45,40.955200262,-27.4693928482,49.3142572888,-6.084799738,-4.1393928482,7.3593043832,47.04,-23.33,52.5076232561,133.27,52.915200262,-45.2693928482,69.6371764764,-6.084799738,-4.1393928482,7.3593043832,59.0,-41.13,71.921324376,135.7,40.375200262,-4.7493928482,40.6535795302,-6.084799738,-4.1393928482,7.3593043832,46.46,-0.61,46.4640043475,134.35,-6.084799738,-4.1393928482,7.3593043832,-6.084799738,-4.1393928482,7.3593043832,0.0,0.0,0.0,135.7,38.835200262,-23.7793928482,45.537153003,-6.084799738,-4.1393928482,7.3593043832,44.92,-19.64,49.0258707215,133.27
2021-02-19 00:30:00,58.3053002552,-22.1800814573,62.3816002624,-6.4846997448,-4.3200814573,7.7919467772,64.79,-17.86,67.2065748272,135.92,43.2753002552,-27.2000814573,51.1135602699,-6.4846997448,-4.3200814573,7.7919467772,49.76,-22.88,54.7681659361,133.75,55.6453002552,-44.8800814573,71.4886085478,-6.4846997448,-4.3200814573,7.7919467772,62.13,-40.56,74.1973752905,136.16,42.6253002552,-4.3500814573,42.846696845,-6.4846997448,-4.3200814573,7.7919467772,49.11,-0.03,49.1100091631,134.81,-6.4846997448,-4.3200814573,7.7919467772,-6.4846997448,-4.3200814573,7.7919467772,0.0,0.0,0.0,136.16,41.0353002552,-22.2000814573,46.6555407615,-6.4846997448,-4.3200814573,7.7919467772,47.52,-17.88,50.7724807351,133.75
2021-02-19 01:00:00,58.7308836447,-22.6418590443,62.944185392,-8.1691163553,-4.8318590443,9.491118156,66.9,-17.81,69.2300953343,135.39,43.8908836447,-26.8018590443,51.4271262598,-8.1691163553,-4.8318590443,9.491118156,52.06,-21.97,56.5059687113,133.15,55.9708836447,-45.1318590443,71.900100951,-8.1691163553,-4.8318590443,9.491118156,64.14,-40.3,75.749782838,135.62,43.1608836447,-4.1518590443,43.360117741,-8.1691163553,-4.8318590443,9.491118156,51.33,0.68,51.334503991,134.19,-8.1691163553,-4.8318590443,9.491118156,-8.1691163553,-4.8318590443,9.491118156,0.0,0.0,0.0,135.62,41.5508836447,-22.9118590443,47.4492277758,-8.1691163553,-4.8318590443,9.491118156,49.72,-18.08,52.9052435965,133.15
2021-02-19 01:30:00,57.0610671694,-22.9542129443,61.5049695423,-8.1789328306,-4.8842129443,9.5263045476,65.24,-18.07,67.6962517426,136.11,42.7310671694,-27.3842129443,50.7527262323,-8.1789328306,-4.8842129443,9.5263045476,50.91,-22.5,55.6603817809,133.87,54.3710671694,-45.6842129443,71.0159155224,-8.1789328306,-4.8842129443,9.5263045476,62.55,-40.8,74.6802684784,136.35,42.0510671694,-4.5642129443,42.2980412062,-8.1789328306,-4.8842129443,9.5263045476,50.23,0.32,50.2310193008,134.93,-8.1789328306,-4.8842129443,9.5263045476,-8.1789328306,-4.8842129443,9.5263045476,0.0,0.0,0.0,136.35,40.4610671694,-21.4442129443,45.7924909269,-8.1789328306,-4.8842129443,9.5263045476,48.64,-16.56,51.3817399472,133.87
2021-02-19 02:00:00,55.4503340402,-16.7840447936,57.934822903,-7.7896659598,-4.8340447936,9.1677088104,63.24,-11.95,64.3591493107,136.35,41.5703340402,-25.4640447936,48.7494640942,-7.7896659598,-4.8340447936,9.1677088104,49.36,-20.63,53.4977242507,134.49,51.9403340402,-60.0140447936,79.369287969,-7.7896659598,-4.8340447936,9.1677088104,59.73,-55.18,81.3173124248,136.59,40.9103340402,-2.5140447936,40.9875084935,-7.7896659598,-4.8340447936,9.1677088104,48.7,2.32,48.7552294631,135.56,-7.7896659598,-4.8340447936,9.1677088104,-7.7896659598,-4.8340447936,9.1677088104,0.0,0.0,0.0,136.59,39.2903340402,-21.8340447936,44.9494812099,-7.7896659598,-4.8340447936,9.1677088104,47.08,-17.0,50.0552334926,134.49
2021-02-19 02:30:00,54.4101008265,-8.1668229881,55.019597142,-7.3198991735,-4.7468229881,8.7242909391,61.73,-3.42,61.8246657896,135.53,41.0101008265,-22.9668229881,47.0032267825,-7.3198991735,-4.7468229881,8.7242909391,48.33,-18.22,51.6503368818,134.26,49.8601008265,-76.0068229881,90.9014125037,-7.3198991735,-4.7468229881,8.7242909391,57.18,-71.26,91.3648728998,135.77,40.3501008265,-0.1268229881,40.3503001325,-7.3198991735,-4.7468229881,8.7242909391,47.67,4.62,47.8933534011,135.31,-7.3198991735,-4.7468229881,8.7242909391,-7.3198991735,-4.7468229881,8.7242909391,0.0,0.0,0.0,135.77,38.6801008265,-20.826822988099998,43.9307040204,-7.3198991735,-4.7468229881,8.7242909391,46.0,-16.08,48.7295228788,134.26
2021-02-19 03:00:00,53.5278510021,-6.1786804392,53.8832712896,-6.8521489979,-4.6386804392,8.274617943199999,60.38,-1.54,60.3996357605,136.46,40.1078510021,-20.1986804392,44.9068636568,-6.8521489979,-4.6386804392,8.274617943199999,46.96,-15.56,49.4707509545,135.06,49.0178510021,-75.0486804392,89.6384635774,-6.8521489979,-4.6386804392,8.274617943199999,55.87,-70.41,89.883396687,136.68,39.4578510021,2.8013195608,39.55716619,-6.8521489979,-4.6386804392,8.274617943199999,46.31,7.44,46.903834598,136.14,-6.8521489979,-4.6386804392,8.274617943199999,-6.8521489979,-4.6386804392,8.274617943199999,0.0,0.0,0.0,136.68,37.5478510021,-28.9186804392,47.3933665529,-6.8521489979,-4.6386804392,8.274617943199999,44.4,-24.28,50.6051222704,135.06
2021-02-19 03:30:00,51.8526174929,-6.2646611645,52.2296842836,-6.2873825071,-4.4546611645,7.7055295004,58.14,-1.81,58.1681674114,134.4,38.9126174929,-17.2346611645,42.5584932252,-6.2873825071,-4.4546611645,7.7055295004,45.2,-12.78,46.9719959125,132.77,47.5226174929,-73.2346611645,87.3024327797,-6.2873825071,-4.4546611645,7.7055295004,53.81,-68.78,87.3281426575,134.63,38.2726174929,4.9753388355,38.5946530789,-6.2873825071,-4.4546611645,7.7055295004,44.56,9.43,45.54688244,133.83,-6.2873825071,-4.4546611645,7.7055295004,-6.2873825071,-4.4546611645,7.7055295004,0.0,0.0,0.0,134.63,36.0326174929,-33.1746611645,48.9786450074,-6.2873825071,-4.4546611645,7.7055295004,42.32,-28.72,51.1450955615,132.77
2021-02-19 04:00:00,50.8506841315,-6.1951415231,51.2266713259,-6.1193158685,-4.3751415231,7.5224922762,56.97,-1.82,56.9990640274,135.23,38.0606841315,-17.6451415231,41.9519569976,-6.1193158685,-4.3751415231,7.5224922762,44.18,-13.27,46.1298742682,133.61,46.5806841315,-73.8851415231,87.3428547281,-6.1193158685,-4.3751415231,7.5224922762,52.7,-69.51,87.2291814704,135.45,37.4406841315,4.8148584769,37.7490091312,-6.1193158685,-4.3751415231,7.5224922762,43.56,9.19,44.5188690333,134.68,-6.1193158685,-4.3751415231,7.5224922762,-6.1193158685,-4.3751415231,7.5224922762,0.0,0.0,0.0,135.45,35.2806841315,-30.6551415231,46.7382538676,-6.1193158685,-4.3751415231,7.5224922762,41.4,-26.28,49.0367046201,133.61
2021-02-19 04:30:00,50.258367455,-6.3328596518,50.6557855591,-5.851632545,-4.2328596518,7.222098329,56.11,-2.1,56.149284056,134.79,37.558367455,-17.1928596518,41.3064811971,-5.851632545,-4.2328596518,7.222098329,43.41,-12.96,45.3033078263,133.12,46.038367455,-73.7128596518,86.9086702002,-5.851632545,-4.2328596518,7.222098329,51.89,-69.48,86.7181786017,135.01,36.958367455,5.1171403482,37.3109374082,-5.851632545,-4.2328596518,7.222098329,42.81,9.35,43.8191579107,134.19,-5.851632545,-4.2328596518,7.222098329,-5.851632545,-4.2328596518,7.222098329,0.0,0.0,0.0,135.01,34.788367455,-31.6328596518,47.0198715431,-5.851632545,-4.2328596518,7.222098329,40.64,-27.4,49.0139735178,133.12
2021-02-19 05:00:00,50.0142509155,-6.4513464214,50.4286145486,-5.5857490845,-4.1713464214,6.9714219355000004,55.6,-2.2800000000000002,55.6467285651,135.5,37.3342509155,-17.3713464214,41.1777848835,-5.5857490845,-4.1713464214,6.9714219355000004,42.92,-13.2,44.9039686442,133.82,45.8242509155,-74.4813464214,87.4490305075,-5.5857490845,-4.1713464214,6.9714219355000004,51.41,-70.31,87.1004259461,135.72,36.7242509155,5.1786535786,37.0875863085,-5.5857490845,-4.1713464214,6.9714219355000004,42.31,9.35,43.3308042852,134.91,-5.5857490845,-4.1713464214,6.9714219355000004,-5.5857490845,-4.1713464214,6.9714219355000004,0.0,0.0,0.0,135.72,34.6142509155,-29.6113464214,45.5519286455,-5.5857490845,-4.1713464214,6.9714219355000004,40.2,-25.44,47.5734547831,133.82
2021-02-19 05:30:00,51.1937011142,-5.9020029758,51.5327922094,-5.7362988858,-4.2620029758,7.1463133344,56.93,-1.6400000000000001,56.9536170932,134.9,38.2437011142,-17.0920029758,41.8893451923,-5.7362988858,-4.2620029758,7.1463133344,43.98,-12.83,45.8132000629,133.29,46.9137011142,-73.3520029758,87.0713023493,-5.7362988858,-4.2620029758,7.1463133344,52.65,-69.09,86.8645531848,135.12,37.6237011142,5.2679970242,37.9907183162,-5.7362988858,-4.2620029758,7.1463133344,43.36,9.53,44.3949377745,134.33,-5.7362988858,-4.2620029758,7.1463133344,-5.7362988858,-4.2620029758,7.1463133344,0.0,0.0,0.0,135.12,35.4237011142,-31.7020029758,47.537938463,-5.7362988858,-4.2620029758,7.1463133344,41.16,-27.44,49.4681634994,133.29
2021-02-19 06:00:00,52.5769681141,-5.6023232708,52.8746026189,-5.9430318859,-4.3823232708,7.3840629227,58.52,-1.22,58.5327156384,134.21,39.2069681141,-16.3723232708,42.4881079596,-5.9430318859,-4.3823232708,7.3840629227,45.15,-11.99,46.714907684799996,132.56,48.2069681141,-72.3923232708,86.9744804141,-5.9430318859,-4.3823232708,7.3840629227,54.15,-68.01,86.934357995,134.42,38.5369681141,5.7376767292,38.9617613267,-5.9430318859,-4.3823232708,7.3840629227,44.48,10.12,45.6167162343,133.61,-5.9430318859,-4.3823232708,7.3840629227,-5.9430318859,-4.3823232708,7.3840629227,0.0,0.0,0.0,134.42,36.2969681141,-32.6623232708,48.8292663853,-5.9430318859,-4.3823232708,7.3840629227,42.24,-28.28,50.8328240412,132.56
2021-02-19 06:30:00,57.3350016435,-3.5261024501,57.4433269575,-7.2249983565,-4.8661024501,8.7108871136,64.56,1.34,64.5739049462,133.91,42.8450016435,-14.8761024501,45.3540801906,-7.2249983565,-4.8661024501,8.7108871136,50.07,-10.01,51.0607970952,132.33,52.5650016435,-70.1061024501,87.623883722,-7.2249983565,-4.8661024501,8.7108871136,59.79,-65.24,88.4935121916,134.13,42.0250016435,7.1538975499,42.6295556309,-7.2249983565,-4.8661024501,8.7108871136,49.25,12.02,50.695590538,133.37,-7.2249983565,-4.8661024501,8.7108871136,-7.2249983565,-4.8661024501,8.7108871136,0.0,0.0,0.0,134.13,39.5750016435,-29.7061024501,49.4836667786,-7.2249983565,-4.8661024501,8.7108871136,46.8,-24.84,52.9836352094,132.33
2021-02-19 07:00:00,60.7257851895,-1.4249657047,60.7425017112,-8.5842148105,-5.3749657047,10.1281291579,69.31,3.95,69.4224646638,132.25,45.5457851895,-13.5149657047,47.5086607528,-8.5842148105,-5.3749657047,10.1281291579,54.13,-8.14,54.7386198218,130.82,55.6557851895,-66.6149657047,86.8050694424,-8.5842148105,-5.3749657047,10.1281291579,64.24,-61.24,88.7531137482,132.48,44.6157851895,8.0750342953,45.3406491677,-8.5842148105,-5.3749657047,10.1281291579,53.2,13.45,54.8738781207,131.86,-8.5842148105,-5.3749657047,10.1281291579,-8.5842148105,-5.3749657047,10.1281291579,0.0,0.0,0.0,132.48,41.9757851895,-31.0949657047,52.2385244283,-8.5842148105,-5.3749657047,10.1281291579,50.56,-25.72,56.72593763,130.82
2021-02-19 07:30:00,64.6530352177,0.9463151819000001,64.6599603718,-10.0869647823,-5.8036848181,11.637423082,74.74,6.75,75.0441876497,131.44,48.6930352177,-12.1336848181,50.1820484434,-10.0869647823,-5.8036848181,11.637423082,58.78,-6.33,59.1198553787,130.13,59.2230352177,-63.5836848181,86.8921911074,-10.0869647823,-5.8036848181,11.637423082,69.31,-57.78,90.2352730367,131.67,47.6130352177,9.2463151819,48.5025305224,-10.0869647823,-5.8036848181,11.637423082,57.7,15.05,59.6304662065,131.18,-10.0869647823,-5.8036848181,11.637423082,-10.0869647823,-5.8036848181,11.637423082,0.0,0.0,0.0,131.67,44.7930352177,-28.6436848181,53.1683804904,-10.0869647823,-5.8036848181,11.637423082,54.88,-22.84,59.4430820197,130.13
2021-02-19 08:00:00,68.1617684904,3.2800941096000003,68.2406455209,-11.2182315096,-6.0999058904,12.7693997539,79.38,9.38,79.9322763344,130.05,51.3117684904,-11.5599058904,52.5978042299,-11.2182315096,-6.0999058904,12.7693997539,62.53,-5.46,62.7679257264,128.97,62.4117684904,-60.0199058904,86.5887865095,-11.2182315096,-6.0999058904,12.7693997539,73.63,-53.92,91.2619488067,130.27,50.1017684904,9.4700941096,50.9889192699,-11.2182315096,-6.0999058904,12.7693997539,61.32,15.57,63.2658462363,129.99,-11.2182315096,-6.0999058904,12.7693997539,-11.2182315096,-6.0999058904,12.7693997539,0.0,0.0,0.0,130.27,47.0617684904,-28.7799058904,55.1642369339,-11.2182315096,-6.0999058904,12.7693997539,58.28,-22.68,62.5375151409,128.97
2021-02-19 08:30:00,72.8535347915,5.1541692389,73.0356282383,-12.7564652085,-6.5058307611,14.3196801119,85.61,11.66,86.4003917815,129.87,54.9235347915,-9.6058307611,55.7572117184,-12.7564652085,-6.5058307611,14.3196801119,67.68,-3.1,67.7509586648,128.78,66.7035347915,-58.0258307611,88.4101724306,-12.7564652085,-6.5058307611,14.3196801119,79.46,-51.52,94.7005913392,130.08,53.5735347915,11.3541692389,54.7634986936,-12.7564652085,-6.5058307611,14.3196801119,66.33,17.86,68.6924195236,129.78,-12.7564652085,-6.5058307611,14.3196801119,-12.7564652085,-6.5058307611,14.3196801119,0.0,0.0,0.0,130.08,50.3635347915,-26.9858307611,57.1377344543,-12.7564652085,-6.5058307611,14.3196801119,63.12,-20.48,66.3593610578,128.78
2021-02-19 09:00:00,76.4227016487,7.1341611518,76.7549710614,-13.1972983513,-6.7558388482,14.8259921191,89.62,13.89,90.6900022053,130.28,57.5027016487,-8.6758388482,58.1535113009,-13.1972983513,-6.7558388482,14.8259921191,70.7,-1.92,70.7260659163,129.29,70.0027016487,-56.4958388482,89.9564230352,-13.1972983513,-6.7558388482,14.8259921191,83.2,-49.74,96.9345531789,130.48,56.0727016487,12.4341611518,57.4347998494,-13.1972983513,-6.7558388482,14.8259921191,69.27,19.19,71.878988585,130.28,-13.1972983513,-6.7558388482,14.8259921191,-13.1972983513,-6.7558388482,14.8259921191,0.0,0.0,0.0,130.48,52.7227016487,-26.1958388482,58.8719393438,-13.1972983513,-6.7558388482,14.8259921191,65.92,-19.44,68.7267051444,129.29
2021-02-19 09:30:00,78.5188017537,8.5984045157,78.9881939852,-13.2711982463,-6.8515954843,14.9354967636,91.79,15.45,93.0811828459,129.37,59.2788017537,-7.5615954843,59.7591337255,-13.2711982463,-6.8515954843,14.9354967636,72.55,-0.71,72.5534740726,128.44,71.9488017537,-54.3115954843,90.1464335281,-13.2711982463,-6.8515954843,14.9354967636,85.22,-47.46,97.5443488881,129.57,57.7988017537,13.3084045157,59.3111719233,-13.2711982463,-6.8515954843,14.9354967636,71.07,20.16,73.87401776,129.45,-13.2711982463,-6.8515954843,14.9354967636,-13.2711982463,-6.8515954843,14.9354967636,0.0,0.0,0.0,129.57,54.3688017537,-26.4915954843,60.479510873,-13.2711982463,-6.8515954843,14.9354967636,67.64,-19.64,70.4336510483,128.44
2021-02-19 10:00:00,80.0223684092,9.7102620087,80.609358229,-13.2576315908,-6.8297379913,14.9134206816,93.28,16.54,94.7350515913,129.37,60.1723684092,-7.1297379913,60.5932923994,-13.2576315908,-6.8297379913,14.9134206816,73.43,-0.30000000000000004,73.430612826,128.55,73.3523684092,-53.2397379913,90.6368559286,-13.2576315908,-6.8297379913,14.9134206816,86.61,-46.41,98.2607765082,129.57,58.6523684092,13.7502620087,60.2425931158,-13.2576315908,-6.8297379913,14.9134206816,71.91,20.58,74.7969551519,129.54,-13.2576315908,-6.8297379913,14.9134206816,-13.2576315908,-6.8297379913,14.9134206816,0.0,0.0,0.0,129.57,55.1823684092,-26.2297379913,61.0990420411,-13.2576315908,-6.8297379913,14.9134206816,68.44,-19.4,71.1364435434,128.55
2021-02-19 10:30:00,80.8705851916,5.9698296272,81.0906308707,-13.5194148084,-6.9401703728,15.1967279888,94.39,12.91,95.2687787263,130.17,61.4905851916,-17.4701703728,63.9241653842,-13.5194148084,-6.9401703728,15.1967279888,75.01,-10.53,75.7455015166,129.99,74.1705851916,-57.3501703728,93.7566944247,-13.5194148084,-6.9401703728,15.1967279888,87.69,-50.41,101.1469436019,130.38,60.0605851916,4.1198296272,60.2017183286,-13.5194148084,-6.9401703728,15.1967279888,73.58,11.06,74.40658573,130.96,-13.5194148084,-6.9401703728,15.1967279888,-13.5194148084,-6.9401703728,15.1967279888,0.0,0.0,0.0,130.38,55.8805851916,4.2998296272,56.0457700115,-13.5194148084,-6.9401703728,15.1967279888,69.4,11.24,70.3043213466,129.99
2021-02-19 11:00:00,81.4823351325,6.2107823833,81.7186928215,-13.3176648675,-6.9592176167,15.0263404514,94.8,13.17,95.7104430039,130.57,62.2223351325,-19.4492176167,65.1911884785,-13.3176648675,-6.9592176167,15.0263404514,75.54,-12.49,76.5656038963,130.59,74.7323351325,-57.5592176167,94.3291336068,-13.3176648675,-6.9592176167,15.0263404514,88.05,-50.6,101.5537419301,130.78,60.7723351325,2.4007823833,60.8197375324,-13.3176648675,-6.9592176167,15.0263404514,74.09,9.36,74.678897287,131.56,-13.3176648675,-6.9592176167,15.0263404514,-13.3176648675,-6.9592176167,15.0263404514,0.0,0.0,0.0,130.78,56.5223351325,10.4407823833,57.4785551802,-13.3176648675,-6.9592176167,15.0263404514,69.84,17.4,71.9748956234,130.59
2021-02-19 11:30:00,82.6179351816,6.5399897328000005,82.8763819153,-13.5520648184,-7.0100102672,15.2577424539,96.17,13.55,97.1198815897,130.57,62.8779351816,-19.2600102672,65.7615596545,-13.5520648184,-7.0100102672,15.2577424539,76.43,-12.25,77.4054739666,130.59,75.7879351816,-57.1500102672,94.9206763178,-13.5520648184,-7.0100102672,15.2577424539,89.34,-50.14,102.4483050128,130.78,61.4279351816,2.5799897328,61.4820914388,-13.5520648184,-7.0100102672,15.2577424539,74.98,9.59,75.5907963974,131.56,-13.5520648184,-7.0100102672,15.2577424539,-13.5520648184,-7.0100102672,15.2577424539,0.0,0.0,0.0,130.78,57.0879351816,9.5099897328,57.8746252516,-13.5520648184,-7.0100102672,15.2577424539,70.64,16.52,72.5459854161,130.59
2021-02-19 12:00:00,83.3836018712,6.7533284016,83.6566345577,-13.6263981288,-7.0166715984,15.3268524585,97.01,13.77,97.982411687,130.41,63.4636018712,-18.5766715984,66.126556618,-13.6263981288,-7.0166715984,15.3268524585,77.09,-11.56,77.9519191553,130.4,76.4936018712,-56.8366715984,95.2978402988,-13.6263981288,-7.0166715984,15.3268524585,90.12,-49.82,102.9740103133,130.61,61.9936018712,3.2033284016,62.0763077657,-13.6263981288,-7.0166715984,15.3268524585,75.62,10.22,76.3074884923,131.37,-13.6263981288,-7.0166715984,15.3268524585,-13.6263981288,-7.0166715984,15.3268524585,0.0,0.0,0.0,130.61,57.6536018712,11.4633284016,58.7821886865,-13.6263981288,-7.0166715984,15.3268524585,71.28,18.48,73.6365995956,130.4
2021-02-19 12:30:00,84.5926685171,7.2492531046,84.9027163136,-13.8373314829,-7.1307468954,15.5666082964,98.43,14.38,99.4748676802,129.66,64.5926685171,-18.0807468954,67.075526345,-13.8373314829,-7.1307468954,15.5666082964,78.43,-10.95,79.1907027371,129.7,77.6326685171,-55.6107468954,95.4954783817,-13.8373314829,-7.1307468954,15.5666082964,91.47,-48.48,103.5232886842,129.86,63.0626685171,3.4692531046,63.158023066,-13.8373314829,-7.1307468954,15.5666082964,76.9,10.6,77.6271215491,130.64,-13.8373314829,-7.1307468954,15.5666082964,-13.8373314829,-7.1307468954,15.5666082964,0.0,0.0,0.0,129.86,58.6426685171,9.4292531046,59.3959037722,-13.8373314829,-7.1307468954,15.5666082964,72.48,16.56,74.3477235697,129.7
2021-02-19 13:00:00,85.2586185279,7.2439848722,85.5658071318,-14.0213814721,-7.1860151278,15.755568914,99.28,14.43,100.3231942275,130.64,65.0186185279,-18.6360151278,67.6366898593,-14.0213814721,-7.1860151278,15.755568914,79.04,-11.45,79.8650367808,130.72,78.2086185279,-56.3460151278,96.3922270353,-14.0213814721,-7.1860151278,15.755568914,92.23,-49.16,104.5135326166,130.85,63.4886185279,3.1839848722,63.56840758,-14.0213814721,-7.1860151278,15.755568914,77.51,10.37,78.2006202021,131.66,-14.0213814721,-7.1860151278,15.755568914,-14.0213814721,-7.1860151278,15.755568914,0.0,0.0,0.0,130.85,59.0586185279,11.4539848722,60.159074061,-14.0213814721,-7.1860151278,15.755568914,73.08,18.64,75.4197321661,130.72
2021-02-19 13:30:00,84.3979186915,6.0729121103,84.6161269556,-13.1320813085,-6.8870878897,14.8284705581,97.53,12.96,98.3873086328,131.74,64.1179186915,-19.8570878897,67.1223616747,-13.1320813085,-6.8870878897,14.8284705581,77.25,-12.97,78.3312415324,131.75,77.4779186915,-58.7370878897,97.2258884173,-13.1320813085,-6.8870878897,14.8284705581,90.61,-51.85,104.3963342268,131.95,62.6679186915,2.3929121103,62.7135875349,-13.1320813085,-6.8870878897,14.8284705581,75.8,9.28,76.3659505277,132.73,-13.1320813085,-6.8870878897,14.8284705581,-13.1320813085,-6.8870878897,14.8284705581,0.0,0.0,0.0,131.95,58.3879186915,10.0329121103,59.2436357303,-13.1320813085,-6.8870878897,14.8284705581,71.52,16.92,73.4941956892,131.75
2021-02-19 14:00:00,83.4221354628,5.7137208091,83.6175776417,-12.5778645372,-6.7262791909,14.263432548699999,96.0,12.44,96.8026528562,132.81,63.2521354628,-20.6562791909,66.5395710132,-12.5778645372,-6.7262791909,14.263432548699999,75.83,-13.93,77.0988573197,132.81,76.5821354628,-60.0562791909,97.3220434552,-12.5778645372,-6.7262791909,14.263432548699999,89.16,-53.33,103.8922254069,133.0,61.8321354628,1.9137208091,61.8617434545,-12.5778645372,-6.7262791909,14.263432548699999,74.41,8.64,74.9099305833,133.78,-12.5778645372,-6.7262791909,14.263432548699999,-12.5778645372,-6.7262791909,14.263432548699999,0.0,0.0,0.0,133.0,57.6621354628,10.5137208091,58.6127988701,-12.5778645372,-6.7262791909,14.263432548699999,70.24,17.24,72.3247896644,132.81
2021-02-19 14:30:00,81.4288521715,4.7826239957,81.5691820374,-11.9611478285,-6.5273760043,13.6262869072,93.39,11.31,94.0723561946,132.81,61.8888521715,-21.5373760043,65.529295649,-11.9611478285,-6.5273760043,13.6262869072,73.85,-15.01,75.3599535562,132.81,74.7788521715,-60.8773760043,96.425783073,-11.9611478285,-6.5273760043,13.6262869072,86.74,-54.35,102.3608816883,133.0,60.5388521715,1.0226239957,60.5474886521,-11.9611478285,-6.5273760043,13.6262869072,72.5,7.55,72.8920606102,133.78,-11.9611478285,-6.5273760043,13.6262869072,-11.9611478285,-6.5273760043,13.6262869072,0.0,0.0,0.0,133.0,56.4388521715,9.5126239957,57.2349023736,-11.9611478285,-6.5273760043,13.6262869072,68.4,16.04,70.2555449769,132.81
2021-02-19 15:00:00,80.8916521935,5.0078121544,81.0465148983,-11.9583478065,-6.5021878456,13.611779055,92.85,11.51,93.5606893946,133.06,61.3616521935,-22.6721878456,65.4162094715,-11.9583478065,-6.5021878456,13.611779055,73.32,-16.17,75.0818972856,133.16,74.2716521935,-60.8821878456,96.0360303033,-11.9583478065,-6.5021878456,13.611779055,86.23,-54.38,101.9450700132,133.27,60.0416521935,0.017812154400000002,60.0416548356,-11.9583478065,-6.5021878456,13.611779055,72.0,6.52,72.2946083743,134.16,-11.9583478065,-6.5021878456,13.611779055,-11.9583478065,-6.5021878456,13.611779055,0.0,0.0,0.0,133.27,56.0016521935,4.8978121544,56.2154214811,-11.9583478065,-6.5021878456,13.611779055,67.96,11.4,68.9095174849,133.16
2021-02-19 15:30:00,80.3077855279,4.5169954943,80.4347167875,-12.2122144721,-6.5230045057,13.8451352501,92.52,11.04,93.1763489304,133.06,60.8277855279,-23.2230045057,65.1101177276,-12.2122144721,-6.5230045057,13.8451352501,73.04,-16.7,74.9248396728,133.16,73.7077855279,-61.5130045057,96.0035799892,-12.2122144721,-6.5230045057,13.8451352501,85.92,-54.99,102.0105215162,133.27,59.5177855279,-0.4730045057,59.5196650478,-12.2122144721,-6.5230045057,13.8451352501,71.73,6.05,71.9846886497,134.16,-12.2122144721,-6.5230045057,13.8451352501,-12.2122144721,-6.5230045057,13.8451352501,0.0,0.0,0.0,133.27,55.4677855279,4.2769954943,55.632435879,-12.2122144721,-6.5230045057,13.8451352501,67.68,10.8,68.5362852801,133.16
2021-02-19 16:00:00,80.8124855398,3.6035527003,80.8927896119,-12.8275144602,-6.6464472997,14.4471585072,93.64,10.25,94.1993211228,133.62,61.2324855398,-23.0664472997,65.433006017,-12.8275144602,-6.6464472997,14.4471585072,74.06,-16.42,75.8584207587,133.62,74.1524855398,-62.8864472997,97.2280636736,-12.8275144602,-6.6464472997,14.4471585072,86.98,-56.24,103.5782699218,133.83,59.8924855398,-0.1764472997,59.8927454521,-12.8275144602,-6.6464472997,14.4471585072,72.72,6.47,73.0072551189,134.63,-12.8275144602,-6.6464472997,14.4471585072,-12.8275144602,-6.6464472997,14.4471585072,0.0,0.0,0.0,133.83,55.8924855398,4.7135527003,56.0908862373,-12.8275144602,-6.6464472997,14.4471585072,68.72,11.36,69.652623784,133.62
2021-02-19 16:30:00,82.5107855224,3.7466591091,82.5958060799,-13.7792144776,-6.8833408909,15.402828748,96.29,10.63,96.874976129,133.39,62.4607855224,-22.863340890899998,66.513773647,-13.7792144776,-6.8833408909,15.402828748,76.24,-15.98,77.8967136662,133.4,75.6707855224,-62.5133408909,98.1528683784,-13.7792144776,-6.8833408909,15.402828748,89.45,-55.63,105.3375498101,133.61,61.0507855224,-0.0333408909,61.0507946264,-13.7792144776,-6.8833408909,15.402828748,74.83,6.85,75.1428732482,134.42,-13.7792144776,-6.8833408909,15.402828748,-13.7792144776,-6.8833408909,15.402828748,0.0,0.0,0.0,133.61,56.9407855224,6.7966591091,57.344987845,-13.7792144776,-6.8833408909,15.402828748,70.72,13.68,72.0309711166,133.4
2021-02-19 17:00:00,85.0411021938,5.0891169666,85.1932401887,-14.9688978062,-7.2208830334,16.6195383002,100.01,12.31,100.7647567357,133.02,64.2811021938,-22.8908830334,68.2352740546,-14.9688978062,-7.2208830334,16.6195383002,79.25,-15.67,80.7843512074,133.19,77.9411021938,-60.8608830334,98.888131213,-14.9688978062,-7.2208830334,16.6195383002,92.91,-53.64,107.2824202747,133.23,62.7911021938,-0.1208830334,62.7912185534,-14.9688978062,-7.2208830334,16.6195383002,77.76,7.1,78.0834655993,134.19,-14.9688978062,-7.2208830334,16.6195383002,-14.9688978062,-7.2208830334,16.6195383002,0.0,0.0,0.0,133.23,58.5911021938,7.6991169666,59.0947853736,-14.9688978062,-7.2208830334,16.6195383002,73.56,14.92,75.0578443602,133.19
