Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-19 17:30:00,87.3242688453,4.8653858903,87.4597044885,-15.9957311547,-7.5046141097,17.6686911827,103.32,12.37,104.057865152,131.81,65.9842688453,-21.6246141097,69.4373650885,-15.9957311547,-7.5046141097,17.6686911827,81.98,-14.12,83.1871071741,131.89,80.0342688453,-59.9046141097,99.970230475,-15.9957311547,-7.5046141097,17.6686911827,96.03,-52.4,109.3961649236,132.02,64.4142688453,0.7453858903,64.4185814109,-15.9957311547,-7.5046141097,17.6686911827,80.41,8.25,80.8321136678,132.88,-15.9957311547,-7.5046141097,17.6686911827,-15.9957311547,-7.5046141097,17.6686911827,0.0,0.0,0.0,132.02,60.0442688453,8.9753858903,60.7113809186,-15.9957311547,-7.5046141097,17.6686911827,76.04,16.48,77.80534686,131.89
2021-02-19 18:00:00,88.7189521047,5.5003337438,88.8892914464,-16.7810478953,-7.8296662562,18.5177547815,105.5,13.33,106.3387930155,130.99,67.3489521047,-20.9896662562,70.5439397762,-16.7810478953,-7.8296662562,18.5177547815,84.13,-13.16,85.1530533804,131.14,81.2989521047,-58.5896662562,100.211120168,-16.7810478953,-7.8296662562,18.5177547815,98.08,-50.76,110.4366967996,131.21,65.7089521047,1.1603337438,65.7191962907,-16.7810478953,-7.8296662562,18.5177547815,82.49,8.99,82.9784321375,132.11,-16.7810478953,-7.8296662562,18.5177547815,-16.7810478953,-7.8296662562,18.5177547815,0.0,0.0,0.0,131.21,61.2589521047,9.8903337438,62.0522192555,-16.7810478953,-7.8296662562,18.5177547815,78.04,17.72,80.0264956124,131.14
2021-02-19 18:30:00,88.3460018403,5.0752176558,88.4916599201,-16.7039981597,-7.8147823442,18.4416479092,105.05,12.89,105.8378694041,130.84,67.0960018403,-21.5947823442,70.485516863,-16.7039981597,-7.8147823442,18.4416479092,83.8,-13.78,84.9254284652,131.02,80.9560018403,-58.8347823442,100.0769995926,-16.7039981597,-7.8147823442,18.4416479092,97.66,-51.02,110.1840097292,131.07,65.4860018403,0.5152176558,65.4880285721,-16.7039981597,-7.8147823442,18.4416479092,82.19,8.33,82.6110464768,132.01,-16.7039981597,-7.8147823442,18.4416479092,-16.7039981597,-7.8147823442,18.4416479092,0.0,0.0,0.0,131.07,61.0160018403,8.7052176558,61.6338648392,-16.7039981597,-7.8147823442,18.4416479092,77.72,16.52,79.4563326614,131.02
2021-02-19 19:00:00,87.0781680975,6.7447773969,87.3389911858,-15.8318319025,-7.5252226031,17.5292862551,102.91,14.27,103.8946630006,130.84,65.6281680975,-14.3752226031,67.184101339,-15.8318319025,-7.5252226031,17.5292862551,81.46,-6.85,81.7475021025,130.39,79.7981680975,-57.1152226031,98.1320349566,-15.8318319025,-7.5252226031,17.5292862551,95.63,-49.59,107.7230940885,131.07,63.9981680975,7.2847773969,64.4114392136,-15.8318319025,-7.5252226031,17.5292862551,79.83,14.81,81.1921486352,131.38,-15.8318319025,-7.5252226031,17.5292862551,-15.8318319025,-7.5252226031,17.5292862551,0.0,0.0,0.0,131.07,60.0881680975,-14.7652226031,61.8756797445,-15.8318319025,-7.5252226031,17.5292862551,75.92,-7.24,76.2644346993,130.39
2021-02-19 19:30:00,83.9007677944,7.1084284413,84.2013574202,-14.7392322056,-7.1415715587,16.3782480851,98.64,14.25,99.6639960066,131.06,62.9507677944,-10.9115715587,63.8894479534,-14.7392322056,-7.1415715587,16.3782480851,77.69,-3.77,77.7814180894,130.39,76.9107677944,-57.1015715587,95.7906867978,-14.7392322056,-7.1415715587,16.3782480851,91.65,-49.96,104.3825852334,131.29,61.4007677944,10.6584284413,62.3189889406,-14.7392322056,-7.1415715587,16.3782480851,76.14,17.8,78.1929638778,131.38,-14.7392322056,-7.1415715587,16.3782480851,-14.7392322056,-7.1415715587,16.3782480851,0.0,0.0,0.0,131.29,57.9407677944,-26.3415715587,63.6475527007,-14.7392322056,-7.1415715587,16.3782480851,72.68,-19.2,75.1732824879,130.39
2021-02-19 20:00:00,79.916051397,2.7329522101,79.9627682029,-12.993948603,-6.6770477899,14.6090953685,92.91,9.41,93.385310408,130.77,59.696051397,-12.9870477899,61.0924051146,-12.993948603,-6.6770477899,14.6090953685,72.69,-6.31,72.9633620388,129.81,73.836051397,-52.8070477899,90.7763558543,-12.993948603,-6.6770477899,14.6090953685,86.83,-46.13,98.3230685038,131.0,58.296051397,8.3929522101,58.897124338,-12.993948603,-6.6770477899,14.6090953685,71.29,15.07,72.8654170372,130.85,-12.993948603,-6.6770477899,14.6090953685,-12.993948603,-6.6770477899,14.6090953685,0.0,0.0,0.0,131.0,55.006051397,-29.3970477899,62.3686789106,-12.993948603,-6.6770477899,14.6090953685,68.0,-22.72,71.6951769647,129.81
2021-02-19 20:30:00,75.6764850445,-4.1913230827,75.7924638594,-11.5535149555,-6.2813230827,13.1506170006,87.23,2.09,87.2550342387,131.62,56.2364850445,-15.6213230827,58.3658117823,-11.5535149555,-6.2813230827,13.1506170006,67.79,-9.34,68.430400408,130.22,70.8664850445,-45.7513230827,84.3518954522,-11.5535149555,-6.2813230827,13.1506170006,82.42,-39.47,91.383462946,131.85,54.9964850445,5.9186769173,55.3140497858,-11.5535149555,-6.2813230827,13.1506170006,66.55,12.2,67.6590163984,131.26,-11.5535149555,-6.2813230827,13.1506170006,-11.5535149555,-6.2813230827,13.1506170006,0.0,0.0,0.0,131.85,52.0064850445,-29.8013230827,59.939914449,-11.5535149555,-6.2813230827,13.1506170006,63.56,-23.52,67.7721476714,130.22
2021-02-19 21:00:00,71.9260352689,-5.5988089513,72.1436151796,-10.4339647311,-5.9088089513,11.9908983497,82.36,0.31,82.3605834122,132.19,53.1060352689,-17.1588089513,55.8092797535,-10.4339647311,-5.9088089513,11.9908983497,63.54,-11.25,64.5282426539,130.77,67.3760352689,-47.4588089513,82.4127943686,-10.4339647311,-5.9088089513,11.9908983497,77.81,-41.55,88.2088351584,132.41,52.0160352689,4.5411910487,52.2138903094,-10.4339647311,-5.9088089513,11.9908983497,62.45,10.45,63.3182832995,131.84,-10.4339647311,-5.9088089513,11.9908983497,-10.4339647311,-5.9088089513,11.9908983497,0.0,0.0,0.0,132.41,49.1660352689,-31.6288089513,58.4609320807,-10.4339647311,-5.9088089513,11.9908983497,59.6,-25.72,64.9128523484,130.77
2021-02-19 21:30:00,68.6540353634,-6.8726118885,68.9971692596,-9.5659646366,-5.5826118885,11.0757950021,78.22,-1.29,78.2306365818,132.53,50.5640353634,-17.7426118885,53.5865836647,-9.5659646366,-5.5826118885,11.0757950021,60.13,-12.16,61.3472289513,131.02,64.3240353634,-49.0126118885,80.869139043,-9.5659646366,-5.5826118885,11.0757950021,73.89,-43.43,85.708208475,132.76,49.5440353634,4.0573881115,49.709896785,-9.5659646366,-5.5826118885,11.0757950021,59.11,9.64,59.8909150039,132.11,-9.5659646366,-5.5826118885,11.0757950021,-9.5659646366,-5.5826118885,11.0757950021,0.0,0.0,0.0,132.76,46.8340353634,-31.1026118885,56.2209866038,-9.5659646366,-5.5826118885,11.0757950021,56.4,-25.52,61.9050111057,131.02
2021-02-19 22:00:00,65.1726686915,-8.9141089868,65.77946551470001,-8.3573313085,-5.2741089868,9.8823687547,73.53,-3.64,73.6200414289,133.58,47.9926686915,-18.3641089868,51.3861532615,-8.3573313085,-5.2741089868,9.8823687547,56.35,-13.09,57.8504157288,131.89,61.0926686915,-51.6241089868,79.98351578,-8.3573313085,-5.2741089868,9.8823687547,69.45,-46.35,83.4962574012,133.81,47.0926686915,3.6958910132,47.2374751111,-8.3573313085,-5.2741089868,9.8823687547,55.45,8.97,56.1708411901,132.99,-8.3573313085,-5.2741089868,9.8823687547,-8.3573313085,-5.2741089868,9.8823687547,0.0,0.0,0.0,133.81,44.5626686915,-32.3941089868,55.0927376154,-8.3573313085,-5.2741089868,9.8823687547,52.92,-27.12,59.4644498839,131.89
2021-02-19 22:30:00,61.8583185667,-10.4434363421,62.733698588,-7.4416814333,-4.9434363421,8.9339904535,69.3,-5.5,69.517911361,134.6,45.4883185667,-18.8534363421,49.2406253812,-7.4416814333,-4.9434363421,8.9339904535,52.93,-13.91,54.7272601178,132.78,57.9983185667,-53.8034363421,79.111407008,-7.4416814333,-4.9434363421,8.9339904535,65.44,-48.86,81.6681896457,134.84,44.6783185667,3.4765636579,44.8133757355,-7.4416814333,-4.9434363421,8.9339904535,52.12,8.42,52.7957460408,133.89,-7.4416814333,-4.9434363421,8.9339904535,-7.4416814333,-4.9434363421,8.9339904535,0.0,0.0,0.0,134.84,42.3183185667,-34.4634363421,54.5762634377,-7.4416814333,-4.9434363421,8.9339904535,49.76,-29.52,57.8574800696,132.78
2021-02-19 23:00:00,58.5594516107,-11.3179358078,59.6431475016,-6.2305483893,-4.5279358078000005,7.7020734813,64.79,-6.79,65.1448248136,135.35,43.0294516107,-19.5379358078,47.2574294852,-6.2305483893,-4.5279358078000005,7.7020734813,49.26,-15.01,51.4960940266,133.5,54.9294516107,-55.1879358078,77.8649658895,-6.2305483893,-4.5279358078000005,7.7020734813,61.16,-50.66,79.4165045819,135.6,42.3194516107,3.0220641922,42.4272183464,-6.2305483893,-4.5279358078000005,7.7020734813,48.55,7.55,49.1335425143,134.63,-6.2305483893,-4.5279358078000005,7.7020734813,-6.2305483893,-4.5279358078000005,7.7020734813,0.0,0.0,0.0,135.6,40.0894516107,-34.0079358078,52.5709409118,-6.2305483893,-4.5279358078000005,7.7020734813,46.32,-29.48,54.9054897073,133.5
2021-02-19 23:30:00,56.6425015975,-12.0401935019,57.9080240277,-5.2374984025,-4.1801935019,6.7011496946,61.88,-7.86,62.3771913443,135.61,41.5025015975,-19.9001935019,46.0268980083,-5.2374984025,-4.1801935019,6.7011496946,46.74,-15.72,49.3127366914,133.73,53.1725015975,-56.0201935019,77.2371478379,-5.2374984025,-4.1801935019,6.7011496946,58.41,-51.84,78.0968225986,135.87,40.8625015975,2.7198064981,40.9529166751,-5.2374984025,-4.1801935019,6.7011496946,46.1,6.9,46.6135173528,134.86,-5.2374984025,-4.1801935019,6.7011496946,-5.2374984025,-4.1801935019,6.7011496946,0.0,0.0,0.0,135.87,38.6825015975,-34.6201935019,51.9123658481,-5.2374984025,-4.1801935019,6.7011496946,43.92,-30.44,53.4374400584,133.73
2021-02-20 00:00:00,54.9876348614,-12.3489284121,56.3572179989,-4.6123651385999995,-3.9389284121,6.0653993444,59.6,-8.41,60.1904319639,135.16,40.2576348614,-20.0489284121,44.9737333908,-4.6123651385999995,-3.9389284121,6.0653993444,44.87,-16.11,47.6744061316,133.26,51.6276348614,-55.9789284121,76.1515141513,-4.6123651385999995,-3.9389284121,6.0653993444,56.24,-52.04,76.6230983451,135.4,39.6576348614,2.3910715879,39.7296517243,-4.6123651385999995,-3.9389284121,6.0653993444,44.27,6.33,44.7202616271,134.38,-4.6123651385999995,-3.9389284121,6.0653993444,-4.6123651385999995,-3.9389284121,6.0653993444,0.0,0.0,0.0,135.4,37.5476348614,-35.3389284121,51.562241466,-4.6123651385999995,-3.9389284121,6.0653993444,42.16,-31.4,52.5682946271,133.26
2021-02-20 00:30:00,58.056218026,-12.0156137948,59.2865872382,-5.033781974,-4.0456137948,6.4580145508,63.09,-7.97,63.5914223776,135.42,42.646218026,-19.4956137948,46.8911384929,-5.033781974,-4.0456137948,6.4580145508,47.68,-15.45,50.1207033071,133.47,54.526218026,-55.7656137948,77.9930261891,-5.033781974,-4.0456137948,6.4580145508,59.56,-51.72,78.8818863872,135.65,41.966218026,2.9943862052,42.0729105738,-5.033781974,-4.0456137948,6.4580145508,47.0,7.04,47.5243264024,134.57,-5.033781974,-4.0456137948,6.4580145508,-5.033781974,-4.0456137948,6.4580145508,0.0,0.0,0.0,135.65,39.806218026,-33.8856137948,52.2759009084,-5.033781974,-4.0456137948,6.4580145508,44.84,-29.84,53.861407334,133.47
2021-02-20 01:00:00,57.8900680409,-12.6386884004,59.2536616781,-6.3899319591,-4.4986884004,7.8146930692000005,64.28,-8.14,64.793348424,134.9,42.9500680409,-19.1186884004,47.0131108402,-6.3899319591,-4.4986884004,7.8146930692000005,49.34,-14.62,51.460470266,132.85,54.3000680409,-56.0486884004,78.0381500335,-6.3899319591,-4.4986884004,7.8146930692000005,60.69,-51.55,79.6283781073,135.12,42.2300680409,3.1913115996,42.3504795305,-6.3899319591,-4.4986884004,7.8146930692000005,48.62,7.69,49.2243892801,133.95,-6.3899319591,-4.4986884004,7.8146930692000005,-6.3899319591,-4.4986884004,7.8146930692000005,0.0,0.0,0.0,135.12,39.9300680409,-34.2186884004,52.58639529,-6.3899319591,-4.4986884004,7.8146930692000005,46.32,-29.72,55.034723584299996,132.85
2021-02-20 01:30:00,56.6794514747,-12.8975434841,58.1283652566,-6.4805485253,-4.4975434841,7.8883082204,63.16,-8.4,63.7161329649,135.45,41.7994514747,-20.1775434841,46.4147326249,-6.4805485253,-4.4975434841,7.8883082204,48.28,-15.68,50.7623955305,133.47,53.1394514747,-56.5975434841,77.6342915951,-6.4805485253,-4.4975434841,7.8883082204,59.62,-52.1,79.1767289044,135.68,41.1094514747,2.3124565159,41.1744393489,-6.4805485253,-4.4975434841,7.8883082204,47.59,6.8100000000000005,48.0747771706,134.57,-6.4805485253,-4.4975434841,7.8883082204,-6.4805485253,-4.4975434841,7.8883082204,0.0,0.0,0.0,135.68,38.9194514747,-34.2575434841,51.8488475153,-6.4805485253,-4.4975434841,7.8883082204,45.4,-29.76,54.284598184000004,133.47
2021-02-20 02:00:00,54.0959514378,-13.4482960349,55.7425208275,-5.9740485622,-4.3382960349,7.3830934377,60.07,-9.11,60.7568679245,136.13,39.9159514378,-20.5082960349,44.876200657300004,-5.9740485622,-4.3382960349,7.3830934377,45.89,-16.17,48.6555341148,134.11,50.7259514378,-57.5882960349,76.7432993132,-5.9740485622,-4.3382960349,7.3830934377,56.7,-53.25,77.7846546563,136.36,39.2959514378,2.1817039651,39.3564687389,-5.9740485622,-4.3382960349,7.3830934377,45.27,6.52,45.7371107526,135.23,-5.9740485622,-4.3382960349,7.3830934377,-5.9740485622,-4.3382960349,7.3830934377,0.0,0.0,0.0,136.36,37.1459514378,-35.2582960349,51.214930904,-5.9740485622,-4.3382960349,7.3830934377,43.12,-30.92,53.0601620804,134.11
2021-02-20 02:30:00,53.402235012,-14.0993288228,55.2321444227,-5.427764988,-4.2193288228,6.8748358875,58.83,-9.88,59.6538624064,136.44,39.042235012,-20.6293288228,44.1572793819,-5.427764988,-4.2193288228,6.8748358875,44.47,-16.41,47.4011497751,134.36,50.082235012,-58.3793288228,76.9179842273,-5.427764988,-4.2193288228,6.8748358875,55.51,-54.16,77.5542758331,136.67,38.452235012,2.1106711772,38.5101195822,-5.427764988,-4.2193288228,6.8748358875,43.88,6.33,44.3342226728,135.48,-5.427764988,-4.2193288228,6.8748358875,-5.427764988,-4.2193288228,6.8748358875,0.0,0.0,0.0,136.67,36.412235012,-32.8193288228,49.0199877901,-5.427764988,-4.2193288228,6.8748358875,41.84,-28.6,50.68082083,134.36
2021-02-20 03:00:00,51.444884382,-13.950377617000001,53.3028063495,-5.135115618,-4.080377617,6.558879013,56.58,-9.87,57.4344260875,136.44,37.924884382,-20.620377617,43.1682386536,-5.135115618,-4.080377617,6.558879013,43.06,-16.54,46.1273801554,134.36,48.244884382,-58.350377617,75.7121881673,-5.135115618,-4.080377617,6.558879013,53.38,-54.27,76.1226464332,136.67,37.394884382,2.149622383,37.4566182981,-5.135115618,-4.080377617,6.558879013,42.53,6.23,42.9838783732,135.48,-5.135115618,-4.080377617,6.558879013,-5.135115618,-4.080377617,6.558879013,0.0,0.0,0.0,136.67,35.344884382000004,-34.280377617,49.238248766,-5.135115618,-4.080377617,6.558879013,40.48,-30.2,50.5041622047,134.36
2021-02-20 03:30:00,49.9460342474,-14.2572630793,51.941080924,-4.9139657526,-3.9372630793,6.2967531295,54.86,-10.32,55.822235713,136.44,36.7560342474,-20.9272630793,42.2960564779,-4.9139657526,-3.9372630793,6.2967531295,41.67,-16.99,45.0005444412,134.36,46.8360342474,-58.6572630793,75.0618985636,-4.9139657526,-3.9372630793,6.2967531295,51.75,-54.72,75.3149447321,136.67,36.2460342474,1.8427369207000002,36.2928460998,-4.9139657526,-3.9372630793,6.2967531295,41.16,5.78,41.5638544892,135.48,-4.9139657526,-3.9372630793,6.2967531295,-4.9139657526,-3.9372630793,6.2967531295,0.0,0.0,0.0,136.67,34.2860342474,-36.2172630793,49.8720592052,-4.9139657526,-3.9372630793,6.2967531295,39.2,-32.28,50.780295391,134.36
2021-02-20 04:00:00,48.7070509767,-15.1231237149,51.0008400494,-4.3529490233,-3.7731237149,5.7606100169,53.06,-11.35,54.2603547722,137.48,35.6470509767,-20.7931237149,41.2682230918,-4.3529490233,-3.7731237149,5.7606100169,40.0,-17.02,43.4704543339,135.26,45.6770509767,-60.1231237149,75.5061784966,-4.3529490233,-3.7731237149,5.7606100169,50.03,-56.35,75.3546508186,137.7,35.1870509767,2.2368762851,35.2580795273,-4.3529490233,-3.7731237149,5.7606100169,39.54,6.01,39.9941458216,136.41,-4.3529490233,-3.7731237149,5.7606100169,-4.3529490233,-3.7731237149,5.7606100169,0.0,0.0,0.0,137.7,33.2870509767,-34.1731237149,47.7056615839,-4.3529490233,-3.7731237149,5.7606100169,37.64,-30.4,48.3831540931,135.26
2021-02-20 04:30:00,47.6587174716,-15.5336360863,50.1263124626,-4.1412825284,-3.6536360863,5.522615108,51.8,-11.88,53.1448435881,137.35,34.8887174716,-20.7936360863,40.6152423174,-4.1412825284,-3.6536360863,5.522615108,39.03,-17.14,42.6276963957,135.12,44.7187174716,-60.4036360863,75.1555915734,-4.1412825284,-3.6536360863,5.522615108,48.86,-56.75,74.885660176,137.58,34.4587174716,2.1663639137,34.5267482163,-4.1412825284,-3.6536360863,5.522615108,38.6,5.82,39.0362959308,136.27,-4.1412825284,-3.6536360863,5.522615108,-4.1412825284,-3.6536360863,5.522615108,0.0,0.0,0.0,137.58,32.5787174716,-33.8136360863,46.9546037942,-4.1412825284,-3.6536360863,5.522615108,36.72,-30.16,47.518249126,135.12
2021-02-20 05:00:00,47.0857674228,-15.4252613612,49.5480391323,-4.1542325772,-3.5752613612,5.4808888063,51.24,-11.85,52.5923958382,137.59,34.4057674228,-21.2752613612,40.4523618339,-4.1542325772,-3.5752613612,5.4808888063,38.56,-17.7,42.4283348719,135.39,44.1557674228,-60.4752613612,74.8798306182,-4.1542325772,-3.5752613612,5.4808888063,48.31,-56.9,74.6422541192,137.82,33.9757674228,1.7947386388000002,34.0231371092,-4.1542325772,-3.5752613612,5.4808888063,38.13,5.37,38.5062826043,136.55,-4.1542325772,-3.5752613612,5.4808888063,-4.1542325772,-3.5752613612,5.4808888063,0.0,0.0,0.0,137.82,32.0857674228,-36.0952613612,48.2945583254,-4.1542325772,-3.5752613612,5.4808888063,36.24,-32.52,48.6917652175,135.39
2021-02-20 05:30:00,47.377200784,-15.4231316761,49.8244131408,-4.222799216,-3.6331316761,5.5706084942,51.6,-11.79,52.9298035137,137.49,34.637200784,-21.3231316761,40.6744590945,-4.222799216,-3.6331316761,5.5706084942,38.86,-17.69,42.6970221444,135.31,44.437200784,-60.3531316761,74.9477505775,-4.222799216,-3.6331316761,5.5706084942,48.66,-56.72,74.7325498026,137.72,34.207200784,1.6968683239,34.2492620006,-4.222799216,-3.6331316761,5.5706084942,38.43,5.33,38.7978581883,136.46,-4.222799216,-3.6331316761,5.5706084942,-4.222799216,-3.6331316761,5.5706084942,0.0,0.0,0.0,137.72,32.337200784,-35.5931316761,48.0891419871,-4.222799216,-3.6331316761,5.5706084942,36.56,-31.96,48.5600164745,135.31
2021-02-20 06:00:00,47.8206508823,-15.2400812477,50.1903848087,-4.2093491177,-3.6700812476999998,5.5846321597,52.03,-11.57,53.3008986791,136.86,35.0406508823,-20.5400812477,40.6170180087,-4.2093491177,-3.6700812476999998,5.5846321597,39.25,-16.87,42.7218843217,134.63,44.8606508823,-59.8700812477,74.8124630405,-4.2093491177,-3.6700812476999998,5.5846321597,49.07,-56.2,74.6076731979,137.09,34.5906508823,2.2899187523,34.666364914,-4.2093491177,-3.6700812476999998,5.5846321597,38.8,5.96,39.2550837472,135.8,-4.2093491177,-3.6700812476999998,5.5846321597,-4.2093491177,-3.6700812476999998,5.5846321597,0.0,0.0,0.0,137.09,32.6706508823,-35.2300812477,48.0471648882,-4.2093491177,-3.6700812476999998,5.5846321597,36.88,-31.56,48.540374947,134.63
2021-02-20 06:30:00,50.0333177118,-14.0904896616,51.979561177,-4.8866822882,-3.9404896616,6.2775092639,54.92,-10.15,55.8500572963,136.0,36.6133177118,-19.8204896616,41.6339626302,-4.8866822882,-3.9404896616,6.2775092639,41.5,-15.88,44.4344956087,133.86,46.9133177118,-58.2204896616,74.7695445697,-4.8866822882,-3.9404896616,6.2775092639,51.8,-54.28,75.0303831791,136.24,36.0933177118,2.7495103384,36.1978920733,-4.8866822882,-3.9404896616,6.2775092639,40.98,6.69,41.5224818622,134.99,-4.8866822882,-3.9404896616,6.2775092639,-4.8866822882,-3.9404896616,6.2775092639,0.0,0.0,0.0,136.24,34.0733177118,-35.1404896616,48.9473696285,-4.8866822882,-3.9404896616,6.2775092639,38.96,-31.2,49.9131405544,133.86
2021-02-20 07:00:00,51.416434536,-12.9325233504,53.0179205609,-5.2835654640000005,-4.1325233504,6.7077427839,56.7,-8.8,57.3788288483,135.23,37.666434536,-19.5525233504,42.4389144538,-5.2835654640000005,-4.1325233504,6.7077427839,42.95,-15.42,45.6341856507,133.19,48.196434536,-56.6825233504,74.4029888872,-5.2835654640000005,-4.1325233504,6.7077427839,53.48,-52.55,74.9774159331,135.47,37.096434536,2.8474766496,37.2055584362,-5.2835654640000005,-4.1325233504,6.7077427839,42.38,6.98,42.9509580801,134.34,-5.2835654640000005,-4.1325233504,6.7077427839,-5.2835654640000005,-4.1325233504,6.7077427839,0.0,0.0,0.0,135.47,34.996434536,-33.2125233504,48.2475091329,-5.2835654640000005,-4.1325233504,6.7077427839,40.28,-29.08,49.6802254423,133.19
2021-02-20 07:30:00,53.0772009751,-12.316942952,54.4875797502,-6.3627990249,-4.336942952,7.7002782807,59.44,-7.98,59.9732773825,135.59,38.9072009751,-19.386942952,43.4698038268,-6.3627990249,-4.336942952,7.7002782807,45.27,-15.05,47.7061358737,133.6,49.7272009751,-56.226942952,75.0617321312,-6.3627990249,-4.336942952,7.7002782807,56.09,-51.89,76.4111261532,135.83,38.2872009751,3.103057048,38.4127416563,-6.3627990249,-4.336942952,7.7002782807,44.65,7.44,45.2656171945,134.74,-6.3627990249,-4.336942952,7.7002782807,-6.3627990249,-4.336942952,7.7002782807,0.0,0.0,0.0,135.83,36.1572009751,-32.976942952,48.9369180559,-6.3627990249,-4.336942952,7.7002782807,42.52,-28.64,51.2659731206,133.6
2021-02-20 08:00:00,54.6517014281,-11.3224834183,55.8122486533,-6.2482985719,-4.4424834183,7.6666090266,60.9,-6.88,61.2873918518,135.59,40.1017014281,-18.5624834183,44.1895038225,-6.2482985719,-4.4424834183,7.6666090266,46.35,-14.12,48.4530380884,133.6,51.2117014281,-55.2924834183,75.3650919573,-6.2482985719,-4.4424834183,7.6666090266,57.46,-50.85,76.729225853,135.83,39.4217014281,3.9275165817,39.6168642119,-6.2482985719,-4.4424834183,7.6666090266,45.67,8.37,46.4306558213,134.74,-6.2482985719,-4.4424834183,7.6666090266,-6.2482985719,-4.4424834183,7.6666090266,0.0,0.0,0.0,135.83,37.2317014281,-33.5224834183,50.0994659229,-6.2482985719,-4.4424834183,7.6666090266,43.48,-29.08,52.3082861505,133.6
2021-02-20 08:30:00,58.0432012192,-10.459088811099999,58.9780107034,-7.3867987808,-4.7790888111,8.797981933,65.43,-5.68,65.6760785979,133.44,42.6432012192,-17.0490888111,45.9250916113,-7.3867987808,-4.7790888111,8.797981933,50.03,-12.27,51.5126566972,131.45,54.3732012192,-53.0990888111,75.999725285,-7.3867987808,-4.7790888111,8.797981933,61.76,-48.32,78.416324831,133.68,41.8732012192,4.7709111888999995,42.1441167177,-7.3867987808,-4.7790888111,8.797981933,49.26,9.55,50.1771870475,132.55,-7.3867987808,-4.7790888111,8.797981933,-7.3867987808,-4.7790888111,8.797981933,0.0,0.0,0.0,133.68,39.4532012192,-32.2590888111,50.9627697184,-7.3867987808,-4.7790888111,8.797981933,46.84,-27.48,54.3059481088,131.45
2021-02-20 09:00:00,61.5784179246,-8.958872683300001,62.2267061144,-7.9915820754,-4.9188726833,9.3840658854,69.57,-4.04,69.6872047079,132.76,45.1684179246,-16.1088726833,47.9549972051,-7.9915820754,-4.9188726833,9.3840658854,53.16,-11.19,54.3249638748,130.84,57.6984179246,-51.2188726833,77.1523191482,-7.9915820754,-4.9188726833,9.3840658854,65.69,-46.3,80.367070993,132.99,44.2984179246,5.5311273167,44.6423924092,-7.9915820754,-4.9188726833,9.3840658854,52.29,10.45,53.3239777211,131.94,-7.9915820754,-4.9188726833,9.3840658854,-7.9915820754,-4.9188726833,9.3840658854,0.0,0.0,0.0,132.99,41.7684179246,-30.3588726833,51.6358585338,-7.9915820754,-4.9188726833,9.3840658854,49.76,-25.44,55.8860555058,130.84
2021-02-20 09:30:00,64.6759012685,-7.4711225419,65.1059895626,-8.504098731500001,-5.1011225419,9.9167104638,73.18,-2.37,73.2183672312,132.2,47.5859012685,-15.5811225419,50.071842179,-8.504098731500001,-5.1011225419,9.9167104638,56.09,-10.48,57.0606563229,130.39,60.6059012685,-49.3911225419,78.1828514095,-8.504098731500001,-5.1011225419,9.9167104638,69.11,-44.29,82.0840800643,132.44,46.6359012685,5.9188774581,47.0100031641,-8.504098731500001,-5.1011225419,9.9167104638,55.14,11.02,56.230418814,131.48,-8.504098731500001,-5.1011225419,9.9167104638,-8.504098731500001,-5.1011225419,9.9167104638,0.0,0.0,0.0,132.44,43.9759012685,-28.5411225419,52.425905508,-8.504098731500001,-5.1011225419,9.9167104638,52.48,-23.44,57.4768127161,130.39
2021-02-20 10:00:00,66.533184416,-5.6875197262,66.7758377646,-8.916815584,-5.3075197262,10.3768668587,75.45,-0.38,75.450956919,132.2,49.313184416,-15.7575197262,51.7695816592,-8.916815584,-5.3075197262,10.3768668587,58.23,-10.45,59.1602518588,130.65,62.323184416,-47.7275197262,78.4990156305,-8.916815584,-5.3075197262,10.3768668587,71.24,-42.42,82.9131714506,132.44,48.313184416,5.8424802738,48.6651658187,-8.916815584,-5.3075197262,10.3768668587,57.23,11.15,58.3060494289,131.72,-8.916815584,-5.3075197262,10.3768668587,-8.916815584,-5.3075197262,10.3768668587,0.0,0.0,0.0,132.44,45.603184416,-29.5075197262,54.3170705144,-8.916815584,-5.3075197262,10.3768668587,54.52,-24.2,59.6495632842,130.65
2021-02-20 10:30:00,68.6124511289,-5.0318992279,68.7967183793,-8.7575488711,-5.3018992279,10.2374214357,77.37,0.27,77.3704711114,133.34,50.6524511289,-15.3018992279,52.913315199,-8.7575488711,-5.3018992279,10.2374214357,59.41,-10.0,60.2457309691,131.73,64.3024511289,-47.7118992279,80.0701601667,-8.7575488711,-5.3018992279,10.2374214357,73.06,-42.41,84.4770483623,133.59,49.6224511289,6.6281007721,50.0631538748,-8.7575488711,-5.3018992279,10.2374214357,58.38,11.93,59.586485884,132.83,-8.7575488711,-5.3018992279,10.2374214357,-8.7575488711,-5.3018992279,10.2374214357,0.0,0.0,0.0,133.59,46.9224511289,-29.0218992279,55.1723395801,-8.7575488711,-5.3018992279,10.2374214357,55.68,-23.72,60.521903473,131.73
2021-02-20 11:00:00,69.4710348202,-4.3960385085,69.6099837205,-8.1989651798,-5.2060385085,9.7121504813,77.67,0.81,77.6742235236,133.0,51.3810348202,-14.3460385085,53.3462234847,-8.1989651798,-5.2060385085,9.7121504813,59.58,-9.14,60.2769939529,131.37,65.1510348202,-46.8860385085,80.2680381295,-8.1989651798,-5.2060385085,9.7121504813,73.35,-41.68,84.3649506608,133.23,50.3410348202,7.4639614915,50.8913598553,-8.1989651798,-5.2060385085,9.7121504813,58.54,12.67,59.895413013,132.45,-8.1989651798,-5.2060385085,9.7121504813,-8.1989651798,-5.2060385085,9.7121504813,0.0,0.0,0.0,133.23,47.6010348202,-25.9260385085,54.2034868685,-8.1989651798,-5.2060385085,9.7121504813,55.8,-20.72,59.5227553126,131.37
2021-02-20 11:30:00,70.8096343345,-3.8765509637,70.9156679582,-8.9003656655,-5.3465509637,10.3827797909,79.71,1.47,79.7235536087,132.78,52.4596343345,-14.4465509637,54.4124624444,-8.9003656655,-5.3465509637,10.3827797909,61.36,-9.1,62.0311179973,131.21,66.3696343345,-46.2365509637,80.8872487276,-8.9003656655,-5.3465509637,10.3827797909,75.27,-40.89,85.6595879047,133.01,51.3796343345,7.3234490362999995,51.898937659,-8.9003656655,-5.3465509637,10.3827797909,60.28,12.67,61.5971371088,132.29,-8.9003656655,-5.3465509637,10.3827797909,-8.9003656655,-5.3465509637,10.3827797909,0.0,0.0,0.0,133.01,48.5796343345,-25.4265509637,54.831472404,-8.9003656655,-5.3465509637,10.3827797909,57.48,-20.08,60.8864254165,131.21
2021-02-20 12:00:00,71.9600179071,-2.9707703599,72.021313885,-8.7399820929,-5.4107703599,10.2792861071,80.7,2.44,80.7368788101,132.48,53.1600179071,-14.3007703599,55.049973086,-8.7399820929,-5.4107703599,10.2792861071,61.9,-8.89,62.5351269288,131.0,67.4700179071,-45.1907703599,81.2059667889,-8.7399820929,-5.4107703599,10.2792861071,76.21,-39.78,85.9675083971,132.72,52.0700179071,7.3992296401,52.5931113751,-8.7399820929,-5.4107703599,10.2792861071,60.81,12.81,62.1446071675,132.08,-8.7399820929,-5.4107703599,10.2792861071,-8.7399820929,-5.4107703599,10.2792861071,0.0,0.0,0.0,132.72,49.2600179071,-27.6507703599,56.4899501302,-8.7399820929,-5.4107703599,10.2792861071,58.0,-22.24,62.1177720141,131.0
2021-02-20 12:30:00,72.9534347161,-2.7821234428,73.0064644242,-8.7365652839,-5.4121234428000005,10.2770936125,81.69,2.63,81.7323253065,131.42,54.0334347161,-13.5721234428,55.7118892335,-8.7365652839,-5.4121234428000005,10.2770936125,62.77,-8.16,63.2981713796,129.92,68.4134347161,-44.3721234428,81.543138206,-8.7365652839,-5.4121234428000005,10.2770936125,77.15,-38.96,86.4291854642,131.66,52.9034347161,7.7878765572,53.4735862462,-8.7365652839,-5.4121234428000005,10.2770936125,61.64,13.2,63.0375253321,130.99,-8.7365652839,-5.4121234428000005,10.2770936125,-8.7365652839,-5.4121234428000005,10.2770936125,0.0,0.0,0.0,131.66,49.9834347161,-30.3321234428,58.4669261939,-8.7365652839,-5.4121234428000005,10.2770936125,58.72,-24.92,63.7890648936,129.92
2021-02-20 13:00:00,72.9417845227,-2.83769588,72.9969619044,-8.4882154773,-5.34769588,10.0323303979,81.43,2.51,81.4686749616,131.65,54.0717845227,-13.65769588,55.7699788258,-8.4882154773,-5.34769588,10.0323303979,62.56,-8.31,63.1095056232,130.14,68.4117845227,-44.57769588,81.6538010846,-8.4882154773,-5.34769588,10.0323303979,76.9,-39.23,86.3284593862,131.89,52.9517845227,7.8023041200000005,53.523522247,-8.4882154773,-5.34769588,10.0323303979,61.44,13.15,62.8314897165,131.21,-8.4882154773,-5.34769588,10.0323303979,-8.4882154773,-5.34769588,10.0323303979,0.0,0.0,0.0,131.89,50.0717845227,-30.66769588,58.7170433169,-8.4882154773,-5.34769588,10.0323303979,58.56,-25.32,63.7994984306,130.14
2021-02-20 13:30:00,73.1259678983,-2.7223555351,73.176624688,-7.9640321017,-5.1223555351,9.4691252788,81.09,2.4,81.1255083189,132.29,53.8559678983,-14.5023555351,55.7743990943,-7.9640321017,-5.1223555351,9.4691252788,61.82,-9.38,62.5275683199,130.87,68.6159678983,-44.8223555351,81.9584931922,-7.9640321017,-5.1223555351,9.4691252788,76.58,-39.7,86.2588337505,132.53,52.7659678983,7.1776444649,53.2519102785,-7.9640321017,-5.1223555351,9.4691252788,60.73,12.3,61.9630769088,131.95,-7.9640321017,-5.1223555351,9.4691252788,-7.9640321017,-5.1223555351,9.4691252788,0.0,0.0,0.0,132.53,49.9559678983,-26.4023555351,56.5038326705,-7.9640321017,-5.1223555351,9.4691252788,57.92,-21.28,61.7054681532,130.87
2021-02-20 14:00:00,72.6990014192,-4.0344292818,72.8108606389,-8.8709985808,-5.3944292818,10.3824122003,81.57,1.3599999999999999,81.5813367137,133.23,53.6390014192,-15.2844292818,55.7741539758,-8.8709985808,-5.3944292818,10.3824122003,62.51,-9.89,63.2875358977,131.74,68.1790014192,-46.6244292818,82.5966926721,-8.8709985808,-5.3944292818,10.3824122003,77.05,-41.23,87.38773026,133.47,52.5390014192,6.6555707182,52.9588830293,-8.8709985808,-5.3944292818,10.3824122003,61.41,12.05,62.5810722184,132.81,-8.8709985808,-5.3944292818,10.3824122003,-8.8709985808,-5.3944292818,10.3824122003,0.0,0.0,0.0,133.47,49.7290014192,-27.9144292818,57.0279663348,-8.8709985808,-5.3944292818,10.3824122003,58.6,-22.52,62.7782637543,131.74
2021-02-20 14:30:00,71.3464345981,-4.9114108242,71.5152828851,-8.5835654019,-5.2614108242,10.0677722893,79.93,0.35000000000000003,79.9307662918,133.23,52.6464345981,-15.3914108242,54.8501832545,-8.5835654019,-5.2614108242,10.0677722893,61.23,-10.13,62.0623057902,131.67,66.9064345981,-47.4914108242,82.0481876259,-8.5835654019,-5.2614108242,10.0677722893,75.49,-42.23,86.4992080889,133.47,51.5964345981,6.5785891758,52.0141317219,-8.5835654019,-5.2614108242,10.0677722893,60.18,11.84,61.333661231,132.81,-8.5835654019,-5.2614108242,10.0677722893,-8.5835654019,-5.2614108242,10.0677722893,0.0,0.0,0.0,133.47,48.8564345981,-30.7014108242,57.7020608664,-8.5835654019,-5.2614108242,10.0677722893,57.44,-25.44,62.8215504425,131.67
2021-02-20 15:00:00,70.7232514342,-4.9856542299,70.8987661496,-8.7567485658,-5.2956542299,10.2335037581,79.48,0.31,79.4806045523,133.81,52.0032514342,-16.2456542299,54.481734931,-8.7567485658,-5.2956542299,10.2335037581,60.76,-10.95,61.738805463,132.29,66.3032514342,-47.8956542299,81.7931222345,-8.7567485658,-5.2956542299,10.2335037581,75.06,-42.6,86.3062199381,134.05,50.963251434200004,5.8843457701,51.3018374124,-8.7567485658,-5.2956542299,10.2335037581,59.72,11.18,60.7574752603,133.38,-8.7567485658,-5.2956542299,10.2335037581,-8.7567485658,-5.2956542299,10.2335037581,0.0,0.0,0.0,134.05,48.2832514342,-31.5756542299,57.6913711842,-8.7567485658,-5.2956542299,10.2335037581,57.04,-26.28,62.8028661766,132.29
2021-02-20 15:30:00,70.1393181999,-5.4133243814,70.3479071359,-8.8306818001,-5.3433243814,10.3214367459,78.97,-0.07,78.9700310244,133.81,51.6493181999,-16.7933243814,54.3108443526,-8.8306818001,-5.3433243814,10.3214367459,60.48,-11.45,61.5543085413,132.29,65.7593181999,-48.3533243814,81.6231089144,-8.8306818001,-5.3433243814,10.3214367459,74.59,-43.01,86.1018478315,134.05,50.6093181999,5.3366756186,50.8899125104,-8.8306818001,-5.3433243814,10.3214367459,59.44,10.68,60.3918537553,133.38,-8.8306818001,-5.3433243814,10.3214367459,-8.8306818001,-5.3433243814,10.3214367459,0.0,0.0,0.0,134.05,47.9293181999,-30.9033243814,57.0283701409,-8.8306818001,-5.3433243814,10.3214367459,56.76,-25.56,62.2495879504,132.29
2021-02-20 16:00:00,71.0406349296,-5.6433724424000005,71.2644333712,-8.8693650704,-5.4133724424,10.3908728196,79.91,-0.23,79.9103309967,134.13,52.1006349296,-16.5633724424,54.6701149325,-8.8693650704,-5.4133724424,10.3908728196,60.97,-11.15,61.9811535872,132.58,66.6006349296,-48.7633724424,82.5439947239,-8.8693650704,-5.4133724424,10.3908728196,75.47,-43.35,87.0341507685,134.36,51.0606349296,5.6666275576,51.3741093089,-8.8693650704,-5.4133724424,10.3908728196,59.93,11.08,60.945642174,133.64,-8.8693650704,-5.4133724424,10.3908728196,-8.8693650704,-5.4133724424,10.3908728196,0.0,0.0,0.0,134.36,48.3706349296,-32.0933724424,58.0491419249,-8.8693650704,-5.4133724424,10.3908728196,57.24,-26.68,63.1525138059,132.58
2021-02-20 16:30:00,71.977901147,-5.542363706,72.1909693035,-9.892098853,-5.632363706,11.383195537,81.87,0.09,81.8700494687,133.37,53.167901147,-16.362363706,55.628703548,-9.892098853,-5.632363706,11.383195537,63.06,-10.73,63.9663700705,131.84,67.467901147,-48.142363706,82.883079506,-9.892098853,-5.632363706,11.383195537,77.36,-42.51,88.2704350278,133.61,52.067901147,5.657636294,52.3743752067,-9.892098853,-5.632363706,11.383195537,61.96,11.29,62.9802008571,132.9,-9.892098853,-5.632363706,11.383195537,-9.892098853,-5.632363706,11.383195537,0.0,0.0,0.0,133.61,49.267901147,-31.512363706,58.4838024565,-9.892098853,-5.632363706,11.383195537,59.16,-25.88,64.5730593979,131.84
2021-02-20 17:00:00,74.7351010576,-4.409161259,74.8650521478,-11.0648989424,-5.989161259,12.5818139071,85.8,1.58,85.8145465524,132.59,55.2651010576,-15.339161259,57.3543482487,-11.0648989424,-5.989161259,12.5818139071,66.33,-9.35,66.9857552021,131.07,70.0051010576,-46.649161259,84.1240656427,-11.0648989424,-5.989161259,12.5818139071,81.07,-40.66,90.6949860797,132.82,54.0551010576,6.470838741,54.4410296041,-11.0648989424,-5.989161259,12.5818139071,65.12,12.46,66.3013272869,132.15,-11.0648989424,-5.989161259,12.5818139071,-11.0648989424,-5.989161259,12.5818139071,0.0,0.0,0.0,132.82,51.1751010576,-27.589161259,58.1382213972,-11.0648989424,-5.989161259,12.5818139071,62.24,-21.6,65.8815421799,131.07
2021-02-20 17:30:00,78.5893843277,-2.6749020145999998,78.6348932077,-12.5106156723,-6.4949020146,14.0960723849,91.1,3.8200000000000003,91.1800548366,131.43,58.3993843277,-14.1149020146,60.0809333211,-12.5106156723,-6.4949020146,14.0960723849,70.91,-7.62,71.3182480155,130.03,73.5393843277,-44.2449020146,85.8233791084,-12.5106156723,-6.4949020146,14.0960723849,86.05,-37.75,93.9662971496,131.67,57.0493843277,7.3650979854,57.5228382515,-12.5106156723,-6.4949020146,14.0960723849,69.56,13.86,70.9273797627,131.08,-12.5106156723,-6.4949020146,14.0960723849,-12.5106156723,-6.4949020146,14.0960723849,0.0,0.0,0.0,131.67,53.8893843277,-29.8549020146,61.6066629312,-12.5106156723,-6.4949020146,14.0960723849,66.4,-23.36,70.3892719099,130.03
2021-02-20 18:00:00,82.2421007935,-4.5154866243,82.3659684723,-14.0478992065,-6.9354866243,15.6666667429,96.29,2.42,96.3204054186,131.04,61.2021007935,-15.525486624300001,63.1406198612,-14.0478992065,-6.9354866243,15.6666667429,75.25,-8.59,75.7386994871,129.62,77.3121007935,-39.6654866243,86.8936807728,-14.0478992065,-6.9354866243,15.6666667429,91.36,-32.73,97.0458783257,131.27,59.7521007935,5.9045133757,60.0431247308,-14.0478992065,-6.9354866243,15.6666667429,73.8,12.84,74.9086483659,130.67,-14.0478992065,-6.9354866243,15.6666667429,-14.0478992065,-6.9354866243,15.6666667429,0.0,0.0,0.0,131.27,56.7521007935,-25.735486624300002,62.3146549077,-14.0478992065,-6.9354866243,15.6666667429,70.8,-18.8,73.253532338,129.62
2021-02-20 18:30:00,82.6105345708,-11.0533329296,83.3467251362,-14.0494654292,-7.0233329296,15.7071539207,96.66,-4.03,96.7439739725,131.93,61.2805345708,-21.0833329296,64.8059476028,-14.0494654292,-7.0233329296,15.7071539207,75.33,-14.06,76.6308847659,130.41,78.5105345708,-32.5933329296,85.0072313986,-14.0494654292,-7.0233329296,15.7071539207,92.56,-25.57,96.0269675664,132.17,59.8905345708,0.7466670704,59.8951888125,-14.0494654292,-7.0233329296,15.7071539207,73.94,7.77,74.3471351163,131.46,-14.0494654292,-7.0233329296,15.7071539207,-14.0494654292,-7.0233329296,15.7071539207,0.0,0.0,0.0,132.17,57.6305345708,-20.9033329296,61.3043868127,-14.0494654292,-7.0233329296,15.7071539207,71.68,-13.88,73.0114840282,130.41
2021-02-20 19:00:00,81.1020185746,-12.1663352551,82.009494148,-13.0879814254,-6.7863352551,14.7427814197,94.19,-5.38,94.3435238901,132.28,59.7820185746,-21.7663352551,63.6212472,-13.0879814254,-6.7863352551,14.7427814197,72.87,-14.98,74.3937988007,130.7,77.1120185746,-33.7863352551,84.1889533051,-13.0879814254,-6.7863352551,14.7427814197,90.2,-27.0,94.1543413763,132.52,58.4720185746,0.1636647449,58.4722476251,-13.0879814254,-6.7863352551,14.7427814197,71.56,6.95,71.8967043751,131.77,-13.0879814254,-6.7863352551,14.7427814197,-13.0879814254,-6.7863352551,14.7427814197,0.0,0.0,0.0,132.52,56.2720185746,-20.5863352551,59.9194231756,-13.0879814254,-6.7863352551,14.7427814197,69.36,-13.8,70.719513573,130.7
2021-02-20 19:30:00,78.0887686555,-13.6817874769,79.2782889491,-11.5712313445,-6.3517874769,13.1999469309,89.66,-7.33,89.9591268299,133.07,57.4087686555,-23.1117874769,61.8863590698,-11.5712313445,-6.3517874769,13.1999469309,68.98,-16.76,70.9868861129,131.45,74.3187686555,-35.5217874769,82.3715773797,-11.5712313445,-6.3517874769,13.1999469309,85.89,-29.17,90.7082190322,133.3,56.2287686555,-0.9617874769,56.2369936933,-11.5712313445,-6.3517874769,13.1999469309,67.8,5.39,68.0139110771,132.52,-11.5712313445,-6.3517874769,13.1999469309,-11.5712313445,-6.3517874769,13.1999469309,0.0,0.0,0.0,133.3,54.1487686555,-17.5917874769,56.9347006099,-11.5712313445,-6.3517874769,13.1999469309,65.72,-11.24,66.6742529017,131.45
2021-02-20 20:00:00,74.842718474,-15.3732205077,76.4052905064,-10.597281526,-5.9932205077,12.1746075007,85.44,-9.38,85.9533478115,133.62,54.942718474,-23.8632205077,59.9012153993,-10.597281526,-5.9932205077,12.1746075007,65.54,-17.87,67.932529027,131.89,71.252718474,-37.3932205077,80.4686450109,-10.597281526,-5.9932205077,12.1746075007,81.85,-31.4,87.6663133706,133.87,53.852718474,-1.5632205077,53.875402044,-10.597281526,-5.9932205077,12.1746075007,64.45,4.43,64.6020696263,133.0,-10.597281526,-5.9932205077,12.1746075007,-10.597281526,-5.9932205077,12.1746075007,0.0,0.0,0.0,133.87,51.882718474,-20.4732205077,55.7760632728,-10.597281526,-5.9932205077,12.1746075007,62.48,-14.48,64.1359555943,131.89
2021-02-20 20:30:00,71.0471017032,-16.3109625621,72.8953918991,-9.3428982968,-5.5609625621,10.8726286243,80.39,-10.75,81.1055768736,133.07,51.9471017032,-25.4409625621,57.8424061692,-9.3428982968,-5.5609625621,10.8726286243,61.29,-19.88,64.4335200032,131.41,67.6671017032,-38.1209625621,77.6662374496,-9.3428982968,-5.5609625621,10.8726286243,77.01,-32.56,83.6103683762,133.33,50.9671017032,-3.3009625621,51.0738857917,-9.3428982968,-5.5609625621,10.8726286243,60.31,2.26,60.3523296982,132.52,-9.3428982968,-5.5609625621,10.8726286243,-9.3428982968,-5.5609625621,10.8726286243,0.0,0.0,0.0,133.33,49.0971017032,-22.0409625621,53.8175568594,-9.3428982968,-5.5609625621,10.8726286243,58.44,-16.48,60.7192226564,131.41
2021-02-20 21:00:00,67.8771015962,-17.2576798317,70.0366220936,-8.4728984038,-5.2376798317,9.9610891664,76.35,-12.02,77.2903803846,132.58,49.5471015962,-26.1276798317,56.0140244044,-8.4728984038,-5.2376798317,9.9610891664,58.02,-20.89,61.6661373851,130.9,64.7071015962,-38.8776798317,75.4882970141,-8.4728984038,-5.2376798317,9.9610891664,73.18,-33.64,80.5416786515,132.84,48.6871015962,-4.1576798317,48.8643035705,-8.4728984038,-5.2376798317,9.9610891664,57.16,1.08,57.1702020287,132.0,-8.4728984038,-5.2376798317,9.9610891664,-8.4728984038,-5.2376798317,9.9610891664,0.0,0.0,0.0,132.84,46.8471015962,-22.5176798317,51.9778494454,-8.4728984038,-5.2376798317,9.9610891664,55.32,-17.28,57.9560247084,130.9
2021-02-20 21:30:00,64.8980349783,-18.6114347499,67.5140018626,-7.4719650217,-4.9714347499,8.9747102882,72.37,-13.64,73.6441885012,133.52,47.2980349783,-27.0214347499,54.4725807058,-7.4719650217,-4.9714347499,8.9747102882,54.77,-22.05,59.0419799803,131.76,61.8880349783,-40.5714347499,74.0011499312,-7.4719650217,-4.9714347499,8.9747102882,69.36,-35.6,77.9626166826,133.79,46.5180349783,-4.7914347499000005,46.7641467923,-7.4719650217,-4.9714347499,8.9747102882,53.99,0.18,53.9903000547,132.9,-7.4719650217,-4.9714347499,8.9747102882,-7.4719650217,-4.9714347499,8.9747102882,0.0,0.0,0.0,133.79,44.7680349783,-23.2914347499,50.4645210869,-7.4719650217,-4.9714347499,8.9747102882,52.24,-18.32,55.3591907455,131.76
2021-02-20 22:00:00,62.065950842,-19.3944610849,65.0255901526,-7.384049158,-4.7044610849,8.7553489975,69.45,-14.69,70.9866085963,134.51,45.305950842,-28.2944610849,53.415407045,-7.384049158,-4.7044610849,8.7553489975,52.69,-23.59,57.7297514285,132.77,59.175950842,-41.6644610849,72.3720973549,-7.384049158,-4.7044610849,8.7553489975,66.56,-36.96,76.1332726211,134.76,44.595950842,-5.7044610849,44.9593116915,-7.384049158,-4.7044610849,8.7553489975,51.98,-1.0,51.9896181944,133.92,-7.384049158,-4.7044610849,8.7553489975,-7.384049158,-4.7044610849,8.7553489975,0.0,0.0,0.0,134.76,42.975950842,-24.5444610849,49.4910387921,-7.384049158,-4.7044610849,8.7553489975,50.36,-19.84,54.1272131187,132.77
2021-02-20 22:30:00,59.1296006968,-21.9872552438,63.0852524107,-6.8503993032,-4.4672552438,8.1782846628,65.98,-17.52,68.2664690752,135.53,43.1396006968,-28.3772552438,51.6361672033,-6.8503993032,-4.4672552438,8.1782846628,49.99,-23.91,55.4137907023,133.51,56.4096006968,-44.5172552438,71.8597875394,-6.8503993032,-4.4672552438,8.1782846628,63.26,-40.05,74.8720915963,135.79,42.4996006968,-5.5772552438,42.8639922947,-6.8503993032,-4.4672552438,8.1782846628,49.35,-1.11,49.3624817042,134.67,-6.8503993032,-4.4672552438,8.1782846628,-6.8503993032,-4.4672552438,8.1782846628,0.0,0.0,0.0,135.79,40.9096006968,-24.3472552438,47.6065569757,-6.8503993032,-4.4672552438,8.1782846628,47.76,-19.88,51.7323109865,133.51
2021-02-20 23:00:00,56.2953341584,-22.3183360089,60.5580116104,-5.8646658416,-4.1583360089,7.1893020382,62.16,-18.16,64.7584064041,136.39,40.9753341584,-29.2783360089,50.3606887248,-5.8646658416,-4.1583360089,7.1893020382,46.84,-25.12,53.1507290637,134.38,53.7453341584,-45.1583360089,70.198548809,-5.8646658416,-4.1583360089,7.1893020382,59.61,-41.0,72.3488223816,136.64,40.4253341584,-6.1983360089,40.8977629106,-5.8646658416,-4.1583360089,7.1893020382,46.29,-2.04,46.3349295888,135.55,-5.8646658416,-4.1583360089,7.1893020382,-5.8646658416,-4.1583360089,7.1893020382,0.0,0.0,0.0,136.64,38.9353341584,-25.5583360089,46.5745508359,-5.8646658416,-4.1583360089,7.1893020382,44.8,-21.4,49.6487663492,134.38
2021-02-20 23:30:00,54.4869839939,-23.657431188,59.401224525800004,-5.1930160061,-3.857431188,6.468940455,59.68,-19.8,62.878791337,136.74,39.5169839939,-29.127431188,49.0917434156,-5.1930160061,-3.857431188,6.468940455,44.71,-25.27,51.3571514008,134.6,52.0369839939,-46.577431188,69.8377032788,-5.1930160061,-3.857431188,6.468940455,57.23,-42.72,71.4161837401,137.01,39.0269839939,-6.007431188,39.4866396283,-5.1930160061,-3.857431188,6.468940455,44.22,-2.15,44.2722362209,135.77,-5.1930160061,-3.857431188,6.468940455,-5.1930160061,-3.857431188,6.468940455,0.0,0.0,0.0,137.01,37.5669839939,-24.657431188,44.936257067,-5.1930160061,-3.857431188,6.468940455,42.76,-20.8,47.5505793866,134.6
2021-02-21 00:00:00,53.3452836596,-16.4019867598,55.8098957031,-4.9147163404,-3.6319867598,6.111118108,58.26,-12.77,59.6431094092,136.62,38.9952836596,-24.4019867598,46.000968528,-4.9147163404,-3.6319867598,6.111118108,43.91,-20.77,48.5744891893,134.69,50.1352836596,-58.6219867598,77.1367875873,-4.9147163404,-3.6319867598,6.111118108,55.05,-54.99,77.8100417684,136.87,38.4652836596,-1.3919867598,38.4904621192,-4.9147163404,-3.6319867598,6.111118108,43.38,2.24,43.4377946033,135.85,-4.9147163404,-3.6319867598,6.111118108,-4.9147163404,-3.6319867598,6.111118108,0.0,0.0,0.0,136.87,36.8052836596,-27.3519867598,45.8558620568,-4.9147163404,-3.6319867598,6.111118108,41.72,-23.72,47.991632604,134.69
2021-02-21 00:30:00,56.8970002725,-4.7569427843,57.0955089711,-5.3929997275,-3.8169427843,6.6070794061,62.29,-0.9400000000000001,62.2970922275,135.37,41.9570002725,-17.4169427843,45.4284026554,-5.3929997275,-3.8169427843,6.6070794061,47.35,-13.6,49.2644141343,133.92,52.2970002725,-72.7469427843,89.5940507063,-5.3929997275,-3.8169427843,6.6070794061,57.69,-68.93,89.885933271,135.61,41.2770002725,5.2330572157,41.6073988531,-5.3929997275,-3.8169427843,6.6070794061,46.67,9.05,47.5393668448,135.04,-5.3929997275,-3.8169427843,6.6070794061,-5.3929997275,-3.8169427843,6.6070794061,0.0,0.0,0.0,135.61,39.0470002725,-31.1769427843,49.9666888202,-5.3929997275,-3.8169427843,6.6070794061,44.44,-27.36,52.1870022132,133.92
2021-02-21 01:00:00,56.6679002439,-5.4180398072,56.9263214463,-6.7320997561,-4.2680398072,7.9710307315,63.4,-1.15,63.410428953,134.25,42.2879002439,-17.1180398072,45.6211989527,-6.7320997561,-4.2680398072,7.9710307315,49.02,-12.85,50.6762557812,132.72,51.9979002439,-72.2880398072,89.0468546831,-6.7320997561,-4.2680398072,7.9710307315,58.73,-68.02,89.8661966481,134.5,41.5479002439,5.1419601928,41.8648751258,-6.7320997561,-4.2680398072,7.9710307315,48.28,9.41,49.1884793422,133.84,-6.7320997561,-4.2680398072,7.9710307315,-6.7320997561,-4.2680398072,7.9710307315,0.0,0.0,0.0,134.5,39.2679002439,-33.5080398072,51.6212816703,-6.7320997561,-4.2680398072,7.9710307315,46.0,-29.24,54.5066748206,132.72
2021-02-21 01:30:00,55.0255838124,-5.8349653693,55.3340916141,-6.8144161876,-4.3349653693,8.0763972618,61.84,-1.5,61.8581894336,135.29,40.975583812400004,-17.4949653693,44.5541499979,-6.8144161876,-4.3349653693,8.0763972618,47.79,-13.16,49.5688379932,133.73,50.4455838124,-73.6349653693,89.2572969068,-6.8144161876,-4.3349653693,8.0763972618,57.26,-69.3,89.8954815327,135.53,40.2755838124,5.0650346307,40.5928223611,-6.8144161876,-4.3349653693,8.0763972618,47.09,9.4,48.0190389325,134.83,-6.8144161876,-4.3349653693,8.0763972618,-6.8144161876,-4.3349653693,8.0763972618,0.0,0.0,0.0,135.53,38.0655838124,-29.8149653693,48.3520509487,-6.8144161876,-4.3349653693,8.0763972618,44.88,-25.48,51.6085729312,133.73
2021-02-21 02:00:00,52.9638169204,-6.0214985657,53.3050124074,-6.8061830796,-4.2414985657,8.0196283078,59.77,-1.78,59.7964990614,135.44,39.3938169204,-18.1014985657,43.3536280129,-6.8061830796,-4.2414985657,8.0196283078,46.2,-13.86,48.2342160712,133.91,48.5238169204,-73.9114985657,88.4164601686,-6.8061830796,-4.2414985657,8.0196283078,55.33,-69.67,88.9680718011,135.67,38.7438169204,4.4985014343,39.0041006141,-6.8061830796,-4.2414985657,8.0196283078,45.55,8.74,46.3809238804,135.01,-6.8061830796,-4.2414985657,8.0196283078,-6.8061830796,-4.2414985657,8.0196283078,0.0,0.0,0.0,135.67,36.5538169204,-34.2014985657,50.0592053032,-6.8061830796,-4.2414985657,8.0196283078,43.36,-29.96,52.7038063142,133.91
2021-02-21 02:30:00,51.576900241,-5.8435641834,51.9068770091,-6.383099759,-4.1335641834,7.6046246056,57.96,-1.71,57.9852196685,136.13,38.446900241,-18.4735641834,42.6548556647,-6.383099759,-4.1335641834,7.6046246056,44.83,-14.34,47.0676587478,134.6,47.226900241,-74.5235641834,88.2277831806,-6.383099759,-4.1335641834,7.6046246056,53.61,-70.39,88.4804170424,136.36,37.846900241,4.3764358166,38.0990951114,-6.383099759,-4.1335641834,7.6046246056,44.23,8.51,45.0412366615,135.75,-6.383099759,-4.1335641834,7.6046246056,-6.383099759,-4.1335641834,7.6046246056,0.0,0.0,0.0,136.36,35.776900241,-34.0135641834,49.3650599039,-6.383099759,-4.1335641834,7.6046246056,42.16,-29.88,51.6747520555,134.6
