Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-21 03:00:00,50.390750265,-4.4142046476,50.5837218376,-5.939249735,-3.9842046476,7.1518231304,56.33,-0.43,56.3316411975,136.28,37.430750265,-18.4142046476,41.7150332399,-5.939249735,-3.9842046476,7.1518231304,43.37,-14.43,45.7075683011,134.88,45.940750265,-78.0942046476,90.6049520416,-5.939249735,-3.9842046476,7.1518231304,51.88,-74.11,90.4645040886,136.52,36.850750265,4.4857953524,37.1227713815,-5.939249735,-3.9842046476,7.1518231304,42.79,8.47,43.6202361296,136.02,-5.939249735,-3.9842046476,7.1518231304,-5.939249735,-3.9842046476,7.1518231304,0.0,0.0,0.0,136.52,34.780750265,-34.4642046476,48.9640887896,-5.939249735,-3.9842046476,7.1518231304,40.72,-30.48,50.8640226486,134.88
2021-02-21 03:30:00,48.7938836082,1.3212797965,48.8117696654,-5.4261163918,-3.8087202035,6.6294108853000004,54.22,5.13,54.4621455692,135.92,36.3438836082,-16.9487202035,40.1015834134,-5.4261163918,-3.8087202035,6.6294108853000004,41.77,-13.14,43.7880406047,134.88,43.7838836082,-89.0987202035,99.2754269985,-5.4261163918,-3.8087202035,6.6294108853000004,49.21,-85.29,98.4683106385,136.16,35.8138836082,5.9212797965,36.3000800761,-5.4261163918,-3.8087202035,6.6294108853000004,41.24,9.73,42.3722845738,136.09,-5.4261163918,-3.8087202035,6.6294108853000004,-5.4261163918,-3.8087202035,6.6294108853000004,0.0,0.0,0.0,136.16,33.7738836082,-32.5687202035,46.9190446373,-5.4261163918,-3.8087202035,6.6294108853000004,39.2,-28.76,48.6186959924,134.88
2021-02-21 04:00:00,47.6624668896,1.1000228356,47.6751591528,-5.1975331104,-3.6699771644,6.3626317527000005,52.86,4.77,53.0747821475,136.68,35.3024668896,-17.2099771644,39.2740051751,-5.1975331104,-3.6699771644,6.3626317527000005,40.5,-13.54,42.7034143834,135.67,42.7424668896,-90.1399771644,99.7603827128,-5.1975331104,-3.6699771644,6.3626317527000005,47.94,-86.47,98.8701395771,136.91,34.8124668896,5.8600228356,35.3022339035,-5.1975331104,-3.6699771644,6.3626317527000005,40.01,9.53,41.1293204417,136.82,-5.1975331104,-3.6699771644,6.3626317527000005,-5.1975331104,-3.6699771644,6.3626317527000005,0.0,0.0,0.0,136.91,32.8024668896,-33.8299771644,47.1218546854,-5.1975331104,-3.6699771644,6.3626317527000005,38.0,-30.16,48.5141793706,135.67
2021-02-21 04:30:00,46.3845670046,0.7707514606,46.3909701776,-4.8354329954,-3.5392485394,5.9923027691,51.22,4.31,51.4010165269,135.27,34.3945670046,-16.9792485394,38.357282495,-4.8354329954,-3.5392485394,5.9923027691,39.23,-13.44,41.4683795198,134.27,41.6045670046,-88.7392485394,98.0081334736,-4.8354329954,-3.5392485394,5.9923027691,46.44,-85.2,97.0346000146,135.51,33.9045670046,5.6407514606,34.3705941295,-4.8354329954,-3.5392485394,5.9923027691,38.74,9.18,39.8128120082,135.41,-4.8354329954,-3.5392485394,5.9923027691,-4.8354329954,-3.5392485394,5.9923027691,0.0,0.0,0.0,135.51,31.9245670046,-31.4992485394,44.8484184446,-4.8354329954,-3.5392485394,5.9923027691,36.76,-27.96,46.1850538594,134.27
2021-02-21 05:00:00,45.4788002858,0.060511281300000004,45.478840542,-4.5711997142000005,-3.4994887187,5.7569339165999995,50.05,3.56,50.1764496552,134.8,33.8388002858,-16.3094887187,37.564129526,-4.5711997142000005,-3.4994887187,5.7569339165999995,38.41,-12.81,40.4898036547,133.68,40.7888002858,-88.8894887187,97.8011627407,-4.5711997142000005,-3.4994887187,5.7569339165999995,45.36,-85.39,96.6901323817,135.04,33.3788002858,6.1205112813,33.9353056103,-4.5711997142000005,-3.4994887187,5.7569339165999995,37.95,9.62,39.1503116207,134.82,-4.5711997142000005,-3.4994887187,5.7569339165999995,-4.5711997142000005,-3.4994887187,5.7569339165999995,0.0,0.0,0.0,135.04,31.3488002858,-28.1794887187,42.1524716215,-4.5711997142000005,-3.4994887187,5.7569339165999995,35.92,-24.68,43.581519019,133.68
2021-02-21 05:30:00,45.7045502435,-0.12876813880000001,45.704731639,-4.5354497565,-3.4887681388000003,5.7220457548,50.24,3.36,50.3522313309,134.57,34.0145502435,-15.9287681388,37.5594899151,-4.5354497565,-3.4887681388000003,5.7220457548,38.55,-12.44,40.5074820249,133.4,41.0145502435,-88.7787681388,97.7950050049,-4.5354497565,-3.4887681388000003,5.7220457548,45.55,-85.29,96.6911919463,134.8,33.5245502435,6.4212318612,34.1339667727,-4.5354497565,-3.4887681388000003,5.7220457548,38.06,9.91,39.3290185486,134.54,-4.5354497565,-3.4887681388000003,5.7220457548,-4.5354497565,-3.4887681388000003,5.7220457548,0.0,0.0,0.0,134.8,31.5045502435,-31.2087681388,44.3455059142,-4.5354497565,-3.4887681388000003,5.7220457548,36.04,-27.72,45.4673509235,133.4
2021-02-21 06:00:00,46.2444501115,0.2627370465,46.2451964735,-4.7655498885,-3.5472629534999998,5.9408366583,51.01,3.81,51.1520889114,134.78,34.3844501115,-16.1872629535,38.0041825514,-4.7655498885,-3.5472629534999998,5.9408366583,39.15,-12.64,41.1399088477,133.66,41.4944501115,-88.5872629535,97.8237831391,-4.7655498885,-3.5472629534999998,5.9408366583,46.26,-85.04,96.8080017354,135.01,33.9044501115,6.2227370465,34.4707730362,-4.7655498885,-3.5472629534999998,5.9408366583,38.67,9.77,39.8851074964,134.78,-4.7655498885,-3.5472629534999998,5.9408366583,-4.7655498885,-3.5472629534999998,5.9408366583,0.0,0.0,0.0,135.01,31.8744501115,-28.7072629535,42.8962412828,-4.7655498885,-3.5472629534999998,5.9408366583,36.64,-25.16,44.4467681615,133.66
2021-02-21 06:30:00,47.7826500515,1.3930892704,47.8029532943,-5.4273499485,-3.7269107296,6.5837672384,53.21,5.12,53.4557620842,133.79,35.5926500515,-16.2569107296,39.129578123900004,-5.4273499485,-3.7269107296,6.5837672384,41.02,-12.53,42.8910398568,132.84,42.8626500515,-86.2069107296,96.2748057748,-5.4273499485,-3.7269107296,6.5837672384,48.29,-82.48,95.5765373928,134.03,35.0426500515,5.9030892704,35.5363727125,-5.4273499485,-3.7269107296,6.5837672384,40.47,9.63,41.5999735577,133.97,-5.4273499485,-3.7269107296,6.5837672384,-5.4273499485,-3.7269107296,6.5837672384,0.0,0.0,0.0,134.03,32.9326500515,-32.1269107296,46.00758451,-5.4273499485,-3.7269107296,6.5837672384,38.36,-28.4,47.7289178591,132.84
2021-02-21 07:00:00,48.7616667126,2.6576688937,48.83403879,-5.7983332874,-3.8523311063000003,6.9614024352,54.56,6.51,54.9470081078,134.14,36.4116667126,-16.2123311063,39.857861868,-5.7983332874,-3.8523311063000003,6.9614024352,42.21,-12.36,43.982424899,133.29,43.7316667126,-85.6223311063,96.1438622978,-5.7983332874,-3.8523311063000003,6.9614024352,49.53,-81.77,95.601013593,134.38,35.8516667126,6.1176688937,36.3698759795,-5.7983332874,-3.8523311063000003,6.9614024352,41.65,9.97,42.8266669261,134.43,-5.7983332874,-3.8523311063000003,6.9614024352,-5.7983332874,-3.8523311063000003,6.9614024352,0.0,0.0,0.0,134.38,33.7216667126,-33.1723311063,47.3027943879,-5.7983332874,-3.8523311063000003,6.9614024352,39.52,-29.32,49.2086659035,133.29
2021-02-21 07:30:00,49.2134833575,3.1460275285,49.3139375166,-6.2965166425,-4.0139724715,7.4671344458,55.51,7.16,55.9698642128,134.14,36.7434833575,-16.4939724715,40.2757333531,-6.2965166425,-4.0139724715,7.4671344458,43.04,-12.48,44.8128552985,133.39,44.1034833575,-85.0539724715,95.8086398894,-6.2965166425,-4.0139724715,7.4671344458,50.4,-81.04,95.4339646038,134.38,36.1534833575,5.8560275285,36.6246831699,-6.2965166425,-4.0139724715,7.4671344458,42.45,9.87,43.5823289878,134.53,-6.2965166425,-4.0139724715,7.4671344458,-6.2965166425,-4.0139724715,7.4671344458,0.0,0.0,0.0,134.38,34.0234833575,-32.2939724715,46.9094668246,-6.2965166425,-4.0139724715,7.4671344458,40.32,-28.28,49.2489675019,133.39
2021-02-21 08:00:00,50.928300032,3.4837056412000003,51.0473108904,-6.591699968,-4.1062943588,7.7660905113,57.52,7.59,58.0186047747,133.72,38.108300032,-15.6862943588,41.2104642298,-6.591699968,-4.1062943588,7.7660905113,44.7,-11.58,46.1756039484,132.9,45.678300032,-84.2562943588,95.841693604,-6.591699968,-4.1062943588,7.7660905113,52.27,-80.15,95.6879062369,133.96,37.478300032,6.5137056412,38.0401279502,-6.591699968,-4.1062943588,7.7660905113,44.07,10.62,45.3315486168,134.03,-6.591699968,-4.1062943588,7.7660905113,-6.591699968,-4.1062943588,7.7660905113,0.0,0.0,0.0,133.96,35.248300032,-31.9862943588,47.5979588002,-6.591699968,-4.1062943588,7.7660905113,41.84,-27.88,50.2780270098,132.9
2021-02-21 08:30:00,53.749933429,4.0678368767,53.903642182,-7.090066571,-4.3221631233,8.3036219835,60.84,8.39,61.4157772889,132.89,40.279933429,-15.1121631233,43.0215121923,-7.090066571,-4.3221631233,8.3036219835,47.37,-10.79,48.5833407662,132.11,48.259933429,-82.6821631233,95.7358933385,-7.090066571,-4.3221631233,8.3036219835,55.35,-78.36,95.9370215298,133.13,39.559933429,6.8778368767,40.1533681403,-7.090066571,-4.3221631233,8.3036219835,46.65,11.2,47.9756448628,133.23,-7.090066571,-4.3221631233,8.3036219835,-7.090066571,-4.3221631233,8.3036219835,0.0,0.0,0.0,133.13,37.229933429,-30.8021631233,48.3201944968,-7.090066571,-4.3221631233,8.3036219835,44.32,-26.48,51.6280233982,132.11
2021-02-21 09:00:00,56.7678834226,6.0011915099,57.0842087431,-7.5021165774,-4.4788084901000005,8.7373610794,64.27,10.48,65.1188398238,133.07,42.5578834226,-14.9088084901,45.093746928,-7.5021165774,-4.4788084901000005,8.7373610794,50.06,-10.43,51.135002689,132.47,50.9978834226,-81.1088084901,95.8093050193,-7.5021165774,-4.4788084901000005,8.7373610794,58.5,-76.63,96.407504376,133.31,41.7578834226,7.1911915099,42.3725626233,-7.5021165774,-4.4788084901000005,8.7373610794,49.26,11.67,50.6234777549,133.57,-7.5021165774,-4.4788084901000005,8.7373610794,-7.5021165774,-4.4788084901000005,8.7373610794,0.0,0.0,0.0,133.31,39.3778834226,-30.0388084901,49.527242184,-7.5021165774,-4.4788084901000005,8.7373610794,46.88,-25.56,53.3952057773,132.47
2021-02-21 09:30:00,60.3030167311,7.0462194372,60.713285492,-8.3469832689,-4.7737805628,9.6156700522,68.65,11.82,69.6601385299,132.67,45.2930167311,-14.3337805628,47.5069955883,-8.3469832689,-4.7737805628,9.6156700522,53.64,-9.56,54.4852567214,132.13,54.2030167311,-79.5837805628,96.2888630706,-8.3469832689,-4.7737805628,9.6156700522,62.55,-74.81,97.5142994642,132.9,44.3930167311,7.6762194372,45.0517955173,-8.3469832689,-4.7737805628,9.6156700522,52.74,12.45,54.1895755658,133.21,-8.3469832689,-4.7737805628,9.6156700522,-8.3469832689,-4.7737805628,9.6156700522,0.0,0.0,0.0,132.9,41.8530167311,-30.7737805628,51.9490190439,-8.3469832689,-4.7737805628,9.6156700522,50.2,-26.0,56.5335298739,132.13
2021-02-21 10:00:00,63.1679834116,7.8154668026,63.6496319678,-8.4020165884,-4.8745331974,9.7136479576,71.57,12.69,72.6863192079,131.05,47.4879834116,-12.8745331974,49.2022578095,-8.4020165884,-4.8745331974,9.7136479576,55.89,-8.0,56.4596501937,130.48,56.8579834116,-76.8645331974,95.6085076826,-8.4020165884,-4.8745331974,9.7136479576,65.26,-71.99,97.167009319,131.29,46.5079834116,8.6254668026,47.3010697403,-8.4020165884,-4.8745331974,9.7136479576,54.91,13.5,56.5451863557,131.58,-8.4020165884,-4.8745331974,9.7136479576,-8.4020165884,-4.8745331974,9.7136479576,0.0,0.0,0.0,131.29,43.7979834116,-29.7545331974,52.9489905165,-8.4020165884,-4.8745331974,9.7136479576,52.2,-24.88,57.8260702452,130.48
2021-02-21 10:30:00,66.1262333927,9.5561312764,66.813160288,-9.0937666073,-5.0538687236,10.4037579837,75.22,14.61,76.6257169624,130.38,49.7862333927,-12.8438687236,51.4162814604,-9.0937666073,-5.0538687236,10.4037579837,58.88,-7.79,59.3930846143,130.06,59.5462333927,-74.2738687236,95.1964363116,-9.0937666073,-5.0538687236,10.4037579837,68.64,-69.22,97.4826035762,130.63,48.7362333927,8.5261312764,49.4764121562,-9.0937666073,-5.0538687236,10.4037579837,57.83,13.58,59.4030748362,131.1,-9.0937666073,-5.0538687236,10.4037579837,-9.0937666073,-5.0538687236,10.4037579837,0.0,0.0,0.0,130.63,45.9062333927,-29.7738687236,54.7162272372,-9.0937666073,-5.0538687236,10.4037579837,55.0,-24.72,60.2999038142,130.06
2021-02-21 11:00:00,67.5308333545,10.6333530819,68.362867489,-8.5991666455,-4.9666469181,9.930420364,76.13,15.6,77.7118839046,130.85,50.7808333545,-12.3366469181,52.2578787683,-8.5991666455,-4.9666469181,9.930420364,59.38,-7.37,59.8356189907,130.52,60.8708333545,-73.8066469181,95.669637203,-8.5991666455,-4.9666469181,9.930420364,69.47,-68.84,97.8009534718,131.09,49.7008333545,9.1733530819,50.5403130471,-8.5991666455,-4.9666469181,9.930420364,58.3,14.14,59.9902458738,131.62,-8.5991666455,-4.9666469181,9.930420364,-8.5991666455,-4.9666469181,9.930420364,0.0,0.0,0.0,131.09,46.8808333545,-28.6466469181,54.9403578043,-8.5991666455,-4.9666469181,9.930420364,55.48,-23.68,60.3222413377,130.52
2021-02-21 11:30:00,69.5619334005,11.1290616152,70.4465655008,-8.9580665995,-5.0709383848,10.2937540918,78.52,16.2,80.1737513155,130.07,52.4619334005,-11.7309383848,53.7575052575,-8.9580665995,-5.0709383848,10.2937540918,61.42,-6.66,61.7800291356,129.78,62.7319334005,-72.2309383848,95.6692423307,-8.9580665995,-5.0709383848,10.2937540918,71.69,-67.16,98.2340149846,130.3,51.3319334005,9.5190616152,52.2070868817,-8.9580665995,-5.0709383848,10.2937540918,60.29,14.59,62.0302522968,130.85,-8.9580665995,-5.0709383848,10.2937540918,-8.9580665995,-5.0709383848,10.2937540918,0.0,0.0,0.0,130.3,48.4019334005,-29.1509383848,56.5024279622,-8.9580665995,-5.0709383848,10.2937540918,57.36,-24.08,62.2094526579,129.78
2021-02-21 12:00:00,71.3388334162,11.5873641858,72.2737584602,-9.4911665838,-5.2926358142,10.8671172342,80.83,16.88,82.5737446166,129.78,53.8588334162,-11.0226358142,54.975198383,-9.4911665838,-5.2926358142,10.8671172342,63.35,-5.73,63.6086110523,129.49,64.3388334162,-71.4826358142,96.1730352454,-9.4911665838,-5.2926358142,10.8671172342,73.83,-66.19,99.1563664118,130.02,52.6788334162,10.1373641858,53.6453692571,-9.4911665838,-5.2926358142,10.8671172342,62.17,15.43,64.0561769075,130.55,-9.4911665838,-5.2926358142,10.8671172342,-9.4911665838,-5.2926358142,10.8671172342,0.0,0.0,0.0,130.02,49.6288334162,-27.8526358142,56.9103718847,-9.4911665838,-5.2926358142,10.8671172342,59.12,-22.56,63.2781794934,129.49
2021-02-21 12:30:00,71.8624333815,4.1609430339,71.9827950169,-9.8675666185,-5.3390569661,11.2193761082,81.73,9.5,82.2802704176,130.2,54.3824333815,-16.8690569661,56.9386875808,-9.8675666185,-5.3390569661,11.2193761082,64.25,-11.53,65.2763617246,129.73,65.8224333815,-61.6590569661,90.1910862681,-9.8675666185,-5.3390569661,11.2193761082,75.69,-56.32,94.3446792352,130.43,53.2424333815,4.5409430339,53.4357265883,-9.8675666185,-5.3390569661,11.2193761082,63.11,9.88,63.8786858036,130.8,-5.6275666185,-4.6990569661,7.3314829616,-9.8675666185,-5.3390569661,11.2193761082,4.24,0.64,4.2880298506,130.43,50.9324333815,-19.8590569661,54.6671282742,-9.8675666185,-5.3390569661,11.2193761082,60.8,-14.52,62.5097624376,129.73
2021-02-21 13:00:00,54.0858834026,1.5931607121,54.1093424881,-10.9441165974,-5.6368392879,12.3104689292,65.03,7.23,65.43067934850001,130.94,48.5858834026,-19.7368392879,52.4416903912,-10.9441165974,-5.6368392879,12.3104689292,59.53,-14.1,61.1770455318,130.35,49.2758834026,-62.3268392879,79.4528009621,-10.9441165974,-5.6368392879,12.3104689292,60.22,-56.69,82.7055288357,131.16,47.5858834026,1.8731607121,47.6227364843,-10.9441165974,-5.6368392879,12.3104689292,58.53,7.51,59.0098381628,131.42,50.4958834026,3.4431607121,50.6131365981,-10.9441165974,-5.6368392879,12.3104689292,61.44,9.08,62.1073264599,131.16,45.5358834026,-19.4368392879,49.5106796434,-10.9441165974,-5.6368392879,12.3104689292,56.48,-13.8,58.1414688497,130.35
2021-02-21 13:30:00,53.4015666768,1.112071818,53.4131447049,-11.2984333232,-5.707928182,12.6583979906,64.7,6.82,65.0584537166,131.41,48.0315666768,-20.047928182,52.047582286,-11.2984333232,-5.707928182,12.6583979906,59.33,-14.34,61.0383854636,130.77,48.5915666768,-63.277928182,79.782432572,-11.2984333232,-5.707928182,12.6583979906,59.89,-57.57,83.072961907,131.62,47.0715666768,1.712071818,47.1026918479,-11.2984333232,-5.707928182,12.6583979906,58.37,7.42,58.8397255262,131.84,49.8215666768,3.012071818,49.9125343253,-11.2984333232,-5.707928182,12.6583979906,61.12,8.72,61.7389083156,131.62,45.0215666768,-18.307928182,48.6016635554,-11.2984333232,-5.707928182,12.6583979906,56.32,-12.6,57.7122378703,130.77
2021-02-21 14:00:00,51.1952499904,-0.5981602323,51.1987442936,-9.6047500096,-5.2881602323,10.9642994026,60.8,4.69,60.9806206922,132.56,45.8652499904,-19.9781602323,50.0274728819,-9.6047500096,-5.2881602323,10.9642994026,55.47,-14.69,57.3822010732,131.7,46.6552499904,-65.9881602323,80.8155284739,-9.6047500096,-5.2881602323,10.9642994026,56.26,-60.7,82.7627790737,132.78,44.9952499904,2.0418397677,45.0415544951,-9.6047500096,-5.2881602323,10.9642994026,54.6,7.33,55.0898257394,132.81,47.8352499904,1.2318397677,47.8511083556,-9.6047500096,-5.2881602323,10.9642994026,57.44,6.52,57.8088574528,132.78,43.0352499904,-19.9281602323,47.4253551592,-9.6047500096,-5.2881602323,10.9642994026,52.64,-14.64,54.6378916138,131.7
2021-02-21 14:30:00,50.9329000689,-0.3437165793,50.9340598275,-8.7170999311,-4.9837165793,10.0411783249,59.65,4.64,59.8301938824,132.36,45.2529000689,-19.7837165793,49.3884643043,-8.7170999311,-4.9837165793,10.0411783249,53.97,-14.8,55.9624954769,131.51,46.4529000689,-65.70371657929999,80.4664544835,-8.7170999311,-4.9837165793,10.0411783249,55.17,-60.72,82.0405223045,132.6,44.4229000689,2.2062834207,44.4776543566,-8.7170999311,-4.9837165793,10.0411783249,53.14,7.19,53.6242081527,132.62,47.6029000689,1.4562834207,47.6251704078,-8.7170999311,-4.9837165793,10.0411783249,56.32,6.44,56.6870002734,132.6,42.4829000689,-19.8637165793,46.8973776943,-8.7170999311,-4.9837165793,10.0411783249,51.2,-14.88,53.3184245829,131.51
2021-02-21 15:00:00,50.3176168161,-1.3744852622,50.3363861614,-9.1923831839,-5.1944852622,10.5585314196,59.51,3.8200000000000003,59.6324785666,132.64,45.0576168161,-19.9044852622,49.2582720637,-9.1923831839,-5.1944852622,10.5585314196,54.25,-14.71,56.2089548026,131.71,45.8676168161,-66.8244852622,81.0515274559,-9.1923831839,-5.1944852622,10.5585314196,55.06,-61.63,82.642970058,132.88,44.2176168161,2.1055147378,44.2677176869,-9.1923831839,-5.1944852622,10.5585314196,53.41,7.3,53.9065682454,132.82,47.0476168161,0.4455147378,47.0497261571,-9.1923831839,-5.1944852622,10.5585314196,56.24,5.64,56.5220947949,132.88,42.2876168161,-19.6744852622,46.6404106577,-9.1923831839,-5.1944852622,10.5585314196,51.48,-14.48,53.4776663664,131.71
2021-02-21 15:30:00,50.292766813,-0.6861745626,50.2974475419,-8.767233187,-5.0361745626,10.1107582298,59.06,4.35,59.2199805809,132.64,44.802766813,-20.1161745626,49.1115912299,-8.767233187,-5.0361745626,10.1107582298,53.57,-15.08,55.6520556673,131.71,45.852766813,-66.3161745626,80.6245076451,-8.767233187,-5.0361745626,10.1107582298,54.62,-61.28,82.0888713529,132.88,43.982766813,1.9738254374,44.0270344604,-8.767233187,-5.0361745626,10.1107582298,52.75,7.01,53.2137444651,132.89,47.032766813,1.1238254374,47.0461915323,-8.767233187,-5.0361745626,10.1107582298,55.8,6.16,56.138984672,132.88,42.072766813,-17.9961745626,45.7600262914,-8.767233187,-5.0361745626,10.1107582298,50.84,-12.96,52.4658669994,131.71
2021-02-21 16:00:00,50.8429167276,-0.5055901206,50.8454305001,-9.1070832724,-5.1155901206,10.4454884047,59.95,4.61,60.1269872852,132.47,45.4529167276,-20.2555901206,49.7619992583,-9.1070832724,-5.1155901206,10.4454884047,54.56,-15.14,56.6216672308,131.71,46.3529167276,-65.9555901206,80.6147179944,-9.1070832724,-5.1155901206,10.4454884047,55.46,-60.84,82.32446295,132.69,44.5929167276,1.7844098794,44.6286045143,-9.1070832724,-5.1155901206,10.4454884047,53.7,6.9,54.1414813244,132.77,47.532916727599996,1.3244098794,47.5513641672,-9.1070832724,-5.1155901206,10.4454884047,56.64,6.44,57.0049401368,132.69,42.6929167276,-17.5155901206,46.1463003499,-9.1070832724,-5.1155901206,10.4454884047,51.8,-12.4,53.2634959423,131.71
2021-02-21 16:30:00,53.2394666865,-0.16894508930000002,53.239734743,-12.2505333135,-5.9989450893,13.640487845,65.49,5.83,65.748984783,131.74,48.2294666865,-19.3989450893,51.9846181812,-12.2505333135,-5.9989450893,13.640487845,60.48,-13.4,61.9466738413,130.93,48.3994666865,-64.9289450893,80.983185205,-12.2505333135,-5.9989450893,13.640487845,60.65,-58.93,84.5645753256,131.97,47.1994666865,2.4310549107,47.2620321555,-12.2505333135,-5.9989450893,13.640487845,59.45,8.43,60.0447116739,131.98,49.7094666865,1.7610549107,49.7406513091,-12.2505333135,-5.9989450893,13.640487845,61.96,7.76,62.4440485555,131.97,45.1494666865,-18.7589450893,48.8914344537,-12.2505333135,-5.9989450893,13.640487845,57.4,-12.76,58.8011700564,130.93
2021-02-21 17:00:00,55.5462166591,0.6859546613,55.5504520138,-13.9537833409,-6.5240453387,15.4036111709,69.5,7.21,69.8729854808,130.62,50.5262166591,-18.8440453387,53.9258436616,-13.9537833409,-6.5240453387,15.4036111709,64.48,-12.32,65.6464225986,129.87,50.4562166591,-62.9340453387,80.6630266122,-13.9537833409,-6.5240453387,15.4036111709,64.41,-56.41,85.6197185232,130.84,49.3962166591,2.6259546612999998,49.4659666652,-13.9537833409,-6.5240453387,15.4036111709,63.35,9.15,64.0073823867,130.91,51.7662166591,2.6359546613,51.8332850992,-13.9537833409,-6.5240453387,15.4036111709,65.72,9.16,66.3552861496,130.84,47.1662166591,-17.8040453387,50.4146409722,-13.9537833409,-6.5240453387,15.4036111709,61.12,-11.28,62.1521745396,129.87
2021-02-21 17:30:00,57.1405833447,1.1592691529,57.1523417713,-15.4994166553,-7.0207308471,17.0153630077,72.64,8.18,73.0991244818,130.36,52.2205833447,-18.2507308471,55.3179762945,-15.4994166553,-7.0207308471,17.0153630077,67.72,-11.23,68.6448199065,129.58,51.8505833447,-62.2307308471,81.000906507,-15.4994166553,-7.0207308471,17.0153630077,67.35,-55.21,87.087120747,130.58,50.9905833447,3.1492691529,51.0877430117,-15.4994166553,-7.0207308471,17.0153630077,66.49,10.17,67.2632812164,130.62,53.2205833447,3.1392691529,53.3130894093,-15.4994166553,-7.0207308471,17.0153630077,68.72,10.16,69.4669993594,130.58,48.7405833447,-18.5807308471,52.1621320844,-15.4994166553,-7.0207308471,17.0153630077,64.24,-11.56,65.2718254686,129.58
2021-02-21 18:00:00,58.9620666923,-0.0574883423,58.962094718,-16.3679333077,-7.2974883423,17.9210093709,75.33,7.24,75.6771200562,130.45,53.8120666923,-19.4274883423,57.2115882054,-16.3679333077,-7.2974883423,17.9210093709,70.18,-12.13,71.2205679562,129.69,53.9020666923,-55.9174883423,77.6672279421,-16.3679333077,-7.2974883423,17.9210093709,70.27,-48.62,85.4504376817,130.67,52.5420666923,2.1025116577,52.5841166852,-16.3679333077,-7.2974883423,17.9210093709,68.91,9.4,69.5481710759,130.69,55.0320666923,2.0225116577,55.0692193319,-16.3679333077,-7.2974883423,17.9210093709,71.4,9.32,72.0057108846,130.67,50.2320666923,-14.0574883423,52.161992894,-16.3679333077,-7.2974883423,17.9210093709,66.6,-6.76,66.9421959604,129.69
2021-02-21 18:30:00,59.3768000711,-6.1219158632,59.6915592066,-15.9931999289,-7.2319158632,17.5522947508,75.37,1.11,75.3781732334,131.62,54.1068000711,-25.3219158632,59.738975861,-15.9931999289,-7.2319158632,17.5522947508,70.1,-18.09,72.3965337568,130.82,55.1568000711,-47.7519158632,72.9555896604,-15.9931999289,-7.2319158632,17.5522947508,71.15,-40.52,81.8791359261,131.84,52.9168000711,-3.3419158632,53.0222229957,-15.9931999289,-7.2319158632,17.5522947508,68.91,3.89,69.0197087794,131.83,55.6068000711,-3.7919158632,55.7359384963,-15.9931999289,-7.2319158632,17.5522947508,71.6,3.44,71.6825892389,131.84,50.7268000711,1.6080841368,50.7522825107,-15.9931999289,-7.2319158632,17.5522947508,66.72,8.84,67.3030757098,130.82
2021-02-21 19:00:00,58.0722833698,-6.63298058,58.449863363,-14.757716630200001,-6.81298058,16.2544426088,72.83,0.18,72.8302224355,132.01,52.5522833698,-27.01298058,59.0884388623,-14.757716630200001,-6.81298058,16.2544426088,67.31,-20.2,70.2757148665,131.3,53.9822833698,-48.42298058,72.5180802701,-14.757716630200001,-6.81298058,16.2544426088,68.74,-41.61,80.3528450025,132.25,51.4522833698,-4.86298058,51.6815832196,-14.757716630200001,-6.81298058,16.2544426088,66.21,1.9500000000000002,66.2387092266,132.36,54.4422833698,-4.29298058,54.6112799774,-14.757716630200001,-6.81298058,16.2544426088,69.2,2.52,69.2458691909,132.25,49.4022833698,-0.05298058,49.4023117788,-14.757716630200001,-6.81298058,16.2544426088,64.16,6.76,64.5151393085,131.3
2021-02-21 19:30:00,55.6713168416,-8.3689612214,56.2968474322,-13.2186831584,-6.3689612214,14.6730109889,68.89,-2.0,68.9190256751,132.66,50.2313168416,-27.3289612214,57.1844149492,-13.2186831584,-6.3689612214,14.6730109889,63.45,-20.96,66.8223323448,131.77,51.8013168416,-50.5389612214,72.3710095816,-13.2186831584,-6.3689612214,14.6730109889,65.02,-44.17,78.6040030787,132.88,49.2313168416,-5.0589612214,49.490561187,-13.2186831584,-6.3689612214,14.6730109889,62.45,1.31,62.4637382807,132.85,52.2213168416,-6.1289612214,52.5797498884,-13.2186831584,-6.3689612214,14.6730109889,65.44,0.24,65.4404400963,132.88,47.2213168416,-1.6889612214,47.2515116612,-13.2186831584,-6.3689612214,14.6730109889,60.44,4.68,60.6209204813,131.77
2021-02-21 20:00:00,53.151800126,-9.3881124229,53.9745357692,-11.928199874,-5.9981124229,13.3513783884,65.08,-3.39,65.1682322915,132.04,47.941800126,-27.6681124229,55.3528738582,-11.928199874,-5.9981124229,13.3513783884,59.87,-21.67,63.6710750655,131.13,49.481800126,-51.1381124229,71.1586613553,-11.928199874,-5.9981124229,13.3513783884,61.41,-45.14,76.2155345058,132.27,47.041800126,-5.6181124229,47.3760925604,-11.928199874,-5.9981124229,13.3513783884,58.97,0.38,58.9712243387,132.2,49.871800126,-7.1581124229,50.3828842095,-11.928199874,-5.9981124229,13.3513783884,61.8,-1.16,61.8108857727,132.27,45.071800126,-2.2381124229,45.1273344417,-11.928199874,-5.9981124229,13.3513783884,57.0,3.76,57.1238794201,131.13
2021-02-21 20:30:00,50.8401000543,-10.1298096845,51.8394523291,-11.1898999457,-5.6998096845,12.5579333982,62.03,-4.43,62.187987586,132.44,45.8301000543,-28.7798096845,54.1172386257,-11.1898999457,-5.6998096845,12.5579333982,57.02,-23.08,61.5139561401,131.54,47.3401000543,-52.1498096845,70.4321497847,-11.1898999457,-5.6998096845,12.5579333982,58.53,-46.45,74.7219070956,132.67,45.0001000543,-6.5598096845,45.4757089884,-11.1898999457,-5.6998096845,12.5579333982,56.19,-0.86,56.1965808568,132.65,47.7301000543,-7.9798096845,48.392559488,-11.1898999457,-5.6998096845,12.5579333982,58.92,-2.2800000000000002,58.964097551,132.67,43.1301000543,-5.2998096845,43.4544993458,-11.1898999457,-5.6998096845,12.5579333982,54.32,0.4,54.3214727341,131.54
2021-02-21 21:00:00,48.7570833463,-11.424797554,50.0777313343,-10.1029166537,-5.324797554,11.420262427,58.86,-6.1,59.1752448242,133.86,43.7570833463,-29.644797554,52.8535369204,-10.1029166537,-5.324797554,11.420262427,53.86,-24.32,59.0962096923,132.88,45.4070833463,-54.294797554,70.7794338734,-10.1029166537,-5.324797554,11.420262427,55.51,-48.97,74.0231112559,134.08,43.0370833463,-7.014797554,43.6050218172,-10.1029166537,-5.324797554,11.420262427,53.14,-1.69,53.1668665618,134.01,45.8170833463,-9.284797554,46.7483966782,-10.1029166537,-5.324797554,11.420262427,55.92,-3.96,56.0600392437,134.08,41.2570833463,-5.844797554,41.6690362822,-10.1029166537,-5.324797554,11.420262427,51.36,-0.52,51.3626323313,132.88
2021-02-21 21:30:00,46.7328167008,-12.0112746443,48.2517033417,-9.2871832992,-5.0412746443,10.5672240286,56.02,-6.97,56.451937965,133.47,41.7928167008,-30.4312746443,51.6981818275,-9.2871832992,-5.0412746443,10.5672240286,51.08,-25.39,57.042251884,132.54,43.5528167008,-54.5912746443,69.8359156156,-9.2871832992,-5.0412746443,10.5672240286,52.84,-49.55,72.4380293768,133.71,41.1528167008,-7.9312746443,41.9101352884,-9.2871832992,-5.0412746443,10.5672240286,50.44,-2.89,50.52272459,133.66,43.8728167008,-9.8812746443,44.9718093239,-9.2871832992,-5.0412746443,10.5672240286,53.16,-4.84,53.379876358,133.71,39.4328167008,-8.4812746443,40.3345887862,-9.2871832992,-5.0412746443,10.5672240286,48.72,-3.44,48.8412940042,132.54
2021-02-21 22:00:00,44.5150834614,-13.2944690881,46.4578902223,-8.0849165386,-4.6944690881,9.3490061212,52.6,-8.6,53.2984052294,134.38,39.6850834614,-30.7144690881,50.1825115025,-8.0849165386,-4.6944690881,9.3490061212,47.77,-26.02,54.3968133258,133.31,41.5050834614,-56.4344690881,70.0537026459,-8.0849165386,-4.6944690881,9.3490061212,49.59,-51.74,71.6672568193,134.61,39.1350834614,-7.9644690880999995,39.9372949183,-8.0849165386,-4.6944690881,9.3490061212,47.22,-3.27,47.3330888491,134.44,41.835083461400004,-11.2544690881,43.3224801077,-8.0849165386,-4.6944690881,9.3490061212,49.92,-6.5600000000000005,50.3491807282,134.61,37.4750834614,-9.4144690881,38.6395407407,-8.0849165386,-4.6944690881,9.3490061212,45.56,-4.72,45.8038426336,133.31
2021-02-21 22:30:00,42.3776000534,-14.0554297635,44.6476885417,-7.2823999466,-4.4054297635,8.5112373004,49.66,-9.65,50.5889128169,134.38,37.7276000534,-30.9054297635,48.7700460801,-7.2823999466,-4.4054297635,8.5112373004,45.01,-26.5,52.2316963156,133.31,39.5176000534,-57.2054297635,69.5277060488,-7.2823999466,-4.4054297635,8.5112373004,46.8,-52.8,70.5555100612,134.61,37.2376000534,-8.1754297635,38.1244870071,-7.2823999466,-4.4054297635,8.5112373004,44.52,-3.77,44.6793386254,134.44,39.8376000534,-12.0454297635,41.6188269441,-7.2823999466,-4.4054297635,8.5112373004,47.12,-7.64,47.7353537747,134.61,35.5976000534,-10.0054297635,36.9769895247,-7.2823999466,-4.4054297635,8.5112373004,42.88,-5.6,43.2441256126,133.31
2021-02-21 23:00:00,40.0670333208,-14.6482318836,42.6607296755,-6.2729666792,-4.0282318836,7.4549824324,46.34,-10.62,47.5413504226,135.14,35.5570333208,-31.4082318836,47.4423824089,-6.2729666792,-4.0282318836,7.4549824324,41.83,-27.38,49.9941326557,134.0,37.3870333208,-58.2282318836,69.1976679435,-6.2729666792,-4.0282318836,7.4549824324,43.66,-54.2,69.5976695012,135.39,35.1570333208,-8.4882318836,36.1672099066,-6.2729666792,-4.0282318836,7.4549824324,41.43,-4.46,41.6693712456,135.15,37.6870333208,-12.6682318836,39.7592326332,-6.2729666792,-4.0282318836,7.4549824324,43.96,-8.64,44.8010178456,135.39,33.5670333208,-9.5882318836,34.9095963399,-6.2729666792,-4.0282318836,7.4549824324,39.84,-5.5600000000000005,40.2261009793,134.0
2021-02-21 23:30:00,41.7433833285,-14.205885903,44.094412866,-5.2066166715,-3.705885903,6.3908096114,46.95,-10.5,48.1097962997,135.89,35.2233833285,-31.795885903,47.4517132827,-5.2066166715,-3.705885903,6.3908096114,40.43,-28.09,49.2304072703,134.82,39.0233833285,-58.305885903,70.1598230994,-5.2066166715,-3.705885903,6.3908096114,44.23,-54.6,70.2670114634,136.13,34.8633833285,-8.575885903,35.9026644712,-5.2066166715,-3.705885903,6.3908096114,40.07,-4.87,40.3648584786,135.98,39.3533833285,-12.265885903000001,41.2206348372,-5.2066166715,-3.705885903,6.3908096114,44.56,-8.56,45.3747418725,136.13,33.3133833285,-9.265885903000001,34.5780009596,-5.2066166715,-3.705885903,6.3908096114,38.52,-5.5600000000000005,38.9191983473,134.82
2021-02-22 00:00:00,39.3944667105,-14.6834278777,42.0419678612,-4.6655332895,-3.5234278777,5.8465156192,44.06,-11.16,45.451393818,136.11,33.7844667105,-31.5534278777,46.2277946883,-4.6655332895,-3.5234278777,5.8465156192,38.45,-28.03,47.5823853963,134.96,36.8144667105,-58.9534278777,69.5040402978,-4.6655332895,-3.5234278777,5.8465156192,41.48,-55.43,69.2320395482,136.35,33.4644667105,-8.3134278777,34.481641714,-4.6655332895,-3.5234278777,5.8465156192,38.13,-4.79,38.4296890438,136.12,37.1344667105,-12.7634278777,39.2666997475,-4.6655332895,-3.5234278777,5.8465156192,41.8,-9.24,42.8090831483,136.35,31.9744667105,-9.5234278777,33.3625868296,-4.6655332895,-3.5234278777,5.8465156192,36.64,-6.0,37.1280163758,134.96
2021-02-22 00:30:00,39.7311333406,-14.5284639759,42.3041277186,-5.3388666594,-3.7384639759000002,6.5176383841,45.07,-10.79,46.3435971845,135.45,35.1811333406,-31.1084639759,46.9622047403,-5.3388666594,-3.7384639759000002,6.5176383841,40.52,-27.37,48.8977228509,134.29,37.0911333406,-58.3484639759,69.1396805087,-5.3388666594,-3.7384639759000002,6.5176383841,42.43,-54.61,69.1560337209,135.7,34.7911333406,-8.0884639759,35.718989468,-5.3388666594,-3.7384639759000002,6.5176383841,40.13,-4.35,40.3650764895,135.42,37.3811333406,-12.6184639759,39.4534505835,-5.3388666594,-3.7384639759000002,6.5176383841,42.72,-8.88,43.6331617007,135.7,33.2211333406,-9.4984639759,34.5523446142,-5.3388666594,-3.7384639759000002,6.5176383841,38.56,-5.76,38.9878339999,134.29
2021-02-22 01:00:00,39.2474166539,-14.6773432369,41.9020777349,-6.3625833461,-4.2273432369,7.6389068379000005,45.61,-10.45,46.791821935,135.45,35.8074166539,-30.9973432369,47.3603882498,-6.3625833461,-4.2273432369,7.6389068379000005,42.17,-26.77,49.9493923887,134.2,36.5874166539,-58.4973432369,68.9969435785,-6.3625833461,-4.2273432369,7.6389068379000005,42.95,-54.27,69.2093591937,135.7,35.3874166539,-7.9973432369,36.2798395295,-6.3625833461,-4.2273432369,7.6389068379000005,41.75,-3.77,41.9198687975,135.31,36.8774166539,-12.7473432369,39.0184394699,-6.3625833461,-4.2273432369,7.6389068379000005,43.24,-8.52,44.0713966196,135.7,33.7974166539,-9.7873432369,35.1860406996,-6.3625833461,-4.2273432369,7.6389068379000005,40.16,-5.5600000000000005,40.543053659,134.2
2021-02-22 01:30:00,37.4725833244,-15.444773209,40.5306738222,-5.4674166756,-4.314773209,6.9649058106,42.94,-11.13,44.3589957055,135.3,35.4725833244,-30.494773209,46.7785780115,-5.4674166756,-4.314773209,6.9649058106,40.94,-26.18,48.595020321,133.96,34.9525833244,-59.184773209,68.7351472018,-5.4674166756,-4.314773209,6.9649058106,40.42,-54.87,68.1505194404,135.53,35.0725833244,-7.594773209,35.8854661547,-5.4674166756,-4.314773209,6.9649058106,40.54,-3.2800000000000002,40.6724722632,135.09,35.2125833244,-13.594773209,37.7457796711,-5.4674166756,-4.314773209,6.9649058106,40.68,-9.28,41.7250620131,135.53,33.4525833244,-8.594773209,34.5390425112,-5.4674166756,-4.314773209,6.9649058106,38.92,-4.28,39.154626802,133.96
2021-02-22 02:00:00,36.1164333223,-15.4324273122,39.275393934,-5.5335666777,-4.2524273122,6.9787891659,41.65,-11.18,43.12441188,136.55,34.1464333223,-32.0224273122,46.8125491679,-5.5335666777,-4.2524273122,6.9787891659,39.68,-27.77,48.4321721586,135.32,33.6464333223,-59.9324273122,68.7312033857,-5.5335666777,-4.2524273122,6.9787891659,39.18,-55.68,68.0832931048,136.79,33.7964333223,-8.6824273122,34.8938884239,-5.5335666777,-4.2524273122,6.9787891659,39.33,-4.43,39.5787038696,136.46,33.9064333223,-13.6124273122,36.5368909182,-5.5335666777,-4.2524273122,6.9787891659,39.44,-9.36,40.5354560848,136.79,32.2664333223,-8.7724273122,33.437676359,-5.5335666777,-4.2524273122,6.9787891659,37.8,-4.52,38.0692842066,135.32
2021-02-22 02:30:00,36.3980999865,-15.1097931751,39.4097390554,-6.7619000135,-4.1597931751,7.9389653641,43.16,-10.95,44.5273859552,136.31,32.8780999865,-31.7697931751,45.7196808509,-6.7619000135,-4.1597931751,7.9389653641,39.64,-27.61,48.3077809468,135.1,33.8580999865,-59.4897931751,68.450028683,-6.7619000135,-4.1597931751,7.9389653641,40.62,-55.33,68.6395898881,136.55,32.5180999865,-8.4997931751,33.6106130671,-6.7619000135,-4.1597931751,7.9389653641,39.28,-4.34,39.519033389,136.22,34.1580999865,-13.2397931751,36.634245154,-6.7619000135,-4.1597931751,7.9389653641,40.92,-9.08,41.9153050806,136.55,30.9980999865,-9.9197931751,32.5466511243,-6.7619000135,-4.1597931751,7.9389653641,37.76,-5.76,38.1967956771,135.1
2021-02-22 03:00:00,35.527666654,-15.4446770451,38.7395553266,-6.342333346,-4.0446770451,7.5222739029,41.87,-11.4,43.39420353,136.59,32.047666654,-32.1446770451,45.390893363,-6.342333346,-4.0446770451,7.5222739029,38.39,-28.1,47.5752256957,135.37,33.047666654,-59.9346770451,68.4420468993,-6.342333346,-4.0446770451,7.5222739029,39.39,-55.89,68.3759036503,136.82,31.737666654,-8.8046770451,32.9363298275,-6.342333346,-4.0446770451,7.5222739029,38.08,-4.76,38.3763468819,136.51,33.297666654,-13.6046770451,35.9697350852,-6.342333346,-4.0446770451,7.5222739029,39.64,-9.56,40.7765030379,136.82,30.217666654,-9.3246770451,31.6236775218,-6.342333346,-4.0446770451,7.5222739029,36.56,-5.28,36.9393015635,135.37
2021-02-22 03:30:00,37.6124833279,-12.5625873339,39.6549808046,-5.8975166721,-3.9225873339,7.0828944853,43.51,-8.64,44.3595502682,136.59,32.2124833279,-24.7025873339,40.5938653388,-5.8975166721,-3.9225873339,7.0828944853,38.11,-20.78,43.4071480289,134.99,35.0424833279,-57.2025873339,67.0828714016,-5.8975166721,-3.9225873339,7.0828944853,40.94,-53.28,67.1925739945,136.82,31.8224833279,-1.7225873339,31.8690720335,-5.8975166721,-3.9225873339,7.0828944853,37.72,2.2,37.7841024771,136.11,35.3024833279,-10.7625873339,36.9066202088,-5.8975166721,-3.9225873339,7.0828944853,41.2,-6.84,41.7639270184,136.82,30.1424833279,-26.4425873339,40.0971286514,-5.8975166721,-3.9225873339,7.0828944853,36.04,-22.52,42.4974352167,134.99
2021-02-22 04:00:00,38.4010833226,-9.5091525431,39.5609299996,-5.3889166774,-3.7891525431,6.5877234271,43.79,-5.72,44.1620028984,136.59,31.9410833226,-14.3091525431,34.9997807182,-5.3889166774,-3.7891525431,6.5877234271,37.33,-10.52,38.7840083024,134.22,35.7810833226,-54.2791525431,65.0116322248,-5.3889166774,-3.7891525431,6.5877234271,41.17,-50.49,65.1475939694,136.82,31.4610833226,8.1908474569,32.5098407546,-5.3889166774,-3.7891525431,6.5877234271,36.85,11.98,38.7484567435,135.34,36.0110833226,-7.7891525431,36.8438464252,-5.3889166774,-3.7891525431,6.5877234271,41.4,-4.0,41.5927878364,136.82,29.4910833226,-46.4291525431,55.0035471712,-5.3889166774,-3.7891525431,6.5877234271,34.88,-42.64,55.0888736498,134.22
2021-02-22 04:30:00,34.9704999923,-9.7817866383,36.3127969117,-5.2395000077,-3.7517866383,6.4442426483,40.21,-6.03,40.6596237071,136.87,30.5504999923,-14.4517866383,33.7962599531,-5.2395000077,-3.7517866383,6.4442426483,35.79,-10.7,37.3552419347,134.49,32.5304999923,-54.8217866383,63.7468565497,-5.2395000077,-3.7517866383,6.4442426483,37.77,-51.07,63.5194285239,137.1,30.1204999923,8.1382133617,31.2005614774,-5.2395000077,-3.7517866383,6.4442426483,35.36,11.89,37.3055183585,135.63,32.7204999923,-8.1517866383,33.7206575432,-5.2395000077,-3.7517866383,6.4442426483,37.96,-4.4,38.2141544457,137.1,28.2404999923,-46.3517866383,54.2771956201,-5.2395000077,-3.7517866383,6.4442426483,33.48,-42.6,54.1818272117,134.49
2021-02-22 05:00:00,34.4619334276,-9.9779035016,35.8773384444,-5.0080665724,-3.6579035016,6.2016924158,39.47,-6.32,39.9727819897,136.5,30.2819334276,-14.2779035016,33.4791580019,-5.0080665724,-3.6579035016,6.2016924158,35.29,-10.62,36.853337705,134.08,32.0519334276,-54.7879035016,63.4747257304,-5.0080665724,-3.6579035016,6.2016924158,37.06,-51.13,63.1484006132,136.73,29.8619334276,8.1820964984,30.9625866352,-5.0080665724,-3.6579035016,6.2016924158,34.87,11.84,36.8252970117,135.21,32.1919334276,-8.3379035016,33.2541909029,-5.0080665724,-3.6579035016,6.2016924158,37.2,-4.68,37.4932313891,136.73,27.9919334276,-46.7779035016,54.5134900095,-5.0080665724,-3.6579035016,6.2016924158,33.0,-43.12,54.2985672002,134.08
2021-02-22 05:30:00,34.6282667352,-9.9686001139,36.0345645917,-3.9117332648,-3.8286001139,5.4735578893,38.54,-6.14,39.0260323374,136.3,32.148266735199996,-13.5686001139,34.8943829738,-3.9117332648,-3.8286001139,5.4735578893,36.06,-9.74,37.3522582985,133.81,32.2782667352,-54.5886001139,63.4176770768,-3.9117332648,-3.8286001139,5.4735578893,36.19,-50.76,62.3401451715,136.52,31.6882667352,8.7513998861,32.8745075803,-3.9117332648,-3.8286001139,5.4735578893,35.6,12.58,37.7573357111,134.92,32.3282667352,-8.3886001139,33.3988838432,-3.9117332648,-3.8286001139,5.4735578893,36.24,-4.5600000000000005,36.5257607724,136.52,29.728266735200002,-42.6686001139,52.0036467832,-3.9117332648,-3.8286001139,5.4735578893,33.64,-38.84,51.382829817,133.81
2021-02-22 06:00:00,36.4949333775,-9.4525553631,37.699217036,-6.4650666225,-4.0925553631,7.6515420559,42.96,-5.36,43.2930848982,135.49,32.5949333775,-13.2725553631,35.1936131671,-6.4650666225,-4.0925553631,7.6515420559,39.06,-9.18,40.1242570025,133.04,33.9249333775,-53.5825553631,63.4191717378,-6.4650666225,-4.0925553631,7.6515420559,40.39,-49.49,63.8796696923,135.7,32.0649333775,8.8374446369,33.2604927837,-6.4650666225,-4.0925553631,7.6515420559,38.53,12.93,40.6416756544,134.14,34.0949333775,-7.8125553630999995,34.9785720595,-6.4650666225,-4.0925553631,7.6515420559,40.56,-3.7199999999999998,40.7302344702,135.7,30.0149333775,-46.0525553631,54.9703018105,-6.4650666225,-4.0925553631,7.6515420559,36.48,-41.96,55.6006474782,133.04
2021-02-22 06:30:00,39.9131500835,-8.3562064495,40.7784959975,-7.5868499165,-4.6062064495,8.8756650179,47.5,-3.75,47.6477963814,135.49,36.3031500835,-11.5662064495,38.1011264613,-7.5868499165,-4.6062064495,8.8756650179,43.89,-6.96,44.4384259397,133.04,37.0931500835,-52.5962064495,64.3604126463,-7.5868499165,-4.6062064495,8.8756650179,44.68,-47.99,65.5693716609,135.7,35.6131500835,10.5437935505,37.1411906286,-7.5868499165,-4.6062064495,8.8756650179,43.2,15.15,45.7794986866,134.14,37.2931500835,-6.5662064495,37.8667942965,-7.5868499165,-4.6062064495,8.8756650179,44.88,-1.96,44.9227781866,135.7,33.3731500835,-44.2862064495,55.453000173,-7.5868499165,-4.6062064495,8.8756650179,40.96,-39.68,57.0282736895,133.04
2021-02-22 07:00:00,43.5891667441,-7.5367030242,44.2359282701,-9.8308332559,-5.1567030242,11.1012102306,53.42,-2.38,53.4729913134,134.92,39.1191667441,-10.1067030242,40.4036465282,-9.8308332559,-5.1567030242,11.1012102306,48.95,-4.95,49.1996443077,132.36,40.4691667441,-51.3567030242,65.3855060581,-9.8308332559,-5.1567030242,11.1012102306,50.3,-46.2,68.2973645172,135.12,38.2791667441,11.7732969758,40.0487843549,-9.8308332559,-5.1567030242,11.1012102306,48.11,16.93,51.001931336,133.43,40.7691667441,-5.6767030242,41.1624818765,-9.8308332559,-5.1567030242,11.1012102306,50.6,-0.52,50.6026718662,135.12,35.8091667441,-43.1967030242,56.1092824323,-9.8308332559,-5.1567030242,11.1012102306,45.64,-38.04,59.4142339848,132.36
2021-02-22 07:30:00,45.9618833528,-5.7118032736,46.3154339068,-11.6381166472,-5.6818032736,12.9510095179,57.6,-0.03,57.6000078125,133.68,41.9218833528,-8.9218032736,42.8607381819,-11.6381166472,-5.6818032736,12.9510095179,53.56,-3.24,53.6579090163,131.21,42.6318833528,-48.9018032736,64.8757569637,-11.6381166472,-5.6818032736,12.9510095179,54.27,-43.22,69.377239063,133.89,40.9718833528,12.6281967264,42.8738449178,-11.6381166472,-5.6818032736,12.9510095179,52.61,18.31,55.7051900634,132.27,42.8818833528,-3.8418032736,43.053633671,-11.6381166472,-5.6818032736,12.9510095179,54.52,1.8399999999999999,54.5510403201,133.89,38.3218833528,-41.2418032736,56.297895884,-11.6381166472,-5.6818032736,12.9510095179,49.96,-35.56,61.3230397159,131.21
2021-02-22 08:00:00,48.8448500068,-4.4131804918,49.043812395,-12.5851499932,-6.0431804918,13.9608750015,61.43,1.63,61.4516216222,133.08,44.5748500068,-8.0331804918,45.2929270631,-12.5851499932,-6.0431804918,13.9608750015,57.16,-1.99,57.1946299927,130.65,45.3148500068,-47.1731804918,65.4121134718,-12.5851499932,-6.0431804918,13.9608750015,57.9,-41.13,71.0217354054,133.28,43.5148500068,13.3168195082,45.5069209344,-12.5851499932,-6.0431804918,13.9608750015,56.1,19.36,59.3466056317,131.68,45.5748500068,-2.4831804918,45.6424488661,-12.5851499932,-6.0431804918,13.9608750015,58.16,3.56,58.2688527431,133.28,40.6548500068,-38.4431804918,55.9526134814,-12.5851499932,-6.0431804918,13.9608750015,53.24,-32.4,62.3238124636,130.65
2021-02-22 08:30:00,52.2977666396,-2.4767034435,52.3563793194,-13.7422333604,-6.4567034435,15.1834777666,66.04,3.98,66.1598216443,132.14,47.8877666396,-8.5067034435,48.6374567304,-13.7422333604,-6.4567034435,15.1834777666,61.63,-2.05,61.6640851712,129.98,48.5077666396,-44.7467034435,65.9944762341,-13.7422333604,-6.4567034435,15.1834777666,62.25,-38.29,73.0834221968,132.34,46.7177666396,12.6932965565,48.4114603918,-13.7422333604,-6.4567034435,15.1834777666,60.46,19.15,63.4202972242,130.99,48.7777666396,-0.4967034435,48.7802955368,-13.7422333604,-6.4567034435,15.1834777666,62.52,5.96,62.8034393963,132.34,43.6577666396,-35.2167034435,56.0911471569,-13.7422333604,-6.4567034435,15.1834777666,57.4,-28.76,64.2020061992,129.98
2021-02-22 09:00:00,53.220150031,-2.8498259844,53.2963964773,-12.079849969,-6.5898259844,13.7603990414,65.3,3.74,65.4070149143,132.36,50.640150031,-11.8498259844,52.0081067817,-12.079849969,-6.5898259844,13.7603990414,62.72,-5.26,62.940177947,130.47,49.470150031,-45.1998259844,67.00985012,-12.079849969,-6.5898259844,13.7603990414,61.55,-38.61,72.6576534166,132.58,49.470150031,9.5901740156,50.3911418975,-12.079849969,-6.5898259844,13.7603990414,61.55,16.18,63.6411415674,131.51,49.760150031,-0.9098259844000001,49.7684670693,-12.079849969,-6.5898259844,13.7603990414,61.84,5.68,62.1003059574,132.58,46.480150031,-26.8698259844,53.6879120039,-12.079849969,-6.5898259844,13.7603990414,58.56,-20.28,61.9721873101,130.47
2021-02-22 09:30:00,54.9380833119,-2.2038051593,54.982267643,-12.8919166881,-6.5638051593,14.4666877364,67.83,4.36,67.9699823451,132.25,51.3280833119,-11.0938051593,52.5132806954,-12.8919166881,-6.5638051593,14.4666877364,64.22,-4.53,64.3795720706,130.36,51.0580833119,-44.4738051593,67.7114998862,-12.8919166881,-6.5638051593,14.4666877364,63.95,-37.91,74.342253127,132.47,50.1280833119,10.3061948407,51.1765804702,-12.8919166881,-6.5638051593,14.4666877364,63.02,16.87,65.2389247306,131.37,51.3480833119,-0.2038051593,51.3484877709,-12.8919166881,-6.5638051593,14.4666877364,64.24,6.36,64.5540641633,132.47,47.0680833119,-26.8038051593,54.1650111943,-12.8919166881,-6.5638051593,14.4666877364,59.96,-20.24,63.2839568927,130.36
2021-02-22 10:00:00,55.5714333074,-1.767047748,55.5995202999,-13.3885666926,-6.547047748,14.9036087005,68.96,4.78,69.1254656404,131.63,51.3614333074,-10.877047748,52.5005428458,-13.3885666926,-6.547047748,14.9036087005,64.75,-4.33,64.8946176505,129.79,51.6314333074,-43.627047748,67.595297178,-13.3885666926,-6.547047748,14.9036087005,65.02,-37.08,74.8500287241,131.85,50.1414333074,10.332952252,51.1950508971,-13.3885666926,-6.547047748,14.9036087005,63.53,16.88,65.7342779682,130.82,51.9314333074,0.212952252,51.9318699261,-13.3885666926,-6.547047748,14.9036087005,65.32,6.76,65.6688662914,131.85,47.0514333074,-27.307047748,54.4013991823,-13.3885666926,-6.547047748,14.9036087005,60.44,-20.76,63.905955904,129.79
2021-02-22 10:30:00,55.5834833089,-2.0871917634,55.6226571301,-12.5965166911,-6.2371917634,14.0561301161,68.18,4.15,68.3061849323,132.04,50.7734833089,-10.4971917634,51.8472529864,-12.5965166911,-6.2371917634,14.0561301161,63.37,-4.26,63.513026223,130.14,51.6934833089,-44.2071917634,68.0183212099,-12.5965166911,-6.2371917634,14.0561301161,64.29,-37.97,74.6654203765,132.28,49.5934833089,10.8028082366,50.7564208008,-12.5965166911,-6.2371917634,14.0561301161,62.19,17.04,64.4822277841,131.18,51.9634833089,-0.0771917634,51.9635406431,-12.5965166911,-6.2371917634,14.0561301161,64.56,6.16,64.8532127192,132.28,46.5234833089,-26.8371917634,53.7091180429,-12.5965166911,-6.2371917634,14.0561301161,59.12,-20.6,62.606184998,130.14
2021-02-22 11:00:00,57.8696166457,-0.7415710975,57.8743678878,-10.6703833543,-5.7115710975,12.1028560815,68.54,4.97,68.7199570722,132.3,50.7796166457,-10.1715710975,51.7883222868,-10.6703833543,-5.7115710975,12.1028560815,61.45,-4.46,61.6116393225,130.5,53.9496166457,-43.1015710975,69.0529258416,-10.6703833543,-5.7115710975,12.1028560815,64.62,-37.39,74.657595059,132.54,49.6496166457,11.2684289025,50.9122963831,-10.6703833543,-5.7115710975,12.1028560815,60.32,16.98,62.6643662698,131.56,54.2896166457,1.2884289025,54.3049033198,-10.6703833543,-5.7115710975,12.1028560815,64.96,7.0,65.3360666095,132.54,46.6896166457,-26.5915710975,53.7311078981,-10.6703833543,-5.7115710975,12.1028560815,57.36,-20.88,61.0421493724,130.5
2021-02-22 11:30:00,57.2556499791,-0.5006744056,57.2578390213,-10.8543500209,-5.7906744056,12.3023910053,68.11,5.29,68.3151242405,132.21,50.9856499791,-10.5506744056,52.0658547822,-10.8543500209,-5.7906744056,12.3023910053,61.84,-4.76,62.022924794,130.5,53.3656499791,-42.8506744056,68.4402870735,-10.8543500209,-5.7906744056,12.3023910053,64.22,-37.06,74.1461529683,132.44,49.8356499791,10.8893255944,51.0114636208,-10.8543500209,-5.7906744056,12.3023910053,60.69,16.68,62.9404361281,131.56,53.6656499791,1.4493255944,53.6852170747,-10.8543500209,-5.7906744056,12.3023910053,64.52,7.24,64.9249412784,132.44,46.8656499791,-24.9906744056,53.1123616045,-10.8543500209,-5.7906744056,12.3023910053,57.72,-19.2,60.8295849073,130.5
