Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-22 12:00:00,56.6487999801,-0.8406743637,56.6550374863,-10.1312000199,-5.6606743637,11.6053629023,66.78,4.82,66.9537213305,132.21,50.6387999801,-10.5306743637,51.722172866,-10.1312000199,-5.6606743637,11.6053629023,60.77,-4.87,60.9648242842,130.38,52.8187999801,-43.0606743637,68.1472472518,-10.1312000199,-5.6606743637,11.6053629023,62.95,-37.4,73.2220083035,132.37,49.5287999801,10.8293256363,50.698878895,-10.1312000199,-5.6606743637,11.6053629023,59.66,16.49,61.8969765013,131.4,53.0687999801,1.0993256363,53.0801850806,-10.1312000199,-5.6606743637,11.6053629023,63.2,6.76,63.5605034593,132.37,46.5487999801,-25.9406743637,53.2889234835,-10.1312000199,-5.6606743637,11.6053629023,56.68,-20.28,60.1988438427,130.38
2021-02-22 12:30:00,55.5720999801,-0.7302020082,55.5768970991,-10.1579000199,-5.7302020082,11.6626818472,65.73,5.0,65.9198976031,132.85,50.7920999801,-10.5602020082,51.8782737458,-10.1579000199,-5.7302020082,11.6626818472,60.95,-4.83,61.1410778446,131.1,51.7920999801,-43.4802020082,67.6235875048,-10.1579000199,-5.7302020082,11.6626818472,61.95,-37.75,72.5456063453,133.08,49.6720999801,11.0397979918,50.8841297079,-10.1579000199,-5.7302020082,11.6626818472,59.83,16.77,62.1358334619,132.11,52.0820999801,1.1897979918,52.0956884742,-10.1579000199,-5.7302020082,11.6626818472,62.24,6.92,62.6235099623,133.08,46.7220999801,-27.5702020082,54.2500752564,-10.1579000199,-5.7302020082,11.6626818472,56.88,-21.84,60.928810919,131.1
2021-02-22 13:00:00,55.9278499801,-0.4289289571,55.9294947541,-9.9521500199,-5.6289289571,11.433727792100001,65.88,5.2,66.0849029658,133.58,50.5778499801,-11.2689289571,51.8180245518,-9.9521500199,-5.6289289571,11.433727792100001,60.53,-5.64,60.7921911104,131.88,52.1278499801,-43.6189289571,67.9700206482,-9.9521500199,-5.6289289571,11.433727792100001,62.08,-37.99,72.7816357332,133.81,49.4878499801,10.6010710429,50.6105720468,-9.9521500199,-5.6289289571,11.433727792100001,59.44,16.23,61.6159597832,132.88,52.4478499801,1.5310710429,52.4701929296,-9.9521500199,-5.6289289571,11.433727792100001,62.4,7.16,62.8094387811,133.81,46.6078499801,-28.6289289571,54.6983295266,-9.9521500199,-5.6289289571,11.433727792100001,56.56,-23.0,61.0576252404,131.88
2021-02-22 13:30:00,53.4825999844,-1.5247895089,53.5043314521,-7.7874000156,-5.2047895089,9.366612666,61.27,3.68,61.3804146288,134.52,48.8925999844,-11.3947895089,50.2028640736,-7.7874000156,-5.2047895089,9.366612666,56.68,-6.19,57.0170018503,132.69,49.9225999844,-45.2847895089,67.4016183045,-7.7874000156,-5.2047895089,9.366612666,57.71,-40.08,70.2627248262,134.74,47.9025999844,10.6852104911,49.0798615372,-7.7874000156,-5.2047895089,9.366612666,55.69,15.89,57.9125910317,133.69,50.2125999844,0.3552104911,50.2138563714,-7.7874000156,-5.2047895089,9.366612666,58.0,5.5600000000000005,58.2658871039,134.74,45.1725999844,-27.6847895089,52.981235919,-7.7874000156,-5.2047895089,9.366612666,52.96,-22.48,57.5335728075,132.69
2021-02-22 14:00:00,53.1511999882,-0.7421951361,53.1563816847,-5.8988000118,-4.2821951361,7.2892411651,59.05,3.54,59.1560149097,134.27,46.4511999882,-11.5321951361,47.8613153288,-5.8988000118,-4.2821951361,7.2892411651,52.35,-7.25,52.8496452211,132.53,49.7011999882,-44.4521951361,66.6798840182,-5.8988000118,-4.2821951361,7.2892411651,55.6,-40.17,68.5929216465,134.48,45.5811999882,10.5478048639,46.7857027286,-5.8988000118,-4.2821951361,7.2892411651,51.48,14.83,53.5734943792,133.6,49.9811999882,1.0778048639,49.9928196403,-5.8988000118,-4.2821951361,7.2892411651,55.88,5.36,56.1364765549,134.48,42.9811999882,-25.4021951361,49.9264966742,-5.8988000118,-4.2821951361,7.2892411651,48.88,-21.12,53.2476177871,132.53
2021-02-22 14:30:00,52.5046666551,-0.3992487071,52.506184589,-5.7653333449,-4.0592487071,7.0509977055,58.27,3.66,58.3848310779,134.46,45.3946666551,-11.6792487071,46.8730264768,-5.7653333449,-4.0592487071,7.0509977055,51.16,-7.62,51.7243656317,132.79,49.1046666551,-44.2892487071,66.1271943935,-5.7653333449,-4.0592487071,7.0509977055,54.87,-40.23,68.0380026162,134.68,44.5546666551,10.5007512929,45.775365629,-5.7653333449,-4.0592487071,7.0509977055,50.32,14.56,52.3841197311,133.84,49.3546666551,1.3807512929,49.3739768985,-5.7653333449,-4.0592487071,7.0509977055,55.12,5.44,55.3877964898,134.68,42.0346666551,-28.0192487071,50.5172396209,-5.7653333449,-4.0592487071,7.0509977055,47.8,-23.96,53.4688844095,132.79
2021-02-22 15:00:00,53.7598833191,-0.7853016706,53.7656186907,-7.1201166809,-4.4353016706,8.3885614058,60.88,3.65,60.9893179172,134.66,45.8998833191,-12.2053016706,47.4949331779,-7.1201166809,-4.4353016706,8.3885614058,53.02,-7.77,53.5863163504,133.0,50.2198833191,-44.7853016706,67.288631479,-7.1201166809,-4.4353016706,8.3885614058,57.34,-40.35,70.1141790225,134.89,45.0098833191,10.0546983294,46.1192644661,-7.1201166809,-4.4353016706,8.3885614058,52.13,14.49,54.1063489805,134.04,50.5198833191,1.0846983294,50.5315266051,-7.1201166809,-4.4353016706,8.3885614058,57.64,5.52,57.9037131797,134.89,42.4798833191,-28.9553016706,51.4096292696,-7.1201166809,-4.4353016706,8.3885614058,49.6,-24.52,55.329832821,133.0
2021-02-22 15:30:00,51.4534666525,-1.5735803575,51.4775231115,-7.1065333475,-4.6335803575,8.483683348,58.56,3.06,58.63989427,135.07,45.8934666525,-13.1035803575,47.7274983585,-7.1065333475,-4.6335803575,8.483683348,53.0,-8.47,53.6725339443,133.39,48.0234666525,-45.7835803575,66.3505054967,-7.1065333475,-4.6335803575,8.483683348,55.13,-41.15,68.79418144,135.29,45.0134666525,9.2864196425,45.9613943419,-7.1065333475,-4.6335803575,8.483683348,52.12,13.92,53.9468330859,134.43,48.3334666525,0.2464196425,48.3340948119,-7.1065333475,-4.6335803575,8.483683348,55.44,4.88,55.6543619135,135.29,42.4534666525,-28.3135803575,51.0289688654,-7.1065333475,-4.6335803575,8.483683348,49.56,-23.68,54.9266419873,133.39
2021-02-22 16:00:00,51.9678999829,-2.09551805,52.0101319411,-8.5521000171,-5.07551805,9.9448126266,60.52,2.98,60.5933230645,134.54,46.5678999829,-13.21551805,48.4068097084,-8.5521000171,-5.07551805,9.9448126266,55.12,-8.14,55.7178068484,132.82,48.4578999829,-46.01551805,66.8251148309,-8.5521000171,-5.07551805,9.9448126266,57.01,-40.94,70.1870621981,134.76,45.6278999829,9.04448195,46.5156738164,-8.5521000171,-5.07551805,9.9448126266,54.18,14.12,55.9897026247,133.87,48.7678999829,-0.19551805,48.7682919124,-8.5521000171,-5.07551805,9.9448126266,57.32,4.88,57.5273569704,134.76,43.0478999829,-28.79551805,51.7909601447,-8.5521000171,-5.07551805,9.9448126266,51.6,-23.72,56.7908302457,132.82
2021-02-22 16:30:00,52.8795166453,-2.7487047841,52.9509080058,-10.6604833547,-5.6487047840999995,12.0645667595,63.54,2.9,63.6061443573,134.54,48.1595166453,-13.5087047841,50.0182381583,-10.6604833547,-5.6487047840999995,12.0645667595,58.82,-7.86,59.3428344453,132.82,49.2195166453,-46.5987047841,67.7790535959,-10.6604833547,-5.6487047840999995,12.0645667595,59.88,-40.95,72.5432071251,134.76,47.1295166453,8.7412952159,47.9333034672,-10.6604833547,-5.6487047840999995,12.0645667595,57.79,14.39,59.554648853,133.87,49.579516645300004,-0.8087047841,49.5861117069,-10.6604833547,-5.6487047840999995,12.0645667595,60.24,4.84,60.4341228115,134.76,44.4195166453,-28.7687047841,52.9219409505,-10.6604833547,-5.6487047840999995,12.0645667595,55.08,-23.12,59.7355907312,132.82
2021-02-22 17:00:00,55.5661999875,-2.5795616697,55.6260435359,-12.8538000125,-6.2695616697,14.301313866,68.42,3.69,68.5194315505,133.04,50.1961999875,-13.1295616697,51.8849099722,-12.8538000125,-6.2695616697,14.301313866,63.05,-6.86,63.4220947305,131.32,51.6561999875,-45.5095616697,68.8439045996,-12.8538000125,-6.2695616697,14.301313866,64.51,-39.24,75.5070705299,133.26,49.0461999875,8.7204383303,49.8154170703,-12.8538000125,-6.2695616697,14.301313866,61.9,14.99,63.6891678388,132.33,52.0261999875,-0.5095616697,52.0286953347,-12.8538000125,-6.2695616697,14.301313866,64.88,5.76,65.1351825053,133.26,46.1461999875,-29.1495616697,54.5817617783,-12.8538000125,-6.2695616697,14.301313866,59.0,-22.88,63.28107458,131.32
2021-02-22 17:30:00,57.109550049,-2.5115955263,57.1647515423,-15.050449951,-6.9815955263,16.590922814,72.16,4.47,72.2983160246,132.27,52.729550049,-13.1615955263,54.3473370568,-15.050449951,-6.9815955263,16.590922814,67.78,-6.18,68.0611548536,130.58,53.009550049,-44.8615955263,69.4447632983,-15.050449951,-6.9815955263,16.590922814,68.06,-37.88,77.8913217246,132.48,51.439550049,8.4284044737,52.1254766042,-15.050449951,-6.9815955263,16.590922814,66.49,15.41,68.2523860389,131.56,53.389550049,-0.4215955263,53.3912146071,-15.050449951,-6.9815955263,16.590922814,68.44,6.5600000000000005,68.7536704475,132.48,48.309550049,-27.461595526300002,55.5693427601,-15.050449951,-6.9815955263,16.590922814,63.36,-20.48,66.5876865494,130.58
2021-02-22 18:00:00,59.4699666684,-1.8958631093,59.5001784238,-15.5300333316,-7.5058631093,17.2487656456,75.0,5.61,75.2095213387,131.18,55.9499666684,-11.6458631093,57.1491460807,-15.5300333316,-7.5058631093,17.2487656456,71.48,-4.14,71.5997905025,129.43,55.2299666684,-43.6458631093,70.3939669627,-15.5300333316,-7.5058631093,17.2487656456,70.76,-36.14,79.4548752438,131.39,54.5599666684,9.5941368907,55.3970886016,-15.5300333316,-7.5058631093,17.2487656456,70.09,17.1,72.1458113822,130.39,55.5899666684,0.2141368907,55.5903791029,-15.5300333316,-7.5058631093,17.2487656456,71.12,7.72,71.5377718412,131.39,51.2299666684,-26.3458631093,57.6074126117,-15.5300333316,-7.5058631093,17.2487656456,66.76,-18.84,69.3674505802,129.43
2021-02-22 18:30:00,61.5862666454,-1.2544060269,61.5990403643,-16.4337333546,-7.7644060269,18.1756318438,78.02,6.51,78.2911265726,131.07,57.6762666454,-11.5044060269,58.8124399441,-16.4337333546,-7.7644060269,18.1756318438,74.11,-3.74,74.2043105217,129.43,57.1962666454,-42.9244060269,71.5116602446,-16.4337333546,-7.7644060269,18.1756318438,73.63,-35.16,81.5941327548,131.29,56.2162666454,9.7455939731,57.0547564839,-16.4337333546,-7.7644060269,18.1756318438,72.65,17.51,74.73033252970001,130.39,57.6062666454,0.9155939731,57.613542411,-16.4337333546,-7.7644060269,18.1756318438,74.04,8.68,74.5470589628,131.29,52.8462666454,-25.3644060269,58.6180944031,-16.4337333546,-7.7644060269,18.1756318438,69.28,-17.6,71.4806155541,129.43
2021-02-22 19:00:00,63.6505999732,-0.7506109252000001,63.6550256752,-16.9994000268,-7.5606109252,18.6049036233,80.65,6.8100000000000005,80.9370038981,131.07,57.1505999732,-11.7706109252,58.350135894,-16.9994000268,-7.5606109252,18.6049036233,74.15,-4.21,74.2694190094,129.43,59.1105999732,-42.4306109252,72.762763641,-16.9994000268,-7.5606109252,18.6049036233,76.11,-34.87,83.7176743585,131.29,55.7005999732,9.5293890748,56.5098760706,-16.9994000268,-7.5606109252,18.6049036233,72.7,17.09,74.6817119515,130.39,59.5605999732,1.5193890748,59.5799766056,-16.9994000268,-7.5606109252,18.6049036233,76.56,9.08,77.0965628287,131.29,52.3205999732,-28.2006109252,59.4366859617,-16.9994000268,-7.5606109252,18.6049036233,69.32,-20.64,72.3275327935,129.43
2021-02-22 19:30:00,60.9855166983,-2.4560631469,61.0349530444,-15.7644833017,-7.1260631469,17.3002806262,76.75,4.67,76.8919462623,132.36,54.6655166983,-13.3060631469,56.2616213094,-15.7644833017,-7.1260631469,17.3002806262,70.43,-6.18,70.7006173948,130.72,56.6555166983,-44.8460631469,72.2566049031,-15.7644833017,-7.1260631469,17.3002806262,72.42,-37.72,81.6544842614,132.57,53.3355166983,8.3639368531,53.987339082,-15.7644833017,-7.1260631469,17.3002806262,69.1,15.49,70.8149002682,131.71,57.1555166983,-0.2060631469,57.1558881575,-15.7644833017,-7.1260631469,17.3002806262,72.92,6.92,73.2476129304,132.57,50.1955166983,-28.1260631469,57.5383813185,-15.7644833017,-7.1260631469,17.3002806262,65.96,-21.0,69.222262315,130.72
2021-02-22 20:00:00,60.5628501135,-3.4946939319,60.6635945155,-14.5871498865,-6.7546939319,16.0751619564,75.15,3.26,75.220676014,132.14,53.0328501135,-13.7146939319,54.7775138246,-14.5871498865,-6.7546939319,16.0751619564,67.62,-6.96,67.9772461931,130.45,56.3428501135,-45.6846939319,72.5369424401,-14.5871498865,-6.7546939319,16.0751619564,70.93,-38.93,80.9111228448,132.37,51.7928501135,7.8853060681,52.3896685871,-14.5871498865,-6.7546939319,16.0751619564,66.38,14.64,67.9752454942,131.46,56.8528501135,-1.2746939319,56.8671382315,-14.5871498865,-6.7546939319,16.0751619564,71.44,5.48,71.6498709001,132.37,48.6928501135,-28.2746939319,56.306766637,-14.5871498865,-6.7546939319,16.0751619564,63.28,-21.52,66.839126266,130.45
2021-02-22 20:30:00,55.9027002041,-4.9033567715,56.1173306362,-13.6372997959,-6.4733567715,15.0957044756,69.54,1.57,69.5577206355,132.3,49.9327002041,-15.0933567715,52.1640102782,-13.6372997959,-6.4733567715,15.0957044756,63.57,-8.62,64.1517677075,130.61,51.9727002041,-47.1833567715,70.1956602842,-13.6372997959,-6.4733567715,15.0957044756,65.61,-40.71,77.2138342527,132.52,48.7927002041,6.5466432285,49.2299312489,-13.6372997959,-6.4733567715,15.0957044756,62.43,13.02,63.7732334134,131.62,52.3627002041,-2.7533567715,52.4350392979,-13.6372997959,-6.4733567715,15.0957044756,66.0,3.7199999999999998,66.104753233,132.52,45.8827002041,-28.7933567715,54.1689908729,-13.6372997959,-6.4733567715,15.0957044756,59.52,-22.32,63.5673878652,130.61
2021-02-22 21:00:00,51.3064836115,-6.1721156493,51.6763995666,-10.7735163885,-6.0721156493,12.3668607105,62.08,-0.1,62.0800805412,133.15,47.7264836115,-16.3621156493,50.4533058029,-10.7735163885,-6.0721156493,12.3668607105,58.5,-10.29,59.3980984544,131.42,47.7464836115,-49.0621156493,68.4603380743,-10.7735163885,-6.0721156493,12.3668607105,58.52,-42.99,72.6135696685,133.39,46.7364836115,5.5378843507,47.0634365877,-10.7735163885,-6.0721156493,12.3668607105,57.51,11.61,58.6701985679,132.47,48.1064836115,-4.1921156493,48.2887937215,-10.7735163885,-6.0721156493,12.3668607105,58.88,1.88,58.9100059413,133.39,44.0264836115,-30.7921156493,53.7260239116,-10.7735163885,-6.0721156493,12.3668607105,54.8,-24.72,60.1175382064,131.42
2021-02-22 21:30:00,49.5872003663,-6.8175038456,50.0536591955,-10.6427996337,-5.7175038456,12.0813506806,60.23,-1.1,60.2400439907,132.62,44.8372003663,-17.2775038456,48.0508759111,-10.6427996337,-5.7175038456,12.0813506806,55.48,-11.56,56.6715448881,130.96,46.1272003663,-49.3275038456,67.5345929822,-10.6427996337,-5.7175038456,12.0813506806,56.77,-43.61,71.5867655367,132.87,43.9372003663,4.4824961544,44.1652617767,-10.6427996337,-5.7175038456,12.0813506806,54.58,10.2,55.5249169292,132.0,46.4772003663,-4.7975038456,46.7241500409,-10.6427996337,-5.7175038456,12.0813506806,57.12,0.92,57.1274084831,132.87,41.3172003663,-31.4375038456,51.9175085511,-10.6427996337,-5.7175038456,12.0813506806,51.96,-25.72,57.9772369124,130.96
2021-02-22 22:00:00,47.5386502816,-8.4752298935,48.288226229,-9.8413497184,-5.3052298935,11.1802338304,57.38,-3.17,57.4674977705,133.5,42.2686502816,-18.0852298935,45.9751491235,-9.8413497184,-5.3052298935,11.1802338304,52.11,-12.78,53.6542682366,131.73,44.2486502816,-51.4052298935,67.8265487265,-9.8413497184,-5.3052298935,11.1802338304,54.09,-46.1,71.0699521598,133.75,41.4386502816,3.8847701065,41.6203456971,-9.8413497184,-5.3052298935,11.1802338304,51.28,9.19,52.0969720809,132.79,44.5586502816,-6.4652298935,45.0252430587,-9.8413497184,-5.3052298935,11.1802338304,54.4,-1.16,54.4123662415,133.75,38.9986502816,-32.0252298935,50.4629574393,-9.8413497184,-5.3052298935,11.1802338304,48.84,-26.72,55.6713930129,131.73
2021-02-22 22:30:00,44.2628002595,-8.5935244191,45.0892908433,-8.1171997405,-4.9635244191000005,9.5144892814,52.38,-3.63,52.5056311266,134.47,40.0828002595,-19.2735244191,44.475831866,-8.1171997405,-4.9635244191000005,9.5144892814,48.2,-14.31,50.2793804656,132.78,41.2128002595,-52.2435244191,66.5423229904,-8.1171997405,-4.9635244191000005,9.5144892814,49.33,-47.28,68.328963844,134.72,39.4028002595,3.0464755809,39.5203957692,-8.1171997405,-4.9635244191000005,9.5144892814,47.52,8.01,48.1903569192,133.86,41.4828002595,-6.7235244191,42.0241418471,-8.1171997405,-4.9635244191000005,9.5144892814,49.6,-1.76,49.6312159835,134.72,37.1228002595,-32.8435244191,49.5661113602,-8.1171997405,-4.9635244191000005,9.5144892814,45.24,-27.88,53.1408693945,132.78
2021-02-22 23:00:00,43.4766335465,-8.6003537332,44.3191126815,-7.3133664535000005,-4.5003537332,8.5871131708,50.79,-4.1,50.9552166122,135.29,37.7266335465,-20.1703537332,42.780159519,-7.3133664535000005,-4.5003537332,8.5871131708,45.04,-15.67,47.6880540597,133.67,40.5166335465,-52.7503537332,66.5146405908,-7.3133664535000005,-4.5003537332,8.5871131708,47.83,-48.25,67.9394686467,135.54,37.1266335465,2.4296462668,37.2060492323,-7.3133664535000005,-4.5003537332,8.5871131708,44.44,6.93,44.9770886119,134.75,40.8066335465,-6.7403537332,41.3595661226,-7.3133664535000005,-4.5003537332,8.5871131708,48.12,-2.24,48.1721081125,135.54,35.0066335465,-33.5803537332,48.5088089846,-7.3133664535000005,-4.5003537332,8.5871131708,42.32,-29.08,51.3481138894,133.67
2021-02-22 23:30:00,40.4957835027,-9.3045089363,41.550961096500004,-6.2142164973,-4.1245089363,7.4584221281,46.71,-5.18,46.9963456026,135.44,35.6157835027,-20.1145089363,40.9032700925,-6.2142164973,-4.1245089363,7.4584221281,41.83,-15.99,44.7820164798,133.67,37.7457835027,-53.5345089363,65.5033420467,-6.2142164973,-4.1245089363,7.4584221281,43.96,-49.41,66.1349355485,135.68,35.1157835027,2.4854910637,35.2036349947,-6.2142164973,-4.1245089363,7.4584221281,41.33,6.61,41.8552386208,134.75,37.9857835027,-7.5245089363,38.7238683895,-6.2142164973,-4.1245089363,7.4584221281,44.2,-3.4,44.3305763554,135.68,33.0657835027,-34.3645089363,47.6892599343,-6.2142164973,-4.1245089363,7.4584221281,39.28,-30.24,49.5719275397,133.67
2021-02-23 00:00:00,39.064466886700004,-10.0841645898,40.3450486257,-5.6855331133,-3.9041645898,6.8969404758,44.75,-6.18,45.174715273,134.98,34.4044668867,-19.8841645898,39.7372286803,-5.6855331133,-3.9041645898,6.8969404758,40.09,-15.98,43.1574848665,133.16,36.4444668867,-53.9541645898,65.1095311244,-5.6855331133,-3.9041645898,6.8969404758,42.13,-50.05,65.4212457845,135.22,33.9344668867,2.5058354102,34.0268607718,-5.6855331133,-3.9041645898,6.8969404758,39.62,6.41,40.1351778369,134.25,36.5544668867,-8.3041645898,37.4858399786,-5.6855331133,-3.9041645898,6.8969404758,42.24,-4.4,42.4685483623,135.22,31.9144668867,-33.7041645898,46.4166339512,-5.6855331133,-3.9041645898,6.8969404758,37.6,-29.8,47.9770778602,133.16
2021-02-23 00:30:00,41.1718336088,-9.186350381,42.1842259148,-6.1281663912,-4.036350381,7.3380206948,47.3,-5.15,47.5795386695,133.73,36.3318336088,-19.646350381,41.3035254751,-6.1281663912,-4.036350381,7.3380206948,42.46,-15.61,45.2385200907,132.02,38.4118336088,-52.286350381,64.8793603341,-6.1281663912,-4.036350381,7.3380206948,44.54,-48.25,65.6648619887,133.97,35.7818336088,2.393649619,35.8618066319,-6.1281663912,-4.036350381,7.3380206948,41.91,6.43,42.4003891492,133.07,38.5518336088,-7.4363503810000005,39.2624907716,-6.1281663912,-4.036350381,7.3380206948,44.68,-3.4,44.8091776314,133.97,33.6718336088,-32.836350381,47.0320984533,-6.1281663912,-4.036350381,7.3380206948,39.8,-28.8,49.1271818854,132.02
2021-02-23 01:00:00,40.7251336,-9.8520030597,41.8998624225,-7.7148664,-4.5220030597,8.9424647185,48.44,-5.33,48.7323557813,133.22,36.5551336,-19.5020030597,41.4319431822,-7.7148664,-4.5220030597,8.9424647185,44.27,-14.98,46.7357817951,131.44,37.9151336,-52.5820030597,64.8261089506,-7.7148664,-4.5220030597,8.9424647185,45.63,-48.06,66.2711136167,133.45,35.9751336,2.3479969403,36.0516757887,-7.7148664,-4.5220030597,8.9424647185,43.69,6.87,44.2268357448,132.47,38.0851336,-8.0420030597,38.9249433467,-7.7148664,-4.5220030597,8.9424647185,45.8,-3.52,45.9350672145,133.45,33.7651336,-33.1620030597,47.3265537934,-7.7148664,-4.5220030597,8.9424647185,41.48,-28.64,50.4067455803,131.44
2021-02-23 01:30:00,39.5796000297,-10.0498653714,40.8355792477,-7.9303999703,-4.5898653714,9.1628656989,47.51,-5.46,47.8227111318,133.9,35.7896000297,-19.9198653714,40.9596936842,-7.9303999703,-4.5898653714,9.1628656989,43.72,-15.33,46.3297668891,132.11,36.8096000297,-53.2298653714,64.7175804693,-7.9303999703,-4.5898653714,9.1628656989,44.74,-48.64,66.0871939183,134.13,35.2096000297,2.1501346286,35.2751897681,-7.9303999703,-4.5898653714,9.1628656989,43.14,6.74,43.6633393134,133.15,36.9496000297,-8.2698653714,37.8637506808,-7.9303999703,-4.5898653714,9.1628656989,44.88,-3.68,45.030620693,134.13,33.0696000297,-33.8298653714,47.3081202033,-7.9303999703,-4.5898653714,9.1628656989,41.0,-29.24,50.3584908432,132.11
2021-02-23 02:00:00,38.0370168188,-10.1079758237,39.357157211,-7.6329831812,-4.4779758237,8.8495592953,45.67,-5.63,46.0157125339,134.18,34.2770168188,-20.5579758237,39.9692913618,-7.6329831812,-4.4779758237,8.8495592953,41.91,-16.08,44.888912885,132.45,35.3570168188,-53.4679758237,64.1010380338,-7.6329831812,-4.4779758237,8.8495592953,42.99,-48.99,65.1779119027,134.41,33.7570168188,1.6120241763,33.795485001,-7.6329831812,-4.4779758237,8.8495592953,41.39,6.09,41.8356331373,133.48,35.4870168188,-8.3579758237,36.4579774887,-7.6329831812,-4.4779758237,8.8495592953,43.12,-3.88,43.2942120843,134.41,31.6870168188,-34.1579758237,46.5922133757,-7.6329831812,-4.4779758237,8.8495592953,39.32,-29.68,49.2642344912,132.45
2021-02-23 02:30:00,37.8119669636,-10.0464785997,39.1238620015,-7.1680330364,-4.3964785997,8.4089072826,44.98,-5.65,45.3334633577,134.84,33.8919669636,-20.726478599700002,39.7272241644,-7.1680330364,-4.3964785997,8.4089072826,41.06,-16.33,44.1881488637,133.1,35.1619669636,-53.8564785997,64.3186147854,-7.1680330364,-4.3964785997,8.4089072826,42.33,-49.46,65.1008486888,135.07,33.4119669636,1.6635214003,33.4533531926,-7.1680330364,-4.3964785997,8.4089072826,40.58,6.06,41.0299890324,134.16,35.3119669636,-8.3164785997,36.278076398,-7.1680330364,-4.3964785997,8.4089072826,42.48,-3.92,42.6604828852,135.07,31.3519669636,-35.0364785997,47.0159618125,-7.1680330364,-4.3964785997,8.4089072826,38.52,-30.64,49.2199146688,133.1
2021-02-23 03:00:00,37.1046009004,-10.5867988108,38.5853821679,-6.1353990996,-4.2567988108,7.4674934367,43.24,-6.33,43.7008752773,135.11,32.9046009004,-20.1767988108,38.59813429,-6.1353990996,-4.2567988108,7.4674934367,39.04,-15.92,42.1612144038,133.26,34.5546009004,-54.5967988108,64.6129312427,-6.1353990996,-4.2567988108,7.4674934367,40.69,-50.34,64.7286003247,135.34,32.4446009004,2.2532011892,32.5227465505,-6.1353990996,-4.2567988108,7.4674934367,38.58,6.51,39.1253945667,134.33,34.7046009004,-8.8567988108,35.8169262896,-6.1353990996,-4.2567988108,7.4674934367,40.84,-4.6,41.0982432715,135.34,30.4646009004,-34.0167988108,45.6643680495,-6.1353990996,-4.2567988108,7.4674934367,36.6,-29.76,47.1722121593,133.26
2021-02-23 03:30:00,36.0798510274,-10.6504977486,37.6189945699,-5.7901489726,-4.1904977486,7.1474538478,41.87,-6.46,42.3654163204,134.39,31.8698510274,-20.2104977486,37.7379334855,-5.7901489726,-4.1904977486,7.1474538478,37.66,-16.02,40.9257376232,132.56,33.5798510274,-54.2504977486,63.8022170539,-5.7901489726,-4.1904977486,7.1474538478,39.37,-50.06,63.6867372378,134.63,31.4498510274,2.0095022514,31.5139846567,-5.7901489726,-4.1904977486,7.1474538478,37.24,6.2,37.7525840175,133.61,33.6898510274,-8.9904977486,34.8688272245,-5.7901489726,-4.1904977486,7.1474538478,39.48,-4.8,39.7707229001,134.63,29.4898510274,-34.1104977486,45.0907681269,-5.7901489726,-4.1904977486,7.1474538478,35.28,-29.92,46.2588888755,132.56
2021-02-23 04:00:00,35.6903514402,-10.5808019534,37.2257243839,-5.1596485598,-4.0708019534,6.5721687291,40.85,-6.51,41.3654759431,134.72,31.1403514402,-20.2608019534,37.1513335375,-5.1596485598,-4.0708019534,6.5721687291,36.3,-16.19,39.7467747119,132.89,33.2403514402,-54.4108019534,63.760931087,-5.1596485598,-4.0708019534,6.5721687291,38.4,-50.34,63.3141026944,134.95,30.7603514402,2.0491980466,30.8285327799,-5.1596485598,-4.0708019534,6.5721687291,35.92,6.12,36.437628902,133.96,33.3603514402,-8.9108019534,34.5299209334,-5.1596485598,-4.0708019534,6.5721687291,38.52,-4.84,38.822879852,134.95,28.8403514402,-34.1108019534,44.6689229901,-5.1596485598,-4.0708019534,6.5721687291,34.0,-30.04,45.3696109747,132.89
2021-02-23 04:30:00,35.4029842513,-10.5208659789,36.933181759,-5.1670157487,-3.9908659789,6.5287872541,40.57,-6.53,41.0921622697,134.14,30.9629842513,-20.3108659789,37.0302264448,-5.1670157487,-3.9908659789,6.5287872541,36.13,-16.32,39.6449151847,132.33,32.9829842513,-53.9608659789,63.2428043915,-5.1670157487,-3.9908659789,6.5287872541,38.15,-49.97,62.8683020289,134.36,30.5829842513,1.8291340211,30.6376346506,-5.1670157487,-3.9908659789,6.5287872541,35.75,5.82,36.2206419049,133.39,33.0329842513,-8.9108659789,34.2137630353,-5.1670157487,-3.9908659789,6.5287872541,38.2,-4.92,38.5155345283,134.36,28.6329842513,-34.9108659789,45.1510393073,-5.1670157487,-3.9908659789,6.5287872541,33.8,-30.92,45.8092392428,132.33
2021-02-23 05:00:00,35.4722845858,-10.5532038306,37.0088244183,-4.9277154142,-3.9332038306,6.3049561121,40.4,-6.62,40.938788453,134.41,30.8822845858,-20.3032038306,36.958565814,-4.9277154142,-3.9332038306,6.3049561121,35.81,-16.37,39.3742682472,132.58,33.0522845858,-54.1432038306,63.4345334765,-4.9277154142,-3.9332038306,6.3049561121,37.98,-50.21,62.9565286527,134.63,30.4922845858,1.8967961694,30.5512234611,-4.9277154142,-3.9332038306,6.3049561121,35.42,5.83,35.8965917602,133.64,33.1522845858,-8.893203830600001,34.3243797851,-4.9277154142,-3.9332038306,6.3049561121,38.08,-4.96,38.4016666305,134.63,28.5922845858,-34.0932038306,44.4956771526,-4.9277154142,-3.9332038306,6.3049561121,33.52,-30.16,45.09119648,132.58
2021-02-23 05:30:00,36.2685005335,-9.8704736971,37.587636025,-6.0014994665,-4.0904736971,7.2629175208,42.27,-5.78,42.6633484387,133.93,32.0585005335,-20.2004736971,37.892038663,-6.0014994665,-4.0904736971,7.2629175208,38.06,-16.11,41.3291144352,132.18,33.7485005335,-53.2204736971,63.0188869213,-6.0014994665,-4.0904736971,7.2629175208,39.75,-49.13,63.1966723808,134.15,31.6185005335,1.9195263029,31.6767131693,-6.0014994665,-4.0904736971,7.2629175208,37.62,6.01,38.0970405675,133.23,33.8385005335,-8.2104736971,34.8203388364,-6.0014994665,-4.0904736971,7.2629175208,39.84,-4.12,40.052465592,134.15,29.6385005335,-33.5704736971,44.7818871657,-6.0014994665,-4.0904736971,7.2629175208,35.64,-29.48,46.2523512916,132.18
2021-02-23 06:00:00,37.2582336648,-9.1649253114,38.3688914589,-6.4817663352,-4.2549253114,7.7535594555,43.74,-4.91,44.0147214009,133.55,33.2582336648,-19.9249253114,38.7699981322,-6.4817663352,-4.2549253114,7.7535594555,39.74,-15.67,42.7178709675,131.84,34.6582336648,-52.3849253114,62.8122086911,-6.4817663352,-4.2549253114,7.7535594555,41.14,-48.13,63.3166368342,133.78,32.7682336648,2.1150746886,32.8364230459,-6.4817663352,-4.2549253114,7.7535594555,39.25,6.37,39.7635436047,132.9,34.7582336648,-7.5349253114,35.5655719334,-6.4817663352,-4.2549253114,7.7535594555,41.24,-3.2800000000000002,41.370230843,133.78,30.7182336648,-33.6949253114,45.5955904801,-6.4817663352,-4.2549253114,7.7535594555,37.2,-29.44,47.44,131.84
2021-02-23 06:30:00,40.7418837343,-8.7487605549,41.6706359619,-8.0881162657,-4.7987605549,9.404558872700001,48.83,-3.95,48.9895029573,135.18,36.5518837343,-18.4687605549,40.9528426481,-8.0881162657,-4.7987605549,9.404558872700001,44.64,-13.67,46.6861703291,133.32,37.8718837343,-52.8587605549,65.0255960756,-8.0881162657,-4.7987605549,9.404558872700001,45.96,-48.06,66.4987608907,135.38,35.9218837343,3.9612394451,36.1396340458,-8.0881162657,-4.7987605549,9.404558872700001,44.01,8.76,44.8733517803,134.35,38.1118837343,-6.9587605549,38.7419672996,-8.0881162657,-4.7987605549,9.404558872700001,46.2,-2.16,46.2504659436,135.38,33.7518837343,-30.9187605549,45.7729113108,-8.0881162657,-4.7987605549,9.404558872700001,41.84,-26.12,49.3238279131,133.32
2021-02-23 07:00:00,43.3460002596,-7.3109224623,43.9582225045,-10.0439997404,-5.3509224623,11.3804350524,53.39,-1.96,53.4259646614,133.83,39.2360002596,-16.7109224623,42.6464376697,-10.0439997404,-5.3509224623,11.3804350524,49.28,-11.36,50.5724035419,131.97,40.2360002596,-50.6909224623,64.7186629727,-10.0439997404,-5.3509224623,11.3804350524,50.28,-45.34,67.703722202,134.03,38.4660002596,5.3190775377,38.832019801,-10.0439997404,-5.3509224623,11.3804350524,48.51,10.67,49.6695983475,132.99,40.4760002596,-5.5109224623,40.8494414087,-10.0439997404,-5.3509224623,11.3804350524,50.52,-0.16,50.5202533644,134.03,36.0760002596,-31.1109224623,47.6378766444,-10.0439997404,-5.3509224623,11.3804350524,46.12,-25.76,52.8264327775,131.97
2021-02-23 07:30:00,46.1466834216,-5.7272797145,46.5007325076,-11.8133165784,-5.8672797145,13.1901258459,57.96,0.14,57.9601690819,132.63,42.1066834216,-15.1572797145,44.7517141248,-11.8133165784,-5.8672797145,13.1901258459,53.92,-9.29,54.7144450762,130.8,42.8066834216,-48.3572797145,64.5820303718,-11.8133165784,-5.8672797145,13.1901258459,54.62,-42.49,69.2007550537,132.82,41.1966834216,6.4827202855,41.7036255887,-11.8133165784,-5.8672797145,13.1901258459,53.01,12.35,54.4296114261,131.8,43.0266834216,-3.8272797145,43.1965688021,-11.8133165784,-5.8672797145,13.1901258459,54.84,2.04,54.8779299901,132.82,38.5866834216,-29.9072797145,48.8198475766,-11.8133165784,-5.8672797145,13.1901258459,50.4,-24.04,55.8397850999,130.8
2021-02-23 08:00:00,49.1714667824,-4.3282725704,49.3615952839,-12.2685332176,-6.0582725704,13.6828203909,61.44,1.73,61.4643514568,131.07,44.7614667824,-13.4582725704,46.74092435,-12.2685332176,-6.0582725704,13.6828203909,57.03,-7.4,57.5080942129,129.26,45.6614667824,-45.9782725704,64.799468341,-12.2685332176,-6.0582725704,13.6828203909,57.93,-39.92,70.352621131,131.29,43.7514667824,7.6717274296,44.4189852131,-12.2685332176,-6.0582725704,13.6828203909,56.02,13.73,57.6780140088,130.25,45.8514667824,-2.4582725704,45.917318194,-12.2685332176,-6.0582725704,13.6828203909,58.12,3.6,58.2313867257,131.29,40.9714667824,-28.8982725704,50.1375233518,-12.2685332176,-6.0582725704,13.6828203909,53.24,-22.84,57.9324019871,129.26
2021-02-23 08:30:00,52.3941343859,-2.9921156074,52.4795014635,-10.9758656141,-5.9421156074,12.4811202971,63.37,2.95,63.4386270343,130.88,47.0641343859,-12.0621156074,48.5852588592,-10.9758656141,-5.9421156074,12.4811202971,58.04,-6.12,58.3617683077,129.08,48.7641343859,-44.4721156074,65.9978020013,-10.9758656141,-5.9421156074,12.4811202971,59.74,-38.53,71.0874707667,131.1,46.0141343859,8.9478843926,46.8760621041,-10.9758656141,-5.9421156074,12.4811202971,56.99,14.89,58.9030746226,130.05,48.9841343859,-1.1021156074,48.9965313094,-10.9758656141,-5.9421156074,12.4811202971,59.96,4.84,60.1550263902,131.1,43.1441343859,-27.7421156074,51.2936770985,-10.9758656141,-5.9421156074,12.4811202971,54.12,-21.8,58.3456459387,129.08
2021-02-23 09:00:00,54.7257850748,-1.4676641189000001,54.7454618212,-11.3842149252,-6.1676641189,12.947603258800001,66.11,4.7,66.2768594609,130.58,49.0457850748,-11.8276641189,50.4517856187,-11.3842149252,-6.1676641189,12.947603258800001,60.43,-5.66,60.6944849224,128.92,50.9557850748,-42.7776641189,66.531350355,-11.3842149252,-6.1676641189,12.947603258800001,62.34,-36.61,72.2950046684,130.8,47.9557850748,9.1123358811,48.8138503639,-11.3842149252,-6.1676641189,12.947603258800001,59.34,15.28,61.27572113,129.89,51.1357850748,0.4723358811,51.1379664868,-11.3842149252,-6.1676641189,12.947603258800001,62.52,6.64,62.871615217,130.8,44.9357850748,-27.8076641189,52.844024866,-11.3842149252,-6.1676641189,12.947603258800001,56.32,-21.64,60.3343351666,128.92
2021-02-23 09:30:00,55.2634019024,-0.8522436583,55.2699729427,-9.8165980976,-5.7822436583,11.3929776587,65.08,4.93,65.2664638233,130.93,49.0034019024,-11.1622436583,50.2586219618,-9.8165980976,-5.7822436583,11.3929776587,58.82,-5.38,59.0655297107,129.24,51.5334019024,-42.4122436583,66.7419652375,-9.8165980976,-5.7822436583,11.3929776587,61.35,-36.63,71.4533372209,131.13,47.9534019024,9.8777563417,48.9601759021,-9.8165980976,-5.7822436583,11.3929776587,57.77,15.66,59.8548953721,130.22,51.7034019024,1.0177563417,51.7134179518,-9.8165980976,-5.7822436583,11.3929776587,61.52,6.8,61.8946718224,131.13,45.0634019024,-27.6222436583,52.8554494422,-9.8165980976,-5.7822436583,11.3929776587,54.88,-21.84,59.0660647072,129.24
2021-02-23 10:00:00,54.5161519148,-0.9463747679000001,54.5243656066,-7.2338480852,-5.1763747679,8.8951342799,61.75,4.23,61.8947122136,131.37,47.7661519148,-10.9963747679,49.015564128,-7.2338480852,-5.1763747679,8.8951342799,55.0,-5.82,55.3070736886,129.64,50.9661519148,-42.7063747679,66.4934815363,-7.2338480852,-5.1763747679,8.8951342799,58.2,-37.53,69.2512880747,131.56,46.8161519148,10.0936252321,47.8918923246,-7.2338480852,-5.1763747679,8.8951342799,54.05,15.27,56.1656069138,130.61,51.0861519148,0.8236252321,51.0927908416,-7.2338480852,-5.1763747679,8.8951342799,58.32,6.0,58.6278295692,131.56,44.0061519148,-26.8163747679,51.5330899718,-7.2338480852,-5.1763747679,8.8951342799,51.24,-21.64,55.6221826253,129.64
2021-02-23 10:30:00,53.8027017578,-0.5432599786,53.8054444071,-4.0072982422,-4.2532599786,5.8436854508,57.81,3.71,57.928923691,131.72,46.6627017578,-10.3632599786,47.7996327677,-4.0072982422,-4.2532599786,5.8436854508,50.67,-6.11,51.0370551658,129.95,50.4527017578,-42.5832599786,66.0212779721,-4.0072982422,-4.2532599786,5.8436854508,54.46,-38.33,66.5964000529,131.91,45.8227017578,10.8267400214,47.084374222,-4.0072982422,-4.2532599786,5.8436854508,49.83,15.08,52.0618411123,130.93,50.5527017578,1.1867400214,50.5666293804,-4.0072982422,-4.2532599786,5.8436854508,54.56,5.44,54.8305316407,131.91,43.1927017578,-25.4132599786,50.1143020293,-4.0072982422,-4.2532599786,5.8436854508,47.2,-21.16,51.726063063,129.95
2021-02-23 11:00:00,55.8510850188,0.1526806888,55.8512937108,-5.8289149812000005,-4.5173193112,7.3744439531,61.68,4.67,61.8565380538,131.05,48.1610850188,-9.5873193112,49.1060770349,-5.8289149812000005,-4.5173193112,7.3744439531,53.99,-5.07,54.2275299087,129.29,52.3110850188,-41.5573193112,66.8091341373,-5.8289149812000005,-4.5173193112,7.3744439531,58.14,-37.04,68.9363561555,131.23,47.2210850188,11.4326806888,48.5853584744,-5.8289149812000005,-4.5173193112,7.3744439531,53.05,15.95,55.3958933496,130.25,52.4110850188,1.9626806888,52.4478211972,-5.8289149812000005,-4.5173193112,7.3744439531,58.24,6.48,58.5993856623,131.23,44.4510850188,-24.997319311200002,50.9976953606,-5.8289149812000005,-4.5173193112,7.3744439531,50.28,-20.48,54.2909642574,129.29
2021-02-23 11:30:00,56.9339851416,0.36915744370000003,56.9351819293,-10.1560148584,-5.8408425563,11.7158046916,67.09,6.21,67.3767927405,129.37,50.5439851416,-10.1308425563,51.5492813228,-10.1560148584,-5.8408425563,11.7158046916,60.7,-4.29,60.8514100083,127.74,53.1039851416,-40.3708425563,66.7071073172,-10.1560148584,-5.8408425563,11.7158046916,63.26,-34.53,72.0704412363,129.56,49.4139851416,10.4991574437,50.5170687451,-10.1560148584,-5.8408425563,11.7158046916,59.57,16.34,61.7703852991,128.7,53.2839851416,2.2391574437,53.3310125408,-10.1560148584,-5.8408425563,11.7158046916,63.44,8.08,63.95248236,129.56,46.4039851416,-27.4808425563,53.9307569447,-10.1560148584,-5.8408425563,11.7158046916,56.56,-21.64,60.5584279849,127.74
2021-02-23 12:00:00,57.2169519949,-0.0159827797,57.2169542272,-10.9430480051,-6.1859827797,12.5704686704,68.16,6.17,68.4386915421,130.79,50.8869519949,-10.6259827797,51.9845495639,-10.9430480051,-6.1859827797,12.5704686704,61.83,-4.44,61.989212771300004,129.14,53.3269519949,-41.5659827797,67.6128296517,-10.9430480051,-6.1859827797,12.5704686704,64.27,-35.38,73.3646870095,130.99,49.7469519949,10.4140172203,50.8252986951,-10.9430480051,-6.1859827797,12.5704686704,60.69,16.6,62.919282418,130.09,53.5369519949,1.9340172203,53.571873698,-10.9430480051,-6.1859827797,12.5704686704,64.48,8.12,64.9892668061,130.99,46.7369519949,-28.3059827797,54.6403819798,-10.9430480051,-6.1859827797,12.5704686704,57.68,-22.12,61.776021238,129.14
2021-02-23 12:30:00,57.3411020999,-0.3298659584,57.3420509014,-11.1888979001,-6.4098659584,12.894875642,68.53,6.08,68.7991809544,129.97,51.3011020999,-10.2698659584,52.3189566359,-11.1888979001,-6.4098659584,12.894875642,62.49,-3.86,62.6091023734,128.25,53.4311020999,-41.3998659584,67.5931325874,-11.1888979001,-6.4098659584,12.894875642,64.62,-34.99,73.484995067,130.16,50.1411020999,10.5201340416,51.2328345892,-11.1888979001,-6.4098659584,12.894875642,61.33,16.93,63.6238461585,129.21,53.6111020999,1.5901340416,53.6346790299,-11.1888979001,-6.4098659584,12.894875642,64.8,8.0,65.2919596888,130.16,47.0911020999,-25.8898659584,53.7387854005,-11.1888979001,-6.4098659584,12.894875642,58.28,-19.48,61.4494003225,128.25
2021-02-23 13:00:00,55.4381687918,-0.44964970470000004,55.4399922785,-9.3818312082,-6.1596497047,11.2231921174,64.82,5.71,65.0710112108,130.29,50.3481687918,-10.6296497047,51.4580173882,-9.3818312082,-6.1596497047,11.2231921174,59.73,-4.47,59.8970266374,128.59,51.7281687918,-41.7596497047,66.4806121363,-9.3818312082,-6.1596497047,11.2231921174,61.11,-35.6,70.723349044,130.48,49.2581687918,10.2503502953,50.3133866271,-9.3818312082,-6.1596497047,11.2231921174,58.64,16.41,60.8928378383,129.55,51.8981687918,1.3603502953,51.9159944224,-9.3818312082,-6.1596497047,11.2231921174,61.28,7.52,61.7396857783,130.48,46.2981687918,-27.7196497047,53.9620182464,-9.3818312082,-6.1596497047,11.2231921174,55.68,-21.56,59.7084248662,128.59
2021-02-23 13:30:00,55.5252188519,-0.39346860640000003,55.5266129536,-8.0847811481,-5.6834686064,9.8825857756,63.61,5.29,63.8295871834,131.06,49.2652188519,-11.2834686064,50.540859236,-8.0847811481,-5.6834686064,9.8825857756,57.35,-5.6,57.6227602602,129.4,51.8652188519,-42.1534686064,66.8349896544,-8.0847811481,-5.6834686064,9.8825857756,59.95,-36.47,70.1716709221,131.25,48.2652188519,9.856531393600001,49.2613698747,-8.0847811481,-5.6834686064,9.8825857756,56.35,15.54,58.453520852,130.4,51.9952188519,1.4365313936000002,52.0150594146,-8.0847811481,-5.6834686064,9.8825857756,60.08,7.12,60.5004198333,131.25,45.3952188519,-26.4834686064,52.5556847928,-8.0847811481,-5.6834686064,9.8825857756,53.48,-20.8,57.3824921034,129.4
2021-02-23 14:00:00,54.378602174,-0.7240209518,54.3834219293,-6.691397826,-5.3840209518,8.5885089786,61.07,4.66,61.2475346443,131.59,48.738602174,-11.2540209518,50.0210388683,-6.691397826,-5.3840209518,8.5885089786,55.43,-5.87,55.7399479727,129.87,50.858602174,-42.7940209518,66.4674780951,-6.691397826,-5.3840209518,8.5885089786,57.55,-37.41,68.6404443459,131.77,47.778602174,10.0059790482,48.8151046544,-6.691397826,-5.3840209518,8.5885089786,54.47,15.39,56.6024116094,130.87,50.988602174,1.0559790482,50.9995357176,-6.691397826,-5.3840209518,8.5885089786,57.68,6.44,58.0384010807,131.77,45.028602174,-25.6640209518,51.8287274121,-6.691397826,-5.3840209518,8.5885089786,51.72,-20.28,55.5539089534,129.87
2021-02-23 14:30:00,54.1718021371,-1.4413708083,54.1909743092,-7.1881978629,-5.3113708083,8.9376086499,61.36,3.87,61.4819201066,132.62,47.9918021371,-11.3613708083,49.3182909173,-7.1881978629,-5.3113708083,8.9376086499,55.18,-6.05,55.5106737484,130.82,50.6318021371,-44.1213708083,67.1585791217,-7.1881978629,-5.3113708083,8.9376086499,57.82,-38.81,69.6374073326,132.8,47.0518021371,10.1886291917,48.1422916899,-7.1881978629,-5.3113708083,8.9376086499,54.24,15.5,56.4112364693,131.81,50.8518021371,0.4086291917,50.8534439188,-7.1881978629,-5.3113708083,8.9376086499,58.04,5.72,58.3211796863,132.8,44.3318021371,-27.3913708083,52.11137952,-7.1881978629,-5.3113708083,8.9376086499,51.52,-22.08,56.0520900592,130.82
2021-02-23 15:00:00,54.8198855061,-1.650778447,54.8447346277,-9.1101144939,-5.660778447,10.7256048183,63.93,4.01,64.0556398766,132.33,48.2998855061,-11.790778447,49.718219963,-9.1101144939,-5.660778447,10.7256048183,57.41,-6.13,57.7363403759,130.58,51.1598855061,-44.070778447,67.5245688466,-9.1101144939,-5.660778447,10.7256048183,60.27,-38.41,71.4688813401,132.52,47.2798855061,9.669221553,48.2584854602,-9.1101144939,-5.660778447,10.7256048183,56.39,15.33,58.4366409028,131.53,51.3698855061,0.259221553,51.3705395409,-9.1101144939,-5.660778447,10.7256048183,60.48,5.92,60.7690447514,132.52,44.4898855061,-27.300778447,52.1984905544,-9.1101144939,-5.660778447,10.7256048183,53.6,-21.64,57.803543144,130.58
2021-02-23 15:30:00,55.6749355179,-2.3210427616000002,55.7232957068,-10.7950644821,-5.9810427616,12.3412434417,66.47,3.66,66.570687994,131.51,48.8949355179,-11.3510427616,50.195227772,-10.7950644821,-5.9810427616,12.3412434417,59.69,-5.37,59.9310687373,129.69,51.8849355179,-44.2010427616,68.1599494932,-10.7950644821,-5.9810427616,12.3412434417,62.68,-38.22,73.4135600553,131.71,47.8249355179,9.8389572384,48.826524931,-10.7950644821,-5.9810427616,12.3412434417,58.62,15.82,60.7171870231,130.63,52.1249355179,-0.3810427616,52.1263282453,-10.7950644821,-5.9810427616,12.3412434417,62.92,5.6,63.1687137751,131.71,44.8849355179,-27.0210427616,52.3907834297,-10.7950644821,-5.9810427616,12.3412434417,55.68,-21.04,59.5226343503,129.69
2021-02-23 16:00:00,56.3994188322,-2.3034767773000002,56.4464387705,-11.1405811678,-6.1934767773,12.7464388496,67.54,3.89,67.6519304972,131.15,49.6594188322,-11.7234767773,51.0244822267,-11.1405811678,-6.1934767773,12.7464388496,60.8,-5.53,61.0509696893,129.37,52.5694188322,-43.9134767773,68.4977170351,-11.1405811678,-6.1934767773,12.7464388496,63.71,-37.72,74.038925573,131.35,48.5494188322,9.3665232227,49.4446946216,-11.1405811678,-6.1934767773,12.7464388496,59.69,15.56,61.684760678800004,130.3,52.8194188322,-0.3134767773,52.8203490471,-11.1405811678,-6.1934767773,12.7464388496,63.96,5.88,64.2297127504,131.35,45.6194188322,-26.6734767773,52.8451108238,-11.1405811678,-6.1934767773,12.7464388496,56.76,-20.48,60.3417600008,129.37
2021-02-23 16:30:00,57.9344520145,-2.0563751872,57.9709359001,-12.1355479855,-6.4763751872,13.7555429,70.07,4.42,70.2092679067,131.36,51.2344520145,-11.9363751872,52.6065217044,-12.1355479855,-6.4763751872,13.7555429,63.37,-5.46,63.6047836251,129.62,53.9444520145,-43.8063751872,69.4910239541,-12.1355479855,-6.4763751872,13.7555429,66.08,-37.33,75.8952916853,131.56,50.0444520145,9.2636248128,50.8946158459,-12.1355479855,-6.4763751872,13.7555429,62.18,15.74,64.1412503776,130.56,54.2644520145,-0.0363751872,54.2644642062,-12.1355479855,-6.4763751872,13.7555429,66.4,6.44,66.7115702109,131.56,46.9844520145,-27.3963751872,54.3884188454,-12.1355479855,-6.4763751872,13.7555429,59.12,-20.92,62.7122061484,129.62
2021-02-23 17:00:00,59.3339519854,-3.8981207195,59.4618634365,-13.5160480146,-6.8981207195,15.174571605,72.85,3.0,72.9117445958,130.13,52.7239519854,-13.7581207195,54.4894576839,-13.5160480146,-6.8981207195,15.174571605,66.24,-6.86,66.594273027,128.43,55.5239519854,-38.3681207195,67.4909025841,-13.5160480146,-6.8981207195,15.174571605,69.04,-31.47,75.8741227297,130.32,51.4639519854,7.1818792805000005,51.9626572064,-13.5160480146,-6.8981207195,15.174571605,64.98,14.08,66.487944772,129.36,55.5639519854,-1.7781207195,55.5923958246,-13.5160480146,-6.8981207195,15.174571605,69.08,5.12,69.2694795707,130.32,48.5639519854,-24.0581207195,54.1964076761,-13.5160480146,-6.8981207195,15.174571605,62.08,-17.16,64.408011924,128.43
2021-02-23 17:30:00,60.390152042,-8.392900632,60.9705768767,-14.349847958,-7.172900632,16.0427129842,74.74,-1.22,74.7499565217,131.01,53.750152042,-18.322900632,56.7873888474,-14.349847958,-7.172900632,16.0427129842,68.1,-11.15,69.0067569155,129.29,57.130152042,-30.042900632,64.5478903662,-14.349847958,-7.172900632,16.0427129842,71.48,-22.87,75.049498999,131.18,52.500152042,3.037099368,52.5879257721,-14.349847958,-7.172900632,16.0427129842,66.85,10.21,67.6251920515,130.23,56.730152042,-6.052900632,57.0521494492,-14.349847958,-7.172900632,16.0427129842,71.08,1.12,71.0888233128,131.18,50.210152042,-19.372900632,53.8179212436,-14.349847958,-7.172900632,16.0427129842,64.56,-12.2,65.7026148643,129.29
2021-02-23 18:00:00,62.2261021493,-7.6842137828,62.6987633862,-15.2538978507,-7.4842137828,16.991022794,77.48,-0.2,77.4802581307,130.52,55.3861021493,-17.9642137828,58.226568575900004,-15.2538978507,-7.4842137828,16.991022794,70.64,-10.48,71.4131640526,128.88,58.8661021493,-29.1542137828,65.6900765987,-15.2538978507,-7.4842137828,16.991022794,74.12,-21.67,77.222815929,130.72,54.0661021493,3.2657862172,54.1646449378,-15.2538978507,-7.4842137828,16.991022794,69.32,10.75,70.1485915753,129.8,58.4261021493,-5.2842137828,58.664574725,-15.2538978507,-7.4842137828,16.991022794,73.68,2.2,73.7128374166,130.72,51.7061021493,-15.3242137828,53.929143582500004,-15.2538978507,-7.4842137828,16.991022794,66.96,-7.84,67.4174102143,128.88
2021-02-23 18:30:00,63.3329188253,-8.7454788307,63.9338877819,-15.5770811747,-7.5954788307,17.3302266745,78.91,-1.15,78.9183793549,130.73,56.2329188253,-19.3954788307,59.4838277071,-15.5770811747,-7.5954788307,17.3302266745,71.81,-11.8,72.7730451472,129.1,60.0929188253,-26.4154788307,65.6424894013,-15.5770811747,-7.5954788307,17.3302266745,75.67,-18.82,77.9752608203,130.91,54.8929188253,1.9845211693,54.9287799012,-15.5770811747,-7.5954788307,17.3302266745,70.47,9.58,71.1181924686,130.05,59.5029188253,-6.2354788307,59.8287434682,-15.5770811747,-7.5954788307,17.3302266745,75.08,1.3599999999999999,75.0923165177,130.91,52.5429188253,-12.7954788307,54.0784855298,-15.5770811747,-7.5954788307,17.3302266745,68.12,-5.2,68.3181849876,129.1
2021-02-23 19:00:00,62.1830021567,-16.1271921407,64.2402683958,-14.9569978433,-7.4071921407,16.6906644533,77.14,-8.72,77.6312952359,132.62,55.2030021567,-26.0671921407,61.0480954102,-14.9569978433,-7.4071921407,16.6906644533,70.16,-18.66,72.5990440708,130.88,59.9630021567,-15.6671921407,61.9759835518,-14.9569978433,-7.4071921407,16.6906644533,74.92,-8.26,75.373961021,132.8,54.0030021567,-3.9871921407,54.1499948578,-14.9569978433,-7.4071921407,16.6906644533,68.96,3.42,69.0447536023,131.84,58.7230021567,-13.4471921407,60.2429909514,-14.9569978433,-7.4071921407,16.6906644533,73.68,-6.04,73.9271533335,132.8,51.8030021567,0.3928078593,51.804491412,-14.9569978433,-7.4071921407,16.6906644533,66.76,7.8,67.2141175647,130.88
2021-02-23 19:30:00,60.107202153,-16.9427004267,62.4494263257,-13.802797847,-7.0327004267,15.4911621157,73.91,-9.91,74.5714167761,131.93,53.147202153,-26.2627004267,59.2819916197,-13.802797847,-7.0327004267,15.4911621157,66.95,-19.23,69.6569838566,130.15,58.007202153,-16.4927004267,60.3062572954,-13.802797847,-7.0327004267,15.4911621157,71.81,-9.46,72.4304335207,132.13,51.997202153,-4.3927004267,52.1824189625,-13.802797847,-7.0327004267,15.4911621157,65.8,2.64,65.8529391903,131.15,56.757202153,-14.3127004267,58.5340361648,-13.802797847,-7.0327004267,15.4911621157,70.56,-7.28,70.9345613929,132.13,49.877202153,0.2872995733,49.8780295888,-13.802797847,-7.0327004267,15.4911621157,63.68,7.32,64.09933541,130.15
2021-02-23 20:00:00,57.4009688563,-18.4557027102,60.2949764754,-12.6590311437,-6.6657027102,14.3067348517,70.06,-11.79,71.0451103173,133.94,50.6809688563,-28.5257027102,58.1573410614,-12.6590311437,-6.6657027102,14.3067348517,63.34,-21.86,67.0060833059,132.17,55.4409688563,-17.9857027102,58.2853886468,-12.6590311437,-6.6657027102,14.3067348517,68.1,-11.32,69.0344290916,134.14,49.6809688563,-6.0357027102,50.0462623351,-12.6590311437,-6.6657027102,14.3067348517,62.34,0.63,62.3431832681,133.21,54.3009688563,-15.8257027102,56.5601280498,-12.6590311437,-6.6657027102,14.3067348517,66.96,-9.16,67.5836311543,134.14,47.7409688563,-1.8657027102,47.7774104985,-12.6590311437,-6.6657027102,14.3067348517,60.4,4.8,60.590428287,132.17
2021-02-23 20:30:00,54.6172688622,-19.6541253286,58.045936123,-11.5127311378,-6.2941253286,13.1209371579,66.13,-13.36,67.4660396051,135.15,48.0672688622,-30.3141253286,56.8278851473,-11.5127311378,-6.2941253286,13.1209371579,59.58,-24.02,64.2396824401,133.42,52.8072688622,-19.1841253286,56.1839684368,-11.5127311378,-6.2941253286,13.1209371579,64.32,-12.89,65.5988909967,135.34,47.2072688622,-7.3841253286,47.7812886002,-11.5127311378,-6.2941253286,13.1209371579,58.72,-1.09,58.730115784,134.45,51.7272688622,-17.0941253286,54.4786147465,-11.5127311378,-6.2941253286,13.1209371579,63.24,-10.8,64.1555734134,135.34,45.4472688622,-5.8941253286,45.8278840928,-11.5127311378,-6.2941253286,13.1209371579,56.96,0.4,56.9614044771,133.42
