Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-23 21:00:00,51.8047188389,-20.5164550513,55.7194205089,-10.3752811611,-5.8564550513,11.9140473786,62.18,-14.66,63.8848025746,135.0,45.4047188389,-31.5464550513,55.2880395669,-10.3752811611,-5.8564550513,11.9140473786,55.78,-25.69,61.4115990673,133.31,50.1347188389,-20.0564550513,53.9976983054,-10.3752811611,-5.8564550513,11.9140473786,60.51,-14.2,62.1538421982,135.19,44.6647188389,-8.6964550513,45.5034662352,-10.3752811611,-5.8564550513,11.9140473786,55.04,-2.84,55.1132216442,134.33,49.0247188389,-18.0564550513,52.2442209843,-10.3752811611,-5.8564550513,11.9140473786,59.4,-12.2,60.6399208443,135.19,42.9047188389,-8.2964550513,43.6994973091,-10.3752811611,-5.8564550513,11.9140473786,53.28,-2.44,53.3358416077,133.31
2021-02-23 21:30:00,49.6051855043,-21.708152313,54.1471911161,-9.4048144957,-5.558152313,10.9244493148,59.01,-16.15,61.1800833605,135.59,43.2751855043,-32.268152313,53.9812498385,-9.4048144957,-5.558152313,10.9244493148,52.68,-26.71,59.0644266882,133.83,48.0351855043,-21.238152313,52.5208354856,-9.4048144957,-5.558152313,10.9244493148,57.44,-15.68,59.5417164684,135.8,42.6051855043,-9.248152313,43.5973640609,-9.4048144957,-5.558152313,10.9244493148,52.01,-3.69,52.1407345556,134.89,46.9951855043,-19.278152313,50.7956161218,-9.4048144957,-5.558152313,10.9244493148,56.4,-13.72,58.0447964937,135.8,40.9951855043,-10.638152313,42.352987134,-9.4048144957,-5.558152313,10.9244493148,50.4,-5.08,50.6553689158,133.83
2021-02-23 22:00:00,46.9987022073,-22.5475436938,52.1274374566,-7.8312977927,-5.1475436938,9.3715757051,54.83,-17.4,57.5246807901,134.66,40.6687022073,-32.4275436938,52.014314657,-7.8312977927,-5.1475436938,9.3715757051,48.5,-27.28,55.6457401784,132.88,45.5587022073,-22.0675436938,50.6218513242,-7.8312977927,-5.1475436938,9.3715757051,53.39,-16.92,56.0069504615,134.88,40.1087022073,-9.7175436938,41.2691004045,-7.8312977927,-5.1475436938,9.3715757051,47.94,-4.57,48.1573306985,133.97,44.5287022073,-20.1875436938,48.8911263999,-7.8312977927,-5.1475436938,9.3715757051,52.36,-15.04,54.477253969,134.88,38.4487022073,-11.3475436938,40.0882707199,-7.8312977927,-5.1475436938,9.3715757051,46.28,-6.2,46.693451361,132.88
2021-02-23 22:30:00,44.1695688013,-22.7472393213,49.6828713425,-6.9904311987,-4.7472393213,8.449994646,51.16,-18.0,54.2341737284,134.19,38.0995688013,-33.6472393213,50.8302454921,-6.9904311987,-4.7472393213,8.449994646,45.09,-28.9,53.5566811892,132.53,42.8595688013,-22.2772393213,48.3033956323,-6.9904311987,-4.7472393213,8.449994646,49.85,-17.53,52.8424393835,134.41,37.6395688013,-11.0372393213,39.2244539973,-6.9904311987,-4.7472393213,8.449994646,44.63,-6.29,45.0710661068,133.62,41.8095688013,-20.4672393213,46.5504879543,-6.9904311987,-4.7472393213,8.449994646,48.8,-15.72,51.2694684973,134.41,36.0895688013,-12.6272393213,38.2348551605,-6.9904311987,-4.7472393213,8.449994646,43.08,-7.88,43.7947576771,132.53
2021-02-23 23:00:00,41.7154021542,-23.8339886036,48.0440817338,-6.1945978458,-4.3839886036,7.5889655782,47.91,-19.45,51.7075487719,135.46,35.7654021542,-34.4839886036,49.6820839063,-6.1945978458,-4.3839886036,7.5889655782,41.96,-30.1,51.6396320669,133.73,40.5054021542,-23.3639886036,46.7607053748,-6.1945978458,-4.3839886036,7.5889655782,46.7,-18.98,50.4096260649,135.67,35.3854021542,-11.5239886036,37.2146342042,-6.1945978458,-4.3839886036,7.5889655782,41.58,-7.14,42.1885766529,134.84,39.5254021542,-21.5839886036,45.0347197115,-6.1945978458,-4.3839886036,7.5889655782,45.72,-17.2,48.8483203396,135.67,33.8854021542,-14.0239886036,36.6727792172,-6.1945978458,-4.3839886036,7.5889655782,40.08,-9.64,41.223003287,133.73
2021-02-23 23:30:00,39.9637688493,-24.0767907238,46.6561322036,-4.5862311507,-4.0067907238,6.0899826003,44.55,-20.07,48.8621264376,134.93,34.0337688493,-34.1667907238,48.2251698851,-4.5862311507,-4.0067907238,6.0899826003,38.62,-30.16,49.0013265127,133.17,38.8737688493,-23.6067907238,45.480220677,-4.5862311507,-4.0067907238,6.0899826003,43.46,-19.6,47.6752724166,135.15,33.7337688493,-11.3567907238,35.5941548056,-4.5862311507,-4.0067907238,6.0899826003,38.32,-7.35,39.0185199617,134.26,37.8537688493,-21.9267907238,43.7457651384,-4.5862311507,-4.0067907238,6.0899826003,42.44,-17.92,46.0682102973,135.15,32.2537688493,-12.4067907238,34.5576917784,-4.5862311507,-4.0067907238,6.0899826003,36.84,-8.4,37.7855210365,133.17
2021-02-24 00:00:00,38.944952185,-24.3620188564,45.9371011651,-4.195047815,-3.8520188564,5.6953029279,43.14,-20.51,47.7673497276,135.69,33.164952185,-34.3120188564,47.7203173862,-4.195047815,-3.8520188564,5.6953029279,37.36,-30.46,48.2035392891,133.89,37.884952185,-23.9020188564,44.7948223289,-4.195047815,-3.8520188564,5.6953029279,42.08,-20.05,46.6125401582,135.91,32.904952185,-11.3120188564,34.7950808148,-4.195047815,-3.8520188564,5.6953029279,37.1,-7.46,37.8425897634,134.98,36.964952185,-22.2120188564,43.1251837297,-4.195047815,-3.8520188564,5.6953029279,41.16,-18.36,45.0692267517,135.91,31.444952185,-10.6920188564,33.2130137919,-4.195047815,-3.8520188564,5.6953029279,35.64,-6.84,36.2904284902,133.89
2021-02-24 00:30:00,40.9505188621,-23.6052694902,47.2668355486,-4.1894811379,-3.9552694902,5.7615890989,45.14,-19.65,49.2315153129,134.81,34.9505188621,-33.6552694902,48.5202631195,-4.1894811379,-3.9552694902,5.7615890989,39.14,-29.7,49.1327752117,133.04,39.8305188621,-23.1552694902,46.0720819802,-4.1894811379,-3.9552694902,5.7615890989,44.02,-19.2,48.0249976575,135.03,34.6205188621,-10.9052694902,36.2974548548,-4.1894811379,-3.9552694902,5.7615890989,38.81,-6.95,39.4273838848,134.11,38.8105188621,-21.4352694902,44.336521655,-4.1894811379,-3.9552694902,5.7615890989,43.0,-17.48,46.4171347672,135.03,33.1305188621,-13.4752694902,35.7661036165,-4.1894811379,-3.9552694902,5.7615890989,37.32,-9.52,38.5150983382,133.04
2021-02-24 01:00:00,40.6687855152,-24.0340046519,47.2396390216,-5.9712144848,-4.4940046519,7.4733847911,46.64,-19.54,50.567788166,135.22,35.4487855152,-33.8540046519,49.0174461338,-5.9712144848,-4.4940046519,7.4733847911,41.42,-29.36,50.7703259789,133.4,39.4887855152,-23.5740046519,45.9901932676,-5.9712144848,-4.4940046519,7.4733847911,45.46,-19.08,49.3017038245,135.43,35.0687855152,-10.9940046519,36.7517054815,-5.9712144848,-4.4940046519,7.4733847911,41.04,-6.5,41.5515535209,134.47,38.5487855152,-21.8140046519,44.2928850229,-5.9712144848,-4.4940046519,7.4733847911,44.52,-17.32,47.7704176243,135.43,33.5487855152,-12.0940046519,35.6621081551,-5.9712144848,-4.4940046519,7.4733847911,39.52,-7.6,40.2441349764,133.4
2021-02-24 01:30:00,39.3491855371,-24.2339486297,46.2130140612,-6.2008144629,-4.5639486297000005,7.6993328995,45.55,-19.67,49.6156366481,134.88,34.3791855371,-34.0139486297,48.3619385424,-6.2008144629,-4.5639486297000005,7.6993328995,40.58,-29.45,50.1401924607,133.06,38.2191855371,-23.7739486297,45.0100741675,-6.2008144629,-4.5639486297000005,7.6993328995,44.42,-19.21,48.3958727579,135.08,34.0091855371,-11.2439486297,35.8197024232,-6.2008144629,-4.5639486297000005,7.6993328995,40.21,-6.68,40.7610905153,134.12,37.1991855371,-22.0839486297,43.2606078517,-6.2008144629,-4.5639486297000005,7.6993328995,43.4,-17.52,46.8028887997,135.08,32.5191855371,-12.8439486297,34.9637590141,-6.2008144629,-4.5639486297000005,7.6993328995,38.72,-8.28,39.5954138759,133.06
2021-02-24 02:00:00,38.0014021948,-24.9178477309,45.4423338343,-5.9085978052,-4.5078477309,7.4318382106,43.91,-20.41,48.4216501165,136.3,33.1014021948,-34.8078477309,48.0342491449,-5.9085978052,-4.5078477309,7.4318382106,39.01,-30.3,49.3950412491,134.45,36.9114021948,-24.4778477309,44.2901415839,-5.9085978052,-4.5078477309,7.4318382106,42.82,-19.97,47.2477861915,136.5,32.8014021948,-11.6178477309,34.7980800022,-5.9085978052,-4.5078477309,7.4318382106,38.71,-7.11,39.3575431144,135.52,36.0114021948,-22.7478477309,42.5944323171,-5.9085978052,-4.5078477309,7.4318382106,41.92,-18.24,45.7163428109,136.5,31.3314021948,-13.7478477309,34.2149102106,-5.9085978052,-4.5078477309,7.4318382106,37.24,-9.24,38.369195978,134.45
2021-02-24 02:30:00,37.3916355299,-24.730882111,44.83024579,-5.5883644701,-4.3608821110000004,7.0885196082,42.98,-20.37,47.5627722068,135.41,32.4616355299,-34.640882111,47.4736610628,-5.5883644701,-4.3608821110000004,7.0885196082,38.05,-30.28,48.6279847413,133.59,36.3416355299,-24.270882111,43.7011463401,-5.5883644701,-4.3608821110000004,7.0885196082,41.93,-19.91,46.4169473361,135.61,32.1716355299,-11.700882111,34.2333868445,-5.5883644701,-4.3608821110000004,7.0885196082,37.76,-7.34,38.4667804735,134.66,35.3716355299,-22.600882111,41.9756175923,-5.5883644701,-4.3608821110000004,7.0885196082,40.96,-18.24,44.8376984244,135.61,30.6916355299,-12.920882111000001,33.300535822,-5.5883644701,-4.3608821110000004,7.0885196082,36.28,-8.56,37.2761586004,133.59
2021-02-24 03:00:00,36.8352019464,-22.4839004848,43.1550447044,-5.2447980536,-4.2339004848,6.740461404,42.08,-18.25,45.8670786076,136.46,31.9052019464,-34.1839004848,46.7598221082,-5.2447980536,-4.2339004848,6.740461404,37.15,-29.95,47.7192309242,134.77,35.4952019464,-31.7639004848,47.6324966301,-5.2447980536,-4.2339004848,6.740461404,40.74,-27.53,49.1695891787,136.66,31.6352019464,-10.8839004848,33.455123553,-5.2447980536,-4.2339004848,6.740461404,36.88,-6.65,37.4747501659,135.85,34.8352019464,-20.4739004848,40.4063348462,-5.2447980536,-4.2339004848,6.740461404,40.08,-16.24,43.2451615791,136.66,30.1952019464,-12.1139004848,32.5345478766,-5.2447980536,-4.2339004848,6.740461404,35.44,-7.88,36.3054816798,134.77
2021-02-24 03:30:00,35.9640185106,-17.550785947,40.0180048827,-4.9059814894,-4.090785947,6.3877370045,40.87,-13.46,43.0293911182,136.82,31.1640185106,-33.480785947,45.7401254629,-4.9059814894,-4.090785947,6.3877370045,36.07,-29.39,46.5275939632,135.53,34.0340185106,-46.610785947,57.7137746347,-4.9059814894,-4.090785947,6.3877370045,38.94,-42.52,57.6565174113,137.04,30.9240185106,-10.000785947,32.5009329159,-4.9059814894,-4.090785947,6.3877370045,35.83,-5.91,36.3141432503,136.61,33.8540185106,-15.690785947,37.3134738794,-4.9059814894,-4.090785947,6.3877370045,38.76,-11.6,40.4585911767,137.04,29.4940185106,-11.450785947,31.6388626014,-4.9059814894,-4.090785947,6.3877370045,34.4,-7.36,35.1785389122,135.53
2021-02-24 04:00:00,35.5387020571,-11.6053735735,37.3856127365,-4.4112979429,-3.9553735735,5.9249075644,39.95,-7.65,40.6758527876,136.74,30.5187020571,-31.3353735735,43.7412484074,-4.4112979429,-3.9553735735,5.9249075644,34.93,-27.38,44.3820830967,135.77,32.9787020571,-61.3953735735,69.6920848131,-4.4112979429,-3.9553735735,5.9249075644,37.39,-57.44,68.5373307038,136.94,30.2787020571,-7.8753735735,31.2861200404,-4.4112979429,-3.9553735735,5.9249075644,34.69,-3.92,34.9107791377,136.87,33.2687020571,-9.9553735735,34.7263012651,-4.4112979429,-3.9553735735,5.9249075644,37.68,-6.0,38.1547166154,136.94,28.8287020571,-12.4353735735,31.3963784251,-4.4112979429,-3.9553735735,5.9249075644,33.24,-8.48,34.3046352553,135.77
2021-02-24 04:30:00,35.2187187509,-5.23159452,35.6051643961,-4.0412812491,-3.86159452,5.5896213084,39.26,-1.37,39.2838961917,135.04,30.2987187509,-24.20159452,38.777951664,-4.0412812491,-3.86159452,5.5896213084,34.34,-20.34,39.9117927435,134.05,32.0287187509,-73.24159452,79.9385388449,-4.0412812491,-3.86159452,5.5896213084,36.07,-69.38,78.1960951711,135.26,29.9987187509,-1.40159452,30.0314434201,-4.0412812491,-3.86159452,5.5896213084,34.04,2.46,34.128773784,135.17,32.7987187509,-3.74159452,33.0114447011,-4.0412812491,-3.86159452,5.5896213084,36.84,0.12,36.8401954392,135.26,28.5187187509,-21.98159452,36.0070523208,-4.0412812491,-3.86159452,5.5896213084,32.56,-18.12,37.262420748,134.05
2021-02-24 05:00:00,35.2202187949,-5.4136521765,35.63385247,-4.1997812051,-3.8936521765,5.7270140075,39.42,-1.52,39.4492940368,134.3,30.2802187949,-23.5036521765,38.3316229229,-4.1997812051,-3.8936521765,5.7270140075,34.48,-19.61,39.6663900551,133.27,32.0302187949,-72.6836521765,79.4282582571,-4.1997812051,-3.8936521765,5.7270140075,36.23,-68.79,77.7475208608,134.52,29.9702187949,-0.9836521765,29.986356668,-4.1997812051,-3.8936521765,5.7270140075,34.17,2.91,34.2936874658,134.36,32.8002187949,-3.9736521765,33.0400403241,-4.1997812051,-3.8936521765,5.7270140075,37.0,-0.08,37.0000864864,134.52,28.4002187949,-18.8136521765,34.0664928605,-4.1997812051,-3.8936521765,5.7270140075,32.6,-14.92,35.8520069173,133.27
2021-02-24 05:30:00,35.922335232,-4.662411222,36.2236420991,-4.717664768,-4.012411222,6.1932063326,40.64,-0.65,40.6451977483,133.68,31.302335232,-23.632411222,39.2215126065,-4.717664768,-4.012411222,6.1932063326,36.02,-19.62,41.0168843283,132.76,32.672335232,-71.372411222,78.4952391751,-4.717664768,-4.012411222,6.1932063326,37.39,-67.36,77.0414284655,133.9,30.942335232,-1.2724112220000001,30.9684862389,-4.717664768,-4.012411222,6.1932063326,35.66,2.74,35.7651114915,133.83,33.402335232,-3.212411222,33.5564536983,-4.717664768,-4.012411222,6.1932063326,38.12,0.8,38.1283936195,133.9,29.402335232,-21.252411222,36.2789511955,-4.717664768,-4.012411222,6.1932063326,34.12,-17.24,38.228157162,132.76
2021-02-24 06:00:00,36.9618852391,-4.4834841097,37.232816039,-4.9381147609,-4.1034841097,6.4205575482,41.9,-0.38,41.9017231149,133.58,32.3418852391,-23.5134841097,39.9860160031,-4.9381147609,-4.1034841097,6.4205575482,37.28,-19.41,42.0303045433,132.65,33.6118852391,-71.0434841097,78.5934823237,-4.9381147609,-4.1034841097,6.4205575482,38.55,-66.94,77.2467869882,133.79,31.9518852391,-1.1934841097,31.974167302,-4.9381147609,-4.1034841097,6.4205575482,36.89,2.91,37.0045970117,133.71,34.3818852391,-3.0634841097,34.5180962321,-4.9381147609,-4.1034841097,6.4205575482,39.32,1.04,39.3337514102,133.79,30.3418852391,-21.4234841097,37.1429087615,-4.9381147609,-4.1034841097,6.4205575482,35.28,-17.32,39.3021729679,132.65
2021-02-24 06:30:00,40.2466519735,-3.3727236396,40.3877241229,-6.2433480265,-4.5327236396,7.7152432348,46.49,1.16,46.5044696777,133.73,35.4966519735,-22.3427236396,41.9429326701,-6.2433480265,-4.5327236396,7.7152432348,41.74,-17.81,45.3808737245,132.77,36.6166519735,-70.0427236396,79.0364620704,-6.2433480265,-4.5327236396,7.7152432348,42.86,-65.51,78.2849902599,133.92,34.9766519735,-0.0027236396,34.9766520796,-6.2433480265,-4.5327236396,7.7152432348,41.22,4.53,41.4681721324,133.82,37.4766519735,-1.8127236396000002,37.5204665501,-6.2433480265,-4.5327236396,7.7152432348,43.72,2.7199999999999998,43.8045294462,133.92,33.3166519735,-19.9727236396,38.8446777347,-6.2433480265,-4.5327236396,7.7152432348,39.56,-15.44,42.4663066442,132.77
2021-02-24 07:00:00,42.6323518889,-3.0052618224,42.7381448614,-7.8176481111000005,-5.0052618224,9.2826864592,50.45,2.0,50.4896276477,133.11,38.0223518889,-20.3052618224,43.1045577734,-7.8176481111000005,-5.0052618224,9.2826864592,45.84,-15.3,48.3259309274,132.02,38.742351888900004,-69.1652618224,79.2767511497,-7.8176481111000005,-5.0052618224,9.2826864592,46.56,-64.16,79.2738241792,133.32,37.3723518889,1.7847381776,37.4149432188,-7.8176481111000005,-5.0052618224,9.2826864592,45.19,6.79,45.6972668767,133.05,39.742351888900004,-1.4052618224,39.7671886666,-7.8176481111000005,-5.0052618224,9.2826864592,47.56,3.6,47.6960543441,133.32,35.5823518889,-16.9652618224,39.4198411291,-7.8176481111000005,-5.0052618224,9.2826864592,43.4,-11.96,45.0177920383,132.02
2021-02-24 07:30:00,45.3038520778,-1.5974156848,45.3320058012,-9.0361479222,-5.4374156848,10.5459688318,54.34,3.84,54.475510094,132.66,40.6138520778,-19.3074156848,44.9695594933,-9.0361479222,-5.4374156848,10.5459688318,49.65,-13.87,51.5509398556,131.63,41.1638520778,-67.3474156848,78.9312176347,-9.0361479222,-5.4374156848,10.5459688318,50.2,-61.91,79.7050067436,132.87,39.8538520778,2.6525843152,39.9420296053,-9.0361479222,-5.4374156848,10.5459688318,48.89,8.09,49.554820149,132.67,42.2038520778,0.0425843152,42.2038735619,-9.0361479222,-5.4374156848,10.5459688318,51.24,5.48,51.5322035236,132.87,37.9638520778,-18.4374156848,42.2041746954,-9.0361479222,-5.4374156848,10.5459688318,47.0,-13.0,48.7647413609,131.63
2021-02-24 08:00:00,47.9720688463,0.0184609572,47.9720723985,-9.4679311537,-5.6215390428,11.0110590563,57.44,5.64,57.7162299531,132.22,42.8820688463,-18.4215390428,46.6714573294,-9.4679311537,-5.6215390428,11.0110590563,52.35,-12.8,53.8921376455,131.29,43.6220688463,-65.3815390428,78.5979041581,-9.4679311537,-5.6215390428,11.0110590563,53.09,-59.76,79.9362602328,132.44,42.0420688463,3.4284609572,42.1816298573,-9.4679311537,-5.6215390428,11.0110590563,51.51,9.05,52.2989732213,132.32,44.7320688463,1.6584609572,44.76280237,-9.4679311537,-5.6215390428,11.0110590563,54.2,7.28,54.6867296517,132.44,40.0520688463,-17.8215390428,43.8380596369,-9.4679311537,-5.6215390428,11.0110590563,49.52,-12.2,51.0006901914,131.29
2021-02-24 08:30:00,50.6279853074,1.0549540958,50.6389753494,-10.1520146926,-5.7950459042,11.6895662601,60.78,6.85,61.164784803,131.26,45.0479853074,-16.5050459042,47.9764267173,-10.1520146926,-5.7950459042,11.6895662601,55.2,-10.71,56.2293882236,130.28,46.0679853074,-63.3650459042,78.3414852599,-10.1520146926,-5.7950459042,11.6895662601,56.22,-57.57,80.4673430654,131.48,44.1179853074,4.9749540958,44.3975989874,-10.1520146926,-5.7950459042,11.6895662601,54.27,10.77,55.3283453575,131.28,47.2079853074,2.7649540958000003,47.2888871506,-10.1520146926,-5.7950459042,11.6895662601,57.36,8.56,57.9951998014,131.48,42.0479853074,-16.0750459042,45.0159990363,-10.1520146926,-5.7950459042,11.6895662601,52.2,-10.28,53.202616477,130.28
2021-02-24 09:00:00,52.3463018839,1.5533608336,52.3693445711,-10.0736981161,-5.7566391664,11.602512151500001,62.42,7.31,62.8465790636,131.26,46.3663018839,-15.2966391664,48.8243906279,-10.0736981161,-5.7566391664,11.602512151500001,56.44,-9.54,57.2405904931,130.28,47.6763018839,-62.8666391664,78.9002159782,-10.0736981161,-5.7566391664,11.602512151500001,57.75,-57.11,81.2195456771,131.48,45.3963018839,6.1333608336,45.8087583313,-10.0736981161,-5.7566391664,11.602512151500001,55.47,11.89,56.7300008814,131.28,48.8463018839,3.2433608336,48.9538619236,-10.0736981161,-5.7566391664,11.602512151500001,58.92,9.0,59.6034092985,131.48,43.2463018839,-11.7966391664,44.8263686044,-10.0736981161,-5.7566391664,11.602512151500001,53.32,-6.04,53.6610100539,130.28
2021-02-24 09:30:00,53.0280684984,2.1595017902,53.0720217878,-9.6219315016,-5.6204982098,11.1432296014,62.65,7.78,63.1312196936,131.1,46.7480684984,-14.7204982098,49.0109679141,-9.6219315016,-5.6204982098,11.1432296014,56.37,-9.1,57.0997977229,130.08,48.3380684984,-62.1904982098,78.7669152229,-9.6219315016,-5.6204982098,11.1432296014,57.96,-56.57,80.9909038102,131.32,45.7680684984,6.6695017902,46.2514686059,-9.6219315016,-5.6204982098,11.1432296014,55.39,12.29,56.7370795865,131.07,49.5380684984,3.8995017902,49.6913105559,-9.6219315016,-5.6204982098,11.1432296014,59.16,9.52,59.9210814322,131.32,43.5780684984,-12.5004982098,45.3355325274,-9.6219315016,-5.6204982098,11.1432296014,53.2,-6.88,53.6430275059,130.08
2021-02-24 10:00:00,53.0767683089,2.5363473623,53.1373351991,-8.8532316911,-5.3236526377,10.3305851133,61.93,7.86,62.426793126,131.46,46.4367683089,-14.5236526377,48.6550093712,-8.8532316911,-5.3236526377,10.3305851133,55.29,-9.2,56.0501926848,130.44,48.4267683089,-62.1236526377,78.7686492578,-8.8532316911,-5.3236526377,10.3305851133,57.28,-56.8,80.6674556435,131.68,45.4867683089,6.9663473623000005,46.017128189,-8.8532316911,-5.3236526377,10.3305851133,54.34,12.29,55.7124734687,131.45,49.6267683089,4.1963473623,49.8038699698,-8.8532316911,-5.3236526377,10.3305851133,58.48,9.52,59.2498168774,131.68,43.3467683089,-10.7636526377,44.6631676097,-8.8532316911,-5.3236526377,10.3305851133,52.2,-5.44,52.4826981014,130.44
2021-02-24 10:30:00,52.94653504,2.7364595746,53.0172027152,-7.40346496,-4.9435404254,8.9022404681,60.35,7.68,60.8367068471,131.24,45.44653504,-14.5535404254,47.7199443216,-7.40346496,-4.9435404254,8.9022404681,52.85,-9.61,53.7166138173,130.25,48.39653504,-61.6935404254,78.4112079623,-7.40346496,-4.9435404254,8.9022404681,55.8,-56.75,79.5877031959,131.45,44.56653504,6.8564595746,45.0908758328,-7.40346496,-4.9435404254,8.9022404681,51.97,11.8,53.2927846899,131.28,49.51653504,4.3764595746,49.7095628705,-7.40346496,-4.9435404254,8.9022404681,56.92,9.32,57.6779749991,131.45,42.47653504,-11.9835404254,44.1345813409,-7.40346496,-4.9435404254,8.9022404681,49.88,-7.04,50.3743585567,130.25
2021-02-24 11:00:00,53.1266851573,3.6998624785,53.2553627174,-5.8833148427,-4.3801375215,7.3347800407,59.01,8.08,59.5606119848,131.24,45.4466851573,-13.8201375215,47.5015514789,-5.8833148427,-4.3801375215,7.3347800407,51.33,-9.44,52.1908277382,130.25,48.6566851573,-60.7201375215,77.8100771824,-5.8833148427,-4.3801375215,7.3347800407,54.54,-56.34,78.414330323,131.45,44.5866851573,7.5598624785,45.2230473764,-5.8833148427,-4.3801375215,7.3347800407,50.47,11.94,51.8631323774,131.28,49.7166851573,5.2998624785,49.9983732268,-5.8833148427,-4.3801375215,7.3347800407,55.6,9.68,56.4363570759,131.45,42.4766851573,-12.1801375215,44.1885113123,-5.8833148427,-4.3801375215,7.3347800407,48.36,-7.8,48.9849936205,130.25
2021-02-24 11:30:00,53.920185369,4.2651064917,54.0886080761,-7.339814631,-4.9448935083,8.8501328027,61.26,9.21,61.9484600293,130.45,46.900185369,-14.1748935083,48.9954589081,-7.339814631,-4.9448935083,8.8501328027,54.24,-9.23,55.01972828,129.59,49.330185369,-59.4048935083,77.2166339675,-7.339814631,-4.9448935083,8.8501328027,56.67,-54.46,78.5963135268,130.66,45.980185369,7.0151064917,46.5122474802,-7.339814631,-4.9448935083,8.8501328027,53.32,11.96,54.6448899715,130.59,50.420185369,5.8951064917,50.7636422373,-7.339814631,-4.9448935083,8.8501328027,57.76,10.84,58.7683860592,130.66,43.820185369,-11.9848935083,45.4295753687,-7.339814631,-4.9448935083,8.8501328027,51.16,-7.04,51.6421068509,129.59
2021-02-24 12:00:00,54.0877684742,4.1768918303,54.2488075802,-8.7322315258,-5.2231081697,10.1751032611,62.82,9.4,63.5193860172,130.45,47.4277684742,-14.9131081697,49.7171400799,-8.7322315258,-5.2231081697,10.1751032611,56.16,-9.69,56.9898385679,129.59,49.4677684742,-57.3531081697,75.7392839585,-8.7322315258,-5.2231081697,10.1751032611,58.2,-52.13,78.133071743,130.66,46.4577684742,6.3368918303,46.8879563392,-8.7322315258,-5.2231081697,10.1751032611,55.19,11.56,56.3876732983,130.59,50.5077684742,5.8168918303,50.8416257294,-8.7322315258,-5.2231081697,10.1751032611,59.24,11.04,60.259930302,130.66,44.3077684742,-10.9431081697,45.6391275505,-8.7322315258,-5.2231081697,10.1751032611,53.04,-5.72,53.3475397746,129.59
2021-02-24 12:30:00,55.5147851069,-0.805518092,55.5206288227,-8.7152148931,-5.205518092,10.1514722695,64.23,4.4,64.3805319953,131.61,48.2447851069,-15.935518092,50.8084641263,-8.7152148931,-5.205518092,10.1514722695,56.96,-10.73,57.9618365824,130.38,51.8247851069,-42.845518092,67.2424476945,-8.7152148931,-5.205518092,10.1514722695,60.54,-37.64,71.287174162,131.81,47.2747851069,5.614481908,47.6070132859,-8.7152148931,-5.205518092,10.1514722695,55.99,10.82,57.0258932416,131.39,52.0847851069,1.074481908,52.0958669282,-8.7152148931,-5.205518092,10.1514722695,60.8,6.28,61.123468488,131.81,45.1647851069,-16.805518092,48.1900742072,-8.7152148931,-5.205518092,10.1514722695,53.88,-11.6,55.1145570607,130.38
2021-02-24 13:00:00,56.1032185927,-0.8855420177000001,56.1102069246,-7.6267814073,-4.9155420177,9.0736072189,63.73,4.03,63.8572924575,132.13,48.6632185927,-15.8955420177,51.1935259563,-7.6267814073,-4.9155420177,9.0736072189,56.29,-10.98,57.3508892695,130.87,52.4032185927,-43.2055420177,67.9177162448,-7.6267814073,-4.9155420177,9.0736072189,60.03,-38.29,71.2020013764,132.33,47.7032185927,5.8044579823,48.0550600517,-7.6267814073,-4.9155420177,9.0736072189,55.33,10.72,56.3589150002,131.88,52.6932185927,0.9644579823,52.7020442189,-7.6267814073,-4.9155420177,9.0736072189,60.32,5.88,60.6059139029,132.33,45.6132185927,-15.6355420177,48.2186259092,-7.6267814073,-4.9155420177,9.0736072189,53.24,-10.72,54.3085260341,130.87
2021-02-24 13:30:00,55.8763683596,-1.2610265037000001,55.8905960686,-8.6836316404,-5.2210265037,10.1323529458,64.56,3.96,64.6813357933,132.52,48.9563683596,-16.8110265037,51.7623088267,-8.6836316404,-5.2210265037,10.1323529458,57.64,-11.59,58.7936875863,131.31,52.1563683596,-43.8110265037,68.1152905284,-8.6836316404,-5.2210265037,10.1323529458,60.84,-38.59,72.0464690321,132.72,47.9863683596,5.0389734963,48.2502103854,-8.6836316404,-5.2210265037,10.1323529458,56.67,10.26,57.5912884037,132.33,52.4763683596,0.6589734963,52.4805057357,-8.6836316404,-5.2210265037,10.1323529458,61.16,5.88,61.4420051756,132.72,45.9163683596,-15.9010265037,48.5917228261,-8.6836316404,-5.2210265037,10.1323529458,54.6,-10.68,55.6347229705,131.31
2021-02-24 14:00:00,54.9381348158,-2.1792330361,54.9813396859,-8.4318651842,-5.1192330361,9.8642230998,63.37,2.94,63.4381628044,133.45,48.2581348158,-17.0992330361,51.1979623259,-8.4318651842,-5.1192330361,9.8642230998,56.69,-11.98,57.9420098029,132.14,51.2681348158,-45.2692330361,68.3938967099,-8.4318651842,-5.1192330361,9.8642230998,59.7,-40.15,71.9452048437,133.67,47.3081348158,5.0207669639,47.573813392,-8.4318651842,-5.1192330361,9.8642230998,55.74,10.14,56.6548073865,133.18,51.6081348158,-0.23923303610000002,51.6086893033,-8.4318651842,-5.1192330361,9.8642230998,60.04,4.88,60.2379946545,133.67,45.2881348158,-17.1192330361,48.4157339595,-8.4318651842,-5.1192330361,9.8642230998,53.72,-12.0,55.0439678802,132.14
2021-02-24 14:30:00,54.0859183752,-2.7841249512,54.1575287308,-8.2940816248,-5.1241249512,9.7492792818,62.38,2.34,62.4238736382,132.95,47.6059183752,-17.1141249512,50.5887016753,-8.2940816248,-5.1241249512,9.7492792818,55.9,-11.99,57.1714098129,131.59,50.4859183752,-45.5241249512,67.9799522415,-8.2940816248,-5.1241249512,9.7492792818,58.78,-40.4,71.3249493515,133.14,46.6659183752,4.8058750488,46.9127314573,-8.2940816248,-5.1241249512,9.7492792818,54.96,9.93,55.849856759,132.61,50.8259183752,-0.8841249512,50.8336075407,-8.2940816248,-5.1241249512,9.7492792818,59.12,4.24,59.2718482924,133.14,44.6259183752,-16.2841249512,47.5041610415,-8.2940816248,-5.1241249512,9.7492792818,52.92,-11.16,54.0839347681,131.59
2021-02-24 15:00:00,53.404785113,-3.3378079246,53.5089902232,-8.455214887,-5.2078079246,9.930353577,61.86,1.87,61.8882581755,133.1,47.134785113,-17.4078079246,50.2465893807,-8.455214887,-5.2078079246,9.930353577,55.59,-12.2,56.9129870943,131.73,49.824785113,-46.2278079246,67.9670466996,-8.455214887,-5.2078079246,9.930353577,58.28,-41.02,71.2684979497,133.32,46.224785113,4.6021920754,46.4533199098,-8.455214887,-5.2078079246,9.930353577,54.68,9.81,55.5530242201,132.76,50.144785113,-1.4078079246000001,50.1645432271,-8.455214887,-5.2078079246,9.930353577,58.6,3.8,58.7230789384,133.32,44.224785113,-16.0878079246,47.0600593084,-8.455214887,-5.2078079246,9.930353577,52.68,-10.88,53.7917911953,131.73
2021-02-24 15:30:00,53.8717516258,-4.0499296903,54.0237684148,-9.4582483742,-5.4199296903,10.9011054557,63.33,1.37,63.3448166782,133.41,47.6217516258,-17.7099296903,50.8081965587,-9.4582483742,-5.4199296903,10.9011054557,57.08,-12.29,58.388102384,131.98,50.2317516258,-47.0199296903,68.8048156707,-9.4582483742,-5.4199296903,10.9011054557,59.69,-41.6,72.7561413215,133.61,46.6717516258,4.3400703097,46.8731118032,-9.4582483742,-5.4199296903,10.9011054557,56.13,9.76,56.9722256894,132.99,50.5817516258,-2.0599296903,50.6236793197,-9.4582483742,-5.4199296903,10.9011054557,60.04,3.36,60.1339438254,133.61,44.6617516258,-16.5399296903,47.6260572843,-9.4582483742,-5.4199296903,10.9011054557,54.12,-11.12,55.2505999967,131.98
2021-02-24 16:00:00,54.2291182262,-4.4365991086,54.4102993489,-10.2508817738,-5.6765991086,11.7176940812,64.48,1.24,64.4919219748,133.15,48.2091182262,-17.5665991086,51.3098868093,-10.2508817738,-5.6765991086,11.7176940812,58.46,-11.89,59.6568830899,131.68,50.5191182262,-47.2465991086,69.1695195421,-10.2508817738,-5.6765991086,11.7176940812,60.77,-41.57,73.6278330525,133.35,47.2091182262,4.4234008914,47.4158973251,-10.2508817738,-5.6765991086,11.7176940812,57.46,10.1,58.3409084605,132.7,50.9091182262,-2.4365991086,50.9673948106,-10.2508817738,-5.6765991086,11.7176940812,61.16,3.24,61.2457606696,133.35,45.1491182262,-17.0765991086,48.2706237138,-10.2508817738,-5.6765991086,11.7176940812,55.4,-11.4,56.5607637855,131.68
2021-02-24 16:30:00,55.9829349285,-4.812828226,56.1894324473,-11.3870650715,-6.092828226,12.914635369700001,67.37,1.28,67.3821586178,133.78,50.0129349285,-17.642828226,53.0336030077,-11.3870650715,-6.092828226,12.914635369700001,61.4,-11.55,62.4768957295,132.26,52.1429349285,-47.942828226,70.8336109575,-11.3870650715,-6.092828226,12.914635369700001,63.53,-41.85,76.0755111715,133.97,48.9429349285,4.507171774,49.150030283,-11.3870650715,-6.092828226,12.914635369700001,60.33,10.6,61.2541337381,133.25,52.5729349285,-2.732828226,52.6439154805,-11.3870650715,-6.092828226,12.914635369700001,63.96,3.36,64.0481943539,133.97,46.8529349285,-17.332828226,49.9562252951,-11.3870650715,-6.092828226,12.914635369700001,58.24,-11.24,59.3147131832,132.26
2021-02-24 17:00:00,57.3158683756,-4.456639418,57.4888719889,-12.6441316244,-6.536639418,14.233823078,69.96,2.08,69.990913696,133.3,51.4258683756,-17.286639418,54.2535514096,-12.6441316244,-6.536639418,14.233823078,64.07,-10.75,64.9655862746,131.8,53.3258683756,-47.416639418,71.3581525245,-12.6441316244,-6.536639418,14.233823078,65.97,-40.88,77.6093763665,133.49,50.2858683756,4.793360582,50.5138086464,-12.6441316244,-6.536639418,14.233823078,62.93,11.33,63.9418000998,132.79,53.7958683756,-2.336639418,53.8465907747,-12.6441316244,-6.536639418,14.233823078,66.44,4.2,66.5726189961,133.49,48.1558683756,-16.256639418,50.8258397292,-12.6441316244,-6.536639418,14.233823078,60.8,-9.72,61.572058598,131.8
2021-02-24 17:30:00,58.5150682867,-4.2752864609,58.6710430359,-13.9649317133,-6.9252864609,15.5877808017,72.48,2.65,72.5284282196,132.57,52.6850682867,-17.4052864609,55.4856775858,-13.9649317133,-6.9252864609,15.5877808017,66.65,-10.48,67.4689032073,131.13,54.3950682867,-46.7452864609,71.7213026947,-13.9649317133,-6.9252864609,15.5877808017,68.36,-39.82,79.1120850439,132.76,51.4550682867,4.4647135391,51.6484048096,-13.9649317133,-6.9252864609,15.5877808017,65.42,11.39,66.4041301426,132.1,54.9150682867,-2.0852864609,54.9546462508,-13.9649317133,-6.9252864609,15.5877808017,68.88,4.84,69.0498370744,132.76,49.2750682867,-17.4852864609,52.2854434549,-13.9649317133,-6.9252864609,15.5877808017,63.24,-10.56,64.1156080841,131.13
2021-02-24 18:00:00,60.3527182201,-3.4548862598,60.4515246757,-15.1072817799,-7.2948862598,16.776332385899998,75.46,3.84,75.5576415725,131.78,54.3827182201,-17.2248862598,57.0453919933,-15.1072817799,-7.2948862598,16.776332385899998,69.49,-9.93,70.1959044389,130.42,56.0927182201,-45.4348862598,72.1853304125,-15.1072817799,-7.2948862598,16.776332385899998,71.2,-38.14,80.7718985787,131.97,53.0927182201,4.4251137402000005,53.2768088347,-15.1072817799,-7.2948862598,16.776332385899998,68.2,11.72,69.1996994213,131.37,56.5327182201,-1.2548862598000001,56.5466441876,-15.1072817799,-7.2948862598,16.776332385899998,71.64,6.04,71.8941666618,131.97,50.7727182201,-14.6148862598,52.8343052935,-15.1072817799,-7.2948862598,16.776332385899998,65.88,-7.32,66.2854192112,130.42
2021-02-24 18:30:00,61.5103681422,-3.6690896497,61.6197014586,-15.0696318578,-7.3790896497,16.7792958251,76.58,3.71,76.6698147904,131.41,55.5203681422,-16.7990896497,58.0062125268,-15.0696318578,-7.3790896497,16.7792958251,70.59,-9.42,71.2157601939,130.0,57.1903681422,-45.3990896497,73.0192820374,-15.0696318578,-7.3790896497,16.7792958251,72.26,-38.02,81.6518707685,131.59,54.2003681422,4.7109103503,54.4047110376,-15.0696318578,-7.3790896497,16.7792958251,69.27,12.09,70.3171458465,130.94,57.6503681422,-1.4590896497,57.6688294449,-15.0696318578,-7.3790896497,16.7792958251,72.72,5.92,72.9605701732,131.59,51.8503681422,-16.2990896497,54.3518260953,-15.0696318578,-7.3790896497,16.7792958251,66.92,-8.92,67.5118715486,130.0
2021-02-24 19:00:00,60.6472178965,-4.2652224773,60.7970160564,-14.4627821035,-7.1352224773,16.1271034589,75.11,2.87,75.1648122462,131.78,54.5872178965,-17.4852224773,57.3192582189,-14.4627821035,-7.1352224773,16.1271034589,69.05,-10.35,69.8213792473,130.38,56.3972178965,-46.1952224773,72.9016101756,-14.4627821035,-7.1352224773,16.1271034589,70.86,-39.06,80.9124415649,131.97,53.3172178965,4.1547775227,53.4788547043,-14.4627821035,-7.1352224773,16.1271034589,67.78,11.29,68.7138450387,131.32,56.8972178965,-2.0552224773,56.9343248295,-14.4627821035,-7.1352224773,16.1271034589,71.36,5.08,71.5405898774,131.97,51.0172178965,-15.2952224773,53.2606829897,-14.4627821035,-7.1352224773,16.1271034589,65.48,-8.16,65.9864834644,130.38
2021-02-24 19:30:00,59.0037177189,-5.0562952392,59.2199698261,-13.5262822811,-6.8362952392,15.155700081,72.53,1.78,72.5518387086,132.46,52.8937177189,-18.4162952392,56.0080824923,-13.5262822811,-6.8362952392,15.155700081,66.42,-11.58,67.4219014861,131.04,54.9037177189,-47.4062952392,72.5380937692,-13.5262822811,-6.8362952392,15.155700081,68.43,-40.57,79.5524342808,132.64,51.7037177189,3.4737047608,51.8202764439,-13.5262822811,-6.8362952392,15.155700081,65.23,10.31,66.0397531794,132.02,55.3937177189,-2.8362952392,55.4662828519,-13.5262822811,-6.8362952392,15.155700081,68.92,4.0,69.0359790254,132.64,49.5137177189,-17.1562952392,52.4017815411,-13.5262822811,-6.8362952392,15.155700081,63.04,-10.32,63.8791358739,131.04
2021-02-24 20:00:00,56.7893514716,-5.6682566898,57.0715303323,-12.0406485284,-6.4682566898000005,13.6680489313,68.83,0.8,68.8346489785,133.22,50.4393514716,-19.9782566898,54.2518102669,-12.0406485284,-6.4682566898000005,13.6680489313,62.48,-13.51,63.9239430886,131.87,52.8793514716,-48.4782566898,71.7381849766,-12.0406485284,-6.4682566898000005,13.6680489313,64.92,-42.01,77.3268808371,133.4,49.3793514716,2.1617433102,49.4266475284,-12.0406485284,-6.4682566898000005,13.6680489313,61.42,8.63,62.0233286756,132.88,53.3593514716,-3.5082566898,53.474557076,-12.0406485284,-6.4682566898000005,13.6680489313,65.4,2.96,65.4669504407,133.4,47.3593514716,-18.4282566898,50.8183905337,-12.0406485284,-6.4682566898000005,13.6680489313,59.4,-11.96,60.5920918932,131.87
2021-02-24 20:30:00,53.7843348815,-6.8461428853,54.2183027312,-10.9256651185,-6.1161428853,12.5210767139,64.71,-0.73,64.7141174706,132.0,47.7443348815,-20.3961428853,51.9184375523,-10.9256651185,-6.1161428853,12.5210767139,58.67,-14.28,60.3828394496,130.63,50.1043348815,-48.8761428853,69.9951549556,-10.9256651185,-6.1161428853,12.5210767139,61.03,-42.76,74.5189808036,132.21,46.7943348815,1.3338571147,46.8133416005,-10.9256651185,-6.1161428853,12.5210767139,57.72,7.45,58.1988049705,131.65,50.4343348815,-4.7961428853,50.6618704897,-10.9256651185,-6.1161428853,12.5210767139,61.36,1.32,61.3741965324,132.21,44.7543348815,-19.1961428853,48.6974577607,-10.9256651185,-6.1161428853,12.5210767139,55.68,-13.08,57.1957061325,130.63
2021-02-24 21:00:00,51.0937018103,-7.8012428412,51.6858370789,-9.7362981897,-5.7312428412,11.2979045377,60.83,-2.07,60.8652100958,132.22,45.1037018103,-21.6612428412,50.0355209668,-9.7362981897,-5.7312428412,11.2979045377,54.84,-15.93,57.1068340919,130.87,47.6237018103,-49.9012428412,68.9793520643,-9.7362981897,-5.7312428412,11.2979045377,57.36,-44.17,72.3958458753,132.43,44.2437018103,0.1487571588,44.2439518869,-9.7362981897,-5.7312428412,11.2979045377,53.98,5.88,54.2993075462,131.9,47.9437018103,-5.8112428412,48.294607221,-9.7362981897,-5.7312428412,11.2979045377,57.68,-0.08,57.6800554785,132.43,42.3037018103,-17.0912428412,45.6258015679,-9.7362981897,-5.7312428412,11.2979045377,52.04,-11.36,53.2654785016,130.87
2021-02-24 21:30:00,48.7426349269,-8.8939889391,49.5474267633,-8.9973650731,-5.4239889391,10.505819067000001,57.74,-3.47,57.8441742961,133.04,42.9826349269,-22.7839889391,48.6478885178,-8.9973650731,-5.4239889391,10.505819067000001,51.98,-17.36,54.8022809744,131.67,45.4326349269,-51.5139889391,68.6863550701,-8.9973650731,-5.4239889391,10.505819067000001,54.43,-46.09,71.3225981019,133.26,42.2226349269,-0.7039889391,42.2285034141,-8.9973650731,-5.4239889391,10.505819067000001,51.22,4.72,51.4370177985,132.74,45.7626349269,-6.9039889390999996,46.2804906924,-8.9973650731,-5.4239889391,10.505819067000001,54.76,-1.48,54.779996349,133.26,40.3626349269,-20.6239889391,45.3264957613,-8.9973650731,-5.4239889391,10.505819067000001,49.36,-15.2,51.6473581125,131.67
2021-02-24 22:00:00,46.0079845298,-9.9768951425,47.0773095788,-8.1720154702,-5.0468951425,9.604841874,54.18,-4.93,54.4038353427,133.81,40.4679845298,-23.5268951425,46.8099622618,-8.1720154702,-5.0468951425,9.604841874,48.64,-18.48,52.0322976621,132.38,42.8879845298,-53.1068951425,68.2621529744,-8.1720154702,-5.0468951425,9.604841874,51.06,-48.06,70.1205191082,134.03,39.8079845298,-1.1968951425,39.8259738149,-8.1720154702,-5.0468951425,9.604841874,47.98,3.85,48.1342175588,133.47,43.1879845298,-8.0068951425,43.923938548,-8.1720154702,-5.0468951425,9.604841874,51.36,-2.96,51.4452252401,134.03,38.1079845298,-21.5268951425,43.7678614899,-8.1720154702,-5.0468951425,9.604841874,46.28,-16.48,49.1266607862,132.38
2021-02-24 22:30:00,43.2359008439,-10.5441968541,44.503069659,-7.0440991561,-4.6441968541000005,8.4372920621,50.28,-5.9,50.6249780247,134.0,38.0559008439,-24.5741968541,45.3005821161,-7.0440991561,-4.6441968541000005,8.4372920621,45.1,-19.93,49.3073513789,132.63,40.3159008439,-53.7441968541,67.1848982759,-7.0440991561,-4.6441968541000005,8.4372920621,47.36,-49.1,68.2186162275,134.23,37.5059008439,-2.1941968541,37.5700292513,-7.0440991561,-4.6441968541000005,8.4372920621,44.55,2.45,44.6173172658,133.7,40.5559008439,-8.6441968541,41.4668932102,-7.0440991561,-4.6441968541000005,8.4372920621,47.6,-4.0,47.767771562,134.23,35.8359008439,-20.6441968541,41.3569178378,-7.0440991561,-4.6441968541000005,8.4372920621,42.88,-16.0,45.7678314977,132.63
2021-02-24 23:00:00,41.1969840458,-10.6883600603,42.5609273307,-5.9830159542,-4.2583600603,7.3437122977,47.18,-6.43,47.616145371100004,133.62,35.8969840458,-24.8683600603,43.6695408228,-5.9830159542,-4.2583600603,7.3437122977,41.88,-20.61,46.6766162013,132.27,38.4569840458,-53.6583600603,66.0163557481,-5.9830159542,-4.2583600603,7.3437122977,44.44,-49.4,66.4475251608,133.85,35.4369840458,-2.6083600603,35.5328493154,-5.9830159542,-4.2583600603,7.3437122977,41.42,1.65,41.4528515304,133.35,38.6169840458,-8.8983600603,39.6289322157,-5.9830159542,-4.2583600603,7.3437122977,44.6,-4.64,44.8407136428,133.85,33.8569840458,-21.6583600603,40.1917893255,-5.9830159542,-4.2583600603,7.3437122977,39.84,-17.4,43.4739646225,132.27
2021-02-24 23:30:00,39.3048505497,-11.6365505025,40.9912256993,-5.0651494503,-3.9165505025,6.4027421307,44.37,-7.72,45.0365995608,134.2,34.3548505497,-25.0265505025,42.5039290695,-5.0651494503,-3.9165505025,6.4027421307,39.42,-21.11,44.7165349731,132.74,36.7148505497,-54.8365505025,65.9926323305,-5.0651494503,-3.9165505025,6.4027421307,41.78,-50.92,65.8666440621,134.42,33.9648505497,-2.6965505025,34.0717251908,-5.0651494503,-3.9165505025,6.4027421307,39.03,1.22,39.0490627288,133.84,36.854850549700004,-9.8365505025,38.1449568728,-5.0651494503,-3.9165505025,6.4027421307,41.92,-5.92,42.3359516251,134.42,32.4148505497,-21.6765505025,38.9948121915,-5.0651494503,-3.9165505025,6.4027421307,37.48,-17.76,41.4749080771,132.74
2021-02-25 00:00:00,37.9635170984,-11.9369027264,39.7959580508,-4.7164829016,-3.7369027264,6.0174457162,42.68,-8.2,43.4605844415,134.68,33.3535170984,-25.1969027264,41.8012082342,-4.7164829016,-3.7369027264,6.0174457162,38.07,-21.46,43.7019049928,133.22,35.4535170984,-55.4569027264,65.8211207338,-4.7164829016,-3.7369027264,6.0174457162,40.17,-51.72,65.4873064036,134.92,32.9935170984,-2.6869027264,33.1027433423,-4.7164829016,-3.7369027264,6.0174457162,37.71,1.05,37.7246153062,134.3,35.5635170984,-10.2169027264,37.0020114281,-4.7164829016,-3.7369027264,6.0174457162,40.28,-6.48,40.7979019068,134.92,31.4835170984,-21.1369027264,37.920713413,-4.7164829016,-3.7369027264,6.0174457162,36.2,-17.4,40.1646610841,133.22
2021-02-25 00:30:00,40.0688169747,-11.3396649984,41.6425034793,-5.2311830253,-3.9296649984,6.5427473468,45.3,-7.41,45.9020489739,134.76,35.4088169747,-24.7196649984,43.1838645466,-5.2311830253,-3.9296649984,6.5427473468,40.64,-20.79,45.6490273719,133.22,37.4188169747,-54.9896649984,66.5133905347,-5.2311830253,-3.9296649984,6.5427473468,42.65,-51.06,66.5292875356,134.92,34.9588169747,-2.1696649984,35.0260807182,-5.2311830253,-3.9296649984,6.5427473468,40.19,1.76,40.2285184912,134.3,37.5688169747,-9.5296649984,38.7586187042,-5.2311830253,-3.9296649984,6.5427473468,42.8,-5.6,43.1648004745,134.92,33.4088169747,-21.7296649984,39.8538253194,-5.2311830253,-3.9296649984,6.5427473468,38.64,-17.8,42.5427972752,133.22
2021-02-25 01:00:00,39.8133503645,-11.1834761903,41.3542380772,-6.7366496355,-4.3734761903,8.0317957082,46.55,-6.8100000000000005,47.0454950022,133.75,35.6533503645,-25.0434761903,43.569910396,-6.7366496355,-4.3734761903,8.0317957082,42.39,-20.67,47.1610114395,132.36,37.1033503645,-54.1534761903,65.6449357664,-6.7366496355,-4.3734761903,8.0317957082,43.84,-49.78,66.3324505804,133.97,35.1833503645,-2.7834761903,35.2932838168,-6.7366496355,-4.3734761903,8.0317957082,41.92,1.5899999999999999,41.9501430272,133.4,37.2633503645,-9.3734761903,38.4242024808,-6.7366496355,-4.3734761903,8.0317957082,44.0,-5.0,44.283179651,133.97,33.5433503645,-21.6134761903,39.9036177145,-6.7366496355,-4.3734761903,8.0317957082,40.28,-17.24,43.8143355536,132.36
2021-02-25 01:30:00,38.567500204,-11.8418829281,40.3445444052,-7.102499796,-4.4118829281,8.3612328232,45.67,-7.43,46.2704419689,134.86,34.817500204,-25.5618829281,43.1933811976,-7.102499796,-4.4118829281,8.3612328232,41.92,-21.15,46.9532629324,133.41,35.897500204,-55.4718829281,66.0739004183,-7.102499796,-4.4118829281,8.3612328232,43.0,-51.06,66.7542028639,135.07,34.357500204,-2.9818829281,34.486656058,-7.102499796,-4.4118829281,8.3612328232,41.46,1.43,41.4846537891,134.47,36.057500204,-10.0518829281,37.4323879997,-7.102499796,-4.4118829281,8.3612328232,43.16,-5.64,43.5269479748,135.07,32.817500204,-23.2118829281,40.1967639084,-7.102499796,-4.4118829281,8.3612328232,39.92,-18.8,44.1253487238,133.41
2021-02-25 02:00:00,36.8377834502,-12.3174633685,38.842530728,-6.9122165498,-4.3374633685,8.1604121283,43.75,-7.98,44.4718214154,134.77,33.3377834502,-25.6074633685,42.0374831018,-6.9122165498,-4.3374633685,8.1604121283,40.25,-21.27,45.5244483767,133.29,34.2677834502,-55.8874633685,65.5567658167,-6.9122165498,-4.3374633685,8.1604121283,41.18,-51.55,65.9787458202,134.99,32.9177834502,-3.0674633685,33.0603962286,-6.9122165498,-4.3374633685,8.1604121283,39.83,1.27,39.8502421574,134.35,34.4077834502,-10.5374633685,35.9851871774,-6.9122165498,-4.3374633685,8.1604121283,41.32,-6.2,41.7825609555,134.99,31.3677834502,-23.2974633685,39.0731319193,-6.9122165498,-4.3374633685,8.1604121283,38.28,-18.96,42.7181460272,133.29
2021-02-25 02:30:00,36.5783001215,-12.644725148,38.7022107101,-6.7616998785,-4.244725148,7.9836255441,43.34,-8.4,44.146524212,136.39,32.988300121500004,-26.094725148,42.0614149246,-6.7616998785,-4.244725148,7.9836255441,39.75,-21.85,45.3595083748,134.85,34.0283001215,-57.164725148,66.526167862,-6.7616998785,-4.244725148,7.9836255441,40.79,-52.92,66.8157952882,136.6,32.5883001215,-3.084725148,32.7339706429,-6.7616998785,-4.244725148,7.9836255441,39.35,1.16,39.3670941269,135.92,34.238300121500004,-10.844725148,35.9147498773,-6.7616998785,-4.244725148,7.9836255441,41.0,-6.6,41.5278219992,136.6,31.1183001215,-19.644725148,36.8003237567,-6.7616998785,-4.244725148,7.9836255441,37.88,-15.4,40.8907617929,134.85
2021-02-25 03:00:00,35.8629500875,-12.3591206142,37.9328228759,-6.2070499125,-4.0891206142,7.4329251317,42.07,-8.27,42.8751419823,136.2,32.1129500875,-26.6191206142,41.7111393467,-6.2070499125,-4.0891206142,7.4329251317,38.32,-22.53,44.4524836202,134.74,33.3729500875,-56.7791206142,65.8606281117,-6.2070499125,-4.0891206142,7.4329251317,39.58,-52.69,65.9000189681,136.41,31.7729500875,-3.6591206142,31.9829567259,-6.2070499125,-4.0891206142,7.4329251317,37.98,0.43,37.9824340979,135.83,33.5129500875,-10.6491206142,35.1642089833,-6.2070499125,-4.0891206142,7.4329251317,39.72,-6.5600000000000005,40.2580675145,136.41,30.3129500875,-22.8091206142,37.935879141,-6.2070499125,-4.0891206142,7.4329251317,36.52,-18.72,41.0383820344,134.74
2021-02-25 03:30:00,34.956216714600004,-10.7898491554,36.5835746175,-5.8137832854,-3.9598491554,7.0342363781,40.77,-6.83,41.3381397743,135.84,31.3762167146,-25.9998491554,40.7487316542,-5.8137832854,-3.9598491554,7.0342363781,37.19,-22.04,43.2302868369,134.49,32.3562167146,-60.1798491554,68.3267078414,-5.8137832854,-3.9598491554,7.0342363781,38.17,-56.22,67.953199336,136.05,31.0362167146,-3.0898491554,31.1896443673,-5.8137832854,-3.9598491554,7.0342363781,36.85,0.87,36.8602685829,135.59,32.6262167146,-9.1198491554,33.8768603286,-5.8137832854,-3.9598491554,7.0342363781,38.44,-5.16,38.7847805202,136.05,29.5862167146,-22.2398491554,37.0129046406,-5.8137832854,-3.9598491554,7.0342363781,35.4,-18.28,39.8411646416,134.49
2021-02-25 04:00:00,34.3852333815,-0.4979756141,34.3888390966,-5.4747666185,-3.8279756141,6.6803043964,39.86,3.33,39.9988562336,135.29,30.9952333815,-22.8679756141,38.5181619637,-5.4747666185,-3.8279756141,6.6803043964,36.47,-19.04,41.1410075229,134.63,30.4552333815,-90.2679756141,95.2671436634,-5.4747666185,-3.8279756141,6.6803043964,35.93,-86.44,93.6100341844,135.51,30.6552333815,0.0420243859,30.6552621865,-5.4747666185,-3.8279756141,6.6803043964,36.13,3.87,36.3366729352,135.73,31.7652333815,0.8520243859000001,31.776658058,-5.4747666185,-3.8279756141,6.6803043964,37.24,4.68,37.5329188846,135.51,29.1652333815,-20.8279756141,35.8387416964,-5.4747666185,-3.8279756141,6.6803043964,34.64,-17.0,38.5866505413,134.63
2021-02-25 04:30:00,34.3174667911,-0.3888402932,34.3196696332,-5.3225332089,-3.7888402932,6.5333506356,39.64,3.4,39.7855451138,135.06,30.8374667911,-22.9688402932,38.4514886904,-5.3225332089,-3.7888402932,6.5333506356,36.16,-19.18,40.9318702236,134.42,30.3974667911,-89.8488402932,94.8515687237,-5.3225332089,-3.7888402932,6.5333506356,35.72,-86.06,93.1785490336,135.26,30.4974667911,-0.1288402932,30.4977389407,-5.3225332089,-3.7888402932,6.5333506356,35.82,3.66,36.0064994133,135.51,31.7174667911,0.9311597068,31.7311323158,-5.3225332089,-3.7888402932,6.5333506356,37.04,4.72,37.3395232964,135.26,28.9574667911,-20.7088402932,35.6004346778,-5.3225332089,-3.7888402932,6.5333506356,34.28,-16.92,38.2283245775,134.42
2021-02-25 05:00:00,34.2822834319,-0.339600889,34.2839654368,-4.8577165681,-3.749600889,6.1365232081,39.14,3.41,39.288264151,135.2,30.7422834319,-22.819600889,38.2860571924,-4.8577165681,-3.749600889,6.1365232081,35.6,-19.07,40.3859492893,134.55,30.3922834319,-90.029600889,95.0211551627,-4.8577165681,-3.749600889,6.1365232081,35.25,-86.28,93.2030090716,135.42,30.4222834319,0.060399111000000005,30.4223433888,-4.8577165681,-3.749600889,6.1365232081,35.28,3.81,35.4851306888,135.64,31.7022834319,0.9303991110000001,31.7159331772,-4.8577165681,-3.749600889,6.1365232081,36.56,4.68,36.8583233477,135.42,28.9422834319,-20.869600889,35.6818723096,-4.8577165681,-3.749600889,6.1365232081,33.8,-17.12,37.8884467879,134.55
2021-02-25 05:30:00,35.2193834446,-0.1446770031,35.2196806012,-5.5206165554,-3.9146770031,6.7677103359,40.74,3.77,40.9140623747,134.55,31.8293834446,-22.0246770031,38.7065375299,-5.5206165554,-3.9146770031,6.7677103359,37.35,-18.11,41.5089701149,133.86,31.2193834446,-89.0646770031,94.3777865407,-5.5206165554,-3.9146770031,6.7677103359,36.74,-85.15,92.7380725484,134.77,31.4493834446,0.6453229969000001,31.4560035735,-5.5206165554,-3.9146770031,6.7677103359,36.97,4.5600000000000005,37.2501610735,134.93,32.5993834446,1.2053229969,32.6216585184,-5.5206165554,-3.9146770031,6.7677103359,38.12,5.12,38.4623036232,134.77,29.8793834446,-19.8746770031,35.8856564801,-5.5206165554,-3.9146770031,6.7677103359,35.4,-15.96,38.8314511704,133.86
