Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-25 06:00:00,36.2468001025,0.061391799100000005,36.2468520926,-5.8831998975,-4.0786082009,7.1587069985,42.13,4.14,42.3329245387,134.3,32.8568001025,-21.6286082009,39.3365733852,-5.8831998975,-4.0786082009,7.1587069985,38.74,-17.55,42.5298730306,133.6,32.1468001025,-88.5886082009,94.2409585043,-5.8831998975,-4.0786082009,7.1587069985,38.03,-84.51,92.6726550823,134.52,32.4368001025,0.9613917991,32.4510442834,-5.8831998975,-4.0786082009,7.1587069985,38.32,5.04,38.6500194049,134.68,33.5568001025,1.4013917991,33.5860496649,-5.8831998975,-4.0786082009,7.1587069985,39.44,5.48,39.8188899896,134.52,30.8368001025,-19.0386082009,36.2405414252,-5.8831998975,-4.0786082009,7.1587069985,36.72,-14.96,39.6504728849,133.6
2021-02-25 06:30:00,39.6410000795,1.0476286262,39.6548409787,-7.5889999205,-4.5823713738,8.8651591751,47.23,5.63,47.5643753244,133.46,36.1910000795,-20.3623713738,41.5260719876,-7.5889999205,-4.5823713738,8.8651591751,43.78,-15.78,46.5370476073,132.76,35.1710000795,-86.3723713738,93.2587035259,-7.5889999205,-4.5823713738,8.8651591751,42.76,-81.79,92.2931292134,133.67,35.6010000795,1.9076286262000002,35.6520722208,-7.5889999205,-4.5823713738,8.8651591751,43.19,6.49,43.6748921006,133.77,36.6910000795,2.4576286262,36.7732161403,-7.5889999205,-4.5823713738,8.8651591751,44.28,7.04,44.8361461323,133.67,33.8910000795,-17.0623713738,37.9437004427,-7.5889999205,-4.5823713738,8.8651591751,41.48,-12.48,43.3167496472,132.76
2021-02-25 07:00:00,42.2376834729,2.0987333589,42.2897929396,-9.1223165271,-5.0512666411,10.4274615079,51.36,7.15,51.8552996327,132.78,38.6976834729,-19.1612666411,43.1817651962,-9.1223165271,-5.0512666411,10.4274615079,47.82,-14.11,49.8582440525,132.09,37.4376834729,-84.6212666411,92.5329071831,-9.1223165271,-5.0512666411,10.4274615079,46.56,-79.57,92.1912061967,132.99,38.0076834729,2.9187333589,38.1195882375,-9.1223165271,-5.0512666411,10.4274615079,47.13,7.97,47.7991401596,133.11,39.1576834729,3.5887333589,39.3217901689,-9.1223165271,-5.0512666411,10.4274615079,48.28,8.64,49.0469978694,132.99,36.1976834729,-19.4912666411,41.1118202477,-9.1223165271,-5.0512666411,10.4274615079,45.32,-14.44,47.5648609795,132.09
2021-02-25 07:30:00,45.1124500701,3.9772600186,45.287434776,-10.6875499299,-5.5527399814,12.0439463966,55.8,9.53,56.6079579211,131.79,41.7224500701,-18.2227399814,45.5283548164,-10.6875499299,-5.5527399814,12.0439463966,52.41,-12.67,53.9197273732,131.22,39.9824500701,-81.6627399814,90.9252408019,-10.6875499299,-5.5527399814,12.0439463966,50.67,-76.11,91.4340253954,132.0,40.8624500701,3.6072600186,41.0213621248,-10.6875499299,-5.5527399814,12.0439463966,51.55,9.16,52.3575028052,132.22,41.7924500701,5.4472600186,42.1459550203,-10.6875499299,-5.5527399814,12.0439463966,52.48,11.0,53.6204289427,132.0,38.9124500701,-16.9527399814,42.4449545098,-10.6875499299,-5.5527399814,12.0439463966,49.6,-11.4,50.8932215526,131.22
2021-02-25 08:00:00,48.2890000578,5.3230005226,48.5814971069,-11.6709999422,-5.8269994774,13.0447752974,59.96,11.15,60.9879012592,130.74,44.4890000578,-16.5769994774,47.4770264213,-11.6709999422,-5.8269994774,13.0447752974,56.16,-10.75,57.1796126255,130.2,42.8590000578,-79.0769994774,89.9447926914,-11.6709999422,-5.8269994774,13.0447752974,54.53,-73.25,91.3185818988,130.96,43.5190000578,4.9230005226,43.7965672191,-11.6709999422,-5.8269994774,13.0447752974,55.19,10.75,56.2272051591,131.17,44.8090000578,6.8530005226,45.3300132621,-11.6709999422,-5.8269994774,13.0447752974,56.48,12.68,57.8858601042,130.96,41.4090000578,-16.2269994774,44.4749457315,-11.6709999422,-5.8269994774,13.0447752974,53.08,-10.4,54.089244772,130.2
2021-02-25 08:30:00,51.05755003,6.6656425372,51.4908167104,-12.56244997,-6.1343574628,13.9801820707,63.62,12.8,64.8948719083,130.81,47.15755003,-15.3843574628,49.6035581322,-12.56244997,-6.1343574628,13.9801820707,59.72,-9.25,60.4321181161,130.28,45.32755003,-77.8243574628,90.0622973626,-12.56244997,-6.1343574628,13.9801820707,57.89,-71.69,92.1450389332,131.04,46.09755003,6.1056425372,46.5001396725,-12.56244997,-6.1343574628,13.9801820707,58.66,12.24,59.9233944299,131.26,47.35755003,8.2656425372,48.0734686849,-12.56244997,-6.1343574628,13.9801820707,59.92,14.4,61.6260204784,131.04,43.91755003,-13.6943574628,46.0031154049,-12.56244997,-6.1343574628,13.9801820707,56.48,-7.5600000000000005,56.9837169725,130.28
2021-02-25 09:00:00,52.6718333726,7.3355144444,53.1801824272,-12.3481666274,-6.1044855556,13.7746855847,65.02,13.44,66.3945329075,130.96,48.5018333726,-14.7944855556,50.7080333217,-12.3481666274,-6.1044855556,13.7746855847,60.85,-8.69,61.4673783401,130.45,46.8418333726,-77.3644855556,90.4401513654,-12.3481666274,-6.1044855556,13.7746855847,59.19,-71.26,92.6360820631,131.19,47.4018333726,6.7455144444,47.8793877592,-12.3481666274,-6.1044855556,13.7746855847,59.75,12.85,61.1161598925,131.41,48.9318333726,8.9355144444,49.7410065799,-12.3481666274,-6.1044855556,13.7746855847,61.28,15.04,63.0986529175,131.19,45.2118333726,-17.1844855556,48.3675141052,-12.3481666274,-6.1044855556,13.7746855847,57.56,-11.08,58.6167211638,130.45
2021-02-25 09:30:00,53.1863833315,7.7978443348,53.754978822,-12.3036166685,-6.0221556652,13.6983700483,65.49,13.82,66.9322978838,131.21,49.0363833315,-14.5321556652,51.1444076954,-12.3036166685,-6.0221556652,13.6983700483,61.34,-8.51,61.9275035828,130.71,47.3063833315,-77.2221556652,90.5602298445,-12.3036166685,-6.0221556652,13.6983700483,59.61,-71.2,92.8589904102,131.44,47.9363833315,7.1078443348,48.4604818176,-12.3036166685,-6.0221556652,13.6983700483,60.24,13.13,61.6543145287,131.67,49.4563833315,9.3778443348,50.337638170700004,-12.3036166685,-6.0221556652,13.6983700483,61.76,15.4,63.6510612637,131.44,45.6963833315,-17.0621556652,48.7778290366,-12.3036166685,-6.0221556652,13.6983700483,58.0,-11.04,59.041354998,130.71
2021-02-25 10:00:00,53.3050833513,8.4069878266,53.9639634887,-10.1749166487,-5.4730121734,11.5534752805,63.48,13.88,64.979726069,131.34,48.6750833513,-14.1430121734,50.6881498242,-10.1749166487,-5.4730121734,11.5534752805,58.85,-8.67,59.485220013,130.85,47.5750833513,-76.7830121734,90.3272910826,-10.1749166487,-5.4730121734,11.5534752805,57.75,-71.31,91.7615311555,131.56,47.6350833513,7.4869878266,48.2198730049,-10.1749166487,-5.4730121734,11.5534752805,57.81,12.96,59.2448959827,131.81,49.6250833513,9.9269878266,50.6082402869,-10.1749166487,-5.4730121734,11.5534752805,59.8,15.4,61.7511133503,131.56,45.4650833513,-14.7130121734,47.7864680779,-10.1749166487,-5.4730121734,11.5534752805,55.64,-9.24,56.4020141484,130.85
2021-02-25 10:30:00,54.1125833494,8.5148580576,54.7784125772,-10.9674166506,-5.6751419424,12.3487434201,65.08,14.19,66.609027166,131.93,49.2825833494,-14.5451419424,51.3841821547,-10.9674166506,-5.6751419424,12.3487434201,60.25,-8.87,60.8994203585,131.47,48.2625833494,-77.2951419424,91.1252759636,-10.9674166506,-5.6751419424,12.3487434201,59.23,-71.62,92.9387825399,132.13,48.2125833494,7.2848580576,48.759843623,-10.9674166506,-5.6751419424,12.3487434201,59.18,12.96,60.5824562064,132.44,50.3925833494,10.0848580576,51.3917971924,-10.9674166506,-5.6751419424,12.3487434201,61.36,15.76,63.3516156069,132.13,46.0325833494,-13.2751419424,47.9085391492,-10.9674166506,-5.6751419424,12.3487434201,57.0,-7.6,57.5044346116,131.47
2021-02-25 11:00:00,53.9309666776,8.1215674498,54.5390596236,-10.5090333224,-5.5984325502,11.907234288,64.44,13.72,65.8843835822,132.32,49.0809666776,-14.1884325502,51.0906342517,-10.5090333224,-5.5984325502,11.907234288,59.59,-8.59,60.2059482111,131.78,48.1109666776,-78.1984325502,91.8131797073,-10.5090333224,-5.5984325502,11.907234288,58.62,-72.6,93.3116520055,132.52,48.0309666776,7.7415674498,48.6508543251,-10.5090333224,-5.5984325502,11.907234288,58.54,13.34,60.0407128539,132.76,50.2109666776,9.7215674498,51.143426248,-10.5090333224,-5.5984325502,11.907234288,60.72,15.32,62.6228456715,132.52,45.8909666776,-14.1584325502,48.0254311265,-10.5090333224,-5.5984325502,11.907234288,56.4,-8.56,57.045890299,131.78
2021-02-25 11:30:00,52.5176500065,8.8959632515,53.2657650314,-6.5223499935,-4.7140367485,8.047558133,59.04,13.61,60.5883957536,132.32,47.9576500065,-13.4640367485,49.8118106448,-6.5223499935,-4.7140367485,8.047558133,54.48,-8.75,55.1781922502,131.78,47.0976500065,-77.4740367485,90.6665043235,-6.5223499935,-4.7140367485,8.047558133,53.62,-72.76,90.3831953407,132.52,47.0376500065,8.4159632515,47.7846100286,-6.5223499935,-4.7140367485,8.047558133,53.56,13.13,55.145901933,132.76,48.9976500065,10.3659632515,50.0821614978,-6.5223499935,-4.7140367485,8.047558133,55.52,15.08,57.5315287473,132.52,44.9576500065,-12.8340367485,46.7536393597,-6.5223499935,-4.7140367485,8.047558133,51.48,-8.12,52.1164542155,131.78
2021-02-25 12:00:00,52.0029167831,9.7378931924,52.9068040782,-1.7470832169000001,-3.4821068076,3.8958141108,53.75,13.22,55.3518825335,132.32,46.1629167831,-12.8621068076,47.9212758329,-1.7470832169000001,-3.4821068076,3.8958141108,47.91,-9.38,48.8195913543,131.78,46.9729167831,-76.5821068076,89.840269335,-1.7470832169000001,-3.4821068076,3.8958141108,48.72,-73.1,87.8478707767,132.52,45.4029167831,8.9578931924,46.2781665892,-1.7470832169000001,-3.4821068076,3.8958141108,47.15,12.44,48.7634709593,132.76,48.6929167831,11.0378931924,49.9283009021,-1.7470832169000001,-3.4821068076,3.8958141108,50.44,14.52,52.4883225108,132.52,43.3729167831,-13.4421068076,45.4081506527,-1.7470832169000001,-3.4821068076,3.8958141108,45.12,-9.96,46.2062333457,131.78
2021-02-25 12:30:00,51.578900144,9.268133246,52.4049733702,-2.911099856,-3.911866754,4.8761874321,54.49,13.18,56.0613280257,132.32,47.148900144,-13.261866754,48.9785248307,-2.911099856,-3.911866754,4.8761874321,50.06,-9.35,50.9256919442,131.78,46.488900144,-76.911866754,89.8702013138,-2.911099856,-3.911866754,4.8761874321,49.4,-73.0,88.1439731349,132.52,46.338900144,8.538133246,47.1189281063,-2.911099856,-3.911866754,4.8761874321,49.25,12.45,50.7992618057,132.76,48.208900144,10.608133246,49.3622380374,-2.911099856,-3.911866754,4.8761874321,51.12,14.52,53.1421188889,132.52,44.288900144,-11.871866754,45.8524579079,-2.911099856,-3.911866754,4.8761874321,47.2,-7.96,47.8664976784,131.78
2021-02-25 13:00:00,52.3366501914,9.3659474967,53.1680912369,-3.5833498086,-3.9140525032999998,5.3066187775,55.92,13.28,57.4752538054,132.32,46.8466501914,-13.2140525033,48.6746321786,-3.5833498086,-3.9140525032999998,5.3066187775,50.43,-9.3,51.280355888,131.78,47.1566501914,-76.9840525033,90.2789787111,-3.5833498086,-3.9140525032999998,5.3066187775,50.74,-73.07,88.9593868009,132.52,46.0166501914,8.6359474967,46.819992353800004,-3.5833498086,-3.9140525032999998,5.3066187775,49.6,12.55,51.1630970525,132.76,48.8966501914,10.7259474967,50.0592483927,-3.5833498086,-3.9140525032999998,5.3066187775,52.48,14.64,54.483759048,132.52,44.0166501914,-12.3940525033,45.7283066768,-3.5833498086,-3.9140525032999998,5.3066187775,47.6,-8.48,48.349461217300004,131.78
2021-02-25 13:30:00,52.5021168429,8.9817200554,53.2648436413,-3.9978831571,-4.0982799446,5.7252919788,56.5,13.08,57.9942790282,132.92,46.5021168429,-13.9582799446,48.551832611,-3.9978831571,-4.0982799446,5.7252919788,50.5,-9.86,51.4535674176,132.41,47.2621168429,-78.0682799446,91.2598708195,-3.9978831571,-4.0982799446,5.7252919788,51.26,-73.97,89.9952693201,133.12,45.6821168429,8.0917200554,46.3932293843,-3.9978831571,-4.0982799446,5.7252919788,49.68,12.19,51.1536753323,133.41,49.1221168429,10.3817200554,50.2071954448,-3.9978831571,-4.0982799446,5.7252919788,53.12,14.48,55.0581946671,133.12,43.6821168429,-14.8982799446,46.1528555691,-3.9978831571,-4.0982799446,5.7252919788,47.68,-10.8,48.8878553426,132.41
2021-02-25 14:00:00,51.5021836819,8.4867000474,52.1967336306,-4.1278163181,-4.0732999526,5.7991930525,55.63,12.56,57.0302595119,133.8,45.5121836819,-14.5432999526,47.7793515758,-4.1278163181,-4.0732999526,5.7991930525,49.64,-10.47,50.7321446422,133.24,46.3221836819,-79.6532999526,92.1433279972,-4.1278163181,-4.0732999526,5.7991930525,50.45,-75.58,90.8710014251,134.01,44.7221836819,7.7767000474,45.3932899987,-4.1278163181,-4.0732999526,5.7991930525,48.85,11.85,50.2667385057,134.3,48.1521836819,9.9267000474,49.1647451653,-4.1278163181,-4.0732999526,5.7991930525,52.28,14.0,54.1220694357,134.01,42.7521836819,-15.1132999526,45.3449120082,-4.1278163181,-4.0732999526,5.7991930525,46.88,-11.04,48.1623919672,133.24
2021-02-25 14:30:00,50.9573669057,7.8432252826,51.5574381132,-4.7426330943,-4.0267747174,6.2215338375,55.7,11.87,56.9507409961,133.5,44.2873669057,-14.4867747174,46.5965396693,-4.7426330943,-4.0267747174,6.2215338375,49.03,-10.46,50.1333471853,132.89,45.7773669057,-80.0467747174,92.2120028168,-4.7426330943,-4.0267747174,6.2215338375,50.52,-76.02,91.276014374,133.71,43.5273669057,7.7732252826,44.2160005093,-4.7426330943,-4.0267747174,6.2215338375,48.27,11.8,49.6913765154,133.94,47.6173669057,9.2932252826,48.51574659,-4.7426330943,-4.0267747174,6.2215338375,52.36,13.32,54.0276966009,133.71,41.5773669057,-14.4667747174,44.0223239907,-4.7426330943,-4.0267747174,6.2215338375,46.32,-10.44,47.4819544669,132.89
2021-02-25 15:00:00,49.6052335678,7.369846514,50.1497142062,-4.8247664322,-4.230153486,6.4165855125,54.43,11.6,55.6523575422,133.57,44.4652335678,-14.820153486,46.8699684829,-4.8247664322,-4.230153486,6.4165855125,49.29,-10.59,50.414801398,132.89,44.5152335678,-80.510153486,91.9972327515,-4.8247664322,-4.230153486,6.4165855125,49.34,-76.28,90.84643086,133.78,43.6852335678,7.419846514,44.3108762514,-4.8247664322,-4.230153486,6.4165855125,48.51,11.65,49.8893034628,133.94,46.3352335678,8.769846514,47.1578633704,-4.8247664322,-4.230153486,6.4165855125,51.16,13.0,52.7858465879,133.78,41.7352335678,-15.030153486,44.3591617907,-4.8247664322,-4.230153486,6.4165855125,46.56,-10.8,47.7961672104,132.89
2021-02-25 15:30:00,50.2594836512,7.2053389194,50.7733454268,-4.7105163488,-4.1946610806,6.3074674675,54.97,11.4,56.1396553249,133.3,44.5194836512,-14.9446610806,46.9609126762,-4.7105163488,-4.1946610806,6.3074674675,49.23,-10.75,50.3900327446,132.68,45.1494836512,-80.3346610806,92.1527733978,-4.7105163488,-4.1946610806,6.3074674675,49.86,-76.14,91.0127419651,133.5,43.7294836512,7.2353389194,44.3240100812,-4.7105163488,-4.1946610806,6.3074674675,48.44,11.43,49.7702571824,133.67,46.9694836512,8.6453389194,47.7584995523,-4.7105163488,-4.1946610806,6.3074674675,51.68,12.84,53.2511783907,133.5,41.8094836512,-15.8746610806,44.7217820262,-4.7105163488,-4.1946610806,6.3074674675,46.52,-11.68,47.9638697355,132.68
2021-02-25 16:00:00,51.4555171584,6.8530649254,51.9098713629,-6.8844828416,-4.7369350746,8.356713343,58.34,11.59,59.4801118022,132.95,45.3955171584,-15.2269350746,47.8812335873,-6.8844828416,-4.7369350746,8.356713343,52.28,-10.49,53.3220264056,132.35,46.0955171584,-80.2369350746,92.5351957487,-6.8844828416,-4.7369350746,8.356713343,52.98,-75.5,92.23410649,133.15,44.5455171584,6.8630649254,45.0711078084,-6.8844828416,-4.7369350746,8.356713343,51.43,11.6,52.7219584234,133.34,48.0355171584,8.3430649254,48.7546678896,-6.8844828416,-4.7369350746,8.356713343,54.92,13.08,56.4561139293,133.15,42.5155171584,-14.2969350746,44.8550058719,-6.8844828416,-4.7369350746,8.356713343,49.4,-9.56,50.3165340619,132.35
2021-02-25 16:30:00,53.1060504583,6.8896059574,53.5510902366,-8.8139495417,-5.3603940426,10.3159842388,61.92,12.25,63.1201148605,132.47,47.2260504583,-15.7503940426,49.783277859,-8.8139495417,-5.3603940426,10.3159842388,56.04,-10.39,56.9950322397,131.94,47.4960504583,-79.6103940426,92.7021555778,-8.8139495417,-5.3603940426,10.3159842388,56.31,-74.25,93.187330684,132.68,46.2660504583,6.2596059574,46.6875796305,-8.8139495417,-5.3603940426,10.3159842388,55.08,11.62,56.2923689322,132.91,49.5460504583,8.4796059574,50.2664384377,-8.8139495417,-5.3603940426,10.3159842388,58.36,13.84,59.9786228585,132.68,44.2260504583,-16.3603940426,47.1551273179,-8.8139495417,-5.3603940426,10.3159842388,53.04,-11.0,54.1686403743,131.94
2021-02-25 17:00:00,54.4085670839,6.9138331052,54.8460870102,-11.1514329161,-6.0861668948,12.7041679599,65.56,13.0,66.8364690869,131.45,49.3585670839,-15.4861668948,51.7309337792,-11.1514329161,-6.0861668948,12.7041679599,60.51,-9.4,61.2357746746,130.93,48.5285670839,-78.4361668948,92.2347770658,-11.1514329161,-6.0861668948,12.7041679599,59.68,-72.35,93.7881916874,131.65,48.2785670839,6.2438331052,48.6806480187,-11.1514329161,-6.0861668948,12.7041679599,59.43,12.33,60.6955830353,131.89,50.6885670839,8.5138331052,51.3986010234,-11.1514329161,-6.0861668948,12.7041679599,61.84,14.6,63.5401101667,131.65,46.1285670839,-12.5661668948,47.8095518871,-11.1514329161,-6.0861668948,12.7041679599,57.28,-6.48,57.6453710197,130.93
2021-02-25 17:30:00,56.1831670401,6.2059626226,56.5248815189,-13.4968329599,-6.6640373774,15.0523717107,69.68,12.87,70.8585866356,130.88,51.3631670401,-15.0040373774,53.5097754248,-13.4968329599,-6.6640373774,15.0523717107,64.86,-8.34,65.3939997247,130.27,50.0131670401,-78.1840373774,92.81196355,-13.4968329599,-6.6640373774,15.0523717107,63.51,-71.52,95.6484735895,131.07,50.1631670401,6.4959626226000005,50.5820210933,-13.4968329599,-6.6640373774,15.0523717107,63.66,13.16,65.006008953,131.2,52.2631670401,7.9359626226,52.8622562118,-13.4968329599,-6.6640373774,15.0523717107,65.76,14.6,67.3612470193,131.07,47.9031670401,-13.8640373774,49.869078043100004,-13.4968329599,-6.6640373774,15.0523717107,61.4,-7.2,61.8207085045,130.27
2021-02-25 18:00:00,58.8483836584,5.8885725406,59.1422653081,-15.2716163416,-7.1914274594,16.880133133,74.12,13.08,75.2652695471,130.17,53.9383836584,-15.1814274594,56.034141123,-15.2716163416,-7.1914274594,16.880133133,69.21,-7.99,69.6696792012,129.59,52.6883836584,-71.4514274594,88.7770930957,-15.2716163416,-7.1914274594,16.880133133,67.96,-64.26,93.5302582056,130.35,52.6283836584,6.1385725406,52.9851756564,-15.2716163416,-7.1914274594,16.880133133,67.9,13.33,69.1960902075,130.5,54.7683836584,7.6885725406,55.305424655,-15.2716163416,-7.1914274594,16.880133133,70.04,14.88,71.6031842867,130.35,50.2483836584,-14.5114274594,52.3018315855,-15.2716163416,-7.1914274594,16.880133133,65.52,-7.32,65.9276330532,129.59
2021-02-25 18:30:00,61.4212836828,-0.22974620410000002,61.4217133639,-16.0987163172,-7.4697462041,17.7472751547,77.52,7.24,77.8573567494,130.17,56.0512836828,-17.4297462041,58.6987432167,-16.0987163172,-7.4697462041,17.7472751547,72.15,-9.96,72.8342234118,129.15,56.3512836828,-53.1597462041,77.468869807,-16.0987163172,-7.4697462041,17.7472751547,72.45,-45.69,85.653830037,130.35,54.6912836828,3.8602537959000003,54.8273478315,-16.0987163172,-7.4697462041,17.7472751547,70.79,11.33,71.6909547991,130.06,57.4212836828,1.8902537959,57.4523879329,-16.0987163172,-7.4697462041,17.7472751547,73.52,9.36,74.1134265839,130.35,52.3412836828,-10.4297462041,53.3703061959,-16.0987163172,-7.4697462041,17.7472751547,68.44,-2.96,68.5039794465,129.15
2021-02-25 19:00:00,61.0784336516,-10.1326604946,61.9132123705,-15.7015663484,-7.3426604946000005,17.3336046145,76.78,-2.79,76.8306742128,131.51,55.4784336516,-24.9126604946,60.8152715471,-15.7015663484,-7.3426604946000005,17.3336046145,71.18,-17.57,73.3164190342,130.3,57.7684336516,-31.8026604946,65.9439242167,-15.7015663484,-7.3426604946000005,17.3336046145,73.47,-24.46,77.4346982948,131.7,54.2484336516,-3.0926604946,54.3365172107,-15.7015663484,-7.3426604946000005,17.3336046145,69.95,4.25,70.0789911457,131.21,57.4184336516,-7.6626604946,57.9274795659,-15.7015663484,-7.3426604946000005,17.3336046145,73.12,-0.32,73.1207002155,131.7,52.0184336516,1.6973395054,52.0461180201,-15.7015663484,-7.3426604946000005,17.3336046145,67.72,9.04,68.320714282,130.3
2021-02-25 19:30:00,59.1758336138,-10.684165596,60.13260911,-14.9941663862,-7.024165596,16.5578962413,74.17,-3.66,74.260248451,131.24,53.6658336138,-26.034165596,59.6472922751,-14.9941663862,-7.024165596,16.5578962413,68.66,-19.01,71.2430747512,130.09,55.9758336138,-32.274165596,64.6135876862,-14.9941663862,-7.024165596,16.5578962413,70.97,-25.25,75.3279722281,131.45,52.4958336138,-4.254165596,52.6679264043,-14.9941663862,-7.024165596,16.5578962413,67.49,2.77,67.5468207986,131.04,55.6058336138,-8.224165596,56.2107252367,-14.9941663862,-7.024165596,16.5578962413,70.6,-1.2,70.6101975638,131.45,50.4058336138,-0.504165596,50.4083549152,-14.9941663862,-7.024165596,16.5578962413,65.4,6.52,65.7241995006,130.09
2021-02-25 20:00:00,56.7303168236,-12.6877043025,58.1318044393,-14.0396831764,-6.6377043024999995,15.5297077275,70.77,-6.05,71.0281310468,132.09,51.4303168236,-26.9977043025,58.0857428822,-14.0396831764,-6.6377043024999995,15.5297077275,65.47,-20.36,68.5627486322,130.82,53.6903168236,-34.4577043025,63.7964223638,-14.0396831764,-6.6377043024999995,15.5297077275,67.73,-27.82,73.2209348479,132.3,50.3503168236,-5.0277043025,50.6007135799,-14.0396831764,-6.6377043024999995,15.5297077275,64.39,1.6099999999999999,64.4101249805,131.76,53.3203168236,-10.2777043025,54.3018175745,-14.0396831764,-6.6377043024999995,15.5297077275,67.36,-3.64,67.4582774758,132.3,48.2803168236,-0.6377043025,48.2845281572,-14.0396831764,-6.6377043024999995,15.5297077275,62.32,6.0,62.6081656016,130.82
2021-02-25 20:30:00,53.7610000269,-14.1856225107,55.6010522374,-12.9389999731,-6.2456225107,14.3675161685,66.7,-7.94,67.1709282354,131.92,48.5610000269,-28.0356225107,56.0728709196,-12.9389999731,-6.2456225107,14.3675161685,61.5,-21.79,65.2461040983,130.61,50.9110000269,-35.8556225107,62.2700215944,-12.9389999731,-6.2456225107,14.3675161685,63.85,-29.61,70.3816353888,132.14,47.6110000269,-6.1356225107,48.0047204674,-12.9389999731,-6.2456225107,14.3675161685,60.55,0.11,60.5500999173,131.59,50.5810000269,-11.8056225107,51.9404494261,-12.9389999731,-6.2456225107,14.3675161685,63.52,-5.5600000000000005,63.76287321,132.14,45.6210000269,-3.2056225107,45.7334850972,-12.9389999731,-6.2456225107,14.3675161685,58.56,3.04,58.6388540134,130.61
2021-02-25 21:00:00,51.5421999896,-14.8694334511,53.6441835703,-11.8078000104,-5.9094334511,13.2039973038,63.35,-8.96,63.9804978099,132.33,46.3321999896,-29.3394334511,54.8404514123,-11.8078000104,-5.9094334511,13.2039973038,58.14,-23.43,62.6835265441,131.07,48.8421999896,-36.7194334511,61.1054604171,-11.8078000104,-5.9094334511,13.2039973038,60.65,-30.81,68.027043152,132.55,45.4721999896,-7.2394334511,46.0448734235,-11.8078000104,-5.9094334511,13.2039973038,57.28,-1.33,57.2954387364,132.09,48.5121999896,-12.5494334511,50.1090992513,-11.8078000104,-5.9094334511,13.2039973038,60.32,-6.64,60.6843637192,132.55,43.6321999896,-5.7894334511,44.0146159317,-11.8078000104,-5.9094334511,13.2039973038,55.44,0.12,55.44012987,131.07
2021-02-25 21:30:00,49.2305833112,-16.8773036402,52.0431908257,-11.0694166888,-5.5773036402,12.3950918401,60.3,-11.3,61.3496536258,133.81,44.1105833112,-30.5273036402,53.64382376,-11.0694166888,-5.5773036402,12.3950918401,55.18,-24.95,60.5585245857,132.43,46.6605833112,-39.1273036402,60.8946296901,-11.0694166888,-5.5773036402,12.3950918401,57.73,-33.55,66.7709173218,134.04,43.3405833112,-8.0373036402,44.079523722,-11.0694166888,-5.5773036402,12.3950918401,54.41,-2.46,54.4655827106,133.48,46.3705833112,-14.5373036402,48.5959277486,-11.0694166888,-5.5773036402,12.3950918401,57.44,-8.96,58.134629955,134.04,41.5705833112,-7.3373036402,42.2131427584,-11.0694166888,-5.5773036402,12.3950918401,52.64,-1.76,52.6694142743,132.43
2021-02-25 22:00:00,46.2544333137,-17.3291770138,49.3940581158,-9.8155666863,-5.1891770138,11.1028333075,56.07,-12.14,57.3691946954,133.63,41.5444333137,-31.4391770138,52.0995373364,-9.8155666863,-5.1891770138,11.1028333075,51.36,-26.25,57.6793906001,132.29,43.8744333137,-39.5391770138,59.0619371299,-9.8155666863,-5.1891770138,11.1028333075,53.69,-34.35,63.7380467225,133.86,40.9044333137,-8.9591770138,41.8740912436,-9.8155666863,-5.1891770138,11.1028333075,50.72,-3.77,50.8599184034,133.33,43.5844333137,-15.0691770138,46.1159725383,-9.8155666863,-5.1891770138,11.1028333075,53.4,-9.88,54.3063016601,133.86,39.1444333137,-9.5091770138,40.2828885128,-9.8155666863,-5.1891770138,11.1028333075,48.96,-4.32,49.1502187177,132.29
2021-02-25 22:30:00,44.0382999827,-17.9388486318,47.5518049668,-8.6417000173,-4.8188486318,9.8944571011,52.68,-13.12,54.2891959786,134.84,39.3382999827,-32.8188486318,51.2306419152,-8.6417000173,-4.8188486318,9.8944571011,47.98,-28.0,55.5525012938,133.53,41.7982999827,-40.5588486318,58.2418928589,-8.6417000173,-4.8188486318,9.8944571011,50.44,-35.74,61.8186153193,135.06,38.7782999827,-9.9488486318,40.0341871236,-8.6417000173,-4.8188486318,9.8944571011,47.42,-5.13,47.696680178,134.57,41.5582999827,-15.7788486318,44.4529454772,-8.6417000173,-4.8188486318,9.8944571011,50.2,-10.96,51.3825028585,135.06,37.1982999827,-11.4188486318,38.911484496,-8.6417000173,-4.8188486318,9.8944571011,45.84,-6.6,46.3126937243,133.53
2021-02-25 23:00:00,41.5740166516,-18.3273593271,45.4344688585,-7.5159833484,-4.4673593271,8.7434149536,49.09,-13.86,51.0090942872,135.31,37.0340166516,-33.2173593271,49.7484808815,-7.5159833484,-4.4673593271,8.7434149536,44.55,-28.75,53.0213636188,134.0,39.4740166516,-41.1273593271,57.0057687943,-7.5159833484,-4.4673593271,8.7434149536,46.99,-36.66,59.5987894172,135.53,36.5640166516,-10.1973593271,37.9593657869,-7.5159833484,-4.4673593271,8.7434149536,44.08,-5.73,44.4508638836,135.07,39.2040166516,-16.1873593271,42.4144494672,-7.5159833484,-4.4673593271,8.7434149536,46.72,-11.72,48.1675907639,135.53,35.0040166516,-11.3873593271,36.809688048,-7.5159833484,-4.4673593271,8.7434149536,42.52,-6.92,43.079424323,134.0
2021-02-25 23:30:00,39.8673999919,-19.2633720232,44.2773879516,-6.4426000081,-4.1133720232,7.6437506674,46.31,-15.15,48.725133145,136.41,35.4173999919,-33.3933720232,48.6776079657,-6.4426000081,-4.1133720232,7.6437506674,41.86,-29.28,51.0840288153,135.0,37.8973999919,-42.4033720232,56.8705449691,-6.4426000081,-4.1133720232,7.6437506674,44.34,-38.29,58.5846370647,136.64,35.0073999919,-10.0733720232,36.4278859956,-6.4426000081,-4.1133720232,7.6437506674,41.45,-5.96,41.8762952039,136.08,37.6773999919,-17.1933720232,41.4149551693,-6.4426000081,-4.1133720232,7.6437506674,44.12,-13.08,46.0180486331,136.64,33.5173999919,-9.5533720232,34.8523029258,-6.4426000081,-4.1133720232,7.6437506674,39.96,-5.44,40.3285903547,135.0
2021-02-26 00:00:00,39.1331834049,-16.0650933363,42.3024026186,-5.7968165951,-3.9150933363,6.9950724421,44.93,-12.15,46.5438223613,135.79,34.5531834049,-32.3950933363,47.3641695344,-5.7968165951,-3.9150933363,6.9950724421,40.35,-28.48,49.3885907878,134.6,36.8031834049,-50.5250933363,62.5080744014,-5.7968165951,-3.9150933363,6.9950724421,42.6,-46.61,63.1446917801,136.03,34.1931834049,-9.2350933363,35.4183672731,-5.7968165951,-3.9150933363,6.9950724421,39.99,-5.32,40.3423164927,135.7,36.8431834049,-14.1550933363,39.4688083271,-5.7968165951,-3.9150933363,6.9950724421,42.64,-10.24,43.8523340314,136.03,32.6831834049,-10.0350933363,34.1890856231,-5.7968165951,-3.9150933363,6.9950724421,38.48,-6.12,38.9636343274,134.6
2021-02-26 00:30:00,41.2175667175,-7.1638363755,41.8354916037,-6.1724332825,-4.0538363755,7.3846138685,47.39,-3.11,47.4919382632,134.88,36.7375667175,-29.1038363755,46.868775321,-6.1724332825,-4.0538363755,7.3846138685,42.91,-25.05,49.6867245851,134.24,37.5375667175,-74.5538363755,83.4706141907,-6.1724332825,-4.0538363755,7.3846138685,43.71,-70.5,82.9506726917,135.12,36.2675667175,-6.1338363755,36.7826092642,-6.1724332825,-4.0538363755,7.3846138685,42.44,-2.08,42.4909402108,135.29,38.5875667175,-5.4138363755,38.9654966538,-6.1724332825,-4.0538363755,7.3846138685,44.76,-1.3599999999999999,44.7806565383,135.12,34.6275667175,-5.2938363755,35.0298883861,-6.1724332825,-4.0538363755,7.3846138685,40.8,-1.24,40.818838788,134.24
2021-02-26 01:00:00,40.6348333425,-7.0598573682,41.2435603074,-8.0151666575,-4.5998573682,9.2412977636,48.65,-2.46,48.7121555672,134.46,37.1748333425,-29.3898573682,47.3891543517,-8.0151666575,-4.5998573682,9.2412977636,45.19,-24.79,51.5429937043,133.88,36.8848333425,-74.0098573682,82.6918975376,-8.0151666575,-4.5998573682,9.2412977636,44.9,-69.41,82.6665476478,134.68,36.6448333425,-6.5498573682,37.2255885412,-8.0151666575,-4.5998573682,9.2412977636,44.66,-1.9500000000000002,44.7025513813,134.89,37.984833342499996,-5.3198573682,38.355553007,-8.0151666575,-4.5998573682,9.2412977636,46.0,-0.72,46.0056344375,134.68,34.984833342499996,-5.2398573682,35.3750571624,-8.0151666575,-4.5998573682,9.2412977636,43.0,-0.64,43.004762527,133.88
2021-02-26 01:30:00,39.5792833352,-7.2853337672,40.2442015379,-8.0807166648,-4.6553337672,9.3257768739,47.66,-2.63,47.7325098858,134.3,36.1892833352,-29.8153337672,46.8894269102,-8.0807166648,-4.6553337672,9.3257768739,44.27,-25.16,50.9201188137,133.73,35.8892833352,-74.0753337672,82.3115771386,-8.0807166648,-4.6553337672,9.3257768739,43.97,-69.42,82.1735803041,134.52,35.6892833352,-7.0153337672,36.3722401406,-8.0807166648,-4.6553337672,9.3257768739,43.77,-2.36,43.8335773124,134.76,36.8792833352,-5.5753337672,37.2983362354,-8.0807166648,-4.6553337672,9.3257768739,44.96,-0.92,44.969411826300004,134.52,34.0392833352,-6.4953337672,34.6534582793,-8.0807166648,-4.6553337672,9.3257768739,42.12,-1.8399999999999999,42.1601707776,133.73
2021-02-26 02:00:00,38.0322666771,-7.8604898712,38.8360735608,-7.9477333229,-4.5904898712,9.1781840376,45.98,-3.27,46.0961310741,135.07,34.9122666771,-30.1804898712,46.1489797656,-7.9477333229,-4.5904898712,9.1781840376,42.86,-25.59,49.9182101041,134.45,34.4522666771,-75.3804898712,82.8804979016,-7.9477333229,-4.5904898712,9.1781840376,42.4,-70.79,82.5165686393,135.29,34.4522666771,-7.1604898712,35.1885108294,-7.9477333229,-4.5904898712,9.1781840376,42.4,-2.5700000000000003,42.4778165635,135.48,35.4922666771,-6.1904898712,36.028088469,-7.9477333229,-4.5904898712,9.1781840376,43.44,-1.6,43.4694559432,135.29,32.8522666771,-7.3104898712,33.6558269544,-7.9477333229,-4.5904898712,9.1781840376,40.8,-2.7199999999999998,40.8905661492,134.45
2021-02-26 02:30:00,37.8659000129,-8.076222414,38.7175897011,-7.5540999871,-4.456222414,8.7705384566,45.42,-3.62,45.5640296725,135.2,34.5659000129,-29.696222414,45.5704626854,-7.5540999871,-4.456222414,8.7705384566,42.12,-25.24,49.1034825649,134.45,34.3159000129,-75.826222414,83.2297843279,-7.5540999871,-4.456222414,8.7705384566,41.87,-71.37,82.7452343039,135.42,34.1159000129,-6.626222414,34.7534380625,-7.5540999871,-4.456222414,8.7705384566,41.67,-2.17,41.7264640246,135.48,35.3259000129,-6.376222414,35.896732776,-7.5540999871,-4.456222414,8.7705384566,42.88,-1.92,42.922963551,135.42,32.5259000129,-5.856222414,33.048895785,-7.5540999871,-4.456222414,8.7705384566,40.08,-1.4,40.1044436441,134.45
2021-02-26 03:00:00,37.1500166639,-7.9607700245,37.9933888658,-7.1999833361,-4.3707700245,8.4227899563,44.35,-3.59,44.4950626474,135.73,33.8500166639,-29.3507700245,44.8028049253,-7.1999833361,-4.3707700245,8.4227899563,41.05,-24.98,48.0531258088,134.99,33.6700166639,-76.1507700245,83.262295173,-7.1999833361,-4.3707700245,8.4227899563,40.87,-71.78,82.5997899513,135.95,33.4300166639,-6.1907700245,33.9984065456,-7.1999833361,-4.3707700245,8.4227899563,40.63,-1.82,40.6707425553,136.04,34.6400166639,-6.2907700245000004,35.2065979892,-7.1999833361,-4.3707700245,8.4227899563,41.84,-1.92,41.8840303696,135.95,31.8000166639,-8.8107700245,32.9980412789,-7.1999833361,-4.3707700245,8.4227899563,39.0,-4.44,39.2519247936,134.99
2021-02-26 03:30:00,36.7607833195,-4.5729397255,37.0441219088,-6.9092166805,-4.2629397255,8.1184931016,43.67,-0.31,43.6711002838,135.82,33.1407833195,-19.2729397255,38.3374193797,-6.9092166805,-4.2629397255,8.1184931016,40.05,-15.01,42.7703472046,134.44,33.2807833195,-72.9929397255,80.2220654691,-6.9092166805,-4.2629397255,8.1184931016,40.19,-68.73,79.6181449168,136.04,32.6407833195,3.4070602745,32.8181168781,-6.9092166805,-4.2629397255,8.1184931016,39.55,7.67,40.286863864,135.48,34.1707833195,-3.0629397255,34.3077838461,-6.9092166805,-4.2629397255,8.1184931016,41.08,1.2,41.0975230397,136.04,30.6507833195,-33.3429397255,45.2904200427,-6.9092166805,-4.2629397255,8.1184931016,37.56,-29.08,47.5015789211,134.44
2021-02-26 04:00:00,36.1996999868,-4.4893768419,36.4770171966,-6.6003000132,-4.1593768419,7.8015624061,42.8,-0.33,42.8012721774,136.13,32.5096999868,-19.4993768419,37.9091847769,-6.6003000132,-4.1593768419,7.8015624061,39.11,-15.34,42.0108045626,134.77,32.7796999868,-73.1793768419,80.1855967502,-6.6003000132,-4.1593768419,7.8015624061,39.38,-69.02,79.4641101378,136.35,32.0496999868,3.2706231581,32.2161488246,-6.6003000132,-4.1593768419,7.8015624061,38.65,7.43,39.3576853994,135.82,33.6796999868,-2.9993768419,33.8129923645,-6.6003000132,-4.1593768419,7.8015624061,40.28,1.16,40.2966996167,136.35,30.0396999868,-33.6393768419,45.0997921237,-6.6003000132,-4.1593768419,7.8015624061,36.64,-29.48,47.0272261568,134.77
2021-02-26 04:30:00,36.0628833201,-4.4184801081,36.3325545458,-6.6071166799,-4.1084801081,7.7803341586,42.67,-0.31,42.671126069,135.72,32.3628833201,-19.0884801081,37.5729462463,-6.6071166799,-4.1084801081,7.7803341586,38.97,-14.98,41.7499856287,134.33,32.6428833201,-72.8584801081,79.8368082723,-6.6071166799,-4.1084801081,7.7803341586,39.25,-68.75,79.1651754246,135.93,31.8828833201,3.5915198919,32.0845330952,-6.6071166799,-4.1084801081,7.7803341586,38.49,7.7,39.2526444969,135.39,33.5128833201,-2.9484801081,33.6423376622,-6.6071166799,-4.1084801081,7.7803341586,40.12,1.16,40.1367661876,135.93,29.9128833201,-33.5484801081,44.9475372638,-6.6071166799,-4.1084801081,7.7803341586,36.52,-29.44,46.9086772357,134.33
2021-02-26 05:00:00,36.1446166532,-4.3984480953,36.4112573066,-6.7553833468,-4.1484480953,7.9274728484,42.9,-0.25,42.900728432,136.34,32.4646166532,-19.1584480953,37.6961200637,-6.7553833468,-4.1484480953,7.9274728484,39.22,-15.01,41.9941484019,134.93,32.7246166532,-73.3884480953,80.3539970937,-6.7553833468,-4.1484480953,7.9274728484,39.48,-69.24,79.7047551906,136.55,31.9946166532,3.6915519047,32.2068789274,-6.7553833468,-4.1484480953,7.9274728484,38.75,7.84,39.5351501831,136.0,33.6046166532,-2.9084480953,33.7302435617,-6.7553833468,-4.1484480953,7.9274728484,40.36,1.24,40.3790440699,136.55,30.0046166532,-33.0284480953,44.6223643938,-6.7553833468,-4.1484480953,7.9274728484,36.76,-28.88,46.7477486089,134.93
2021-02-26 05:30:00,36.8425666519,-4.3371591217,37.0969765176,-7.3774333481,-4.3271591217,8.5528257828,44.22,-0.01,44.2200011307,135.64,33.4825666519,-18.4171591217,38.2135318927,-7.3774333481,-4.3271591217,8.5528257828,40.86,-14.09,43.2211487584,134.19,33.3325666519,-72.6871591217,79.9655119461,-7.3774333481,-4.3271591217,8.5528257828,40.71,-68.36,79.5637712781,135.85,32.9425666519,4.2028408783,33.2095854997,-7.3774333481,-4.3271591217,8.5528257828,40.32,8.53,41.2124168182,135.21,34.2625666519,-2.8071591217,34.3773706951,-7.3774333481,-4.3271591217,8.5528257828,41.64,1.52,41.6677333197,135.85,30.9025666519,-33.7271591217,45.7437415184,-7.3774333481,-4.3271591217,8.5528257828,38.28,-29.4,48.2671565353,134.19
2021-02-26 06:00:00,38.3506333182,-4.1999454032,38.5799250556,-7.5893666818,-4.4899454032,8.8180551345,45.94,0.29,45.9409153152,134.84,34.7406333182,-18.1699454032,39.205337893,-7.5893666818,-4.4899454032,8.8180551345,42.33,-13.68,44.4856302642,133.4,34.7506333182,-71.6799454032,79.659406783,-7.5893666818,-4.4899454032,8.8180551345,42.34,-67.19,79.4177039457,135.04,34.1606333182,4.1900545968,34.4166446101,-7.5893666818,-4.4899454032,8.8180551345,41.75,8.68,42.6427590571,134.42,35.6506333182,-2.6099454032000002,35.7460413332,-7.5893666818,-4.4899454032,8.8180551345,43.24,1.88,43.2808502689,135.04,32.0506333182,-33.3299454032,46.2399000505,-7.5893666818,-4.4899454032,8.8180551345,39.64,-28.84,49.0211709366,133.4
2021-02-26 06:30:00,41.6776333148,-2.9068310751,41.7788796597,-9.2823666852,-4.9968310751,10.5418524023,50.96,2.09,51.002840117,132.69,38.1076333148,-16.2668310751,41.4343035428,-9.2823666852,-4.9968310751,10.5418524023,47.39,-11.27,48.7116515836,131.26,37.7676333148,-68.4468310751,78.1752058547,-9.2823666852,-4.9968310751,10.5418524023,47.05,-63.45,78.9911703926,132.89,37.3676333148,5.4231689249,37.7591152006,-9.2823666852,-4.9968310751,10.5418524023,46.65,10.42,47.7995700817,132.25,38.7576333148,-1.2768310751,38.7786595663,-9.2823666852,-4.9968310751,10.5418524023,48.04,3.7199999999999998,48.1838147099,132.89,34.9576333148,-30.5968310751,46.456454867,-9.2823666852,-4.9968310751,10.5418524023,44.24,-25.6,51.1129885646,131.26
2021-02-26 07:00:00,44.3607833114,-1.9665109897000002,44.4043495783,-10.9692166886,-5.5265109897,12.2827537011,55.33,3.56,55.444409096,132.51,40.8707833114,-14.9465109897,43.518032116,-10.9692166886,-5.5265109897,12.2827537011,51.84,-9.42,52.6889172407,131.05,40.1607833114,-67.3665109897,78.4291739031,-10.9692166886,-5.5265109897,12.2827537011,51.13,-61.84,80.2400305334,132.72,40.0107833114,6.6734890103,40.5635086841,-10.9692166886,-5.5265109897,12.2827537011,50.98,12.2,52.41946585,132.03,41.2307833114,-0.2865109897,41.2317787758,-10.9692166886,-5.5265109897,12.2827537011,52.2,5.24,52.4623445911,132.72,37.4707833114,-28.6865109897,47.1908414285,-10.9692166886,-5.5265109897,12.2827537011,48.44,-23.16,53.6918913804,131.05
2021-02-26 07:30:00,47.1688999747,-0.3957985807,47.1705605366,-12.6411000253,-6.0257985807,14.0038444145,59.81,5.63,60.0743955442,132.16,43.7088999747,-13.7157985807,45.8103816586,-12.6411000253,-6.0257985807,14.0038444145,56.35,-7.69,56.8723008151,130.74,42.6888999747,-65.5557985807,78.2298210953,-12.6411000253,-6.0257985807,14.0038444145,55.33,-59.53,81.2725648666,132.37,42.7188999747,7.8042014193,43.4259136328,-12.6411000253,-6.0257985807,14.0038444145,55.36,13.83,57.061357327,131.71,43.7988999747,1.3742014193,43.8204526282,-12.6411000253,-6.0257985807,14.0038444145,56.44,7.4,56.9230498129,132.37,39.9988999747,-28.4657985807,49.0939272011,-12.6411000253,-6.0257985807,14.0038444145,52.64,-22.44,57.2234497387,130.74
2021-02-26 08:00:00,50.1104166411,1.3177482128,50.127739988,-12.7595833589,-6.1622517872,14.1696970533,62.87,7.48,63.3134053736,132.84,46.4304166411,-12.5022517872,48.0841958363,-12.7595833589,-6.1622517872,14.1696970533,59.19,-6.34,59.5285788508,131.45,45.4204166411,-64.5822517872,78.9549333086,-12.7595833589,-6.1622517872,14.1696970533,58.18,-58.42,82.4488253403,133.05,45.3604166411,9.2377482128,46.2915045111,-12.7595833589,-6.1622517872,14.1696970533,58.12,15.4,60.12565509,132.41,46.6404166411,3.0777482128,46.7418548896,-12.7595833589,-6.1622517872,14.1696970533,59.4,9.24,60.114370994,133.05,42.5604166411,-29.2022517872,51.6155071089,-12.7595833589,-6.1622517872,14.1696970533,55.32,-23.04,59.9261545571,131.45
2021-02-26 08:30:00,52.6251166429,2.7458747134,52.6967051116,-12.2748833571,-6.1641252866,13.7356908082,64.9,8.91,65.5087635359,132.24,48.5251166429,-10.9241252866,49.7395562755,-12.2748833571,-6.1641252866,13.7356908082,60.8,-4.76,60.9860443052,130.85,47.8151166429,-62.5941252866,78.7674418778,-12.2748833571,-6.1641252866,13.7356908082,60.09,-56.43,82.432718019,132.46,47.4251166429,10.585874713399999,48.5922054659,-12.2748833571,-6.1641252866,13.7356908082,59.7,16.75,62.0052618735,131.82,49.0451166429,4.5158747134,49.2525795359,-12.2748833571,-6.1641252866,13.7356908082,61.32,10.68,62.2431104621,132.46,44.5251166429,-26.7241252866,51.9294221458,-12.2748833571,-6.1641252866,13.7356908082,56.8,-20.56,60.4065691792,130.85
2021-02-26 09:00:00,53.7433833118,3.4885569535,53.8564878118,-10.9466166882,-5.8714430465,12.4218460933,64.69,9.36,65.3636420344,132.37,49.2733833118,-9.9214430465,50.2623252061,-10.9466166882,-5.8714430465,12.4218460933,60.22,-4.05,60.3560344953,130.95,48.9233833118,-61.9614430465,78.9475639845,-10.9466166882,-5.8714430465,12.4218460933,59.87,-56.09,82.0396550456,132.58,48.1633833118,11.5785569535,49.5355879461,-10.9466166882,-5.8714430465,12.4218460933,59.11,17.45,61.6319284138,131.92,50.1333833118,5.2085569535,50.4032259665,-10.9466166882,-5.8714430465,12.4218460933,61.08,11.08,62.076829816,132.58,45.2133833118,-25.9114430465,52.1119267659,-10.9466166882,-5.8714430465,12.4218460933,56.16,-20.04,59.6284093365,130.95
2021-02-26 09:30:00,54.018749982,4.2154986476,54.1829842152,-9.201250018,-5.4345013524,10.6862906026,63.22,9.65,63.9522548469,132.15,49.438749982,-8.4845013524,50.1615067854,-9.201250018,-5.4345013524,10.6862906026,58.64,-3.05,58.7192651521,130.65,49.298749982,-61.0745013524,78.4886072321,-9.201250018,-5.4345013524,10.6862906026,58.5,-55.64,80.7345006797,132.36,48.368749982,12.9054986476,50.0608416845,-9.201250018,-5.4345013524,10.6862906026,57.57,18.34,60.4206959576,131.62,50.438749982,5.9254986476,50.7856183773,-9.201250018,-5.4345013524,10.6862906026,59.64,11.36,60.7122656471,132.36,45.478749982,-24.4745013524,51.6460832626,-9.201250018,-5.4345013524,10.6862906026,54.68,-19.04,57.900120898,130.65
2021-02-26 10:00:00,53.622783319,4.6592778269,53.8248247628,-7.347216681,-4.9507221731,8.859528373,60.97,9.61,61.7227105691,132.73,48.592783319,-8.5607221731,49.3411041102,-7.347216681,-4.9507221731,8.859528373,55.94,-3.61,56.0563618156,131.26,49.042783319,-61.1607221731,78.3953348894,-7.347216681,-4.9507221731,8.859528373,56.39,-56.21,79.6203252945,132.93,47.592783319,12.9892778269,49.3335014216,-7.347216681,-4.9507221731,8.859528373,54.94,17.94,57.7948717448,132.23,50.132783319,6.2892778269,50.5257457035,-7.347216681,-4.9507221731,8.859528373,57.48,11.24,58.5686605618,132.93,44.772783319,-25.6307221731,51.5900770037,-7.347216681,-4.9507221731,8.859528373,52.12,-20.68,56.0727812758,131.26
2021-02-26 10:30:00,52.8605499896,4.8947063325,53.0866828431,-5.5794500104,-4.4452936675,7.1337856856,58.44,9.34,59.1816627005,132.81,47.5305499896,-8.9852936675,48.3723958948,-5.5794500104,-4.4452936675,7.1337856856,53.11,-4.54,53.3036931178,131.41,48.4305499896,-60.9352936675,77.837190254,-5.5794500104,-4.4452936675,7.1337856856,54.01,-56.49,78.1549755294,133.01,46.6105499896,12.5847063325,48.2795837162,-5.5794500104,-4.4452936675,7.1337856856,52.19,17.03,54.8982422305,132.35,49.4605499896,6.4347063325,49.877364113,-5.5794500104,-4.4452936675,7.1337856856,55.04,10.88,56.1050443365,133.01,43.9005499896,-25.4052936675,50.7216643627,-5.5794500104,-4.4452936675,7.1337856856,49.48,-20.96,53.7363191892,131.41
2021-02-26 11:00:00,52.3780499915,5.610847373,52.677715679,-4.2519500085,-4.049152627,5.8715173398000005,56.63,9.66,57.4479982245,133.28,46.8180499915,-8.779152627,47.6340563657,-4.2519500085,-4.049152627,5.8715173398000005,51.07,-4.73,51.2885737762,131.92,48.0580499915,-60.789152627,77.4912720639,-4.2519500085,-4.049152627,5.8715173398000005,52.31,-56.74,77.1735945774,133.47,45.9580499915,12.950847373,47.7479508115,-4.2519500085,-4.049152627,5.8715173398000005,50.21,17.0,53.0098490849,132.85,49.0280499915,7.150847373,49.5467890395,-4.2519500085,-4.049152627,5.8715173398000005,53.28,11.2,54.4444524263,133.47,43.3480499915,-25.049152627,50.0650924836,-4.2519500085,-4.049152627,5.8715173398000005,47.6,-21.0,52.026531693,131.92
2021-02-26 11:30:00,51.6464666696,5.6713438638,51.9569212009,-3.1135333304,-3.7586561362,4.8807361893,54.76,9.43,55.5660192924,132.94,46.1464666696,-8.5786561362,46.9370826447,-3.1135333304,-3.7586561362,4.8807361893,49.26,-4.82,49.4952522976,131.58,47.4464666696,-60.4486561362,76.8453461707,-3.1135333304,-3.7586561362,4.8807361893,50.56,-56.69,75.9609748489,133.15,45.3264666696,13.0413438638,47.1652968879,-3.1135333304,-3.7586561362,4.8807361893,48.44,16.8,51.2705919607,132.52,48.3664666696,7.1213438638,48.8879191266,-3.1135333304,-3.7586561362,4.8807361893,51.48,10.88,52.6171530967,133.15,42.7664666696,-25.0386561362,49.5570880148,-3.1135333304,-3.7586561362,4.8807361893,45.88,-21.28,50.5748237763,131.58
2021-02-26 12:00:00,51.6518666815,5.3087338201,51.9239635088,-2.5581333185,-3.6212661799,4.4336908802,54.21,8.93,54.9405951915,134.53,46.1518666815,-8.5812661799,46.9428687602,-2.5581333185,-3.6212661799,4.4336908802,48.71,-4.96,48.9618800701,133.07,47.4618666815,-62.1912661799,78.2328727451,-2.5581333185,-3.6212661799,4.4336908802,50.02,-58.57,77.0223688288,134.71,45.3518666815,13.4687338201,47.3096036996,-2.5581333185,-3.6212661799,4.4336908802,47.91,17.09,50.8668477498,134.03,48.4418666815,6.8187338201,48.9194192372,-2.5581333185,-3.6212661799,4.4336908802,51.0,10.44,52.0575988689,134.71,42.8018666815,-25.3812661799,49.7615158965,-2.5581333185,-3.6212661799,4.4336908802,45.36,-21.76,50.3093152408,133.07
2021-02-26 12:30:00,52.2513167025,5.3319283897,52.5226575632,-2.2686832975,-3.5780716103,4.2366874269,54.52,8.91,55.243266558,134.66,46.4813167025,-8.7980716103,47.3066471699,-2.2686832975,-3.5780716103,4.2366874269,48.75,-5.22,49.0286742631,133.22,48.0513167025,-62.3380716103,78.7080949391,-2.2686832975,-3.5780716103,4.2366874269,50.32,-58.76,77.3617476535,134.84,45.6813167025,13.3219283897,47.5842040145,-2.2686832975,-3.5780716103,4.2366874269,47.95,16.9,50.8410513267,134.16,49.0513167025,6.8619283897,49.5289585139,-2.2686832975,-3.5780716103,4.2366874269,51.32,10.44,52.371137089,134.84,43.1713167025,-26.4180716103,50.6130130839,-2.2686832975,-3.5780716103,4.2366874269,45.44,-22.84,50.8572433386,133.22
2021-02-26 13:00:00,51.8839667159,5.1934736328,52.1432466438,-2.1360332841,-3.5565263672,4.1486766554,54.02,8.75,54.7240614355,135.04,46.3139667159,-9.1565263672,47.2104383381,-2.1360332841,-3.5565263672,4.1486766554,48.45,-5.6,48.772558883,133.63,47.7039667159,-62.8465263672,78.9009145502,-2.1360332841,-3.5565263672,4.1486766554,49.84,-59.29,77.4553400354,135.25,45.5139667159,13.0934736328,47.35990095,-2.1360332841,-3.5565263672,4.1486766554,47.65,16.65,50.4751919263,134.57,48.7039667159,6.7234736328,49.1658567662,-2.1360332841,-3.5565263672,4.1486766554,50.84,10.28,51.8689116909,135.25,43.0639667159,-26.5165263672,50.573030361,-2.1360332841,-3.5565263672,4.1486766554,45.2,-22.96,50.6971557388,133.63
2021-02-26 13:30:00,51.0985167564,5.2920486051,51.3718229493,-1.1114832436,-3.2079513949,3.3950474449,52.21,8.5,52.8973921852,134.42,45.1685167564,-9.7679513949,46.2126365881,-1.1114832436,-3.2079513949,3.3950474449,46.28,-6.5600000000000005,46.7426143899,133.06,47.0385167564,-62.2679513949,78.0379383989,-1.1114832436,-3.2079513949,3.3950474449,48.15,-59.06,76.2004337258,134.62,44.4485167564,12.3520486051,46.1328922417,-1.1114832436,-3.2079513949,3.3950474449,45.56,15.56,48.1438178793,134.02,47.9685167564,6.7520486051,48.4413951097,-1.1114832436,-3.2079513949,3.3950474449,49.08,9.96,50.0804153337,134.62,42.0085167564,-22.4479513949,47.6300955478,-1.1114832436,-3.2079513949,3.3950474449,43.12,-19.24,47.2177085425,133.06
2021-02-26 14:00:00,50.1180334242,4.8454033222,50.3517150419,-0.9219665758000001,-3.1045966778,3.2386019976,51.04,7.95,51.6554363064,134.42,44.3680334242,-10.1445966778,45.5130226604,-0.9219665758000001,-3.1045966778,3.2386019976,45.29,-7.04,45.8338924814,133.06,46.1380334242,-62.6145966778,77.7772836076,-0.9219665758000001,-3.1045966778,3.2386019976,47.06,-59.51,75.8688585653,134.62,43.6580334242,11.9654033222,45.2680324195,-0.9219665758000001,-3.1045966778,3.2386019976,44.58,15.07,47.058275574,134.02,46.9980334242,6.2954033222,47.4177946422,-0.9219665758000001,-3.1045966778,3.2386019976,47.92,9.4,48.8332509669,134.62,41.3180334242,-24.4645966778,48.0176673387,-0.9219665758000001,-3.1045966778,3.2386019976,42.24,-21.36,47.3335737083,133.06
2021-02-26 14:30:00,49.3325000687,4.2771726964,49.517570309,-1.6074999313,-3.2328273036,3.6104332709999998,50.94,7.51,51.4906175919,134.69,43.6125000687,-10.7728273036,44.9233121036,-1.6074999313,-3.2328273036,3.6104332709999998,45.22,-7.54,45.8443017179,133.36,45.3525000687,-63.5328273036,78.0593966648,-1.6074999313,-3.2328273036,3.6104332709999998,46.96,-60.3,76.4286045928,134.9,42.9325000687,11.4571726964,44.4349678558,-1.6074999313,-3.2328273036,3.6104332709999998,44.54,14.69,46.8999754797,134.33,46.3125000687,5.7271726964,46.6652779881,-1.6074999313,-3.2328273036,3.6104332709999998,47.92,8.96,48.7504666644,134.9,40.5925000687,-27.0328273036,48.7701221431,-1.6074999313,-3.2328273036,3.6104332709999998,42.2,-23.8,48.4487357936,133.36
