Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-26 15:00:00,48.7425667012,3.1588218551,48.8448151202,-3.3274332988,-3.7311781449,4.9993502285,52.07,6.89,52.5238707637,134.5,43.2025667012,-11.7311781449,44.7669778993,-3.3274332988,-3.7311781449,4.9993502285,46.53,-8.0,47.2127196844,133.15,44.7025667012,-64.3411781449,78.3460699381,-3.3274332988,-3.7311781449,4.9993502285,48.03,-60.61,77.3333886494,134.71,42.4725667012,10.4388218551,43.7365742132,-3.3274332988,-3.7311781449,4.9993502285,45.8,14.17,47.9419325852,134.11,45.6325667012,4.6688218551,45.8707863596,-3.3274332988,-3.7311781449,4.9993502285,48.96,8.4,49.6753621024,134.71,40.0725667012,-27.5711781449,48.6413452355,-3.3274332988,-3.7311781449,4.9993502285,43.4,-23.84,49.5167204084,133.15
2021-02-26 15:30:00,49.0154666776,2.7610074786,49.0931679149,-4.9145333224000005,-4.1189925214,6.4123893494,53.93,6.88,54.3670791932,134.87,43.4354666776,-12.2789925214,45.1377161899,-4.9145333224000005,-4.1189925214,6.4123893494,48.35,-8.16,49.0337445031,133.54,44.8554666776,-65.2089925214,79.1468609391,-4.9145333224000005,-4.1189925214,6.4123893494,49.77,-61.09,78.7974682334,135.07,42.6754666776,10.0710074786,43.847698318,-4.9145333224000005,-4.1189925214,6.4123893494,47.59,14.19,49.660489325,134.51,45.9254666776,4.3210074786,46.1282949521,-4.9145333224000005,-4.1189925214,6.4123893494,50.84,8.44,51.5358050291,135.07,40.2454666776,-28.0789925214,49.0726747703,-4.9145333224000005,-4.1189925214,6.4123893494,45.16,-23.96,51.1224725537,133.54
2021-02-26 16:00:00,49.5912666709,2.1490456926,49.6378094542,-7.4787333291,-4.7909543074,8.8817056573,57.07,6.94,57.4904209412,134.56,44.3212666709,-13.1209543074,46.2226580937,-7.4787333291,-4.7909543074,8.8817056573,51.8,-8.33,52.4655019989,133.24,45.2312666709,-65.4209543074,79.5347015279,-7.4787333291,-4.7909543074,8.8817056573,52.71,-60.63,80.3389133608,134.77,43.4612666709,9.1490456926,44.4138124655,-7.4787333291,-4.7909543074,8.8817056573,50.94,13.94,52.8129453827,134.18,46.3212666709,3.8090456926,46.4776136983,-7.4787333291,-4.7909543074,8.8817056573,53.8,8.6,54.4830248793,134.77,40.9612666709,-28.8709543074,50.1134450013,-7.4787333291,-4.7909543074,8.8817056573,48.44,-24.08,54.0951014418,133.24
2021-02-26 16:30:00,50.764300012,1.496603548,50.7863562179,-9.565699988,-5.383396452,10.9765009734,60.33,6.88,60.7210284827,134.56,45.794300012,-13.073396452,47.6238554548,-9.565699988,-5.383396452,10.9765009734,55.36,-7.69,55.8915530291,133.24,46.214300012,-66.023396452,80.5906347205,-9.565699988,-5.383396452,10.9765009734,55.78,-60.64,82.3930700969,134.77,44.834300012,9.196603548,45.7678049986,-9.565699988,-5.383396452,10.9765009734,54.4,14.58,56.3199467329,134.09,47.434300012,3.216603548,47.5432367011,-9.565699988,-5.383396452,10.9765009734,57.0,8.6,57.6451212159,134.77,42.194300012,-27.263396452,50.2359606219,-9.565699988,-5.383396452,10.9765009734,51.76,-21.88,56.194590487,133.24
2021-02-26 17:00:00,52.3849166729,1.6152983165,52.4098147629,-11.6450833271,-5.9647016835,13.0837927172,64.03,7.58,64.4771067899,133.03,47.7849166729,-12.5847016835,49.4142993262,-11.6450833271,-5.9647016835,13.0837927172,59.43,-6.62,59.7975693486,131.67,47.6049166729,-64.4947016835,80.1610543636,-11.6450833271,-5.9647016835,13.0837927172,59.25,-58.53,83.2845928128,133.24,46.7149166729,9.2452983165,47.6209930674,-11.6450833271,-5.9647016835,13.0837927172,58.36,15.21,60.3094826706,132.57,48.8749166729,3.3952983165,48.9927089519,-11.6450833271,-5.9647016835,13.0837927172,60.52,9.36,61.2395297173,133.24,43.9149166729,-28.3247016835,52.2571395299,-11.6450833271,-5.9647016835,13.0837927172,55.56,-22.36,59.8905935853,131.67
2021-02-26 17:30:00,54.3135666785,1.7961307733,54.3432572735,-14.0564333215,-6.6138692267,15.5346896934,68.37,8.41,68.8853032221,132.2,49.9135666785,-12.4038692267,51.4317033586,-14.0564333215,-6.6138692267,15.5346896934,63.97,-5.79,64.2314953897,130.86,49.2635666785,-63.4738692267,80.3481865166,-14.0564333215,-6.6138692267,15.5346896934,63.32,-56.86,85.1027731628,132.41,48.7335666785,9.1761307733,49.5899374589,-14.0564333215,-6.6138692267,15.5346896934,62.79,15.79,64.7449472932,131.73,50.6235666785,3.6661307733,50.7561426637,-14.0564333215,-6.6138692267,15.5346896934,64.68,10.28,65.4918376594,132.41,45.7035666785,-28.3738692267,53.7949111165,-14.0564333215,-6.6138692267,15.5346896934,59.76,-21.76,63.5983899167,130.86
2021-02-26 18:00:00,56.6270499994,2.1880281564,56.669306144,-15.5029500006,-7.0319718436,17.0232219844,72.13,9.22,72.7168845592,130.69,52.0970499994,-11.1519718436,53.2772849781,-15.5029500006,-7.0319718436,17.0232219844,67.6,-4.12,67.7254339226,129.32,51.3470499994,-61.6819718436,80.2569946743,-15.5029500006,-7.0319718436,17.0232219844,66.85,-54.65,86.345497856,130.88,50.7870499994,9.9680281564,51.7560241225,-15.5029500006,-7.0319718436,17.0232219844,66.29,17.0,68.4351086797,130.13,52.7370499994,4.0880281564,52.8952589259,-15.5029500006,-7.0319718436,17.0232219844,68.24,11.12,69.1400896731,130.88,47.6170499994,-26.1519718436,54.3259521955,-15.5029500006,-7.0319718436,17.0232219844,63.12,-19.12,65.9523221729,129.32
2021-02-26 18:30:00,59.7341499829,3.069765434,59.8129763012,-16.7258500171,-7.380234566,18.2817373639,76.46,10.45,77.1708111918,130.15,54.6541499829,-10.410234566,55.6367602766,-16.7258500171,-7.380234566,18.2817373639,71.38,-3.03,71.4442810867,128.83,54.1941499829,-60.300234566,81.0748060811,-16.7258500171,-7.380234566,18.2817373639,70.92,-52.92,88.4882636286,130.34,53.2441499829,10.589765434,54.2870393313,-16.7258500171,-7.380234566,18.2817373639,69.97,17.97,72.2407212035,129.62,55.6341499829,5.019765434,55.8601529656,-16.7258500171,-7.380234566,18.2817373639,72.36,12.4,73.4147778039,130.34,49.8741499829,-23.460234566,55.1163627466,-16.7258500171,-7.380234566,18.2817373639,66.6,-16.08,68.5136949814,128.83
2021-02-26 19:00:00,59.1652666506,-4.7660631889000005,59.3569215523,-16.2047333494,-7.2560631889,17.7551073194,75.37,2.49,75.4111198697,131.1,54.0552666506,-18.2960631889,57.0676596759,-16.2047333494,-7.2560631889,17.7551073194,70.26,-11.04,71.1220725232,129.76,54.9252666506,-46.2060631889,71.7759374168,-16.2047333494,-7.2560631889,17.7551073194,71.13,-38.95,81.096112114,131.29,52.7852666506,3.1739368111,52.8806037244,-16.2047333494,-7.2560631889,17.7551073194,68.99,10.43,69.7739564594,130.58,55.3552666506,-2.4960631889,55.4115139426,-16.2047333494,-7.2560631889,17.7551073194,71.56,4.76,71.718137176,131.29,50.4352666506,-17.536063188900002,53.3969065985,-16.2047333494,-7.2560631889,17.7551073194,66.64,-10.28,67.4282433406,129.76
2021-02-26 19:30:00,57.7619999737,-6.0492336231,58.0778948343,-15.1680000263,-6.9392336231,16.6799636713,72.93,0.89,72.9354303477,131.36,52.4719999737,-18.8292336231,55.748101493,-15.1680000263,-6.9392336231,16.6799636713,67.64,-11.89,68.677082786,129.94,53.6719999737,-47.5892336231,71.7315742056,-15.1680000263,-6.9392336231,16.6799636713,68.84,-40.65,79.9460324219,131.56,51.2519999737,2.6707663769,51.3215402569,-15.1680000263,-6.9392336231,16.6799636713,66.42,9.61,67.111612259,130.77,54.1119999737,-3.8192336231,54.2466135958,-15.1680000263,-6.9392336231,16.6799636713,69.28,3.12,69.3502184568,131.56,48.9919999737,-17.1792336231,51.9166844983,-15.1680000263,-6.9392336231,16.6799636713,64.16,-10.24,64.9720185926,129.94
2021-02-26 20:00:00,55.4453333099,-7.0941334156,55.8973319109,-14.3246666901,-6.5441334156,15.7487065483,69.77,-0.55,69.7721678035,131.36,50.3153333099,-19.8641334156,54.0945150864,-14.3246666901,-6.5441334156,15.7487065483,64.64,-13.32,65.9981211854,129.94,51.5153333099,-48.5041334156,70.7564875077,-14.3246666901,-6.5441334156,15.7487065483,65.84,-41.96,78.0739854241,131.56,49.2053333099,1.6058665844000002,49.2315308885,-14.3246666901,-6.5441334156,15.7487065483,63.53,8.15,64.0506315347,130.77,51.8753333099,-4.9041334156000005,52.1066284706,-14.3246666901,-6.5441334156,15.7487065483,66.2,1.6400000000000001,66.2203110835,131.56,47.0353333099,-17.7041334156,50.2569290702,-14.3246666901,-6.5441334156,15.7487065483,61.36,-11.16,62.3666192767,129.94
2021-02-26 20:30:00,52.8483999753,-7.824821857,53.4245375932,-13.3416000247,-6.204821857,14.7138745916,66.19,-1.62,66.2098217789,131.73,47.8783999753,-21.054821857,52.3034100956,-13.3416000247,-6.204821857,14.7138745916,61.22,-14.85,62.9953244297,130.35,49.1183999753,-49.554821857,69.7731867225,-13.3416000247,-6.204821857,14.7138745916,62.46,-43.35,76.0294291706,131.93,46.8583999753,0.6051781430000001,46.8623077625,-13.3416000247,-6.204821857,14.7138745916,60.2,6.8100000000000005,60.5839590981,131.21,49.4983999753,-5.684821857,49.8237774528,-13.3416000247,-6.204821857,14.7138745916,62.84,0.52,62.842151459,131.93,44.7783999753,-19.324821857,48.770419766,-13.3416000247,-6.204821857,14.7138745916,58.12,-13.12,59.582453793,130.35
2021-02-26 21:00:00,50.3507166433,-8.7656463945,51.1080348205,-11.8692833567,-5.8256463945,13.2218774504,62.22,-2.94,62.2894212527,132.21,45.4907166433,-22.5456463945,50.7711677241,-11.8692833567,-5.8256463945,13.2218774504,57.36,-16.72,59.7472007712,130.89,46.8307166433,-50.7356463945,69.0450710507,-11.8692833567,-5.8256463945,13.2218774504,58.7,-44.91,73.9093911489,132.43,44.6007166433,-0.7256463945,44.606619327,-11.8692833567,-5.8256463945,13.2218774504,56.47,5.1,56.6998315694,131.76,47.1707166433,-6.6656463945,47.6393466632,-11.8692833567,-5.8256463945,13.2218774504,59.04,-0.84,59.0459753074,132.43,42.6507166433,-19.3056463945,46.816574126,-11.8692833567,-5.8256463945,13.2218774504,54.52,-13.48,56.1617378648,130.89
2021-02-26 21:30:00,48.0935166457,-9.9204901647,49.1060329131,-10.8764833543,-5.5004901647,12.1882436064,58.97,-4.42,59.1354149389,132.82,43.4135166457,-23.6904901647,49.4567766013,-10.8764833543,-5.5004901647,12.1882436064,54.29,-18.19,57.2562677792,131.48,44.7335166457,-52.2104901647,68.7533475165,-10.8764833543,-5.5004901647,12.1882436064,55.61,-46.71,72.624349911,133.04,42.6035166457,-1.7104901647,42.6378400858,-10.8764833543,-5.5004901647,12.1882436064,53.48,3.79,53.6141259371,132.36,45.0835166457,-7.8604901647,45.7636403575,-10.8764833543,-5.5004901647,12.1882436064,55.96,-2.36,56.0097420098,133.04,40.7235166457,-20.9004901647,45.773740257,-10.8764833543,-5.5004901647,12.1882436064,51.6,-15.4,53.8490482739,131.48
2021-02-26 22:00:00,45.9546666467,-10.8239408361,47.2121709078,-10.0053333533,-5.2239408361,11.2869948778,55.96,-5.6,56.2395021315,134.11,41.5146666467,-23.9939408361,47.949731424,-10.0053333533,-5.2239408361,11.2869948778,51.52,-18.77,54.832684596,132.68,42.7446666467,-53.9939408361,68.8654643036,-10.0053333533,-5.2239408361,11.2869948778,52.75,-48.77,71.8406249973,134.33,40.7646666467,-1.5939408361,40.7958171165,-10.0053333533,-5.2239408361,11.2869948778,50.77,3.63,50.8996051065,133.61,43.1146666467,-8.7839408361,44.0003647333,-10.0053333533,-5.2239408361,11.2869948778,53.12,-3.56,53.2391585208,134.33,38.9946666467,-21.2239408361,44.3963927757,-10.0053333533,-5.2239408361,11.2869948778,49.0,-16.0,51.5460958754,132.68
2021-02-26 22:30:00,43.8399666474,-11.213564435,45.2513723879,-9.6100333526,-4.913564435,10.7933246265,53.45,-6.3,53.820000929,135.07,39.5199666474,-25.563564435,47.0672241633,-9.6100333526,-4.913564435,10.7933246265,49.13,-20.65,53.2933335418,133.71,40.7599666474,-54.923564435,68.3957075506,-9.6100333526,-4.913564435,10.7933246265,50.37,-50.01,70.9798351646,135.29,38.8599666474,-2.8435644350000002,38.9638661652,-9.6100333526,-4.913564435,10.7933246265,48.47,2.07,48.5141814318,134.68,41.1499666474,-9.233564435,42.173196076,-9.6100333526,-4.913564435,10.7933246265,50.76,-4.32,50.9434981131,135.29,37.1899666474,-22.353564435,43.3909606046,-9.6100333526,-4.913564435,10.7933246265,46.8,-17.44,49.943904533,133.71
2021-02-26 23:00:00,41.7624666501,-11.4319870533,43.2988908482,-8.2875333499,-4.5419870533,9.4505478899,50.05,-6.89,50.5220209414,135.45,37.4324666501,-26.5419870533,45.8875433669,-8.2875333499,-4.5419870533,9.4505478899,45.72,-22.0,50.7377413766,134.17,38.8524666501,-55.4019870533,67.6675279159,-8.2875333499,-4.5419870533,9.4505478899,47.14,-50.86,69.34637121,135.69,36.8824666501,-3.6719870533,37.0648058826,-8.2875333499,-4.5419870533,9.4505478899,45.17,0.87,45.1783775716,135.16,39.1524666501,-9.5019870533,40.2889985325,-8.2875333499,-4.5419870533,9.4505478899,47.44,-4.96,47.6985869812,135.69,35.2724666501,-20.0619870533,40.5786917989,-8.2875333499,-4.5419870533,9.4505478899,43.56,-15.52,46.2422317801,134.17
2021-02-26 23:30:00,40.4628833192,-12.4448292313,42.3334229788,-7.0571166808,-4.2448292313,8.2353792292,47.52,-8.2,48.2223018945,136.5,36.1528833192,-26.0148292313,44.5398957366,-7.0571166808,-4.2448292313,8.2353792292,43.21,-21.77,48.3842639708,135.02,37.6728833192,-57.0848292313,68.3953497392,-7.0571166808,-4.2448292313,8.2353792292,44.73,-52.84,69.2303293362,136.73,35.6528833192,-2.8948292313,35.7702128209,-7.0571166808,-4.2448292313,8.2353792292,42.71,1.35,42.7313304263,136.03,38.0228833192,-10.5248292313,39.4526511942,-7.0571166808,-4.2448292313,8.2353792292,45.08,-6.28,45.5153248917,136.73,34.1028833192,-20.2448292313,39.6592960261,-7.0571166808,-4.2448292313,8.2353792292,41.16,-16.0,44.1604528962,135.02
2021-02-27 00:00:00,39.1859999878,-12.453043725,41.1171605666,-6.0940000122,-4.003043725,7.2911724169,45.28,-8.45,46.0617075237,135.94,35.0159999878,-26.413043725,43.8607926737,-6.0940000122,-4.003043725,7.2911724169,41.11,-22.41,46.8213647815,134.52,36.5259999878,-56.653043725,67.4070919,-6.0940000122,-4.003043725,7.2911724169,42.62,-52.65,67.7383709577,136.16,34.5659999878,-3.493043725,34.7420452711,-6.0940000122,-4.003043725,7.2911724169,40.66,0.51,40.6631983494,135.51,36.7859999878,-10.643043725,38.2947016549,-6.0940000122,-4.003043725,7.2911724169,42.88,-6.64,43.3910589868,136.16,33.0659999878,-21.363043725,39.3667371316,-6.0940000122,-4.003043725,7.2911724169,39.16,-17.36,42.8354432684,134.52
2021-02-27 00:30:00,41.1841166536,-12.0336922763,42.9061908626,-6.5258833464,-4.1036922763,7.7089197524,47.71,-7.93,48.3645427974,135.05,36.7741166536,-25.6936922763,44.8609125904,-6.5258833464,-4.1036922763,7.7089197524,43.3,-21.59,48.384068659,133.63,38.4041166536,-55.6936922763,67.6510423815,-6.5258833464,-4.1036922763,7.7089197524,44.93,-51.59,68.4122284391,135.26,36.2641166536,-3.0636922763,36.3933011285,-6.5258833464,-4.1036922763,7.7089197524,42.79,1.04,42.802636601,134.6,38.7141166536,-10.1436922763,40.0209610238,-6.5258833464,-4.1036922763,7.7089197524,45.24,-6.04,45.6414197851,135.26,34.6341166536,-20.8236922763,40.4122283027,-6.5258833464,-4.1036922763,7.7089197524,41.16,-16.72,44.4263885546,133.63
2021-02-27 01:00:00,40.7538999843,-12.5644690462,42.6467612644,-7.8561000157,-4.5644690462,9.0858508204,48.61,-8.0,49.2639026063,134.3,37.0738999843,-25.2944690462,44.880777894,-7.8561000157,-4.5644690462,9.0858508204,44.93,-20.73,49.4816915636,132.81,37.9338999843,-55.6944690462,67.3858638763,-7.8561000157,-4.5644690462,9.0858508204,45.79,-51.13,68.6367321483,134.52,36.5038999843,-2.9144690462,36.6200606756,-7.8561000157,-4.5644690462,9.0858508204,44.36,1.65,44.3906758227,133.75,38.1838999843,-10.6444690462,39.6398150763,-7.8561000157,-4.5644690462,9.0858508204,46.04,-6.08,46.4397243747,134.52,34.8638999843,-21.6044690462,41.0151752999,-7.8561000157,-4.5644690462,9.0858508204,42.72,-17.04,45.9930429522,132.81
2021-02-27 01:30:00,39.6341999839,-13.3232200466,41.8136102337,-8.0258000161,-4.5632200466,9.2323584793,47.66,-8.76,48.4583656348,134.99,35.9841999839,-25.8932200466,44.3319466397,-8.0258000161,-4.5632200466,9.2323584793,44.01,-21.33,48.9065333059,133.46,36.8641999839,-56.8032200466,67.7168741756,-8.0258000161,-4.5632200466,9.2323584793,44.89,-52.24,68.877642962,135.2,35.4541999839,-3.3632200466,35.6133618967,-8.0258000161,-4.5632200466,9.2323584793,43.48,1.2,43.4965561855,134.41,37.1341999839,-11.4432200466,38.8573814543,-8.0258000161,-4.5632200466,9.2323584793,45.16,-6.88,45.6810682887,135.2,33.8141999839,-23.0432200466,40.9193121969,-8.0258000161,-4.5632200466,9.2323584793,41.84,-18.48,45.7394359388,133.46
2021-02-27 02:00:00,38.2253499838,-13.5172151859,40.5449440469,-8.1146500162,-4.3872151859,9.2247060644,46.34,-9.13,47.2308426772,135.21,34.4553499838,-26.2372151859,43.3077660844,-8.1146500162,-4.3872151859,9.2247060644,42.57,-21.85,47.8500512016,133.7,35.5153499838,-57.2072151859,67.3350247182,-8.1146500162,-4.3872151859,9.2247060644,43.63,-52.82,68.5093373198,135.44,33.9553499838,-3.5772151859,34.1432608432,-8.1146500162,-4.3872151859,9.2247060644,42.07,0.81,42.0777969956,134.66,35.8053499838,-11.6272151859,37.645919041,-8.1146500162,-4.3872151859,9.2247060644,43.92,-7.24,44.5127397494,135.44,32.3653499838,-20.3072151859,38.2086229558,-8.1146500162,-4.3872151859,9.2247060644,40.48,-15.92,43.4980091498,133.7
2021-02-27 02:30:00,37.531966652,-13.4238604689,39.8603631526,-7.318033348,-4.2838604689,8.4796858785,44.85,-9.14,45.771848335,135.86,33.761966652,-26.8638604689,43.1455373301,-7.318033348,-4.2838604689,8.4796858785,41.08,-22.58,46.8766765034,134.39,34.901966652,-57.5338604689,67.2925878283,-7.318033348,-4.2838604689,8.4796858785,42.22,-53.25,67.9565368453,136.09,33.321966652,-4.0838604689,33.5712879986,-7.318033348,-4.2838604689,8.4796858785,40.64,0.2,40.640492123,135.36,35.161966652,-11.5638604689,37.0146831377,-7.318033348,-4.2838604689,8.4796858785,42.48,-7.28,43.0992900174,136.09,31.761966652,-22.6838604689,39.0305015517,-7.318033348,-4.2838604689,8.4796858785,39.08,-18.4,43.1949811899,134.39
2021-02-27 03:00:00,36.5462999863,-13.4045730037,38.9270422726,-6.8737000137,-4.1745730037,8.0420651354,43.42,-9.23,44.3901937369,136.11,32.8962999863,-27.0945730037,42.6178652567,-6.8737000137,-4.1745730037,8.0420651354,39.77,-22.92,45.9018441895,134.64,33.9862999863,-57.6745730037,66.9434459668,-6.8737000137,-4.1745730037,8.0420651354,40.86,-53.5,67.318568018,136.33,32.4762999863,-4.2045730037,32.7473433264,-6.8737000137,-4.1745730037,8.0420651354,39.35,-0.03,39.3500114358,135.63,34.2062999863,-11.5745730037,36.111517539,-6.8737000137,-4.1745730037,8.0420651354,41.08,-7.4,41.7411835002,136.33,31.0062999863,-23.0545730037,38.6381155754,-6.8737000137,-4.1745730037,8.0420651354,37.88,-18.88,42.3243287011,134.64
2021-02-27 03:30:00,35.8735166538,-11.5695769633,37.6930273157,-6.4264833462,-4.0395769633,7.5906435986,42.3,-7.53,42.9649962179,136.22,32.1235166538,-22.0195769633,38.9458867129,-6.4264833462,-4.0395769633,7.5906435986,38.55,-17.98,42.5368416787,134.44,33.3435166538,-55.9995769633,65.1747092277,-6.4264833462,-4.0395769633,7.5906435986,39.77,-51.96,65.4331299878,136.44,31.7035166538,0.7004230367000001,31.7112529025,-6.4264833462,-4.0395769633,7.5906435986,38.13,4.74,38.4234889098,135.42,33.5335166538,-9.8795769633,34.958586644,-6.4264833462,-4.0395769633,7.5906435986,39.96,-5.84,40.3844920731,136.44,29.7735166538,-35.5195769633,46.3476282197,-6.4264833462,-4.0395769633,7.5906435986,36.2,-31.48,47.9732258661,134.44
2021-02-27 04:00:00,35.1305999884,-11.7020749206,37.0283352717,-5.8194000116,-3.9120749206000003,7.0121142803,40.95,-7.79,41.684368773,136.79,31.390599988399998,-22.1420749206,38.4140761885,-5.8194000116,-3.9120749206000003,7.0121142803,37.21,-18.23,41.4356971704,135.01,32.6805999884,-56.4720749206,65.2465850558,-5.8194000116,-3.9120749206000003,7.0121142803,38.5,-52.56,65.1521572935,137.03,30.9905999884,0.7479250794000001,30.9996238616,-5.8194000116,-3.9120749206000003,7.0121142803,36.81,4.66,37.1037963017,136.0,32.8605999884,-9.9920749206,34.3461874568,-5.8194000116,-3.9120749206000003,7.0121142803,38.68,-6.08,39.1549332779,137.03,29.1005999884,-35.1120749206,45.6037577938,-5.8194000116,-3.9120749206000003,7.0121142803,34.92,-31.2,46.8278378745,135.01
2021-02-27 04:30:00,34.6102166555,-11.6149652016,36.5071844104,-5.5897833445,-3.8149652016,6.7675429313,40.2,-7.8,40.9497252738,136.0,30.8802166555,-21.8349652016,37.820014358,-5.5897833445,-3.8149652016,6.7675429313,36.47,-18.02,40.6790031835,134.22,32.1902166555,-55.9749652016,64.5709437568,-5.5897833445,-3.8149652016,6.7675429313,37.78,-52.16,64.4049221721,136.24,30.5002166555,0.8450347984000001,30.5119206187,-5.5897833445,-3.8149652016,6.7675429313,36.09,4.66,36.3896097808,135.22,32.3702166555,-9.9349652016,33.860514761,-5.5897833445,-3.8149652016,6.7675429313,37.96,-6.12,38.4501755523,136.24,28.6502166555,-35.2149652016,45.3974524456,-5.5897833445,-3.8149652016,6.7675429313,34.24,-31.4,46.4579121356,134.22
2021-02-27 05:00:00,34.4975499892,-11.5826993785,36.3901068994,-5.4024500108,-3.7826993785000003,6.5950952008,39.9,-7.8,40.6552579625,136.36,30.7575499892,-21.7926993785,37.6954722419,-5.4024500108,-3.7826993785000003,6.5950952008,36.16,-18.01,40.3968526002,134.54,32.0975499892,-56.1826993785,64.7050880902,-5.4024500108,-3.7826993785000003,6.5950952008,37.5,-52.4,64.4360923707,136.6,30.3775499892,0.9773006215000001,30.3932666861,-5.4024500108,-3.7826993785000003,6.5950952008,35.78,4.76,36.0952351426,135.57,32.2375499892,-9.9426993785,33.735988206,-5.4024500108,-3.7826993785000003,6.5950952008,37.64,-6.16,38.1407288866,136.6,28.557549989199998,-35.2226993785,45.3450351515,-5.4024500108,-3.7826993785000003,6.5950952008,33.96,-31.44,46.2791011149,134.54
2021-02-27 05:30:00,34.9859499881,-11.3145248588,36.7700308587,-5.9340500119,-3.8445248588,7.0705955148,40.92,-7.47,41.5962414167,135.65,31.2159499881,-21.7345248588,38.0371542639,-5.9340500119,-3.8445248588,7.0705955148,37.15,-17.89,41.2331735378,133.89,32.5459499881,-55.4745248588,64.3168855662,-5.9340500119,-3.8445248588,7.0705955148,38.48,-51.63,64.3922922406,135.89,30.8159499881,0.8554751412,30.8278220345,-5.9340500119,-3.8445248588,7.0705955148,36.75,4.7,37.04932523,134.9,32.7059499881,-9.6445248588,34.0983287622,-5.9340500119,-3.8445248588,7.0705955148,38.64,-5.8,39.0728755021,135.89,28.9059499881,-35.7245248588,45.9542775061,-5.9340500119,-3.8445248588,7.0705955148,34.84,-31.88,47.2245698763,133.89
2021-02-27 06:00:00,35.5644333206,-11.2118107317,37.2898594433,-6.3455666794,-3.9818107317,7.4913972786,41.91,-7.23,42.5290606527,135.65,31.7044333206,-21.3818107317,38.2407233503,-6.3455666794,-3.9818107317,7.4913972786,38.05,-17.4,41.8397239475,133.89,33.0544333206,-55.3318107317,64.4531212666,-6.3455666794,-3.9818107317,7.4913972786,39.4,-51.35,64.7238943513,135.89,31.2644333206,1.1481892683,31.2855098961,-6.3455666794,-3.9818107317,7.4913972786,37.61,5.13,37.9582533845,134.9,33.2144333206,-9.501810731700001,34.5468231245,-6.3455666794,-3.9818107317,7.4913972786,39.56,-5.52,39.9432597568,135.89,29.3744333206,-34.8218107317,45.5567320552,-6.3455666794,-3.9818107317,7.4913972786,35.72,-30.84,47.1913551405,133.89
2021-02-27 06:30:00,36.983216652,-10.5666467084,38.4631295735,-7.326783348,-4.3166467084,8.5038340196,44.31,-6.25,44.748615621,134.31,33.153216652,-20.5666467084,39.0143913345,-7.326783348,-4.3166467084,8.5038340196,40.48,-16.25,43.6198681795,132.55,34.363216652,-53.8866467084,63.9108860223,-7.326783348,-4.3166467084,8.5038340196,41.69,-49.57,64.7706800952,134.55,32.643216652,1.5833532916,32.6815942242,-7.326783348,-4.3166467084,8.5038340196,39.97,5.9,40.4031050787,133.53,34.513216652,-8.8366467084,35.6265132832,-7.326783348,-4.3166467084,8.5038340196,41.84,-4.52,42.083440924,134.55,30.593216652,-33.9566467084,45.7055659717,-7.326783348,-4.3166467084,8.5038340196,37.92,-29.64,48.1295751072,132.55
2021-02-27 07:00:00,38.1619166503,-10.0126756205,39.4535873591,-8.1980833497,-4.5926756205,9.3968739464,46.36,-5.42,46.6757538771,135.48,34.3219166503,-20.7026756205,40.082349487,-8.1980833497,-4.5926756205,9.3968739464,42.52,-16.11,45.4695777416,133.74,35.4319166503,-54.0026756205,64.588773728,-8.1980833497,-4.5926756205,9.3968739464,43.63,-49.41,65.9160450877,135.7,33.7719166503,1.7773243795,33.8186521935,-8.1980833497,-4.5926756205,9.3968739464,41.97,6.37,42.4506513495,134.74,35.6419166503,-8.2726756205,36.5893889595,-8.1980833497,-4.5926756205,9.3968739464,43.84,-3.68,43.9941814335,135.7,31.6819166503,-33.8726756205,46.3799740872,-8.1980833497,-4.5926756205,9.3968739464,39.88,-29.28,49.4745672038,133.74
2021-02-27 07:30:00,39.1933666503,-9.5992489586,40.3517728229,-8.9966333497,-4.8392489586,10.2155637198,48.19,-4.76,48.4245154854,135.22,35.4933666503,-19.7992489586,40.6422112525,-8.9966333497,-4.8392489586,10.2155637198,44.49,-14.96,46.9378493329,133.45,36.3533666503,-53.5592489586,64.7314484298,-8.9966333497,-4.8392489586,10.2155637198,45.35,-48.72,66.5602050778,135.46,34.8733666503,2.6307510414,34.9724541971,-8.9966333497,-4.8392489586,10.2155637198,43.87,7.47,44.5014359319,134.44,36.5633666503,-7.7592489586,37.3776099451,-8.9966333497,-4.8392489586,10.2155637198,45.56,-2.92,45.6534774141,135.46,32.7233666503,-33.9992489586,47.1886390425,-8.9966333497,-4.8392489586,10.2155637198,41.72,-29.16,50.9005304491,133.45
2021-02-27 08:00:00,40.918816649,-8.6995452022,41.8333795274,-8.811183351,-4.8595452022,10.062411819,49.73,-3.84,49.8780362484,134.79,37.078816649,-19.0295452022,41.6768788982,-8.811183351,-4.8595452022,10.062411819,45.89,-14.17,48.0279189639,133.04,38.008816649,-52.4295452022,64.757450175,-8.811183351,-4.8595452022,10.062411819,46.82,-47.57,66.7459159799,135.04,36.418816649,3.2704547978000003,36.5653672305,-8.811183351,-4.8595452022,10.062411819,45.23,8.13,45.9548669893,134.02,38.228816649,-6.8995452022,38.8464431626,-8.811183351,-4.8595452022,10.062411819,47.04,-2.04,47.0842139151,135.04,34.188816649,-33.0595452022,47.5584767716,-8.811183351,-4.8595452022,10.062411819,43.0,-28.2,51.4221742053,133.04
2021-02-27 08:30:00,43.9053333163,-7.4142609634,44.5269531772,-8.5246666837,-4.8242609634,9.7950720218,52.43,-2.59,52.4939329828,133.95,39.3753333163,-18.0342609634,43.3087917433,-8.5246666837,-4.8242609634,9.7950720218,47.9,-13.21,49.6881686119,132.26,40.8553333163,-50.6342609634,65.0614067147,-8.5246666837,-4.8242609634,9.7950720218,49.38,-45.81,67.3568148,134.2,38.6553333163,4.0057390366,38.8623305917,-8.5246666837,-4.8242609634,9.7950720218,47.18,8.83,47.9991802013,133.24,41.0753333163,-5.5842609634,41.4531901975,-8.5246666837,-4.8242609634,9.7950720218,49.6,-0.76,49.6058222389,134.2,36.3153333163,-33.2642609634,49.247482081,-8.5246666837,-4.8242609634,9.7950720218,44.84,-28.44,53.0985800187,132.26
2021-02-27 09:00:00,45.2220166514,-6.3657901163,45.6678669726,-7.6179833486,-4.6057901163,8.9020768866,52.84,-1.76,52.8693030028,134.36,40.6720166514,-17.1257901163,44.1305520655,-7.6179833486,-4.6057901163,8.9020768866,48.29,-12.52,49.8866164417,132.65,42.1620166514,-49.7957901163,65.2476540684,-7.6179833486,-4.6057901163,8.9020768866,49.78,-45.19,67.2323173779,134.59,39.9520166514,4.9942098837,40.2629577512,-7.6179833486,-4.6057901163,8.9020768866,47.57,9.6,48.529010911,133.64,42.3820166514,-4.5257901163,42.6229763346,-7.6179833486,-4.6057901163,8.9020768866,50.0,0.08,50.000064,134.59,37.6220166514,-31.8057901163,49.2648396105,-7.6179833486,-4.6057901163,8.9020768866,45.24,-27.2,52.7872863481,132.65
2021-02-27 09:30:00,47.006399988,-5.3020349886,47.3044735183,-6.023600012,-4.2220349886,7.3559048763,53.03,-1.08,53.0409964084,133.46,41.926399988,-15.5620349886,44.7213589791,-6.023600012,-4.2220349886,7.3559048763,47.95,-11.34,49.2726912194,131.74,43.916399988,-48.2020349886,65.2080237773,-6.023600012,-4.2220349886,7.3559048763,49.94,-43.98,66.5450524081,133.7,41.196399988,6.2479650114,41.66749859,-6.023600012,-4.2220349886,7.3559048763,47.22,10.47,48.3668202387,132.73,44.096399988,-3.5420349886,44.2384279078,-6.023600012,-4.2220349886,7.3559048763,50.12,0.68,50.1246127167,133.7,38.816399988,-29.9820349886,49.0472764797,-6.023600012,-4.2220349886,7.3559048763,44.84,-25.76,51.7126986339,131.74
2021-02-27 10:00:00,47.6191999923,-4.3057578101,47.8134683768,-3.8608000077,-3.7357578101,5.3723051957,51.48,-0.5700000000000001,51.4831554977,133.93,42.3891999923,-14.9757578101,44.9568415035,-3.8608000077,-3.7357578101,5.3723051957,46.25,-11.24,47.5962193877,132.19,44.5891999923,-47.4657578101,65.1244571604,-3.8608000077,-3.7357578101,5.3723051957,48.45,-43.73,65.266495233,134.14,41.6891999923,6.9142421899,42.2586812508,-3.8608000077,-3.7357578101,5.3723051957,45.55,10.65,46.7784672686,133.16,44.6991999923,-2.5757578101,44.7733515414,-3.8608000077,-3.7357578101,5.3723051957,48.56,1.16,48.5738530487,134.14,39.3391999923,-29.4557578101,49.1448300862,-3.8608000077,-3.7357578101,5.3723051957,43.2,-25.72,50.2768177195,132.19
2021-02-27 10:30:00,47.4757499967,-3.393611909,47.5968847672,-1.6542500033,-3.163611909,3.5700116785000002,49.13,-0.23,49.1305383646,133.47,41.9257499967,-13.933611909,44.1804714055,-1.6542500033,-3.163611909,3.5700116785000002,43.58,-10.77,44.8910826334,131.75,44.5857499967,-46.463611909,64.3953129847,-1.6542500033,-3.163611909,3.5700116785000002,46.24,-43.3,63.3484617019,133.67,41.2957499967,7.836388091,42.0327009137,-1.6542500033,-3.163611909,3.5700116785000002,42.95,11.0,44.3362436388,132.76,44.6657499967,-1.803611909,44.7021502691,-1.6542500033,-3.163611909,3.5700116785000002,46.32,1.3599999999999999,46.3399611567,133.67,39.0257499967,-28.883611909,48.5517476484,-1.6542500033,-3.163611909,3.5700116785000002,40.68,-25.72,48.1287938764,131.75
2021-02-27 11:00:00,47.296649998,-3.0975108844,47.3979712088,-1.023350002,-2.7175108844,2.9038096759,48.32,-0.38,48.3214941822,134.44,41.366649998,-13.9275108844,43.6483137302,-1.023350002,-2.7175108844,2.9038096759,42.39,-11.21,43.8471914722,132.72,44.436649998,-46.6875108844,64.4541661619,-1.023350002,-2.7175108844,2.9038096759,45.46,-43.97,63.2453357964,134.66,40.776649998,8.1224891156,41.5777586516,-1.023350002,-2.7175108844,2.9038096759,41.8,10.84,43.1827002398,133.75,44.536649998,-1.4775108844,44.5611515948,-1.023350002,-2.7175108844,2.9038096759,45.56,1.24,45.5768713275,134.66,38.536649998,-29.0375108844,48.2519474366,-1.023350002,-2.7175108844,2.9038096759,39.56,-26.32,47.5156395306,132.72
2021-02-27 11:30:00,46.9836666677,-2.5645484072,47.0536060475,0.5236666677,-2.3845484072,2.4413721316,46.46,-0.18,46.4603486857,134.8,40.8336666677,-14.0245484072,43.1749498153,0.5236666677,-2.3845484072,2.4413721316,40.31,-11.64,41.9569505565,133.15,44.2036666677,-46.5645484072,64.2045272176,0.5236666677,-2.3845484072,2.4413721316,43.68,-44.18,62.1274078004,135.02,40.3136666677,8.2054515928,41.1402619831,0.5236666677,-2.3845484072,2.4413721316,39.79,10.59,41.1751405584,134.21,44.2836666677,-0.9845484072,44.2946099328,0.5236666677,-2.3845484072,2.4413721316,43.76,1.4,43.7823891536,135.02,38.2036666677,-29.1445484072,48.0512731227,0.5236666677,-2.3845484072,2.4413721316,37.68,-26.76,46.215581788,133.15
2021-02-27 12:00:00,46.4488500034,-3.1544603302,46.555840521,1.3088500034,-2.3644603302,2.702547129,45.14,-0.79,45.1469124083,135.22,40.8188500034,-13.7144603302,43.0611766879,1.3088500034,-2.3644603302,2.702547129,39.51,-11.35,41.1079384061,133.45,43.7388500034,-47.3444603302,64.4560697187,1.3088500034,-2.3644603302,2.702547129,42.43,-44.98,61.8344992702,135.44,40.2988500034,8.5855396698,41.2032620434,1.3088500034,-2.3644603302,2.702547129,38.99,10.95,40.49842713,134.52,43.7888500034,-1.5644603302,43.8167881154,1.3088500034,-2.3644603302,2.702547129,42.48,0.8,42.4875322889,135.44,38.1488500034,-28.5644603302,47.6577711453,1.3088500034,-2.3644603302,2.702547129,36.84,-26.2,45.206477412,133.45
2021-02-27 12:30:00,46.5032666697,-3.5996004278,46.6423727333,1.5032666697,-2.3196004278,2.7641195388,45.0,-1.28,45.0182007637,135.04,40.6632666697,-13.4896004278,42.8423922762,1.5032666697,-2.3196004278,2.7641195388,39.16,-11.17,40.7219167034,133.22,43.8032666697,-47.6796004278,64.7462004128,1.5032666697,-2.3196004278,2.7641195388,42.3,-45.36,62.0227345415,135.26,40.1432666697,8.7503995722,41.0859021026,1.5032666697,-2.3196004278,2.7641195388,38.64,11.07,40.1944585733,134.27,43.9032666697,-2.0396004278,43.9506176768,1.5032666697,-2.3196004278,2.7641195388,42.4,0.28,42.4009245182,135.26,38.0632666697,-28.4796004278,47.5384045809,1.5032666697,-2.3196004278,2.7641195388,36.56,-26.16,44.9553022457,133.22
2021-02-27 13:00:00,46.5486166692,-3.7911136583,46.702743566,1.2786166692,-2.3811136583,2.7026954767999998,45.27,-1.4100000000000001,45.2919529276,135.53,40.5986166692,-14.3211136583,43.0504584397,1.2786166692,-2.3811136583,2.7026954767999998,39.32,-11.94,41.092894763,133.75,43.8386166692,-48.0911136583,65.0736469269,1.2786166692,-2.3811136583,2.7026954767999998,42.56,-45.71,62.4560461445,135.74,40.0986166692,8.0588863417,40.9004242992,1.2786166692,-2.3811136583,2.7026954767999998,38.82,10.44,40.1993283526,134.8,43.8786166692,-2.2211136583,43.9347965363,1.2786166692,-2.3811136583,2.7026954767999998,42.6,0.16,42.6003004684,135.74,37.9986166692,-29.7411136583,48.2537947773,1.2786166692,-2.3811136583,2.7026954767999998,36.72,-27.36,45.7922264145,133.75
2021-02-27 13:30:00,46.2442499979,-4.4824028415,46.4609792526,-1.0257500021000001,-2.8524028415,3.0312316039,47.27,-1.63,47.2980950991,135.67,40.7542499979,-15.5724028415,43.6280715039,-1.0257500021000001,-2.8524028415,3.0312316039,41.78,-12.72,43.6734106751,133.96,43.4342499979,-48.8824028415,65.3913096706,-1.0257500021000001,-2.8524028415,3.0312316039,44.46,-46.03,63.9957225133,135.89,40.1842499979,6.9375971585,40.7787224203,-1.0257500021000001,-2.8524028415,3.0312316039,41.21,9.79,42.3569144296,135.03,43.5742499979,-2.8124028415,43.6649158092,-1.0257500021000001,-2.8524028415,3.0312316039,44.6,0.04,44.6000179372,135.89,38.0542499979,-28.0124028415,47.2527317291,-1.0257500021000001,-2.8524028415,3.0312316039,39.08,-25.16,46.4787263165,133.96
2021-02-27 14:00:00,46.4680000106,-5.1733395912,46.7550902845,-1.2919999894,-2.8533395912,3.1322213835,47.76,-2.32,47.8163152073,135.91,40.6880000106,-15.9833395912,43.7147628308,-1.2919999894,-2.8533395912,3.1322213835,41.98,-13.13,43.9854214485,134.16,43.6280000106,-49.6733395912,66.1123517284,-1.2919999894,-2.8533395912,3.1322213835,44.92,-46.82,64.8838870599,136.15,40.1380000106,6.5866604088,40.6748465294,-1.2919999894,-2.8533395912,3.1322213835,41.43,9.44,42.4918639271,135.25,43.8280000106,-3.4533395912,43.9638389959,-1.2919999894,-2.8533395912,3.1322213835,45.12,-0.6000000000000001,45.1239891854,136.15,37.9880000106,-28.9333395912,47.7517149923,-1.2919999894,-2.8533395912,3.1322213835,39.28,-26.08,47.1496002104,134.16
2021-02-27 14:30:00,45.1029333384,-5.2057173749,45.4023577484,0.1129333384,-2.4857173749,2.4882814967,44.99,-2.7199999999999998,45.072147719,134.99,39.0629333384,-16.0957173749,42.2490813961,0.1129333384,-2.4857173749,2.4882814967,38.95,-13.61,41.2593577265,133.27,42.4229333384,-49.1757173749,64.945796264,0.1129333384,-2.4857173749,2.4882814967,42.31,-46.69,63.0086676577,135.23,38.5729333384,6.2242826251,39.0718937412,0.1129333384,-2.4857173749,2.4882814967,38.46,8.71,39.4339409646,134.36,42.5129333384,-3.5657173749,42.6622062419,0.1129333384,-2.4857173749,2.4882814967,42.4,-1.08,42.4137524867,135.23,36.5129333384,-30.6457173749,47.669217472,0.1129333384,-2.4857173749,2.4882814967,36.4,-28.16,46.0211429671,133.27
2021-02-27 15:00:00,44.6632000091,-5.5879511853,45.0114055935,-0.046799990900000005,-2.5579511853,2.5583792732,44.71,-3.03,44.8125540446,135.11,38.7232000091,-16.4879511853,42.0872754313,-0.046799990900000005,-2.5579511853,2.5583792732,38.77,-13.93,41.1965751004,133.41,41.9932000091,-49.6279511853,65.0104790465,-0.046799990900000005,-2.5579511853,2.5583792732,42.04,-47.07,63.1105894442,135.36,38.2532000091,5.8620488147,38.6997535812,-0.046799990900000005,-2.5579511853,2.5583792732,38.3,8.42,39.2146197228,134.5,42.0732000091,-3.9579511853,42.2589580632,-0.046799990900000005,-2.5579511853,2.5583792732,42.12,-1.4,42.1432604339,135.36,36.2332000091,-31.5979511853,48.0757246644,-0.046799990900000005,-2.5579511853,2.5583792732,36.28,-29.04,46.4710662671,133.41
2021-02-27 15:30:00,44.9641333496,-6.1642923892,45.3847087524,-1.6558666504000001,-2.9642923892,3.3954268851,46.62,-3.2,46.7296950557,135.11,39.0241333496,-17.0142923892,42.5719288874,-1.6558666504000001,-2.9642923892,3.3954268851,40.68,-14.05,43.0379472094,133.41,42.1941333496,-50.1842923892,65.5652963978,-1.6558666504000001,-2.9642923892,3.3954268851,43.85,-47.22,64.4402894159,135.36,38.4941333496,5.3657076108,38.8662980036,-1.6558666504000001,-2.9642923892,3.3954268851,40.15,8.33,41.0050167662,134.5,42.3441333496,-4.4442923892,42.5767232648,-1.6558666504000001,-2.9642923892,3.3954268851,44.0,-1.48,44.0248838726,135.36,36.3841333496,-32.6042923892,48.8553481392,-1.6558666504000001,-2.9642923892,3.3954268851,38.04,-29.64,48.2241765093,133.41
2021-02-27 16:00:00,44.9179000579,-6.5990563791,45.4000582676,-3.4220999421,-3.5190563791000002,4.9086175053000005,48.34,-3.08,48.4380222552,135.29,39.7179000579,-17.4390563791,43.3777854714,-3.4220999421,-3.5190563791000002,4.9086175053000005,43.14,-13.92,45.3301886164,133.56,42.0579000579,-50.7590563791,65.9192594147,-3.4220999421,-3.5190563791000002,4.9086175053000005,45.48,-47.24,65.5747512386,135.53,39.1279000579,5.0209436209,39.448731764,-3.4220999421,-3.5190563791000002,4.9086175053000005,42.55,8.54,43.3985495149,134.65,42.2579000579,-4.8790563791,42.5386331286,-3.4220999421,-3.5190563791000002,4.9086175053000005,45.68,-1.3599999999999999,45.7002406996,135.53,37.0179000579,-32.4390563791,49.2200904455,-3.4220999421,-3.5190563791000002,4.9086175053000005,40.44,-28.92,49.7167979661,133.56
2021-02-27 16:30:00,46.6543167178,-6.7595049347,47.1414485922,-5.8056832822,-4.1295049347,7.1245188875,52.46,-2.63,52.5258840954,134.5,41.0943167178,-17.3795049347,44.6182704537,-5.8056832822,-4.1295049347,7.1245188875,46.9,-13.25,48.7357415046,132.78,43.5943167178,-50.3795049347,66.6225109671,-5.8056832822,-4.1295049347,7.1245188875,49.4,-46.25,67.6714304563,134.74,40.3943167178,4.8604950653,40.685688336,-5.8056832822,-4.1295049347,7.1245188875,46.2,8.99,47.066549693,133.84,43.8343167178,-4.8895049347,44.1061739513,-5.8056832822,-4.1295049347,7.1245188875,49.64,-0.76,49.6458175479,134.74,38.1143167178,-29.9695049347,48.4857954962,-5.8056832822,-4.1295049347,7.1245188875,43.92,-25.84,50.9575509616,132.78
2021-02-27 17:00:00,48.9340000221,-6.4485364238,49.3570661625,-8.5459999779,-4.9485364238,9.8753292786,57.48,-1.5,57.499568694,133.59,43.4240000221,-16.9285364238,46.6070716026,-8.5459999779,-4.9485364238,9.8753292786,51.97,-11.98,53.3329288526,131.89,45.6240000221,-49.4985364238,67.3175644696,-8.5459999779,-4.9485364238,9.8753292786,54.17,-44.55,70.1362345724,133.83,42.5940000221,5.0314635762,42.8901441312,-8.5459999779,-4.9485364238,9.8753292786,51.14,9.98,52.104702283,132.91,45.8940000221,-4.5085364238,46.1149231671,-8.5459999779,-4.9485364238,9.8753292786,54.44,0.44,54.4417780753,133.83,40.0940000221,-30.2285364238,50.212481039,-8.5459999779,-4.9485364238,9.8753292786,48.64,-25.28,54.8172235707,131.89
2021-02-27 17:30:00,51.4715000332,-6.253540677,51.8499960141,-11.3684999668,-5.723540677,12.7279892118,62.84,-0.53,62.8422350016,133.1,46.0515000332,-16.743540677,49.0008858054,-11.3684999668,-5.723540677,12.7279892118,57.42,-11.02,58.4679125675,131.4,47.8815000332,-48.893540677,68.4340292936,-11.3684999668,-5.723540677,12.7279892118,59.25,-43.17,73.3090130884,133.32,45.0615000332,5.046459323,45.343197251,-11.3684999668,-5.723540677,12.7279892118,56.43,10.77,57.4485665618,132.38,48.1915000332,-4.243540677,48.3779734273,-11.3684999668,-5.723540677,12.7279892118,59.56,1.48,59.5783853423,133.32,42.3915000332,-30.603540677,52.2839935069,-11.3684999668,-5.723540677,12.7279892118,53.76,-24.88,59.2380958506,131.4
2021-02-27 18:00:00,54.3801000622,-5.2902662852,54.636820919,-13.4698999378,-6.4302662852,14.9260352684,67.85,1.1400000000000001,67.8595763323,132.43,49.0201000622,-15.9102662852,51.5374308961,-13.4698999378,-6.4302662852,14.9260352684,62.49,-9.48,63.2049879361,130.78,50.5301000622,-47.5402662852,69.3784399562,-13.4698999378,-6.4302662852,14.9260352684,64.0,-41.11,76.0659720243,132.65,47.8901000622,5.6997337148,48.2280898272,-13.4698999378,-6.4302662852,14.9260352684,61.36,12.13,62.5474739698,131.71,50.9301000622,-3.1902662852,51.0299215296,-13.4698999378,-6.4302662852,14.9260352684,64.4,3.24,64.4814515966,132.65,44.9701000622,-28.4302662852,53.2032888142,-13.4698999378,-6.4302662852,14.9260352684,58.44,-22.0,62.4438435716,130.78
2021-02-27 18:30:00,56.9484167777,-4.5154625728,57.1271527011,-14.5915832223,-6.8354625728,16.1132817736,71.54,2.32,71.5776082305,131.34,51.3784167777,-14.8754625728,53.4885136954,-14.5915832223,-6.8354625728,16.1132817736,65.97,-8.04,66.458125914,129.7,52.8984167777,-46.1554625728,70.2037692927,-14.5915832223,-6.8354625728,16.1132817736,67.49,-39.32,78.1086582909,131.55,50.1484167777,6.4245374272,50.5582672415,-14.5915832223,-6.8354625728,16.1132817736,64.74,13.26,66.0840010895,130.59,53.2884167777,-2.3954625728,53.3422309584,-14.5915832223,-6.8354625728,16.1132817736,67.88,4.44,68.025054208,131.55,47.0884167777,-29.5554625728,55.595362779,-14.5915832223,-6.8354625728,16.1132817736,61.68,-22.72,65.7314293166,129.7
2021-02-27 19:00:00,57.5247001122,-4.6426043046,57.7117396872,-14.8252998878,-6.8926043046,16.3492357883,72.35,2.25,72.3849777233,131.55,51.8447001122,-14.9126043046,53.9468135933,-14.8252998878,-6.8926043046,16.3492357883,66.67,-8.02,67.1506463111,129.9,53.4547001122,-46.3526043046,70.7528719552,-14.8252998878,-6.8926043046,16.3492357883,68.28,-39.46,78.8622216273,131.77,50.6047001122,6.4273956953999996,51.0112447297,-14.8252998878,-6.8926043046,16.3492357883,65.43,13.32,66.7720547834,130.79,53.8147001122,-2.4526043046,53.8705598267,-14.8252998878,-6.8926043046,16.3492357883,68.64,4.44,68.7834514982,131.77,47.5347001122,-28.5726043046,55.4611704845,-14.8252998878,-6.8926043046,16.3492357883,62.36,-21.68,66.0211481269,129.9
2021-02-27 19:30:00,56.534366756,-5.2313392148,56.7758886719,-14.055633244,-6.6513392148,15.5499562456,70.59,1.42,70.6042810317,131.86,50.854366756,-15.5113392148,53.1673608748,-14.055633244,-6.6513392148,15.5499562456,64.91,-8.86,65.5118897606,130.21,52.524366756,-47.1213392148,70.5636571651,-14.055633244,-6.6513392148,15.5499562456,66.58,-40.47,77.9148079636,132.09,49.674366756,5.9586607852,50.0304742229,-14.055633244,-6.6513392148,15.5499562456,63.73,12.61,64.9655678033,131.1,52.944366756,-3.0913392148,53.0345392111,-14.055633244,-6.6513392148,15.5499562456,67.0,3.56,67.0945124433,132.09,46.664366756,-29.4913392148,55.2023750705,-14.055633244,-6.6513392148,15.5499562456,60.72,-22.84,64.8736001776,130.21
2021-02-27 20:00:00,54.3198833938,-6.1617954381,54.6682490568,-12.9301166062,-6.2117954381,14.3448359355,67.25,0.05,67.2500185874,132.37,48.7098833938,-16.6017954381,51.4613675684,-12.9301166062,-6.2117954381,14.3448359355,61.64,-10.39,62.509532873,130.71,50.5198833938,-48.3617954381,69.9365560785,-12.9301166062,-6.2117954381,14.3448359355,63.45,-42.15,76.174306692,132.58,47.6298833938,5.0182045619,47.8935086325,-12.9301166062,-6.2117954381,14.3448359355,60.56,11.23,61.5924224235,131.59,50.9098833938,-4.0517954381,51.0708652114,-12.9301166062,-6.2117954381,14.3448359355,63.84,2.16,63.8765309014,132.58,44.7898833938,-28.7317954381,53.2132476318,-12.9301166062,-6.2117954381,14.3448359355,57.72,-22.52,61.9576371402,130.71
2021-02-27 20:30:00,51.731183398,-7.0979522334,52.2158621653,-11.618816602,-5.8079522334,12.9895807622,63.35,-1.29,63.363132814,132.74,46.251183398,-17.9579522334,49.615118806,-11.618816602,-5.8079522334,12.9895807622,57.87,-12.15,59.131712304,131.13,48.121183398,-49.4879522334,69.0268477325,-11.618816602,-5.8079522334,12.9895807622,59.74,-43.68,74.0054727706,132.97,45.291183398,3.8020477666,45.4504880151,-11.618816602,-5.8079522334,12.9895807622,56.91,9.61,57.7156841768,132.05,48.461183398,-5.0079522334,48.719255761,-11.618816602,-5.8079522334,12.9895807622,60.08,0.8,60.0853259956,132.97,42.621183398,-31.0879522334,52.7543936399,-11.618816602,-5.8079522334,12.9895807622,54.24,-25.28,59.8419251027,131.13
2021-02-27 21:00:00,49.3906667733,-7.7901939212,50.0012508407,-10.4293332267,-5.4801939212,11.7814904391,59.82,-2.31,59.8645846891,133.26,44.0506667733,-18.9201939212,47.9419960075,-10.4293332267,-5.4801939212,11.7814904391,54.48,-13.44,56.1133139282,131.66,45.9706667733,-50.5501939212,68.3273320791,-10.4293332267,-5.4801939212,11.7814904391,56.4,-45.07,72.1960172032,133.49,43.1806667733,3.0398060788,43.2875317382,-10.4293332267,-5.4801939212,11.7814904391,53.61,8.52,54.2828011436,132.6,46.3306667733,-5.8001939212,46.6923219939,-10.4293332267,-5.4801939212,11.7814904391,56.76,-0.32,56.7609020365,133.49,40.6506667733,-32.3601939212,51.9582414996,-10.4293332267,-5.4801939212,11.7814904391,51.08,-26.88,57.7208870341,131.66
2021-02-27 21:30:00,47.5380000754,-8.7598095168,48.3383462061,-9.6719999246,-5.1798095168,10.9716912631,57.21,-3.58,57.3219024457,133.7,42.2280000754,-19.3598095168,46.4543454899,-9.6719999246,-5.1798095168,10.9716912631,51.9,-14.18,53.8022527409,132.03,44.2580000754,-51.7798095168,68.1169526937,-9.6719999246,-5.1798095168,10.9716912631,53.93,-46.6,71.2741530991,133.94,41.4380000754,2.7101904832,41.526533478,-9.6719999246,-5.1798095168,10.9716912631,51.11,7.89,51.7154154967,132.99,44.5680000754,-6.7398095168,45.0747341982,-9.6719999246,-5.1798095168,10.9716912631,54.24,-1.56,54.262428991,133.94,39.0080000754,-31.4598095168,50.1133084591,-9.6719999246,-5.1798095168,10.9716912631,48.68,-26.28,55.3207085999,132.03
2021-02-27 22:00:00,45.2530000431,-9.4335804413,46.2258201966,-8.8169999569,-4.8935804413,10.0839782713,54.07,-4.54,54.2602663097,134.33,40.1130000431,-20.3635804413,44.9858664566,-8.8169999569,-4.8935804413,10.0839782713,48.93,-15.47,51.3173050734,132.69,42.1330000431,-52.8235804413,67.5686343156,-8.8169999569,-4.8935804413,10.0839782713,50.95,-47.93,69.9513216458,134.57,39.3930000431,1.9164195587,39.4395881865,-8.8169999569,-4.8935804413,10.0839782713,48.21,6.8100000000000005,48.6886044162,133.64,42.4630000431,-7.4935804413,43.1191386798,-8.8169999569,-4.8935804413,10.0839782713,51.28,-2.6,51.3458703305,134.57,37.1430000431,-33.6535804413,50.1215116365,-8.8169999569,-4.8935804413,10.0839782713,45.96,-28.76,54.2167796904,132.69
2021-02-27 22:30:00,43.2355167471,-9.9626596141,44.3685079192,-8.1244832529,-4.6126596141,9.3425829856,51.36,-5.35,51.6378940314,133.88,38.2155167471,-20.6226596141,43.4248754726,-8.1244832529,-4.6126596141,9.3425829856,46.34,-16.01,49.0277033931,132.23,40.2555167471,-53.0926596141,66.6283508237,-8.1244832529,-4.6126596141,9.3425829856,48.38,-48.48,68.4903993272,134.14,37.5855167471,1.5073403859,37.61573001,-8.1244832529,-4.6126596141,9.3425829856,45.71,6.12,46.1178761436,133.2,40.5155167471,-8.0526596141,41.3080188843,-8.1244832529,-4.6126596141,9.3425829856,48.64,-3.44,48.7614930042,134.14,35.3555167471,-32.8126596141,48.2357045705,-8.1244832529,-4.6126596141,9.3425829856,43.48,-28.2,51.8242259952,132.23
2021-02-27 23:00:00,41.429216771,-10.4029237192,42.7153464713,-7.170783229,-4.2829237192,8.3524587818,48.6,-6.12,48.9838177361,134.56,36.459216771,-21.1129237192,42.1311053205,-7.170783229,-4.2829237192,8.3524587818,43.63,-16.83,46.7635092781,132.88,38.609216771,-53.9229237192,66.3200823438,-7.170783229,-4.2829237192,8.3524587818,45.78,-49.64,67.5273129926,134.81,35.889216771,1.2270762808,35.9101879226,-7.170783229,-4.2829237192,8.3524587818,43.06,5.51,43.4111011148,133.86,38.829216771,-8.5629237192,39.7621897997,-7.170783229,-4.2829237192,8.3524587818,46.0,-4.28,46.1986839639,134.81,33.789216771,-34.0829237192,47.9933001495,-7.170783229,-4.2829237192,8.3524587818,40.96,-29.8,50.6533473721,132.88
